Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,97.5,7.0,0.95,1.5,9.5,0.0,0.0
2016,1,1,7,30,195.0,14.0,1.0,2.0,19.0,63.71,0.0
2016,1,1,7,45,337.0,24.0,1.05,3.0,54.5,138.45,84.85
2016,1,1,8,0,479.0,34.0,1.1,4.0,90.0,208.84,158.59
2016,1,1,8,15,558.0,41.0,1.25,4.5,132.5,259.52,205.53
2016,1,1,8,30,637.0,48.0,1.4,5.0,175.0,311.43,252.06
2016,1,1,8,45,683.0,53.5,1.6,5.5,217.0,353.73,290.09
2016,1,1,9,0,729.0,59.0,1.8,6.0,259.0,396.45,327.36
2016,1,1,9,15,761.0,62.5,1.95,6.5,297.5,430.51,356.56
2016,1,1,9,30,793.0,66.0,2.1,7.0,336.0,463.56,384.11
2016,1,1,9,45,644.5,96.0,2.25,7.5,329.5,435.27,361.41
2016,1,1,10,0,496.0,126.0,2.4,8.0,323.0,395.91,329.2
2016,1,1,10,15,248.0,118.5,2.4,8.0,217.0,256.31,214.05
2016,1,1,10,30,0.0,111.0,2.4,8.0,111.0,108.13,87.34
2016,1,1,10,45,0.0,102.5,2.4,8.5,102.5,99.51,79.96
2016,1,1,11,0,0.0,94.0,2.4,9.0,94.0,91.06,72.55
2016,1,1,11,15,1.0,128.0,2.4,9.0,128.5,124.95,101.14
2016,1,1,11,30,2.0,162.0,2.4,9.0,163.0,158.74,129.31
2016,1,1,11,45,2.0,164.0,2.4,9.5,165.0,160.34,130.26
2016,1,1,12,0,2.0,166.0,2.4,10.0,167.0,161.93,131.3
2016,1,1,12,15,2.0,165.0,2.35,10.0,166.5,160.59,130.17
2016,1,1,12,30,2.0,164.0,2.3,10.0,166.0,159.25,129.07
2016,1,1,12,45,441.5,122.5,2.3,10.5,339.5,317.92,258.61
2016,1,1,13,0,881.0,81.0,2.3,11.0,513.0,452.92,360.45
2016,1,1,13,15,872.5,79.5,2.25,11.0,495.5,422.94,333.0
2016,1,1,13,30,864.0,78.0,2.2,11.0,478.0,391.16,304.49
2016,1,1,13,45,855.5,75.0,2.15,11.0,454.5,356.31,272.94
2016,1,1,14,0,847.0,72.0,2.1,11.0,431.0,320.04,239.67
2016,1,1,14,15,654.5,96.5,2.0,10.5,362.0,257.87,190.76
2016,1,1,14,30,462.0,121.0,1.9,10.0,293.0,209.61,154.91
2016,1,1,14,45,443.0,112.5,1.8,10.0,264.5,177.71,127.18
2016,1,1,15,0,424.0,104.0,1.7,10.0,236.0,146.68,101.06
2016,1,1,15,15,553.5,78.0,1.45,9.5,226.5,116.12,71.02
2016,1,1,15,30,683.0,52.0,1.2,9.0,217.0,75.42,38.82
2016,1,1,15,45,624.5,46.5,0.95,8.5,175.0,37.29,28.27
2016,1,1,16,0,566.0,41.0,0.7,8.0,133.0,32.46,23.68
2016,1,1,16,15,464.0,33.0,0.65,7.5,93.0,24.69,16.19
2016,1,1,16,30,362.0,25.0,0.6,7.0,53.0,19.54,9.23
2016,1,1,16,45,181.0,12.5,0.55,7.0,26.5,12.29,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.5,1.25,3.5,4.5,0.0,0.0
2016,1,2,7,30,0.0,9.0,1.4,4.0,9.0,8.85,0.0
2016,1,2,7,45,18.0,25.0,1.55,5.0,27.0,32.37,16.82
2016,1,2,8,0,36.0,41.0,1.7,6.0,45.0,56.85,41.55
2016,1,2,8,15,48.0,59.0,1.95,6.5,67.0,81.62,63.86
2016,1,2,8,30,60.0,77.0,2.2,7.0,89.0,106.5,85.97
2016,1,2,8,45,67.5,94.0,2.45,7.5,110.5,128.54,105.39
2016,1,2,9,0,75.0,111.0,2.7,8.0,132.0,150.64,124.52
2016,1,2,9,15,80.5,126.5,2.85,8.5,151.5,170.1,141.04
2016,1,2,9,30,86.0,142.0,3.0,9.0,171.0,189.5,157.22
2016,1,2,9,45,43.0,114.5,3.15,10.0,129.0,137.49,112.58
2016,1,2,10,0,0.0,87.0,3.3,11.0,87.0,84.49,66.84
2016,1,2,10,15,100.0,141.0,3.35,11.0,185.5,198.72,163.93
2016,1,2,10,30,200.0,195.0,3.4,11.0,284.0,308.3,254.3
2016,1,2,10,45,539.0,134.0,3.45,11.5,389.0,433.24,356.94
2016,1,2,11,0,878.0,73.0,3.5,12.0,494.0,549.85,449.53
2016,1,2,11,15,567.0,147.0,3.55,12.0,422.0,456.91,373.11
2016,1,2,11,30,256.0,221.0,3.6,12.0,350.0,359.56,292.87
2016,1,2,11,45,232.0,226.5,3.65,12.5,344.5,345.5,280.86
2016,1,2,12,0,208.0,232.0,3.7,13.0,339.0,334.17,270.76
2016,1,2,12,15,548.5,154.0,3.7,13.0,433.5,423.11,342.75
2016,1,2,12,30,889.0,76.0,3.7,13.0,528.0,496.64,399.31
2016,1,2,12,45,881.0,76.5,3.7,13.0,518.0,473.61,378.7
2016,1,2,13,0,873.0,77.0,3.7,13.0,508.0,447.4,355.59
2016,1,2,13,15,865.0,76.0,3.65,13.0,491.0,418.41,329.72
2016,1,2,13,30,857.0,75.0,3.6,13.0,474.0,387.58,301.85
2016,1,2,13,45,844.5,73.5,3.55,13.5,450.0,353.11,270.07
2016,1,2,14,0,832.0,72.0,3.5,14.0,426.0,317.47,236.96
2016,1,2,14,15,813.5,69.5,3.25,13.5,395.5,278.35,201.61
2016,1,2,14,30,795.0,67.0,3.0,13.0,365.0,238.97,165.96
2016,1,2,14,45,767.5,64.5,2.8,13.0,329.5,197.91,129.53
2016,1,2,15,0,740.0,62.0,2.6,13.0,294.0,157.85,95.55
2016,1,2,15,15,701.0,57.5,2.25,12.0,254.0,116.08,64.02
2016,1,2,15,30,662.0,53.0,1.9,11.0,214.0,76.93,39.84
2016,1,2,15,45,600.0,47.5,1.55,10.0,172.5,36.54,27.41
2016,1,2,16,0,538.0,42.0,1.2,9.0,131.0,30.39,21.71
2016,1,2,16,15,438.0,33.5,1.15,8.5,91.5,25.0,16.42
2016,1,2,16,30,338.0,25.0,1.1,8.0,52.0,19.39,9.4
2016,1,2,16,45,169.0,12.5,1.05,7.5,26.0,12.29,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,7.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,8.0,13.0,12.78,0.0
2016,1,3,7,45,106.5,27.0,3.7,8.5,39.5,68.87,39.77
2016,1,3,8,0,213.0,41.0,3.9,9.0,66.0,129.54,97.52
2016,1,3,8,15,254.0,56.5,3.95,9.5,98.5,167.27,132.04
2016,1,3,8,30,295.0,72.0,4.0,10.0,131.0,206.89,167.31
2016,1,3,8,45,320.0,86.0,4.1,10.5,163.0,239.62,196.36
2016,1,3,9,0,345.0,100.0,4.2,11.0,195.0,272.68,224.98
2016,1,3,9,15,372.5,109.0,4.25,11.5,224.5,301.48,249.42
2016,1,3,9,30,400.0,118.0,4.3,12.0,254.0,330.27,273.3
2016,1,3,9,45,366.5,136.5,4.4,12.5,271.0,338.36,279.55
2016,1,3,10,0,333.0,155.0,4.5,13.0,288.0,339.05,279.49
2016,1,3,10,15,383.5,157.5,4.55,13.0,320.5,374.68,308.6
2016,1,3,10,30,434.0,160.0,4.6,13.0,353.0,405.02,333.11
2016,1,3,10,45,425.0,170.5,4.65,13.5,367.0,410.83,336.64
2016,1,3,11,0,416.0,181.0,4.7,14.0,381.0,415.0,338.82
2016,1,3,11,15,434.5,183.0,4.75,14.0,396.5,423.74,345.46
2016,1,3,11,30,453.0,185.0,4.8,14.0,412.0,430.84,350.68
2016,1,3,11,45,355.5,206.0,4.9,14.5,386.0,392.16,318.07
2016,1,3,12,0,258.0,227.0,5.0,15.0,360.0,357.21,288.56
2016,1,3,12,15,337.5,212.0,5.05,15.0,384.5,375.41,303.11
2016,1,3,12,30,417.0,197.0,5.1,15.0,409.0,391.64,315.45
2016,1,3,12,45,384.5,199.5,5.2,15.0,392.5,367.08,294.94
2016,1,3,13,0,352.0,202.0,5.3,15.0,376.0,344.23,275.81
2016,1,3,13,15,229.5,205.0,5.15,15.0,317.0,286.48,229.11
2016,1,3,13,30,107.0,208.0,5.0,15.0,258.0,235.67,188.59
2016,1,3,13,45,53.5,170.5,4.9,15.0,195.5,178.79,142.76
2016,1,3,14,0,0.0,133.0,4.8,15.0,133.0,126.83,100.99
2016,1,3,14,15,38.5,145.5,4.4,14.5,160.5,146.11,116.26
2016,1,3,14,30,77.0,158.0,4.0,14.0,188.0,162.46,128.56
2016,1,3,14,45,70.0,144.0,3.6,14.0,169.0,144.09,113.29
2016,1,3,15,0,63.0,130.0,3.2,14.0,150.0,126.21,98.57
2016,1,3,15,15,56.5,113.5,2.85,13.0,129.5,106.96,83.14
2016,1,3,15,30,50.0,97.0,2.5,12.0,109.0,88.32,68.35
2016,1,3,15,45,39.5,79.0,2.2,11.5,87.5,69.25,56.43
2016,1,3,16,0,29.0,61.0,1.9,11.0,66.0,53.93,42.41
2016,1,3,16,15,14.5,43.5,1.7,10.5,46.0,39.26,28.72
2016,1,3,16,30,0.0,26.0,1.5,10.0,26.0,24.65,13.7
2016,1,3,16,45,0.0,13.0,1.35,10.0,13.0,12.78,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,3.5,1.6,8.5,3.5,0.0,0.0
2016,1,4,7,30,0.0,7.0,1.8,9.0,7.0,6.88,0.0
2016,1,4,7,45,0.0,21.5,2.0,9.5,21.5,21.05,8.87
2016,1,4,8,0,0.0,36.0,2.2,10.0,36.0,36.32,24.55
2016,1,4,8,15,0.5,53.0,2.4,10.0,53.0,54.17,40.47
2016,1,4,8,30,1.0,70.0,2.6,10.0,70.0,71.68,55.94
2016,1,4,8,45,7.0,86.0,2.8,10.5,87.5,90.17,71.94
2016,1,4,9,0,13.0,102.0,3.0,11.0,105.0,108.87,87.89
2016,1,4,9,15,17.5,116.0,3.15,11.5,121.5,124.86,101.32
2016,1,4,9,30,22.0,130.0,3.3,12.0,138.0,140.98,114.67
2016,1,4,9,45,54.5,150.5,3.5,12.5,172.0,182.61,149.34
2016,1,4,10,0,87.0,171.0,3.7,13.0,206.0,220.68,180.6
2016,1,4,10,15,43.5,156.5,3.75,13.0,174.0,181.43,147.53
2016,1,4,10,30,0.0,142.0,3.8,13.0,142.0,139.33,111.93
2016,1,4,10,45,0.0,147.5,3.9,13.5,147.5,144.42,115.84
2016,1,4,11,0,0.0,153.0,4.0,14.0,153.0,149.51,119.68
2016,1,4,11,15,0.5,157.0,4.0,14.0,157.5,153.38,122.75
2016,1,4,11,30,1.0,161.0,4.0,14.0,162.0,157.25,125.84
2016,1,4,11,45,72.5,199.0,4.05,14.0,236.5,233.52,188.87
2016,1,4,12,0,144.0,237.0,4.1,14.0,311.0,307.46,248.59
2016,1,4,12,15,223.0,228.5,4.05,14.0,343.0,334.04,269.74
2016,1,4,12,30,302.0,220.0,4.0,14.0,375.0,358.77,289.03
2016,1,4,12,45,203.0,222.0,4.0,14.0,325.5,306.3,246.4
2016,1,4,13,0,104.0,224.0,4.0,14.0,276.0,258.61,207.91
2016,1,4,13,15,58.0,197.0,3.95,14.0,226.5,210.83,169.35
2016,1,4,13,30,12.0,170.0,3.9,14.0,177.0,166.71,133.72
2016,1,4,13,45,11.0,162.5,3.9,14.0,168.0,158.38,127.06
2016,1,4,14,0,10.0,155.0,3.9,14.0,159.0,150.08,120.36
2016,1,4,14,15,233.5,140.0,3.7,13.5,229.0,190.45,147.65
2016,1,4,14,30,457.0,125.0,3.5,13.0,299.0,215.6,159.49
2016,1,4,14,45,591.0,94.5,3.3,13.0,297.0,193.51,133.56
2016,1,4,15,0,725.0,64.0,3.1,13.0,295.0,161.29,99.25
2016,1,4,15,15,685.5,60.0,2.7,12.5,255.5,120.43,67.84
2016,1,4,15,30,646.0,56.0,2.3,12.0,216.0,79.27,41.0
2016,1,4,15,45,585.0,50.5,1.9,11.5,174.5,42.11,25.81
2016,1,4,16,0,524.0,45.0,1.5,11.0,133.0,32.79,23.69
2016,1,4,16,15,424.5,36.5,1.4,10.5,94.0,27.51,18.54
2016,1,4,16,30,325.0,28.0,1.3,10.0,55.0,22.03,11.96
2016,1,4,16,45,162.5,14.0,1.25,10.0,27.5,13.76,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.0,2.25,10.0,6.0,0.0,0.0
2016,1,5,7,30,0.0,12.0,2.3,10.0,12.0,11.8,0.0
2016,1,5,7,45,80.5,26.5,2.4,10.0,36.0,60.61,34.28
2016,1,5,8,0,161.0,41.0,2.5,10.0,60.0,106.95,79.65
2016,1,5,8,15,193.5,58.0,2.65,10.0,90.0,142.1,111.62
2016,1,5,8,30,226.0,75.0,2.8,10.0,120.0,178.48,144.07
2016,1,5,8,45,253.5,89.5,3.0,10.5,151.0,210.85,172.5
2016,1,5,9,0,281.0,104.0,3.2,11.0,182.0,243.94,200.95
2016,1,5,9,15,296.5,117.0,3.35,11.0,209.5,270.14,223.52
2016,1,5,9,30,312.0,130.0,3.5,11.0,237.0,296.04,245.43
2016,1,5,9,45,178.5,146.5,3.65,11.5,209.0,245.35,202.71
2016,1,5,10,0,45.0,163.0,3.8,12.0,181.0,190.35,155.64
2016,1,5,10,15,25.0,158.5,3.9,12.0,168.5,170.08,138.49
2016,1,5,10,30,5.0,154.0,4.0,12.0,156.0,154.2,124.85
2016,1,5,10,45,2.5,117.5,4.1,12.5,118.5,115.74,92.39
2016,1,5,11,0,0.0,81.0,4.2,13.0,81.0,78.34,60.77
2016,1,5,11,15,0.0,71.5,4.2,12.5,71.5,69.13,53.09
2016,1,5,11,30,0.0,62.0,4.2,12.0,62.0,59.93,45.38
2016,1,5,11,45,0.0,92.5,4.2,12.0,92.5,89.51,70.3
2016,1,5,12,0,0.0,123.0,4.2,12.0,123.0,119.11,95.06
2016,1,5,12,15,0.0,126.0,4.15,11.5,126.0,121.91,97.54
2016,1,5,12,30,0.0,129.0,4.1,11.0,129.0,124.67,100.05
2016,1,5,12,45,0.0,69.0,4.1,11.0,69.0,66.71,51.27
2016,1,5,13,0,0.0,9.0,4.1,11.0,9.0,8.69,1.8
2016,1,5,13,15,0.0,70.5,4.05,10.5,70.5,68.16,52.77
2016,1,5,13,30,0.0,132.0,4.0,10.0,132.0,126.73,102.55
2016,1,5,13,45,44.0,160.0,4.0,10.0,179.0,166.4,135.22
2016,1,5,14,0,88.0,188.0,4.0,10.0,226.0,202.07,163.86
2016,1,5,14,15,262.5,159.0,3.85,10.0,261.5,215.81,169.86
2016,1,5,14,30,437.0,130.0,3.7,10.0,297.0,216.66,163.02
2016,1,5,14,45,416.0,122.0,3.6,10.0,269.0,185.6,135.77
2016,1,5,15,0,395.0,114.0,3.5,10.0,241.0,155.61,110.25
2016,1,5,15,15,375.5,101.0,3.25,9.5,209.0,122.71,83.84
2016,1,5,15,30,356.0,88.0,3.0,9.0,177.0,91.16,61.07
2016,1,5,15,45,328.5,73.5,2.8,9.0,144.0,59.73,42.68
2016,1,5,16,0,301.0,59.0,2.6,9.0,111.0,44.3,34.22
2016,1,5,16,15,244.0,44.5,2.35,8.5,79.0,33.97,24.44
2016,1,5,16,30,187.0,30.0,2.1,8.0,47.0,23.24,13.32
2016,1,5,16,45,93.5,15.0,1.85,7.5,23.5,11.68,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,9.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,9.0,4.0,3.93,0.0
2016,1,6,7,45,0.0,16.5,3.45,9.5,16.5,15.92,5.32
2016,1,6,8,0,0.0,29.0,3.4,10.0,29.0,28.01,17.65
2016,1,6,8,15,0.0,45.5,3.5,10.0,45.5,45.21,32.88
2016,1,6,8,30,0.0,62.0,3.6,10.0,62.0,62.11,47.79
2016,1,6,8,45,0.0,79.5,3.7,10.0,79.5,79.92,63.35
2016,1,6,9,0,0.0,97.0,3.8,10.0,97.0,97.56,78.59
2016,1,6,9,15,5.0,111.0,3.85,10.0,113.0,113.59,92.31
2016,1,6,9,30,10.0,125.0,3.9,10.0,129.0,129.8,106.04
2016,1,6,9,45,186.5,138.0,3.95,10.0,213.0,240.22,200.22
2016,1,6,10,0,363.0,151.0,4.0,10.0,297.0,351.57,292.97
2016,1,6,10,15,181.5,148.5,4.1,10.0,221.5,250.36,208.03
2016,1,6,10,30,0.0,146.0,4.2,10.0,146.0,143.39,116.56
2016,1,6,10,45,0.0,80.5,4.3,10.0,80.5,77.85,61.13
2016,1,6,11,0,0.0,15.0,4.4,10.0,15.0,14.48,6.83
2016,1,6,11,15,0.0,43.5,4.45,10.0,43.5,42.03,30.49
2016,1,6,11,30,0.0,72.0,4.5,10.0,72.0,69.62,54.0
2016,1,6,11,45,35.0,150.0,4.55,10.5,168.5,165.56,135.0
2016,1,6,12,0,70.0,228.0,4.6,11.0,265.0,259.27,212.03
2016,1,6,12,15,35.0,143.0,4.55,10.5,161.5,156.71,127.2
2016,1,6,12,30,0.0,58.0,4.5,10.0,58.0,56.06,42.36
2016,1,6,12,45,44.0,141.0,4.45,10.0,163.0,156.55,127.45
2016,1,6,13,0,88.0,224.0,4.4,10.0,268.0,252.29,206.44
2016,1,6,13,15,55.0,203.0,4.3,10.0,230.0,215.57,175.95
2016,1,6,13,30,22.0,182.0,4.2,10.0,192.0,181.77,148.21
2016,1,6,13,45,11.0,147.5,4.1,10.0,152.5,144.65,117.45
2016,1,6,14,0,0.0,113.0,4.0,10.0,113.0,108.37,87.22
2016,1,6,14,15,0.0,60.0,3.8,9.5,60.0,57.98,44.49
2016,1,6,14,30,0.0,7.0,3.6,9.0,7.0,6.75,0.23
2016,1,6,14,45,0.0,6.5,3.45,9.0,6.5,6.27,0.0
2016,1,6,15,0,0.0,6.0,3.3,9.0,6.0,5.78,0.0
2016,1,6,15,15,0.0,5.0,3.1,8.5,5.0,4.82,0.0
2016,1,6,15,30,0.0,4.0,2.9,8.0,4.0,3.85,0.0
2016,1,6,15,45,0.0,3.0,2.7,8.0,3.0,2.89,0.0
2016,1,6,16,0,0.0,2.0,2.5,8.0,2.0,1.93,0.0
2016,1,6,16,15,0.0,1.5,2.4,7.5,1.5,1.44,0.0
2016,1,6,16,30,0.0,1.0,2.3,7.0,1.0,0.96,0.0
2016,1,6,16,45,0.0,0.5,2.2,7.0,0.5,0.48,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.5,0.55,5.0,7.5,0.0,0.0
2016,1,7,7,30,0.0,15.0,0.6,5.0,15.0,14.74,0.0
2016,1,7,7,45,130.5,30.5,0.65,5.5,46.0,85.97,51.61
2016,1,7,8,0,261.0,46.0,0.7,6.0,77.0,152.05,115.71
2016,1,7,8,15,349.0,57.0,0.85,6.5,116.5,202.85,160.71
2016,1,7,8,30,437.0,68.0,1.0,7.0,156.0,258.78,209.19
2016,1,7,8,45,511.5,73.0,1.15,7.5,198.0,307.82,251.47
2016,1,7,9,0,586.0,78.0,1.3,8.0,240.0,358.92,294.6
2016,1,7,9,15,390.5,110.0,1.45,8.0,225.0,312.63,258.76
2016,1,7,9,30,195.0,142.0,1.6,8.0,210.0,248.04,206.11
2016,1,7,9,45,511.0,104.5,1.8,8.5,305.0,378.66,314.95
2016,1,7,10,0,827.0,67.0,2.0,9.0,400.0,509.41,419.77
2016,1,7,10,15,489.0,133.5,2.05,9.0,334.0,407.67,336.49
2016,1,7,10,30,151.0,200.0,2.1,9.0,268.0,288.88,237.89
2016,1,7,10,45,271.5,194.5,2.2,9.5,323.5,351.33,289.53
2016,1,7,11,0,392.0,189.0,2.3,10.0,379.0,409.29,335.83
2016,1,7,11,15,248.0,209.5,2.35,10.0,331.0,349.74,286.34
2016,1,7,11,30,104.0,230.0,2.4,10.0,283.0,283.88,231.75
2016,1,7,11,45,103.5,233.5,2.5,10.0,286.5,284.77,232.54
2016,1,7,12,0,103.0,237.0,2.6,10.0,290.0,285.32,232.82
2016,1,7,12,15,58.0,212.0,2.65,10.0,241.5,235.51,191.92
2016,1,7,12,30,13.0,187.0,2.7,10.0,193.0,186.78,151.74
2016,1,7,12,45,92.0,208.5,2.75,10.5,254.5,243.22,198.09
2016,1,7,13,0,171.0,230.0,2.8,11.0,316.0,294.73,238.9
2016,1,7,13,15,226.5,216.5,2.85,10.5,326.5,298.39,241.38
2016,1,7,13,30,282.0,203.0,2.9,10.0,337.0,298.07,240.23
2016,1,7,13,45,141.0,110.5,2.95,10.0,177.5,153.03,122.12
2016,1,7,14,0,0.0,18.0,3.0,10.0,18.0,17.37,9.36
2016,1,7,14,15,0.0,16.5,2.95,10.0,16.5,15.92,8.16
2016,1,7,14,30,0.0,15.0,2.9,10.0,15.0,14.47,6.92
2016,1,7,14,45,0.0,13.5,2.85,10.0,13.5,13.02,5.68
2016,1,7,15,0,0.0,12.0,2.8,10.0,12.0,11.57,4.43
2016,1,7,15,15,0.0,10.5,2.45,9.5,10.5,10.12,3.19
2016,1,7,15,30,0.0,9.0,2.1,9.0,9.0,8.68,1.93
2016,1,7,15,45,259.5,29.5,1.8,8.5,75.5,24.07,11.63
2016,1,7,16,0,519.0,50.0,1.5,8.0,142.0,36.84,27.75
2016,1,7,16,15,423.0,41.0,1.35,7.5,102.0,31.26,22.27
2016,1,7,16,30,327.0,32.0,1.2,7.0,62.0,25.49,15.75
2016,1,7,16,45,163.5,16.0,1.1,7.0,31.0,12.29,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.5,0.55,4.0,6.5,0.0,0.0
2016,1,8,7,30,0.0,13.0,0.5,4.0,13.0,12.78,0.0
2016,1,8,7,45,87.5,27.0,0.5,4.5,37.5,63.62,37.38
2016,1,8,8,0,175.0,41.0,0.5,5.0,62.0,117.72,89.73
2016,1,8,8,15,203.5,57.5,0.55,5.5,91.5,145.49,115.71
2016,1,8,8,30,232.0,74.0,0.6,6.0,121.0,180.17,146.62
2016,1,8,8,45,254.0,89.5,0.65,7.0,151.0,211.8,174.01
2016,1,8,9,0,276.0,105.0,0.7,8.0,181.0,243.79,200.89
2016,1,8,9,15,288.0,118.5,0.75,8.5,208.5,268.92,221.82
2016,1,8,9,30,300.0,132.0,0.8,9.0,236.0,293.63,241.89
2016,1,8,9,45,346.0,139.5,0.9,9.5,270.5,328.36,269.9
2016,1,8,10,0,392.0,147.0,1.0,10.0,305.0,368.77,301.82
2016,1,8,10,15,617.5,112.0,1.1,10.5,380.5,456.57,371.64
2016,1,8,10,30,843.0,77.0,1.2,11.0,456.0,543.21,438.39
2016,1,8,10,45,648.5,126.5,1.3,11.5,426.5,492.83,397.13
2016,1,8,11,0,454.0,176.0,1.4,12.0,397.0,434.62,350.33
2016,1,8,11,15,301.5,205.0,1.4,12.0,353.5,374.71,302.32
2016,1,8,11,30,149.0,234.0,1.4,12.0,310.0,315.35,254.02
2016,1,8,11,45,517.0,157.5,1.45,12.0,426.0,435.9,351.82
2016,1,8,12,0,885.0,81.0,1.5,12.0,542.0,542.96,434.14
2016,1,8,12,15,884.5,81.0,1.4,12.0,541.0,528.26,420.1
2016,1,8,12,30,884.0,81.0,1.3,12.0,540.0,510.85,404.75
2016,1,8,12,45,872.5,83.0,1.25,12.5,529.5,487.71,384.31
2016,1,8,13,0,861.0,85.0,1.2,13.0,519.0,462.51,362.02
2016,1,8,13,15,690.5,121.0,1.1,12.5,462.0,401.44,313.91
2016,1,8,13,30,520.0,157.0,1.0,12.0,405.0,347.15,271.47
2016,1,8,13,45,667.5,119.0,0.95,12.0,422.0,345.47,265.89
2016,1,8,14,0,815.0,81.0,0.9,12.0,439.0,333.59,250.05
2016,1,8,14,15,698.5,93.5,0.85,11.5,385.5,279.4,206.17
2016,1,8,14,30,582.0,106.0,0.8,11.0,332.0,234.24,170.32
2016,1,8,14,45,542.0,104.5,0.75,11.0,300.0,199.58,140.81
2016,1,8,15,0,502.0,103.0,0.7,11.0,268.0,166.49,113.49
2016,1,8,15,15,476.5,92.5,0.6,10.5,233.5,130.36,84.81
2016,1,8,15,30,451.0,82.0,0.5,10.0,199.0,95.91,60.34
2016,1,8,15,45,404.5,71.5,0.4,10.0,162.0,62.84,42.07
2016,1,8,16,0,358.0,61.0,0.3,10.0,125.0,45.62,35.41
2016,1,8,16,15,290.5,47.5,0.25,9.5,90.0,36.17,26.52
2016,1,8,16,30,223.0,34.0,0.2,9.0,55.0,26.36,16.6
2016,1,8,16,45,111.5,17.0,0.2,8.5,27.5,13.21,0.0
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,6.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,6.0,6.0,5.9,0.0
2016,1,9,7,45,0.0,18.5,2.35,6.5,18.5,17.86,6.92
2016,1,9,8,0,0.0,31.0,2.5,7.0,31.0,30.29,19.84
2016,1,9,8,15,0.0,46.5,2.6,7.0,46.5,46.31,34.27
2016,1,9,8,30,0.0,62.0,2.7,7.0,62.0,62.06,48.34
2016,1,9,8,45,0.0,77.5,2.8,7.5,77.5,77.64,62.0
2016,1,9,9,0,0.0,93.0,2.9,8.0,93.0,93.11,75.35
2016,1,9,9,15,0.5,107.0,2.95,8.0,107.5,107.11,87.38
2016,1,9,9,30,1.0,121.0,3.0,8.0,122.0,121.1,99.25
2016,1,9,9,45,32.5,145.0,3.05,8.5,159.0,165.67,137.04
2016,1,9,10,0,64.0,169.0,3.1,9.0,196.0,207.07,171.56
2016,1,9,10,15,73.5,183.0,3.05,9.0,215.5,226.18,187.2
2016,1,9,10,30,83.0,197.0,3.0,9.0,235.0,245.13,202.63
2016,1,9,10,45,90.0,207.5,2.95,9.5,250.5,258.74,213.15
2016,1,9,11,0,97.0,218.0,2.9,10.0,266.0,272.04,223.33
2016,1,9,11,15,79.0,220.0,2.85,10.0,259.5,262.58,215.05
2016,1,9,11,30,61.0,222.0,2.8,10.0,253.0,253.08,206.85
2016,1,9,11,45,30.5,161.0,2.75,10.0,176.5,174.34,141.79
2016,1,9,12,0,0.0,100.0,2.7,10.0,100.0,96.78,76.75
2016,1,9,12,15,14.0,153.0,2.55,10.0,160.5,155.13,125.81
2016,1,9,12,30,28.0,206.0,2.4,10.0,221.0,212.45,172.98
2016,1,9,12,45,41.0,211.5,2.25,10.0,232.5,222.91,181.34
2016,1,9,13,0,54.0,217.0,2.1,10.0,244.0,231.6,188.26
2016,1,9,13,15,82.5,216.5,1.95,10.0,256.5,240.1,194.87
2016,1,9,13,30,111.0,216.0,1.8,10.0,269.0,246.62,199.58
2016,1,9,13,45,82.0,200.5,1.7,10.0,238.5,217.17,175.58
2016,1,9,14,0,53.0,185.0,1.6,10.0,208.0,189.63,153.37
2016,1,9,14,15,39.5,168.5,1.5,10.0,185.0,167.69,135.55
2016,1,9,14,30,26.0,152.0,1.4,10.0,162.0,149.01,120.45
2016,1,9,14,45,22.5,138.5,1.3,10.0,147.0,134.08,108.14
2016,1,9,15,0,19.0,125.0,1.2,10.0,132.0,119.43,96.02
2016,1,9,15,15,14.5,110.0,1.1,9.5,115.0,103.67,83.1
2016,1,9,15,30,10.0,95.0,1.0,9.0,98.0,88.34,70.41
2016,1,9,15,45,5.0,79.0,0.9,9.0,80.5,72.65,57.07
2016,1,9,16,0,0.0,63.0,0.8,9.0,63.0,57.94,46.58
2016,1,9,16,15,0.0,45.5,0.8,9.0,45.5,42.47,32.15
2016,1,9,16,30,0.0,28.0,0.8,9.0,28.0,26.74,17.05
2016,1,9,16,45,0.0,14.0,0.8,9.0,14.0,13.51,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,86.0,6.5,0.85,7.0,9.0,0.0,0.0
2016,1,10,7,30,172.0,13.0,1.0,7.0,18.0,57.3,0.0
2016,1,10,7,45,317.5,23.0,1.15,7.5,53.0,133.12,80.68
2016,1,10,8,0,463.0,33.0,1.3,8.0,88.0,204.86,154.11
2016,1,10,8,15,542.0,40.0,1.3,8.0,130.0,255.83,200.9
2016,1,10,8,30,621.0,47.0,1.3,8.0,172.0,308.4,247.67
2016,1,10,8,45,333.0,78.5,1.35,8.5,147.0,238.88,195.53
2016,1,10,9,0,45.0,110.0,1.4,9.0,122.0,136.45,111.55
2016,1,10,9,15,49.5,125.5,1.3,9.5,140.5,154.9,127.27
2016,1,10,9,30,54.0,141.0,1.2,10.0,159.0,173.34,142.34
2016,1,10,9,45,112.0,158.0,1.15,10.5,201.5,225.53,185.39
2016,1,10,10,0,170.0,175.0,1.1,11.0,244.0,274.07,224.44
2016,1,10,10,15,167.5,188.0,1.05,11.5,260.5,286.61,233.42
2016,1,10,10,30,165.0,201.0,1.0,12.0,277.0,298.45,241.86
2016,1,10,10,45,273.5,197.0,0.95,12.5,328.5,356.77,287.88
2016,1,10,11,0,382.0,193.0,0.9,13.0,380.0,410.5,328.85
2016,1,10,11,15,370.5,201.5,1.0,13.0,387.5,410.27,328.07
2016,1,10,11,30,359.0,210.0,1.1,13.0,395.0,408.77,326.68
2016,1,10,11,45,191.0,206.5,1.2,13.5,305.0,307.91,246.51
2016,1,10,12,0,23.0,203.0,1.3,14.0,215.0,209.11,166.56
2016,1,10,12,15,17.5,195.5,1.35,14.0,205.0,198.14,158.08
2016,1,10,12,30,12.0,188.0,1.4,14.0,195.0,187.41,149.45
2016,1,10,12,45,24.0,198.0,1.45,14.0,210.5,201.83,161.22
2016,1,10,13,0,36.0,208.0,1.5,14.0,226.0,215.36,172.09
2016,1,10,13,15,29.5,197.0,1.5,14.0,211.5,200.19,159.88
2016,1,10,13,30,23.0,186.0,1.5,14.0,197.0,186.29,148.8
2016,1,10,13,45,167.5,183.5,1.5,14.0,258.5,231.82,183.68
2016,1,10,14,0,312.0,181.0,1.5,14.0,320.0,267.23,208.25
2016,1,10,14,15,212.0,175.5,1.4,13.5,267.0,221.68,172.83
2016,1,10,14,30,112.0,170.0,1.3,13.0,214.0,181.74,142.95
2016,1,10,14,45,107.0,155.0,1.25,13.0,194.0,161.02,125.81
2016,1,10,15,0,102.0,140.0,1.2,13.0,174.0,140.61,108.91
2016,1,10,15,15,96.5,123.0,1.0,12.5,152.0,118.92,91.26
2016,1,10,15,30,91.0,106.0,0.8,12.0,130.0,97.73,74.4
2016,1,10,15,45,80.5,88.5,0.65,11.5,107.0,76.6,58.37
2016,1,10,16,0,70.0,71.0,0.5,11.0,84.0,59.26,47.41
2016,1,10,16,15,53.5,53.0,0.4,10.5,61.5,45.1,34.34
2016,1,10,16,30,37.0,35.0,0.3,10.0,39.0,30.53,20.38
2016,1,10,16,45,18.5,17.5,0.25,10.0,19.5,15.87,0.38
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,9.0,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,9.0,9.0,8.85,0.0
2016,1,11,7,45,12.0,25.0,0.65,9.5,26.5,30.65,15.76
2016,1,11,8,0,24.0,41.0,0.7,10.0,44.0,52.93,38.02
2016,1,11,8,15,35.0,59.0,0.8,10.5,65.5,77.02,59.29
2016,1,11,8,30,46.0,77.0,0.9,11.0,87.0,101.23,80.36
2016,1,11,8,45,54.0,94.5,1.0,11.5,108.0,123.81,99.78
2016,1,11,9,0,62.0,112.0,1.1,12.0,129.0,146.5,118.94
2016,1,11,9,15,67.0,128.0,1.0,12.0,149.0,166.12,135.31
2016,1,11,9,30,72.0,144.0,0.9,12.0,169.0,185.69,151.34
2016,1,11,9,45,49.0,151.0,0.85,12.5,169.0,180.81,146.61
2016,1,11,10,0,26.0,158.0,0.8,13.0,169.0,171.02,137.86
2016,1,11,10,15,52.0,177.5,0.7,13.5,201.0,208.95,168.34
2016,1,11,10,30,78.0,197.0,0.6,14.0,233.0,242.71,194.62
2016,1,11,10,45,116.0,210.0,0.5,14.5,266.0,280.18,223.35
2016,1,11,11,0,154.0,223.0,0.4,15.0,299.0,312.9,247.7
2016,1,11,11,15,225.0,222.5,0.35,15.0,337.0,349.17,275.38
2016,1,11,11,30,296.0,222.0,0.3,15.0,375.0,387.57,304.0
2016,1,11,11,45,212.0,232.0,0.25,15.0,342.5,345.14,270.16
2016,1,11,12,0,128.0,242.0,0.2,15.0,310.0,306.72,239.97
2016,1,11,12,15,142.5,242.5,0.3,15.0,317.5,310.78,243.73
2016,1,11,12,30,157.0,243.0,0.4,15.0,325.0,313.9,246.31
2016,1,11,12,45,140.0,238.5,0.55,15.0,311.0,296.35,233.05
2016,1,11,13,0,123.0,234.0,0.7,15.0,297.0,279.19,220.06
2016,1,11,13,15,95.5,222.0,0.75,15.0,270.5,251.26,198.31
2016,1,11,13,30,68.0,210.0,0.8,15.0,244.0,225.16,178.0
2016,1,11,13,45,101.5,204.0,0.9,15.0,251.5,227.99,179.98
2016,1,11,14,0,135.0,198.0,1.0,15.0,259.0,227.03,178.4
2016,1,11,14,15,199.5,180.5,0.95,14.5,263.5,223.16,173.42
2016,1,11,14,30,264.0,163.0,0.9,14.0,268.0,212.28,161.95
2016,1,11,14,45,254.0,150.0,0.85,14.0,244.0,185.81,139.64
2016,1,11,15,0,244.0,137.0,0.8,14.0,220.0,159.81,117.99
2016,1,11,15,15,234.5,121.0,0.75,13.5,192.5,131.96,95.56
2016,1,11,15,30,225.0,105.0,0.7,13.0,165.0,104.78,74.78
2016,1,11,15,45,207.5,88.0,0.7,13.0,136.0,77.33,55.89
