Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,0,190.0,71.0,0.7,13.0,107.0,56.34,44.49
2016,1,11,16,15,159.5,54.0,0.7,12.5,78.5,43.62,32.8
2016,1,11,16,30,129.0,37.0,0.7,12.0,50.0,30.49,20.28
2016,1,11,16,45,64.5,18.5,0.75,11.5,25.0,15.69,1.73
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,123.5,6.5,1.7,6.0,10.0,0.0,0.0
2016,1,12,7,30,247.0,13.0,2.0,7.0,20.0,77.13,0.0
2016,1,12,7,45,384.5,22.0,2.35,8.0,56.5,149.87,92.31
2016,1,12,8,0,522.0,31.0,2.7,9.0,93.0,220.26,165.83
2016,1,12,8,15,598.5,37.0,2.75,9.5,136.5,272.04,213.73
2016,1,12,8,30,675.0,43.0,2.8,10.0,180.0,327.25,262.88
2016,1,12,8,45,718.5,47.5,2.85,10.5,223.0,369.54,300.59
2016,1,12,9,0,762.0,52.0,2.9,11.0,266.0,412.21,337.33
2016,1,12,9,15,793.0,55.5,2.85,11.5,306.5,447.75,367.05
2016,1,12,9,30,824.0,59.0,2.8,12.0,347.0,482.27,394.96
2016,1,12,9,45,841.5,62.0,2.75,12.5,381.5,507.95,415.06
2016,1,12,10,0,859.0,65.0,2.7,13.0,416.0,531.53,432.9
2016,1,12,10,15,874.0,67.0,2.55,13.5,445.5,548.29,444.69
2016,1,12,10,30,889.0,69.0,2.4,14.0,475.0,564.73,455.75
2016,1,12,10,45,897.0,71.0,2.25,14.5,497.0,574.6,461.39
2016,1,12,11,0,905.0,73.0,2.1,15.0,519.0,581.58,464.58
2016,1,12,11,15,910.5,73.5,2.05,15.0,533.5,582.63,464.43
2016,1,12,11,30,916.0,74.0,2.0,15.0,548.0,580.67,461.9
2016,1,12,11,45,917.0,75.0,2.0,15.5,555.0,573.77,454.87
2016,1,12,12,0,918.0,76.0,2.0,16.0,562.0,563.91,445.47
2016,1,12,12,15,917.5,76.0,1.9,16.0,561.0,549.32,432.75
2016,1,12,12,30,917.0,76.0,1.8,16.0,560.0,531.92,417.66
2016,1,12,12,45,914.0,75.0,1.7,16.0,551.5,509.6,398.58
2016,1,12,13,0,911.0,74.0,1.6,16.0,543.0,484.75,377.21
2016,1,12,13,15,725.0,115.0,1.5,16.0,481.5,418.26,324.65
2016,1,12,13,30,539.0,156.0,1.4,16.0,420.0,359.93,278.89
2016,1,12,13,45,473.5,161.5,1.3,16.0,385.5,322.02,248.22
2016,1,12,14,0,408.0,167.0,1.2,16.0,351.0,287.12,219.92
2016,1,12,14,15,351.0,164.0,1.1,15.5,315.0,251.92,191.87
2016,1,12,14,30,294.0,161.0,1.0,15.0,279.0,219.05,165.93
2016,1,12,14,45,284.0,148.0,0.9,15.0,254.0,191.38,142.59
2016,1,12,15,0,274.0,135.0,0.8,15.0,229.0,164.12,119.82
2016,1,12,15,15,264.0,119.5,0.8,14.0,201.0,135.32,96.86
2016,1,12,15,30,254.0,104.0,0.8,13.0,173.0,107.18,75.54
2016,1,12,15,45,231.5,88.0,0.85,12.5,143.0,78.97,56.54
2016,1,12,16,0,209.0,72.0,0.9,12.0,113.0,57.08,45.37
2016,1,12,16,15,180.0,55.0,0.95,11.5,83.5,44.39,33.66
2016,1,12,16,30,151.0,38.0,1.0,11.0,54.0,31.28,21.18
2016,1,12,16,45,75.5,19.0,1.05,10.5,27.0,16.11,3.19
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,87.0,6.5,2.0,10.5,9.5,0.0,0.0
2016,1,13,7,30,174.0,13.0,2.1,11.0,19.0,58.28,0.0
2016,1,13,7,45,324.0,23.0,2.25,11.5,54.5,136.58,83.97
2016,1,13,8,0,474.0,33.0,2.4,12.0,90.0,210.19,156.98
2016,1,13,8,15,553.5,39.5,2.55,12.0,133.0,258.96,201.92
2016,1,13,8,30,633.0,46.0,2.7,12.0,176.0,314.77,251.41
2016,1,13,8,45,690.0,49.5,2.85,12.5,220.0,360.73,291.7
2016,1,13,9,0,747.0,53.0,3.0,13.0,264.0,407.82,331.77
2016,1,13,9,15,528.0,93.5,3.1,13.0,253.5,365.82,299.79
2016,1,13,9,30,309.0,134.0,3.2,13.0,243.0,302.91,249.07
2016,1,13,9,45,559.0,105.5,3.3,13.5,326.0,412.64,339.03
2016,1,13,10,0,809.0,77.0,3.4,14.0,409.0,519.97,424.37
2016,1,13,10,15,826.0,79.0,3.5,14.0,438.5,539.36,439.34
2016,1,13,10,30,843.0,81.0,3.6,14.0,468.0,556.37,452.6
2016,1,13,10,45,854.5,82.5,3.7,14.0,490.5,567.22,460.87
2016,1,13,11,0,866.0,84.0,3.8,14.0,513.0,575.32,466.84
2016,1,13,11,15,872.5,85.0,3.85,14.0,528.5,577.25,467.76
2016,1,13,11,30,879.0,86.0,3.9,14.0,544.0,576.25,466.29
2016,1,13,11,45,884.5,86.0,4.0,14.5,551.5,570.72,460.44
2016,1,13,12,0,890.0,86.0,4.1,15.0,559.0,562.24,452.12
2016,1,13,12,15,687.0,138.5,4.05,14.5,503.5,495.64,398.76
2016,1,13,12,30,484.0,191.0,4.0,14.0,448.0,430.32,346.29
2016,1,13,12,45,677.5,139.5,4.0,14.0,493.5,461.73,370.58
2016,1,13,13,0,871.0,88.0,4.0,14.0,539.0,482.24,384.51
2016,1,13,13,15,864.0,87.0,3.9,13.5,523.0,453.91,360.05
2016,1,13,13,30,857.0,86.0,3.8,13.0,507.0,423.63,333.63
2016,1,13,13,45,639.5,126.0,3.75,13.0,432.0,351.88,275.78
2016,1,13,14,0,422.0,166.0,3.7,13.0,357.0,292.18,228.8
2016,1,13,14,15,452.5,148.5,3.55,13.0,341.5,267.62,206.02
2016,1,13,14,30,483.0,131.0,3.4,13.0,326.0,240.06,180.09
2016,1,13,14,45,461.0,124.0,3.3,13.0,297.0,207.37,151.47
2016,1,13,15,0,439.0,117.0,3.2,13.0,268.0,175.71,124.28
2016,1,13,15,15,564.0,89.0,2.8,12.5,258.5,146.45,93.99
2016,1,13,15,30,689.0,61.0,2.4,12.0,249.0,104.36,56.24
2016,1,13,15,45,639.5,55.0,2.0,11.5,206.5,63.52,33.48
2016,1,13,16,0,590.0,49.0,1.6,11.0,164.0,34.8,25.68
2016,1,13,16,15,502.0,41.5,1.45,10.0,121.5,30.57,21.66
2016,1,13,16,30,414.0,34.0,1.3,9.0,79.0,26.24,17.14
2016,1,13,16,45,267.0,22.5,1.15,8.5,46.0,17.72,5.26
2016,1,13,17,0,120.0,11.0,1.0,8.0,13.0,10.81,0.0
2016,1,13,17,15,60.0,5.5,1.0,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.5,0.15,5.0,7.5,0.0,0.0
2016,1,14,7,30,0.0,15.0,0.2,5.0,15.0,14.74,0.0
2016,1,14,7,45,117.5,28.5,0.3,5.5,43.0,75.67,47.35
2016,1,14,8,0,235.0,42.0,0.4,6.0,71.0,140.18,107.25
2016,1,14,8,15,274.5,56.5,0.45,6.5,103.5,177.61,141.26
2016,1,14,8,30,314.0,71.0,0.5,7.0,136.0,216.96,175.99
2016,1,14,8,45,346.0,83.5,0.6,8.0,169.5,252.3,206.4
2016,1,14,9,0,378.0,96.0,0.7,9.0,203.0,288.39,236.53
2016,1,14,9,15,389.0,109.0,0.9,9.5,233.0,315.37,259.24
2016,1,14,9,30,400.0,122.0,1.1,10.0,263.0,341.51,280.73
2016,1,14,9,45,342.5,145.0,1.35,11.0,274.5,336.49,276.07
2016,1,14,10,0,285.0,168.0,1.6,12.0,286.0,334.05,273.07
2016,1,14,10,15,408.0,157.0,1.7,12.5,338.5,395.6,322.46
2016,1,14,10,30,531.0,146.0,1.8,13.0,391.0,453.44,367.73
2016,1,14,10,45,524.5,156.0,1.95,13.5,407.5,461.09,372.55
2016,1,14,11,0,518.0,166.0,2.1,14.0,424.0,466.77,376.04
2016,1,14,11,15,512.5,173.5,2.1,14.0,435.0,468.55,376.73
2016,1,14,11,30,507.0,181.0,2.1,14.0,446.0,468.53,375.98
2016,1,14,11,45,506.0,184.0,2.15,14.0,451.5,464.71,372.5
2016,1,14,12,0,505.0,187.0,2.2,14.0,457.0,459.21,367.63
2016,1,14,12,15,443.5,201.5,2.15,13.5,438.5,431.94,345.87
2016,1,14,12,30,382.0,216.0,2.1,13.0,420.0,403.37,323.15
2016,1,14,12,45,432.5,201.0,2.1,13.0,428.5,404.37,323.41
2016,1,14,13,0,483.0,186.0,2.1,13.0,437.0,400.51,319.3
2016,1,14,13,15,546.0,161.5,2.05,13.0,437.5,389.37,308.9
2016,1,14,13,30,609.0,137.0,2.0,13.0,438.0,374.4,294.73
2016,1,14,13,45,416.5,168.0,1.95,13.0,369.5,310.1,243.76
2016,1,14,14,0,224.0,199.0,1.9,13.0,301.0,259.28,204.79
2016,1,14,14,15,206.5,187.0,1.75,12.5,276.5,233.13,183.5
2016,1,14,14,30,189.0,175.0,1.6,12.0,252.0,207.91,162.81
2016,1,14,14,45,182.5,160.5,1.5,12.0,229.5,184.05,142.62
2016,1,14,15,0,176.0,146.0,1.4,12.0,207.0,160.48,122.77
2016,1,14,15,15,169.5,129.0,1.3,11.5,182.0,135.26,102.07
2016,1,14,15,30,163.0,112.0,1.2,11.0,157.0,110.52,82.42
2016,1,14,15,45,147.0,94.5,1.1,10.5,130.0,85.57,64.12
2016,1,14,16,0,131.0,77.0,1.0,10.0,103.0,63.89,51.87
2016,1,14,16,15,110.5,58.5,1.0,9.5,76.5,49.48,38.56
2016,1,14,16,30,90.0,40.0,1.0,9.0,50.0,32.83,22.96
2016,1,14,16,45,45.0,24.5,1.0,9.0,29.5,21.68,8.76
2016,1,14,17,0,0.0,9.0,1.0,9.0,9.0,8.85,0.0
2016,1,14,17,15,0.0,4.5,0.95,9.0,4.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,9.5,0.85,7.5,9.5,0.0,0.0
2016,1,15,7,30,0.0,19.0,1.0,8.0,19.0,18.68,0.0
2016,1,15,7,45,215.0,28.0,1.15,8.5,54.0,110.18,70.12
2016,1,15,8,0,430.0,37.0,1.3,9.0,89.0,201.15,152.33
2016,1,15,8,15,510.0,44.5,1.35,9.0,131.5,252.91,199.22
2016,1,15,8,30,590.0,52.0,1.4,9.0,174.0,308.69,248.37
2016,1,15,8,45,640.5,57.0,1.45,9.5,216.5,352.23,286.33
2016,1,15,9,0,691.0,62.0,1.5,10.0,259.0,396.79,323.95
2016,1,15,9,15,724.5,66.0,1.5,10.0,299.0,430.95,352.74
2016,1,15,9,30,758.0,70.0,1.5,10.0,339.0,466.28,381.63
2016,1,15,9,45,500.0,122.0,1.5,10.5,307.0,399.82,327.69
2016,1,15,10,0,242.0,174.0,1.5,11.0,275.0,318.28,260.5
2016,1,15,10,15,522.0,132.0,1.4,11.0,368.0,432.37,353.61
2016,1,15,10,30,802.0,90.0,1.3,11.0,461.0,547.35,442.8
2016,1,15,10,45,816.0,91.0,1.25,11.5,484.0,559.03,449.16
2016,1,15,11,0,830.0,92.0,1.2,12.0,507.0,568.08,454.24
2016,1,15,11,15,837.5,93.0,1.15,12.0,522.5,570.74,455.16
2016,1,15,11,30,845.0,94.0,1.1,12.0,538.0,570.57,453.87
2016,1,15,11,45,852.0,93.5,1.05,12.5,546.0,565.71,448.17
2016,1,15,12,0,859.0,93.0,1.0,13.0,554.0,557.96,440.2
2016,1,15,12,15,859.0,93.0,0.9,13.0,554.0,544.18,427.98
2016,1,15,12,30,859.0,93.0,0.8,13.0,554.0,527.72,413.58
2016,1,15,12,45,698.5,132.0,0.75,13.0,503.5,468.76,367.28
2016,1,15,13,0,538.0,171.0,0.7,13.0,453.0,413.05,323.71
2016,1,15,13,15,400.0,194.5,0.65,13.0,400.5,359.08,281.61
2016,1,15,13,30,262.0,218.0,0.6,13.0,348.0,311.13,244.35
2016,1,15,13,45,379.5,185.5,0.55,13.0,365.0,314.48,244.85
2016,1,15,14,0,497.0,153.0,0.5,13.0,382.0,308.45,236.25
2016,1,15,14,15,640.0,116.0,0.45,13.0,391.0,297.91,222.02
2016,1,15,14,30,783.0,79.0,0.4,13.0,400.0,276.93,197.66
2016,1,15,14,45,769.0,73.5,0.4,13.0,365.5,235.59,161.1
2016,1,15,15,0,755.0,68.0,0.4,13.0,331.0,194.07,124.91
2016,1,15,15,15,719.5,64.0,0.4,12.5,291.0,151.09,90.13
2016,1,15,15,30,684.0,60.0,0.4,12.0,251.0,110.31,60.39
2016,1,15,15,45,639.5,53.5,0.45,12.0,209.0,66.33,33.89
2016,1,15,16,0,595.0,47.0,0.5,12.0,167.0,32.7,23.76
2016,1,15,16,15,511.5,40.0,0.5,11.5,125.0,28.85,20.1
2016,1,15,16,30,428.0,33.0,0.5,11.0,83.0,24.89,16.03
2016,1,15,16,45,283.5,22.5,0.5,11.0,49.0,17.38,6.54
2016,1,15,17,0,139.0,12.0,0.5,11.0,15.0,11.8,0.0
2016,1,15,17,15,69.5,6.0,0.45,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,7.0,1.0,9.0,7.0,6.88,0.0
2016,1,16,7,30,0.0,14.0,1.1,9.0,14.0,13.76,0.0
2016,1,16,7,45,71.5,29.5,1.25,9.5,38.5,63.76,39.84
2016,1,16,8,0,143.0,45.0,1.4,10.0,63.0,107.76,81.43
2016,1,16,8,15,175.0,62.5,1.5,10.5,93.5,143.13,113.02
2016,1,16,8,30,207.0,80.0,1.6,11.0,124.0,179.88,145.18
2016,1,16,8,45,225.0,97.0,1.75,11.5,154.0,211.14,172.31
2016,1,16,9,0,243.0,114.0,1.9,12.0,184.0,242.62,198.97
2016,1,16,9,15,263.0,127.0,1.9,12.0,212.0,270.51,222.39
2016,1,16,9,30,283.0,140.0,1.9,12.0,240.0,298.47,245.43
2016,1,16,9,45,316.0,150.0,1.95,12.5,273.0,329.72,270.42
2016,1,16,10,0,349.0,160.0,2.0,13.0,306.0,361.03,294.99
2016,1,16,10,15,465.5,147.0,1.95,13.0,355.0,418.67,341.12
2016,1,16,10,30,582.0,134.0,1.9,13.0,404.0,474.27,384.69
2016,1,16,10,45,572.0,144.0,1.9,13.5,420.5,478.07,386.05
2016,1,16,11,0,562.0,154.0,1.9,14.0,437.0,482.08,387.73
2016,1,16,11,15,473.0,183.0,1.85,14.0,426.0,458.95,368.18
2016,1,16,11,30,384.0,212.0,1.8,14.0,415.0,430.72,344.86
2016,1,16,11,45,566.0,169.5,1.75,14.0,473.0,486.23,388.67
2016,1,16,12,0,748.0,127.0,1.7,14.0,531.0,535.1,425.67
2016,1,16,12,15,748.5,127.0,1.65,14.0,531.0,522.71,414.57
2016,1,16,12,30,749.0,127.0,1.6,14.0,531.0,507.95,401.93
2016,1,16,12,45,530.5,176.5,1.55,14.0,460.5,431.3,341.38
2016,1,16,13,0,312.0,226.0,1.5,14.0,390.0,361.84,286.61
2016,1,16,13,15,219.5,226.5,1.4,14.0,340.5,311.33,246.81
2016,1,16,13,30,127.0,227.0,1.3,14.0,291.0,265.72,210.89
2016,1,16,13,45,100.5,213.5,1.25,14.0,262.5,238.24,189.16
2016,1,16,14,0,74.0,200.0,1.2,14.0,234.0,211.96,168.35
2016,1,16,14,15,167.5,185.5,1.05,14.0,256.5,221.57,173.73
2016,1,16,14,30,261.0,171.0,0.9,14.0,279.0,223.2,171.31
2016,1,16,14,45,231.5,158.5,0.8,14.0,248.0,192.67,146.31
2016,1,16,15,0,202.0,146.0,0.7,14.0,217.0,166.72,125.5
2016,1,16,15,15,181.0,132.5,0.65,13.5,190.5,141.12,105.32
2016,1,16,15,30,160.0,119.0,0.6,13.0,164.0,117.07,87.04
2016,1,16,15,45,148.0,100.5,0.55,13.0,137.0,91.44,67.93
2016,1,16,16,0,136.0,82.0,0.5,13.0,110.0,67.56,54.53
2016,1,16,16,15,109.0,63.5,0.5,12.5,82.0,53.24,41.5
2016,1,16,16,30,82.0,45.0,0.5,12.0,54.0,38.52,27.79
2016,1,16,16,45,41.0,28.0,0.5,12.0,32.5,24.53,12.28
2016,1,16,17,0,0.0,11.0,0.5,12.0,11.0,10.81,0.0
2016,1,16,17,15,0.0,5.5,0.5,12.0,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.5,1.0,10.5,4.5,4.42,0.0
2016,1,17,7,30,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,1,17,7,45,2.5,26.0,1.05,11.5,26.0,27.14,14.42
2016,1,17,8,0,5.0,43.0,1.1,12.0,43.0,46.17,32.68
2016,1,17,8,15,15.5,60.5,1.4,12.0,63.5,71.41,54.65
2016,1,17,8,30,26.0,78.0,1.7,12.0,84.0,94.28,74.57
2016,1,17,8,45,33.0,95.5,2.05,12.5,104.5,115.96,93.16
2016,1,17,9,0,40.0,113.0,2.4,13.0,125.0,137.78,111.57
2016,1,17,9,15,45.0,129.0,2.45,13.0,144.0,156.99,127.7
2016,1,17,9,30,50.0,145.0,2.5,13.0,163.0,176.23,143.63
2016,1,17,9,45,193.5,154.0,2.6,13.5,233.5,265.32,217.72
2016,1,17,10,0,337.0,163.0,2.7,14.0,304.0,358.7,293.31
2016,1,17,10,15,277.0,184.5,2.75,14.0,305.5,350.78,285.74
2016,1,17,10,30,217.0,206.0,2.8,14.0,307.0,335.61,272.68
2016,1,17,10,45,287.0,205.5,2.9,14.5,346.5,378.25,306.57
2016,1,17,11,0,357.0,205.0,3.0,15.0,386.0,415.83,335.82
2016,1,17,11,15,195.0,210.0,3.1,15.0,309.0,323.15,260.66
2016,1,17,11,30,33.0,215.0,3.2,15.0,232.0,231.69,185.39
2016,1,17,11,45,27.0,211.0,3.35,15.5,225.5,220.54,176.14
2016,1,17,12,0,21.0,207.0,3.5,16.0,219.0,212.46,169.21
2016,1,17,12,15,158.0,222.5,3.5,16.0,308.5,302.27,242.34
2016,1,17,12,30,295.0,238.0,3.5,16.0,398.0,384.1,306.89
2016,1,17,12,45,147.5,191.0,3.5,16.0,271.0,257.69,205.85
2016,1,17,13,0,0.0,144.0,3.5,16.0,144.0,138.82,109.38
2016,1,17,13,15,33.5,181.5,3.3,15.5,198.5,188.48,150.3
2016,1,17,13,30,67.0,219.0,3.1,15.0,253.0,234.76,187.65
2016,1,17,13,45,33.5,167.5,2.95,15.0,184.5,171.55,136.57
2016,1,17,14,0,0.0,116.0,2.8,15.0,116.0,111.42,87.78
2016,1,17,14,15,4.5,133.0,2.6,14.5,135.0,128.23,102.02
2016,1,17,14,30,9.0,150.0,2.4,14.0,154.0,143.99,115.25
2016,1,17,14,45,24.5,145.5,2.25,14.0,155.0,142.04,113.19
2016,1,17,15,0,40.0,141.0,2.1,14.0,156.0,135.82,107.42
2016,1,17,15,15,35.5,125.5,1.8,13.5,137.5,118.4,93.27
2016,1,17,15,30,31.0,110.0,1.5,13.0,119.0,101.4,79.48
2016,1,17,15,45,24.5,93.0,1.2,12.5,99.5,83.63,65.08
2016,1,17,16,0,18.0,76.0,0.9,12.0,80.0,66.6,53.98
2016,1,17,16,15,9.0,58.5,0.9,11.5,60.5,53.74,42.16
2016,1,17,16,30,0.0,41.0,0.9,11.0,41.0,38.21,27.72
2016,1,17,16,45,0.0,25.0,0.9,11.0,25.0,23.72,12.38
2016,1,17,17,0,0.0,9.0,0.9,11.0,9.0,8.85,0.0
2016,1,17,17,15,0.0,4.5,0.9,10.5,4.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,97.0,7.0,1.25,11.0,10.5,6.88,0.0
2016,1,18,7,30,194.0,14.0,1.2,11.0,21.0,65.77,0.0
2016,1,18,7,45,332.0,23.5,1.2,11.5,57.0,143.42,93.48
2016,1,18,8,0,470.0,33.0,1.2,12.0,93.0,212.62,159.76
2016,1,18,8,15,546.0,39.5,1.2,12.0,135.5,261.04,203.64
2016,1,18,8,30,622.0,46.0,1.2,12.0,178.0,316.13,251.69
2016,1,18,8,45,674.5,49.5,1.2,12.5,221.0,360.61,289.76
2016,1,18,9,0,727.0,53.0,1.2,13.0,264.0,406.09,327.35
2016,1,18,9,15,758.5,56.5,1.15,13.5,304.0,441.87,355.98
2016,1,18,9,30,790.0,60.0,1.1,14.0,344.0,476.78,382.93
2016,1,18,9,45,795.5,66.5,1.05,14.5,377.0,500.13,400.09
2016,1,18,10,0,801.0,73.0,1.0,15.0,410.0,521.06,414.85
2016,1,18,10,15,817.0,75.0,1.05,15.0,439.0,540.38,429.57
2016,1,18,10,30,833.0,77.0,1.1,15.0,468.0,557.34,442.26
2016,1,18,10,45,845.0,78.5,1.15,15.5,491.0,568.95,449.95
2016,1,18,11,0,857.0,80.0,1.2,16.0,514.0,577.84,455.46
2016,1,18,11,15,863.5,81.0,1.4,16.0,529.5,580.23,457.91
2016,1,18,11,30,870.0,82.0,1.6,16.0,545.0,579.72,457.98
2016,1,18,11,45,872.0,82.5,1.8,16.5,552.5,573.23,452.51
2016,1,18,12,0,874.0,83.0,2.0,17.0,560.0,563.39,444.28
2016,1,18,12,15,874.0,83.0,2.05,17.0,560.0,549.94,433.24
2016,1,18,12,30,874.0,83.0,2.1,17.0,560.0,533.76,419.88
2016,1,18,12,45,620.5,151.0,2.15,17.0,487.0,455.77,358.51
2016,1,18,13,0,367.0,219.0,2.2,17.0,414.0,383.19,301.44
2016,1,18,13,15,309.5,221.5,2.1,17.0,383.0,348.2,273.67
2016,1,18,13,30,252.0,224.0,2.0,17.0,352.0,315.38,247.49
2016,1,18,13,45,341.5,198.0,1.95,17.0,363.0,315.4,245.83
2016,1,18,14,0,431.0,172.0,1.9,17.0,374.0,308.06,237.18
2016,1,18,14,15,413.5,163.0,1.7,16.5,347.5,276.39,210.68
2016,1,18,14,30,396.0,154.0,1.5,16.0,321.0,245.24,184.48
2016,1,18,14,45,572.5,112.0,1.35,16.0,330.0,230.88,164.8
2016,1,18,15,0,749.0,70.0,1.2,16.0,339.0,202.33,131.94
2016,1,18,15,15,716.0,66.0,1.0,15.5,299.5,159.57,96.63
2016,1,18,15,30,683.0,62.0,0.8,15.0,260.0,115.94,63.57
2016,1,18,15,45,637.0,56.5,0.65,15.0,218.0,75.11,38.44
2016,1,18,16,0,591.0,51.0,0.5,15.0,176.0,37.98,28.16
2016,1,18,16,15,512.0,44.0,0.6,14.5,133.5,31.85,22.54
2016,1,18,16,30,433.0,37.0,0.7,14.0,91.0,28.06,18.72
2016,1,18,16,45,300.5,26.0,0.8,13.5,56.0,20.22,10.03
2016,1,18,17,0,168.0,15.0,0.9,13.0,21.0,14.74,0.0
2016,1,18,17,15,84.0,7.5,0.9,12.5,10.5,7.37,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,2.0,3.45,12.0,2.0,1.97,0.0
2016,1,19,7,30,0.0,4.0,3.7,12.0,4.0,3.93,0.0
2016,1,19,7,45,0.0,11.5,4.0,12.0,11.5,11.09,2.7
2016,1,19,8,0,0.0,19.0,4.3,12.0,19.0,18.33,9.64
2016,1,19,8,15,0.0,28.5,4.55,12.0,28.5,27.51,17.75
2016,1,19,8,30,0.0,38.0,4.8,12.0,38.0,36.69,25.84
2016,1,19,8,45,0.0,47.0,5.1,12.5,47.0,45.4,33.38
2016,1,19,9,0,0.0,56.0,5.4,13.0,56.0,54.11,40.81
2016,1,19,9,15,0.0,64.5,5.35,13.0,64.5,62.34,47.81
2016,1,19,9,30,0.0,73.0,5.3,13.0,73.0,70.68,54.83
2016,1,19,9,45,0.0,82.0,5.25,13.5,82.0,79.55,62.12
2016,1,19,10,0,0.0,91.0,5.2,14.0,91.0,88.4,69.32
2016,1,19,10,15,0.0,55.0,5.15,14.0,55.0,53.15,39.48
2016,1,19,10,30,0.0,19.0,5.1,14.0,19.0,18.34,9.94
2016,1,19,10,45,0.0,17.5,5.05,14.5,17.5,16.89,8.67
2016,1,19,11,0,0.0,16.0,5.0,15.0,16.0,15.45,7.4
2016,1,19,11,15,0.0,41.5,4.9,15.0,41.5,40.1,28.15
2016,1,19,11,30,0.0,67.0,4.8,15.0,67.0,64.78,48.78
2016,1,19,11,45,0.0,46.0,4.75,15.0,46.0,44.46,31.74
2016,1,19,12,0,0.0,25.0,4.7,15.0,25.0,24.15,14.69
2016,1,19,12,15,104.0,139.0,4.7,15.0,196.5,192.73,155.63
2016,1,19,12,30,208.0,253.0,4.7,15.0,368.0,354.2,285.37
2016,1,19,12,45,538.5,166.0,4.75,15.0,456.5,430.54,346.92
2016,1,19,13,0,869.0,79.0,4.8,15.0,545.0,490.16,392.79
2016,1,19,13,15,507.0,156.5,4.7,15.0,426.0,376.5,300.91
2016,1,19,13,30,145.0,234.0,4.6,15.0,307.0,281.19,224.85
2016,1,19,13,45,72.5,151.5,4.6,15.5,188.0,172.16,136.74
2016,1,19,14,0,0.0,69.0,4.6,16.0,69.0,66.71,50.37
2016,1,19,14,15,31.5,123.5,4.35,15.5,137.0,127.0,100.19
2016,1,19,14,30,63.0,178.0,4.1,15.0,205.0,181.51,144.37
2016,1,19,14,45,412.5,124.5,3.85,15.0,276.5,205.98,152.22
2016,1,19,15,0,762.0,71.0,3.6,15.0,348.0,208.32,138.08
2016,1,19,15,15,729.5,67.5,3.3,14.5,308.0,165.39,101.88
2016,1,19,15,30,697.0,64.0,3.0,14.0,268.0,121.43,67.85
2016,1,19,15,45,639.5,60.0,2.7,13.5,224.5,80.43,42.43
2016,1,19,16,0,582.0,56.0,2.4,13.0,181.0,44.26,33.99
2016,1,19,16,15,500.5,48.0,2.1,12.5,138.0,35.27,25.75
2016,1,19,16,30,419.0,40.0,1.8,12.0,95.0,30.72,21.23
2016,1,19,16,45,283.5,28.5,1.55,12.0,58.5,22.48,12.24
2016,1,19,17,0,148.0,17.0,1.3,12.0,22.0,16.71,0.0
2016,1,19,17,15,74.0,8.5,1.15,11.5,11.0,8.36,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,89.5,8.0,0.25,9.0,11.5,28.93,0.0
2016,1,20,7,30,179.0,16.0,0.3,9.0,23.0,64.33,0.0
2016,1,20,7,45,320.5,27.0,0.35,9.5,60.5,145.76,98.01
2016,1,20,8,0,462.0,38.0,0.4,10.0,98.0,217.33,164.51
2016,1,20,8,15,539.5,45.5,0.5,10.0,142.0,270.22,211.65
2016,1,20,8,30,617.0,53.0,0.6,10.0,186.0,326.98,260.88
2016,1,20,8,45,670.0,57.5,0.7,10.5,230.5,372.66,299.89
2016,1,20,9,0,723.0,62.0,0.8,11.0,275.0,417.64,337.24
2016,1,20,9,15,755.0,65.5,0.8,11.5,315.5,453.91,366.18
2016,1,20,9,30,787.0,69.0,0.8,12.0,356.0,489.3,393.5
2016,1,20,9,45,794.5,76.0,0.85,12.5,389.5,514.25,412.34
2016,1,20,10,0,802.0,83.0,0.9,13.0,423.0,536.83,428.94
2016,1,20,10,15,818.0,85.0,0.85,13.5,453.0,556.35,442.15
2016,1,20,10,30,834.0,87.0,0.8,14.0,483.0,573.49,453.2
2016,1,20,10,45,745.0,108.0,0.8,14.5,474.5,548.88,432.92
2016,1,20,11,0,656.0,129.0,0.8,15.0,466.0,519.55,409.43
2016,1,20,11,15,648.5,136.5,0.7,15.0,477.5,520.37,408.81
2016,1,20,11,30,641.0,144.0,0.6,15.0,489.0,518.91,406.07
2016,1,20,11,45,634.0,148.5,0.5,15.5,494.0,512.55,398.96
2016,1,20,12,0,627.0,153.0,0.4,16.0,499.0,504.16,390.34
2016,1,20,12,15,591.0,165.0,0.4,16.0,491.0,484.1,374.58
2016,1,20,12,30,555.0,177.0,0.4,16.0,483.0,464.8,359.36
2016,1,20,12,45,513.0,187.0,0.45,16.5,467.0,439.96,339.71
2016,1,20,13,0,471.0,197.0,0.5,17.0,451.0,415.18,320.03
2016,1,20,13,15,523.5,175.5,0.65,17.0,450.5,403.69,311.35
2016,1,20,13,30,576.0,154.0,0.8,17.0,450.0,388.17,298.65
2016,1,20,13,45,722.5,114.5,1.0,17.0,469.0,388.31,296.13
2016,1,20,14,0,869.0,75.0,1.2,17.0,488.0,378.31,283.79
2016,1,20,14,15,853.5,73.0,1.2,16.5,458.5,338.54,249.51
2016,1,20,14,30,838.0,71.0,1.2,16.0,429.0,298.08,214.13
2016,1,20,14,45,818.5,68.0,1.2,16.0,393.5,255.29,176.24
2016,1,20,15,0,799.0,65.0,1.2,16.0,358.0,212.63,138.72
2016,1,20,15,15,768.0,61.5,1.1,15.5,317.5,168.16,101.59
2016,1,20,15,30,737.0,58.0,1.0,15.0,277.0,125.38,68.68
2016,1,20,15,45,693.0,53.0,0.9,14.5,233.5,82.43,41.39
2016,1,20,16,0,649.0,48.0,0.8,14.0,190.0,43.01,25.93
2016,1,20,16,15,575.5,41.5,0.8,13.5,146.0,32.03,22.85
2016,1,20,16,30,502.0,35.0,0.8,13.0,102.0,28.22,19.06
2016,1,20,16,45,373.0,25.5,0.8,12.5,64.0,19.39,10.06
2016,1,20,17,0,244.0,16.0,0.8,12.0,26.0,12.56,0.0
2016,1,20,17,15,122.0,8.0,0.75,11.5,13.0,7.86,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,10.0,1.5,8.5,10.0,9.83,0.0
2016,1,21,7,30,0.0,20.0,1.6,9.0,20.0,21.19,0.0
2016,1,21,7,45,138.0,33.0,1.7,10.0,51.0,96.46,65.7
2016,1,21,8,0,276.0,46.0,1.8,11.0,82.0,162.06,124.11
2016,1,21,8,15,323.0,60.0,2.0,11.5,118.5,203.84,161.67
2016,1,21,8,30,370.0,74.0,2.2,12.0,155.0,248.03,200.45
2016,1,21,8,45,402.0,86.5,2.45,12.5,191.0,285.73,233.23
2016,1,21,9,0,434.0,99.0,2.7,13.0,227.0,324.08,265.7
2016,1,21,9,15,467.0,105.5,2.8,13.5,261.0,356.55,292.58
2016,1,21,9,30,500.0,112.0,2.9,14.0,295.0,389.12,318.93
2016,1,21,9,45,558.5,111.0,3.05,15.0,334.5,429.54,350.55
2016,1,21,10,0,617.0,110.0,3.2,16.0,374.0,467.9,379.9
2016,1,21,10,15,645.0,111.0,3.45,16.5,404.0,490.68,397.35
2016,1,21,10,30,673.0,112.0,3.7,17.0,434.0,511.86,413.33
2016,1,21,10,45,658.5,123.0,3.95,17.5,450.0,517.14,416.37
2016,1,21,11,0,644.0,134.0,4.2,18.0,466.0,519.87,417.33
2016,1,21,11,15,611.5,149.5,4.15,18.0,472.0,514.34,411.94
2016,1,21,11,30,579.0,165.0,4.1,18.0,478.0,504.76,403.45
2016,1,21,11,45,567.0,173.5,4.1,18.0,484.0,500.06,398.97
2016,1,21,12,0,555.0,182.0,4.1,18.0,490.0,493.54,393.01
2016,1,21,12,15,517.5,192.5,3.9,18.0,480.0,473.53,376.16
2016,1,21,12,30,480.0,203.0,3.7,18.0,470.0,452.82,358.81
2016,1,21,12,45,460.0,205.0,3.5,18.0,458.0,432.46,341.88
2016,1,21,13,0,440.0,207.0,3.3,18.0,446.0,411.54,324.42
2016,1,21,13,15,340.0,219.0,2.95,17.5,401.0,363.1,285.99
2016,1,21,13,30,240.0,231.0,2.6,17.0,356.0,319.92,251.91
2016,1,21,13,45,183.0,223.0,2.3,16.5,316.0,280.56,220.99
2016,1,21,14,0,126.0,215.0,2.0,16.0,276.0,244.51,192.81
2016,1,21,14,15,314.0,176.5,1.75,15.5,315.5,262.49,203.29
2016,1,21,14,30,502.0,138.0,1.5,15.0,355.0,265.19,198.9
2016,1,21,14,45,476.0,130.0,1.3,15.0,321.5,229.21,167.88
2016,1,21,15,0,450.0,122.0,1.1,15.0,288.0,194.58,138.44
2016,1,21,15,15,417.0,114.5,1.05,14.5,255.5,160.84,111.15
2016,1,21,15,30,384.0,107.0,1.0,14.0,223.0,129.46,87.21
2016,1,21,15,45,356.5,93.0,1.0,13.5,187.5,95.5,63.33
2016,1,21,16,0,329.0,79.0,1.0,13.0,152.0,63.88,45.45
2016,1,21,16,15,285.5,63.5,1.0,12.5,116.5,47.6,36.77
2016,1,21,16,30,242.0,48.0,1.0,12.0,81.0,36.63,26.54
2016,1,21,16,45,121.0,34.5,1.05,12.0,51.0,28.48,17.77
2016,1,21,17,0,0.0,21.0,1.1,12.0,21.0,19.46,0.0
2016,1,21,17,15,0.0,10.5,1.1,11.5,10.5,10.32,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
