Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,10.0,1.0,0.98,0.0
2016,1,22,7,30,0.0,2.0,3.1,10.0,2.0,1.93,0.0
2016,1,22,7,45,0.0,4.5,3.15,10.5,4.5,4.33,0.0
2016,1,22,8,0,0.0,7.0,3.2,11.0,7.0,6.74,0.02
2016,1,22,8,15,0.0,10.5,3.3,11.0,10.5,10.12,3.02
2016,1,22,8,30,0.0,14.0,3.4,11.0,14.0,13.5,6.01
2016,1,22,8,45,0.0,18.0,3.55,11.5,18.0,17.36,9.38
2016,1,22,9,0,0.0,22.0,3.7,12.0,22.0,21.22,12.7
2016,1,22,9,15,0.0,25.0,3.7,12.0,25.0,24.12,15.19
2016,1,22,9,30,0.0,28.0,3.7,12.0,28.0,27.02,17.66
2016,1,22,9,45,0.0,27.0,3.7,12.5,27.0,26.06,16.75
2016,1,22,10,0,0.0,26.0,3.7,13.0,26.0,25.1,15.84
2016,1,22,10,15,0.0,38.0,3.7,13.0,38.0,36.7,25.69
2016,1,22,10,30,0.0,50.0,3.7,13.0,50.0,48.31,35.48
2016,1,22,10,45,0.0,51.0,3.75,13.5,51.0,49.28,36.15
2016,1,22,11,0,0.0,52.0,3.8,14.0,52.0,50.26,36.84
2016,1,22,11,15,0.0,55.0,3.85,14.0,55.0,53.16,39.23
2016,1,22,11,30,0.0,58.0,3.9,14.0,58.0,56.07,41.63
2016,1,22,11,45,0.0,106.0,3.95,14.5,106.0,102.66,80.29
2016,1,22,12,0,0.0,154.0,4.0,15.0,154.0,149.35,118.43
2016,1,22,12,15,0.0,105.0,3.9,15.0,105.0,101.61,79.14
2016,1,22,12,30,0.0,56.0,3.8,15.0,56.0,54.14,39.77
2016,1,22,12,45,0.0,37.0,3.75,15.0,37.0,35.75,24.43
2016,1,22,13,0,0.0,18.0,3.7,15.0,18.0,17.38,9.01
2016,1,22,13,15,0.0,20.5,3.45,14.5,20.5,19.8,11.09
2016,1,22,13,30,0.0,23.0,3.2,14.0,23.0,22.21,13.18
2016,1,22,13,45,0.0,22.0,3.0,14.0,22.0,21.24,12.39
2016,1,22,14,0,0.0,21.0,2.8,14.0,21.0,20.27,11.6
2016,1,22,14,15,0.0,14.0,2.55,13.5,14.0,13.51,5.89
2016,1,22,14,30,0.0,7.0,2.3,13.0,7.0,6.75,0.14
2016,1,22,14,45,0.0,6.0,2.05,13.0,6.0,5.79,0.0
2016,1,22,15,0,0.0,5.0,1.8,13.0,5.0,4.82,0.0
2016,1,22,15,15,0.0,4.5,1.65,12.5,4.5,4.34,0.0
2016,1,22,15,30,0.0,4.0,1.5,12.0,4.0,3.86,0.0
2016,1,22,15,45,0.0,3.5,1.4,12.0,3.5,3.37,0.0
2016,1,22,16,0,0.0,3.0,1.3,12.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.0,1.3,11.5,2.0,1.93,0.0
2016,1,22,16,30,0.0,1.0,1.3,11.0,1.0,0.96,0.0
2016,1,22,16,45,0.0,0.5,1.3,11.0,0.5,0.48,0.0
2016,1,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,13.0,1.75,8.5,13.0,12.78,0.0
2016,1,23,7,30,0.0,26.0,2.0,9.0,26.0,29.67,0.0
2016,1,23,7,45,216.5,34.5,2.25,9.5,63.5,123.52,86.5
2016,1,23,8,0,433.0,43.0,2.5,10.0,101.0,215.5,166.36
2016,1,23,8,15,514.5,50.5,2.7,10.0,145.5,269.88,215.49
2016,1,23,8,30,596.0,58.0,2.9,10.0,190.0,328.32,267.22
2016,1,23,8,45,653.0,62.0,3.15,10.5,235.0,375.26,308.34
2016,1,23,9,0,710.0,66.0,3.4,11.0,280.0,423.56,349.48
2016,1,23,9,15,742.5,70.0,3.45,11.0,321.0,458.72,379.46
2016,1,23,9,30,775.0,74.0,3.5,11.0,362.0,495.12,409.66
2016,1,23,9,45,518.0,128.0,3.55,11.5,328.5,426.83,352.98
2016,1,23,10,0,261.0,182.0,3.6,12.0,295.0,342.82,282.34
2016,1,23,10,15,287.5,191.5,3.6,12.0,324.0,369.11,303.81
2016,1,23,10,30,314.0,201.0,3.6,12.0,353.0,394.95,324.32
2016,1,23,10,45,578.5,148.5,3.6,12.5,444.0,498.85,408.87
2016,1,23,11,0,843.0,96.0,3.6,13.0,535.0,600.14,488.55
2016,1,23,11,15,849.5,97.0,3.55,13.0,551.0,602.79,489.25
2016,1,23,11,30,856.0,98.0,3.5,13.0,567.0,602.54,488.17
2016,1,23,11,45,857.5,99.5,3.45,13.0,575.0,597.02,482.89
2016,1,23,12,0,859.0,101.0,3.4,13.0,583.0,588.64,475.29
2016,1,23,12,15,859.0,101.0,3.4,12.5,583.0,575.1,464.59
2016,1,23,12,30,859.0,101.0,3.4,12.0,583.0,558.84,451.54
2016,1,23,12,45,850.5,102.0,3.45,12.0,574.5,536.59,432.81
2016,1,23,13,0,842.0,103.0,3.5,12.0,566.0,512.16,412.01
2016,1,23,13,15,835.0,102.0,3.55,12.0,550.5,484.44,388.23
2016,1,23,13,30,828.0,101.0,3.6,12.0,535.0,454.81,362.41
2016,1,23,13,45,818.0,99.0,3.65,12.0,512.5,421.27,332.93
2016,1,23,14,0,808.0,97.0,3.7,12.0,490.0,386.37,301.72
2016,1,23,14,15,791.5,94.5,3.7,11.5,460.5,347.7,267.41
2016,1,23,14,30,775.0,92.0,3.7,11.0,431.0,306.18,230.17
2016,1,23,14,45,754.5,88.0,3.7,11.0,396.0,264.18,191.89
2016,1,23,15,0,734.0,84.0,3.7,11.0,361.0,222.53,154.11
2016,1,23,15,15,700.0,79.5,3.5,10.5,320.5,178.84,116.45
2016,1,23,15,30,666.0,75.0,3.3,10.0,280.0,137.22,82.91
2016,1,23,15,45,626.0,67.5,3.15,10.0,237.5,94.88,53.24
2016,1,23,16,0,586.0,60.0,3.0,10.0,195.0,55.74,33.58
2016,1,23,16,15,509.0,52.5,2.8,9.5,151.0,38.44,29.05
2016,1,23,16,30,432.0,45.0,2.6,9.0,107.0,34.56,25.14
2016,1,23,16,45,321.5,33.0,2.45,8.5,69.0,26.04,16.48
2016,1,23,17,0,211.0,21.0,2.3,8.0,31.0,17.01,0.0
2016,1,23,17,15,105.5,10.5,2.25,8.0,15.5,10.32,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,81.0,9.5,1.65,7.0,13.0,28.97,0.0
2016,1,24,7,30,162.0,19.0,1.8,7.0,26.0,74.85,0.0
2016,1,24,7,45,283.5,32.0,2.0,7.5,63.0,141.83,100.83
2016,1,24,8,0,405.0,45.0,2.2,8.0,100.0,208.67,162.63
2016,1,24,8,15,483.0,53.5,2.25,8.0,143.5,262.15,211.06
2016,1,24,8,30,561.0,62.0,2.3,8.0,187.0,319.51,261.85
2016,1,24,8,45,609.0,68.5,2.35,8.5,230.5,364.42,301.04
2016,1,24,9,0,657.0,75.0,2.4,9.0,274.0,410.28,339.82
2016,1,24,9,15,691.0,79.5,2.4,9.0,314.5,447.37,371.06
2016,1,24,9,30,725.0,84.0,2.4,9.0,355.0,483.89,401.05
2016,1,24,9,45,513.0,130.5,2.4,9.5,332.0,428.43,354.83
2016,1,24,10,0,301.0,177.0,2.4,10.0,309.0,360.53,297.8
2016,1,24,10,15,264.0,196.0,2.4,10.0,317.0,361.44,298.01
2016,1,24,10,30,227.0,215.0,2.4,10.0,325.0,355.45,292.26
2016,1,24,10,45,340.0,204.5,2.45,10.0,378.5,414.58,340.7
2016,1,24,11,0,453.0,194.0,2.5,10.0,432.0,473.46,387.82
2016,1,24,11,15,648.0,147.5,2.4,10.0,498.5,540.12,441.09
2016,1,24,11,30,843.0,101.0,2.3,10.0,565.0,601.06,488.57
2016,1,24,11,45,723.0,133.5,2.25,10.0,536.0,557.55,452.45
2016,1,24,12,0,603.0,166.0,2.2,10.0,507.0,512.39,415.63
2016,1,24,12,15,491.5,199.5,2.05,10.0,477.5,471.75,381.89
2016,1,24,12,30,380.0,233.0,1.9,10.0,448.0,432.12,348.96
2016,1,24,12,45,391.0,227.0,1.75,10.0,446.0,422.02,340.26
2016,1,24,13,0,402.0,221.0,1.6,10.0,444.0,410.37,329.97
2016,1,24,13,15,360.5,223.0,1.65,10.0,418.5,380.25,305.54
2016,1,24,13,30,319.0,225.0,1.7,10.0,393.0,351.3,282.03
2016,1,24,13,45,168.5,204.5,1.75,10.5,293.5,260.29,209.26
2016,1,24,14,0,18.0,184.0,1.8,11.0,194.0,181.37,146.33
2016,1,24,14,15,311.0,151.0,2.0,11.0,289.5,242.32,191.37
2016,1,24,14,30,604.0,118.0,2.2,11.0,385.0,282.89,215.21
2016,1,24,14,45,707.0,91.5,2.4,11.0,379.5,258.11,188.18
2016,1,24,15,0,810.0,65.0,2.6,11.0,374.0,226.26,154.24
2016,1,24,15,15,780.5,62.0,2.4,10.5,333.0,181.46,115.09
2016,1,24,15,30,751.0,59.0,2.2,10.0,292.0,138.18,79.72
2016,1,24,15,45,700.0,55.5,2.05,9.5,247.5,94.71,49.81
2016,1,24,16,0,649.0,52.0,1.9,9.0,203.0,55.44,31.14
2016,1,24,16,15,578.5,45.5,1.7,8.5,158.5,31.99,23.4
2016,1,24,16,30,508.0,39.0,1.5,8.0,114.0,28.67,20.07
2016,1,24,16,45,377.5,29.5,1.3,7.5,74.0,22.4,13.65
2016,1,24,17,0,247.0,20.0,1.1,7.0,34.0,15.79,0.1
2016,1,24,17,15,123.5,10.0,1.05,7.0,17.0,9.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,7,15,151.5,8.5,1.6,5.5,15.5,45.38,0.0
2016,1,25,7,30,303.0,17.0,1.7,6.0,31.0,111.19,0.0
2016,1,25,7,45,431.0,25.5,1.85,6.5,71.5,179.6,128.68
2016,1,25,8,0,559.0,34.0,2.0,7.0,112.0,250.03,194.93
2016,1,25,8,15,628.5,39.5,2.1,7.5,157.5,302.47,243.18
2016,1,25,8,30,698.0,45.0,2.2,8.0,203.0,357.97,292.57
2016,1,25,8,45,744.0,48.5,2.3,9.0,248.0,403.01,331.59
2016,1,25,9,0,790.0,52.0,2.4,10.0,293.0,448.61,369.62
2016,1,25,9,15,818.0,54.5,2.55,10.5,334.5,484.05,399.16
2016,1,25,9,30,846.0,57.0,2.7,11.0,376.0,515.74,424.97
2016,1,25,9,45,851.0,63.5,2.85,12.0,410.5,543.12,445.62
2016,1,25,10,0,856.0,70.0,3.0,13.0,445.0,565.26,461.63
2016,1,25,10,15,870.0,72.0,3.05,13.0,475.5,584.89,476.85
2016,1,25,10,30,884.0,74.0,3.1,13.0,506.0,599.83,488.26
2016,1,25,10,45,893.0,75.5,3.15,13.5,529.5,610.85,495.51
2016,1,25,11,0,902.0,77.0,3.2,14.0,553.0,618.99,500.37
2016,1,25,11,15,908.5,78.0,3.2,14.0,569.5,622.13,502.07
2016,1,25,11,30,915.0,79.0,3.2,14.0,586.0,622.21,501.34
2016,1,25,11,45,917.5,79.5,3.25,14.5,594.0,616.36,495.23
2016,1,25,12,0,920.0,80.0,3.3,15.0,602.0,607.45,486.7
2016,1,25,12,15,920.5,80.0,3.3,15.0,603.0,593.91,475.24
2016,1,25,12,30,921.0,80.0,3.3,15.0,604.0,577.44,461.32
2016,1,25,12,45,916.5,80.0,3.3,15.0,596.0,555.52,442.95
2016,1,25,13,0,912.0,80.0,3.3,15.0,588.0,531.04,422.25
2016,1,25,13,15,906.5,79.5,3.25,15.0,572.5,503.17,398.38
2016,1,25,13,30,901.0,79.0,3.2,15.0,557.0,473.07,372.26
2016,1,25,13,45,892.0,77.5,3.15,15.0,534.5,438.51,342.11
2016,1,25,14,0,883.0,76.0,3.1,15.0,512.0,402.28,309.97
2016,1,25,14,15,869.5,74.0,3.0,14.5,482.0,360.31,273.18
2016,1,25,14,30,856.0,72.0,2.9,14.0,452.0,319.46,236.52
2016,1,25,14,45,836.5,69.5,2.85,14.0,416.5,275.95,197.04
2016,1,25,15,0,817.0,67.0,2.8,14.0,381.0,232.51,157.74
2016,1,25,15,15,788.0,63.5,2.4,13.5,340.0,186.88,118.12
2016,1,25,15,30,759.0,60.0,2.0,13.0,299.0,142.72,82.1
2016,1,25,15,45,716.0,55.5,1.7,12.5,254.5,98.34,51.08
2016,1,25,16,0,673.0,51.0,1.4,12.0,210.0,57.36,30.63
2016,1,25,16,15,604.5,45.0,1.3,11.0,164.5,34.36,25.29
2016,1,25,16,30,536.0,39.0,1.2,10.0,119.0,28.48,19.77
2016,1,25,16,45,414.5,30.0,1.15,9.5,78.5,22.69,13.9
2016,1,25,17,0,293.0,21.0,1.1,9.0,38.0,16.6,2.21
2016,1,25,17,15,146.5,10.5,1.1,8.5,19.0,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,130.0,9.5,1.55,6.0,16.0,41.37,0.0
2016,1,26,7,30,260.0,19.0,1.6,6.0,32.0,104.38,2.47
2016,1,26,7,45,390.5,29.0,1.65,6.5,72.5,174.86,126.73
2016,1,26,8,0,521.0,39.0,1.7,7.0,113.0,246.36,192.72
2016,1,26,8,15,594.0,45.5,1.75,7.5,159.0,299.77,241.25
2016,1,26,8,30,667.0,52.0,1.8,8.0,205.0,354.34,289.42
2016,1,26,8,45,716.5,56.0,1.85,8.5,250.5,400.99,329.89
2016,1,26,9,0,766.0,60.0,1.9,9.0,296.0,448.37,369.6
2016,1,26,9,15,796.0,63.0,1.9,9.5,338.0,484.99,399.42
2016,1,26,9,30,826.0,66.0,1.9,10.0,380.0,520.56,427.48
2016,1,26,9,45,845.0,69.0,1.95,11.0,417.0,548.72,448.35
2016,1,26,10,0,864.0,72.0,2.0,12.0,454.0,574.82,467.02
2016,1,26,10,15,878.5,74.0,1.95,12.5,485.0,594.92,481.02
2016,1,26,10,30,893.0,76.0,1.9,13.0,516.0,610.28,491.16
2016,1,26,10,45,904.0,77.0,1.9,14.0,540.0,622.07,497.68
2016,1,26,11,0,915.0,78.0,1.9,15.0,564.0,630.96,501.84
2016,1,26,11,15,921.0,79.0,1.85,15.0,580.5,633.84,502.96
2016,1,26,11,30,927.0,80.0,1.8,15.0,597.0,633.63,501.71
2016,1,26,11,45,930.0,80.5,1.8,15.5,605.5,628.01,495.75
2016,1,26,12,0,933.0,81.0,1.8,16.0,614.0,619.29,487.42
2016,1,26,12,15,933.0,81.0,1.8,16.0,614.5,605.3,475.97
2016,1,26,12,30,933.0,81.0,1.8,16.0,615.0,588.36,462.13
2016,1,26,12,45,927.0,81.5,1.85,16.5,606.5,565.9,443.3
2016,1,26,13,0,921.0,82.0,1.9,17.0,598.0,540.89,422.25
2016,1,26,13,15,915.0,81.0,1.9,17.0,582.5,512.03,398.46
2016,1,26,13,30,909.0,80.0,1.9,17.0,567.0,480.95,372.42
2016,1,26,13,45,820.5,91.5,1.9,17.0,517.0,424.22,326.86
2016,1,26,14,0,732.0,103.0,1.9,17.0,467.0,370.55,283.39
2016,1,26,14,15,696.0,104.5,1.8,16.5,434.5,331.23,250.33
2016,1,26,14,30,660.0,106.0,1.7,16.0,402.0,293.05,217.72
2016,1,26,14,45,594.5,110.5,1.65,16.0,361.0,251.52,182.86
2016,1,26,15,0,529.0,115.0,1.6,16.0,320.0,213.97,151.83
2016,1,26,15,15,504.5,107.0,1.4,15.5,286.0,177.23,120.97
2016,1,26,15,30,480.0,99.0,1.2,15.0,252.0,141.96,92.69
2016,1,26,15,45,578.5,76.0,1.0,14.5,234.0,105.31,61.18
2016,1,26,16,0,677.0,53.0,0.8,14.0,216.0,61.65,32.64
2016,1,26,16,15,609.0,47.0,0.85,13.5,170.0,36.07,26.57
2016,1,26,16,30,541.0,41.0,0.9,13.0,124.0,30.08,20.96
2016,1,26,16,45,420.0,31.5,0.95,12.5,82.5,23.9,14.84
2016,1,26,17,0,299.0,22.0,1.0,12.0,41.0,17.4,3.99
2016,1,26,17,15,149.5,11.0,0.95,11.5,20.5,10.81,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.0,0.7,8.5,13.0,12.78,0.0
2016,1,27,7,30,0.0,26.0,0.7,9.0,26.0,28.84,0.0
2016,1,27,7,45,138.0,38.0,0.75,9.5,58.0,98.35,70.83
2016,1,27,8,0,276.0,50.0,0.8,10.0,90.0,170.6,132.76
2016,1,27,8,15,321.0,64.5,0.85,10.5,126.5,213.1,170.35
2016,1,27,8,30,366.0,79.0,0.9,11.0,163.0,257.87,208.99
2016,1,27,8,45,387.5,93.0,1.0,11.5,199.0,293.03,239.02
2016,1,27,9,0,409.0,107.0,1.1,12.0,235.0,328.25,268.22
2016,1,27,9,15,437.5,115.5,1.1,12.0,268.5,360.77,294.81
2016,1,27,9,30,466.0,124.0,1.1,12.0,302.0,393.26,320.78
2016,1,27,9,45,584.5,108.5,1.15,12.5,354.0,451.98,367.06
2016,1,27,10,0,703.0,93.0,1.2,13.0,406.0,510.39,411.98
2016,1,27,10,15,799.5,86.0,1.15,13.5,464.0,565.06,452.13
2016,1,27,10,30,896.0,79.0,1.1,14.0,522.0,620.59,491.72
2016,1,27,10,45,906.0,80.5,1.1,14.5,546.5,630.21,496.93
2016,1,27,11,0,916.0,82.0,1.1,15.0,571.0,639.08,501.83
2016,1,27,11,15,922.0,82.5,1.05,15.0,587.5,641.46,502.36
2016,1,27,11,30,928.0,83.0,1.0,15.0,604.0,640.75,500.6
2016,1,27,11,45,611.5,169.5,0.95,15.5,515.0,536.31,418.98
2016,1,27,12,0,295.0,256.0,0.9,16.0,426.0,426.68,333.09
2016,1,27,12,15,243.5,263.0,0.85,16.0,403.0,395.83,309.59
2016,1,27,12,30,192.0,270.0,0.8,16.0,380.0,368.31,287.89
2016,1,27,12,45,218.5,263.5,0.75,16.0,388.0,369.93,289.03
2016,1,27,13,0,245.0,257.0,0.7,16.0,396.0,369.83,288.46
2016,1,27,13,15,574.5,171.0,0.6,16.0,484.0,437.44,338.97
2016,1,27,13,30,904.0,85.0,0.5,16.0,572.0,485.61,370.81
2016,1,27,13,45,850.0,86.0,0.4,16.0,529.0,434.27,328.89
2016,1,27,14,0,796.0,87.0,0.3,16.0,486.0,384.32,288.53
2016,1,27,14,15,495.0,143.0,0.25,15.5,386.5,300.18,226.29
2016,1,27,14,30,194.0,199.0,0.2,15.0,287.0,240.51,184.91
2016,1,27,14,45,206.0,181.5,0.15,15.0,268.5,218.25,166.48
2016,1,27,15,0,218.0,164.0,0.1,15.0,250.0,192.26,144.51
2016,1,27,15,15,206.5,149.0,0.15,14.5,223.5,167.95,125.18
2016,1,27,15,30,195.0,134.0,0.2,14.0,197.0,141.88,104.7
2016,1,27,15,45,184.5,115.5,0.3,14.0,168.0,110.87,80.71
2016,1,27,16,0,174.0,97.0,0.4,14.0,139.0,83.83,61.49
2016,1,27,16,15,153.5,78.0,0.45,13.5,109.5,61.42,49.0
2016,1,27,16,30,133.0,59.0,0.5,13.0,80.0,47.38,36.21
2016,1,27,16,45,94.5,41.0,0.6,12.5,53.5,33.59,23.25
2016,1,27,17,0,56.0,23.0,0.7,12.0,27.0,19.32,6.36
2016,1,27,17,15,28.0,11.5,0.7,11.5,13.5,11.3,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,143.5,9.5,0.75,7.0,17.0,45.33,0.0
2016,1,28,7,30,287.0,19.0,0.8,8.0,34.0,114.46,24.89
2016,1,28,7,45,411.0,28.5,0.85,9.0,75.0,183.05,133.04
2016,1,28,8,0,535.0,38.0,0.9,10.0,116.0,249.97,193.35
2016,1,28,8,15,604.5,44.0,0.95,10.5,162.0,303.08,240.6
2016,1,28,8,30,674.0,50.0,1.0,11.0,208.0,359.21,288.88
2016,1,28,8,45,719.0,54.5,1.05,11.5,253.0,404.86,327.48
2016,1,28,9,0,764.0,59.0,1.1,12.0,298.0,451.05,365.19
2016,1,28,9,15,793.0,62.0,1.05,12.5,340.0,487.4,393.56
2016,1,28,9,30,822.0,65.0,1.0,13.0,382.0,522.68,420.1
2016,1,28,9,45,838.5,68.5,0.95,14.0,418.0,550.18,439.04
2016,1,28,10,0,855.0,72.0,0.9,15.0,454.0,575.54,455.71
2016,1,28,10,15,645.0,128.5,0.95,15.0,428.0,524.2,415.39
2016,1,28,10,30,435.0,185.0,1.0,15.0,402.0,460.47,365.45
2016,1,28,10,45,425.5,197.0,1.05,15.5,417.5,467.69,370.36
2016,1,28,11,0,416.0,209.0,1.1,16.0,433.0,473.15,373.25
2016,1,28,11,15,476.5,198.5,1.3,16.0,462.0,496.33,391.93
2016,1,28,11,30,537.0,188.0,1.5,16.0,491.0,517.69,408.91
2016,1,28,11,45,533.5,192.5,1.75,16.0,497.5,513.93,406.36
2016,1,28,12,0,530.0,197.0,2.0,16.0,504.0,508.38,402.41
2016,1,28,12,15,719.5,139.5,2.2,16.0,556.5,550.59,436.31
2016,1,28,12,30,909.0,82.0,2.4,16.0,609.0,583.29,461.89
2016,1,28,12,45,474.5,159.5,2.6,16.5,434.5,408.48,324.71
2016,1,28,13,0,40.0,237.0,2.8,17.0,260.0,247.9,195.65
2016,1,28,13,15,176.0,235.5,2.65,16.5,332.0,309.26,245.4
2016,1,28,13,30,312.0,234.0,2.5,16.0,404.0,361.59,285.79
2016,1,28,13,45,274.5,229.0,2.35,16.0,374.5,328.95,259.09
2016,1,28,14,0,237.0,224.0,2.2,16.0,345.0,299.2,235.06
2016,1,28,14,15,118.5,170.5,2.15,16.0,231.0,199.79,157.0
2016,1,28,14,30,0.0,117.0,2.1,16.0,117.0,112.06,87.91
2016,1,28,14,45,52.0,143.5,2.05,16.0,164.0,147.58,115.93
2016,1,28,15,0,104.0,170.0,2.0,16.0,211.0,175.17,136.42
2016,1,28,15,15,100.0,153.0,1.75,15.5,189.0,153.0,118.26
2016,1,28,15,30,96.0,136.0,1.5,15.0,167.0,131.16,100.56
2016,1,28,15,45,387.5,93.0,1.25,14.5,192.5,107.54,69.92
2016,1,28,16,0,679.0,50.0,1.0,14.0,218.0,63.61,31.9
2016,1,28,16,15,615.5,44.5,1.0,13.0,173.0,33.25,24.15
2016,1,28,16,30,552.0,39.0,1.0,12.0,128.0,30.48,21.48
2016,1,28,16,45,443.5,30.5,1.05,11.5,86.5,22.58,13.96
2016,1,28,17,0,335.0,22.0,1.1,11.0,45.0,17.01,5.86
2016,1,28,17,15,167.5,11.0,1.05,11.0,22.5,10.81,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,7,15,60.5,10.0,0.8,11.0,13.5,25.14,0.0
2016,1,29,7,30,121.0,20.0,0.8,12.0,27.0,67.39,17.88
2016,1,29,7,45,196.5,34.5,0.85,13.0,58.5,119.11,86.05
2016,1,29,8,0,272.0,49.0,0.9,14.0,90.0,169.24,130.29
2016,1,29,8,15,306.5,64.5,1.1,14.5,125.5,209.01,165.41
2016,1,29,8,30,341.0,80.0,1.3,15.0,161.0,250.26,200.93
2016,1,29,8,45,365.5,94.0,1.5,15.5,196.5,286.28,231.4
2016,1,29,9,0,390.0,108.0,1.7,16.0,232.0,322.58,261.3
2016,1,29,9,15,403.0,121.5,1.85,16.5,264.5,352.36,285.17
2016,1,29,9,30,416.0,135.0,2.0,17.0,297.0,381.35,307.86
2016,1,29,9,45,483.5,135.5,2.15,17.5,340.5,425.88,342.75
2016,1,29,10,0,551.0,136.0,2.3,18.0,384.0,471.2,377.6
2016,1,29,10,15,524.5,154.0,2.35,18.0,403.0,480.05,383.52
2016,1,29,10,30,498.0,172.0,2.4,18.0,422.0,486.2,387.41
2016,1,29,10,45,388.0,205.5,2.45,18.5,406.0,450.64,357.73
2016,1,29,11,0,278.0,239.0,2.5,19.0,390.0,417.77,330.0
2016,1,29,11,15,405.5,215.0,2.55,19.0,442.0,471.88,372.9
2016,1,29,11,30,533.0,191.0,2.6,19.0,494.0,520.4,410.5
2016,1,29,11,45,281.0,212.0,2.65,19.0,372.0,382.09,301.96
2016,1,29,12,0,29.0,233.0,2.7,19.0,250.0,245.76,192.47
2016,1,29,12,15,81.0,254.0,2.75,19.0,301.0,294.34,231.53
2016,1,29,12,30,133.0,275.0,2.8,19.0,352.0,342.14,268.82
2016,1,29,12,45,66.5,197.0,2.85,19.0,235.5,226.08,177.62
2016,1,29,13,0,0.0,119.0,2.9,19.0,119.0,114.98,88.51
2016,1,29,13,15,6.0,156.5,2.85,19.0,160.0,153.57,119.88
2016,1,29,13,30,12.0,194.0,2.8,19.0,201.0,191.14,149.95
2016,1,29,13,45,55.0,211.5,2.8,19.0,240.0,223.16,175.31
2016,1,29,14,0,98.0,229.0,2.8,19.0,279.0,252.04,197.63
2016,1,29,14,15,144.0,216.5,2.65,18.5,285.0,249.93,195.28
2016,1,29,14,30,190.0,204.0,2.5,18.0,291.0,245.31,190.38
2016,1,29,14,45,182.0,188.0,2.45,18.0,266.5,219.1,168.81
2016,1,29,15,0,174.0,172.0,2.4,18.0,242.0,193.34,147.59
2016,1,29,15,15,463.5,115.0,2.1,17.5,274.5,182.31,126.56
2016,1,29,15,30,753.0,58.0,1.8,17.0,307.0,150.95,87.63
2016,1,29,15,45,716.0,54.0,1.55,16.5,263.5,107.07,55.57
2016,1,29,16,0,679.0,50.0,1.3,16.0,220.0,65.98,32.53
2016,1,29,16,15,617.5,44.5,1.2,15.0,175.5,33.04,23.76
2016,1,29,16,30,556.0,39.0,1.1,14.0,131.0,30.26,21.12
2016,1,29,16,45,451.5,30.5,1.05,13.5,89.5,24.42,15.47
2016,1,29,17,0,347.0,22.0,1.0,13.0,48.0,18.33,7.42
2016,1,29,17,15,173.5,11.0,1.0,12.5,24.0,10.81,0.0
2016,1,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,2.65,10.0,7.5,7.37,0.0
2016,1,30,7,30,0.0,15.0,2.6,10.0,15.0,14.48,0.82
2016,1,30,7,45,0.0,33.5,2.6,10.0,33.5,34.12,22.32
2016,1,30,8,0,0.0,52.0,2.6,10.0,52.0,53.57,39.84
2016,1,30,8,15,8.0,70.0,2.6,10.0,72.0,75.14,58.82
2016,1,30,8,30,16.0,88.0,2.6,10.0,92.0,96.99,77.92
2016,1,30,8,45,23.0,106.0,2.65,10.0,112.5,123.11,100.43
2016,1,30,9,0,30.0,124.0,2.7,10.0,133.0,145.43,119.43
2016,1,30,9,15,34.0,140.0,2.7,10.5,152.0,164.04,134.78
2016,1,30,9,30,38.0,156.0,2.7,11.0,171.0,182.68,149.9
2016,1,30,9,45,144.0,175.0,2.75,11.5,239.5,267.57,220.81
2016,1,30,10,0,250.0,194.0,2.8,12.0,308.0,355.51,292.27
2016,1,30,10,15,306.5,199.0,2.85,12.0,347.5,395.24,324.08
2016,1,30,10,30,363.0,204.0,2.9,12.0,387.0,435.24,355.95
2016,1,30,10,45,272.5,228.0,3.0,12.5,369.5,405.6,329.99
2016,1,30,11,0,182.0,252.0,3.1,13.0,352.0,369.3,298.99
2016,1,30,11,15,323.0,234.0,3.15,13.0,416.5,438.58,355.63
2016,1,30,11,30,464.0,216.0,3.2,13.0,481.0,505.9,409.19
2016,1,30,11,45,311.5,246.5,3.25,13.0,426.0,436.13,352.05
2016,1,30,12,0,159.0,277.0,3.3,13.0,371.0,368.43,296.51
2016,1,30,12,15,104.0,265.0,3.3,13.0,326.5,318.64,256.42
2016,1,30,12,30,49.0,253.0,3.3,13.0,282.0,273.11,219.39
2016,1,30,12,45,49.0,250.0,3.3,13.0,279.0,267.82,215.24
2016,1,30,13,0,49.0,247.0,3.3,13.0,276.0,262.39,210.89
2016,1,30,13,15,96.0,251.5,3.2,13.0,305.5,286.65,230.54
2016,1,30,13,30,143.0,256.0,3.1,13.0,335.0,307.39,246.83
2016,1,30,13,45,82.5,226.5,3.05,13.0,271.5,248.83,199.75
2016,1,30,14,0,22.0,197.0,3.0,13.0,208.0,195.68,157.16
2016,1,30,14,15,61.5,201.0,2.95,12.5,230.0,209.32,168.29
2016,1,30,14,30,101.0,205.0,2.9,12.0,252.0,220.91,177.11
2016,1,30,14,45,79.5,186.0,2.85,12.0,221.5,192.37,153.92
2016,1,30,15,0,58.0,167.0,2.8,12.0,191.0,165.68,132.42
2016,1,30,15,15,54.5,151.0,2.65,11.5,171.5,146.76,116.98
2016,1,30,15,30,51.0,135.0,2.5,11.0,152.0,128.14,101.73
2016,1,30,15,45,45.5,116.5,2.35,11.0,130.5,107.71,84.92
2016,1,30,16,0,40.0,98.0,2.2,11.0,109.0,87.93,68.82
2016,1,30,16,15,31.0,79.5,1.9,10.5,87.0,69.28,56.74
2016,1,30,16,30,22.0,61.0,1.6,10.0,65.0,54.03,42.71
2016,1,30,16,45,11.0,42.5,1.3,9.5,44.5,39.44,28.98
2016,1,30,17,0,0.0,24.0,1.0,9.0,24.0,22.85,11.62
2016,1,30,17,15,0.0,12.0,0.95,9.0,12.0,11.8,0.0
2016,1,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.95,5.0,6.5,6.39,0.0
2016,1,31,7,30,0.0,13.0,2.1,5.0,13.0,12.54,0.89
2016,1,31,7,45,0.0,27.0,2.25,5.0,27.0,26.07,16.22
2016,1,31,8,0,0.0,41.0,2.4,5.0,41.0,40.35,29.32
2016,1,31,8,15,0.0,57.0,2.5,5.0,57.0,56.69,44.02
2016,1,31,8,30,0.0,73.0,2.6,5.0,73.0,72.84,58.42
2016,1,31,8,45,0.0,89.0,2.75,5.0,89.0,88.86,72.52
2016,1,31,9,0,0.0,105.0,2.9,5.0,105.0,104.8,86.34
2016,1,31,9,15,0.5,119.5,3.0,5.0,120.0,119.32,98.76
2016,1,31,9,30,1.0,134.0,3.1,5.0,135.0,133.83,111.04
2016,1,31,9,45,0.5,126.5,3.25,5.5,127.0,124.87,102.91
2016,1,31,10,0,0.0,119.0,3.4,6.0,119.0,116.42,95.28
2016,1,31,10,15,0.0,135.5,3.5,6.0,135.5,132.75,109.02
2016,1,31,10,30,0.0,152.0,3.6,6.0,152.0,149.01,122.59
2016,1,31,10,45,0.0,129.5,3.75,6.0,129.5,126.14,102.99
2016,1,31,11,0,0.0,107.0,3.9,6.0,107.0,103.77,83.84
2016,1,31,11,15,12.0,165.0,4.05,6.0,172.0,168.26,138.69
2016,1,31,11,30,24.0,223.0,4.2,6.0,237.0,232.67,192.54
2016,1,31,11,45,85.0,251.5,4.35,6.5,301.5,299.74,248.5
2016,1,31,12,0,146.0,280.0,4.5,7.0,366.0,364.37,301.38
2016,1,31,12,15,199.5,277.0,4.65,7.0,394.5,388.07,321.13
2016,1,31,12,30,253.0,274.0,4.8,7.0,423.0,409.53,338.94
2016,1,31,12,45,232.5,272.5,5.0,7.5,409.0,389.72,321.83
2016,1,31,13,0,212.0,271.0,5.2,8.0,395.0,370.07,304.96
2016,1,31,13,15,283.5,252.5,5.3,8.0,413.0,380.27,313.36
2016,1,31,13,30,355.0,234.0,5.4,8.0,431.0,385.29,316.85
2016,1,31,13,45,428.0,207.0,5.55,8.0,435.0,377.64,309.38
2016,1,31,14,0,501.0,180.0,5.7,8.0,439.0,364.48,296.42
2016,1,31,14,15,250.5,100.0,5.7,8.0,229.5,181.17,145.6
2016,1,31,14,30,0.0,20.0,5.7,8.0,20.0,19.31,11.1
2016,1,31,14,45,6.0,84.0,5.75,8.0,86.5,82.79,65.9
2016,1,31,15,0,12.0,148.0,5.8,8.0,153.0,141.71,116.27
2016,1,31,15,15,8.5,134.0,5.65,7.5,137.5,126.94,104.09
2016,1,31,15,30,5.0,120.0,5.5,7.0,122.0,112.48,92.13
2016,1,31,15,45,327.0,92.5,5.35,7.0,177.5,105.71,72.58
2016,1,31,16,0,649.0,65.0,5.2,7.0,233.0,79.55,44.43
2016,1,31,16,15,580.5,58.0,5.1,6.5,186.0,41.37,32.26
2016,1,31,16,30,512.0,51.0,5.0,6.0,139.0,38.12,29.03
2016,1,31,16,45,378.0,41.5,4.9,5.5,95.0,32.36,23.23
2016,1,31,17,0,244.0,32.0,4.8,5.0,51.0,25.12,14.21
2016,1,31,17,15,122.0,16.0,4.85,5.0,25.5,15.73,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,210.5,10.0,4.4,3.5,23.5,64.74,0.0
2016,2,1,7,30,421.0,20.0,4.6,4.0,47.0,158.43,78.26
2016,2,1,7,45,536.5,28.0,4.85,4.5,92.5,226.71,173.22
2016,2,1,8,0,652.0,36.0,5.1,5.0,138.0,298.83,240.85
2016,2,1,8,15,714.5,41.0,5.25,5.5,187.5,352.86,291.89
2016,2,1,8,30,777.0,46.0,5.4,6.0,237.0,409.36,343.48
2016,2,1,8,45,817.0,49.5,5.6,6.5,284.5,455.34,384.96
2016,2,1,9,0,857.0,53.0,5.8,7.0,332.0,498.62,422.95
2016,2,1,9,15,883.0,55.5,5.8,7.0,376.0,535.71,455.16
2016,2,1,9,30,909.0,58.0,5.8,7.0,420.0,571.45,485.43
2016,2,1,9,45,922.0,61.5,5.85,7.5,458.0,599.21,507.65
2016,2,1,10,0,935.0,65.0,5.9,8.0,496.0,624.49,527.31
