Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,948.0,67.0,5.85,8.0,528.5,645.43,543.82
2016,2,1,10,30,961.0,69.0,5.8,8.0,561.0,663.54,557.77
2016,2,1,10,45,969.5,70.0,5.75,8.5,586.0,674.79,565.01
2016,2,1,11,0,978.0,71.0,5.7,9.0,611.0,682.88,569.58
2016,2,1,11,15,983.0,71.5,5.6,9.0,628.0,685.01,570.19
2016,2,1,11,30,988.0,72.0,5.5,9.0,645.0,683.82,568.1
2016,2,1,11,45,987.0,74.0,5.45,9.5,653.5,677.21,560.69
2016,2,1,12,0,986.0,76.0,5.4,10.0,662.0,667.31,550.63
2016,2,1,12,15,985.5,76.0,5.3,10.0,662.0,652.45,537.46
2016,2,1,12,30,985.0,76.0,5.2,10.0,662.0,634.45,521.64
2016,2,1,12,45,970.0,80.5,5.1,10.0,652.0,609.97,500.35
2016,2,1,13,0,955.0,85.0,5.0,10.0,642.0,583.08,476.88
2016,2,1,13,15,949.0,84.0,4.85,9.5,626.0,553.14,451.43
2016,2,1,13,30,943.0,83.0,4.7,9.0,610.0,520.85,423.53
2016,2,1,13,45,928.5,83.5,4.55,9.0,585.5,484.11,390.7
2016,2,1,14,0,914.0,84.0,4.4,9.0,561.0,443.95,354.56
2016,2,1,14,15,900.0,82.0,4.15,8.5,530.0,402.1,316.82
2016,2,1,14,30,886.0,80.0,3.9,8.0,499.0,359.29,277.56
2016,2,1,14,45,865.0,78.0,3.7,8.0,461.0,313.8,235.37
2016,2,1,15,0,844.0,76.0,3.5,8.0,423.0,268.45,193.15
2016,2,1,15,15,816.0,72.5,3.15,7.5,380.5,220.76,150.05
2016,2,1,15,30,788.0,69.0,2.8,7.0,338.0,174.43,109.72
2016,2,1,15,45,758.5,62.5,2.5,7.0,293.0,126.8,71.8
2016,2,1,16,0,729.0,56.0,2.2,7.0,248.0,81.24,42.43
2016,2,1,16,15,667.0,50.0,1.95,6.0,199.5,38.41,29.67
2016,2,1,16,30,605.0,44.0,1.7,5.0,151.0,34.53,25.97
2016,2,1,16,45,516.0,35.0,1.5,4.5,106.0,28.37,19.89
2016,2,1,17,0,427.0,26.0,1.3,4.0,61.0,21.96,12.28
2016,2,1,17,15,213.5,13.0,1.25,3.5,30.5,12.78,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,0.75,4.0,10.5,10.32,0.0
2016,2,2,7,30,0.0,21.0,0.8,4.0,21.0,20.8,7.39
2016,2,2,7,45,19.5,40.0,0.9,4.5,43.0,51.23,37.35
2016,2,2,8,0,39.0,59.0,1.0,5.0,65.0,79.82,62.99
2016,2,2,8,15,50.5,78.5,1.0,5.5,89.5,106.47,86.73
2016,2,2,8,30,62.0,98.0,1.0,6.0,114.0,133.44,110.35
2016,2,2,8,45,70.0,117.5,1.05,6.5,138.5,159.07,132.35
2016,2,2,9,0,78.0,137.0,1.1,7.0,163.0,184.81,153.95
2016,2,2,9,15,84.5,154.0,1.15,7.0,185.5,206.91,172.4
2016,2,2,9,30,91.0,171.0,1.2,7.0,208.0,229.02,190.59
2016,2,2,9,45,79.0,185.0,1.3,7.5,219.0,237.07,196.39
2016,2,2,10,0,67.0,199.0,1.4,8.0,230.0,244.44,201.56
2016,2,2,10,15,64.5,211.0,1.5,8.0,242.5,254.77,209.65
2016,2,2,10,30,62.0,223.0,1.6,8.0,255.0,264.82,217.45
2016,2,2,10,45,48.5,225.0,1.7,8.5,251.0,257.25,210.36
2016,2,2,11,0,35.0,227.0,1.8,9.0,247.0,249.56,203.29
2016,2,2,11,15,92.5,251.0,1.9,9.0,305.0,308.49,251.79
2016,2,2,11,30,150.0,275.0,2.0,9.0,363.0,370.06,301.26
2016,2,2,11,45,258.0,264.5,2.15,9.5,418.0,425.38,345.69
2016,2,2,12,0,366.0,254.0,2.3,10.0,473.0,474.39,384.39
2016,2,2,12,15,216.0,261.0,2.35,10.0,390.5,383.74,310.99
2016,2,2,12,30,66.0,268.0,2.4,10.0,308.0,297.97,240.94
2016,2,2,12,45,66.0,265.5,2.5,10.0,305.0,292.67,237.06
2016,2,2,13,0,66.0,263.0,2.6,10.0,302.0,287.17,232.7
2016,2,2,13,15,479.5,173.5,2.6,10.0,444.5,406.28,330.4
2016,2,2,13,30,893.0,84.0,2.6,10.0,587.0,502.12,403.76
2016,2,2,13,45,885.0,82.5,2.65,10.5,564.5,467.82,372.75
2016,2,2,14,0,877.0,81.0,2.7,11.0,542.0,429.79,338.91
2016,2,2,14,15,864.5,79.0,2.6,11.0,512.5,389.78,303.17
2016,2,2,14,30,852.0,77.0,2.5,11.0,483.0,348.79,265.93
2016,2,2,14,45,838.5,73.5,2.45,11.0,448.0,305.36,226.22
2016,2,2,15,0,825.0,70.0,2.4,11.0,413.0,261.48,185.82
2016,2,2,15,15,799.0,67.0,2.1,10.5,372.0,215.38,144.52
2016,2,2,15,30,773.0,64.0,1.8,10.0,331.0,170.44,105.65
2016,2,2,15,45,737.5,59.0,1.5,9.5,286.5,124.13,69.33
2016,2,2,16,0,702.0,54.0,1.2,9.0,242.0,80.47,41.32
2016,2,2,16,15,643.0,48.5,1.1,8.5,195.0,39.15,30.07
2016,2,2,16,30,584.0,43.0,1.0,8.0,148.0,33.28,24.57
2016,2,2,16,45,485.0,35.0,0.95,7.5,104.0,25.72,17.34
2016,2,2,17,0,386.0,27.0,0.9,7.0,60.0,20.84,11.54
2016,2,2,17,15,193.0,13.5,0.9,6.5,30.0,10.25,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,7,15,166.0,11.0,1.05,3.5,22.5,55.04,0.0
2016,2,3,7,30,332.0,22.0,1.2,4.0,45.0,140.08,80.49
2016,2,3,7,45,441.0,31.0,1.4,5.0,87.5,203.52,156.13
2016,2,3,8,0,550.0,40.0,1.6,6.0,130.0,268.24,214.76
2016,2,3,8,15,615.0,46.0,1.6,6.5,176.5,321.5,262.89
2016,2,3,8,30,680.0,52.0,1.6,7.0,223.0,377.56,311.78
2016,2,3,8,45,720.5,56.5,1.65,7.5,268.5,422.4,350.23
2016,2,3,9,0,761.0,61.0,1.7,8.0,314.0,467.55,387.62
2016,2,3,9,15,789.0,64.0,1.65,8.5,356.0,504.19,416.73
2016,2,3,9,30,817.0,67.0,1.6,9.0,398.0,539.74,444.02
2016,2,3,9,45,831.0,71.5,1.55,10.0,434.5,567.46,463.51
2016,2,3,10,0,845.0,76.0,1.5,11.0,471.0,592.95,480.66
2016,2,3,10,15,859.5,78.0,1.45,11.0,502.5,613.59,495.49
2016,2,3,10,30,874.0,80.0,1.4,11.0,534.0,631.67,508.13
2016,2,3,10,45,881.5,82.0,1.35,11.5,558.0,640.53,512.8
2016,2,3,11,0,889.0,84.0,1.3,12.0,582.0,648.81,516.88
2016,2,3,11,15,896.0,85.0,1.3,12.0,599.5,652.72,519.04
2016,2,3,11,30,903.0,86.0,1.3,12.0,617.0,653.58,518.9
2016,2,3,11,45,907.0,86.5,1.35,12.5,626.0,648.97,514.19
2016,2,3,12,0,911.0,87.0,1.4,13.0,635.0,641.28,507.14
2016,2,3,12,15,912.0,87.0,1.4,13.0,636.5,628.24,496.58
2016,2,3,12,30,913.0,87.0,1.4,13.0,638.0,612.24,483.67
2016,2,3,12,45,906.5,88.5,1.4,13.5,630.5,590.68,465.51
2016,2,3,13,0,900.0,90.0,1.4,14.0,623.0,566.59,445.23
2016,2,3,13,15,637.5,162.0,1.3,14.0,535.0,477.59,375.17
2016,2,3,13,30,375.0,234.0,1.2,14.0,447.0,399.19,313.58
2016,2,3,13,45,439.5,208.5,1.2,14.0,448.5,389.34,305.41
2016,2,3,14,0,504.0,183.0,1.2,14.0,450.0,374.5,292.04
2016,2,3,14,15,673.5,133.0,1.15,13.5,469.5,370.96,285.5
2016,2,3,14,30,843.0,83.0,1.1,13.0,489.0,354.72,266.6
2016,2,3,14,45,707.5,100.5,1.05,13.0,423.5,293.09,216.51
2016,2,3,15,0,572.0,118.0,1.0,13.0,358.0,243.56,177.21
2016,2,3,15,15,540.0,113.5,0.85,12.5,322.5,205.36,144.73
2016,2,3,15,30,508.0,109.0,0.7,12.0,287.0,169.33,114.95
2016,2,3,15,45,481.5,97.5,0.6,11.5,248.0,130.27,84.41
2016,2,3,16,0,455.0,86.0,0.5,11.0,209.0,93.3,59.17
2016,2,3,16,15,409.0,74.0,0.5,10.5,168.5,57.98,46.73
2016,2,3,16,30,363.0,62.0,0.5,10.0,128.0,46.27,36.03
2016,2,3,16,45,292.0,47.0,0.55,9.5,90.0,35.76,26.13
2016,2,3,17,0,221.0,32.0,0.6,9.0,52.0,24.8,14.98
2016,2,3,17,15,110.5,16.0,0.55,9.0,26.0,12.49,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,175.0,11.5,0.4,6.5,24.0,58.43,0.0
2016,2,4,7,30,350.0,23.0,0.4,7.0,48.0,148.52,89.04
2016,2,4,7,45,461.0,31.5,0.4,7.5,91.5,209.19,158.58
2016,2,4,8,0,572.0,40.0,0.4,8.0,135.0,278.7,219.58
2016,2,4,8,15,635.5,46.0,0.45,8.5,182.5,332.34,266.69
2016,2,4,8,30,699.0,52.0,0.5,9.0,230.0,388.67,314.4
2016,2,4,8,45,739.5,56.0,0.55,10.0,276.5,433.72,351.11
2016,2,4,9,0,780.0,60.0,0.6,11.0,323.0,479.02,386.6
2016,2,4,9,15,807.5,63.5,0.65,11.5,365.5,516.58,415.68
2016,2,4,9,30,835.0,67.0,0.7,12.0,408.0,552.98,443.07
2016,2,4,9,45,844.0,72.5,0.8,12.5,444.0,579.35,462.66
2016,2,4,10,0,853.0,78.0,0.9,13.0,480.0,603.25,480.06
2016,2,4,10,15,867.0,80.0,0.95,13.0,511.5,623.77,495.19
2016,2,4,10,30,881.0,82.0,1.0,13.0,543.0,641.69,508.23
2016,2,4,10,45,891.0,83.5,1.05,13.5,567.5,651.62,514.43
2016,2,4,11,0,901.0,85.0,1.1,14.0,592.0,661.0,520.12
2016,2,4,11,15,907.0,85.5,1.1,14.0,609.0,663.8,521.41
2016,2,4,11,30,913.0,86.0,1.1,14.0,626.0,663.51,520.47
2016,2,4,11,45,916.5,86.5,1.15,14.5,635.0,658.55,515.62
2016,2,4,12,0,920.0,87.0,1.2,15.0,644.0,650.48,508.45
2016,2,4,12,15,920.0,87.0,1.15,15.0,645.0,636.72,497.1
2016,2,4,12,30,920.0,87.0,1.1,15.0,646.0,620.01,483.48
2016,2,4,12,45,920.0,85.5,1.1,15.0,639.0,598.93,466.93
2016,2,4,13,0,920.0,84.0,1.1,15.0,632.0,575.05,448.01
2016,2,4,13,15,914.5,83.0,1.1,15.0,616.5,546.18,424.97
2016,2,4,13,30,909.0,82.0,1.1,15.0,601.0,515.02,399.7
2016,2,4,13,45,899.0,81.0,1.1,15.0,577.5,479.71,370.71
2016,2,4,14,0,889.0,80.0,1.1,15.0,554.0,442.74,339.7
2016,2,4,14,15,876.0,78.0,1.1,15.0,524.0,402.23,305.24
2016,2,4,14,30,863.0,76.0,1.1,15.0,494.0,358.16,267.2
2016,2,4,14,45,581.5,123.5,1.15,15.0,396.0,279.98,208.22
2016,2,4,15,0,300.0,171.0,1.2,15.0,298.0,226.3,171.25
2016,2,4,15,15,288.0,156.5,1.1,14.5,268.5,195.44,145.74
2016,2,4,15,30,276.0,142.0,1.0,14.0,239.0,165.33,121.04
2016,2,4,15,45,261.5,124.0,0.9,13.5,206.5,132.98,95.44
2016,2,4,16,0,247.0,106.0,0.8,13.0,174.0,101.92,72.59
2016,2,4,16,15,223.5,88.0,0.8,12.0,141.0,72.14,54.1
2016,2,4,16,30,200.0,70.0,0.8,11.0,108.0,55.61,44.2
2016,2,4,16,45,160.5,52.0,0.85,10.5,76.5,42.1,31.64
2016,2,4,17,0,121.0,34.0,0.9,10.0,45.0,28.11,17.92
2016,2,4,17,15,60.5,17.0,0.9,9.5,22.5,14.43,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,157.0,13.0,1.05,5.0,24.5,55.53,0.0
2016,2,5,7,30,314.0,26.0,1.2,6.0,49.0,142.32,89.94
2016,2,5,7,45,422.0,36.0,1.35,7.0,92.5,205.4,158.15
2016,2,5,8,0,530.0,46.0,1.5,8.0,136.0,274.01,218.96
2016,2,5,8,15,597.0,52.5,1.5,8.5,183.5,328.07,267.03
2016,2,5,8,30,664.0,59.0,1.5,9.0,231.0,385.27,316.11
2016,2,5,8,45,702.5,65.0,1.55,10.0,277.0,430.44,353.54
2016,2,5,9,0,741.0,71.0,1.6,11.0,323.0,473.91,388.26
2016,2,5,9,15,771.0,75.0,1.65,11.5,366.0,512.59,418.79
2016,2,5,9,30,801.0,79.0,1.7,12.0,409.0,550.27,447.68
2016,2,5,9,45,829.5,79.5,1.8,13.0,448.5,581.91,470.76
2016,2,5,10,0,858.0,80.0,1.9,14.0,488.0,611.85,491.99
2016,2,5,10,15,872.5,82.0,1.9,14.5,520.0,632.81,506.31
2016,2,5,10,30,887.0,84.0,1.9,15.0,552.0,651.17,518.45
2016,2,5,10,45,898.0,85.0,1.9,15.5,577.0,661.24,524.37
2016,2,5,11,0,909.0,86.0,1.9,16.0,602.0,670.8,529.76
2016,2,5,11,15,915.5,87.0,1.85,16.0,619.5,674.47,531.37
2016,2,5,11,30,922.0,88.0,1.8,16.0,637.0,675.0,530.66
2016,2,5,11,45,926.0,88.5,1.75,16.5,646.5,670.29,525.1
2016,2,5,12,0,930.0,89.0,1.7,17.0,656.0,662.42,517.2
2016,2,5,12,15,930.5,89.0,1.65,17.0,657.0,648.81,506.03
2016,2,5,12,30,931.0,89.0,1.6,17.0,658.0,632.18,492.53
2016,2,5,12,45,927.5,89.0,1.55,17.5,651.0,610.36,474.15
2016,2,5,13,0,924.0,89.0,1.5,18.0,644.0,585.86,453.6
2016,2,5,13,15,919.0,88.0,1.4,18.0,628.5,557.05,430.13
2016,2,5,13,30,914.0,87.0,1.3,18.0,613.0,525.9,404.5
2016,2,5,13,45,901.0,87.0,1.2,18.0,589.0,489.91,374.78
2016,2,5,14,0,888.0,87.0,1.1,18.0,565.0,450.5,341.93
2016,2,5,14,15,874.5,85.0,0.95,17.5,534.5,409.41,307.51
2016,2,5,14,30,861.0,83.0,0.8,17.0,504.0,367.38,271.56
2016,2,5,14,45,663.0,113.5,0.7,17.0,423.5,297.22,217.3
2016,2,5,15,0,465.0,144.0,0.6,17.0,343.0,243.5,177.56
2016,2,5,15,15,517.5,119.0,0.6,16.5,320.5,209.56,146.82
2016,2,5,15,30,570.0,94.0,0.6,16.0,298.0,170.08,111.25
2016,2,5,15,45,527.0,89.0,0.6,15.5,258.5,131.89,82.22
2016,2,5,16,0,484.0,84.0,0.6,15.0,219.0,97.0,59.34
2016,2,5,16,15,527.0,66.5,0.65,14.5,188.5,56.73,36.57
2016,2,5,16,30,570.0,49.0,0.7,14.0,158.0,35.01,25.54
2016,2,5,16,45,478.0,40.0,0.75,13.5,113.5,29.66,20.45
2016,2,5,17,0,386.0,31.0,0.8,13.0,69.0,24.06,14.53
2016,2,5,17,15,193.0,15.5,0.9,12.5,34.5,11.71,0.0
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,188.5,12.0,0.9,8.0,27.0,63.71,0.0
2016,2,6,7,30,377.0,24.0,0.9,9.0,54.0,158.24,102.2
2016,2,6,7,45,485.0,32.5,0.95,10.0,99.0,222.07,169.08
2016,2,6,8,0,593.0,41.0,1.0,11.0,144.0,292.17,230.19
2016,2,6,8,15,654.5,46.5,1.1,11.5,191.5,345.69,277.34
2016,2,6,8,30,716.0,52.0,1.2,12.0,239.0,401.71,324.99
2016,2,6,8,45,755.0,56.0,1.35,12.5,286.0,446.91,362.87
2016,2,6,9,0,794.0,60.0,1.5,13.0,333.0,492.26,399.68
2016,2,6,9,15,820.0,63.0,1.6,13.5,376.0,529.09,428.65
2016,2,6,9,30,846.0,66.0,1.7,14.0,419.0,564.64,455.88
2016,2,6,9,45,856.0,71.0,1.8,14.5,455.0,591.42,475.71
2016,2,6,10,0,866.0,76.0,1.9,15.0,491.0,615.74,493.29
2016,2,6,10,15,879.0,78.0,1.9,15.5,522.5,635.99,507.03
2016,2,6,10,30,892.0,80.0,1.9,16.0,554.0,651.19,516.85
2016,2,6,10,45,901.0,81.0,1.9,16.5,578.5,662.55,523.62
2016,2,6,11,0,910.0,82.0,1.9,17.0,603.0,670.95,528.12
2016,2,6,11,15,915.5,83.0,1.85,17.0,619.5,674.06,529.33
2016,2,6,11,30,921.0,84.0,1.8,17.0,636.0,674.04,528.23
2016,2,6,11,45,924.0,84.5,1.75,17.5,645.0,668.78,522.29
2016,2,6,12,0,927.0,85.0,1.7,18.0,654.0,660.38,514.05
2016,2,6,12,15,926.5,85.0,1.7,18.0,654.5,646.24,502.89
2016,2,6,12,30,926.0,85.0,1.7,18.0,655.0,629.13,489.43
2016,2,6,12,45,922.0,85.0,1.75,18.0,647.5,607.15,472.47
2016,2,6,13,0,918.0,85.0,1.8,18.0,640.0,582.51,453.2
2016,2,6,13,15,912.0,84.5,1.9,18.0,624.5,553.83,430.72
2016,2,6,13,30,906.0,84.0,2.0,18.0,609.0,522.87,405.92
2016,2,6,13,45,897.0,82.5,2.1,18.0,586.0,487.48,377.09
2016,2,6,14,0,888.0,81.0,2.2,18.0,563.0,450.37,346.12
2016,2,6,14,15,875.0,79.0,2.15,17.5,532.5,409.72,311.88
2016,2,6,14,30,862.0,77.0,2.1,17.0,502.0,365.49,273.99
2016,2,6,14,45,653.5,113.5,2.1,17.0,422.0,296.92,220.22
2016,2,6,15,0,445.0,150.0,2.1,17.0,342.0,245.44,181.83
2016,2,6,15,15,584.5,108.0,1.85,16.5,335.0,216.14,151.02
2016,2,6,15,30,724.0,66.0,1.6,16.0,328.0,175.49,109.91
2016,2,6,15,45,679.0,65.0,1.35,15.5,285.5,130.52,74.67
2016,2,6,16,0,634.0,64.0,1.1,15.0,243.0,91.55,48.99
2016,2,6,16,15,618.5,54.5,1.1,14.0,202.5,49.76,28.16
2016,2,6,16,30,603.0,45.0,1.1,13.0,162.0,34.3,25.04
2016,2,6,16,45,513.5,37.0,1.1,12.0,117.0,26.74,18.04
2016,2,6,17,0,424.0,29.0,1.1,11.0,72.0,21.93,13.03
2016,2,6,17,15,212.0,14.5,1.05,10.5,36.0,10.68,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,192.5,12.5,1.25,9.0,28.0,65.91,0.0
2016,2,7,7,30,385.0,25.0,1.4,10.0,56.0,167.89,111.79
2016,2,7,7,45,492.0,33.0,1.6,11.0,101.5,226.89,173.43
2016,2,7,8,0,599.0,41.0,1.8,12.0,147.0,296.78,234.76
2016,2,7,8,15,661.0,46.5,1.85,12.5,195.0,350.96,282.6
2016,2,7,8,30,723.0,52.0,1.9,13.0,243.0,407.7,330.9
2016,2,7,8,45,762.5,55.5,2.0,13.5,290.5,452.98,368.78
2016,2,7,9,0,802.0,59.0,2.1,14.0,338.0,498.42,405.54
2016,2,7,9,15,829.0,62.0,2.1,14.5,381.5,536.14,434.86
2016,2,7,9,30,856.0,65.0,2.1,15.0,425.0,569.75,460.23
2016,2,7,9,45,873.0,68.0,2.1,16.0,463.0,598.79,480.46
2016,2,7,10,0,890.0,71.0,2.1,17.0,501.0,625.65,498.44
2016,2,7,10,15,903.0,72.5,2.15,17.5,533.0,645.93,512.36
2016,2,7,10,30,916.0,74.0,2.2,18.0,565.0,663.53,524.07
2016,2,7,10,45,922.5,76.5,2.25,18.5,589.5,675.18,531.19
2016,2,7,11,0,929.0,79.0,2.3,19.0,614.0,683.74,535.97
2016,2,7,11,15,934.5,80.0,2.3,19.0,631.5,686.91,537.55
2016,2,7,11,30,940.0,81.0,2.3,19.0,649.0,686.89,536.78
2016,2,7,11,45,940.5,82.5,2.3,19.5,657.5,680.99,530.65
2016,2,7,12,0,941.0,84.0,2.3,20.0,666.0,671.91,522.2
2016,2,7,12,15,941.5,84.0,2.3,20.0,667.0,658.19,511.32
2016,2,7,12,30,942.0,84.0,2.3,20.0,668.0,641.42,498.07
2016,2,7,12,45,939.5,83.5,2.3,20.5,660.5,619.44,479.89
2016,2,7,13,0,937.0,83.0,2.3,21.0,653.0,594.7,459.45
2016,2,7,13,15,932.0,82.0,2.25,21.0,638.0,565.52,436.06
2016,2,7,13,30,927.0,81.0,2.2,21.0,623.0,533.96,410.44
2016,2,7,13,45,916.5,80.5,2.2,21.0,599.0,498.14,381.23
2016,2,7,14,0,906.0,80.0,2.2,21.0,575.0,460.6,350.03
2016,2,7,14,15,893.5,78.5,2.1,20.5,545.0,419.87,316.04
2016,2,7,14,30,881.0,77.0,2.0,20.0,515.0,375.45,278.39
2016,2,7,14,45,861.5,75.0,1.9,20.0,478.0,329.91,238.68
2016,2,7,15,0,842.0,73.0,1.8,20.0,441.0,284.36,198.54
2016,2,7,15,15,816.5,70.0,1.6,19.5,398.5,236.86,157.36
2016,2,7,15,30,791.0,67.0,1.4,19.0,356.0,190.45,117.94
2016,2,7,15,45,752.5,63.0,1.25,18.5,310.0,142.93,80.62
2016,2,7,16,0,714.0,59.0,1.1,18.0,264.0,98.34,50.52
2016,2,7,16,15,657.0,53.5,1.15,17.0,216.0,55.21,30.42
2016,2,7,16,30,600.0,48.0,1.2,16.0,168.0,33.7,24.19
2016,2,7,16,45,503.5,40.0,1.25,15.5,121.5,29.22,19.94
2016,2,7,17,0,407.0,32.0,1.3,15.0,75.0,24.57,15.1
2016,2,7,17,15,203.5,16.0,1.3,14.5,37.5,11.9,0.0
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,168.0,14.0,1.25,12.0,28.5,61.11,0.0
2016,2,8,7,30,336.0,28.0,1.2,13.0,57.0,157.32,106.24
2016,2,8,7,45,448.0,37.0,1.2,14.0,102.0,220.45,167.36
2016,2,8,8,0,560.0,46.0,1.2,15.0,147.0,291.84,228.25
2016,2,8,8,15,624.0,52.5,1.3,15.5,195.5,346.48,275.39
2016,2,8,8,30,688.0,59.0,1.4,16.0,244.0,401.7,321.59
2016,2,8,8,45,730.5,63.0,1.55,16.5,291.0,448.29,359.84
2016,2,8,9,0,773.0,67.0,1.7,17.0,338.0,495.23,397.2
2016,2,8,9,15,801.0,70.5,1.65,17.5,381.5,533.49,426.02
2016,2,8,9,30,829.0,74.0,1.6,18.0,425.0,570.59,453.05
2016,2,8,9,45,850.0,76.0,1.6,18.5,463.5,600.37,474.18
2016,2,8,10,0,871.0,78.0,1.6,19.0,502.0,628.13,493.33
2016,2,8,10,15,884.5,79.5,1.6,19.5,534.0,645.74,504.79
2016,2,8,10,30,898.0,81.0,1.6,20.0,566.0,663.48,516.07
2016,2,8,10,45,906.0,83.0,1.65,20.5,590.5,675.41,523.32
2016,2,8,11,0,914.0,85.0,1.7,21.0,615.0,684.33,528.33
2016,2,8,11,15,920.0,86.0,1.65,21.5,632.5,687.8,528.69
2016,2,8,11,30,926.0,87.0,1.6,22.0,650.0,688.11,526.79
2016,2,8,11,45,928.5,87.5,1.55,22.5,659.0,682.49,520.66
2016,2,8,12,0,931.0,88.0,1.5,23.0,668.0,673.72,512.3
2016,2,8,12,15,931.0,88.0,1.4,23.0,669.0,659.79,500.85
2016,2,8,12,30,931.0,88.0,1.3,23.0,670.0,642.84,487.16
2016,2,8,12,45,934.5,85.5,1.25,23.0,664.0,622.49,471.35
2016,2,8,13,0,938.0,83.0,1.2,23.0,658.0,599.15,453.15
2016,2,8,13,15,932.5,82.5,1.15,23.0,642.5,570.12,430.48
2016,2,8,13,30,927.0,82.0,1.1,23.0,627.0,538.72,405.68
2016,2,8,13,45,918.5,81.0,1.05,23.0,604.0,503.26,377.4
2016,2,8,14,0,910.0,80.0,1.0,23.0,581.0,465.96,347.11
2016,2,8,14,15,898.0,78.0,0.9,23.0,550.5,424.72,312.99
2016,2,8,14,30,886.0,76.0,0.8,23.0,520.0,382.33,277.28
2016,2,8,14,45,868.5,74.0,0.75,23.0,483.0,334.48,237.08
2016,2,8,15,0,851.0,72.0,0.7,23.0,446.0,289.04,198.11
2016,2,8,15,15,826.0,69.0,0.65,22.5,404.0,241.1,157.65
2016,2,8,15,30,801.0,66.0,0.6,22.0,362.0,194.2,118.64
2016,2,8,15,45,765.5,62.0,0.55,21.5,316.0,146.38,81.46
2016,2,8,16,0,730.0,58.0,0.5,21.0,270.0,101.17,50.9
2016,2,8,16,15,674.5,52.5,0.55,20.0,221.5,57.01,29.85
2016,2,8,16,30,619.0,47.0,0.6,19.0,173.0,35.77,25.7
2016,2,8,16,45,526.5,39.5,0.65,18.5,126.0,28.57,19.16
2016,2,8,17,0,434.0,32.0,0.7,18.0,79.0,24.35,14.83
2016,2,8,17,15,217.0,16.0,0.75,17.5,39.5,11.78,0.4
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,197.5,13.5,1.2,13.0,31.0,79.62,0.0
2016,2,9,7,30,395.0,27.0,1.1,14.0,62.0,176.74,121.23
2016,2,9,7,45,500.0,35.5,1.05,15.0,108.5,239.44,181.38
2016,2,9,8,0,605.0,44.0,1.0,16.0,155.0,306.95,238.93
2016,2,9,8,15,666.5,50.0,1.2,16.5,204.5,362.32,286.68
2016,2,9,8,30,728.0,56.0,1.4,17.0,254.0,420.17,334.9
2016,2,9,8,45,766.0,60.0,1.6,18.0,302.0,465.85,371.68
2016,2,9,9,0,804.0,64.0,1.8,19.0,350.0,511.56,407.22
2016,2,9,9,15,831.0,67.5,1.85,19.5,394.0,550.19,436.47
2016,2,9,9,30,858.0,71.0,1.9,20.0,438.0,587.55,463.94
2016,2,9,9,45,878.5,73.0,1.95,20.5,477.0,617.71,485.46
2016,2,9,10,0,899.0,75.0,2.0,21.0,516.0,642.99,503.05
2016,2,9,10,15,912.5,77.0,2.15,21.5,549.0,664.38,517.95
2016,2,9,10,30,926.0,79.0,2.3,22.0,582.0,683.04,530.65
2016,2,9,10,45,936.5,79.5,2.45,22.5,607.5,695.23,538.57
2016,2,9,11,0,947.0,80.0,2.6,23.0,633.0,704.35,544.2
2016,2,9,11,15,953.0,81.0,2.6,23.0,651.0,707.89,546.0
2016,2,9,11,30,959.0,82.0,2.6,23.0,669.0,708.17,545.44
2016,2,9,11,45,962.5,82.0,2.6,23.5,678.5,702.49,539.57
2016,2,9,12,0,966.0,82.0,2.6,24.0,688.0,693.54,531.33
2016,2,9,12,15,791.0,135.0,2.45,24.0,632.0,625.5,478.91
2016,2,9,12,30,616.0,188.0,2.3,24.0,576.0,557.49,426.57
2016,2,9,12,45,639.5,178.0,2.2,24.0,576.5,546.38,418.02
2016,2,9,13,0,663.0,168.0,2.1,24.0,577.0,532.38,406.73
2016,2,9,13,15,806.0,124.0,1.9,24.0,609.5,546.74,416.06
2016,2,9,13,30,949.0,80.0,1.7,24.0,642.0,551.55,417.08
2016,2,9,13,45,939.5,79.0,1.55,24.0,618.0,514.87,387.05
2016,2,9,14,0,930.0,78.0,1.4,24.0,594.0,476.36,355.37
2016,2,9,14,15,730.5,120.5,1.3,23.5,513.0,397.77,295.94
2016,2,9,14,30,531.0,163.0,1.2,23.0,432.0,335.06,248.93
2016,2,9,14,45,698.5,117.5,1.1,23.0,444.5,322.26,233.06
2016,2,9,15,0,866.0,72.0,1.0,23.0,457.0,296.33,204.43
2016,2,9,15,15,841.0,69.0,0.95,22.0,414.0,247.57,163.29
2016,2,9,15,30,816.0,66.0,0.9,21.0,371.0,199.82,123.46
2016,2,9,15,45,777.0,62.5,0.85,20.5,323.5,151.09,85.18
2016,2,9,16,0,738.0,59.0,0.8,20.0,276.0,105.32,53.72
2016,2,9,16,15,683.5,53.5,0.85,19.0,227.0,60.54,31.45
2016,2,9,16,30,629.0,48.0,0.9,18.0,178.0,36.5,26.47
2016,2,9,16,45,535.5,40.5,0.95,17.5,130.5,29.25,19.87
2016,2,9,17,0,442.0,33.0,1.0,17.0,83.0,25.08,15.61
2016,2,9,17,15,221.0,16.5,1.0,16.5,41.5,12.11,1.49
2016,2,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,211.0,14.0,0.5,13.5,33.5,85.34,0.0
2016,2,10,7,30,422.0,28.0,0.5,14.0,67.0,188.16,130.89
2016,2,10,7,45,525.0,36.0,0.5,14.5,114.0,247.83,187.67
2016,2,10,8,0,628.0,44.0,0.5,15.0,161.0,318.77,247.88
2016,2,10,8,15,686.0,49.0,0.55,15.5,210.5,372.56,293.53
2016,2,10,8,30,744.0,54.0,0.6,16.0,260.0,428.52,339.2
2016,2,10,8,45,780.5,58.5,0.7,16.5,308.0,474.65,376.15
2016,2,10,9,0,817.0,63.0,0.8,17.0,356.0,520.72,411.85
2016,2,10,9,15,842.5,66.0,0.9,17.5,399.5,558.41,440.32
2016,2,10,9,30,868.0,69.0,1.0,18.0,443.0,594.73,467.07
2016,2,10,9,45,882.5,72.0,1.1,19.0,481.0,619.82,484.19
2016,2,10,10,0,897.0,75.0,1.2,20.0,519.0,645.52,501.3
2016,2,10,10,15,909.0,77.0,1.25,20.0,551.5,666.01,515.81
2016,2,10,10,30,921.0,79.0,1.3,20.0,584.0,683.74,528.21
2016,2,10,10,45,928.5,80.5,1.4,20.5,608.5,695.08,535.4
2016,2,10,11,0,936.0,82.0,1.5,21.0,633.0,703.33,540.35
2016,2,10,11,15,941.0,83.0,1.5,21.0,650.5,706.23,541.65
2016,2,10,11,30,946.0,84.0,1.5,21.0,668.0,705.9,540.68
2016,2,10,11,45,947.0,85.0,1.55,21.5,676.5,699.73,534.95
2016,2,10,12,0,948.0,86.0,1.6,22.0,685.0,690.36,526.92
2016,2,10,12,15,948.0,86.0,1.6,22.0,686.0,676.18,516.06
2016,2,10,12,30,948.0,86.0,1.6,22.0,687.0,658.93,502.9
2016,2,10,12,45,946.5,85.5,1.65,22.0,679.5,637.31,486.75
2016,2,10,13,0,945.0,85.0,1.7,22.0,672.0,612.84,468.21
2016,2,10,13,15,940.0,84.0,1.7,21.5,656.5,583.29,446.15
2016,2,10,13,30,935.0,83.0,1.7,21.0,641.0,551.32,421.73
2016,2,10,13,45,930.0,80.5,1.7,21.0,618.5,515.67,393.15
2016,2,10,14,0,925.0,78.0,1.7,21.0,596.0,477.94,362.26
2016,2,10,14,15,913.5,76.5,1.6,21.0,565.0,436.66,327.59
2016,2,10,14,30,902.0,75.0,1.5,21.0,534.0,394.13,291.21
2016,2,10,14,45,770.0,93.0,1.45,21.0,465.5,327.67,238.41
2016,2,10,15,0,638.0,111.0,1.4,21.0,397.0,270.35,193.28
2016,2,10,15,15,731.0,87.5,1.25,20.0,386.0,239.78,163.09
2016,2,10,15,30,824.0,64.0,1.1,19.0,375.0,202.48,126.67
2016,2,10,15,45,787.5,61.0,0.95,18.5,328.0,153.95,87.73
2016,2,10,16,0,751.0,58.0,0.8,18.0,281.0,108.12,55.44
2016,2,10,16,15,698.5,52.5,0.8,17.5,232.0,62.48,31.7
2016,2,10,16,30,646.0,47.0,0.8,17.0,183.0,35.32,25.57
2016,2,10,16,45,556.0,40.0,0.85,16.5,135.5,31.29,21.78
2016,2,10,17,0,466.0,33.0,0.9,16.0,88.0,24.87,15.6
2016,2,10,17,15,233.0,23.0,0.85,15.5,50.5,18.02,6.07
2016,2,10,17,30,0.0,13.0,0.8,15.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,208.0,14.5,1.0,12.5,34.5,86.39,0.0
2016,2,11,7,30,416.0,29.0,0.9,13.0,69.0,188.8,134.14
2016,2,11,7,45,514.5,37.5,0.85,13.5,116.0,250.94,192.27
2016,2,11,8,0,613.0,46.0,0.8,14.0,163.0,317.18,249.24
2016,2,11,8,15,671.5,52.0,0.9,14.5,212.5,372.09,296.31
2016,2,11,8,30,730.0,58.0,1.0,15.0,262.0,429.23,343.52
2016,2,11,8,45,768.0,62.0,1.15,15.5,310.0,475.36,381.03
2016,2,11,9,0,806.0,66.0,1.3,16.0,358.0,521.51,417.42
2016,2,11,9,15,618.5,110.0,1.2,16.5,350.0,485.02,387.25
2016,2,11,9,30,431.0,154.0,1.1,17.0,342.0,431.94,344.11
2016,2,11,9,45,655.5,118.0,1.05,17.5,431.5,539.91,427.1
2016,2,11,10,0,880.0,82.0,1.0,18.0,521.0,649.23,506.51
2016,2,11,10,15,892.5,84.0,1.0,18.5,553.5,669.69,518.59
2016,2,11,10,30,905.0,86.0,1.0,19.0,586.0,684.86,527.74
2016,2,11,10,45,914.5,87.0,1.05,20.0,611.0,696.84,534.01
2016,2,11,11,0,924.0,88.0,1.1,21.0,636.0,705.81,538.06
2016,2,11,11,15,929.0,89.0,1.15,21.5,653.0,708.67,538.8
2016,2,11,11,30,934.0,90.0,1.2,22.0,670.0,708.35,537.33
2016,2,11,11,45,936.5,90.0,1.25,22.5,679.0,702.14,531.77
2016,2,11,12,0,939.0,90.0,1.3,23.0,688.0,692.76,523.96
2016,2,11,12,15,939.0,90.5,1.3,23.0,688.5,679.16,513.65
2016,2,11,12,30,939.0,91.0,1.3,23.0,689.0,662.5,501.07
2016,2,11,12,45,926.0,94.5,1.3,23.0,679.0,638.19,482.82
2016,2,11,13,0,913.0,98.0,1.3,23.0,669.0,611.5,462.65
2016,2,11,13,15,664.0,170.5,1.2,23.0,580.5,521.03,394.29
2016,2,11,13,30,415.0,243.0,1.1,23.0,492.0,440.46,333.26
2016,2,11,13,45,647.0,168.5,1.05,23.0,541.0,465.72,351.48
2016,2,11,14,0,879.0,94.0,1.0,23.0,590.0,474.61,354.78
2016,2,11,14,15,658.5,142.5,0.9,22.5,503.0,395.17,294.76
2016,2,11,14,30,438.0,191.0,0.8,22.0,416.0,330.81,247.17
2016,2,11,14,45,487.5,165.5,0.75,22.0,399.5,303.21,223.42
2016,2,11,15,0,537.0,140.0,0.7,22.0,383.0,270.85,194.73
2016,2,11,15,15,537.5,124.5,0.7,21.5,349.0,230.94,161.29
2016,2,11,15,30,538.0,109.0,0.7,21.0,315.0,190.44,127.33
2016,2,11,15,45,495.0,104.0,0.7,20.5,275.0,152.14,97.86
2016,2,11,16,0,452.0,99.0,0.7,20.0,235.0,117.43,73.75
2016,2,11,16,15,412.5,86.0,0.75,19.0,193.5,80.07,51.52
2016,2,11,16,30,373.0,73.0,0.8,18.0,152.0,53.77,41.58
2016,2,11,16,45,314.0,57.5,0.85,17.5,112.5,43.24,32.08
2016,2,11,17,0,255.0,42.0,0.9,17.0,73.0,32.22,21.86
2016,2,11,17,15,127.5,26.5,0.9,16.5,42.0,20.68,8.66
2016,2,11,17,30,0.0,11.0,0.9,16.0,11.0,10.81,0.0
2016,2,11,17,45,0.0,5.5,0.9,16.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
