Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,7,15,162.5,17.0,0.9,11.5,33.0,77.28,3.43
2016,2,12,7,30,325.0,34.0,1.0,12.0,66.0,164.72,119.26
2016,2,12,7,45,429.0,44.0,1.1,13.0,112.0,227.81,176.36
2016,2,12,8,0,533.0,54.0,1.2,14.0,158.0,298.29,236.44
2016,2,12,8,15,595.0,61.0,1.2,14.5,206.5,352.93,282.98
2016,2,12,8,30,657.0,68.0,1.2,15.0,255.0,410.32,330.09
2016,2,12,8,45,661.5,73.0,1.25,15.5,288.5,437.83,352.75
2016,2,12,9,0,666.0,78.0,1.3,16.0,322.0,463.67,373.28
2016,2,12,9,15,501.0,125.5,1.3,16.5,321.5,434.56,348.89
2016,2,12,9,30,336.0,173.0,1.3,17.0,321.0,391.51,313.19
2016,2,12,9,45,385.5,179.5,1.35,18.0,363.5,433.52,344.84
2016,2,12,10,0,435.0,186.0,1.4,19.0,406.0,482.42,380.25
2016,2,12,10,15,638.0,145.5,1.4,19.0,489.5,576.88,452.29
2016,2,12,10,30,841.0,105.0,1.4,19.0,573.0,669.87,520.89
2016,2,12,10,45,852.0,106.5,1.4,19.5,598.5,682.69,527.6
2016,2,12,11,0,863.0,108.0,1.4,20.0,624.0,692.64,532.95
2016,2,12,11,15,869.0,109.5,1.4,20.0,641.0,696.31,534.8
2016,2,12,11,30,875.0,111.0,1.4,20.0,658.0,696.93,534.53
2016,2,12,11,45,877.5,112.0,1.45,20.5,667.0,691.67,529.51
2016,2,12,12,0,880.0,113.0,1.5,21.0,676.0,683.38,522.34
2016,2,12,12,15,880.0,113.0,1.55,21.0,677.0,669.5,512.15
2016,2,12,12,30,880.0,113.0,1.6,21.0,678.0,652.76,499.76
2016,2,12,12,45,874.0,113.5,1.7,21.0,670.0,630.16,483.26
2016,2,12,13,0,868.0,114.0,1.8,21.0,662.0,605.13,464.62
2016,2,12,13,15,862.0,113.0,1.85,21.0,646.5,576.33,442.56
2016,2,12,13,30,856.0,112.0,1.9,21.0,631.0,545.41,418.44
2016,2,12,13,45,843.5,111.5,2.0,21.0,607.0,509.9,390.51
2016,2,12,14,0,831.0,111.0,2.1,21.0,583.0,473.05,360.82
2016,2,12,14,15,817.0,108.5,2.1,20.5,552.5,432.58,328.01
2016,2,12,14,30,803.0,106.0,2.1,20.0,522.0,391.36,293.72
2016,2,12,14,45,782.0,103.0,2.15,20.0,485.0,344.22,253.75
2016,2,12,15,0,761.0,100.0,2.2,20.0,448.0,299.77,215.21
2016,2,12,15,15,651.0,105.0,2.0,19.5,383.5,242.17,169.18
2016,2,12,15,30,541.0,110.0,1.8,19.0,319.0,193.89,131.9
2016,2,12,15,45,491.0,107.0,1.6,18.5,279.0,155.97,102.31
2016,2,12,16,0,441.0,104.0,1.4,18.0,239.0,122.28,78.67
2016,2,12,16,15,400.5,90.5,1.3,17.0,197.0,84.79,55.55
2016,2,12,16,30,360.0,77.0,1.2,16.0,155.0,56.78,44.6
2016,2,12,16,45,301.5,61.0,1.15,15.0,115.0,45.93,34.82
2016,2,12,17,0,243.0,45.0,1.1,14.0,75.0,34.58,24.28
2016,2,12,17,15,121.5,28.5,1.1,13.5,43.5,22.26,10.7
2016,2,12,17,30,0.0,12.0,1.1,13.0,12.0,11.8,0.0
2016,2,12,17,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,208.0,15.5,1.15,10.5,37.0,90.39,18.83
2016,2,13,7,30,416.0,31.0,1.3,11.0,74.0,194.16,142.55
2016,2,13,7,45,516.5,39.0,1.5,11.5,121.5,257.45,201.04
2016,2,13,8,0,617.0,47.0,1.7,12.0,169.0,325.0,260.33
2016,2,13,8,15,674.5,52.5,1.85,12.5,219.0,379.56,307.99
2016,2,13,8,30,732.0,58.0,2.0,13.0,269.0,436.29,355.82
2016,2,13,8,45,773.5,61.0,2.15,13.5,317.5,483.54,394.77
2016,2,13,9,0,815.0,64.0,2.3,14.0,366.0,531.01,432.71
2016,2,13,9,15,574.0,120.0,2.35,14.5,345.0,475.28,386.86
2016,2,13,9,30,333.0,176.0,2.4,15.0,324.0,394.42,320.32
2016,2,13,9,45,364.0,186.5,2.45,16.0,361.0,429.51,347.01
2016,2,13,10,0,395.0,197.0,2.5,17.0,398.0,464.47,372.49
2016,2,13,10,15,661.5,138.5,2.5,17.0,499.0,587.65,469.51
2016,2,13,10,30,928.0,80.0,2.5,17.0,600.0,701.37,556.26
2016,2,13,10,45,941.0,80.0,2.55,17.5,627.0,714.91,563.84
2016,2,13,11,0,954.0,80.0,2.6,18.0,654.0,725.39,569.77
2016,2,13,11,15,960.5,81.0,2.55,18.0,672.0,729.37,571.64
2016,2,13,11,30,967.0,82.0,2.5,18.0,690.0,730.03,571.29
2016,2,13,11,45,973.0,81.0,2.5,18.5,700.5,724.93,565.91
2016,2,13,12,0,979.0,80.0,2.5,19.0,711.0,716.47,557.99
2016,2,13,12,15,979.5,80.0,2.45,19.0,712.5,702.18,546.52
2016,2,13,12,30,980.0,80.0,2.4,19.0,714.0,684.69,532.61
2016,2,13,12,45,975.0,81.5,2.35,19.5,706.0,662.28,513.92
2016,2,13,13,0,970.0,83.0,2.3,20.0,698.0,637.04,492.97
2016,2,13,13,15,965.0,82.0,2.3,20.0,682.5,606.68,469.2
2016,2,13,13,30,960.0,81.0,2.3,20.0,667.0,573.82,443.09
2016,2,13,13,45,953.5,79.0,2.3,20.0,643.5,536.95,413.39
2016,2,13,14,0,947.0,77.0,2.3,20.0,620.0,498.04,381.39
2016,2,13,14,15,935.0,75.5,2.4,19.5,588.5,455.47,346.71
2016,2,13,14,30,923.0,74.0,2.5,19.0,557.0,411.64,309.93
2016,2,13,14,45,906.0,72.0,2.6,19.0,518.5,364.69,269.18
2016,2,13,15,0,889.0,70.0,2.7,19.0,480.0,317.37,227.35
2016,2,13,15,15,865.5,67.5,2.55,18.5,436.5,264.7,181.3
2016,2,13,15,30,842.0,65.0,2.4,18.0,393.0,215.95,138.74
2016,2,13,15,45,806.0,61.5,2.25,17.5,345.0,165.61,97.2
2016,2,13,16,0,770.0,58.0,2.1,17.0,297.0,117.89,61.82
2016,2,13,16,15,720.0,53.0,1.9,16.0,247.0,71.14,35.17
2016,2,13,16,30,670.0,48.0,1.7,15.0,197.0,35.61,26.09
2016,2,13,16,45,586.5,41.0,1.5,14.0,148.0,31.6,22.39
2016,2,13,17,0,503.0,34.0,1.3,13.0,99.0,27.52,18.34
2016,2,13,17,15,348.5,23.5,1.3,12.5,59.0,17.94,8.07
2016,2,13,17,30,194.0,13.0,1.3,12.0,19.0,12.78,0.0
2016,2,13,17,45,97.0,6.5,1.3,11.5,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,14,7,15,232.0,14.5,1.8,10.5,39.0,97.72,32.27
2016,2,14,7,30,464.0,29.0,2.1,11.0,78.0,206.47,153.08
2016,2,14,7,45,557.0,35.5,2.4,11.5,125.5,268.31,210.77
2016,2,14,8,0,650.0,42.0,2.7,12.0,173.0,336.21,271.01
2016,2,14,8,15,702.5,46.5,2.85,12.5,222.5,388.56,317.36
2016,2,14,8,30,755.0,51.0,3.0,13.0,272.0,442.8,363.62
2016,2,14,8,45,790.0,54.0,3.15,14.0,319.0,487.45,400.09
2016,2,14,9,0,825.0,57.0,3.3,15.0,366.0,528.87,432.8
2016,2,14,9,15,848.0,59.5,3.6,15.5,409.5,565.31,461.74
2016,2,14,9,30,871.0,62.0,3.9,16.0,453.0,600.33,488.88
2016,2,14,9,45,683.0,119.0,4.25,16.5,441.5,566.77,459.9
2016,2,14,10,0,495.0,176.0,4.6,17.0,430.0,514.08,416.03
2016,2,14,10,15,501.0,186.5,4.7,17.5,457.0,533.68,430.29
2016,2,14,10,30,507.0,197.0,4.8,18.0,484.0,551.52,442.74
2016,2,14,10,45,716.5,138.0,4.95,18.5,562.0,634.05,508.38
2016,2,14,11,0,926.0,79.0,5.1,19.0,640.0,709.68,566.92
2016,2,14,11,15,931.0,79.5,5.05,19.0,657.0,712.17,567.58
2016,2,14,11,30,936.0,80.0,5.0,19.0,674.0,711.46,566.32
2016,2,14,11,45,938.0,80.5,5.0,19.5,683.0,705.53,560.34
2016,2,14,12,0,940.0,81.0,5.0,20.0,692.0,696.39,551.63
2016,2,14,12,15,940.0,81.0,4.95,20.0,692.5,682.3,540.04
2016,2,14,12,30,940.0,81.0,4.9,20.0,693.0,665.15,526.03
2016,2,14,12,45,938.5,80.0,4.85,20.0,685.5,643.11,508.19
2016,2,14,13,0,937.0,79.0,4.8,20.0,678.0,618.24,487.97
2016,2,14,13,15,931.5,78.5,4.7,20.0,662.5,588.95,463.89
2016,2,14,13,30,926.0,78.0,4.6,20.0,647.0,557.28,437.59
2016,2,14,13,45,734.5,133.5,4.6,20.0,574.5,483.06,378.09
2016,2,14,14,0,543.0,189.0,4.6,20.0,502.0,420.25,327.64
2016,2,14,14,15,716.0,130.5,4.45,19.5,521.0,415.62,321.6
2016,2,14,14,30,889.0,72.0,4.3,19.0,540.0,400.71,304.98
2016,2,14,14,45,872.0,70.5,4.15,19.0,503.5,355.54,264.79
2016,2,14,15,0,855.0,69.0,4.0,19.0,467.0,310.07,223.93
2016,2,14,15,15,833.5,66.5,3.7,18.5,425.5,259.27,179.05
2016,2,14,15,30,812.0,64.0,3.4,18.0,384.0,212.28,137.6
2016,2,14,15,45,777.0,61.0,3.15,17.5,337.5,163.81,97.19
2016,2,14,16,0,742.0,58.0,2.9,17.0,291.0,117.89,62.66
2016,2,14,16,15,693.5,53.5,2.65,16.0,242.5,72.85,36.32
2016,2,14,16,30,645.0,49.0,2.4,15.0,194.0,36.29,26.7
2016,2,14,16,45,558.5,42.5,2.2,14.5,146.0,30.0,20.94
2016,2,14,17,0,472.0,36.0,2.0,14.0,98.0,26.8,17.68
2016,2,14,17,15,326.5,25.0,1.95,13.5,59.0,19.17,9.36
2016,2,14,17,30,181.0,14.0,1.9,13.0,20.0,13.76,0.0
2016,2,14,17,45,90.5,7.0,1.9,13.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,244.0,15.0,1.55,13.0,42.0,102.06,42.72
2016,2,15,7,30,488.0,30.0,1.8,14.0,84.0,217.79,160.88
2016,2,15,7,45,579.0,36.5,2.1,15.0,132.5,280.29,217.72
2016,2,15,8,0,670.0,43.0,2.4,16.0,181.0,348.63,276.9
2016,2,15,8,15,722.0,47.5,2.5,16.5,231.5,401.75,322.87
2016,2,15,8,30,774.0,52.0,2.6,17.0,282.0,456.66,368.59
2016,2,15,8,45,809.5,55.0,2.75,17.5,330.5,502.36,405.77
2016,2,15,9,0,845.0,58.0,2.9,18.0,379.0,544.77,439.34
2016,2,15,9,15,868.5,60.5,2.95,18.5,423.0,582.14,467.72
2016,2,15,9,30,892.0,63.0,3.0,19.0,467.0,618.04,494.22
2016,2,15,9,45,909.0,65.0,3.1,20.0,506.0,647.5,514.48
2016,2,15,10,0,926.0,67.0,3.2,21.0,545.0,674.65,532.53
2016,2,15,10,15,938.0,68.5,3.1,21.0,578.0,695.41,546.65
2016,2,15,10,30,950.0,70.0,3.0,21.0,611.0,713.3,558.06
2016,2,15,10,45,958.5,71.0,2.95,21.5,636.5,725.25,564.36
2016,2,15,11,0,967.0,72.0,2.9,22.0,662.0,734.01,568.44
2016,2,15,11,15,972.0,72.5,2.85,22.0,679.5,736.57,569.32
2016,2,15,11,30,977.0,73.0,2.8,22.0,697.0,735.79,567.97
2016,2,15,11,45,979.5,73.5,2.75,22.5,707.0,729.95,562.11
2016,2,15,12,0,982.0,74.0,2.7,23.0,717.0,720.76,553.98
2016,2,15,12,15,983.0,74.0,2.65,23.0,718.0,706.77,542.91
2016,2,15,12,30,984.0,74.0,2.6,23.0,719.0,689.53,529.41
2016,2,15,12,45,978.0,76.0,2.55,23.0,711.5,666.9,511.79
2016,2,15,13,0,972.0,78.0,2.5,23.0,704.0,641.45,491.89
2016,2,15,13,15,968.0,77.5,2.5,23.0,688.5,612.0,469.04
2016,2,15,13,30,964.0,77.0,2.5,23.0,673.0,579.97,443.81
2016,2,15,13,45,957.0,75.5,2.5,23.0,649.5,543.1,414.44
2016,2,15,14,0,950.0,74.0,2.5,23.0,626.0,504.19,382.83
2016,2,15,14,15,939.0,72.5,2.4,22.5,595.5,461.77,348.21
2016,2,15,14,30,928.0,71.0,2.3,22.0,565.0,418.0,311.61
2016,2,15,14,45,913.0,69.5,2.25,22.0,527.5,371.77,271.77
2016,2,15,15,0,898.0,68.0,2.2,22.0,490.0,324.98,230.76
2016,2,15,15,15,877.0,65.5,2.0,21.0,446.5,275.51,188.05
2016,2,15,15,30,856.0,63.0,1.8,20.0,403.0,223.12,143.12
2016,2,15,15,45,825.0,59.5,1.6,19.5,355.5,172.49,101.12
2016,2,15,16,0,794.0,56.0,1.4,19.0,308.0,123.96,64.52
2016,2,15,16,15,747.5,51.5,1.3,18.0,258.0,76.15,36.19
2016,2,15,16,30,701.0,47.0,1.2,17.0,208.0,34.29,24.73
2016,2,15,16,45,623.5,41.0,1.2,16.0,158.0,31.19,21.89
2016,2,15,17,0,546.0,35.0,1.2,15.0,108.0,28.09,18.78
2016,2,15,17,15,400.5,25.0,1.2,14.5,66.0,20.72,10.87
2016,2,15,17,30,255.0,15.0,1.2,14.0,24.0,14.74,0.0
2016,2,15,17,45,127.5,7.5,1.2,13.5,12.0,7.37,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,243.5,15.5,1.15,13.0,43.5,105.73,51.97
2016,2,16,7,30,487.0,31.0,1.3,14.0,87.0,220.51,163.85
2016,2,16,7,45,574.0,38.5,1.5,15.0,136.0,282.91,219.86
2016,2,16,8,0,661.0,46.0,1.7,16.0,185.0,350.9,278.19
2016,2,16,8,15,713.5,50.5,1.75,16.5,235.5,404.26,323.71
2016,2,16,8,30,766.0,55.0,1.8,17.0,286.0,459.41,368.91
2016,2,16,8,45,799.5,59.0,1.85,17.5,334.0,505.15,405.28
2016,2,16,9,0,833.0,63.0,1.9,18.0,382.0,550.59,440.2
2016,2,16,9,15,856.5,65.5,1.9,18.5,426.0,587.75,467.62
2016,2,16,9,30,880.0,68.0,1.9,19.0,470.0,620.3,490.96
2016,2,16,9,45,897.5,69.5,1.95,20.0,509.5,649.31,510.36
2016,2,16,10,0,915.0,71.0,2.0,21.0,549.0,676.07,527.62
2016,2,16,10,15,926.5,73.0,2.05,21.5,581.5,696.92,541.07
2016,2,16,10,30,938.0,75.0,2.1,22.0,614.0,714.91,551.98
2016,2,16,10,45,945.5,76.0,2.15,22.5,639.0,726.09,558.11
2016,2,16,11,0,953.0,77.0,2.2,23.0,664.0,734.1,562.15
2016,2,16,11,15,958.0,78.0,2.2,23.0,681.5,737.16,563.59
2016,2,16,11,30,963.0,79.0,2.2,23.0,699.0,736.9,562.89
2016,2,16,11,45,965.5,79.5,2.2,23.5,708.0,731.09,557.37
2016,2,16,12,0,968.0,80.0,2.2,24.0,717.0,721.97,549.65
2016,2,16,12,15,968.5,80.0,2.1,24.0,718.0,707.77,538.24
2016,2,16,12,30,969.0,80.0,2.0,24.0,719.0,690.38,524.49
2016,2,16,12,45,968.5,79.0,1.95,24.0,712.0,668.28,507.6
2016,2,16,13,0,968.0,78.0,1.9,24.0,705.0,643.21,488.35
2016,2,16,13,15,963.5,77.0,1.85,24.0,689.5,613.04,465.12
2016,2,16,13,30,959.0,76.0,1.8,24.0,674.0,580.35,439.64
2016,2,16,13,45,952.0,75.0,1.75,24.0,650.5,544.05,410.99
2016,2,16,14,0,945.0,74.0,1.7,24.0,627.0,505.71,380.16
2016,2,16,14,15,935.0,72.5,1.6,24.0,596.5,463.8,345.76
2016,2,16,14,30,925.0,71.0,1.5,24.0,566.0,420.48,309.49
2016,2,16,14,45,910.5,69.0,1.45,24.0,529.0,373.98,270.21
2016,2,16,15,0,896.0,67.0,1.4,24.0,492.0,326.9,229.7
2016,2,16,15,15,875.5,64.5,1.3,23.5,449.0,277.53,187.44
2016,2,16,15,30,855.0,62.0,1.2,23.0,406.0,228.61,145.62
2016,2,16,15,45,826.5,58.5,1.1,22.5,358.5,174.79,101.55
2016,2,16,16,0,798.0,55.0,1.0,22.0,311.0,126.28,65.06
2016,2,16,16,15,752.5,50.5,1.0,21.0,261.0,78.11,36.23
2016,2,16,16,30,707.0,46.0,1.0,20.0,211.0,34.06,24.21
2016,2,16,16,45,635.0,40.0,1.05,19.5,161.5,30.05,20.58
2016,2,16,17,0,563.0,34.0,1.1,19.0,112.0,26.86,17.43
2016,2,16,17,15,424.5,24.5,1.1,18.5,69.0,19.99,10.33
2016,2,16,17,30,286.0,15.0,1.1,18.0,26.0,12.68,0.0
2016,2,16,17,45,143.0,7.5,1.15,17.5,13.0,7.37,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,5.0,2.75,12.5,5.0,0.0,0.0
2016,2,17,7,0,0.0,10.0,2.9,13.0,10.0,9.83,0.0
2016,2,17,7,15,126.5,25.0,3.05,13.0,40.0,81.53,44.3
2016,2,17,7,30,253.0,40.0,3.2,13.0,70.0,151.78,114.72
2016,2,17,7,45,299.5,56.5,3.35,13.5,109.0,198.17,157.0
2016,2,17,8,0,346.0,73.0,3.5,14.0,148.0,247.61,200.63
2016,2,17,8,15,376.0,88.0,3.65,14.0,187.5,290.07,238.0
2016,2,17,8,30,406.0,103.0,3.8,14.0,227.0,333.61,275.29
2016,2,17,8,45,427.5,115.5,4.0,14.0,265.0,370.48,306.35
2016,2,17,9,0,449.0,128.0,4.2,14.0,303.0,407.33,336.81
2016,2,17,9,15,331.5,165.0,4.35,14.0,302.0,381.43,314.54
2016,2,17,9,30,214.0,202.0,4.5,14.0,301.0,348.97,286.34
2016,2,17,9,45,107.0,108.5,4.7,14.5,158.0,181.38,148.27
2016,2,17,10,0,0.0,15.0,4.9,15.0,15.0,14.48,6.56
2016,2,17,10,15,2.5,98.0,5.05,15.0,99.5,96.64,75.29
2016,2,17,10,30,5.0,181.0,5.2,15.0,184.0,181.11,144.48
2016,2,17,10,45,113.0,237.0,5.4,15.0,307.0,321.12,259.88
2016,2,17,11,0,221.0,293.0,5.6,15.0,430.0,451.75,364.71
2016,2,17,11,15,226.0,301.0,5.75,15.0,444.5,460.89,371.31
2016,2,17,11,30,231.0,309.0,5.9,15.0,459.0,469.13,377.54
2016,2,17,11,45,134.5,294.0,6.1,15.0,381.5,384.97,309.33
2016,2,17,12,0,38.0,279.0,6.3,15.0,304.0,299.52,239.33
2016,2,17,12,15,27.0,258.0,6.4,15.0,276.0,267.83,213.88
2016,2,17,12,30,16.0,237.0,6.5,15.0,248.0,239.43,190.89
2016,2,17,12,45,18.0,240.5,6.6,15.0,253.0,243.13,193.99
2016,2,17,13,0,20.0,244.0,6.7,15.0,258.0,246.6,196.9
2016,2,17,13,15,186.5,259.0,6.75,15.0,376.5,352.65,284.37
2016,2,17,13,30,353.0,274.0,6.8,15.0,495.0,446.87,359.83
2016,2,17,13,45,282.5,275.0,6.85,15.0,448.0,398.41,320.09
2016,2,17,14,0,212.0,276.0,6.9,15.0,401.0,355.05,284.77
2016,2,17,14,15,153.5,260.0,6.85,14.5,348.0,305.34,245.05
2016,2,17,14,30,95.0,244.0,6.8,14.0,295.0,262.15,210.66
2016,2,17,14,45,139.5,228.5,6.8,14.0,298.0,255.17,204.12
2016,2,17,15,0,184.0,213.0,6.8,14.0,301.0,246.35,195.32
2016,2,17,15,15,225.5,189.5,6.6,13.5,288.0,225.95,176.66
2016,2,17,15,30,267.0,166.0,6.4,13.0,275.0,198.3,151.35
2016,2,17,15,45,245.5,150.5,6.2,13.0,241.5,166.19,124.6
2016,2,17,16,0,224.0,135.0,6.0,13.0,208.0,135.94,100.47
2016,2,17,16,15,206.0,115.0,5.8,12.5,174.0,104.44,76.98
2016,2,17,16,30,188.0,95.0,5.6,12.0,140.0,74.83,61.58
2016,2,17,16,45,158.0,74.5,5.45,12.0,106.0,58.87,46.93
2016,2,17,17,0,128.0,54.0,5.3,12.0,72.0,43.59,32.69
2016,2,17,17,15,64.0,35.5,5.35,12.0,44.5,30.71,19.73
2016,2,17,17,30,0.0,17.0,5.4,12.0,17.0,16.16,0.0
2016,2,17,17,45,0.0,8.5,5.45,12.0,8.5,8.36,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,6.0,1.4,8.5,6.0,0.0,0.0
2016,2,18,7,0,0.0,12.0,1.5,9.0,12.0,11.8,0.0
2016,2,18,7,15,121.0,31.0,1.7,9.0,46.0,84.28,50.55
2016,2,18,7,30,242.0,50.0,1.9,9.0,80.0,161.39,124.82
2016,2,18,7,45,344.0,62.5,2.1,9.5,126.5,224.56,180.71
2016,2,18,8,0,446.0,75.0,2.3,10.0,173.0,295.58,242.36
2016,2,18,8,15,510.0,84.0,2.4,10.0,222.0,352.34,291.78
2016,2,18,8,30,574.0,93.0,2.5,10.0,271.0,412.09,342.47
2016,2,18,8,45,626.5,97.5,2.6,10.5,319.5,463.19,384.38
2016,2,18,9,0,679.0,102.0,2.7,11.0,368.0,515.36,426.06
2016,2,18,9,15,709.0,107.0,2.7,11.0,412.0,555.25,457.52
2016,2,18,9,30,739.0,112.0,2.7,11.0,456.0,594.27,487.69
2016,2,18,9,45,775.0,110.5,2.7,11.5,497.5,628.84,513.2
2016,2,18,10,0,811.0,109.0,2.7,12.0,539.0,660.25,535.88
2016,2,18,10,15,826.0,111.5,2.65,12.0,571.5,682.34,551.61
2016,2,18,10,30,841.0,114.0,2.6,12.0,604.0,701.88,565.27
2016,2,18,10,45,869.0,108.0,2.55,12.5,633.0,718.71,576.09
2016,2,18,11,0,897.0,102.0,2.5,13.0,662.0,732.78,584.38
2016,2,18,11,15,903.5,103.0,2.4,13.0,680.0,736.38,585.63
2016,2,18,11,30,910.0,104.0,2.3,13.0,698.0,734.94,583.39
2016,2,18,11,45,922.0,100.5,2.25,13.5,709.0,731.62,579.22
2016,2,18,12,0,934.0,97.0,2.2,14.0,720.0,725.03,572.49
2016,2,18,12,15,477.5,175.0,2.25,14.0,494.0,489.75,391.36
2016,2,18,12,30,21.0,253.0,2.3,14.0,268.0,258.16,203.97
2016,2,18,12,45,169.5,275.5,2.35,14.5,388.0,372.08,296.25
2016,2,18,13,0,318.0,298.0,2.4,15.0,508.0,475.76,376.0
2016,2,18,13,15,167.5,264.0,2.4,15.0,374.5,347.43,275.28
2016,2,18,13,30,17.0,230.0,2.4,15.0,241.0,229.39,181.3
2016,2,18,13,45,16.0,222.5,2.45,15.0,232.5,220.6,174.84
2016,2,18,14,0,15.0,215.0,2.5,15.0,224.0,211.85,168.08
2016,2,18,14,15,444.5,152.0,2.5,14.5,394.0,330.27,261.78
2016,2,18,14,30,874.0,89.0,2.5,14.0,564.0,421.84,327.02
2016,2,18,14,45,854.0,87.5,2.5,14.0,526.0,375.41,285.68
2016,2,18,15,0,834.0,86.0,2.5,14.0,488.0,329.03,244.32
2016,2,18,15,15,810.0,82.5,2.3,13.5,445.0,280.14,200.83
2016,2,18,15,30,786.0,79.0,2.1,13.0,402.0,232.25,158.26
2016,2,18,15,45,750.0,75.0,1.95,13.0,354.0,183.25,116.26
2016,2,18,16,0,714.0,71.0,1.8,13.0,306.0,133.67,76.89
2016,2,18,16,15,663.0,65.5,1.6,12.0,256.5,87.9,47.23
2016,2,18,16,30,612.0,60.0,1.4,11.0,207.0,46.92,36.8
2016,2,18,16,45,531.5,52.0,1.2,10.5,158.5,37.49,28.17
2016,2,18,17,0,451.0,44.0,1.0,10.0,110.0,33.38,24.07
2016,2,18,17,15,310.5,31.5,1.0,9.5,68.5,24.62,15.18
2016,2,18,17,30,170.0,19.0,1.0,9.0,27.0,15.25,0.0
2016,2,18,17,45,85.0,9.5,1.0,9.0,13.5,9.34,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,8.0,1.4,6.5,8.0,0.0,0.0
2016,2,19,7,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,19,7,15,213.0,27.5,1.5,7.5,54.5,115.53,74.61
2016,2,19,7,30,426.0,39.0,1.5,8.0,93.0,216.79,168.38
2016,2,19,7,45,523.0,46.5,1.5,8.5,142.5,281.6,226.56
2016,2,19,8,0,620.0,54.0,1.5,9.0,192.0,352.98,288.54
2016,2,19,8,15,672.5,59.5,1.55,9.5,242.0,406.38,334.55
2016,2,19,8,30,725.0,65.0,1.6,10.0,292.0,459.58,378.83
2016,2,19,8,45,764.0,68.0,1.65,10.5,340.5,506.51,416.67
2016,2,19,9,0,803.0,71.0,1.7,11.0,389.0,553.49,453.34
2016,2,19,9,15,826.0,74.0,1.75,11.5,433.0,590.49,481.28
2016,2,19,9,30,849.0,77.0,1.8,12.0,477.0,626.0,507.43
2016,2,19,9,45,866.0,79.5,1.85,12.5,515.5,655.32,528.34
2016,2,19,10,0,883.0,82.0,1.9,13.0,554.0,679.34,545.05
2016,2,19,10,15,895.0,84.0,1.95,13.5,586.5,700.14,558.69
2016,2,19,10,30,907.0,86.0,2.0,14.0,619.0,718.19,569.98
2016,2,19,10,45,914.0,87.5,2.1,14.5,643.5,729.32,576.64
2016,2,19,11,0,921.0,89.0,2.2,15.0,668.0,737.37,581.21
2016,2,19,11,15,926.0,90.0,2.25,15.0,685.5,740.32,582.97
2016,2,19,11,30,931.0,91.0,2.3,15.0,703.0,740.06,582.58
2016,2,19,11,45,931.0,92.5,2.35,15.5,711.5,733.65,576.82
2016,2,19,12,0,931.0,94.0,2.4,16.0,720.0,724.05,568.93
2016,2,19,12,15,930.5,94.0,2.45,16.0,720.5,709.48,557.87
2016,2,19,12,30,930.0,94.0,2.5,16.0,721.0,691.87,544.46
2016,2,19,12,45,921.5,96.5,2.6,16.0,712.0,668.81,526.95
2016,2,19,13,0,913.0,99.0,2.7,16.0,703.0,643.19,507.24
2016,2,19,13,15,908.0,98.0,2.75,16.0,687.5,613.82,484.22
2016,2,19,13,30,903.0,97.0,2.8,16.0,672.0,582.11,458.93
2016,2,19,13,45,894.5,95.5,2.85,16.0,648.0,545.97,429.7
2016,2,19,14,0,886.0,94.0,2.9,16.0,624.0,506.12,396.96
2016,2,19,14,15,874.0,92.0,2.8,15.5,593.5,464.31,362.23
2016,2,19,14,30,862.0,90.0,2.7,15.0,563.0,421.43,325.72
2016,2,19,14,45,846.0,87.0,2.65,15.0,525.5,375.38,285.39
2016,2,19,15,0,830.0,84.0,2.6,15.0,488.0,329.08,244.09
2016,2,19,15,15,806.5,81.0,2.4,14.5,445.0,280.82,201.22
2016,2,19,15,30,783.0,78.0,2.2,14.0,402.0,233.52,159.18
2016,2,19,15,45,752.5,73.0,2.05,14.0,355.5,184.47,116.89
2016,2,19,16,0,722.0,68.0,1.9,14.0,309.0,137.63,79.38
2016,2,19,16,15,673.5,62.5,1.65,13.0,259.5,88.31,46.31
2016,2,19,16,30,625.0,57.0,1.4,12.0,210.0,46.58,28.97
2016,2,19,16,45,546.0,50.0,1.15,11.5,161.0,35.47,26.27
2016,2,19,17,0,467.0,43.0,0.9,11.0,112.0,32.17,22.96
2016,2,19,17,15,233.5,36.0,0.9,10.5,70.5,27.86,18.04
2016,2,19,17,30,0.0,29.0,0.9,10.0,29.0,25.71,0.0
2016,2,19,17,45,0.0,14.5,0.9,9.5,14.5,14.25,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,61.5,7.5,1.25,6.5,9.0,0.0,0.0
2016,2,20,7,0,123.0,15.0,1.4,7.0,18.0,49.76,0.0
2016,2,20,7,15,271.0,28.0,1.45,7.5,57.0,137.51,92.82
2016,2,20,7,30,419.0,41.0,1.5,8.0,96.0,218.17,170.32
2016,2,20,7,45,510.5,49.5,1.6,8.5,145.5,282.11,227.79
2016,2,20,8,0,602.0,58.0,1.7,9.0,195.0,352.18,288.85
2016,2,20,8,15,655.5,64.0,1.65,9.5,245.5,406.31,335.13
2016,2,20,8,30,709.0,70.0,1.6,10.0,296.0,462.49,381.26
2016,2,20,8,45,749.5,73.5,1.55,11.0,345.0,508.03,416.68
2016,2,20,9,0,790.0,77.0,1.5,12.0,394.0,556.25,452.68
2016,2,20,9,15,814.5,80.5,1.4,12.5,438.5,594.5,480.24
2016,2,20,9,30,839.0,84.0,1.3,13.0,483.0,631.35,505.82
2016,2,20,9,45,860.0,85.0,1.2,13.5,522.5,661.47,525.67
2016,2,20,10,0,881.0,86.0,1.1,14.0,562.0,689.49,543.4
2016,2,20,10,15,893.5,88.0,1.0,14.5,594.5,707.51,553.07
2016,2,20,10,30,906.0,90.0,0.9,15.0,627.0,725.89,562.56
2016,2,20,10,45,916.5,90.5,0.85,15.5,653.0,738.37,568.44
2016,2,20,11,0,927.0,91.0,0.8,16.0,679.0,747.79,572.3
2016,2,20,11,15,932.5,92.0,0.75,16.0,696.5,751.08,573.08
2016,2,20,11,30,938.0,93.0,0.7,16.0,714.0,751.11,571.83
2016,2,20,11,45,942.0,92.5,0.65,16.5,723.5,745.29,565.67
2016,2,20,12,0,946.0,92.0,0.6,17.0,733.0,736.22,557.51
2016,2,20,12,15,946.0,92.0,0.55,17.0,733.5,721.74,546.51
2016,2,20,12,30,946.0,92.0,0.5,17.0,734.0,704.17,532.96
2016,2,20,12,45,940.0,93.0,0.45,17.5,725.5,680.8,514.3
2016,2,20,13,0,934.0,94.0,0.4,18.0,717.0,654.74,493.67
2016,2,20,13,15,928.5,93.5,0.45,18.0,701.0,624.99,472.45
2016,2,20,13,30,923.0,93.0,0.5,18.0,685.0,592.85,448.99
2016,2,20,13,45,637.0,175.5,0.55,18.0,577.5,490.82,373.36
2016,2,20,14,0,351.0,258.0,0.6,18.0,470.0,406.33,310.31
2016,2,20,14,15,498.0,201.5,0.7,17.5,485.5,402.23,307.84
2016,2,20,14,30,645.0,145.0,0.8,17.0,501.0,387.15,294.47
2016,2,20,14,45,736.5,117.0,0.95,17.0,498.0,364.79,273.53
2016,2,20,15,0,828.0,89.0,1.1,17.0,495.0,336.14,245.75
2016,2,20,15,15,805.0,85.5,1.1,16.5,452.0,287.49,203.77
2016,2,20,15,30,782.0,82.0,1.1,16.0,409.0,239.77,162.39
2016,2,20,15,45,754.0,76.5,1.1,15.5,362.5,190.57,120.79
2016,2,20,16,0,726.0,71.0,1.1,15.0,316.0,143.34,83.27
2016,2,20,16,15,678.0,65.5,1.05,14.0,266.0,93.46,49.59
2016,2,20,16,30,630.0,60.0,1.0,13.0,216.0,51.31,31.28
2016,2,20,16,45,566.0,51.0,0.95,12.5,167.5,36.14,26.78
2016,2,20,17,0,502.0,42.0,0.9,12.0,119.0,31.02,21.88
2016,2,20,17,15,371.5,31.0,0.9,11.5,76.0,23.69,14.58
2016,2,20,17,30,241.0,20.0,0.9,11.0,33.0,15.87,0.0
2016,2,20,17,45,120.5,10.0,0.95,10.5,16.5,9.83,0.0
2016,2,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,106.0,7.0,1.0,6.0,11.0,0.0,0.0
2016,2,21,7,0,212.0,14.0,1.0,7.0,22.0,74.97,0.0
2016,2,21,7,15,360.5,25.5,1.15,7.5,64.0,166.63,115.96
2016,2,21,7,30,509.0,37.0,1.3,8.0,106.0,249.5,195.03
2016,2,21,7,45,590.0,44.0,1.5,8.5,156.5,308.14,248.73
2016,2,21,8,0,671.0,51.0,1.7,9.0,207.0,375.58,308.01
2016,2,21,8,15,720.5,56.0,1.8,9.5,258.5,429.71,354.69
2016,2,21,8,30,770.0,61.0,1.9,10.0,310.0,485.39,400.92
2016,2,21,8,45,520.0,112.5,2.05,11.0,292.0,426.24,352.28
2016,2,21,9,0,270.0,164.0,2.2,12.0,274.0,343.61,283.01
2016,2,21,9,15,268.5,184.0,2.2,12.5,303.5,369.78,303.38
2016,2,21,9,30,267.0,204.0,2.2,13.0,333.0,394.78,321.85
2016,2,21,9,45,591.5,141.0,2.25,14.0,455.0,552.06,447.6
2016,2,21,10,0,916.0,78.0,2.3,15.0,577.0,705.09,563.36
2016,2,21,10,15,927.5,80.0,2.3,15.0,610.0,726.12,576.29
2016,2,21,10,30,939.0,82.0,2.3,15.0,643.0,744.27,588.25
2016,2,21,10,45,946.5,83.0,2.35,15.5,668.0,755.5,594.52
2016,2,21,11,0,954.0,84.0,2.4,16.0,693.0,763.54,598.63
2016,2,21,11,15,959.0,85.0,2.4,16.0,710.5,766.53,600.04
2016,2,21,11,30,964.0,86.0,2.4,16.0,728.0,766.18,599.25
2016,2,21,11,45,965.5,87.0,2.45,16.5,737.0,760.03,593.69
2016,2,21,12,0,967.0,88.0,2.5,17.0,746.0,750.56,585.92
2016,2,21,12,15,967.0,88.0,2.5,17.0,747.0,735.79,575.28
2016,2,21,12,30,967.0,88.0,2.5,17.0,748.0,717.84,561.55
2016,2,21,12,45,963.0,88.5,2.55,17.5,740.0,694.78,543.05
2016,2,21,13,0,959.0,89.0,2.6,18.0,732.0,668.86,522.26
2016,2,21,13,15,954.5,88.0,2.65,18.0,716.0,638.51,498.86
2016,2,21,13,30,950.0,87.0,2.7,18.0,700.0,605.64,473.09
2016,2,21,13,45,941.5,86.0,2.75,18.0,676.0,568.36,443.39
2016,2,21,14,0,933.0,85.0,2.8,18.0,652.0,529.17,411.49
2016,2,21,14,15,922.5,83.5,2.85,17.5,621.0,486.91,377.13
2016,2,21,14,30,912.0,82.0,2.9,17.0,590.0,443.32,340.63
2016,2,21,14,45,894.5,80.5,2.95,17.0,551.5,396.07,299.71
2016,2,21,15,0,877.0,79.0,3.0,17.0,513.0,345.43,255.26
2016,2,21,15,15,855.5,76.0,2.8,16.5,469.0,295.29,210.86
2016,2,21,15,30,834.0,73.0,2.6,16.0,425.0,245.83,166.9
2016,2,21,15,45,801.5,69.5,2.45,15.5,377.0,194.99,123.21
2016,2,21,16,0,769.0,66.0,2.3,15.0,329.0,146.48,84.15
2016,2,21,16,15,723.5,61.0,2.05,14.0,278.0,98.33,51.48
2016,2,21,16,30,678.0,56.0,1.8,13.0,227.0,54.44,31.74
2016,2,21,16,45,606.0,49.0,1.55,12.0,176.5,34.21,25.11
2016,2,21,17,0,534.0,42.0,1.3,11.0,126.0,30.81,21.82
2016,2,21,17,15,405.5,31.0,1.3,10.5,81.0,23.49,14.59
2016,2,21,17,30,277.0,20.0,1.3,10.0,36.0,15.68,1.11
2016,2,21,17,45,138.5,10.0,1.35,9.5,18.0,9.83,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
