Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,7.0,13.0,12.78,0.0
2016,2,22,7,0,0.0,26.0,1.6,8.0,26.0,30.6,0.0
2016,2,22,7,15,273.5,31.0,1.8,8.5,69.5,144.57,102.99
2016,2,22,7,30,547.0,36.0,2.0,9.0,113.0,261.51,205.14
2016,2,22,7,45,624.0,43.0,2.25,10.0,164.5,324.11,261.69
2016,2,22,8,0,701.0,50.0,2.5,11.0,216.0,391.34,320.32
2016,2,22,8,15,749.0,55.0,2.6,11.5,268.0,446.02,367.37
2016,2,22,8,30,797.0,60.0,2.7,12.0,320.0,502.1,413.83
2016,2,22,8,45,827.5,63.5,2.8,13.0,369.5,547.55,449.61
2016,2,22,9,0,858.0,67.0,2.9,14.0,419.0,592.44,483.69
2016,2,22,9,15,880.0,69.5,3.05,14.5,464.5,626.72,509.84
2016,2,22,9,30,902.0,72.0,3.2,15.0,510.0,662.65,536.55
2016,2,22,9,45,917.5,74.5,3.35,15.5,549.5,692.37,558.02
2016,2,22,10,0,933.0,77.0,3.5,16.0,589.0,719.65,576.52
2016,2,22,10,15,944.0,78.5,3.5,16.5,622.0,740.07,589.17
2016,2,22,10,30,955.0,80.0,3.5,17.0,655.0,757.54,599.67
2016,2,22,10,45,962.0,81.0,3.55,17.5,680.5,768.56,605.72
2016,2,22,11,0,969.0,82.0,3.6,18.0,706.0,776.32,609.55
2016,2,22,11,15,973.5,83.0,3.6,18.0,723.0,778.96,610.74
2016,2,22,11,30,978.0,84.0,3.6,18.0,740.0,778.22,609.66
2016,2,22,11,45,979.5,84.5,3.6,18.5,749.0,771.44,603.24
2016,2,22,12,0,981.0,85.0,3.6,19.0,758.0,761.3,594.59
2016,2,22,12,15,980.5,85.0,3.6,19.0,758.5,745.98,583.48
2016,2,22,12,30,980.0,85.0,3.6,19.0,759.0,727.46,569.61
2016,2,22,12,45,970.0,88.5,3.65,19.0,749.5,703.26,550.98
2016,2,22,13,0,960.0,92.0,3.7,19.0,740.0,676.39,530.13
2016,2,22,13,15,954.5,91.0,3.65,19.0,723.5,645.33,505.63
2016,2,22,13,30,949.0,90.0,3.6,19.0,707.0,611.81,478.87
2016,2,22,13,45,942.5,88.0,3.6,19.0,683.0,574.54,448.89
2016,2,22,14,0,936.0,86.0,3.6,19.0,659.0,535.23,416.65
2016,2,22,14,15,925.0,84.5,3.55,18.5,627.0,492.54,381.67
2016,2,22,14,30,914.0,83.0,3.5,18.0,595.0,448.53,344.67
2016,2,22,14,45,899.0,80.5,3.45,18.0,557.0,401.08,303.43
2016,2,22,15,0,884.0,78.0,3.4,18.0,519.0,349.98,258.52
2016,2,22,15,15,863.0,75.0,3.1,17.5,475.0,299.53,213.83
2016,2,22,15,30,842.0,72.0,2.8,17.0,431.0,249.7,169.53
2016,2,22,15,45,812.0,68.5,2.5,16.5,383.0,198.73,125.55
2016,2,22,16,0,782.0,65.0,2.2,16.0,335.0,149.84,85.9
2016,2,22,16,15,738.0,60.0,1.95,15.0,284.0,100.91,52.28
2016,2,22,16,30,694.0,55.0,1.7,14.0,233.0,56.08,31.32
2016,2,22,16,45,624.0,48.5,1.5,13.0,182.0,36.83,27.36
2016,2,22,17,0,554.0,42.0,1.3,12.0,131.0,30.61,21.57
2016,2,22,17,15,428.5,31.5,1.3,11.5,85.5,23.77,14.85
2016,2,22,17,30,303.0,21.0,1.3,11.0,40.0,16.49,2.99
2016,2,22,17,45,151.5,10.5,1.3,10.5,20.0,10.32,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.55,11.5,6.5,6.39,0.0
2016,2,23,7,0,0.0,13.0,0.5,12.0,13.0,12.55,0.0
2016,2,23,7,15,17.0,32.5,0.45,12.5,35.0,42.4,27.72
2016,2,23,7,30,34.0,52.0,0.4,13.0,57.0,70.98,53.4
2016,2,23,7,45,46.0,73.0,0.35,13.5,82.5,99.94,78.5
2016,2,23,8,0,58.0,94.0,0.3,14.0,108.0,129.25,103.37
2016,2,23,8,15,64.0,115.0,0.4,14.5,133.5,156.02,125.65
2016,2,23,8,30,70.0,136.0,0.5,15.0,159.0,182.85,147.44
2016,2,23,8,45,74.5,155.5,0.65,15.5,183.5,207.12,166.75
2016,2,23,9,0,79.0,175.0,0.8,16.0,208.0,231.35,185.68
2016,2,23,9,15,264.0,175.0,0.85,16.5,301.5,359.1,288.17
2016,2,23,9,30,449.0,175.0,0.9,17.0,395.0,489.44,387.69
2016,2,23,9,45,606.5,142.0,1.0,17.5,463.5,568.64,446.93
2016,2,23,10,0,764.0,109.0,1.1,18.0,532.0,646.89,504.66
2016,2,23,10,15,861.0,97.5,1.1,18.5,599.5,710.53,548.04
2016,2,23,10,30,958.0,86.0,1.1,19.0,667.0,770.48,586.87
2016,2,23,10,45,965.5,87.0,1.15,19.5,692.5,781.81,592.49
2016,2,23,11,0,973.0,88.0,1.2,20.0,718.0,789.88,596.56
2016,2,23,11,15,977.5,88.5,1.15,20.0,735.5,791.93,596.58
2016,2,23,11,30,982.0,89.0,1.1,20.0,753.0,790.57,594.49
2016,2,23,11,45,984.0,89.5,1.1,20.5,762.0,784.03,588.6
2016,2,23,12,0,986.0,90.0,1.1,21.0,771.0,774.1,580.62
2016,2,23,12,15,985.5,90.0,1.0,21.0,771.5,758.62,568.89
2016,2,23,12,30,985.0,90.0,0.9,21.0,772.0,739.9,554.7
2016,2,23,12,45,984.0,89.0,0.85,21.0,764.0,716.74,537.49
2016,2,23,13,0,983.0,88.0,0.8,21.0,756.0,690.55,518.01
2016,2,23,13,15,977.5,87.0,0.75,21.0,739.0,658.83,494.39
2016,2,23,13,30,972.0,86.0,0.7,21.0,722.0,624.59,468.61
2016,2,23,13,45,965.0,84.5,0.65,21.5,697.5,586.73,438.93
2016,2,23,14,0,958.0,83.0,0.6,22.0,673.0,546.8,407.23
2016,2,23,14,15,947.0,81.5,0.5,21.5,641.0,503.2,373.26
2016,2,23,14,30,936.0,80.0,0.4,21.0,609.0,458.25,337.35
2016,2,23,14,45,919.5,78.0,0.35,21.0,569.5,409.68,297.65
2016,2,23,15,0,903.0,76.0,0.3,21.0,530.0,360.7,256.7
2016,2,23,15,15,881.5,73.5,0.3,20.5,485.5,306.38,211.73
2016,2,23,15,30,860.0,71.0,0.3,20.0,441.0,255.88,169.07
2016,2,23,15,45,827.5,68.0,0.3,19.5,391.5,203.88,126.03
2016,2,23,16,0,795.0,65.0,0.3,19.0,342.0,154.17,86.94
2016,2,23,16,15,750.5,60.0,0.4,18.0,290.0,104.34,53.19
2016,2,23,16,30,706.0,55.0,0.5,17.0,238.0,58.64,31.47
2016,2,23,16,45,632.0,48.5,0.6,16.5,186.0,36.61,26.79
2016,2,23,17,0,558.0,42.0,0.7,16.0,134.0,30.4,21.06
2016,2,23,17,15,434.0,32.0,0.75,15.5,88.0,24.04,14.9
2016,2,23,17,30,310.0,22.0,0.8,15.0,42.0,17.28,4.52
2016,2,23,17,45,155.0,11.0,0.85,14.5,21.0,10.81,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,9.5,14.0,13.76,0.0
2016,2,24,7,0,0.0,28.0,1.0,10.0,28.0,32.72,0.0
2016,2,24,7,15,232.0,35.5,1.2,11.0,70.5,137.69,100.55
2016,2,24,7,30,464.0,43.0,1.4,12.0,113.0,245.5,192.06
2016,2,24,7,45,545.0,51.5,1.6,13.0,163.5,308.41,247.11
2016,2,24,8,0,626.0,60.0,1.8,14.0,214.0,376.61,304.94
2016,2,24,8,15,676.0,65.5,1.8,14.5,265.0,430.28,349.64
2016,2,24,8,30,726.0,71.0,1.8,15.0,316.0,485.72,394.07
2016,2,24,8,45,762.5,75.0,1.8,15.5,365.0,530.96,429.18
2016,2,24,9,0,799.0,79.0,1.8,16.0,414.0,578.46,464.8
2016,2,24,9,15,822.0,82.5,1.9,17.0,458.5,616.45,491.86
2016,2,24,9,30,845.0,86.0,2.0,18.0,503.0,652.93,517.12
2016,2,24,9,45,863.5,88.0,2.15,19.0,542.5,682.95,537.38
2016,2,24,10,0,882.0,90.0,2.3,20.0,582.0,710.74,555.26
2016,2,24,10,15,893.5,91.5,2.25,20.0,614.5,727.56,565.63
2016,2,24,10,30,905.0,93.0,2.2,20.0,647.0,744.83,576.42
2016,2,24,10,45,913.0,94.5,2.2,20.5,672.0,756.66,582.62
2016,2,24,11,0,921.0,96.0,2.2,21.0,697.0,765.39,586.77
2016,2,24,11,15,926.0,97.0,2.15,21.0,714.5,768.26,587.7
2016,2,24,11,30,931.0,98.0,2.1,21.0,732.0,767.89,586.55
2016,2,24,11,45,932.0,99.0,2.05,21.5,740.5,761.42,580.2
2016,2,24,12,0,933.0,100.0,2.0,22.0,749.0,751.74,571.82
2016,2,24,12,15,933.5,100.0,1.9,22.0,750.0,737.55,561.18
2016,2,24,12,30,934.0,100.0,1.8,22.0,751.0,720.28,547.84
2016,2,24,12,45,935.0,98.0,1.75,22.0,744.0,698.33,531.33
2016,2,24,13,0,936.0,96.0,1.7,22.0,737.0,673.45,512.55
2016,2,24,13,15,931.5,95.0,1.65,22.0,721.0,643.44,489.79
2016,2,24,13,30,927.0,94.0,1.6,22.0,705.0,610.99,464.9
2016,2,24,13,45,920.0,92.5,1.55,22.0,681.0,574.45,436.56
2016,2,24,14,0,913.0,91.0,1.5,22.0,657.0,535.96,406.17
2016,2,24,14,15,902.0,89.0,1.45,21.5,625.5,493.43,372.81
2016,2,24,14,30,891.0,87.0,1.4,21.0,594.0,449.66,337.53
2016,2,24,14,45,876.5,84.5,1.4,21.0,556.5,400.21,296.6
2016,2,24,15,0,862.0,82.0,1.4,21.0,519.0,352.95,256.29
2016,2,24,15,15,840.5,79.0,1.3,20.5,475.0,303.09,213.6
2016,2,24,15,30,819.0,76.0,1.2,20.0,431.0,253.94,171.14
2016,2,24,15,45,790.5,71.5,1.2,19.5,383.5,203.16,128.28
2016,2,24,16,0,762.0,67.0,1.2,19.0,336.0,154.33,89.0
2016,2,24,16,15,717.5,62.0,1.15,18.0,285.0,106.01,55.46
2016,2,24,16,30,673.0,57.0,1.1,17.0,234.0,61.85,33.5
2016,2,24,16,45,604.0,50.0,1.05,16.0,183.5,34.44,24.93
2016,2,24,17,0,535.0,43.0,1.0,15.0,133.0,31.07,21.77
2016,2,24,17,15,415.5,32.5,1.0,14.0,87.5,24.3,15.3
2016,2,24,17,30,296.0,22.0,1.0,13.0,42.0,17.09,5.45
2016,2,24,17,45,148.0,11.0,1.05,12.5,21.0,10.81,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,109.0,9.5,0.65,11.5,15.5,37.96,0.0
2016,2,25,7,0,218.0,19.0,0.6,12.0,31.0,98.9,16.9
2016,2,25,7,15,350.5,30.5,0.65,12.5,73.5,174.77,127.95
2016,2,25,7,30,483.0,42.0,0.7,13.0,116.0,254.0,197.51
2016,2,25,7,45,557.0,50.0,0.8,14.0,166.0,314.39,249.75
2016,2,25,8,0,631.0,58.0,0.9,15.0,216.0,379.53,303.99
2016,2,25,8,15,680.0,63.5,0.85,15.5,267.0,433.09,347.23
2016,2,25,8,30,729.0,69.0,0.8,16.0,318.0,486.21,388.37
2016,2,25,8,45,758.5,74.5,0.8,17.0,366.0,531.67,421.61
2016,2,25,9,0,788.0,80.0,0.8,18.0,414.0,576.63,453.2
2016,2,25,9,15,811.0,83.0,0.75,18.5,458.5,613.89,478.52
2016,2,25,9,30,834.0,86.0,0.7,19.0,503.0,649.66,502.01
2016,2,25,9,45,848.5,89.5,0.7,19.5,541.0,678.5,520.51
2016,2,25,10,0,863.0,93.0,0.7,20.0,579.0,705.0,536.66
2016,2,25,10,15,875.0,95.5,0.65,20.0,611.5,726.11,549.01
2016,2,25,10,30,887.0,98.0,0.6,20.0,644.0,744.46,559.46
2016,2,25,10,45,894.5,99.5,0.6,20.5,669.0,752.78,562.88
2016,2,25,11,0,902.0,101.0,0.6,21.0,694.0,761.05,566.5
2016,2,25,11,15,907.0,102.0,0.55,21.0,711.0,763.87,566.87
2016,2,25,11,30,912.0,103.0,0.5,21.0,728.0,763.52,565.31
2016,2,25,11,45,915.5,103.0,0.45,21.5,737.0,757.86,559.34
2016,2,25,12,0,919.0,103.0,0.4,22.0,746.0,749.03,551.49
2016,2,25,12,15,669.0,200.0,0.35,22.0,668.5,661.4,487.93
2016,2,25,12,30,419.0,297.0,0.3,22.0,591.0,571.47,421.97
2016,2,25,12,45,671.0,197.0,0.3,22.5,662.0,628.59,465.27
2016,2,25,13,0,923.0,97.0,0.3,23.0,733.0,670.21,494.68
2016,2,25,13,15,918.0,96.5,0.25,23.0,717.0,640.66,472.16
2016,2,25,13,30,913.0,96.0,0.2,23.0,701.0,608.72,448.6
2016,2,25,13,45,904.5,94.5,0.2,23.0,677.0,571.75,421.66
2016,2,25,14,0,896.0,93.0,0.2,23.0,653.0,532.97,392.78
2016,2,25,14,15,885.0,91.5,0.2,23.0,622.0,491.44,361.14
2016,2,25,14,30,874.0,90.0,0.2,23.0,591.0,446.09,325.88
2016,2,25,14,45,856.0,88.0,0.2,23.0,552.5,399.02,288.4
2016,2,25,15,0,838.0,86.0,0.2,23.0,514.0,351.85,249.84
2016,2,25,15,15,816.0,83.0,0.25,22.5,471.0,302.8,209.78
2016,2,25,15,30,794.0,80.0,0.3,22.0,428.0,254.57,169.66
2016,2,25,15,45,757.5,77.0,0.35,21.5,379.5,204.74,129.0
2016,2,25,16,0,721.0,74.0,0.4,21.0,331.0,154.49,89.62
2016,2,25,16,15,675.5,68.5,0.5,20.0,281.0,107.3,57.06
2016,2,25,16,30,630.0,63.0,0.6,19.0,231.0,64.36,35.0
2016,2,25,16,45,559.5,55.0,0.7,18.0,181.0,38.48,28.28
2016,2,25,17,0,489.0,47.0,0.8,17.0,131.0,34.45,24.56
2016,2,25,17,15,372.0,35.5,0.8,16.5,87.0,26.89,17.4
2016,2,25,17,30,255.0,24.0,0.8,16.0,43.0,18.84,7.28
2016,2,25,17,45,127.5,12.0,0.85,15.5,21.5,11.8,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,6,45,104.0,10.5,0.5,12.5,16.5,38.04,0.0
2016,2,26,7,0,208.0,21.0,0.6,13.0,33.0,99.83,32.04
2016,2,26,7,15,334.5,33.0,0.75,13.5,75.5,173.38,127.95
2016,2,26,7,30,461.0,45.0,0.9,14.0,118.0,250.8,195.48
2016,2,26,7,45,534.0,54.0,1.1,15.0,167.5,311.43,247.9
2016,2,26,8,0,607.0,63.0,1.3,16.0,217.0,376.74,302.44
2016,2,26,8,15,605.5,73.0,1.3,16.5,254.5,408.84,329.27
2016,2,26,8,30,604.0,83.0,1.3,17.0,292.0,439.17,353.47
2016,2,26,8,45,535.5,112.5,1.3,17.5,317.5,447.04,358.58
2016,2,26,9,0,467.0,142.0,1.3,18.0,343.0,452.17,360.83
2016,2,26,9,15,637.5,118.5,1.4,18.5,422.0,548.64,435.02
2016,2,26,9,30,808.0,95.0,1.5,19.0,501.0,646.31,507.35
2016,2,26,9,45,671.0,140.5,1.6,19.5,495.5,619.39,483.79
2016,2,26,10,0,534.0,186.0,1.7,20.0,490.0,579.01,451.27
2016,2,26,10,15,551.0,192.0,1.8,20.0,520.5,602.38,468.67
2016,2,26,10,30,568.0,198.0,1.9,20.0,551.0,624.12,484.28
2016,2,26,10,45,564.5,209.0,2.0,20.5,571.0,634.39,490.24
2016,2,26,11,0,561.0,220.0,2.1,21.0,591.0,642.42,494.64
2016,2,26,11,15,720.5,168.0,2.1,21.0,657.5,704.47,541.44
2016,2,26,11,30,880.0,116.0,2.1,21.0,724.0,759.92,581.19
2016,2,26,11,45,879.0,118.5,2.15,21.0,732.0,753.37,576.12
2016,2,26,12,0,878.0,121.0,2.2,21.0,740.0,743.77,569.57
2016,2,26,12,15,878.5,121.5,2.2,21.0,741.0,730.21,559.62
2016,2,26,12,30,879.0,122.0,2.2,21.0,742.0,713.71,547.28
2016,2,26,12,45,847.0,135.5,2.2,21.0,728.0,686.03,526.3
2016,2,26,13,0,815.0,149.0,2.2,21.0,714.0,656.86,504.13
2016,2,26,13,15,676.0,190.0,2.25,21.0,652.0,588.0,452.14
2016,2,26,13,30,537.0,231.0,2.3,21.0,590.0,524.16,403.46
2016,2,26,13,45,433.0,254.0,2.35,21.0,537.0,469.36,361.53
2016,2,26,14,0,329.0,277.0,2.4,21.0,484.0,421.07,324.23
2016,2,26,14,15,435.5,232.5,2.45,20.5,492.5,413.2,318.54
2016,2,26,14,30,542.0,188.0,2.5,20.0,501.0,397.53,305.32
2016,2,26,14,45,587.5,160.5,2.55,20.0,480.5,364.92,277.49
2016,2,26,15,0,633.0,133.0,2.6,20.0,460.0,326.74,244.11
2016,2,26,15,15,556.0,139.5,2.55,19.5,408.5,279.47,205.6
2016,2,26,15,30,479.0,146.0,2.5,19.0,357.0,237.88,172.16
2016,2,26,15,45,484.0,127.0,2.5,18.5,321.0,196.68,136.84
2016,2,26,16,0,489.0,108.0,2.5,18.0,285.0,154.71,101.7
2016,2,26,16,15,431.0,102.0,2.2,17.0,241.0,117.21,75.53
2016,2,26,16,30,373.0,96.0,1.9,16.0,197.0,85.27,57.85
2016,2,26,16,45,404.5,74.5,1.65,15.0,163.0,54.57,42.87
2016,2,26,17,0,436.0,53.0,1.4,14.0,129.0,39.8,29.61
2016,2,26,17,15,321.0,40.0,1.35,13.5,85.5,30.99,21.25
2016,2,26,17,30,206.0,27.0,1.3,13.0,42.0,21.05,9.68
2016,2,26,17,45,103.0,13.5,1.3,12.5,21.0,13.27,0.0
2016,2,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,116.0,11.0,1.0,9.5,18.5,42.21,0.0
2016,2,27,7,0,232.0,22.0,1.1,10.0,37.0,110.48,48.68
2016,2,27,7,15,356.0,33.5,1.05,10.5,80.5,183.18,138.14
2016,2,27,7,30,480.0,45.0,1.0,11.0,124.0,260.61,206.16
2016,2,27,7,45,564.5,51.0,0.95,11.5,175.0,323.99,261.21
2016,2,27,8,0,649.0,57.0,0.9,12.0,226.0,392.86,318.7
2016,2,27,8,15,694.5,62.0,0.85,12.5,276.5,442.95,359.43
2016,2,27,8,30,740.0,67.0,0.8,13.0,327.0,496.95,401.39
2016,2,27,8,45,432.0,127.5,0.8,14.0,284.5,405.83,327.53
2016,2,27,9,0,124.0,188.0,0.8,15.0,242.0,280.98,225.15
2016,2,27,9,15,202.0,202.5,0.85,15.5,301.0,347.76,278.72
2016,2,27,9,30,280.0,217.0,0.9,16.0,360.0,424.61,337.28
2016,2,27,9,45,315.5,228.5,1.0,17.0,400.5,464.5,365.73
2016,2,27,10,0,351.0,240.0,1.1,18.0,441.0,504.53,394.04
2016,2,27,10,15,630.5,162.5,1.15,18.5,547.5,633.33,491.71
2016,2,27,10,30,910.0,85.0,1.2,19.0,654.0,752.18,575.51
2016,2,27,10,45,915.0,87.0,1.3,19.5,678.5,762.51,580.4
2016,2,27,11,0,920.0,89.0,1.4,20.0,703.0,769.68,584.44
2016,2,27,11,15,924.5,90.0,1.45,20.0,719.5,772.22,586.01
2016,2,27,11,30,929.0,91.0,1.5,20.0,736.0,771.52,585.52
2016,2,27,11,45,930.0,92.0,1.6,20.5,744.5,765.03,580.57
2016,2,27,12,0,931.0,93.0,1.7,21.0,753.0,755.33,573.52
2016,2,27,12,15,931.5,93.0,1.8,21.0,754.0,741.11,564.49
2016,2,27,12,30,932.0,93.0,1.9,21.0,755.0,723.79,553.32
2016,2,27,12,45,927.5,93.0,2.0,21.0,746.5,700.19,536.78
2016,2,27,13,0,923.0,93.0,2.1,21.0,738.0,673.88,517.77
2016,2,27,13,15,919.0,92.5,2.15,21.0,722.0,644.82,496.09
2016,2,27,13,30,915.0,92.0,2.2,21.0,706.0,613.32,472.15
2016,2,27,13,45,747.0,146.0,2.3,21.0,636.0,539.81,415.83
2016,2,27,14,0,579.0,200.0,2.4,21.0,566.0,476.57,366.81
2016,2,27,14,15,731.0,142.0,2.4,20.5,582.0,469.37,360.84
2016,2,27,14,30,883.0,84.0,2.4,20.0,598.0,453.56,346.02
2016,2,27,14,45,869.0,82.0,2.4,20.0,561.0,407.7,307.01
2016,2,27,15,0,855.0,80.0,2.4,20.0,524.0,358.13,264.39
2016,2,27,15,15,834.5,77.0,2.2,19.5,481.0,308.5,221.25
2016,2,27,15,30,814.0,74.0,2.0,19.0,438.0,259.52,178.24
2016,2,27,15,45,788.0,70.0,1.85,18.5,390.5,209.48,135.04
2016,2,27,16,0,762.0,66.0,1.7,18.0,343.0,161.15,95.03
2016,2,27,16,15,720.5,61.5,1.55,17.0,293.0,112.95,60.06
2016,2,27,16,30,679.0,57.0,1.4,16.0,243.0,68.61,35.8
2016,2,27,16,45,617.0,50.0,1.25,15.5,192.5,37.13,27.41
2016,2,27,17,0,555.0,43.0,1.1,15.0,142.0,30.48,21.33
2016,2,27,17,15,443.0,34.0,1.1,14.5,96.0,25.11,16.15
2016,2,27,17,30,331.0,25.0,1.1,14.0,50.0,19.44,8.99
2016,2,27,17,45,165.5,12.5,1.1,13.5,25.0,12.29,0.0
2016,2,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,9.5,11.5,1.3,8.5,12.0,13.91,0.0
2016,2,28,7,0,19.0,23.0,1.4,9.0,24.0,31.22,13.11
2016,2,28,7,15,56.5,43.5,1.55,9.5,52.0,75.21,56.12
2016,2,28,7,30,94.0,64.0,1.7,10.0,80.0,115.13,91.48
2016,2,28,7,45,113.0,86.0,1.9,11.0,111.5,151.15,123.01
2016,2,28,8,0,132.0,108.0,2.1,12.0,143.0,188.02,154.52
2016,2,28,8,15,150.0,127.5,2.25,12.5,175.0,222.14,183.26
2016,2,28,8,30,168.0,147.0,2.4,13.0,207.0,257.07,212.02
2016,2,28,8,45,363.0,136.5,2.55,13.5,289.0,377.13,311.3
2016,2,28,9,0,558.0,126.0,2.7,14.0,371.0,498.02,408.17
2016,2,28,9,15,590.0,131.0,2.75,14.5,413.0,537.48,437.55
2016,2,28,9,30,622.0,136.0,2.8,15.0,455.0,576.44,466.4
2016,2,28,9,45,656.5,137.5,2.85,15.5,496.5,612.55,492.69
2016,2,28,10,0,691.0,139.0,2.9,16.0,538.0,647.57,517.76
2016,2,28,10,15,792.0,121.5,2.95,16.0,602.5,706.53,562.35
2016,2,28,10,30,893.0,104.0,3.0,16.0,667.0,767.45,605.74
2016,2,28,10,45,901.5,105.5,3.05,16.5,692.5,779.29,612.04
2016,2,28,11,0,910.0,107.0,3.1,17.0,718.0,785.31,614.61
2016,2,28,11,15,915.0,108.0,3.1,17.0,735.5,788.03,615.87
2016,2,28,11,30,920.0,109.0,3.1,17.0,753.0,787.52,614.98
2016,2,28,11,45,920.5,110.5,3.15,17.5,761.5,781.02,609.07
2016,2,28,12,0,921.0,112.0,3.2,18.0,770.0,771.33,601.06
2016,2,28,12,15,675.0,205.0,3.2,18.0,687.5,679.06,530.0
2016,2,28,12,30,429.0,298.0,3.2,18.0,605.0,586.3,456.82
2016,2,28,12,45,378.5,309.5,3.2,18.0,578.0,550.49,429.47
2016,2,28,13,0,328.0,321.0,3.2,18.0,551.0,517.25,403.56
2016,2,28,13,15,403.5,289.0,3.15,18.0,566.0,520.89,407.26
2016,2,28,13,30,479.0,257.0,3.1,18.0,581.0,519.31,406.38
2016,2,28,13,45,462.5,256.5,3.1,18.0,560.5,491.05,384.03
2016,2,28,14,0,446.0,256.0,3.1,18.0,540.0,462.73,361.48
2016,2,28,14,15,352.5,260.5,3.0,17.5,478.5,404.44,316.23
2016,2,28,14,30,259.0,265.0,2.9,17.0,417.0,351.27,274.98
2016,2,28,14,45,326.0,234.5,2.85,17.0,413.5,336.38,261.94
2016,2,28,15,0,393.0,204.0,2.8,17.0,410.0,315.46,242.85
2016,2,28,15,15,393.5,185.0,2.5,16.5,377.0,278.5,211.62
2016,2,28,15,30,394.0,166.0,2.2,16.0,344.0,237.71,176.96
2016,2,28,15,45,256.0,160.0,1.9,15.5,271.0,186.93,139.49
2016,2,28,16,0,118.0,154.0,1.6,15.0,198.0,149.7,114.67
2016,2,28,16,15,104.0,134.0,1.5,14.5,168.5,123.19,94.1
2016,2,28,16,30,90.0,114.0,1.4,14.0,139.0,98.18,75.37
2016,2,28,16,45,78.5,91.5,1.3,13.5,110.0,74.87,61.14
2016,2,28,17,0,67.0,69.0,1.2,13.0,81.0,57.72,45.63
2016,2,28,17,15,40.0,48.0,1.2,12.5,55.0,42.91,31.85
2016,2,28,17,30,13.0,27.0,1.2,12.0,29.0,25.02,13.86
2016,2,28,17,45,6.5,13.5,1.2,11.5,14.5,13.27,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,160.5,11.5,1.0,9.0,23.0,56.77,0.0
2016,2,29,7,0,321.0,23.0,1.0,10.0,46.0,147.54,92.92
2016,2,29,7,15,440.0,33.0,1.15,10.5,92.5,218.74,168.28
2016,2,29,7,30,559.0,43.0,1.3,11.0,139.0,297.87,237.8
2016,2,29,7,45,628.5,49.0,1.5,12.0,191.0,356.18,289.02
2016,2,29,8,0,698.0,55.0,1.7,13.0,243.0,421.7,344.13
2016,2,29,8,15,741.0,59.5,1.7,13.5,295.0,474.85,387.59
2016,2,29,8,30,784.0,64.0,1.7,14.0,347.0,529.05,430.22
2016,2,29,8,45,813.0,67.5,1.7,15.0,396.0,574.33,463.67
2016,2,29,9,0,842.0,71.0,1.7,16.0,445.0,618.97,495.42
2016,2,29,9,15,862.5,74.0,1.75,16.5,489.5,656.47,522.14
2016,2,29,9,30,883.0,77.0,1.8,17.0,534.0,688.76,543.99
2016,2,29,9,45,899.0,78.5,1.9,18.0,573.5,717.77,561.93
2016,2,29,10,0,915.0,80.0,2.0,19.0,613.0,744.41,578.0
2016,2,29,10,15,925.0,81.5,2.0,19.5,645.5,764.08,589.38
2016,2,29,10,30,935.0,83.0,2.0,20.0,678.0,780.81,598.74
2016,2,29,10,45,942.0,84.5,2.05,21.0,703.0,792.22,603.72
2016,2,29,11,0,949.0,86.0,2.1,22.0,728.0,800.41,606.58
2016,2,29,11,15,953.0,87.0,2.05,22.0,745.0,802.52,606.92
2016,2,29,11,30,957.0,88.0,2.0,22.0,762.0,801.28,605.15
2016,2,29,11,45,957.5,89.0,1.95,22.5,770.0,794.11,598.32
2016,2,29,12,0,958.0,90.0,1.9,23.0,778.0,783.64,589.44
2016,2,29,12,15,958.0,90.0,1.9,23.0,778.5,768.55,579.11
2016,2,29,12,30,958.0,90.0,1.9,23.0,779.0,750.29,566.72
2016,2,29,12,45,957.5,88.5,1.9,23.0,771.0,727.13,551.01
2016,2,29,13,0,957.0,87.0,1.9,23.0,763.0,701.02,531.96
2016,2,29,13,15,952.5,86.0,1.95,23.0,746.5,670.08,509.47
2016,2,29,13,30,948.0,85.0,2.0,23.0,730.0,636.63,484.69
2016,2,29,13,45,941.5,83.5,2.05,23.0,706.0,599.25,456.48
2016,2,29,14,0,935.0,82.0,2.1,23.0,682.0,559.85,426.03
2016,2,29,14,15,924.5,80.5,2.05,22.5,650.0,516.69,392.38
2016,2,29,14,30,914.0,79.0,2.0,22.0,618.0,472.2,356.72
2016,2,29,14,45,899.0,77.0,2.0,22.0,579.5,424.37,317.02
2016,2,29,15,0,884.0,75.0,2.0,22.0,541.0,376.06,275.94
2016,2,29,15,15,792.5,84.5,1.8,21.5,476.5,311.44,223.41
2016,2,29,15,30,701.0,94.0,1.6,21.0,412.0,254.49,177.11
2016,2,29,15,45,735.0,81.0,1.45,20.5,383.0,216.67,142.22
2016,2,29,16,0,769.0,68.0,1.3,20.0,354.0,171.6,102.39
2016,2,29,16,15,727.0,63.5,1.2,19.0,303.0,122.46,66.05
2016,2,29,16,30,685.0,59.0,1.1,18.0,252.0,77.24,39.64
2016,2,29,16,45,606.0,54.0,1.05,17.0,199.5,36.59,26.79
2016,2,29,17,0,527.0,49.0,1.0,16.0,147.0,35.14,25.41
2016,2,29,17,15,417.0,38.5,1.0,15.5,100.5,28.65,19.28
2016,2,29,17,30,307.0,28.0,1.0,15.0,54.0,21.75,11.83
2016,2,29,17,45,153.5,14.0,1.0,15.0,27.0,13.76,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,45,180.5,12.0,0.8,14.5,25.5,63.7,0.0
2016,3,1,7,0,361.0,24.0,0.8,15.0,51.0,164.7,107.11
2016,3,1,7,15,476.0,33.0,0.85,15.5,98.5,230.97,174.82
2016,3,1,7,30,591.0,42.0,0.9,16.0,146.0,309.82,242.41
2016,3,1,7,45,659.5,47.5,1.0,17.0,199.0,371.86,294.92
2016,3,1,8,0,728.0,53.0,1.1,18.0,252.0,437.8,348.37
2016,3,1,8,15,769.5,57.0,1.15,18.5,304.5,490.83,390.42
2016,3,1,8,30,811.0,61.0,1.2,19.0,357.0,544.77,431.59
2016,3,1,8,45,839.0,64.5,1.3,19.5,407.0,590.42,465.58
2016,3,1,9,0,867.0,68.0,1.4,20.0,457.0,631.78,495.62
2016,3,1,9,15,887.0,70.5,1.55,20.5,502.0,669.14,522.35
2016,3,1,9,30,907.0,73.0,1.7,21.0,547.0,704.72,546.17
2016,3,1,9,45,920.5,75.5,1.9,21.5,586.5,733.67,565.41
2016,3,1,10,0,934.0,78.0,2.1,22.0,626.0,760.04,582.78
2016,3,1,10,15,944.0,79.5,2.2,22.0,659.0,780.0,596.03
2016,3,1,10,30,954.0,81.0,2.3,22.0,692.0,796.94,607.31
2016,3,1,10,45,962.0,81.5,2.45,22.5,717.5,808.16,613.92
2016,3,1,11,0,970.0,82.0,2.6,23.0,743.0,816.1,618.37
2016,3,1,11,15,974.5,82.5,2.65,23.0,760.0,818.06,619.35
2016,3,1,11,30,979.0,83.0,2.7,23.0,777.0,816.59,618.16
2016,3,1,11,45,982.0,83.0,2.75,23.0,786.0,810.06,613.62
2016,3,1,12,0,985.0,83.0,2.8,23.0,795.0,800.12,606.87
2016,3,1,12,15,985.0,83.0,2.8,23.0,795.5,784.64,596.11
2016,3,1,12,30,985.0,83.0,2.8,23.0,796.0,765.91,583.19
2016,3,1,12,45,980.5,84.0,2.8,23.0,787.5,741.97,566.7
2016,3,1,13,0,976.0,85.0,2.8,23.0,779.0,715.14,547.21
2016,3,1,13,15,971.5,84.5,2.75,22.5,762.5,684.1,524.77
2016,3,1,13,30,967.0,84.0,2.7,22.0,746.0,650.5,499.99
2016,3,1,13,45,960.0,83.0,2.7,22.0,721.5,612.61,470.77
2016,3,1,14,0,953.0,82.0,2.7,22.0,697.0,572.68,439.35
2016,3,1,14,15,943.5,80.5,2.65,21.5,665.5,529.21,405.16
2016,3,1,14,30,934.0,79.0,2.6,21.0,634.0,484.29,368.84
2016,3,1,14,45,918.0,78.0,2.55,21.0,595.0,436.02,328.28
2016,3,1,15,0,902.0,77.0,2.5,21.0,556.0,387.29,286.42
2016,3,1,15,15,883.0,74.0,2.4,20.5,511.5,335.67,241.97
2016,3,1,15,30,864.0,71.0,2.3,20.0,467.0,280.78,194.33
2016,3,1,15,45,674.0,93.0,2.2,19.5,382.0,214.02,143.57
2016,3,1,16,0,484.0,115.0,2.1,19.0,297.0,168.22,112.47
2016,3,1,16,15,607.0,86.0,1.85,18.0,281.0,128.8,76.36
2016,3,1,16,30,730.0,57.0,1.6,17.0,265.0,79.9,39.84
2016,3,1,16,45,667.0,51.0,1.4,16.0,212.0,37.26,27.5
2016,3,1,17,0,604.0,45.0,1.2,15.0,159.0,34.48,24.96
2016,3,1,17,15,496.0,36.0,1.2,14.0,110.0,26.2,17.32
2016,3,1,17,30,388.0,27.0,1.2,13.0,61.0,20.61,11.27
2016,3,1,17,45,194.0,13.5,1.2,12.5,30.5,10.24,0.0
2016,3,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,201.0,12.5,0.85,10.0,28.5,70.99,0.0
2016,3,2,7,0,402.0,25.0,0.9,11.0,57.0,178.24,122.1
2016,3,2,7,15,514.0,33.5,1.1,11.5,106.5,248.38,192.02
2016,3,2,7,30,626.0,42.0,1.3,12.0,156.0,327.61,261.47
2016,3,2,7,45,690.5,47.5,1.5,13.0,210.0,389.52,315.15
2016,3,2,8,0,755.0,53.0,1.7,14.0,264.0,454.96,369.59
2016,3,2,8,15,793.5,57.5,1.8,14.5,317.0,508.13,412.83
2016,3,2,8,30,832.0,62.0,1.9,15.0,370.0,561.92,455.03
2016,3,2,8,45,857.5,65.5,2.0,16.0,419.5,606.84,488.24
2016,3,2,9,0,883.0,69.0,2.1,17.0,469.0,647.21,517.13
2016,3,2,9,15,901.5,71.5,2.15,17.5,514.0,684.06,542.98
2016,3,2,9,30,920.0,74.0,2.2,18.0,559.0,719.0,565.92
2016,3,2,9,45,932.0,76.0,2.3,18.5,598.5,746.6,583.65
2016,3,2,10,0,944.0,78.0,2.4,19.0,638.0,771.56,599.45
2016,3,2,10,15,953.5,79.5,2.45,19.0,670.5,791.29,612.34
2016,3,2,10,30,963.0,81.0,2.5,19.0,703.0,807.95,623.18
2016,3,2,10,45,968.5,82.5,2.55,19.5,727.5,818.42,628.6
2016,3,2,11,0,974.0,84.0,2.6,20.0,752.0,825.53,631.83
2016,3,2,11,15,978.0,85.0,2.6,20.0,769.5,827.58,632.55
2016,3,2,11,30,982.0,86.0,2.6,20.0,787.0,826.19,631.06
2016,3,2,11,45,981.5,87.5,2.6,20.5,795.0,818.51,624.18
2016,3,2,12,0,981.0,89.0,2.6,21.0,803.0,807.46,615.16
2016,3,2,12,15,981.0,89.0,2.6,21.0,803.5,791.93,604.35
2016,3,2,12,30,981.0,89.0,2.6,21.0,804.0,773.15,591.39
2016,3,2,12,45,793.5,160.0,2.6,21.0,734.5,694.39,533.25
2016,3,2,13,0,606.0,231.0,2.6,21.0,665.0,618.33,475.11
2016,3,2,13,15,591.0,235.0,2.6,21.0,650.5,593.29,456.44
2016,3,2,13,30,576.0,239.0,2.6,21.0,636.0,567.31,436.52
2016,3,2,13,45,719.0,182.0,2.65,21.0,661.0,572.35,441.04
2016,3,2,14,0,862.0,125.0,2.7,21.0,686.0,567.3,436.74
2016,3,2,14,15,849.5,122.5,2.65,20.5,653.5,524.18,402.85
2016,3,2,14,30,837.0,120.0,2.6,20.0,621.0,480.14,367.54
2016,3,2,14,45,660.5,154.0,2.6,20.0,534.0,400.59,305.14
2016,3,2,15,0,484.0,188.0,2.6,20.0,447.0,336.55,255.24
2016,3,2,15,15,516.5,162.5,2.45,19.5,419.0,299.19,223.21
2016,3,2,15,30,549.0,137.0,2.3,19.0,391.0,258.35,187.27
2016,3,2,15,45,494.5,130.5,2.15,18.5,341.0,211.95,149.39
2016,3,2,16,0,440.0,124.0,2.0,18.0,291.0,170.44,116.59
2016,3,2,16,15,393.0,115.5,1.8,17.0,249.0,133.2,89.08
2016,3,2,16,30,346.0,107.0,1.6,16.0,207.0,100.53,68.33
2016,3,2,16,45,310.0,89.0,1.45,15.5,165.5,64.92,52.0
2016,3,2,17,0,274.0,71.0,1.3,15.0,124.0,52.96,41.25
2016,3,2,17,15,209.5,52.5,1.25,14.5,85.5,39.97,29.31
2016,3,2,17,30,145.0,34.0,1.2,14.0,47.0,26.33,16.11
2016,3,2,17,45,72.5,17.0,1.2,13.5,23.5,14.41,0.0
2016,3,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,130.0,14.5,1.05,10.5,25.5,52.81,0.0
2016,3,3,7,0,260.0,29.0,1.1,11.0,51.0,140.03,98.78
2016,3,3,7,15,346.5,43.0,1.1,11.0,94.0,199.86,156.23
2016,3,3,7,30,433.0,57.0,1.1,11.0,137.0,267.25,215.5
2016,3,3,7,45,492.0,66.5,1.15,11.5,184.5,323.35,264.14
2016,3,3,8,0,551.0,76.0,1.2,12.0,232.0,382.94,313.96
2016,3,3,8,15,601.0,79.0,1.2,12.5,279.0,433.3,354.77
