Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,651.0,82.0,1.2,13.0,326.0,485.43,395.59
2016,3,3,8,45,647.0,96.0,1.25,14.0,365.0,518.34,419.31
2016,3,3,9,0,643.0,110.0,1.3,15.0,404.0,548.82,440.46
2016,3,3,9,15,594.0,138.5,1.25,15.5,430.5,562.3,447.65
2016,3,3,9,30,545.0,167.0,1.2,16.0,457.0,568.1,448.99
2016,3,3,9,45,483.0,201.5,1.15,17.0,472.0,569.96,446.03
2016,3,3,10,0,421.0,236.0,1.1,18.0,487.0,567.07,439.55
2016,3,3,10,15,456.5,237.0,1.0,18.5,522.5,597.56,459.81
2016,3,3,10,30,492.0,238.0,0.9,19.0,558.0,627.15,478.6
2016,3,3,10,45,515.5,239.0,0.85,19.5,585.5,646.4,490.1
2016,3,3,11,0,539.0,240.0,0.8,20.0,613.0,663.95,500.34
2016,3,3,11,15,518.0,255.0,0.95,20.0,620.0,660.09,497.91
2016,3,3,11,30,497.0,270.0,1.1,20.0,627.0,654.17,494.17
2016,3,3,11,45,502.0,269.0,1.25,20.5,633.5,649.92,491.32
2016,3,3,12,0,507.0,268.0,1.4,21.0,640.0,643.79,487.02
2016,3,3,12,15,514.5,268.0,1.6,20.5,645.5,638.56,485.42
2016,3,3,12,30,522.0,268.0,1.8,20.0,651.0,631.34,482.17
2016,3,3,12,45,537.5,259.5,2.0,20.0,650.5,619.39,474.68
2016,3,3,13,0,553.0,251.0,2.2,20.0,650.0,605.16,465.26
2016,3,3,13,15,558.5,240.0,2.25,19.5,635.0,579.98,447.76
2016,3,3,13,30,564.0,229.0,2.3,19.0,620.0,553.05,428.6
2016,3,3,13,45,471.5,254.0,2.35,19.0,573.5,502.65,389.6
2016,3,3,14,0,379.0,279.0,2.4,19.0,527.0,458.1,354.9
2016,3,3,14,15,619.5,186.0,2.35,18.5,569.0,472.11,366.39
2016,3,3,14,30,860.0,93.0,2.3,18.0,611.0,468.24,361.47
2016,3,3,14,45,711.5,128.5,2.3,18.0,539.0,400.13,306.64
2016,3,3,15,0,563.0,164.0,2.3,18.0,467.0,345.34,262.74
2016,3,3,15,15,458.0,172.5,2.15,17.5,406.5,291.54,220.07
2016,3,3,15,30,353.0,181.0,2.0,17.0,346.0,250.1,187.92
2016,3,3,15,45,273.5,170.0,1.85,17.0,289.5,203.72,151.83
2016,3,3,16,0,194.0,159.0,1.7,17.0,233.0,168.85,126.11
2016,3,3,16,15,180.5,138.5,1.45,16.5,200.0,137.85,101.89
2016,3,3,16,30,167.0,118.0,1.2,16.0,167.0,108.29,80.1
2016,3,3,16,45,149.5,96.5,1.0,15.5,133.5,79.56,64.83
2016,3,3,17,0,132.0,75.0,0.8,15.0,100.0,62.53,49.67
2016,3,3,17,15,99.0,54.0,0.75,14.5,69.5,46.0,34.62
2016,3,3,17,30,66.0,33.0,0.7,14.0,39.0,28.95,18.51
2016,3,3,17,45,33.0,16.5,0.65,14.0,19.5,14.91,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,94.0,15.5,0.6,11.5,24.0,53.74,0.0
2016,3,4,7,0,188.0,31.0,0.6,12.0,48.0,117.37,83.86
2016,3,4,7,15,255.5,47.5,0.75,12.5,87.0,169.95,132.55
2016,3,4,7,30,323.0,64.0,0.9,13.0,126.0,228.13,183.19
2016,3,4,7,45,361.0,80.0,1.05,13.5,168.5,276.65,225.06
2016,3,4,8,0,399.0,96.0,1.2,14.0,211.0,327.33,267.43
2016,3,4,8,15,429.0,108.5,1.2,14.0,253.0,371.36,303.43
2016,3,4,8,30,459.0,121.0,1.2,14.0,295.0,416.34,339.14
2016,3,4,8,45,469.0,138.0,1.3,14.5,335.5,454.56,368.18
2016,3,4,9,0,479.0,155.0,1.4,15.0,376.0,491.77,395.74
2016,3,4,9,15,444.5,181.0,1.55,15.5,402.0,507.58,406.02
2016,3,4,9,30,410.0,207.0,1.7,16.0,428.0,519.76,413.42
2016,3,4,9,45,329.5,241.0,1.85,17.0,426.5,497.81,393.48
2016,3,4,10,0,249.0,275.0,2.0,18.0,425.0,478.46,375.38
2016,3,4,10,15,156.5,284.0,2.1,18.5,380.0,413.09,323.25
2016,3,4,10,30,64.0,293.0,2.2,19.0,335.0,345.8,269.09
2016,3,4,10,45,88.5,314.0,2.35,19.5,374.5,384.8,298.84
2016,3,4,11,0,113.0,335.0,2.5,20.0,414.0,423.41,327.47
2016,3,4,11,15,82.5,328.0,2.5,20.0,386.5,390.79,301.71
2016,3,4,11,30,52.0,321.0,2.5,20.0,359.0,358.34,276.3
2016,3,4,11,45,37.0,299.5,2.5,20.0,327.0,323.44,249.5
2016,3,4,12,0,22.0,278.0,2.5,20.0,295.0,286.58,221.05
2016,3,4,12,15,19.0,268.0,2.45,19.5,282.5,273.69,211.55
2016,3,4,12,30,16.0,258.0,2.4,19.0,270.0,260.95,202.07
2016,3,4,12,45,20.5,269.5,2.4,19.0,284.5,274.14,212.41
2016,3,4,13,0,25.0,281.0,2.4,19.0,299.0,286.89,222.32
2016,3,4,13,15,25.0,274.5,2.35,18.5,292.5,279.24,216.89
2016,3,4,13,30,25.0,268.0,2.3,18.0,286.0,271.54,211.48
2016,3,4,13,45,29.5,269.0,2.3,18.0,289.5,271.64,211.83
2016,3,4,14,0,34.0,270.0,2.3,18.0,293.0,272.24,212.53
2016,3,4,14,15,19.0,226.0,2.3,18.0,239.0,224.31,175.27
2016,3,4,14,30,4.0,182.0,2.3,18.0,185.0,175.43,136.97
2016,3,4,14,45,10.5,190.5,2.35,18.0,196.5,185.04,145.01
2016,3,4,15,0,17.0,199.0,2.4,18.0,208.0,193.62,152.06
2016,3,4,15,15,8.5,170.5,2.4,17.5,175.0,163.51,128.62
2016,3,4,15,30,0.0,142.0,2.4,17.0,142.0,134.36,105.79
2016,3,4,15,45,0.0,102.0,2.4,17.0,102.0,97.57,75.91
2016,3,4,16,0,0.0,62.0,2.4,17.0,62.0,59.92,44.83
2016,3,4,16,15,0.0,53.5,2.15,16.5,53.5,51.69,38.14
2016,3,4,16,30,0.0,45.0,1.9,16.0,45.0,43.46,31.32
2016,3,4,16,45,0.0,36.0,1.7,15.5,36.0,34.75,25.38
2016,3,4,17,0,0.0,27.0,1.5,15.0,27.0,26.05,17.55
2016,3,4,17,15,0.0,19.0,1.6,14.5,19.0,18.33,10.47
2016,3,4,17,30,0.0,11.0,1.7,14.0,11.0,10.6,3.27
2016,3,4,17,45,0.0,5.5,1.8,14.0,5.5,5.3,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,2.1,13.0,6.5,6.26,0.0
2016,3,5,7,0,0.0,13.0,2.4,14.0,13.0,12.53,4.37
2016,3,5,7,15,0.0,24.0,2.4,14.0,24.0,23.16,13.79
2016,3,5,7,30,0.0,35.0,2.4,14.0,35.0,33.79,23.12
2016,3,5,7,45,0.0,46.5,2.45,14.5,46.5,44.92,32.71
2016,3,5,8,0,0.0,58.0,2.5,15.0,58.0,56.05,42.13
2016,3,5,8,15,0.0,69.5,2.55,15.0,69.5,67.27,51.56
2016,3,5,8,30,0.0,81.0,2.6,15.0,81.0,78.67,61.01
2016,3,5,8,45,0.0,99.5,2.65,15.0,99.5,97.21,76.29
2016,3,5,9,0,0.0,118.0,2.7,15.0,118.0,115.71,91.37
2016,3,5,9,15,64.0,182.5,2.85,15.0,217.5,231.3,187.17
2016,3,5,9,30,128.0,247.0,3.0,15.0,317.0,353.57,285.06
2016,3,5,9,45,120.0,264.5,3.15,15.0,334.0,366.86,294.25
2016,3,5,10,0,112.0,282.0,3.3,15.0,351.0,372.56,297.96
2016,3,5,10,15,66.5,264.5,3.6,15.0,306.0,319.0,254.58
2016,3,5,10,30,21.0,247.0,3.9,15.0,261.0,259.6,206.17
2016,3,5,10,45,10.5,145.0,4.25,15.5,152.0,149.14,117.16
2016,3,5,11,0,0.0,43.0,4.6,16.0,43.0,41.59,28.79
2016,3,5,11,15,1.5,108.0,4.95,16.0,109.5,105.83,81.51
2016,3,5,11,30,3.0,173.0,5.3,16.0,176.0,170.5,133.8
2016,3,5,11,45,1.5,121.0,5.7,16.5,122.5,118.43,91.4
2016,3,5,12,0,0.0,69.0,6.1,17.0,69.0,66.8,49.21
2016,3,5,12,15,0.0,46.5,6.3,17.0,46.5,45.0,31.37
2016,3,5,12,30,0.0,24.0,6.5,17.0,24.0,23.21,13.48
2016,3,5,12,45,7.0,136.0,6.7,17.0,141.5,136.41,106.07
2016,3,5,13,0,14.0,248.0,6.9,17.0,259.0,248.23,195.8
2016,3,5,13,15,14.0,243.0,6.9,17.0,253.5,242.51,191.24
2016,3,5,13,30,14.0,238.0,6.9,17.0,248.0,236.76,186.82
2016,3,5,13,45,7.0,160.5,6.95,17.0,165.5,158.52,124.13
2016,3,5,14,0,0.0,83.0,7.0,17.0,83.0,80.33,60.59
2016,3,5,14,15,0.0,64.0,6.9,16.5,64.0,61.91,45.67
2016,3,5,14,30,0.0,45.0,6.8,16.0,45.0,43.5,30.61
2016,3,5,14,45,1.0,106.0,6.7,16.0,106.5,102.69,79.74
2016,3,5,15,0,2.0,167.0,6.6,16.0,168.0,159.35,126.48
2016,3,5,15,15,1.0,88.0,6.45,15.5,88.5,85.42,65.9
2016,3,5,15,30,0.0,9.0,6.3,15.0,9.0,8.69,1.7
2016,3,5,15,45,0.0,29.0,6.2,15.0,29.0,28.0,18.11
2016,3,5,16,0,0.0,49.0,6.1,15.0,49.0,47.33,34.58
2016,3,5,16,15,0.0,42.0,6.0,14.5,42.0,40.56,28.98
2016,3,5,16,30,0.0,35.0,5.9,14.0,35.0,33.79,23.3
2016,3,5,16,45,0.0,28.0,5.85,14.0,28.0,27.02,17.48
2016,3,5,17,0,0.0,21.0,5.8,14.0,21.0,20.26,12.43
2016,3,5,17,15,0.0,14.5,5.9,13.5,14.5,13.98,6.68
2016,3,5,17,30,0.0,8.0,6.0,13.0,8.0,7.71,0.88
2016,3,5,17,45,0.0,4.0,6.15,13.0,4.0,3.85,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,126.5,19.0,1.9,8.5,31.5,70.78,11.69
2016,3,6,7,0,253.0,38.0,2.0,9.0,63.0,151.07,113.45
2016,3,6,7,15,364.5,50.0,2.15,9.0,110.5,219.56,175.84
2016,3,6,7,30,476.0,62.0,2.3,9.0,158.0,298.2,245.17
2016,3,6,7,45,558.0,68.0,2.45,9.5,211.5,364.36,302.83
2016,3,6,8,0,640.0,74.0,2.6,10.0,265.0,435.51,362.94
2016,3,6,8,15,456.5,114.5,2.7,10.5,263.0,397.69,331.7
2016,3,6,8,30,273.0,155.0,2.8,11.0,261.0,340.59,283.23
2016,3,6,8,45,538.0,122.5,2.9,11.5,365.5,484.85,402.65
2016,3,6,9,0,803.0,90.0,3.0,12.0,470.0,638.57,524.25
2016,3,6,9,15,824.5,93.5,3.0,12.0,515.0,676.7,552.03
2016,3,6,9,30,846.0,97.0,3.0,12.0,560.0,713.18,578.0
2016,3,6,9,45,863.0,99.0,3.05,12.5,599.5,742.82,597.6
2016,3,6,10,0,880.0,101.0,3.1,13.0,639.0,770.13,615.36
2016,3,6,10,15,891.5,103.0,3.1,13.0,672.0,790.73,629.04
2016,3,6,10,30,903.0,105.0,3.1,13.0,705.0,805.11,638.27
2016,3,6,10,45,910.5,106.5,3.15,13.5,730.0,816.42,644.52
2016,3,6,11,0,918.0,108.0,3.2,14.0,755.0,824.59,648.62
2016,3,6,11,15,923.0,109.0,3.15,14.0,772.0,827.09,649.42
2016,3,6,11,30,928.0,110.0,3.1,14.0,789.0,826.32,648.05
2016,3,6,11,45,930.0,110.5,3.1,14.0,798.0,819.47,642.8
2016,3,6,12,0,932.0,111.0,3.1,14.0,807.0,809.39,635.39
2016,3,6,12,15,663.0,219.5,3.1,14.0,714.5,706.89,557.2
2016,3,6,12,30,394.0,328.0,3.1,14.0,622.0,602.72,474.17
2016,3,6,12,45,393.5,325.5,3.1,14.5,617.0,588.35,462.91
2016,3,6,13,0,393.0,323.0,3.1,15.0,612.0,572.79,450.17
2016,3,6,13,15,219.0,314.5,3.15,15.0,475.0,440.13,347.33
2016,3,6,13,30,45.0,306.0,3.2,15.0,338.0,318.21,250.72
2016,3,6,13,45,45.0,295.5,3.25,15.0,327.0,305.18,241.16
2016,3,6,14,0,45.0,285.0,3.3,15.0,316.0,292.11,231.18
2016,3,6,14,15,470.0,190.0,3.35,14.5,480.0,407.89,325.38
2016,3,6,14,30,895.0,95.0,3.4,14.0,644.0,497.8,392.98
2016,3,6,14,45,876.0,93.5,3.45,14.0,604.0,445.9,348.33
2016,3,6,15,0,857.0,92.0,3.5,14.0,564.0,396.64,305.32
2016,3,6,15,15,835.5,89.0,3.45,13.5,519.0,345.47,260.32
2016,3,6,15,30,814.0,86.0,3.4,13.0,474.0,295.08,215.21
2016,3,6,15,45,777.0,84.0,3.4,13.0,424.0,243.21,169.01
2016,3,6,16,0,740.0,82.0,3.4,13.0,374.0,190.9,123.68
2016,3,6,16,15,697.0,77.0,3.1,12.5,322.0,141.43,84.02
2016,3,6,16,30,654.0,72.0,2.8,12.0,270.0,96.02,53.25
2016,3,6,16,45,573.5,66.5,2.5,11.5,216.5,54.01,35.34
2016,3,6,17,0,493.0,61.0,2.2,11.0,163.0,44.6,34.57
2016,3,6,17,15,386.5,49.5,2.0,10.5,115.0,37.66,27.96
2016,3,6,17,30,280.0,38.0,1.8,10.0,67.0,29.31,19.63
2016,3,6,17,45,140.0,19.0,1.65,9.5,33.5,14.76,0.18
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.5,2.9,6.5,9.5,9.16,0.0
2016,3,7,7,0,0.0,19.0,2.8,7.0,19.0,18.33,9.64
2016,3,7,7,15,0.0,33.5,2.75,7.0,33.5,32.35,22.28
2016,3,7,7,30,0.0,48.0,2.7,7.0,48.0,46.52,34.96
2016,3,7,7,45,0.0,64.0,2.7,7.0,64.0,62.7,49.26
2016,3,7,8,0,0.0,80.0,2.7,7.0,80.0,78.78,63.26
2016,3,7,8,15,0.0,96.0,2.7,7.0,96.0,94.78,76.98
2016,3,7,8,30,0.0,112.0,2.7,7.0,112.0,110.72,90.44
2016,3,7,8,45,250.0,134.5,2.75,7.5,254.0,310.01,262.83
2016,3,7,9,0,500.0,157.0,2.8,8.0,396.0,514.59,430.09
2016,3,7,9,15,556.0,155.0,2.8,8.0,444.0,562.04,466.64
2016,3,7,9,30,612.0,153.0,2.8,8.0,492.0,613.97,506.9
2016,3,7,9,45,739.5,128.5,2.8,8.5,565.5,690.92,566.13
2016,3,7,10,0,867.0,104.0,2.8,9.0,639.0,767.7,621.16
2016,3,7,10,15,484.0,210.5,2.75,9.0,511.5,598.9,486.75
2016,3,7,10,30,101.0,317.0,2.7,9.0,384.0,400.03,322.64
2016,3,7,10,45,55.5,268.0,2.7,9.0,305.0,312.33,252.77
2016,3,7,11,0,10.0,219.0,2.7,9.0,226.0,221.97,178.77
2016,3,7,11,15,109.0,291.5,2.65,9.0,372.0,379.8,307.82
2016,3,7,11,30,208.0,364.0,2.6,9.0,518.0,526.58,422.23
2016,3,7,11,45,243.0,363.0,2.6,9.0,544.5,547.68,437.93
2016,3,7,12,0,278.0,362.0,2.6,9.0,571.0,570.36,455.44
2016,3,7,12,15,146.0,307.5,2.7,9.0,417.5,410.2,330.11
2016,3,7,12,30,14.0,253.0,2.8,9.0,264.0,254.88,204.55
2016,3,7,12,45,10.0,222.0,2.95,9.0,229.5,221.45,178.12
2016,3,7,13,0,6.0,191.0,3.1,9.0,195.0,188.41,151.39
2016,3,7,13,15,193.5,251.0,3.25,9.0,388.5,364.74,297.74
2016,3,7,13,30,381.0,311.0,3.4,9.0,582.0,526.55,425.69
2016,3,7,13,45,473.0,266.5,3.55,9.0,591.5,521.99,422.49
2016,3,7,14,0,565.0,222.0,3.7,9.0,601.0,510.75,414.11
2016,3,7,14,15,301.5,238.5,3.8,9.0,440.0,371.02,301.33
2016,3,7,14,30,38.0,255.0,3.9,9.0,279.0,254.83,206.74
2016,3,7,14,45,61.5,251.5,4.0,9.0,287.0,257.81,209.64
2016,3,7,15,0,85.0,248.0,4.1,9.0,295.0,258.3,209.88
2016,3,7,15,15,76.5,226.5,4.05,9.0,266.0,230.72,187.27
2016,3,7,15,30,68.0,205.0,4.0,9.0,237.0,204.01,165.35
2016,3,7,15,45,42.5,175.5,3.95,9.0,195.0,167.93,136.12
2016,3,7,16,0,17.0,146.0,3.9,9.0,153.0,138.4,112.49
2016,3,7,16,15,11.0,127.0,3.65,8.5,131.5,118.76,96.52
2016,3,7,16,30,5.0,108.0,3.4,8.0,110.0,99.84,80.93
2016,3,7,16,45,2.5,87.5,3.15,8.0,88.5,80.54,64.41
2016,3,7,17,0,0.0,67.0,2.9,8.0,67.0,62.21,50.94
2016,3,7,17,15,0.0,47.5,2.7,7.5,47.5,44.76,34.72
2016,3,7,17,30,0.0,28.0,2.5,7.0,28.0,27.03,18.01
2016,3,7,17,45,0.0,14.0,2.4,7.0,14.0,13.51,1.07
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,6,45,184.0,18.5,1.9,5.5,38.5,93.02,43.25
2016,3,8,7,0,368.0,37.0,2.0,6.0,77.0,194.18,150.44
2016,3,8,7,15,469.5,46.5,2.05,6.5,127.0,262.84,213.52
2016,3,8,7,30,571.0,56.0,2.1,7.0,177.0,339.62,281.5
2016,3,8,7,45,635.0,62.5,2.15,7.5,231.0,401.73,335.79
2016,3,8,8,0,699.0,69.0,2.2,8.0,285.0,467.48,391.1
2016,3,8,8,15,738.5,74.0,2.25,8.5,337.5,518.14,432.54
2016,3,8,8,30,778.0,79.0,2.3,9.0,390.0,572.28,475.28
2016,3,8,8,45,810.5,81.0,2.35,10.0,440.0,618.91,510.04
2016,3,8,9,0,843.0,83.0,2.4,11.0,490.0,665.02,543.34
2016,3,8,9,15,861.5,86.0,2.4,11.5,534.5,701.68,568.5
2016,3,8,9,30,880.0,89.0,2.4,12.0,579.0,736.45,591.44
2016,3,8,9,45,892.0,91.5,2.45,13.0,617.5,760.03,605.12
2016,3,8,10,0,904.0,94.0,2.5,14.0,656.0,784.83,619.65
2016,3,8,10,15,912.5,96.0,2.45,14.0,687.5,803.67,631.42
2016,3,8,10,30,921.0,98.0,2.4,14.0,719.0,819.53,641.13
2016,3,8,10,45,919.5,103.0,2.35,14.5,741.5,827.67,644.24
2016,3,8,11,0,918.0,108.0,2.3,15.0,764.0,832.47,645.18
2016,3,8,11,15,921.0,109.0,2.35,15.0,779.5,833.35,645.53
2016,3,8,11,30,924.0,110.0,2.4,15.0,795.0,830.98,643.76
2016,3,8,11,45,922.0,112.0,2.45,15.5,802.0,822.52,636.67
2016,3,8,12,0,920.0,114.0,2.5,16.0,809.0,810.9,627.54
2016,3,8,12,15,918.5,114.0,2.55,15.5,808.0,794.59,617.53
2016,3,8,12,30,917.0,114.0,2.6,15.0,807.0,775.29,605.43
2016,3,8,12,45,914.0,113.0,2.65,15.0,797.5,751.07,588.68
2016,3,8,13,0,911.0,112.0,2.7,15.0,788.0,724.14,569.36
2016,3,8,13,15,905.0,111.0,2.65,15.0,770.5,692.7,545.26
2016,3,8,13,30,899.0,110.0,2.6,15.0,753.0,658.98,519.12
2016,3,8,13,45,683.5,184.5,2.55,15.0,664.0,569.91,448.87
2016,3,8,14,0,468.0,259.0,2.5,15.0,575.0,493.88,388.32
2016,3,8,14,15,423.0,259.5,2.6,15.0,535.0,450.49,354.59
2016,3,8,14,30,378.0,260.0,2.7,15.0,495.0,411.74,323.86
2016,3,8,14,45,411.5,234.0,2.8,15.0,476.0,381.36,299.14
2016,3,8,15,0,445.0,208.0,2.9,15.0,457.0,349.59,272.24
2016,3,8,15,15,462.5,185.5,2.9,14.5,426.5,312.15,240.4
2016,3,8,15,30,480.0,163.0,2.9,14.0,396.0,272.63,205.93
2016,3,8,15,45,411.5,156.5,2.9,13.5,341.5,225.07,167.21
2016,3,8,16,0,343.0,150.0,2.9,13.0,287.0,187.91,137.96
2016,3,8,16,15,322.5,133.0,2.6,12.5,248.0,150.94,108.13
2016,3,8,16,30,302.0,116.0,2.3,12.0,209.0,115.99,82.15
2016,3,8,16,45,279.5,96.0,2.05,11.5,170.0,80.89,59.87
2016,3,8,17,0,257.0,76.0,1.8,11.0,131.0,60.02,48.41
2016,3,8,17,15,213.5,57.0,1.65,10.5,94.0,42.86,32.67
2016,3,8,17,30,170.0,38.0,1.5,10.0,57.0,29.07,19.65
2016,3,8,17,45,85.0,19.0,1.4,10.0,28.5,14.64,2.66
2016,3,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,200.0,16.5,0.8,10.5,39.5,97.33,52.13
2016,3,9,7,0,400.0,33.0,0.9,11.0,79.0,203.56,155.28
2016,3,9,7,15,493.5,41.5,0.95,11.5,128.0,269.3,214.08
2016,3,9,7,30,587.0,50.0,1.0,12.0,177.0,342.67,277.22
2016,3,9,7,45,643.0,55.5,1.1,13.0,229.0,398.07,323.95
2016,3,9,8,0,699.0,61.0,1.2,14.0,281.0,459.22,373.24
2016,3,9,8,15,736.5,65.5,1.2,14.5,332.5,510.97,413.58
2016,3,9,8,30,774.0,70.0,1.2,15.0,384.0,563.37,452.94
2016,3,9,8,45,795.0,75.5,1.3,15.5,431.5,606.54,484.77
2016,3,9,9,0,816.0,81.0,1.4,16.0,479.0,648.56,514.99
2016,3,9,9,15,835.5,83.5,1.4,16.0,523.0,684.72,539.66
2016,3,9,9,30,855.0,86.0,1.4,16.0,567.0,719.13,562.54
2016,3,9,9,45,866.5,89.5,1.45,16.5,605.0,743.02,577.18
2016,3,9,10,0,878.0,93.0,1.5,17.0,643.0,768.16,592.74
2016,3,9,10,15,888.5,95.0,1.5,17.0,675.0,788.21,605.3
2016,3,9,10,30,899.0,97.0,1.5,17.0,707.0,805.41,615.96
2016,3,9,10,45,905.5,98.5,1.5,17.5,731.5,815.94,620.97
2016,3,9,11,0,912.0,100.0,1.5,18.0,756.0,823.34,624.0
2016,3,9,11,15,917.0,101.0,1.45,18.0,772.5,825.83,624.44
2016,3,9,11,30,922.0,102.0,1.4,18.0,789.0,825.07,622.84
2016,3,9,11,45,924.5,102.0,1.4,18.5,797.5,818.08,616.61
2016,3,9,12,0,927.0,102.0,1.4,19.0,806.0,807.88,608.42
2016,3,9,12,15,927.0,102.0,1.45,19.0,806.5,792.62,598.64
2016,3,9,12,30,927.0,102.0,1.5,19.0,807.0,774.3,586.83
2016,3,9,12,45,873.0,129.0,1.55,19.0,787.0,741.84,565.25
2016,3,9,13,0,819.0,156.0,1.6,19.0,767.0,707.89,540.35
2016,3,9,13,15,642.0,219.0,1.6,19.0,691.5,627.38,479.95
2016,3,9,13,30,465.0,282.0,1.6,19.0,616.0,553.87,424.17
2016,3,9,13,45,456.5,275.5,1.6,19.5,594.5,524.03,401.57
2016,3,9,14,0,448.0,269.0,1.6,20.0,573.0,493.71,378.02
2016,3,9,14,15,471.5,246.5,1.6,19.5,554.0,464.83,356.86
2016,3,9,14,30,495.0,224.0,1.6,19.0,535.0,433.32,332.93
2016,3,9,14,45,548.0,192.0,1.6,19.0,516.0,403.14,308.35
2016,3,9,15,0,601.0,160.0,1.6,19.0,497.0,367.52,278.3
2016,3,9,15,15,523.0,166.5,1.5,18.5,443.5,317.1,237.94
2016,3,9,15,30,445.0,173.0,1.4,18.0,390.0,272.98,202.8
2016,3,9,15,45,444.0,153.5,1.35,18.0,351.5,231.38,167.45
2016,3,9,16,0,443.0,134.0,1.3,18.0,313.0,189.64,132.09
2016,3,9,16,15,399.0,125.0,1.15,17.5,270.0,151.04,102.42
2016,3,9,16,30,355.0,116.0,1.0,17.0,227.0,116.76,78.79
2016,3,9,16,45,319.5,98.0,0.85,16.5,184.0,79.81,56.56
2016,3,9,17,0,284.0,80.0,0.7,16.0,141.0,59.06,46.61
2016,3,9,17,15,220.5,61.5,0.7,15.5,101.0,49.32,37.68
2016,3,9,17,30,157.0,43.0,0.7,15.0,61.0,35.17,24.51
2016,3,9,17,45,78.5,21.5,0.7,14.5,30.5,18.13,5.55
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,205.5,18.0,1.65,11.5,42.5,103.11,61.21
2016,3,10,7,0,411.0,36.0,1.9,12.0,85.0,212.96,163.63
2016,3,10,7,15,504.5,44.5,2.0,12.5,135.0,279.81,223.62
2016,3,10,7,30,598.0,53.0,2.1,13.0,185.0,354.14,288.1
2016,3,10,7,45,657.5,58.0,2.25,14.0,238.5,411.32,336.68
2016,3,10,8,0,717.0,63.0,2.4,15.0,292.0,474.66,388.2
2016,3,10,8,15,753.5,67.5,2.55,15.5,344.0,526.67,429.77
2016,3,10,8,30,790.0,72.0,2.7,16.0,396.0,579.18,470.48
2016,3,10,8,45,816.5,75.0,2.85,17.0,445.0,623.63,503.02
2016,3,10,9,0,843.0,78.0,3.0,18.0,494.0,667.21,533.82
2016,3,10,9,15,861.0,81.0,3.05,18.0,538.0,703.64,559.19
2016,3,10,9,30,879.0,84.0,3.1,18.0,582.0,734.41,580.23
2016,3,10,9,45,891.0,86.5,3.2,18.5,620.5,761.83,597.89
2016,3,10,10,0,903.0,89.0,3.3,19.0,659.0,786.69,613.64
2016,3,10,10,15,798.5,134.5,3.3,19.0,657.0,768.46,599.19
2016,3,10,10,30,694.0,180.0,3.3,19.0,655.0,742.5,578.8
2016,3,10,10,45,812.0,138.5,3.35,19.5,712.5,791.63,613.32
2016,3,10,11,0,930.0,97.0,3.4,20.0,770.0,838.24,644.27
2016,3,10,11,15,934.0,98.0,3.35,20.0,787.0,839.91,644.2
2016,3,10,11,30,938.0,99.0,3.3,20.0,804.0,838.27,642.28
2016,3,10,11,45,939.5,99.5,3.25,20.0,812.0,830.87,636.5
2016,3,10,12,0,941.0,100.0,3.2,20.0,820.0,820.2,628.6
2016,3,10,12,15,695.5,205.5,3.15,20.0,738.0,727.94,560.69
2016,3,10,12,30,450.0,311.0,3.1,20.0,656.0,634.84,487.87
2016,3,10,12,45,328.0,341.0,3.05,20.0,591.0,563.01,433.15
2016,3,10,13,0,206.0,371.0,3.0,20.0,526.0,496.42,381.56
2016,3,10,13,15,111.5,314.0,2.9,20.0,398.0,372.93,288.14
2016,3,10,13,30,17.0,257.0,2.8,20.0,270.0,256.93,198.28
2016,3,10,13,45,37.0,280.0,2.7,20.0,306.5,287.06,222.24
2016,3,10,14,0,57.0,303.0,2.6,20.0,343.0,315.89,244.51
2016,3,10,14,15,34.0,257.0,2.45,19.5,280.5,258.53,200.65
2016,3,10,14,30,11.0,211.0,2.3,19.0,218.0,205.82,160.11
2016,3,10,14,45,10.0,201.0,2.2,19.0,207.5,194.94,151.93
2016,3,10,15,0,9.0,191.0,2.1,19.0,197.0,184.12,143.67
2016,3,10,15,15,139.5,199.5,1.95,18.5,269.0,226.69,175.72
2016,3,10,15,30,270.0,208.0,1.8,18.0,341.0,257.76,196.32
2016,3,10,15,45,430.5,156.5,1.65,18.0,343.5,232.22,169.05
2016,3,10,16,0,591.0,105.0,1.5,18.0,346.0,192.99,129.07
2016,3,10,16,15,545.0,100.0,1.35,17.0,300.0,150.32,95.78
2016,3,10,16,30,499.0,95.0,1.2,16.0,254.0,112.15,69.61
2016,3,10,16,45,456.5,82.0,1.05,15.5,207.0,71.65,46.98
2016,3,10,17,0,414.0,69.0,0.9,15.0,160.0,50.28,39.1
2016,3,10,17,15,343.5,54.5,0.95,14.0,116.0,40.67,30.36
2016,3,10,17,30,273.0,40.0,1.0,13.0,72.0,30.57,20.85
2016,3,10,17,45,136.5,20.0,1.05,12.5,36.0,15.37,4.64
2016,3,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.85,10.5,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,6.5,4.3,11.0,6.5,6.26,0.0
2016,3,11,7,30,0.0,9.0,4.5,11.0,9.0,8.67,1.85
2016,3,11,7,45,0.0,12.0,4.7,11.5,12.0,11.57,4.37
2016,3,11,8,0,0.0,15.0,4.9,12.0,15.0,14.47,6.85
2016,3,11,8,15,0.0,17.5,5.1,12.0,17.5,16.88,8.91
2016,3,11,8,30,0.0,20.0,5.3,12.0,20.0,19.3,10.94
2016,3,11,8,45,0.0,42.5,5.55,12.5,42.5,41.05,29.42
2016,3,11,9,0,0.0,65.0,5.8,13.0,65.0,62.84,47.66
2016,3,11,9,15,0.0,44.0,5.8,13.0,44.0,42.52,30.37
2016,3,11,9,30,0.0,23.0,5.8,13.0,23.0,22.22,13.15
2016,3,11,9,45,11.0,131.0,5.85,13.0,138.5,135.97,108.51
2016,3,11,10,0,22.0,239.0,5.9,13.0,254.0,253.66,204.61
2016,3,11,10,15,154.5,279.5,6.05,13.0,386.0,410.92,334.26
2016,3,11,10,30,287.0,320.0,6.2,13.0,518.0,563.23,456.2
2016,3,11,10,45,146.5,255.0,6.35,13.5,356.5,377.27,305.77
2016,3,11,11,0,6.0,190.0,6.5,14.0,195.0,190.11,150.73
2016,3,11,11,15,3.0,105.5,6.55,13.5,108.0,104.63,81.19
2016,3,11,11,30,0.0,21.0,6.6,13.0,21.0,20.31,11.32
2016,3,11,11,45,64.0,201.5,6.7,13.0,251.0,251.17,202.95
2016,3,11,12,0,128.0,382.0,6.8,13.0,481.0,476.6,382.39
2016,3,11,12,15,83.0,354.5,6.55,13.0,419.0,408.69,327.14
2016,3,11,12,30,38.0,327.0,6.3,13.0,357.0,345.63,276.01
2016,3,11,12,45,39.5,325.5,6.1,13.0,356.5,342.69,273.75
2016,3,11,13,0,41.0,324.0,5.9,13.0,356.0,339.54,271.25
2016,3,11,13,15,20.5,172.0,5.9,12.5,188.0,179.3,142.93
2016,3,11,13,30,0.0,20.0,5.9,12.0,20.0,19.34,10.59
2016,3,11,13,45,17.5,151.5,5.9,12.0,164.0,155.73,124.33
2016,3,11,14,0,35.0,283.0,5.9,12.0,308.0,285.83,230.23
2016,3,11,14,15,207.5,274.5,5.75,11.5,407.5,361.62,293.1
2016,3,11,14,30,380.0,266.0,5.6,11.0,507.0,421.96,341.35
2016,3,11,14,45,234.0,261.0,5.45,11.0,406.5,338.49,273.22
2016,3,11,15,0,88.0,256.0,5.3,11.0,306.0,267.91,216.55
2016,3,11,15,15,44.0,152.5,5.05,11.0,177.5,157.36,126.29
2016,3,11,15,30,0.0,49.0,4.8,11.0,49.0,47.35,34.84
2016,3,11,15,45,0.0,41.5,4.6,11.0,41.5,40.09,28.79
2016,3,11,16,0,0.0,34.0,4.4,11.0,34.0,32.83,22.66
2016,3,11,16,15,332.5,54.0,4.1,10.5,160.0,84.49,52.29
2016,3,11,16,30,665.0,74.0,3.8,10.0,286.0,108.78,61.74
2016,3,11,16,45,583.5,69.5,3.55,9.5,231.5,65.71,39.73
2016,3,11,17,0,502.0,65.0,3.3,9.0,177.0,46.96,37.07
2016,3,11,17,15,402.5,54.0,3.3,8.5,128.5,40.69,31.09
2016,3,11,17,30,303.0,43.0,3.3,8.0,80.0,32.95,23.45
2016,3,11,17,45,151.5,21.5,3.3,8.0,40.0,16.54,6.21
2016,3,11,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,3,12,6,30,0.0,11.0,0.7,7.0,11.0,10.81,0.0
2016,3,12,6,45,110.0,31.5,0.75,7.5,46.0,84.81,57.23
2016,3,12,7,0,220.0,52.0,0.8,8.0,81.0,161.48,127.25
2016,3,12,7,15,308.5,68.0,0.9,8.5,128.5,226.19,184.05
2016,3,12,7,30,397.0,84.0,1.0,9.0,176.0,298.39,246.05
2016,3,12,7,45,464.5,94.0,1.15,9.5,227.5,359.48,297.75
2016,3,12,8,0,532.0,104.0,1.3,10.0,279.0,425.03,351.59
2016,3,12,8,15,576.0,112.0,1.4,10.0,329.5,480.87,396.63
2016,3,12,8,30,620.0,120.0,1.5,10.0,380.0,536.2,440.28
2016,3,12,8,45,676.0,118.0,1.6,10.5,432.0,589.49,480.95
2016,3,12,9,0,732.0,116.0,1.7,11.0,484.0,643.75,521.47
2016,3,12,9,15,754.0,120.0,1.8,11.5,528.0,681.1,548.09
2016,3,12,9,30,776.0,124.0,1.9,12.0,572.0,716.99,573.01
2016,3,12,9,45,795.5,126.0,2.05,12.5,611.0,744.7,591.57
2016,3,12,10,0,815.0,128.0,2.2,13.0,650.0,772.95,610.51
2016,3,12,10,15,826.5,130.5,2.3,13.0,682.0,793.14,624.36
2016,3,12,10,30,838.0,133.0,2.4,13.0,714.0,810.62,636.42
2016,3,12,10,45,837.5,139.0,2.55,13.5,736.5,819.35,641.52
2016,3,12,11,0,837.0,145.0,2.7,14.0,759.0,824.97,644.56
2016,3,12,11,15,842.0,146.5,2.8,14.0,775.0,827.29,646.24
2016,3,12,11,30,847.0,148.0,2.9,14.0,791.0,826.56,645.88
2016,3,12,11,45,463.0,257.5,3.0,14.5,610.0,626.63,493.58
2016,3,12,12,0,79.0,367.0,3.1,15.0,429.0,421.52,329.35
2016,3,12,12,15,123.5,377.0,3.15,15.0,472.5,463.88,363.51
2016,3,12,12,30,168.0,387.0,3.2,15.0,516.0,500.98,392.29
2016,3,12,12,45,307.5,348.0,3.3,15.0,582.0,557.52,438.13
2016,3,12,13,0,447.0,309.0,3.4,15.0,648.0,606.01,476.96
2016,3,12,13,15,646.5,223.5,3.4,14.5,702.5,641.51,507.69
2016,3,12,13,30,846.0,138.0,3.4,14.0,757.0,664.28,527.96
2016,3,12,13,45,843.5,133.0,3.45,14.0,733.0,627.62,499.14
2016,3,12,14,0,841.0,128.0,3.5,14.0,709.0,589.01,468.55
2016,3,12,14,15,493.0,215.0,3.45,14.0,552.0,452.25,359.63
2016,3,12,14,30,145.0,302.0,3.4,14.0,395.0,345.53,274.1
2016,3,12,14,45,103.5,275.5,3.35,14.0,339.5,298.37,237.18
2016,3,12,15,0,62.0,249.0,3.3,14.0,284.0,252.28,200.88
2016,3,12,15,15,154.5,232.0,3.15,13.5,311.0,260.31,206.29
2016,3,12,15,30,247.0,215.0,3.0,13.0,338.0,258.8,202.37
2016,3,12,15,45,299.5,185.0,2.9,13.0,319.5,231.2,176.85
2016,3,12,16,0,352.0,155.0,2.8,13.0,301.0,198.39,146.46
2016,3,12,16,15,321.5,140.5,2.5,12.5,260.5,161.25,116.59
2016,3,12,16,30,291.0,126.0,2.2,12.0,220.0,127.06,91.05
2016,3,12,16,45,259.5,106.5,1.9,11.5,179.0,92.15,67.87
2016,3,12,17,0,228.0,87.0,1.6,11.0,138.0,67.93,55.56
2016,3,12,17,15,180.5,66.5,1.45,10.5,100.5,53.01,41.86
2016,3,12,17,30,133.0,46.0,1.3,10.0,63.0,37.49,27.32
2016,3,12,17,45,66.5,27.0,1.2,10.0,35.5,22.53,11.1
2016,3,12,18,0,0.0,8.0,1.1,10.0,8.0,7.86,0.0
2016,3,12,18,15,0.0,4.0,1.1,9.5,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,2.5,1.55,9.5,2.5,0.0,0.0
2016,3,13,6,30,0.0,5.0,1.8,10.0,5.0,4.91,0.0
2016,3,13,6,45,0.0,16.5,2.05,10.5,16.5,15.92,6.75
2016,3,13,7,0,0.0,28.0,2.3,11.0,28.0,27.03,17.16
2016,3,13,7,15,0.0,43.5,2.4,11.0,43.5,42.08,30.45
2016,3,13,7,30,0.0,59.0,2.5,11.0,59.0,57.75,44.18
2016,3,13,7,45,0.0,75.5,2.7,11.5,75.5,74.39,58.43
2016,3,13,8,0,0.0,92.0,2.9,12.0,92.0,90.94,72.32
2016,3,13,8,15,0.0,108.0,3.05,12.0,108.0,106.88,85.62
2016,3,13,8,30,0.0,124.0,3.2,12.0,124.0,122.78,98.69
2016,3,13,8,45,0.0,96.5,3.35,12.5,96.5,93.86,73.97
2016,3,13,9,0,0.0,69.0,3.5,13.0,69.0,66.72,50.86
2016,3,13,9,15,0.0,98.5,3.6,13.0,98.5,95.54,74.82
2016,3,13,9,30,0.0,128.0,3.7,13.0,128.0,124.9,98.91
2016,3,13,9,45,4.0,166.0,3.85,13.5,168.5,165.92,132.19
2016,3,13,10,0,8.0,204.0,4.0,14.0,209.0,207.11,165.06
2016,3,13,10,15,38.5,261.5,4.0,14.0,288.0,295.35,236.08
2016,3,13,10,30,69.0,319.0,4.0,14.0,367.0,378.59,301.53
2016,3,13,10,45,56.5,319.0,4.0,14.0,359.5,366.94,291.36
2016,3,13,11,0,44.0,319.0,4.0,14.0,352.0,355.17,281.46
2016,3,13,11,15,23.5,242.5,4.0,14.0,260.5,259.51,205.72
2016,3,13,11,30,3.0,166.0,4.0,14.0,169.0,163.71,128.59
2016,3,13,11,45,1.5,129.5,4.0,14.0,131.0,126.77,98.73
2016,3,13,12,0,0.0,93.0,4.0,14.0,93.0,90.09,68.78
2016,3,13,12,15,10.0,189.0,4.0,14.0,196.5,190.79,150.74
2016,3,13,12,30,20.0,285.0,4.0,14.0,300.0,290.57,229.96
2016,3,13,12,45,10.0,201.0,4.05,14.0,208.5,201.49,159.0
2016,3,13,13,0,0.0,117.0,4.1,14.0,117.0,113.24,87.69
2016,3,13,13,15,0.0,68.0,4.0,14.0,68.0,65.83,48.97
2016,3,13,13,30,0.0,19.0,3.9,14.0,19.0,18.37,9.68
2016,3,13,13,45,0.0,76.5,3.8,14.0,76.5,74.05,55.94
2016,3,13,14,0,0.0,134.0,3.7,14.0,134.0,129.24,101.3
2016,3,13,14,15,2.0,159.0,3.55,14.0,160.5,153.79,121.41
2016,3,13,14,30,4.0,184.0,3.4,14.0,187.0,177.7,140.99
2016,3,13,14,45,28.0,214.5,3.3,14.0,231.5,212.38,169.2
2016,3,13,15,0,52.0,245.0,3.2,14.0,276.0,245.26,195.51
2016,3,13,15,15,26.0,188.0,3.0,13.5,203.5,182.74,145.74
2016,3,13,15,30,0.0,131.0,2.8,13.0,131.0,124.86,99.32
2016,3,13,15,45,0.0,103.5,2.6,13.0,103.5,99.23,78.33
2016,3,13,16,0,0.0,76.0,2.4,13.0,76.0,73.49,56.94
2016,3,13,16,15,0.0,66.0,2.15,12.5,66.0,63.79,49.02
