Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,56.0,1.9,12.0,56.0,54.11,40.96
2016,3,13,16,45,0.0,46.0,1.7,12.0,46.0,44.43,32.69
2016,3,13,17,0,0.0,36.0,1.5,12.0,36.0,34.75,25.73
2016,3,13,17,15,0.0,26.0,1.4,11.5,26.0,25.09,16.87
2016,3,13,17,30,0.0,16.0,1.3,11.0,16.0,15.43,7.94
2016,3,13,17,45,0.0,9.0,1.2,11.0,9.0,8.67,0.99
2016,3,13,18,0,0.0,2.0,1.1,11.0,2.0,1.97,0.0
2016,3,13,18,15,0.0,1.0,1.15,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.65,9.0,8.5,8.36,0.0
2016,3,14,6,30,0.0,17.0,1.9,9.0,17.0,17.27,0.0
2016,3,14,6,45,143.0,32.5,2.2,9.5,52.5,104.64,75.1
2016,3,14,7,0,286.0,48.0,2.5,10.0,88.0,183.95,145.81
2016,3,14,7,15,347.5,63.5,2.6,10.0,133.0,240.43,196.85
2016,3,14,7,30,409.0,79.0,2.7,10.0,178.0,301.79,251.02
2016,3,14,7,45,467.5,85.5,2.8,10.5,224.0,355.23,297.08
2016,3,14,8,0,526.0,92.0,2.9,11.0,270.0,415.94,347.64
2016,3,14,8,15,575.5,97.5,2.95,11.5,321.0,470.42,391.72
2016,3,14,8,30,625.0,103.0,3.0,12.0,372.0,526.68,436.01
2016,3,14,8,45,591.5,128.0,3.15,12.5,405.5,550.38,452.74
2016,3,14,9,0,558.0,153.0,3.3,13.0,439.0,566.52,463.36
2016,3,14,9,15,475.0,194.0,3.35,13.0,452.5,564.12,458.73
2016,3,14,9,30,392.0,235.0,3.4,13.0,466.0,547.84,443.48
2016,3,14,9,45,399.5,250.5,3.45,13.5,498.5,575.52,463.16
2016,3,14,10,0,407.0,266.0,3.5,14.0,531.0,601.91,481.38
2016,3,14,10,15,412.0,280.0,3.5,14.0,559.0,623.29,496.43
2016,3,14,10,30,417.0,294.0,3.5,14.0,587.0,643.12,510.26
2016,3,14,10,45,484.0,277.5,3.5,14.5,628.5,685.34,541.45
2016,3,14,11,0,551.0,261.0,3.5,15.0,670.0,720.5,567.02
2016,3,14,11,15,463.0,302.5,3.5,15.0,651.5,687.88,539.77
2016,3,14,11,30,375.0,344.0,3.5,15.0,633.0,649.64,508.83
2016,3,14,11,45,335.5,359.0,3.5,15.5,619.5,626.99,489.92
2016,3,14,12,0,296.0,374.0,3.5,16.0,606.0,603.67,470.49
2016,3,14,12,15,382.0,342.5,3.55,15.5,641.5,630.25,493.42
2016,3,14,12,30,468.0,311.0,3.6,15.0,677.0,654.95,514.43
2016,3,14,12,45,305.5,346.0,3.65,15.0,584.5,556.38,437.25
2016,3,14,13,0,143.0,381.0,3.7,15.0,492.0,465.1,364.87
2016,3,14,13,15,275.5,348.5,3.7,15.0,555.5,515.75,406.6
2016,3,14,13,30,408.0,316.0,3.7,15.0,619.0,557.88,440.23
2016,3,14,13,45,267.0,326.5,3.7,15.0,522.0,465.82,367.78
2016,3,14,14,0,126.0,337.0,3.7,15.0,425.0,384.52,303.48
2016,3,14,14,15,183.0,318.5,3.7,15.0,440.0,390.07,308.63
2016,3,14,14,30,240.0,300.0,3.7,15.0,455.0,390.82,309.14
2016,3,14,14,45,331.5,262.0,3.75,15.0,462.5,381.59,301.25
2016,3,14,15,0,423.0,224.0,3.8,15.0,470.0,363.77,285.25
2016,3,14,15,15,511.0,180.5,3.75,14.5,455.0,333.6,258.29
2016,3,14,15,30,599.0,137.0,3.7,14.0,440.0,294.33,222.07
2016,3,14,15,45,551.0,133.0,3.65,14.0,390.5,247.49,181.72
2016,3,14,16,0,503.0,129.0,3.6,14.0,341.0,204.27,145.11
2016,3,14,16,15,435.5,128.0,3.25,13.0,295.0,165.2,114.77
2016,3,14,16,30,368.0,127.0,2.9,12.0,249.0,132.79,92.47
2016,3,14,16,45,382.5,105.5,2.55,11.5,212.5,93.52,65.26
2016,3,14,17,0,397.0,84.0,2.2,11.0,176.0,61.51,49.86
2016,3,14,17,15,303.0,68.5,2.0,10.0,128.5,51.46,40.64
2016,3,14,17,30,209.0,53.0,1.8,9.0,81.0,40.88,30.57
2016,3,14,17,45,104.5,32.0,1.6,8.5,46.0,26.47,15.29
2016,3,14,18,0,0.0,11.0,1.4,8.0,11.0,10.81,0.0
2016,3,14,18,15,0.0,5.5,1.35,8.0,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,50.0,8.5,1.5,5.5,10.5,21.41,0.0
2016,3,15,6,30,100.0,17.0,1.7,6.0,21.0,58.59,0.0
2016,3,15,6,45,241.5,32.0,1.9,7.0,61.5,138.86,103.01
2016,3,15,7,0,383.0,47.0,2.1,8.0,102.0,223.61,179.16
2016,3,15,7,15,469.0,57.0,2.25,8.5,152.5,290.29,238.94
2016,3,15,7,30,555.0,67.0,2.4,9.0,203.0,363.55,302.78
2016,3,15,7,45,611.0,73.5,2.55,9.5,256.5,422.94,353.6
2016,3,15,8,0,667.0,80.0,2.7,10.0,310.0,485.27,405.17
2016,3,15,8,15,704.5,85.5,2.8,10.5,362.0,537.71,447.15
2016,3,15,8,30,742.0,91.0,2.9,11.0,414.0,590.83,488.46
2016,3,15,8,45,769.0,95.0,3.0,12.0,462.5,633.17,519.49
2016,3,15,9,0,796.0,99.0,3.1,13.0,511.0,677.27,550.83
2016,3,15,9,15,815.5,102.5,3.15,13.5,555.5,714.28,575.97
2016,3,15,9,30,835.0,106.0,3.2,14.0,600.0,749.53,599.52
2016,3,15,9,45,851.5,107.0,3.3,14.5,639.0,777.73,617.92
2016,3,15,10,0,868.0,108.0,3.4,15.0,678.0,803.58,634.57
2016,3,15,10,15,878.0,110.0,3.45,15.0,709.5,822.8,647.35
2016,3,15,10,30,888.0,112.0,3.5,15.0,741.0,835.46,655.54
2016,3,15,10,45,898.0,112.0,3.55,15.5,765.5,846.88,661.77
2016,3,15,11,0,908.0,112.0,3.6,16.0,790.0,855.22,665.91
2016,3,15,11,15,912.0,112.5,3.65,16.0,806.0,856.04,666.09
2016,3,15,11,30,916.0,113.0,3.7,16.0,822.0,853.64,664.17
2016,3,15,11,45,920.5,112.0,3.75,16.5,830.5,846.88,658.07
2016,3,15,12,0,925.0,111.0,3.8,17.0,839.0,836.88,649.84
2016,3,15,12,15,924.5,111.0,3.85,17.0,838.0,820.83,638.63
2016,3,15,12,30,924.0,111.0,3.9,17.0,837.0,801.73,625.34
2016,3,15,12,45,922.5,110.0,4.0,17.5,828.0,777.99,607.8
2016,3,15,13,0,921.0,109.0,4.1,18.0,819.0,751.46,588.28
2016,3,15,13,15,916.5,108.0,4.1,18.0,802.0,720.23,565.51
2016,3,15,13,30,912.0,107.0,4.1,18.0,785.0,686.62,539.77
2016,3,15,13,45,908.0,104.0,4.15,18.0,760.5,649.22,510.93
2016,3,15,14,0,904.0,101.0,4.2,18.0,736.0,609.75,479.89
2016,3,15,14,15,894.0,99.5,4.15,17.5,703.5,566.6,445.9
2016,3,15,14,30,884.0,98.0,4.1,17.0,671.0,522.18,409.99
2016,3,15,14,45,874.0,94.0,4.1,17.0,633.0,474.47,369.9
2016,3,15,15,0,864.0,90.0,4.1,17.0,595.0,422.64,325.62
2016,3,15,15,15,846.0,87.0,3.95,16.5,550.0,371.43,281.2
2016,3,15,15,30,828.0,84.0,3.8,16.0,505.0,320.68,236.22
2016,3,15,15,45,806.0,79.5,3.65,16.0,456.5,268.3,189.19
2016,3,15,16,0,784.0,75.0,3.5,16.0,408.0,217.3,143.77
2016,3,15,16,15,748.5,70.5,3.1,15.0,356.0,165.94,100.92
2016,3,15,16,30,713.0,66.0,2.7,14.0,304.0,117.87,64.91
2016,3,15,16,45,663.5,59.5,2.35,13.5,251.0,70.98,37.93
2016,3,15,17,0,614.0,53.0,2.0,13.0,198.0,35.71,26.47
2016,3,15,17,15,528.5,45.0,1.85,12.0,147.0,31.66,22.73
2016,3,15,17,30,443.0,37.0,1.7,11.0,96.0,27.4,18.54
2016,3,15,17,45,294.0,25.0,1.55,10.5,56.5,19.05,9.63
2016,3,15,18,0,145.0,13.0,1.4,10.0,17.0,12.78,0.0
2016,3,15,18,15,72.5,6.5,1.35,9.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,92.0,9.0,1.3,7.0,13.0,33.25,0.0
2016,3,16,6,30,184.0,18.0,1.4,8.0,26.0,88.4,7.98
2016,3,16,6,45,328.5,30.0,1.5,9.0,69.5,170.0,127.06
2016,3,16,7,0,473.0,42.0,1.6,10.0,113.0,256.62,204.2
2016,3,16,7,15,555.0,50.0,1.75,10.5,165.5,323.36,263.67
2016,3,16,7,30,637.0,58.0,1.9,11.0,218.0,396.33,326.52
2016,3,16,7,45,688.5,63.5,2.1,12.0,273.0,453.11,374.01
2016,3,16,8,0,740.0,69.0,2.3,13.0,328.0,515.2,423.85
2016,3,16,8,15,774.5,73.5,2.4,13.5,380.5,567.7,464.95
2016,3,16,8,30,809.0,78.0,2.5,14.0,433.0,620.47,505.05
2016,3,16,8,45,833.0,81.5,2.6,15.0,483.0,664.9,536.76
2016,3,16,9,0,857.0,85.0,2.7,16.0,533.0,708.23,565.52
2016,3,16,9,15,874.5,87.5,2.65,16.5,577.5,744.28,588.64
2016,3,16,9,30,892.0,90.0,2.6,17.0,622.0,774.37,607.13
2016,3,16,9,45,904.0,92.0,2.6,17.5,660.5,801.46,623.63
2016,3,16,10,0,916.0,94.0,2.6,18.0,699.0,825.93,638.18
2016,3,16,10,15,925.0,95.5,2.55,18.5,731.0,844.65,648.31
2016,3,16,10,30,934.0,97.0,2.5,19.0,763.0,860.35,656.37
2016,3,16,10,45,939.5,98.5,2.5,19.5,787.0,870.05,660.77
2016,3,16,11,0,945.0,100.0,2.5,20.0,811.0,876.48,663.07
2016,3,16,11,15,948.5,101.0,2.45,20.0,827.0,877.41,662.64
2016,3,16,11,30,952.0,102.0,2.4,20.0,843.0,874.99,660.11
2016,3,16,11,45,953.0,102.5,2.4,20.5,850.0,866.69,652.91
2016,3,16,12,0,954.0,103.0,2.4,21.0,857.0,855.09,643.67
2016,3,16,12,15,953.5,103.0,2.4,21.0,856.0,838.59,632.46
2016,3,16,12,30,953.0,103.0,2.4,21.0,855.0,818.96,619.22
2016,3,16,12,45,956.0,99.5,2.4,21.5,847.0,795.42,602.19
2016,3,16,13,0,959.0,96.0,2.4,22.0,839.0,768.8,583.13
2016,3,16,13,15,954.5,95.0,2.4,22.0,821.5,736.52,561.25
2016,3,16,13,30,950.0,94.0,2.4,22.0,804.0,701.77,536.04
2016,3,16,13,45,942.5,93.0,2.4,22.0,778.0,662.86,507.13
2016,3,16,14,0,935.0,92.0,2.4,22.0,752.0,622.02,476.19
2016,3,16,14,15,925.5,90.5,2.35,21.5,719.0,577.92,442.76
2016,3,16,14,30,916.0,89.0,2.3,21.0,686.0,532.45,407.34
2016,3,16,14,45,902.5,87.0,2.25,21.0,646.5,483.59,367.61
2016,3,16,15,0,889.0,85.0,2.2,21.0,607.0,434.17,326.41
2016,3,16,15,15,871.0,82.5,2.05,20.5,562.0,382.39,282.8
2016,3,16,15,30,853.0,80.0,1.9,20.0,517.0,327.2,235.62
2016,3,16,15,45,828.0,76.5,1.8,20.0,467.0,273.63,188.9
2016,3,16,16,0,803.0,73.0,1.7,20.0,417.0,221.7,143.82
2016,3,16,16,15,768.0,69.0,1.55,19.0,364.0,169.74,101.29
2016,3,16,16,30,733.0,65.0,1.4,18.0,311.0,121.01,65.21
2016,3,16,16,45,680.5,59.5,1.25,17.5,257.0,73.66,38.18
2016,3,16,17,0,628.0,54.0,1.1,17.0,203.0,36.37,26.61
2016,3,16,17,15,543.5,45.5,1.1,16.0,151.5,31.93,22.6
2016,3,16,17,30,459.0,37.0,1.1,15.0,100.0,27.23,18.1
2016,3,16,17,45,308.5,25.0,1.15,14.0,59.0,18.9,9.57
2016,3,16,18,0,158.0,13.0,1.2,13.0,18.0,12.78,0.0
2016,3,16,18,15,79.0,6.5,1.15,12.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.5,9.0,1.1,10.0,15.0,40.5,0.0
2016,3,17,6,30,235.0,18.0,1.1,11.0,30.0,106.43,30.85
2016,3,17,6,45,373.5,29.5,1.1,12.0,75.0,187.22,139.75
2016,3,17,7,0,512.0,41.0,1.1,13.0,120.0,273.68,215.3
2016,3,17,7,15,590.0,48.5,1.25,13.5,173.5,340.1,273.53
2016,3,17,7,30,668.0,56.0,1.4,14.0,227.0,409.74,332.6
2016,3,17,7,45,716.5,61.0,1.55,14.5,282.0,468.71,381.32
2016,3,17,8,0,765.0,66.0,1.7,15.0,337.0,529.75,429.92
2016,3,17,8,15,797.5,70.0,1.65,15.5,390.0,581.46,468.77
2016,3,17,8,30,830.0,74.0,1.6,16.0,443.0,633.26,506.24
2016,3,17,8,45,853.0,77.5,1.55,17.0,493.0,677.73,535.57
2016,3,17,9,0,876.0,81.0,1.5,18.0,543.0,717.01,559.28
2016,3,17,9,15,892.0,83.5,1.45,18.5,587.5,752.5,580.81
2016,3,17,9,30,908.0,86.0,1.4,19.0,632.0,785.91,600.52
2016,3,17,9,45,919.5,88.0,1.35,20.0,670.5,812.96,614.38
2016,3,17,10,0,931.0,90.0,1.3,21.0,709.0,837.31,626.23
2016,3,17,10,15,939.5,91.5,1.3,21.5,741.0,855.83,635.94
2016,3,17,10,30,948.0,93.0,1.3,22.0,773.0,871.27,643.68
2016,3,17,10,45,953.0,94.5,1.3,22.5,796.5,880.64,647.54
2016,3,17,11,0,958.0,96.0,1.3,23.0,820.0,886.67,649.39
2016,3,17,11,15,961.5,96.5,1.4,23.0,836.0,887.06,650.33
2016,3,17,11,30,965.0,97.0,1.5,23.0,852.0,884.04,649.19
2016,3,17,11,45,966.0,97.5,1.6,23.0,859.5,875.62,644.59
2016,3,17,12,0,967.0,98.0,1.7,23.0,867.0,863.85,637.86
2016,3,17,12,15,966.0,98.0,1.75,23.0,866.0,846.74,627.11
2016,3,17,12,30,965.0,98.0,1.8,23.0,865.0,826.48,614.31
2016,3,17,12,45,960.0,99.0,1.9,23.5,854.5,801.21,597.42
2016,3,17,13,0,955.0,100.0,2.0,24.0,844.0,773.15,578.59
2016,3,17,13,15,950.0,99.0,2.0,23.5,826.0,740.55,557.99
2016,3,17,13,30,945.0,98.0,2.0,23.0,808.0,705.51,534.08
2016,3,17,13,45,938.0,97.0,2.0,23.0,782.5,666.98,505.86
2016,3,17,14,0,931.0,96.0,2.0,23.0,757.0,626.48,475.61
2016,3,17,14,15,921.5,94.0,1.95,23.0,724.0,581.97,441.49
2016,3,17,14,30,912.0,92.0,1.9,23.0,691.0,536.11,405.54
2016,3,17,14,45,899.0,90.0,1.9,23.0,651.0,487.55,366.82
2016,3,17,15,0,886.0,88.0,1.9,23.0,611.0,438.39,326.56
2016,3,17,15,15,868.0,85.0,1.8,22.5,566.0,382.62,280.66
2016,3,17,15,30,850.0,82.0,1.7,22.0,521.0,330.64,236.52
2016,3,17,15,45,826.0,78.5,1.6,21.5,471.0,277.37,190.85
2016,3,17,16,0,802.0,75.0,1.5,21.0,421.0,225.66,146.51
2016,3,17,16,15,767.0,70.5,1.35,20.0,368.0,173.19,103.67
2016,3,17,16,30,732.0,66.0,1.2,19.0,315.0,123.96,67.08
2016,3,17,16,45,680.5,60.5,1.05,18.5,261.0,76.56,39.57
2016,3,17,17,0,629.0,55.0,0.9,18.0,207.0,37.02,27.07
2016,3,17,17,15,545.0,46.5,0.9,17.0,155.0,32.62,23.13
2016,3,17,17,30,461.0,38.0,0.9,16.0,103.0,27.96,18.7
2016,3,17,17,45,312.5,26.0,0.95,15.5,61.5,19.68,10.33
2016,3,17,18,0,164.0,14.0,1.0,15.0,20.0,13.76,0.0
2016,3,17,18,15,82.0,7.0,1.0,14.5,10.0,6.88,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,111.0,10.0,0.55,9.5,16.5,40.21,0.0
2016,3,18,6,30,222.0,20.0,0.6,10.0,33.0,106.76,45.44
2016,3,18,6,45,354.0,32.0,0.65,11.0,77.5,184.64,139.44
2016,3,18,7,0,486.0,44.0,0.7,12.0,122.0,268.8,212.42
2016,3,18,7,15,563.5,52.0,0.7,12.5,175.0,334.85,269.42
2016,3,18,7,30,641.0,60.0,0.7,13.0,228.0,406.7,328.9
2016,3,18,7,45,690.5,66.0,0.7,13.5,282.5,466.09,376.38
2016,3,18,8,0,740.0,72.0,0.7,14.0,337.0,525.53,422.02
2016,3,18,8,15,491.5,130.0,0.65,14.5,317.5,462.19,370.13
2016,3,18,8,30,243.0,188.0,0.6,15.0,298.0,372.22,296.98
2016,3,18,8,45,548.0,137.5,0.55,16.0,419.5,541.78,428.32
2016,3,18,9,0,853.0,87.0,0.5,17.0,541.0,715.32,550.08
2016,3,18,9,15,869.5,89.5,0.55,17.5,585.5,750.58,569.99
2016,3,18,9,30,886.0,92.0,0.6,18.0,630.0,779.76,587.53
2016,3,18,9,45,480.5,199.0,0.65,19.0,493.0,597.77,455.15
2016,3,18,10,0,75.0,306.0,0.7,20.0,356.0,373.27,283.3
2016,3,18,10,15,499.0,204.0,0.8,20.0,562.0,627.06,479.15
2016,3,18,10,30,923.0,102.0,0.9,20.0,768.0,864.33,641.0
2016,3,18,10,45,926.0,104.5,1.0,20.5,791.0,872.84,642.86
2016,3,18,11,0,929.0,107.0,1.1,21.0,814.0,878.08,645.78
2016,3,18,11,15,753.5,192.5,1.15,21.0,773.5,823.74,610.07
2016,3,18,11,30,578.0,278.0,1.2,21.0,733.0,758.5,563.01
2016,3,18,11,45,757.0,194.5,1.25,21.5,796.0,812.4,603.38
2016,3,18,12,0,936.0,111.0,1.3,22.0,859.0,855.84,630.84
2016,3,18,12,15,729.0,207.0,1.4,22.0,789.5,776.14,577.27
2016,3,18,12,30,522.0,303.0,1.5,22.0,720.0,694.82,518.19
2016,3,18,12,45,706.0,217.0,1.6,22.0,774.0,732.93,550.02
2016,3,18,13,0,890.0,131.0,1.7,22.0,828.0,759.97,572.06
2016,3,18,13,15,885.0,130.0,1.75,22.0,810.5,728.67,550.23
2016,3,18,13,30,880.0,129.0,1.8,22.0,793.0,694.9,526.35
2016,3,18,13,45,720.0,185.5,1.85,22.0,717.0,616.35,468.11
2016,3,18,14,0,560.0,242.0,1.9,22.0,641.0,547.15,416.04
2016,3,18,14,15,522.0,242.5,1.9,22.0,601.5,502.34,382.53
2016,3,18,14,30,484.0,243.0,1.9,22.0,562.0,459.41,349.76
2016,3,18,14,45,647.5,179.0,1.95,22.0,579.5,452.18,343.13
2016,3,18,15,0,811.0,115.0,2.0,22.0,597.0,431.91,324.22
2016,3,18,15,15,790.0,111.0,1.95,21.5,552.0,380.88,282.11
2016,3,18,15,30,769.0,107.0,1.9,21.0,507.0,327.47,237.38
2016,3,18,15,45,620.5,124.0,1.9,20.5,426.5,263.7,187.64
2016,3,18,16,0,472.0,141.0,1.9,20.0,346.0,214.13,150.71
2016,3,18,16,15,431.5,132.0,1.75,19.0,301.5,173.32,118.58
2016,3,18,16,30,391.0,123.0,1.6,18.0,257.0,136.48,91.59
2016,3,18,16,45,358.0,105.5,1.45,17.5,212.5,97.2,65.46
2016,3,18,17,0,325.0,88.0,1.3,17.0,168.0,63.95,50.85
2016,3,18,17,15,270.0,70.0,1.25,16.0,125.5,52.07,40.31
2016,3,18,17,30,215.0,52.0,1.2,15.0,83.0,39.55,28.88
2016,3,18,17,45,107.5,34.0,1.15,14.5,49.5,28.11,17.47
2016,3,18,18,0,0.0,16.0,1.1,14.0,16.0,15.27,0.0
2016,3,18,18,15,0.0,8.0,1.05,13.5,8.0,7.86,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,96.0,11.5,0.25,9.5,17.5,38.0,0.0
2016,3,19,6,30,192.0,23.0,0.2,10.0,35.0,102.49,53.12
2016,3,19,6,45,320.0,36.0,0.15,11.0,79.0,178.02,135.11
2016,3,19,7,0,448.0,49.0,0.1,12.0,123.0,260.75,205.33
2016,3,19,7,15,525.0,58.0,0.2,12.5,175.5,326.55,261.34
2016,3,19,7,30,602.0,67.0,0.3,13.0,228.0,398.05,320.12
2016,3,19,7,45,419.5,105.5,0.4,13.5,229.5,362.89,293.24
2016,3,19,8,0,237.0,144.0,0.5,14.0,231.0,306.85,248.32
2016,3,19,8,15,228.0,168.5,0.55,14.5,262.0,335.75,270.71
2016,3,19,8,30,219.0,193.0,0.6,15.0,293.0,355.39,284.74
2016,3,19,8,45,310.0,199.5,0.7,16.0,357.5,437.45,347.41
2016,3,19,9,0,401.0,206.0,0.8,17.0,422.0,524.32,411.08
2016,3,19,9,15,417.0,221.5,0.9,17.5,462.0,561.15,436.27
2016,3,19,9,30,433.0,237.0,1.0,18.0,502.0,597.13,460.99
2016,3,19,9,45,365.5,272.0,1.1,19.0,505.0,580.4,445.19
2016,3,19,10,0,298.0,307.0,1.2,20.0,508.0,567.1,432.12
2016,3,19,10,15,599.0,208.5,1.25,20.0,635.5,717.66,545.51
2016,3,19,10,30,900.0,110.0,1.3,20.0,763.0,857.67,640.88
2016,3,19,10,45,908.0,110.0,1.4,20.5,787.0,867.43,644.9
2016,3,19,11,0,916.0,110.0,1.5,21.0,811.0,874.07,648.5
2016,3,19,11,15,919.5,111.0,1.55,21.0,826.5,874.81,648.95
2016,3,19,11,30,923.0,112.0,1.6,21.0,842.0,872.29,647.43
2016,3,19,11,45,925.0,112.0,1.7,21.0,849.5,864.27,642.96
2016,3,19,12,0,927.0,112.0,1.8,21.0,857.0,853.05,636.43
2016,3,19,12,15,926.5,112.0,1.85,21.0,855.5,836.71,626.0
2016,3,19,12,30,926.0,112.0,1.9,21.0,854.0,817.32,613.59
2016,3,19,12,45,924.0,111.0,2.0,21.5,844.5,792.91,597.03
2016,3,19,13,0,922.0,110.0,2.1,22.0,835.0,765.74,578.53
2016,3,19,13,15,917.0,109.0,2.1,21.5,817.0,733.86,558.15
2016,3,19,13,30,912.0,108.0,2.1,21.0,799.0,699.65,534.48
2016,3,19,13,45,902.0,108.0,2.1,21.0,773.0,661.11,506.0
2016,3,19,14,0,892.0,108.0,2.1,21.0,747.0,620.91,475.73
2016,3,19,14,15,700.0,171.5,2.1,20.5,659.0,535.24,410.98
2016,3,19,14,30,508.0,235.0,2.1,20.0,571.0,465.72,357.74
2016,3,19,14,45,673.5,167.5,2.1,20.0,586.0,455.44,348.8
2016,3,19,15,0,839.0,100.0,2.1,20.0,601.0,432.08,327.25
2016,3,19,15,15,820.0,96.5,2.05,19.5,556.5,380.86,284.42
2016,3,19,15,30,801.0,93.0,2.0,19.0,512.0,330.28,241.18
2016,3,19,15,45,674.0,109.5,2.0,19.0,438.5,266.7,189.85
2016,3,19,16,0,547.0,126.0,2.0,19.0,365.0,218.74,152.39
2016,3,19,16,15,511.5,117.5,1.95,18.0,319.5,175.25,117.34
2016,3,19,16,30,476.0,109.0,1.9,17.0,274.0,135.16,87.23
2016,3,19,16,45,441.0,94.0,1.85,16.5,227.0,93.4,59.69
2016,3,19,17,0,406.0,79.0,1.8,16.0,180.0,56.82,44.81
2016,3,19,17,15,348.0,64.0,1.7,15.5,135.5,47.18,36.13
2016,3,19,17,30,290.0,49.0,1.6,15.0,91.0,37.02,26.72
2016,3,19,17,45,145.0,34.0,1.5,14.5,55.0,26.27,16.15
2016,3,19,18,0,0.0,19.0,1.4,14.0,19.0,17.84,0.0
2016,3,19,18,15,0.0,9.5,1.5,13.5,9.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,0.85,10.5,9.5,9.34,0.0
2016,3,20,6,30,0.0,19.0,1.0,11.0,19.0,18.34,6.64
2016,3,20,6,45,9.5,39.5,1.15,12.0,41.0,44.15,30.96
2016,3,20,7,0,19.0,60.0,1.3,13.0,63.0,73.64,56.56
2016,3,20,7,15,29.0,82.0,1.4,13.5,88.5,102.76,81.69
2016,3,20,7,30,39.0,104.0,1.5,14.0,114.0,132.23,106.69
2016,3,20,7,45,46.0,125.5,1.6,14.5,140.0,159.91,129.63
2016,3,20,8,0,53.0,147.0,1.7,15.0,166.0,187.87,152.28
2016,3,20,8,15,250.5,152.0,1.75,15.5,264.5,331.6,271.01
2016,3,20,8,30,448.0,157.0,1.8,16.0,363.0,483.12,390.38
2016,3,20,8,45,538.0,149.0,1.85,17.0,422.5,548.95,438.92
2016,3,20,9,0,628.0,141.0,1.9,18.0,482.0,622.63,492.32
2016,3,20,9,15,752.0,116.0,1.95,18.0,556.0,701.98,550.33
2016,3,20,9,30,876.0,91.0,2.0,18.0,630.0,778.52,603.13
2016,3,20,9,45,885.5,94.0,2.1,18.5,667.5,804.42,618.83
2016,3,20,10,0,895.0,97.0,2.2,19.0,705.0,827.63,633.1
2016,3,20,10,15,903.5,98.5,2.25,19.0,736.0,845.57,644.56
2016,3,20,10,30,912.0,100.0,2.3,19.0,767.0,860.55,654.11
2016,3,20,10,45,916.5,102.5,2.4,19.5,790.0,870.16,659.29
2016,3,20,11,0,921.0,105.0,2.5,20.0,813.0,876.55,662.4
2016,3,20,11,15,924.5,105.5,2.55,20.0,829.0,876.76,662.31
2016,3,20,11,30,928.0,106.0,2.6,20.0,845.0,873.71,660.18
2016,3,20,11,45,928.5,107.0,2.7,20.5,852.0,865.44,653.74
2016,3,20,12,0,929.0,108.0,2.8,21.0,859.0,853.97,645.25
2016,3,20,12,15,929.0,108.0,2.85,21.0,858.0,837.96,634.62
2016,3,20,12,30,929.0,108.0,2.9,21.0,857.0,818.89,621.96
2016,3,20,12,45,925.5,108.0,3.0,21.0,847.0,794.24,605.72
2016,3,20,13,0,922.0,108.0,3.1,21.0,837.0,766.88,587.53
2016,3,20,13,15,917.5,107.5,3.15,20.5,819.5,735.77,567.42
2016,3,20,13,30,913.0,107.0,3.2,20.0,802.0,702.29,544.13
2016,3,20,13,45,907.5,104.5,3.3,20.0,777.0,664.11,515.72
2016,3,20,14,0,902.0,102.0,3.4,20.0,752.0,623.98,485.18
2016,3,20,14,15,892.0,100.5,3.4,19.5,719.5,580.55,451.93
2016,3,20,14,30,882.0,99.0,3.4,19.0,687.0,535.88,416.79
2016,3,20,14,45,870.5,95.5,3.4,19.0,648.0,487.7,377.22
2016,3,20,15,0,859.0,92.0,3.4,19.0,609.0,435.55,333.6
2016,3,20,15,15,841.0,89.5,3.35,18.5,564.0,384.62,290.34
2016,3,20,15,30,823.0,87.0,3.3,18.0,519.0,334.17,246.41
2016,3,20,15,45,801.0,82.5,3.3,18.0,470.0,281.62,199.88
2016,3,20,16,0,779.0,78.0,3.3,18.0,421.0,230.48,154.6
2016,3,20,16,15,744.0,73.5,3.1,17.5,369.0,178.89,111.06
2016,3,20,16,30,709.0,69.0,2.9,17.0,317.0,130.57,73.59
2016,3,20,16,45,657.5,63.5,2.7,16.5,263.5,80.44,41.63
2016,3,20,17,0,606.0,58.0,2.5,16.0,210.0,38.95,29.02
2016,3,20,17,15,525.5,49.5,2.25,15.0,159.0,34.68,25.18
2016,3,20,17,30,445.0,41.0,2.0,14.0,108.0,30.15,20.87
2016,3,20,17,45,222.5,33.0,1.8,13.5,66.5,25.38,15.65
2016,3,20,18,0,0.0,25.0,1.6,13.0,25.0,22.64,0.0
2016,3,20,18,15,0.0,12.5,1.55,13.0,12.5,12.29,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,50.5,13.0,1.25,11.0,16.5,27.27,0.0
2016,3,21,6,30,101.0,26.0,1.5,11.0,33.0,72.28,44.34
2016,3,21,6,45,163.0,45.0,1.75,11.5,68.5,123.78,95.29
2016,3,21,7,0,225.0,64.0,2.0,12.0,104.0,178.61,143.76
2016,3,21,7,15,262.5,83.5,2.05,12.0,145.0,227.51,186.97
2016,3,21,7,30,300.0,103.0,2.1,12.0,186.0,279.0,231.33
2016,3,21,7,45,332.5,117.5,2.2,12.0,227.5,331.81,275.63
2016,3,21,8,0,365.0,132.0,2.3,12.0,269.0,379.09,314.52
2016,3,21,8,15,316.5,162.0,2.3,12.0,293.0,386.0,318.94
2016,3,21,8,30,268.0,192.0,2.3,12.0,317.0,396.25,325.49
2016,3,21,8,45,250.0,217.5,2.35,12.5,343.5,418.33,341.09
2016,3,21,9,0,232.0,243.0,2.4,13.0,370.0,430.34,348.56
2016,3,21,9,15,240.5,263.0,2.45,13.0,404.0,462.06,372.43
2016,3,21,9,30,249.0,283.0,2.5,13.0,438.0,501.0,401.3
2016,3,21,9,45,334.5,282.0,2.6,13.0,503.0,569.55,454.7
2016,3,21,10,0,420.0,281.0,2.7,13.0,568.0,646.74,513.27
2016,3,21,10,15,310.0,320.0,2.75,13.0,537.5,593.74,469.73
2016,3,21,10,30,200.0,359.0,2.8,13.0,507.0,536.84,423.6
2016,3,21,10,45,192.0,372.0,2.9,13.5,517.0,541.89,426.3
2016,3,21,11,0,184.0,385.0,3.0,14.0,527.0,546.01,427.98
2016,3,21,11,15,253.0,381.0,3.1,14.0,580.5,600.92,470.57
2016,3,21,11,30,322.0,377.0,3.2,14.0,634.0,648.88,507.35
2016,3,21,11,45,291.0,388.0,3.3,14.0,622.5,628.09,490.83
2016,3,21,12,0,260.0,399.0,3.4,14.0,611.0,606.72,474.26
2016,3,21,12,15,262.5,396.5,3.5,14.0,610.0,598.32,468.35
2016,3,21,12,30,265.0,394.0,3.6,14.0,609.0,588.99,461.65
2016,3,21,12,45,390.0,348.0,3.75,14.5,660.5,628.49,493.81
2016,3,21,13,0,515.0,302.0,3.9,15.0,712.0,662.04,520.6
2016,3,21,13,15,518.5,292.0,3.95,15.0,697.0,636.87,501.69
2016,3,21,13,30,522.0,282.0,4.0,15.0,682.0,610.19,481.72
2016,3,21,13,45,512.0,277.5,4.1,15.0,659.0,578.67,457.64
2016,3,21,14,0,502.0,273.0,4.2,15.0,636.0,546.64,432.86
2016,3,21,14,15,454.0,279.0,4.2,15.0,597.0,502.93,398.14
2016,3,21,14,30,406.0,285.0,4.2,15.0,558.0,464.29,367.09
2016,3,21,14,45,412.0,261.0,4.2,15.0,524.0,425.3,335.88
2016,3,21,15,0,418.0,237.0,4.2,15.0,490.0,382.26,300.8
2016,3,21,15,15,320.0,235.5,4.05,14.5,420.5,325.43,255.54
2016,3,21,15,30,222.0,234.0,3.9,14.0,351.0,278.15,218.54
2016,3,21,15,45,111.0,170.5,3.75,14.0,229.0,181.96,142.75
2016,3,21,16,0,0.0,107.0,3.6,14.0,107.0,102.2,80.6
2016,3,21,16,15,0.0,93.5,3.3,13.5,93.5,89.42,70.36
2016,3,21,16,30,0.0,80.0,3.0,13.0,80.0,76.68,59.91
2016,3,21,16,45,0.0,66.5,2.75,12.5,66.5,63.99,49.32
2016,3,21,17,0,0.0,53.0,2.5,12.0,53.0,51.21,40.56
2016,3,21,17,15,0.0,39.5,2.25,11.5,39.5,38.15,28.69
2016,3,21,17,30,0.0,26.0,2.0,11.0,26.0,25.09,16.7
2016,3,21,17,45,0.0,16.0,1.75,10.5,16.0,15.43,7.54
2016,3,21,18,0,0.0,6.0,1.5,10.0,6.0,5.78,0.0
2016,3,21,18,15,0.0,3.0,1.5,9.5,3.0,2.95,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,110.5,15.0,1.75,7.0,23.0,46.96,0.0
2016,3,22,6,30,221.0,30.0,2.0,7.0,46.0,126.86,86.34
2016,3,22,6,45,359.0,41.0,2.3,7.5,94.0,203.13,160.82
2016,3,22,7,0,497.0,52.0,2.6,8.0,142.0,291.83,239.31
2016,3,22,7,15,571.0,60.0,2.75,8.5,196.0,358.31,298.55
2016,3,22,7,30,645.0,68.0,2.9,9.0,250.0,430.1,360.34
2016,3,22,7,45,709.0,70.0,3.05,9.5,307.5,493.98,413.91
2016,3,22,8,0,773.0,72.0,3.2,10.0,365.0,559.12,466.89
2016,3,22,8,15,803.5,75.5,3.3,10.0,418.0,609.82,507.5
2016,3,22,8,30,834.0,79.0,3.4,10.0,471.0,660.41,547.1
2016,3,22,8,45,456.0,160.5,3.55,10.5,378.0,508.8,421.06
2016,3,22,9,0,78.0,242.0,3.7,11.0,285.0,309.72,252.56
2016,3,22,9,15,194.0,258.0,3.75,11.5,376.5,422.22,344.95
2016,3,22,9,30,310.0,274.0,3.8,12.0,468.0,539.53,437.22
2016,3,22,9,45,196.0,296.0,3.9,12.5,421.0,468.09,377.02
2016,3,22,10,0,82.0,318.0,4.0,13.0,374.0,392.42,313.6
2016,3,22,10,15,51.0,294.5,4.05,13.0,330.0,340.87,272.14
2016,3,22,10,30,20.0,271.0,4.1,13.0,286.0,283.6,225.72
2016,3,22,10,45,501.0,180.0,4.15,13.5,569.5,616.89,498.72
2016,3,22,11,0,982.0,89.0,4.2,14.0,853.0,917.84,719.27
2016,3,22,11,15,985.0,90.0,4.2,14.0,869.0,918.07,716.58
2016,3,22,11,30,988.0,91.0,4.2,14.0,885.0,914.82,713.81
2016,3,22,11,45,640.0,242.5,4.25,14.0,759.0,775.19,610.71
2016,3,22,12,0,292.0,394.0,4.3,14.0,633.0,628.47,493.06
2016,3,22,12,15,176.5,385.0,4.3,14.0,529.5,517.78,407.75
2016,3,22,12,30,61.0,376.0,4.3,14.0,426.0,412.11,324.16
2016,3,22,12,45,264.0,347.0,4.35,14.5,559.0,534.56,423.19
2016,3,22,13,0,467.0,318.0,4.4,15.0,692.0,644.09,508.34
2016,3,22,13,15,472.5,306.5,4.45,15.0,677.5,620.16,490.01
2016,3,22,13,30,478.0,295.0,4.5,15.0,663.0,594.75,470.99
2016,3,22,13,45,534.5,266.0,4.55,15.0,665.0,583.78,463.46
2016,3,22,14,0,591.0,237.0,4.6,15.0,667.0,567.81,451.52
2016,3,22,14,15,296.5,205.0,4.6,14.5,421.0,350.75,281.19
2016,3,22,14,30,2.0,173.0,4.6,14.0,175.0,166.74,131.76
2016,3,22,14,45,455.5,129.0,4.7,14.0,406.5,325.37,261.26
2016,3,22,15,0,909.0,85.0,4.8,14.0,638.0,458.6,360.87
2016,3,22,15,15,891.5,82.5,4.7,13.5,591.5,405.62,313.93
2016,3,22,15,30,874.0,80.0,4.6,13.0,545.0,352.94,266.77
2016,3,22,15,45,850.0,77.0,4.6,13.0,494.5,294.65,214.18
2016,3,22,16,0,826.0,74.0,4.6,13.0,444.0,241.75,166.04
2016,3,22,16,15,793.0,70.0,4.35,12.5,390.0,188.27,119.37
2016,3,22,16,30,760.0,66.0,4.1,12.0,336.0,137.8,78.66
2016,3,22,16,45,708.0,61.5,3.9,11.5,281.0,89.0,46.81
2016,3,22,17,0,656.0,57.0,3.7,11.0,226.0,42.07,32.47
2016,3,22,17,15,577.0,49.5,3.3,10.5,172.5,34.36,25.42
2016,3,22,17,30,498.0,42.0,2.9,10.0,119.0,30.72,21.82
2016,3,22,17,45,353.5,31.0,2.55,9.5,74.5,23.57,14.65
2016,3,22,18,0,209.0,20.0,2.2,9.0,30.0,15.88,0.0
2016,3,22,18,15,104.5,10.0,2.1,8.5,15.0,9.83,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,152.0,14.0,1.85,6.5,26.5,58.77,0.0
2016,3,23,6,30,304.0,28.0,1.9,7.0,53.0,155.1,109.66
2016,3,23,6,45,420.0,38.5,1.95,7.5,101.0,226.07,179.57
2016,3,23,7,0,536.0,49.0,2.0,8.0,149.0,307.91,252.33
2016,3,23,7,15,605.0,56.5,2.15,8.5,203.0,373.34,310.39
2016,3,23,7,30,674.0,64.0,2.3,9.0,257.0,443.65,370.49
2016,3,23,7,45,721.5,68.5,2.5,10.0,312.5,500.12,417.0
2016,3,23,8,0,769.0,73.0,2.7,11.0,368.0,561.33,465.5
2016,3,23,8,15,799.5,77.0,2.75,11.5,421.5,612.55,504.93
2016,3,23,8,30,830.0,81.0,2.8,12.0,475.0,663.66,543.13
2016,3,23,8,45,852.0,84.5,2.9,13.0,524.5,707.72,572.75
2016,3,23,9,0,874.0,88.0,3.0,14.0,574.0,750.48,600.83
2016,3,23,9,15,729.5,139.0,3.0,14.5,566.5,720.02,575.24
2016,3,23,9,30,585.0,190.0,3.0,15.0,559.0,672.72,535.55
2016,3,23,9,45,654.5,178.5,3.0,15.5,614.0,728.43,576.31
2016,3,23,10,0,724.0,167.0,3.0,16.0,669.0,780.88,612.52
2016,3,23,10,15,834.0,134.5,3.0,16.0,736.5,841.31,654.2
2016,3,23,10,30,944.0,102.0,3.0,16.0,804.0,900.02,693.97
2016,3,23,10,45,949.5,103.5,3.05,16.5,828.0,909.41,698.15
2016,3,23,11,0,955.0,105.0,3.1,17.0,852.0,915.48,700.57
2016,3,23,11,15,958.5,105.5,3.1,17.0,867.5,915.45,699.91
2016,3,23,11,30,962.0,106.0,3.1,17.0,883.0,912.04,697.11
2016,3,23,11,45,965.0,105.5,3.1,17.5,891.0,903.82,689.85
2016,3,23,12,0,968.0,105.0,3.1,18.0,899.0,892.24,680.46
2016,3,23,12,15,967.5,105.0,3.1,18.0,897.5,875.05,668.61
2016,3,23,12,30,967.0,105.0,3.1,18.0,896.0,854.7,654.69
2016,3,23,12,45,965.0,104.5,3.15,18.0,886.0,829.66,637.84
2016,3,23,13,0,963.0,104.0,3.2,18.0,876.0,801.72,618.94
2016,3,23,13,15,958.5,103.0,3.25,18.0,858.0,768.81,596.41
2016,3,23,13,30,954.0,102.0,3.3,18.0,840.0,733.42,571.51
2016,3,23,13,45,946.5,101.0,3.35,18.0,813.5,693.83,541.83
2016,3,23,14,0,939.0,100.0,3.4,18.0,787.0,652.32,510.07
2016,3,23,14,15,709.0,175.5,3.4,18.0,681.0,552.32,431.81
2016,3,23,14,30,479.0,251.0,3.4,18.0,575.0,471.34,367.64
2016,3,23,14,45,684.0,172.5,3.4,18.0,606.0,472.82,367.92
2016,3,23,15,0,889.0,94.0,3.4,18.0,637.0,460.88,354.77
2016,3,23,15,15,871.5,91.0,3.3,17.5,591.0,404.69,307.28
2016,3,23,15,30,854.0,88.0,3.2,17.0,545.0,352.26,261.67
2016,3,23,15,45,825.5,85.5,3.1,17.0,493.5,297.94,213.64
2016,3,23,16,0,797.0,83.0,3.0,17.0,442.0,245.66,167.36
2016,3,23,16,15,684.5,86.5,2.65,16.0,368.5,183.25,117.97
2016,3,23,16,30,572.0,90.0,2.3,15.0,295.0,135.4,83.55
2016,3,23,16,45,595.5,76.5,1.95,14.5,259.5,93.25,53.0
2016,3,23,17,0,619.0,63.0,1.6,14.0,224.0,48.62,37.92
2016,3,23,17,15,538.5,54.5,1.45,13.0,171.5,38.49,28.87
2016,3,23,17,30,458.0,46.0,1.3,12.0,119.0,34.21,24.77
2016,3,23,17,45,318.5,33.5,1.2,11.0,74.5,25.77,16.55
2016,3,23,18,0,179.0,21.0,1.1,10.0,30.0,16.71,1.1
2016,3,23,18,15,89.5,10.5,1.1,9.5,15.0,10.32,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
