Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,132.0,15.0,1.1,8.0,26.5,54.43,0.0
2016,3,24,6,30,264.0,30.0,1.3,9.0,53.0,144.59,104.0
2016,3,24,6,45,379.0,42.0,1.5,10.0,100.5,215.63,170.36
2016,3,24,7,0,494.0,54.0,1.7,11.0,148.0,297.44,241.52
2016,3,24,7,15,562.0,62.0,1.8,11.5,201.0,361.51,297.3
2016,3,24,7,30,630.0,70.0,1.9,12.0,254.0,430.36,355.05
2016,3,24,7,45,674.5,76.0,2.05,12.5,308.0,487.7,401.92
2016,3,24,8,0,719.0,82.0,2.2,13.0,362.0,546.92,448.75
2016,3,24,8,15,750.0,86.5,2.25,13.5,414.0,594.71,485.07
2016,3,24,8,30,781.0,91.0,2.3,14.0,466.0,645.17,522.31
2016,3,24,8,45,798.0,97.0,2.4,15.0,513.0,686.98,550.49
2016,3,24,9,0,815.0,103.0,2.5,16.0,560.0,727.31,576.63
2016,3,24,9,15,831.5,106.0,2.65,16.5,603.5,762.21,599.84
2016,3,24,9,30,848.0,109.0,2.8,17.0,647.0,795.14,621.46
2016,3,24,9,45,855.0,114.0,2.95,17.5,683.5,820.38,637.51
2016,3,24,10,0,862.0,119.0,3.1,18.0,720.0,842.87,651.64
2016,3,24,10,15,871.0,121.0,3.2,18.5,751.0,860.92,662.37
2016,3,24,10,30,880.0,123.0,3.3,19.0,782.0,876.05,671.15
2016,3,24,10,45,878.0,129.0,3.4,19.5,803.0,883.08,674.39
2016,3,24,11,0,876.0,135.0,3.5,20.0,824.0,886.85,675.55
2016,3,24,11,15,879.5,136.0,3.55,20.0,839.5,886.88,675.26
2016,3,24,11,30,883.0,137.0,3.6,20.0,855.0,883.74,672.95
2016,3,24,11,45,881.0,139.5,3.65,20.0,860.5,874.42,666.48
2016,3,24,12,0,879.0,142.0,3.7,20.0,866.0,862.05,658.05
2016,3,24,12,15,878.5,142.0,3.75,20.0,865.0,845.45,646.76
2016,3,24,12,30,878.0,142.0,3.8,20.0,864.0,825.97,633.52
2016,3,24,12,45,897.5,129.0,3.9,20.0,859.5,805.4,619.79
2016,3,24,13,0,917.0,116.0,4.0,20.0,855.0,782.74,604.54
2016,3,24,13,15,913.0,115.0,4.0,20.0,838.0,751.34,582.61
2016,3,24,13,30,909.0,114.0,4.0,20.0,821.0,717.58,558.07
2016,3,24,13,45,903.0,112.5,4.0,20.0,795.5,679.87,529.52
2016,3,24,14,0,897.0,111.0,4.0,20.0,770.0,640.27,498.99
2016,3,24,14,15,887.5,109.0,3.95,19.5,737.5,596.54,465.49
2016,3,24,14,30,878.0,107.0,3.9,19.0,705.0,551.57,430.14
2016,3,24,14,45,869.0,103.5,3.9,19.0,666.5,501.49,389.3
2016,3,24,15,0,860.0,100.0,3.9,19.0,628.0,453.25,348.72
2016,3,24,15,15,842.0,96.5,3.85,18.5,582.5,401.05,304.64
2016,3,24,15,30,824.0,93.0,3.8,18.0,537.0,349.38,259.88
2016,3,24,15,45,802.5,88.5,3.75,18.0,488.0,296.61,213.14
2016,3,24,16,0,781.0,84.0,3.7,18.0,439.0,245.22,167.48
2016,3,24,16,15,747.0,79.5,3.45,17.0,386.0,193.3,123.43
2016,3,24,16,30,713.0,75.0,3.2,16.0,333.0,141.04,81.81
2016,3,24,16,45,654.5,70.5,3.0,15.5,278.0,93.76,50.68
2016,3,24,17,0,596.0,66.0,2.8,15.0,223.0,52.7,33.91
2016,3,24,17,15,518.0,57.0,2.5,14.0,170.5,40.5,30.52
2016,3,24,17,30,440.0,48.0,2.2,13.0,118.0,35.87,26.14
2016,3,24,17,45,310.0,34.5,1.9,12.5,74.5,26.54,17.16
2016,3,24,18,0,180.0,21.0,1.6,12.0,31.0,16.53,2.42
2016,3,24,18,15,90.0,10.5,1.65,11.5,15.5,10.32,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,138.0,16.0,1.95,9.5,29.0,69.83,0.0
2016,3,25,6,30,276.0,32.0,2.0,10.0,58.0,152.11,111.36
2016,3,25,6,45,395.5,43.0,2.1,10.5,106.5,225.15,178.67
2016,3,25,7,0,515.0,54.0,2.2,11.0,155.0,309.17,252.11
2016,3,25,7,15,276.5,84.5,2.2,11.5,140.5,246.96,204.05
2016,3,25,7,30,38.0,115.0,2.2,12.0,126.0,144.12,117.42
2016,3,25,7,45,45.0,136.0,2.2,12.5,152.0,171.21,140.12
2016,3,25,8,0,52.0,157.0,2.2,13.0,178.0,198.62,162.31
2016,3,25,8,15,40.0,171.5,2.25,13.5,189.0,206.44,167.65
2016,3,25,8,30,28.0,186.0,2.3,14.0,200.0,213.44,172.18
2016,3,25,8,45,66.5,220.5,2.35,14.5,257.5,278.19,224.32
2016,3,25,9,0,105.0,255.0,2.4,15.0,315.0,344.64,276.41
2016,3,25,9,15,125.0,278.0,2.45,15.5,354.5,393.25,313.06
2016,3,25,9,30,145.0,301.0,2.5,16.0,394.0,434.28,343.41
2016,3,25,9,45,244.0,306.0,2.65,16.5,473.0,527.39,415.03
2016,3,25,10,0,343.0,311.0,2.8,17.0,552.0,615.11,480.7
2016,3,25,10,15,626.5,212.5,2.9,17.5,675.5,759.12,590.96
2016,3,25,10,30,910.0,114.0,3.0,18.0,799.0,891.15,682.96
2016,3,25,10,45,917.5,114.0,3.1,18.5,822.5,900.3,686.68
2016,3,25,11,0,925.0,114.0,3.2,19.0,846.0,906.28,689.39
2016,3,25,11,15,928.0,115.0,3.25,19.0,861.0,906.22,689.06
2016,3,25,11,30,931.0,116.0,3.3,19.0,876.0,902.88,686.66
2016,3,25,11,45,931.0,117.0,3.4,19.5,882.0,893.76,679.43
2016,3,25,12,0,931.0,118.0,3.5,20.0,888.0,881.44,670.14
2016,3,25,12,15,930.5,117.5,3.55,20.0,886.5,864.12,658.47
2016,3,25,12,30,930.0,117.0,3.6,20.0,885.0,843.78,644.78
2016,3,25,12,45,935.0,112.0,3.65,20.0,876.5,820.32,628.94
2016,3,25,13,0,940.0,107.0,3.7,20.0,868.0,793.81,610.92
2016,3,25,13,15,935.0,106.0,3.7,20.0,849.5,761.06,588.21
2016,3,25,13,30,930.0,105.0,3.7,20.0,831.0,725.95,563.42
2016,3,25,13,45,928.0,101.0,3.75,20.0,806.0,687.74,534.91
2016,3,25,14,0,926.0,97.0,3.8,20.0,781.0,647.32,504.13
2016,3,25,14,15,916.5,95.5,3.8,19.5,747.5,602.95,470.34
2016,3,25,14,30,907.0,94.0,3.8,19.0,714.0,557.28,434.59
2016,3,25,14,45,898.5,90.0,3.8,19.0,674.5,508.73,394.84
2016,3,25,15,0,890.0,86.0,3.8,19.0,635.0,459.25,353.28
2016,3,25,15,15,873.5,83.5,3.75,18.5,589.5,407.36,309.34
2016,3,25,15,30,857.0,81.0,3.7,18.0,544.0,355.72,264.44
2016,3,25,15,45,835.5,77.0,3.65,18.0,494.5,297.85,213.5
2016,3,25,16,0,814.0,73.0,3.6,18.0,445.0,245.18,166.54
2016,3,25,16,15,782.5,69.0,3.4,17.5,392.0,192.32,121.07
2016,3,25,16,30,751.0,65.0,3.2,17.0,339.0,142.32,80.81
2016,3,25,16,45,703.5,60.5,3.0,16.5,284.5,93.88,48.3
2016,3,25,17,0,656.0,56.0,2.8,16.0,230.0,50.49,30.0
2016,3,25,17,15,583.5,49.0,2.6,15.0,177.5,33.46,24.16
2016,3,25,17,30,511.0,42.0,2.4,14.0,125.0,30.21,21.06
2016,3,25,17,45,373.0,31.5,2.2,13.0,80.0,23.53,14.62
2016,3,25,18,0,235.0,21.0,2.0,12.0,35.0,16.38,3.5
2016,3,25,18,15,117.5,10.5,2.0,11.5,17.5,10.32,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,191.0,14.5,1.9,9.5,33.0,85.97,1.2
2016,3,26,6,30,382.0,29.0,1.9,10.0,66.0,188.17,139.9
2016,3,26,6,45,489.5,37.0,1.95,10.5,115.5,258.18,205.24
2016,3,26,7,0,597.0,45.0,2.0,11.0,165.0,335.33,273.36
2016,3,26,7,15,657.0,51.0,2.1,11.5,219.5,398.48,328.54
2016,3,26,7,30,717.0,57.0,2.2,12.0,274.0,465.5,384.75
2016,3,26,7,45,438.0,112.0,2.35,13.0,252.5,393.98,325.58
2016,3,26,8,0,159.0,167.0,2.5,14.0,231.0,283.91,232.61
2016,3,26,8,15,264.5,177.0,2.6,14.5,299.5,375.33,307.4
2016,3,26,8,30,370.0,187.0,2.7,15.0,368.0,465.97,378.98
2016,3,26,8,45,629.0,132.0,2.8,16.0,476.0,613.55,494.53
2016,3,26,9,0,888.0,77.0,2.9,17.0,584.0,755.26,597.22
2016,3,26,9,15,902.0,79.0,2.95,17.5,627.5,789.12,618.07
2016,3,26,9,30,916.0,81.0,3.0,18.0,671.0,820.74,637.94
2016,3,26,9,45,925.5,83.0,3.15,18.5,708.0,846.25,653.99
2016,3,26,10,0,935.0,85.0,3.3,19.0,745.0,868.95,668.09
2016,3,26,10,15,942.5,86.5,3.3,19.0,776.0,886.46,678.97
2016,3,26,10,30,950.0,88.0,3.3,19.0,807.0,900.83,687.8
2016,3,26,10,45,953.5,89.5,3.35,19.5,829.5,908.56,691.17
2016,3,26,11,0,957.0,91.0,3.4,20.0,852.0,912.94,692.41
2016,3,26,11,15,960.5,92.0,3.4,20.0,867.5,913.4,692.13
2016,3,26,11,30,964.0,93.0,3.4,20.0,883.0,910.47,689.69
2016,3,26,11,45,962.0,95.0,3.4,20.5,889.0,900.56,681.31
2016,3,26,12,0,960.0,97.0,3.4,21.0,895.0,887.37,670.88
2016,3,26,12,15,960.0,97.0,3.4,21.0,893.5,870.61,659.42
2016,3,26,12,30,960.0,97.0,3.4,21.0,892.0,850.7,645.87
2016,3,26,12,45,953.5,99.0,3.4,21.0,881.5,824.72,628.17
2016,3,26,13,0,947.0,101.0,3.4,21.0,871.0,796.07,608.62
2016,3,26,13,15,942.5,100.0,3.4,21.0,852.5,763.46,586.24
2016,3,26,13,30,938.0,99.0,3.4,21.0,834.0,728.44,562.05
2016,3,26,13,45,933.0,97.0,3.4,21.0,808.5,689.91,533.4
2016,3,26,14,0,928.0,95.0,3.4,21.0,783.0,649.35,502.59
2016,3,26,14,15,918.5,93.0,3.35,20.5,749.5,604.41,468.59
2016,3,26,14,30,909.0,91.0,3.3,20.0,716.0,558.17,432.66
2016,3,26,14,45,897.0,89.0,3.3,20.0,676.0,509.66,393.31
2016,3,26,15,0,885.0,87.0,3.3,20.0,636.0,460.51,352.4
2016,3,26,15,15,868.0,84.5,3.15,19.5,590.5,408.61,308.72
2016,3,26,15,30,851.0,82.0,3.0,19.0,545.0,353.14,261.23
2016,3,26,15,45,825.0,79.5,2.95,19.0,494.5,299.44,214.09
2016,3,26,16,0,799.0,77.0,2.9,19.0,444.0,247.53,168.28
2016,3,26,16,15,767.0,73.0,2.6,18.0,391.0,195.29,123.82
2016,3,26,16,30,735.0,69.0,2.3,17.0,338.0,145.98,84.31
2016,3,26,16,45,682.5,64.0,2.05,16.5,283.5,97.49,51.52
2016,3,26,17,0,630.0,59.0,1.8,16.0,229.0,50.93,29.32
2016,3,26,17,15,556.0,51.5,1.6,15.0,177.0,35.37,25.89
2016,3,26,17,30,482.0,44.0,1.4,14.0,125.0,31.8,22.52
2016,3,26,17,45,347.0,33.0,1.25,13.5,80.0,24.75,15.72
2016,3,26,18,0,212.0,22.0,1.1,13.0,35.0,17.19,4.9
2016,3,26,18,15,106.0,11.0,1.1,12.5,17.5,10.81,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,12.5,1.65,10.5,12.5,12.06,0.0
2016,3,27,6,30,0.0,25.0,1.7,11.0,25.0,24.14,14.13
2016,3,27,6,45,0.0,44.0,1.8,11.5,44.0,43.75,31.47
2016,3,27,7,0,0.0,63.0,1.9,12.0,63.0,63.33,48.56
2016,3,27,7,15,1.0,84.0,1.85,12.5,84.5,85.39,67.48
2016,3,27,7,30,2.0,105.0,1.8,13.0,106.0,107.3,85.86
2016,3,27,7,45,8.0,125.0,1.75,13.5,128.5,130.94,105.39
2016,3,27,8,0,14.0,145.0,1.7,14.0,151.0,154.95,124.83
2016,3,27,8,15,135.5,177.0,1.65,14.5,243.5,283.15,230.83
2016,3,27,8,30,257.0,209.0,1.6,15.0,336.0,413.98,334.01
2016,3,27,8,45,192.5,236.0,1.55,16.0,336.5,394.91,314.87
2016,3,27,9,0,128.0,263.0,1.5,17.0,337.0,379.21,299.05
2016,3,27,9,15,163.0,284.0,1.55,17.5,385.5,430.06,337.23
2016,3,27,9,30,198.0,305.0,1.6,18.0,434.0,481.78,374.92
2016,3,27,9,45,547.0,203.0,1.7,18.5,585.5,673.79,522.48
2016,3,27,10,0,896.0,101.0,1.8,19.0,737.0,857.44,649.99
2016,3,27,10,15,904.5,102.5,2.0,19.5,768.0,875.14,659.69
2016,3,27,10,30,913.0,104.0,2.2,20.0,799.0,889.86,669.15
2016,3,27,10,45,918.5,105.5,2.45,20.5,822.5,898.9,675.23
2016,3,27,11,0,924.0,107.0,2.7,21.0,846.0,904.72,679.15
2016,3,27,11,15,927.5,108.0,2.9,21.0,861.0,905.06,680.3
2016,3,27,11,30,931.0,109.0,3.1,21.0,876.0,902.11,679.29
2016,3,27,11,45,932.0,109.5,3.3,21.0,882.5,893.27,674.3
2016,3,27,12,0,933.0,110.0,3.5,21.0,889.0,881.23,667.15
2016,3,27,12,15,932.5,110.0,3.6,21.0,888.0,864.32,656.1
2016,3,27,12,30,932.0,110.0,3.7,21.0,887.0,844.39,642.98
2016,3,27,12,45,932.0,108.5,3.8,21.0,877.5,820.43,627.06
2016,3,27,13,0,932.0,107.0,3.9,21.0,868.0,793.63,609.09
2016,3,27,13,15,928.5,106.0,3.95,20.5,850.5,762.06,588.58
2016,3,27,13,30,925.0,105.0,4.0,20.0,833.0,728.07,566.11
2016,3,27,13,45,918.5,104.0,4.05,20.0,807.5,689.87,537.44
2016,3,27,14,0,912.0,103.0,4.1,20.0,782.0,649.77,506.77
2016,3,27,14,15,903.5,101.0,4.1,19.5,749.5,605.92,473.39
2016,3,27,14,30,895.0,99.0,4.1,19.0,717.0,560.72,438.04
2016,3,27,14,45,883.0,97.0,4.2,19.0,677.5,512.72,398.89
2016,3,27,15,0,871.0,95.0,4.3,19.0,638.0,464.1,358.24
2016,3,27,15,15,854.5,92.5,4.25,18.5,593.5,409.34,312.19
2016,3,27,15,30,838.0,90.0,4.2,18.0,549.0,358.3,267.84
2016,3,27,15,45,812.5,87.5,4.2,17.5,499.0,305.3,221.34
2016,3,27,16,0,787.0,85.0,4.2,17.0,449.0,254.08,176.02
2016,3,27,16,15,755.0,80.5,4.05,16.0,396.0,201.94,131.2
2016,3,27,16,30,723.0,76.0,3.9,15.0,343.0,149.28,88.34
2016,3,27,16,45,675.0,70.0,3.8,14.5,289.0,100.54,54.37
2016,3,27,17,0,627.0,64.0,3.7,14.0,235.0,56.85,33.47
2016,3,27,17,15,553.5,56.0,3.4,13.0,182.0,39.05,29.39
2016,3,27,17,30,480.0,48.0,3.1,12.0,129.0,35.26,25.79
2016,3,27,17,45,346.5,36.0,2.8,11.5,83.5,27.41,18.21
2016,3,27,18,0,213.0,24.0,2.5,11.0,38.0,19.0,6.94
2016,3,27,18,15,106.5,12.0,2.45,10.5,19.0,11.8,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,6,15,155.0,19.0,3.85,6.5,35.5,81.88,31.49
2016,3,28,6,30,310.0,38.0,4.1,7.0,71.0,174.61,134.82
2016,3,28,6,45,430.0,47.5,4.35,7.5,122.0,249.98,203.87
2016,3,28,7,0,550.0,57.0,4.6,8.0,173.0,335.86,280.56
2016,3,28,7,15,615.5,64.0,4.7,8.0,228.5,401.15,339.33
2016,3,28,7,30,681.0,71.0,4.8,8.0,284.0,470.86,400.13
2016,3,28,7,45,731.5,74.5,4.95,8.5,341.0,528.98,449.23
2016,3,28,8,0,782.0,78.0,5.1,9.0,398.0,592.19,500.95
2016,3,28,8,15,811.5,82.0,5.1,9.5,451.5,643.62,541.26
2016,3,28,8,30,841.0,86.0,5.1,10.0,505.0,694.81,579.42
2016,3,28,8,45,865.5,88.0,5.15,10.5,556.0,739.5,611.26
2016,3,28,9,0,890.0,90.0,5.2,11.0,607.0,778.65,638.4
2016,3,28,9,15,905.0,92.5,5.25,11.0,651.5,813.74,663.41
2016,3,28,9,30,920.0,95.0,5.3,11.0,696.0,846.62,686.66
2016,3,28,9,45,933.5,96.0,5.35,11.5,735.0,874.18,704.56
2016,3,28,10,0,947.0,97.0,5.4,12.0,774.0,899.05,720.43
2016,3,28,10,15,954.5,98.5,5.45,12.0,805.5,916.48,732.23
2016,3,28,10,30,962.0,100.0,5.5,12.0,837.0,930.74,741.84
2016,3,28,10,45,968.0,101.0,5.55,12.0,860.5,939.89,747.87
2016,3,28,11,0,974.0,102.0,5.6,12.0,884.0,945.67,751.6
2016,3,28,11,15,977.0,102.5,5.6,12.0,899.0,944.92,750.42
2016,3,28,11,30,980.0,103.0,5.6,12.0,914.0,940.73,746.92
2016,3,28,11,45,979.5,104.0,5.7,12.0,920.5,930.67,739.89
2016,3,28,12,0,979.0,105.0,5.8,12.0,927.0,917.26,730.53
2016,3,28,12,15,774.0,207.5,5.8,12.0,856.5,837.33,671.34
2016,3,28,12,30,569.0,310.0,5.8,12.0,786.0,755.7,604.53
2016,3,28,12,45,584.5,298.0,5.8,12.0,782.5,739.54,592.93
2016,3,28,13,0,600.0,286.0,5.8,12.0,779.0,721.02,579.12
2016,3,28,13,15,602.5,277.0,5.7,12.0,762.5,693.63,557.82
2016,3,28,13,30,605.0,268.0,5.6,12.0,746.0,664.56,535.05
2016,3,28,13,45,593.0,260.0,5.6,12.0,716.0,625.42,504.39
2016,3,28,14,0,581.0,252.0,5.6,12.0,686.0,585.79,472.96
2016,3,28,14,15,736.5,183.5,5.5,11.5,709.5,585.4,474.32
2016,3,28,14,30,892.0,115.0,5.4,11.0,733.0,573.63,465.0
2016,3,28,14,45,877.5,112.5,5.35,11.0,692.0,523.62,422.28
2016,3,28,15,0,863.0,110.0,5.3,11.0,651.0,473.31,378.47
2016,3,28,15,15,844.0,107.0,5.2,10.5,604.5,420.76,332.47
2016,3,28,15,30,825.0,104.0,5.1,10.0,558.0,368.85,285.95
2016,3,28,15,45,799.5,99.5,5.0,10.0,507.0,314.62,236.48
2016,3,28,16,0,774.0,95.0,4.9,10.0,456.0,262.22,188.48
2016,3,28,16,15,738.0,90.0,4.65,9.5,401.5,205.78,138.71
2016,3,28,16,30,702.0,85.0,4.4,9.0,347.0,156.21,97.22
2016,3,28,16,45,651.5,78.0,4.15,9.0,292.0,107.43,61.95
2016,3,28,17,0,601.0,71.0,3.9,9.0,237.0,64.04,39.72
2016,3,28,17,15,522.0,62.0,3.45,8.5,183.5,44.13,34.58
2016,3,28,17,30,443.0,53.0,3.0,8.0,130.0,39.72,30.29
2016,3,28,17,45,317.0,39.5,2.65,7.5,85.0,30.6,21.43
2016,3,28,18,0,191.0,26.0,2.3,7.0,40.0,20.29,8.76
2016,3,28,18,15,95.5,13.0,2.2,6.5,20.0,12.78,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,169.5,18.5,2.4,7.0,37.5,89.5,44.06
2016,3,29,6,30,339.0,37.0,2.4,7.0,75.0,186.03,144.52
2016,3,29,6,45,440.5,48.0,2.4,7.5,125.5,256.95,209.24
2016,3,29,7,0,542.0,59.0,2.4,8.0,176.0,336.87,279.8
2016,3,29,7,15,605.0,66.0,2.35,8.5,230.5,400.82,335.38
2016,3,29,7,30,668.0,73.0,2.3,9.0,285.0,468.97,392.24
2016,3,29,7,45,720.5,76.0,2.3,9.5,341.5,529.88,441.44
2016,3,29,8,0,773.0,79.0,2.3,10.0,398.0,590.98,489.15
2016,3,29,8,15,801.0,83.0,2.25,10.5,451.0,641.15,526.42
2016,3,29,8,30,829.0,87.0,2.2,11.0,504.0,691.0,561.34
2016,3,29,8,45,852.0,89.0,2.15,12.0,553.5,734.26,588.83
2016,3,29,9,0,875.0,91.0,2.1,13.0,603.0,776.25,614.71
2016,3,29,9,15,890.0,93.5,2.05,13.0,647.0,806.62,634.02
2016,3,29,9,30,905.0,96.0,2.0,13.0,691.0,839.16,654.78
2016,3,29,9,45,915.0,98.5,1.95,13.5,728.5,865.18,669.52
2016,3,29,10,0,925.0,101.0,1.9,14.0,766.0,888.41,682.26
2016,3,29,10,15,933.0,102.5,1.9,14.0,797.0,905.95,692.88
2016,3,29,10,30,941.0,104.0,1.9,14.0,828.0,920.38,701.52
2016,3,29,10,45,944.0,106.5,1.95,14.5,851.0,928.34,705.18
2016,3,29,11,0,947.0,109.0,2.0,15.0,874.0,932.96,706.76
2016,3,29,11,15,950.5,110.0,2.05,15.0,889.5,933.1,706.8
2016,3,29,11,30,954.0,111.0,2.1,15.0,905.0,929.88,704.75
2016,3,29,11,45,953.0,113.0,2.15,15.0,911.0,920.5,698.67
2016,3,29,12,0,952.0,115.0,2.2,15.0,917.0,907.86,690.52
2016,3,29,12,15,951.5,115.0,2.25,15.0,915.0,890.48,679.22
2016,3,29,12,30,951.0,115.0,2.3,15.0,913.0,870.02,665.87
2016,3,29,12,45,947.0,115.0,2.35,15.0,902.5,843.85,648.57
2016,3,29,13,0,943.0,115.0,2.4,15.0,892.0,814.97,629.35
2016,3,29,13,15,791.0,184.0,2.45,15.0,826.5,742.35,577.18
2016,3,29,13,30,639.0,253.0,2.5,15.0,761.0,675.44,525.82
2016,3,29,13,45,640.5,241.5,2.55,15.0,736.5,640.67,500.71
2016,3,29,14,0,642.0,230.0,2.6,15.0,712.0,604.36,473.66
2016,3,29,14,15,767.5,170.0,2.6,14.5,721.5,592.71,466.56
2016,3,29,14,30,893.0,110.0,2.6,14.0,731.0,574.62,452.96
2016,3,29,14,45,621.5,189.0,2.65,14.0,609.5,469.08,369.34
2016,3,29,15,0,350.0,268.0,2.7,14.0,488.0,392.25,308.51
2016,3,29,15,15,175.0,163.0,2.65,14.0,273.0,213.94,168.58
2016,3,29,15,30,0.0,58.0,2.6,14.0,58.0,56.07,41.48
2016,3,29,15,45,0.0,77.0,2.6,14.0,77.0,74.47,57.16
2016,3,29,16,0,0.0,96.0,2.6,14.0,96.0,92.34,72.3
2016,3,29,16,15,0.0,107.5,2.4,13.5,107.5,102.32,81.02
2016,3,29,16,30,0.0,119.0,2.2,13.0,119.0,111.29,88.94
2016,3,29,16,45,0.0,100.5,2.0,12.5,100.5,93.95,74.67
2016,3,29,17,0,0.0,82.0,1.8,12.0,82.0,76.73,60.24
2016,3,29,17,15,225.0,67.5,1.6,11.0,107.0,48.66,38.32
2016,3,29,17,30,450.0,53.0,1.4,10.0,132.0,39.5,29.89
2016,3,29,17,45,330.5,39.5,1.25,9.5,87.0,30.39,21.15
2016,3,29,18,0,211.0,26.0,1.1,9.0,42.0,20.63,9.54
2016,3,29,18,15,105.5,13.0,1.1,8.5,21.0,12.78,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,192.5,17.5,0.85,6.0,40.0,97.45,55.55
2016,3,30,6,30,385.0,35.0,1.0,7.0,80.0,202.82,157.98
2016,3,30,6,45,481.5,44.5,1.2,8.0,131.0,272.39,220.67
2016,3,30,7,0,578.0,54.0,1.4,9.0,182.0,350.51,288.63
2016,3,30,7,15,638.0,60.5,1.4,9.5,237.0,414.03,342.84
2016,3,30,7,30,698.0,67.0,1.4,10.0,292.0,478.99,396.1
2016,3,30,7,45,737.0,72.0,1.4,11.0,347.0,535.85,440.06
2016,3,30,8,0,776.0,77.0,1.4,12.0,402.0,593.91,483.08
2016,3,30,8,15,804.0,81.0,1.4,12.5,454.5,644.25,519.56
2016,3,30,8,30,832.0,85.0,1.4,13.0,507.0,694.25,553.5
2016,3,30,8,45,852.0,88.0,1.4,13.5,556.0,736.56,580.78
2016,3,30,9,0,872.0,91.0,1.4,14.0,605.0,777.42,606.58
2016,3,30,9,15,886.5,93.5,1.5,14.5,649.0,807.29,625.43
2016,3,30,9,30,901.0,96.0,1.6,15.0,693.0,839.35,645.79
2016,3,30,9,45,911.5,98.5,1.7,15.5,730.5,865.68,662.07
2016,3,30,10,0,922.0,101.0,1.8,16.0,768.0,889.26,676.49
2016,3,30,10,15,930.0,102.5,1.95,16.0,798.5,906.72,688.63
2016,3,30,10,30,938.0,104.0,2.1,16.0,829.0,921.09,698.81
2016,3,30,10,45,942.5,105.5,2.25,16.5,852.0,929.23,703.56
2016,3,30,11,0,947.0,107.0,2.4,17.0,875.0,934.06,706.19
2016,3,30,11,15,950.0,107.5,2.45,17.0,889.5,933.23,705.49
2016,3,30,11,30,953.0,108.0,2.5,17.0,904.0,929.05,702.71
2016,3,30,11,45,952.5,109.5,2.65,17.0,910.0,919.58,697.34
2016,3,30,12,0,952.0,111.0,2.8,17.0,916.0,906.84,689.78
2016,3,30,12,15,951.0,110.5,2.9,17.0,914.0,888.55,678.03
2016,3,30,12,30,950.0,110.0,3.0,17.0,912.0,867.2,664.19
2016,3,30,12,45,946.5,110.0,3.1,17.5,901.0,841.43,646.02
2016,3,30,13,0,943.0,110.0,3.2,18.0,890.0,812.93,625.91
2016,3,30,13,15,938.5,109.0,3.25,18.0,871.0,780.16,603.6
2016,3,30,13,30,934.0,108.0,3.3,18.0,852.0,745.0,579.46
2016,3,30,13,45,925.5,107.0,3.35,18.0,825.0,705.02,550.14
2016,3,30,14,0,917.0,106.0,3.4,18.0,798.0,663.29,518.53
2016,3,30,14,15,907.0,104.5,3.4,17.5,764.0,618.68,484.8
2016,3,30,14,30,897.0,103.0,3.4,17.0,730.0,572.85,449.18
2016,3,30,14,45,883.0,100.5,3.4,17.0,689.5,523.17,408.81
2016,3,30,15,0,869.0,98.0,3.4,17.0,649.0,469.74,364.57
2016,3,30,15,15,851.0,95.5,3.4,16.5,603.0,417.69,320.83
2016,3,30,15,30,833.0,93.0,3.4,16.0,557.0,366.16,276.28
2016,3,30,15,45,808.0,89.5,3.4,16.0,506.0,312.47,228.8
2016,3,30,16,0,783.0,86.0,3.4,16.0,455.0,260.52,182.48
2016,3,30,16,15,750.0,81.5,3.25,15.5,402.0,208.17,137.06
2016,3,30,16,30,717.0,77.0,3.1,15.0,349.0,155.43,93.5
2016,3,30,16,45,668.5,71.0,3.0,14.5,294.5,106.63,58.46
2016,3,30,17,0,620.0,65.0,2.9,14.0,240.0,62.94,35.63
2016,3,30,17,15,547.5,57.0,2.65,13.0,187.0,39.35,29.71
2016,3,30,17,30,475.0,49.0,2.4,12.0,134.0,35.58,26.17
2016,3,30,17,45,354.0,37.5,2.15,11.0,88.5,28.27,19.18
2016,3,30,18,0,233.0,26.0,1.9,10.0,43.0,20.44,9.84
2016,3,30,18,15,116.5,13.0,1.85,9.5,21.5,12.78,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,188.0,18.5,1.2,8.0,41.5,99.15,61.26
2016,3,31,6,30,376.0,37.0,1.2,8.0,83.0,203.31,158.95
2016,3,31,6,45,471.5,46.5,1.2,8.5,133.5,272.54,221.06
2016,3,31,7,0,567.0,56.0,1.2,9.0,184.0,350.15,288.33
2016,3,31,7,15,328.5,94.5,1.15,9.5,173.5,292.44,242.8
2016,3,31,7,30,90.0,133.0,1.1,10.0,163.0,194.06,160.15
2016,3,31,7,45,98.5,155.5,1.1,11.0,193.5,233.02,192.0
2016,3,31,8,0,107.0,178.0,1.1,12.0,224.0,265.47,217.13
2016,3,31,8,15,175.5,199.0,1.15,12.5,284.5,337.02,274.51
2016,3,31,8,30,244.0,220.0,1.2,13.0,345.0,420.81,339.46
2016,3,31,8,45,556.5,155.0,1.25,14.0,475.5,597.66,477.17
2016,3,31,9,0,869.0,90.0,1.3,15.0,606.0,773.0,601.58
2016,3,31,9,15,883.5,92.5,1.4,15.5,650.0,807.18,621.76
2016,3,31,9,30,898.0,95.0,1.5,16.0,694.0,839.18,641.94
2016,3,31,9,45,910.0,96.5,1.6,16.5,731.5,865.59,658.21
2016,3,31,10,0,922.0,98.0,1.7,17.0,769.0,889.33,672.69
2016,3,31,10,15,930.0,99.5,1.85,17.5,799.5,906.79,683.54
2016,3,31,10,30,938.0,101.0,2.0,18.0,830.0,921.15,692.39
2016,3,31,10,45,944.0,102.0,2.2,18.5,853.5,930.05,698.17
2016,3,31,11,0,950.0,103.0,2.4,19.0,877.0,935.66,701.78
2016,3,31,11,15,953.0,103.5,2.55,19.0,892.0,934.8,701.98
2016,3,31,11,30,956.0,104.0,2.7,19.0,907.0,930.6,700.03
2016,3,31,11,45,957.5,104.0,2.85,19.5,913.5,921.26,693.36
2016,3,31,12,0,959.0,104.0,3.0,20.0,920.0,908.64,684.54
2016,3,31,12,15,958.5,104.0,3.1,20.0,918.0,891.14,673.38
2016,3,31,12,30,958.0,104.0,3.2,20.0,916.0,870.53,660.12
2016,3,31,12,45,954.5,104.5,3.35,20.0,905.0,845.07,643.76
2016,3,31,13,0,951.0,105.0,3.5,20.0,894.0,816.83,625.34
2016,3,31,13,15,946.5,104.0,3.6,19.5,875.5,783.82,604.31
2016,3,31,13,30,942.0,103.0,3.7,19.0,857.0,748.4,581.3
2016,3,31,13,45,936.5,101.5,3.85,19.0,831.0,709.63,553.52
2016,3,31,14,0,931.0,100.0,4.0,19.0,805.0,668.86,522.87
2016,3,31,14,15,922.0,98.0,4.05,19.0,771.0,623.81,487.95
2016,3,31,14,30,913.0,96.0,4.1,19.0,737.0,577.44,451.17
2016,3,31,14,45,900.5,94.0,4.15,19.0,697.0,528.25,411.27
2016,3,31,15,0,888.0,92.0,4.2,19.0,657.0,478.49,369.84
2016,3,31,15,15,872.0,89.5,4.15,18.5,611.5,426.55,326.16
2016,3,31,15,30,856.0,87.0,4.1,18.0,566.0,371.0,278.52
2016,3,31,15,45,832.5,84.0,4.1,17.5,515.5,316.99,231.23
2016,3,31,16,0,809.0,81.0,4.1,17.0,465.0,264.55,184.72
2016,3,31,16,15,778.0,77.0,3.95,16.5,411.5,211.59,138.55
2016,3,31,16,30,747.0,73.0,3.8,16.0,358.0,161.47,96.9
2016,3,31,16,45,700.0,67.5,3.65,15.5,303.0,111.74,60.93
2016,3,31,17,0,653.0,62.0,3.5,15.0,248.0,63.3,34.13
2016,3,31,17,15,583.5,55.0,3.2,14.0,194.5,37.51,27.94
2016,3,31,17,30,514.0,48.0,2.9,13.0,141.0,34.52,25.12
2016,3,31,17,45,397.0,37.0,2.6,12.5,94.5,27.64,18.54
2016,3,31,18,0,280.0,26.0,2.3,12.0,48.0,20.28,10.0
2016,3,31,18,15,140.0,13.0,2.15,11.5,24.0,12.78,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,38.5,5.5,1.65,7.5,6.0,0.0,0.0
2016,4,1,6,0,77.0,11.0,1.7,8.0,12.0,33.04,0.0
2016,4,1,6,15,221.5,25.5,1.75,8.5,49.0,121.07,80.14
2016,4,1,6,30,366.0,40.0,1.8,9.0,86.0,204.36,160.4
2016,4,1,6,45,458.5,50.0,1.85,9.5,136.5,272.95,222.02
2016,4,1,7,0,551.0,60.0,1.9,10.0,187.0,349.55,288.72
2016,4,1,7,15,298.0,95.0,1.85,10.5,166.0,278.32,231.57
2016,4,1,7,30,45.0,130.0,1.8,11.0,145.0,164.87,135.17
2016,4,1,7,45,51.5,152.0,1.8,12.0,172.0,193.23,158.41
2016,4,1,8,0,58.0,174.0,1.8,13.0,199.0,221.83,180.87
2016,4,1,8,15,83.5,201.0,1.75,13.5,241.5,269.35,218.79
2016,4,1,8,30,109.0,228.0,1.7,14.0,284.0,318.13,256.77
2016,4,1,8,45,478.5,162.5,1.7,15.0,444.0,546.28,439.31
2016,4,1,9,0,848.0,97.0,1.7,16.0,604.0,772.4,603.19
2016,4,1,9,15,862.5,99.5,1.7,16.5,647.5,806.0,621.66
2016,4,1,9,30,877.0,102.0,1.7,17.0,691.0,832.98,637.33
2016,4,1,9,45,888.5,104.0,1.7,17.5,728.0,859.06,652.33
2016,4,1,10,0,900.0,106.0,1.7,18.0,765.0,882.5,665.46
2016,4,1,10,15,907.5,107.5,1.7,18.5,795.0,899.16,674.03
2016,4,1,10,30,915.0,109.0,1.7,19.0,825.0,912.8,680.71
2016,4,1,10,45,920.5,110.5,1.7,19.5,847.5,921.56,684.25
2016,4,1,11,0,926.0,112.0,1.7,20.0,870.0,927.11,685.84
2016,4,1,11,15,929.0,112.5,1.7,20.0,884.5,926.18,684.64
2016,4,1,11,30,932.0,113.0,1.7,20.0,899.0,921.99,681.5
2016,4,1,11,45,933.0,113.5,1.75,20.5,905.0,912.82,674.56
2016,4,1,12,0,934.0,114.0,1.8,21.0,911.0,900.46,665.68
2016,4,1,12,15,933.5,114.0,1.85,21.0,909.0,883.23,654.93
2016,4,1,12,30,933.0,114.0,1.9,21.0,907.0,862.99,642.24
2016,4,1,12,45,935.0,110.5,1.95,21.5,897.5,838.39,625.42
2016,4,1,13,0,937.0,107.0,2.0,22.0,888.0,810.88,606.67
2016,4,1,13,15,933.0,106.0,2.0,22.0,869.5,778.58,585.34
2016,4,1,13,30,929.0,105.0,2.0,22.0,851.0,743.89,562.29
2016,4,1,13,45,922.5,103.5,2.05,22.0,825.0,704.86,535.33
2016,4,1,14,0,916.0,102.0,2.1,22.0,799.0,663.95,505.69
2016,4,1,14,15,906.5,100.5,2.15,22.0,765.5,619.62,472.8
2016,4,1,14,30,897.0,99.0,2.2,22.0,732.0,574.04,438.08
2016,4,1,14,45,885.0,96.5,2.25,22.0,692.0,525.29,400.03
2016,4,1,15,0,873.0,94.0,2.3,22.0,652.0,475.96,360.4
2016,4,1,15,15,856.5,91.5,2.3,21.5,606.5,420.83,315.81
2016,4,1,15,30,840.0,89.0,2.3,21.0,561.0,369.49,272.74
2016,4,1,15,45,818.0,85.5,2.3,21.0,511.0,316.24,226.81
2016,4,1,16,0,796.0,82.0,2.3,21.0,461.0,264.41,181.57
2016,4,1,16,15,765.0,77.5,2.15,20.0,408.5,211.63,136.86
2016,4,1,16,30,734.0,73.0,2.0,19.0,356.0,161.69,96.21
2016,4,1,16,45,690.5,67.5,1.85,18.5,301.5,112.86,61.03
2016,4,1,17,0,647.0,62.0,1.7,18.0,247.0,64.98,34.28
2016,4,1,17,15,580.5,54.5,1.55,17.0,194.5,36.92,27.08
2016,4,1,17,30,514.0,47.0,1.4,16.0,142.0,33.45,23.9
2016,4,1,17,45,403.5,36.5,1.3,15.0,95.5,27.01,17.84
2016,4,1,18,0,293.0,26.0,1.2,14.0,49.0,20.11,10.11
2016,4,1,18,15,146.5,13.0,1.15,13.5,24.5,12.78,0.0
2016,4,1,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,43.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,4,2,6,0,87.0,12.0,1.1,10.0,14.0,37.29,0.0
2016,4,2,6,15,229.5,26.5,1.2,10.5,52.0,127.29,87.15
2016,4,2,6,30,372.0,41.0,1.3,11.0,90.0,209.44,163.69
2016,4,2,6,45,460.5,51.0,1.4,12.0,140.5,276.97,223.22
2016,4,2,7,0,549.0,61.0,1.5,13.0,191.0,352.11,287.23
2016,4,2,7,15,606.0,68.5,1.5,13.5,245.0,414.72,339.46
2016,4,2,7,30,663.0,76.0,1.5,14.0,299.0,480.99,392.53
2016,4,2,7,45,697.0,83.0,1.5,15.0,352.5,535.8,433.88
2016,4,2,8,0,731.0,90.0,1.5,16.0,406.0,591.55,474.28
2016,4,2,8,15,759.0,95.0,1.6,16.5,458.0,638.91,508.74
2016,4,2,8,30,787.0,100.0,1.7,17.0,510.0,688.71,543.28
2016,4,2,8,45,798.0,108.0,1.8,18.0,556.5,728.47,568.39
2016,4,2,9,0,809.0,116.0,1.9,19.0,603.0,766.34,591.81
2016,4,2,9,15,825.0,119.0,1.95,19.5,646.0,800.69,613.16
2016,4,2,9,30,841.0,122.0,2.0,20.0,689.0,833.01,632.93
2016,4,2,9,45,845.0,129.0,2.1,21.0,724.5,857.32,646.34
2016,4,2,10,0,849.0,136.0,2.2,22.0,760.0,878.75,657.79
2016,4,2,10,15,857.5,138.0,2.2,22.0,790.0,895.82,667.97
2016,4,2,10,30,866.0,140.0,2.2,22.0,820.0,909.99,676.33
2016,4,2,10,45,867.5,144.5,2.2,22.5,841.5,917.62,679.15
2016,4,2,11,0,869.0,149.0,2.2,23.0,863.0,922.09,680.06
2016,4,2,11,15,872.5,150.0,2.15,23.0,877.5,921.56,678.66
2016,4,2,11,30,876.0,151.0,2.1,23.0,892.0,917.9,675.37
2016,4,2,11,45,875.5,152.5,2.05,23.5,898.0,908.2,666.97
2016,4,2,12,0,875.0,154.0,2.0,24.0,904.0,895.48,656.8
2016,4,2,12,15,874.0,153.5,1.95,24.0,901.0,877.45,644.55
2016,4,2,12,30,873.0,153.0,1.9,24.0,898.0,856.61,630.58
2016,4,2,12,45,887.5,141.0,1.85,24.0,891.5,832.99,614.84
2016,4,2,13,0,902.0,129.0,1.8,24.0,885.0,807.94,598.2
2016,4,2,13,15,897.0,128.0,1.8,24.0,866.0,775.72,577.18
2016,4,2,13,30,892.0,127.0,1.8,24.0,847.0,741.29,554.54
2016,4,2,13,45,883.0,126.0,1.85,24.0,820.0,702.16,527.24
2016,4,2,14,0,874.0,125.0,1.9,24.0,793.0,659.8,497.09
2016,4,2,14,15,863.5,123.0,1.9,23.5,759.0,615.48,465.4
2016,4,2,14,30,853.0,121.0,1.9,23.0,725.0,570.16,432.03
2016,4,2,14,45,835.0,120.0,1.95,23.0,684.0,521.25,394.42
2016,4,2,15,0,817.0,119.0,2.0,23.0,643.0,472.46,355.82
2016,4,2,15,15,798.0,115.5,2.0,22.5,597.5,421.37,314.94
2016,4,2,15,30,779.0,112.0,2.0,22.0,552.0,371.03,273.45
2016,4,2,15,45,747.5,109.5,2.0,22.0,501.5,315.3,226.71
2016,4,2,16,0,716.0,107.0,2.0,22.0,451.0,265.25,184.0
2016,4,2,16,15,681.0,101.0,1.9,21.0,398.5,214.22,141.64
2016,4,2,16,30,646.0,95.0,1.8,20.0,346.0,166.55,103.45
2016,4,2,16,45,591.5,89.0,1.7,19.5,292.0,120.71,70.83
2016,4,2,17,0,537.0,83.0,1.6,19.0,238.0,80.81,49.03
2016,4,2,17,15,466.0,72.0,1.45,18.0,186.5,52.07,40.25
2016,4,2,17,30,395.0,61.0,1.3,17.0,135.0,45.24,34.12
2016,4,2,17,45,285.0,46.5,1.2,16.0,90.5,35.35,25.0
2016,4,2,18,0,175.0,32.0,1.1,15.0,46.0,24.93,14.15
2016,4,2,18,15,87.5,16.0,1.0,14.5,23.0,15.73,0.0
2016,4,2,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
