Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,4.5,0.9,10.5,4.5,0.0,0.0
2016,4,3,6,0,0.0,9.0,1.0,11.0,9.0,8.85,0.0
2016,4,3,6,15,12.5,28.5,1.0,11.5,30.0,35.79,22.12
2016,4,3,6,30,25.0,48.0,1.0,12.0,51.0,62.94,46.97
2016,4,3,6,45,40.5,71.0,1.05,12.5,79.0,96.26,75.99
2016,4,3,7,0,56.0,94.0,1.1,13.0,107.0,130.22,105.18
2016,4,3,7,15,72.5,115.5,1.05,13.5,137.5,163.72,133.36
2016,4,3,7,30,89.0,137.0,1.0,14.0,168.0,198.34,161.74
2016,4,3,7,45,151.0,159.5,1.0,15.0,221.5,270.48,219.95
2016,4,3,8,0,213.0,182.0,1.0,16.0,275.0,340.04,274.13
2016,4,3,8,15,292.5,193.0,1.05,16.5,337.5,420.43,335.99
2016,4,3,8,30,372.0,204.0,1.1,17.0,400.0,497.66,393.72
2016,4,3,8,45,576.0,168.0,1.15,17.5,502.5,629.4,492.25
2016,4,3,9,0,780.0,132.0,1.2,18.0,605.0,767.16,588.76
2016,4,3,9,15,796.5,135.5,1.25,18.5,648.0,798.53,606.64
2016,4,3,9,30,813.0,139.0,1.3,19.0,691.0,831.16,626.46
2016,4,3,9,45,824.5,142.5,1.4,20.0,727.5,857.4,641.25
2016,4,3,10,0,836.0,146.0,1.5,21.0,764.0,881.11,654.31
2016,4,3,10,15,845.0,148.0,1.55,21.0,794.0,898.39,665.02
2016,4,3,10,30,854.0,150.0,1.6,21.0,824.0,912.8,674.01
2016,4,3,10,45,862.0,150.0,1.65,21.5,846.5,921.29,677.96
2016,4,3,11,0,870.0,150.0,1.7,22.0,869.0,926.73,680.08
2016,4,3,11,15,873.5,151.0,1.7,22.0,883.5,926.14,679.12
2016,4,3,11,30,877.0,152.0,1.7,22.0,898.0,922.42,676.33
2016,4,3,11,45,877.5,153.0,1.7,22.5,904.0,913.0,668.68
2016,4,3,12,0,878.0,154.0,1.7,23.0,910.0,900.55,659.25
2016,4,3,12,15,735.0,231.5,1.7,23.0,863.5,842.2,620.52
2016,4,3,12,30,592.0,309.0,1.7,23.0,817.0,783.2,577.44
2016,4,3,12,45,731.5,230.5,1.7,23.0,850.0,800.48,593.25
2016,4,3,13,0,871.0,152.0,1.7,23.0,883.0,809.3,600.71
2016,4,3,13,15,693.5,229.5,1.75,23.0,804.0,725.19,541.2
2016,4,3,13,30,516.0,307.0,1.8,23.0,725.0,648.65,485.07
2016,4,3,13,45,499.5,299.5,1.85,23.0,693.5,609.52,458.04
2016,4,3,14,0,483.0,292.0,1.9,23.0,662.0,570.49,430.26
2016,4,3,14,15,531.5,261.0,2.0,22.5,652.5,548.52,416.09
2016,4,3,14,30,580.0,230.0,2.1,22.0,643.0,521.85,397.51
2016,4,3,14,45,577.0,214.5,2.25,22.0,606.0,478.43,364.74
2016,4,3,15,0,574.0,199.0,2.4,22.0,569.0,434.46,330.62
2016,4,3,15,15,674.0,157.5,2.5,21.5,562.5,407.94,308.36
2016,4,3,15,30,774.0,116.0,2.6,21.0,556.0,371.65,276.33
2016,4,3,15,45,756.5,109.0,2.75,21.0,507.5,319.6,231.78
2016,4,3,16,0,739.0,102.0,2.9,21.0,459.0,268.65,187.55
2016,4,3,16,15,705.5,96.5,2.85,20.0,406.0,217.08,144.14
2016,4,3,16,30,672.0,91.0,2.8,19.0,353.0,168.7,104.75
2016,4,3,16,45,626.0,83.5,2.8,18.5,299.5,120.81,69.66
2016,4,3,17,0,580.0,76.0,2.8,18.0,246.0,77.84,45.01
2016,4,3,17,15,510.5,67.0,2.55,17.0,194.0,47.29,36.23
2016,4,3,17,30,441.0,58.0,2.3,16.0,142.0,43.09,32.4
2016,4,3,17,45,324.0,45.0,2.1,15.0,96.0,34.05,24.02
2016,4,3,18,0,207.0,32.0,1.9,14.0,50.0,24.86,14.43
2016,4,3,18,15,103.5,16.0,1.85,13.5,25.0,15.73,0.0
2016,4,3,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,59.5,7.5,1.6,9.5,10.0,7.37,0.0
2016,4,4,6,0,119.0,15.0,1.7,10.0,20.0,60.56,0.0
2016,4,4,6,15,262.0,29.0,1.85,10.5,60.0,143.26,103.48
2016,4,4,6,30,405.0,43.0,2.0,11.0,100.0,228.11,180.26
2016,4,4,6,45,495.5,51.5,2.2,11.5,152.0,297.17,241.8
2016,4,4,7,0,586.0,60.0,2.4,12.0,204.0,373.87,308.18
2016,4,4,7,15,641.0,66.5,2.45,12.5,259.0,436.24,360.87
2016,4,4,7,30,696.0,73.0,2.5,13.0,314.0,502.05,414.36
2016,4,4,7,45,735.0,77.5,2.6,14.0,368.5,556.19,456.29
2016,4,4,8,0,774.0,82.0,2.7,15.0,423.0,614.15,499.62
2016,4,4,8,15,800.0,86.0,2.7,15.5,475.5,663.3,534.96
2016,4,4,8,30,826.0,90.0,2.7,16.0,528.0,711.96,568.0
2016,4,4,8,45,847.0,92.5,2.75,17.0,577.0,754.34,594.94
2016,4,4,9,0,868.0,95.0,2.8,18.0,626.0,795.32,620.37
2016,4,4,9,15,882.5,97.5,2.85,18.5,669.5,824.87,638.51
2016,4,4,9,30,897.0,100.0,2.9,19.0,713.0,856.74,658.22
2016,4,4,9,45,908.0,102.0,2.95,19.5,750.0,882.7,673.68
2016,4,4,10,0,919.0,104.0,3.0,20.0,787.0,905.93,687.26
2016,4,4,10,15,927.0,105.5,3.05,20.0,818.0,923.13,698.07
2016,4,4,10,30,935.0,107.0,3.1,20.0,849.0,937.25,706.94
2016,4,4,10,45,937.5,110.5,3.2,20.5,871.5,945.4,710.91
2016,4,4,11,0,940.0,114.0,3.3,21.0,894.0,950.22,712.77
2016,4,4,11,15,943.5,114.5,3.35,21.0,909.0,949.52,712.07
2016,4,4,11,30,947.0,115.0,3.4,21.0,924.0,945.5,709.3
2016,4,4,11,45,945.5,117.5,3.45,21.5,930.0,935.84,701.52
2016,4,4,12,0,944.0,120.0,3.5,22.0,936.0,922.98,691.72
2016,4,4,12,15,944.0,120.0,3.55,22.0,934.5,905.79,680.44
2016,4,4,12,30,944.0,120.0,3.6,22.0,933.0,885.56,667.14
2016,4,4,12,45,942.0,120.0,3.7,22.0,922.5,860.77,651.0
2016,4,4,13,0,940.0,120.0,3.8,22.0,912.0,833.21,632.9
2016,4,4,13,15,936.0,119.0,3.85,22.0,894.0,800.59,610.93
2016,4,4,13,30,932.0,118.0,3.9,22.0,876.0,765.6,587.18
2016,4,4,13,45,925.0,117.0,4.0,22.0,849.0,726.39,559.35
2016,4,4,14,0,918.0,116.0,4.1,22.0,822.0,685.34,528.87
2016,4,4,14,15,909.0,114.0,4.1,21.5,788.5,640.55,495.62
2016,4,4,14,30,900.0,112.0,4.1,21.0,755.0,594.49,460.5
2016,4,4,14,45,891.0,108.5,4.1,21.0,715.0,546.02,421.72
2016,4,4,15,0,882.0,105.0,4.1,21.0,675.0,493.45,378.87
2016,4,4,15,15,865.5,101.5,4.05,20.5,629.0,440.24,334.96
2016,4,4,15,30,849.0,98.0,4.0,20.0,583.0,387.42,290.14
2016,4,4,15,45,830.5,93.5,4.0,20.0,533.0,333.73,243.21
2016,4,4,16,0,812.0,89.0,4.0,20.0,483.0,281.13,196.67
2016,4,4,16,15,781.0,84.5,3.8,19.0,429.0,227.33,150.51
2016,4,4,16,30,750.0,80.0,3.6,18.0,375.0,176.4,108.27
2016,4,4,16,45,705.5,74.0,3.45,17.5,319.0,122.16,67.59
2016,4,4,17,0,661.0,68.0,3.3,17.0,263.0,76.14,40.88
2016,4,4,17,15,591.0,60.5,2.9,16.0,208.5,41.47,31.24
2016,4,4,17,30,521.0,53.0,2.5,15.0,154.0,38.28,28.31
2016,4,4,17,45,400.0,42.0,2.1,14.0,105.0,31.6,22.03
2016,4,4,18,0,279.0,31.0,1.7,13.0,56.0,24.48,14.44
2016,4,4,18,15,139.5,15.5,1.6,12.5,28.0,12.15,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,90.0,8.0,1.2,9.0,12.0,31.2,0.0
2016,4,5,6,0,180.0,16.0,1.2,10.0,24.0,83.15,0.0
2016,4,5,6,15,329.5,28.0,1.35,10.5,67.0,167.12,122.7
2016,4,5,6,30,479.0,40.0,1.5,11.0,110.0,256.38,202.7
2016,4,5,6,45,564.5,47.5,1.65,12.0,163.5,325.68,263.85
2016,4,5,7,0,650.0,55.0,1.8,13.0,217.0,399.44,326.71
2016,4,5,7,15,702.0,60.5,1.8,14.0,273.5,462.37,378.21
2016,4,5,7,30,754.0,66.0,1.8,15.0,330.0,528.26,429.67
2016,4,5,7,45,789.5,70.0,1.85,16.0,386.0,584.64,471.93
2016,4,5,8,0,825.0,74.0,1.9,17.0,442.0,641.83,513.19
2016,4,5,8,15,849.5,77.5,2.0,17.5,495.0,691.19,547.38
2016,4,5,8,30,874.0,81.0,2.1,18.0,548.0,735.51,576.86
2016,4,5,8,45,892.5,83.5,2.25,19.0,597.5,777.42,603.42
2016,4,5,9,0,911.0,86.0,2.4,20.0,647.0,817.73,628.41
2016,4,5,9,15,924.0,88.0,2.45,20.5,690.5,851.13,648.76
2016,4,5,9,30,937.0,90.0,2.5,21.0,734.0,882.15,667.35
2016,4,5,9,45,947.0,91.5,2.55,22.0,771.5,907.48,680.68
2016,4,5,10,0,957.0,93.0,2.6,23.0,809.0,929.93,692.04
2016,4,5,10,15,963.5,94.5,2.55,23.0,839.0,946.3,701.19
2016,4,5,10,30,970.0,96.0,2.5,23.0,869.0,959.44,708.3
2016,4,5,10,45,974.5,97.0,2.45,23.5,891.5,966.95,710.45
2016,4,5,11,0,979.0,98.0,2.4,24.0,914.0,971.07,710.53
2016,4,5,11,15,981.5,98.5,2.4,24.5,928.0,969.47,707.54
2016,4,5,11,30,984.0,99.0,2.4,25.0,942.0,964.43,702.52
2016,4,5,11,45,985.0,99.0,2.45,25.5,948.0,954.17,694.75
2016,4,5,12,0,986.0,99.0,2.5,26.0,954.0,940.56,684.97
2016,4,5,12,15,985.0,99.0,2.6,26.0,951.5,921.98,673.8
2016,4,5,12,30,984.0,99.0,2.7,26.0,949.0,900.25,660.56
2016,4,5,12,45,979.0,100.0,2.8,26.0,937.0,873.27,643.78
2016,4,5,13,0,974.0,101.0,2.9,26.0,925.0,843.53,625.06
2016,4,5,13,15,969.5,100.0,2.9,26.0,905.5,809.66,602.8
2016,4,5,13,30,965.0,99.0,2.9,26.0,886.0,773.35,578.76
2016,4,5,13,45,958.0,98.0,2.95,26.0,858.5,733.09,551.89
2016,4,5,14,0,951.0,97.0,3.0,26.0,831.0,690.91,521.47
2016,4,5,14,15,942.5,95.5,2.95,26.0,797.0,645.67,487.74
2016,4,5,14,30,934.0,94.0,2.9,26.0,763.0,599.04,452.23
2016,4,5,14,45,921.0,92.0,2.85,26.0,722.0,548.52,412.99
2016,4,5,15,0,908.0,90.0,2.8,26.0,681.0,497.46,372.33
2016,4,5,15,15,892.5,87.5,2.65,25.5,634.5,444.63,329.74
2016,4,5,15,30,877.0,85.0,2.5,25.0,588.0,391.98,286.09
2016,4,5,15,45,855.0,82.0,2.35,24.5,537.0,333.24,236.97
2016,4,5,16,0,833.0,79.0,2.2,24.0,486.0,279.81,191.2
2016,4,5,16,15,803.5,75.0,2.0,23.0,432.0,225.6,145.5
2016,4,5,16,30,774.0,71.0,1.8,22.0,378.0,174.06,103.36
2016,4,5,16,45,730.5,66.5,1.6,21.5,322.0,123.6,66.24
2016,4,5,17,0,687.0,62.0,1.4,21.0,266.0,77.77,40.01
2016,4,5,17,15,621.5,55.0,1.3,20.0,211.5,36.74,26.58
2016,4,5,17,30,556.0,48.0,1.2,19.0,157.0,33.69,23.86
2016,4,5,17,45,443.5,38.5,1.2,18.0,108.0,28.19,18.75
2016,4,5,18,0,331.0,29.0,1.2,17.0,59.0,22.34,12.6
2016,4,5,18,15,165.5,14.5,1.2,16.5,29.5,11.08,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,45,69.0,9.5,1.15,13.5,12.5,27.48,0.0
2016,4,6,6,0,138.0,19.0,1.1,14.0,25.0,74.19,7.66
2016,4,6,6,15,279.0,32.5,1.1,15.0,67.5,155.26,113.53
2016,4,6,6,30,420.0,46.0,1.1,16.0,110.0,240.99,187.52
2016,4,6,6,45,502.5,55.5,1.15,17.5,162.0,309.07,245.2
2016,4,6,7,0,585.0,65.0,1.2,19.0,214.0,384.0,306.09
2016,4,6,7,15,673.5,59.0,1.3,19.5,268.5,447.97,358.03
2016,4,6,7,30,762.0,53.0,1.4,20.0,323.0,520.6,414.81
2016,4,6,7,45,761.0,72.5,1.55,21.0,378.5,572.71,452.62
2016,4,6,8,0,760.0,92.0,1.7,22.0,434.0,624.67,488.91
2016,4,6,8,15,746.5,98.5,1.75,22.5,467.0,648.39,504.5
2016,4,6,8,30,733.0,105.0,1.8,23.0,500.0,669.08,516.97
2016,4,6,8,45,591.0,169.0,1.85,24.0,505.5,651.75,499.19
2016,4,6,9,0,449.0,233.0,1.9,25.0,511.0,620.04,470.68
2016,4,6,9,15,615.5,186.0,1.95,25.5,595.5,717.19,541.27
2016,4,6,9,30,782.0,139.0,2.0,26.0,680.0,813.77,605.61
2016,4,6,9,45,694.5,189.5,2.05,27.0,688.5,808.25,597.79
2016,4,6,10,0,607.0,240.0,2.1,28.0,697.0,792.45,582.21
2016,4,6,10,15,583.5,263.5,2.05,28.0,716.0,798.46,584.27
2016,4,6,10,30,560.0,287.0,2.0,28.0,735.0,803.62,585.56
2016,4,6,10,45,555.5,299.0,1.95,28.5,754.0,811.12,587.92
2016,4,6,11,0,551.0,311.0,1.9,29.0,773.0,816.34,588.79
2016,4,6,11,15,525.0,327.5,1.85,29.0,773.5,804.8,579.47
2016,4,6,11,30,499.0,344.0,1.8,29.0,774.0,791.27,569.08
2016,4,6,11,45,552.5,326.5,1.8,29.5,805.5,811.65,582.4
2016,4,6,12,0,606.0,309.0,1.8,30.0,837.0,829.04,593.31
2016,4,6,12,15,760.5,223.0,1.7,30.0,884.0,861.27,616.8
2016,4,6,12,30,915.0,137.0,1.6,30.0,931.0,883.28,629.58
2016,4,6,12,45,905.0,140.5,1.55,30.0,917.5,855.91,611.55
2016,4,6,13,0,895.0,144.0,1.5,30.0,904.0,826.24,592.55
2016,4,6,13,15,694.5,231.0,1.4,30.0,813.0,732.7,528.35
2016,4,6,13,30,494.0,318.0,1.3,30.0,722.0,647.28,466.97
2016,4,6,13,45,681.5,227.5,1.25,30.0,766.5,668.51,484.9
2016,4,6,14,0,869.0,137.0,1.2,30.0,811.0,676.83,492.11
2016,4,6,14,15,765.0,169.5,1.05,30.0,745.0,606.87,441.08
2016,4,6,14,30,661.0,202.0,0.9,30.0,679.0,545.07,395.82
2016,4,6,14,45,740.0,164.0,0.8,30.0,670.0,519.15,376.47
2016,4,6,15,0,819.0,126.0,0.7,30.0,661.0,488.17,351.91
2016,4,6,15,15,738.0,134.0,0.6,29.5,591.0,418.46,300.25
2016,4,6,15,30,657.0,142.0,0.5,29.0,521.0,358.33,254.97
2016,4,6,15,45,552.5,155.5,0.4,29.0,455.0,303.6,213.37
2016,4,6,16,0,448.0,169.0,0.3,29.0,389.0,257.41,178.83
2016,4,6,16,15,269.0,167.0,0.3,28.0,295.0,197.27,138.57
2016,4,6,16,30,90.0,165.0,0.3,27.0,201.0,159.56,117.04
2016,4,6,16,45,77.0,142.5,0.3,26.0,170.5,132.51,97.55
2016,4,6,17,0,64.0,120.0,0.3,25.0,140.0,107.03,79.33
2016,4,6,17,15,51.0,97.0,0.4,24.0,110.5,83.39,65.78
2016,4,6,17,30,38.0,74.0,0.5,23.0,81.0,64.86,50.01
2016,4,6,17,45,19.0,52.0,0.6,22.5,55.5,46.61,33.95
2016,4,6,18,0,0.0,30.0,0.7,22.0,30.0,28.42,17.32
2016,4,6,18,15,0.0,15.0,0.7,21.5,15.0,14.48,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.5,12.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.6,13.0,11.0,10.61,0.0
2016,4,7,6,15,0.0,29.5,1.8,13.5,29.5,29.03,17.97
2016,4,7,6,30,0.0,48.0,2.0,14.0,48.0,48.43,35.07
2016,4,7,6,45,4.5,69.5,2.25,14.5,71.0,72.92,56.17
2016,4,7,7,0,9.0,91.0,2.5,15.0,94.0,97.43,77.02
2016,4,7,7,15,17.0,112.0,2.65,15.0,118.0,123.43,98.96
2016,4,7,7,30,25.0,133.0,2.8,15.0,142.0,155.81,125.86
2016,4,7,7,45,146.5,159.0,2.95,15.5,224.5,268.39,219.84
2016,4,7,8,0,268.0,185.0,3.1,16.0,307.0,390.84,318.65
2016,4,7,8,15,323.0,198.0,3.1,16.5,362.0,451.53,365.39
2016,4,7,8,30,378.0,211.0,3.1,17.0,417.0,515.07,413.47
2016,4,7,8,45,306.0,247.5,3.15,17.5,423.5,509.6,405.39
2016,4,7,9,0,234.0,284.0,3.2,18.0,430.0,490.13,387.05
2016,4,7,9,15,198.5,308.5,3.15,18.0,438.0,490.94,385.58
2016,4,7,9,30,163.0,333.0,3.1,18.0,446.0,489.25,382.11
2016,4,7,9,45,149.0,351.0,3.1,18.5,458.5,496.75,385.67
2016,4,7,10,0,135.0,369.0,3.1,19.0,471.0,503.11,388.34
2016,4,7,10,15,108.5,376.0,3.0,19.5,460.0,478.51,367.78
2016,4,7,10,30,82.0,383.0,2.9,20.0,449.0,460.76,352.45
2016,4,7,10,45,137.0,403.5,2.8,20.5,517.0,535.36,407.37
2016,4,7,11,0,192.0,424.0,2.7,21.0,585.0,602.42,455.07
2016,4,7,11,15,156.5,429.5,2.6,21.0,562.5,572.7,431.63
2016,4,7,11,30,121.0,435.0,2.5,21.0,540.0,542.69,408.56
2016,4,7,11,45,124.5,435.0,2.45,21.5,543.5,541.23,406.69
2016,4,7,12,0,128.0,435.0,2.4,22.0,547.0,539.25,404.33
2016,4,7,12,15,126.0,437.0,2.35,22.0,547.0,534.02,400.29
2016,4,7,12,30,124.0,439.0,2.3,22.0,547.0,528.39,396.03
2016,4,7,12,45,156.0,435.5,2.3,22.0,570.0,544.22,408.31
2016,4,7,13,0,188.0,432.0,2.3,22.0,593.0,558.01,418.89
2016,4,7,13,15,252.0,410.5,2.3,22.0,620.5,575.6,433.06
2016,4,7,13,30,316.0,389.0,2.3,22.0,648.0,589.16,444.03
2016,4,7,13,45,295.5,380.0,2.35,22.0,617.0,552.54,417.59
2016,4,7,14,0,275.0,371.0,2.4,22.0,586.0,516.82,391.81
2016,4,7,14,15,187.0,356.5,2.45,21.5,499.5,440.07,335.47
2016,4,7,14,30,99.0,342.0,2.5,21.0,413.0,371.11,284.22
2016,4,7,14,45,84.5,317.5,2.55,21.0,376.0,335.36,257.73
2016,4,7,15,0,70.0,293.0,2.6,21.0,339.0,301.01,231.94
2016,4,7,15,15,95.5,278.0,2.6,20.5,336.0,292.74,226.21
2016,4,7,15,30,121.0,263.0,2.6,20.0,333.0,277.64,214.63
2016,4,7,15,45,252.0,224.0,2.65,20.0,353.5,273.01,208.14
2016,4,7,16,0,383.0,185.0,2.7,20.0,374.0,259.43,192.37
2016,4,7,16,15,281.5,175.5,2.65,19.5,306.5,207.6,153.19
2016,4,7,16,30,180.0,166.0,2.6,19.0,239.0,170.59,127.21
2016,4,7,16,45,157.5,145.5,2.55,18.5,202.5,139.25,103.44
2016,4,7,17,0,135.0,125.0,2.5,18.0,166.0,110.37,82.63
2016,4,7,17,15,114.0,101.5,2.3,17.5,131.5,82.46,66.95
2016,4,7,17,30,93.0,78.0,2.1,17.0,97.0,64.75,51.26
2016,4,7,17,45,61.0,56.0,1.95,16.5,67.0,47.53,35.68
2016,4,7,18,0,29.0,34.0,1.8,16.0,37.0,31.11,20.21
2016,4,7,18,15,14.5,17.0,1.8,15.5,18.5,16.05,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.2,12.5,1.5,1.47,0.0
2016,4,8,6,0,0.0,3.0,1.4,13.0,3.0,2.89,0.0
2016,4,8,6,15,0.0,9.0,1.5,13.0,9.0,8.67,1.48
2016,4,8,6,30,0.0,15.0,1.6,13.0,15.0,14.46,6.62
2016,4,8,6,45,0.0,22.5,1.7,13.5,22.5,21.7,12.95
2016,4,8,7,0,0.0,30.0,1.8,14.0,30.0,28.95,19.2
2016,4,8,7,15,0.0,37.5,1.75,14.0,37.5,36.2,25.41
2016,4,8,7,30,0.0,45.0,1.7,14.0,45.0,43.46,31.53
2016,4,8,7,45,0.0,91.0,1.7,14.0,91.0,88.74,69.6
2016,4,8,8,0,0.0,137.0,1.7,14.0,137.0,135.98,108.47
2016,4,8,8,15,0.0,110.0,1.65,14.0,110.0,107.38,84.42
2016,4,8,8,30,0.0,83.0,1.6,14.0,83.0,80.29,61.75
2016,4,8,8,45,54.0,186.0,1.55,14.5,219.5,232.11,186.59
2016,4,8,9,0,108.0,289.0,1.5,15.0,356.0,387.47,307.04
2016,4,8,9,15,151.5,311.5,1.5,15.0,413.5,456.14,358.29
2016,4,8,9,30,195.0,334.0,1.5,15.0,471.0,517.67,403.77
2016,4,8,9,45,174.5,353.0,1.55,15.0,480.0,521.17,404.53
2016,4,8,10,0,154.0,372.0,1.6,15.0,489.0,523.21,404.71
2016,4,8,10,15,224.5,378.5,1.65,15.0,556.5,591.15,455.83
2016,4,8,10,30,295.0,385.0,1.7,15.0,624.0,666.33,510.5
2016,4,8,10,45,223.0,405.5,1.75,15.5,589.0,614.62,469.7
2016,4,8,11,0,151.0,426.0,1.8,16.0,554.0,568.31,433.43
2016,4,8,11,15,287.5,398.0,1.8,16.0,646.0,662.82,505.28
2016,4,8,11,30,424.0,370.0,1.8,16.0,738.0,753.42,571.32
2016,4,8,11,45,439.0,361.0,1.85,16.5,744.5,749.4,567.25
2016,4,8,12,0,454.0,352.0,1.9,17.0,751.0,743.58,562.87
2016,4,8,12,15,238.0,335.5,1.95,17.0,545.0,531.93,408.28
2016,4,8,12,30,22.0,319.0,2.0,17.0,339.0,326.69,250.91
2016,4,8,12,45,21.5,317.0,2.05,17.0,336.0,323.11,249.22
2016,4,8,13,0,21.0,315.0,2.1,17.0,333.0,319.48,246.64
2016,4,8,13,15,21.5,308.0,2.1,17.0,326.0,311.79,241.0
2016,4,8,13,30,22.0,301.0,2.1,17.0,319.0,304.04,235.33
2016,4,8,13,45,11.0,176.5,2.1,17.0,185.5,177.45,137.32
2016,4,8,14,0,0.0,52.0,2.1,17.0,52.0,50.34,35.6
2016,4,8,14,15,0.0,61.5,2.1,17.0,61.5,59.53,43.27
2016,4,8,14,30,0.0,71.0,2.1,17.0,71.0,68.73,50.86
2016,4,8,14,45,0.0,61.0,2.1,17.0,61.0,59.02,43.03
2016,4,8,15,0,0.0,51.0,2.1,17.0,51.0,49.33,35.18
2016,4,8,15,15,0.0,71.0,2.05,16.5,71.0,68.68,51.34
2016,4,8,15,30,0.0,91.0,2.0,16.0,91.0,88.06,67.55
2016,4,8,15,45,0.0,50.5,1.95,16.0,50.5,48.81,35.24
2016,4,8,16,0,0.0,10.0,1.9,16.0,10.0,9.65,2.49
2016,4,8,16,15,0.0,15.0,1.75,15.5,15.0,14.48,6.64
2016,4,8,16,30,0.0,20.0,1.6,15.0,20.0,19.3,10.82
2016,4,8,16,45,0.0,17.0,1.5,15.0,17.0,16.4,8.39
2016,4,8,17,0,0.0,14.0,1.4,15.0,14.0,13.5,5.93
2016,4,8,17,15,0.0,11.0,1.25,14.5,11.0,10.6,3.89
2016,4,8,17,30,0.0,8.0,1.1,14.0,8.0,7.71,1.26
2016,4,8,17,45,0.0,5.5,1.0,14.0,5.5,5.3,0.0
2016,4,8,18,0,0.0,3.0,0.9,14.0,3.0,2.89,0.0
2016,4,8,18,15,0.0,1.5,0.9,13.5,1.5,1.44,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.75,11.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,0.8,11.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,17.0,0.95,11.5,17.0,16.4,7.98
2016,4,9,6,30,0.0,27.0,1.1,12.0,27.0,26.06,16.57
2016,4,9,6,45,0.0,39.0,1.25,12.5,39.0,37.66,26.71
2016,4,9,7,0,0.0,51.0,1.4,13.0,51.0,49.27,36.7
2016,4,9,7,15,0.0,63.5,1.45,13.0,63.5,61.37,47.01
2016,4,9,7,30,0.0,76.0,1.5,13.0,76.0,73.72,57.36
2016,4,9,7,45,100.5,136.5,1.55,13.5,183.0,213.49,175.36
2016,4,9,8,0,201.0,197.0,1.6,14.0,290.0,352.84,287.44
2016,4,9,8,15,202.0,221.5,1.6,14.0,324.0,385.84,311.64
2016,4,9,8,30,203.0,246.0,1.6,14.0,358.0,418.13,335.44
2016,4,9,8,45,275.0,256.5,1.6,14.5,422.0,497.51,395.65
2016,4,9,9,0,347.0,267.0,1.6,15.0,486.0,571.71,450.13
2016,4,9,9,15,359.0,284.0,1.55,15.0,524.0,605.99,473.38
2016,4,9,9,30,371.0,301.0,1.5,15.0,562.0,639.43,495.99
2016,4,9,9,45,226.5,329.5,1.5,15.0,491.5,541.17,419.83
2016,4,9,10,0,82.0,358.0,1.5,15.0,421.0,437.88,338.98
2016,4,9,10,15,146.0,380.5,1.4,15.0,497.5,524.26,404.21
2016,4,9,10,30,210.0,403.0,1.3,15.0,574.0,603.17,460.83
2016,4,9,10,45,221.5,413.0,1.25,15.5,597.5,621.6,471.61
2016,4,9,11,0,233.0,423.0,1.2,16.0,621.0,639.12,482.2
2016,4,9,11,15,253.0,426.5,1.1,16.0,644.5,661.57,496.82
2016,4,9,11,30,273.0,430.0,1.0,16.0,668.0,677.18,506.54
2016,4,9,11,45,215.0,440.0,0.95,16.5,628.0,626.02,467.77
2016,4,9,12,0,157.0,450.0,0.9,17.0,588.0,579.54,432.73
2016,4,9,12,15,168.5,448.5,0.8,17.0,596.5,581.66,434.07
2016,4,9,12,30,180.0,447.0,0.7,17.0,605.0,582.81,434.2
2016,4,9,12,45,152.5,439.5,0.6,17.0,572.0,545.98,406.95
2016,4,9,13,0,125.0,432.0,0.5,17.0,539.0,510.19,380.76
2016,4,9,13,15,120.5,421.0,0.55,17.0,523.0,489.58,367.09
2016,4,9,13,30,116.0,410.0,0.6,17.0,507.0,469.08,353.2
2016,4,9,13,45,95.5,388.5,0.65,17.0,466.5,430.43,325.78
2016,4,9,14,0,75.0,367.0,0.7,17.0,426.0,391.8,298.15
2016,4,9,14,15,143.5,358.5,0.85,17.0,465.5,416.8,318.94
2016,4,9,14,30,212.0,350.0,1.0,17.0,505.0,438.33,336.05
2016,4,9,14,45,186.0,331.0,1.15,17.0,461.5,396.01,304.87
2016,4,9,15,0,160.0,312.0,1.3,17.0,418.0,355.89,275.23
2016,4,9,15,15,159.0,289.5,1.4,16.5,389.0,325.64,252.92
2016,4,9,15,30,158.0,267.0,1.5,16.0,360.0,295.47,230.06
2016,4,9,15,45,95.5,230.5,1.6,16.0,285.5,238.64,186.53
2016,4,9,16,0,33.0,194.0,1.7,16.0,211.0,184.24,145.03
2016,4,9,16,15,86.5,182.0,1.7,15.5,219.0,181.51,141.54
2016,4,9,16,30,140.0,170.0,1.7,15.0,227.0,168.46,128.93
2016,4,9,16,45,127.0,147.5,1.7,15.0,193.5,138.65,105.39
2016,4,9,17,0,114.0,125.0,1.7,15.0,160.0,110.41,83.96
2016,4,9,17,15,98.5,102.0,1.55,14.5,128.0,83.45,68.61
2016,4,9,17,30,83.0,79.0,1.4,14.0,96.0,65.62,52.7
2016,4,9,17,45,57.0,57.0,1.25,14.0,67.0,48.42,36.94
2016,4,9,18,0,31.0,35.0,1.1,14.0,38.0,32.09,21.53
2016,4,9,18,15,15.5,17.5,1.1,13.5,19.0,16.6,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,23.0,11.5,1.05,10.5,13.0,17.71,0.0
2016,4,10,6,0,46.0,23.0,1.2,11.0,26.0,43.84,22.58
2016,4,10,6,15,101.5,43.0,1.3,11.0,58.0,97.49,74.02
2016,4,10,6,30,157.0,63.0,1.4,11.0,90.0,148.08,118.76
2016,4,10,6,45,191.0,84.0,1.5,11.5,128.5,194.51,159.45
2016,4,10,7,0,225.0,105.0,1.6,12.0,167.0,243.49,201.33
2016,4,10,7,15,255.5,123.0,1.6,12.0,207.5,289.29,239.82
2016,4,10,7,30,286.0,141.0,1.6,12.0,248.0,337.16,279.0
2016,4,10,7,45,189.0,170.0,1.65,12.5,245.0,309.62,254.4
2016,4,10,8,0,92.0,199.0,1.7,13.0,242.0,273.56,222.47
2016,4,10,8,15,52.5,196.0,1.75,13.0,221.0,242.23,195.94
2016,4,10,8,30,13.0,193.0,1.8,13.0,200.0,202.32,162.13
2016,4,10,8,45,26.0,226.5,1.85,13.5,242.5,246.85,197.54
2016,4,10,9,0,39.0,260.0,1.9,14.0,285.0,300.33,238.98
2016,4,10,9,15,39.5,277.5,1.95,14.0,304.0,318.64,252.46
2016,4,10,9,30,40.0,295.0,2.0,14.0,323.0,336.76,265.86
2016,4,10,9,45,46.5,317.5,2.15,14.5,352.0,365.17,286.95
2016,4,10,10,0,53.0,340.0,2.3,15.0,381.0,393.4,307.66
2016,4,10,10,15,42.5,335.5,2.4,15.0,369.0,377.9,295.1
2016,4,10,10,30,32.0,331.0,2.5,15.0,357.0,362.34,282.69
2016,4,10,10,45,21.0,273.5,2.65,15.5,291.0,287.07,224.15
2016,4,10,11,0,10.0,216.0,2.8,16.0,225.0,219.75,171.15
2016,4,10,11,15,10.5,224.0,2.85,16.0,233.5,227.76,177.5
2016,4,10,11,30,11.0,232.0,2.9,16.0,242.0,235.69,183.6
2016,4,10,11,45,12.0,242.5,3.0,16.0,253.0,246.39,191.93
2016,4,10,12,0,13.0,253.0,3.1,16.0,264.0,256.95,200.15
2016,4,10,12,15,14.5,270.0,3.15,16.0,282.5,274.08,213.46
2016,4,10,12,30,16.0,287.0,3.2,16.0,301.0,290.96,226.54
2016,4,10,12,45,14.5,273.0,3.25,16.0,286.0,275.35,214.48
2016,4,10,13,0,13.0,259.0,3.3,16.0,271.0,259.87,202.59
2016,4,10,13,15,14.0,264.5,3.35,16.0,277.0,264.98,206.78
2016,4,10,13,30,15.0,270.0,3.4,16.0,283.0,269.89,210.81
2016,4,10,13,45,7.5,195.5,3.45,16.0,202.0,193.21,150.67
2016,4,10,14,0,0.0,121.0,3.5,16.0,121.0,116.94,89.84
2016,4,10,14,15,0.0,134.5,3.5,15.5,135.0,129.75,100.62
2016,4,10,14,30,0.0,148.0,3.5,15.0,149.0,142.42,111.25
2016,4,10,14,45,3.5,173.5,3.55,15.0,176.5,167.94,132.12
2016,4,10,15,0,7.0,199.0,3.6,15.0,204.0,192.55,152.2
2016,4,10,15,15,3.5,138.0,3.5,14.5,140.5,133.84,105.19
2016,4,10,15,30,0.0,77.0,3.4,14.0,77.0,74.49,56.77
2016,4,10,15,45,0.0,83.5,3.35,14.0,83.5,80.78,62.25
2016,4,10,16,0,0.0,90.0,3.3,14.0,90.0,86.93,67.61
2016,4,10,16,15,0.0,85.5,3.15,13.5,85.5,82.54,64.3
2016,4,10,16,30,0.0,81.0,3.0,13.0,81.0,78.12,60.92
2016,4,10,16,45,0.0,69.0,2.9,13.0,69.0,66.7,51.43
2016,4,10,17,0,0.0,57.0,2.8,13.0,57.0,55.08,41.63
2016,4,10,17,15,0.0,45.5,2.55,12.5,45.5,43.95,33.98
2016,4,10,17,30,0.0,34.0,2.3,12.0,34.0,32.82,23.9
2016,4,10,17,45,0.0,24.0,2.05,12.0,24.0,23.16,14.95
2016,4,10,18,0,0.0,14.0,1.8,12.0,14.0,13.5,5.94
2016,4,10,18,15,0.0,7.0,1.65,11.5,7.0,6.75,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.8,9.5,4.0,3.93,0.0
2016,4,11,6,0,0.0,8.0,0.9,10.0,8.0,7.71,0.0
2016,4,11,6,15,0.0,17.5,0.85,10.5,17.5,16.88,8.55
2016,4,11,6,30,0.0,27.0,0.8,11.0,27.0,26.06,16.73
2016,4,11,6,45,0.0,39.0,0.8,11.5,39.0,37.66,26.89
2016,4,11,7,0,0.0,51.0,0.8,12.0,51.0,49.27,36.89
2016,4,11,7,15,0.0,63.0,0.85,12.0,63.0,60.89,46.79
2016,4,11,7,30,0.0,75.0,0.9,12.0,75.0,72.63,56.63
2016,4,11,7,45,0.0,105.0,1.0,12.5,105.0,103.07,81.88
2016,4,11,8,0,0.0,135.0,1.1,13.0,135.0,133.62,106.67
2016,4,11,8,15,15.5,176.5,1.2,13.5,185.0,187.47,150.39
2016,4,11,8,30,31.0,218.0,1.3,14.0,235.0,250.08,199.95
2016,4,11,8,45,75.5,257.0,1.45,14.5,304.0,326.8,260.31
2016,4,11,9,0,120.0,296.0,1.6,15.0,373.0,413.81,326.8
2016,4,11,9,15,188.5,313.5,1.65,15.0,443.5,490.12,384.94
2016,4,11,9,30,257.0,331.0,1.7,15.0,514.0,576.96,449.41
2016,4,11,9,45,206.5,354.5,1.75,15.5,506.0,551.83,427.44
2016,4,11,10,0,156.0,378.0,1.8,16.0,498.0,532.43,410.39
2016,4,11,10,15,156.0,393.5,1.8,16.0,517.0,547.56,420.78
2016,4,11,10,30,156.0,409.0,1.8,16.0,536.0,561.92,430.35
2016,4,11,10,45,161.0,415.5,1.85,16.5,550.0,570.69,435.64
2016,4,11,11,0,166.0,422.0,1.9,17.0,564.0,578.81,440.53
2016,4,11,11,15,125.5,424.5,1.95,17.0,533.5,541.28,412.04
2016,4,11,11,30,85.0,427.0,2.0,17.0,503.0,499.31,380.45
2016,4,11,11,45,89.0,426.5,2.05,17.5,506.0,499.05,379.98
2016,4,11,12,0,93.0,426.0,2.1,18.0,509.0,498.41,379.0
2016,4,11,12,15,54.5,355.5,2.1,18.0,404.5,393.02,300.77
2016,4,11,12,30,16.0,285.0,2.1,18.0,300.0,289.07,222.02
2016,4,11,12,45,15.5,280.0,2.15,18.5,294.0,282.92,217.42
2016,4,11,13,0,15.0,275.0,2.2,19.0,288.0,276.77,212.49
2016,4,11,13,15,18.0,290.5,2.25,19.0,306.5,292.75,224.91
2016,4,11,13,30,21.0,306.0,2.3,19.0,325.0,308.25,236.89
2016,4,11,13,45,21.5,297.0,2.35,19.0,315.0,298.57,229.79
2016,4,11,14,0,22.0,288.0,2.4,19.0,305.0,288.82,222.72
2016,4,11,14,15,19.5,272.0,2.4,18.5,287.0,270.71,209.52
2016,4,11,14,30,17.0,256.0,2.4,18.0,269.0,252.83,196.43
2016,4,11,14,45,16.0,243.0,2.45,18.0,254.5,238.73,185.88
2016,4,11,15,0,15.0,230.0,2.5,18.0,240.0,224.72,175.32
2016,4,11,15,15,35.0,240.0,2.45,18.0,261.5,235.91,184.43
2016,4,11,15,30,55.0,250.0,2.4,18.0,283.0,247.98,193.88
2016,4,11,15,45,54.0,228.5,2.4,18.0,258.5,224.27,175.34
2016,4,11,16,0,53.0,207.0,2.4,18.0,234.0,200.75,156.87
2016,4,11,16,15,79.5,189.5,2.3,17.5,225.0,186.69,145.08
2016,4,11,16,30,106.0,172.0,2.2,17.0,216.0,165.38,127.02
2016,4,11,16,45,97.5,149.0,2.15,17.0,185.0,137.46,104.89
2016,4,11,17,0,89.0,126.0,2.1,17.0,154.0,110.65,84.19
2016,4,11,17,15,295.0,90.5,1.9,16.0,158.0,68.28,54.93
2016,4,11,17,30,501.0,55.0,1.7,15.0,162.0,38.74,28.84
2016,4,11,17,45,405.0,44.5,1.5,14.5,115.0,32.62,23.12
2016,4,11,18,0,309.0,34.0,1.3,14.0,68.0,26.08,16.65
2016,4,11,18,15,154.5,17.0,1.25,13.5,34.0,12.72,0.53
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,75.0,14.0,1.85,9.5,20.0,35.23,0.0
2016,4,12,6,0,150.0,28.0,2.0,10.0,40.0,98.68,64.59
2016,4,12,6,15,255.0,44.0,2.1,10.5,82.5,164.79,128.57
2016,4,12,6,30,360.0,60.0,2.2,11.0,125.0,239.85,194.48
2016,4,12,6,45,180.0,76.5,2.3,11.5,109.0,180.51,148.33
2016,4,12,7,0,0.0,93.0,2.4,12.0,93.0,93.97,74.8
2016,4,12,7,15,5.0,113.0,2.35,12.0,115.0,116.96,94.38
2016,4,12,7,30,10.0,133.0,2.3,12.0,137.0,140.25,113.77
2016,4,12,7,45,14.5,153.5,2.25,12.5,160.0,164.07,133.03
2016,4,12,8,0,19.0,174.0,2.2,13.0,183.0,188.12,152.14
2016,4,12,8,15,13.5,179.5,2.1,13.5,186.0,189.15,151.92
2016,4,12,8,30,8.0,185.0,2.0,14.0,189.0,190.04,151.62
2016,4,12,8,45,68.5,242.0,1.9,14.5,286.0,304.77,243.92
2016,4,12,9,0,129.0,299.0,1.8,15.0,383.0,424.66,335.89
2016,4,12,9,15,90.0,304.0,1.8,15.5,364.0,389.59,306.05
2016,4,12,9,30,51.0,309.0,1.8,16.0,345.0,361.22,282.09
2016,4,12,9,45,450.5,220.0,1.85,16.5,566.5,637.57,499.08
2016,4,12,10,0,850.0,131.0,1.9,17.0,788.0,901.26,683.66
2016,4,12,10,15,467.5,262.0,1.95,17.0,625.5,703.45,538.97
2016,4,12,10,30,85.0,393.0,2.0,17.0,463.0,474.62,362.87
2016,4,12,10,45,87.0,401.5,2.15,17.5,475.0,483.23,369.97
2016,4,12,11,0,89.0,410.0,2.3,18.0,487.0,491.46,375.34
2016,4,12,11,15,76.0,411.0,2.4,18.0,477.0,478.16,365.08
2016,4,12,11,30,63.0,412.0,2.5,18.0,467.0,464.75,354.86
2016,4,12,11,45,480.0,272.0,2.7,18.5,698.5,702.3,540.53
2016,4,12,12,0,897.0,132.0,2.9,19.0,930.0,913.67,690.39
2016,4,12,12,15,896.5,132.0,2.95,19.0,927.5,896.45,677.15
2016,4,12,12,30,896.0,132.0,3.0,19.0,925.0,876.39,664.03
2016,4,12,12,45,864.0,150.0,3.15,19.0,907.0,846.47,644.71
2016,4,12,13,0,832.0,168.0,3.3,19.0,889.0,813.75,623.29
2016,4,12,13,15,826.5,167.0,3.35,18.5,870.5,782.09,603.04
2016,4,12,13,30,821.0,166.0,3.4,18.0,852.0,748.53,580.57
2016,4,12,13,45,811.0,165.0,3.45,18.0,825.0,710.16,552.46
2016,4,12,14,0,801.0,164.0,3.5,18.0,798.0,670.55,522.92
2016,4,12,14,15,789.5,161.0,3.55,17.5,764.5,627.16,490.94
2016,4,12,14,30,778.0,158.0,3.6,17.0,731.0,580.56,455.75
2016,4,12,14,45,763.0,154.5,3.65,17.0,691.0,533.36,418.27
2016,4,12,15,0,748.0,151.0,3.7,17.0,651.0,486.22,379.91
2016,4,12,15,15,728.0,146.5,3.75,16.5,606.0,436.35,339.17
2016,4,12,15,30,708.0,142.0,3.8,16.0,561.0,387.49,298.15
2016,4,12,15,45,683.0,136.0,3.85,16.0,512.0,336.9,254.46
2016,4,12,16,0,658.0,130.0,3.9,16.0,463.0,288.29,211.87
2016,4,12,16,15,623.5,123.0,3.85,15.5,411.5,238.88,169.35
2016,4,12,16,30,589.0,116.0,3.8,15.0,360.0,192.88,130.56
2016,4,12,16,45,538.0,108.0,3.8,14.5,307.0,147.67,95.47
2016,4,12,17,0,487.0,100.0,3.8,14.0,254.0,107.25,68.42
2016,4,12,17,15,421.0,88.5,3.65,13.5,203.5,69.2,49.77
2016,4,12,17,30,355.0,77.0,3.5,13.0,153.0,56.79,45.16
2016,4,12,17,45,257.0,61.0,3.35,13.0,107.5,46.14,35.2
2016,4,12,18,0,159.0,45.0,3.2,13.0,62.0,36.66,25.84
2016,4,12,18,15,79.5,22.5,3.05,12.5,31.0,18.91,4.85
2016,4,12,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
