Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,16.0,2.15,8.5,21.0,33.57,0.0
2016,4,13,6,0,123.0,32.0,2.3,9.0,42.0,90.06,61.15
2016,4,13,6,15,229.5,49.5,2.3,9.0,85.5,162.7,128.38
2016,4,13,6,30,336.0,67.0,2.3,9.0,129.0,239.19,195.88
2016,4,13,6,45,407.5,80.5,2.35,9.5,180.0,303.78,252.61
2016,4,13,7,0,479.0,94.0,2.4,10.0,231.0,374.48,312.83
2016,4,13,7,15,532.5,103.5,2.35,10.5,284.5,435.71,363.34
2016,4,13,7,30,586.0,113.0,2.3,11.0,338.0,503.47,417.19
2016,4,13,7,45,630.5,118.0,2.3,11.5,392.5,561.07,461.58
2016,4,13,8,0,675.0,123.0,2.3,12.0,447.0,620.27,505.9
2016,4,13,8,15,703.0,128.5,2.3,12.5,498.0,669.3,541.13
2016,4,13,8,30,731.0,134.0,2.3,13.0,549.0,718.13,575.03
2016,4,13,8,45,762.0,134.0,2.3,14.0,598.0,762.68,603.25
2016,4,13,9,0,793.0,134.0,2.3,15.0,647.0,803.51,628.21
2016,4,13,9,15,808.0,137.0,2.35,15.5,689.0,836.5,648.8
2016,4,13,9,30,823.0,140.0,2.4,16.0,731.0,867.43,667.85
2016,4,13,9,45,855.5,131.5,2.5,16.5,772.0,899.12,687.75
2016,4,13,10,0,888.0,123.0,2.6,17.0,813.0,924.01,702.88
2016,4,13,10,15,895.5,124.5,2.65,17.5,842.0,939.9,711.51
2016,4,13,10,30,903.0,126.0,2.7,18.0,871.0,952.82,718.28
2016,4,13,10,45,907.5,127.5,2.75,18.5,892.5,959.93,721.25
2016,4,13,11,0,912.0,129.0,2.8,19.0,914.0,963.88,722.26
2016,4,13,11,15,914.5,130.0,2.85,19.0,927.5,962.32,721.11
2016,4,13,11,30,917.0,131.0,2.9,19.0,941.0,957.57,717.99
2016,4,13,11,45,915.5,132.5,3.0,19.0,945.5,946.6,711.2
2016,4,13,12,0,914.0,134.0,3.1,19.0,950.0,932.59,702.46
2016,4,13,12,15,913.0,134.0,3.15,19.0,946.5,914.6,690.7
2016,4,13,12,30,912.0,134.0,3.2,19.0,943.0,893.74,677.04
2016,4,13,12,45,917.5,128.0,3.3,19.5,933.5,869.68,660.24
2016,4,13,13,0,923.0,122.0,3.4,20.0,924.0,842.68,641.39
2016,4,13,13,15,918.5,121.0,3.5,20.0,905.0,809.93,619.68
2016,4,13,13,30,914.0,120.0,3.6,20.0,886.0,774.93,596.21
2016,4,13,13,45,905.5,119.5,3.7,20.0,858.5,735.56,569.29
2016,4,13,14,0,897.0,119.0,3.8,20.0,831.0,694.53,539.02
2016,4,13,14,15,887.5,117.0,3.9,19.5,797.0,650.1,506.51
2016,4,13,14,30,878.0,115.0,4.0,19.0,763.0,604.52,472.19
2016,4,13,14,45,859.5,115.5,4.1,19.0,721.5,552.66,431.24
2016,4,13,15,0,841.0,116.0,4.2,19.0,680.0,503.53,391.26
2016,4,13,15,15,824.5,112.5,4.15,18.5,634.5,452.04,348.93
2016,4,13,15,30,808.0,109.0,4.1,18.0,589.0,401.04,305.82
2016,4,13,15,45,780.5,107.0,4.1,18.0,538.5,348.51,260.21
2016,4,13,16,0,753.0,105.0,4.1,18.0,488.0,294.49,212.94
2016,4,13,16,15,638.0,112.0,3.95,17.5,412.5,234.06,163.91
2016,4,13,16,30,523.0,119.0,3.8,17.0,337.0,186.08,126.86
2016,4,13,16,45,473.0,113.0,3.65,16.5,289.5,145.45,95.61
2016,4,13,17,0,423.0,107.0,3.5,16.0,242.0,109.97,72.04
2016,4,13,17,15,380.5,91.0,3.1,15.0,195.0,71.86,51.27
2016,4,13,17,30,338.0,75.0,2.7,14.0,148.0,55.05,43.46
2016,4,13,17,45,270.5,58.0,2.3,13.5,106.0,43.58,32.92
2016,4,13,18,0,203.0,41.0,1.9,13.0,64.0,31.48,21.51
2016,4,13,18,15,101.5,20.5,1.75,12.0,32.0,15.83,4.04
2016,4,13,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,92.5,15.5,1.9,8.5,23.5,42.42,0.0
2016,4,14,6,0,185.0,31.0,2.0,9.0,47.0,116.54,82.25
2016,4,14,6,15,298.5,45.0,2.2,9.5,92.0,184.51,145.87
2016,4,14,6,30,412.0,59.0,2.4,10.0,137.0,265.3,216.87
2016,4,14,6,45,502.0,66.5,2.6,10.5,191.5,337.17,279.79
2016,4,14,7,0,592.0,74.0,2.8,11.0,246.0,416.23,346.99
2016,4,14,7,15,642.5,80.5,2.9,11.5,301.5,478.12,398.18
2016,4,14,7,30,693.0,87.0,3.0,12.0,357.0,542.89,450.01
2016,4,14,7,45,732.5,91.0,3.2,12.5,413.0,599.98,494.61
2016,4,14,8,0,772.0,95.0,3.4,13.0,469.0,655.75,537.16
2016,4,14,8,15,533.5,168.5,3.5,13.5,440.0,588.28,479.0
2016,4,14,8,30,295.0,242.0,3.6,14.0,411.0,494.84,400.09
2016,4,14,8,45,310.5,261.5,3.7,14.5,452.0,535.07,430.14
2016,4,14,9,0,326.0,281.0,3.8,15.0,493.0,575.0,458.89
2016,4,14,9,15,547.0,217.5,3.85,15.0,600.5,705.93,562.1
2016,4,14,9,30,768.0,154.0,3.9,15.0,708.0,840.6,661.59
2016,4,14,9,45,841.5,136.5,4.0,15.5,771.0,894.64,697.24
2016,4,14,10,0,915.0,119.0,4.1,16.0,834.0,946.31,731.3
2016,4,14,10,15,923.0,121.0,4.15,16.0,864.0,963.44,742.08
2016,4,14,10,30,931.0,123.0,4.2,16.0,894.0,977.51,751.08
2016,4,14,10,45,935.5,124.5,4.3,16.5,916.0,984.69,754.33
2016,4,14,11,0,940.0,126.0,4.4,17.0,938.0,988.62,755.69
2016,4,14,11,15,942.0,127.0,4.5,17.0,951.5,986.49,754.58
2016,4,14,11,30,944.0,128.0,4.6,17.0,965.0,981.09,751.35
2016,4,14,11,45,936.5,133.5,4.75,17.5,967.5,968.43,742.14
2016,4,14,12,0,929.0,139.0,4.9,18.0,970.0,952.71,730.88
2016,4,14,12,15,927.0,139.0,5.0,18.0,966.0,933.52,718.27
2016,4,14,12,30,925.0,139.0,5.1,18.0,962.0,911.47,703.64
2016,4,14,12,45,923.0,137.0,5.2,18.0,950.5,884.76,685.66
2016,4,14,13,0,921.0,135.0,5.3,18.0,939.0,855.43,665.73
2016,4,14,13,15,915.5,134.0,5.4,17.5,918.5,821.87,643.86
2016,4,14,13,30,910.0,133.0,5.5,17.0,898.0,786.14,620.14
2016,4,14,13,45,904.0,130.5,5.6,17.0,870.5,746.68,591.84
2016,4,14,14,0,898.0,128.0,5.7,17.0,843.0,705.43,560.36
2016,4,14,14,15,888.0,126.0,5.7,16.5,808.5,660.58,526.13
2016,4,14,14,30,878.0,124.0,5.7,16.0,774.0,612.22,488.41
2016,4,14,14,45,852.0,127.0,5.7,16.0,730.5,561.23,446.64
2016,4,14,15,0,826.0,130.0,5.7,16.0,687.0,511.09,404.67
2016,4,14,15,15,808.0,126.5,5.65,15.5,641.0,459.62,361.46
2016,4,14,15,30,790.0,123.0,5.6,15.0,595.0,408.84,317.71
2016,4,14,15,45,763.5,119.5,5.6,15.0,544.0,352.47,268.26
2016,4,14,16,0,737.0,116.0,5.6,15.0,493.0,301.46,222.61
2016,4,14,16,15,705.0,110.0,5.45,14.5,439.5,249.27,176.59
2016,4,14,16,30,673.0,104.0,5.3,14.0,386.0,200.14,134.1
2016,4,14,16,45,639.5,94.0,5.2,13.5,332.5,150.59,93.84
2016,4,14,17,0,606.0,84.0,5.1,13.0,279.0,104.62,61.41
2016,4,14,17,15,542.0,75.0,4.75,12.5,225.5,62.71,41.12
2016,4,14,17,30,478.0,66.0,4.4,12.0,172.0,48.1,37.61
2016,4,14,17,45,381.0,53.5,4.1,11.5,123.5,40.51,30.49
2016,4,14,18,0,284.0,41.0,3.8,11.0,75.0,31.43,21.71
2016,4,14,18,15,142.0,20.5,3.6,10.5,37.5,15.79,4.76
2016,4,14,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,116.0,16.5,3.3,6.5,27.0,61.15,0.0
2016,4,15,6,0,232.0,33.0,3.4,7.0,54.0,135.87,99.1
2016,4,15,6,15,347.0,46.0,3.6,7.5,101.0,206.8,165.82
2016,4,15,6,30,462.0,59.0,3.8,8.0,148.0,289.19,239.31
2016,4,15,6,45,546.5,66.0,4.0,8.5,203.5,360.39,302.65
2016,4,15,7,0,631.0,73.0,4.2,9.0,259.0,438.19,369.88
2016,4,15,7,15,679.0,79.5,4.35,9.5,315.5,500.43,422.34
2016,4,15,7,30,727.0,86.0,4.5,10.0,372.0,565.29,475.31
2016,4,15,7,45,763.0,90.5,4.65,11.0,428.0,622.06,519.42
2016,4,15,8,0,799.0,95.0,4.8,12.0,484.0,677.21,560.79
2016,4,15,8,15,823.0,99.0,4.85,12.5,537.0,726.1,595.55
2016,4,15,8,30,847.0,103.0,4.9,13.0,590.0,774.25,629.14
2016,4,15,8,45,862.0,107.5,4.95,13.5,638.0,814.74,656.49
2016,4,15,9,0,877.0,112.0,5.0,14.0,686.0,853.4,682.18
2016,4,15,9,15,890.0,114.5,5.0,14.5,729.0,886.1,702.95
2016,4,15,9,30,903.0,117.0,5.0,15.0,772.0,911.48,718.28
2016,4,15,9,45,915.5,118.0,5.0,15.5,809.0,937.29,733.89
2016,4,15,10,0,928.0,119.0,5.0,16.0,846.0,960.41,747.52
2016,4,15,10,15,935.0,120.5,5.0,16.0,875.5,976.21,757.45
2016,4,15,10,30,942.0,122.0,5.0,16.0,905.0,988.89,765.32
2016,4,15,10,45,943.0,125.0,5.0,16.5,926.0,994.42,766.83
2016,4,15,11,0,944.0,128.0,5.0,17.0,947.0,996.63,766.19
2016,4,15,11,15,946.5,129.0,5.05,17.0,960.0,994.88,764.83
2016,4,15,11,30,949.0,130.0,5.1,17.0,973.0,989.84,761.33
2016,4,15,11,45,951.5,129.0,5.15,17.5,978.5,979.55,752.83
2016,4,15,12,0,954.0,128.0,5.2,18.0,984.0,966.06,742.25
2016,4,15,12,15,952.5,128.0,5.25,18.0,980.5,946.94,729.26
2016,4,15,12,30,951.0,128.0,5.3,18.0,977.0,924.85,714.24
2016,4,15,12,45,952.0,124.5,5.4,18.5,966.0,898.61,695.22
2016,4,15,13,0,953.0,121.0,5.5,19.0,955.0,869.52,674.18
2016,4,15,13,15,948.0,120.0,5.55,19.0,935.0,835.48,650.56
2016,4,15,13,30,943.0,119.0,5.6,19.0,915.0,799.14,625.16
2016,4,15,13,45,938.5,116.0,5.65,19.0,887.5,759.18,596.91
2016,4,15,14,0,934.0,113.0,5.7,19.0,860.0,717.24,565.46
2016,4,15,14,15,924.5,111.0,5.7,18.5,824.5,671.34,530.77
2016,4,15,14,30,915.0,109.0,5.7,18.0,789.0,624.24,494.25
2016,4,15,14,45,906.5,105.0,5.7,18.0,748.5,574.87,454.14
2016,4,15,15,0,898.0,101.0,5.7,18.0,708.0,524.64,412.37
2016,4,15,15,15,882.0,98.0,5.6,17.5,661.0,471.41,367.78
2016,4,15,15,30,866.0,95.0,5.5,17.0,614.0,414.64,319.28
2016,4,15,15,45,846.0,91.0,5.4,17.0,563.0,359.87,270.74
2016,4,15,16,0,826.0,87.0,5.3,17.0,512.0,306.34,222.59
2016,4,15,16,15,797.5,82.5,5.0,16.5,457.5,251.88,174.24
2016,4,15,16,30,769.0,78.0,4.7,16.0,403.0,200.02,129.03
2016,4,15,16,45,729.5,73.0,4.45,16.0,347.5,149.14,87.69
2016,4,15,17,0,690.0,68.0,4.2,16.0,292.0,98.83,52.28
2016,4,15,17,15,631.5,61.0,3.7,15.0,237.0,54.1,31.07
2016,4,15,17,30,573.0,54.0,3.2,14.0,182.0,37.25,27.68
2016,4,15,17,45,480.5,44.5,2.75,13.5,132.0,31.99,22.74
2016,4,15,18,0,388.0,35.0,2.3,13.0,82.0,26.36,17.22
2016,4,15,18,15,194.0,17.5,2.15,12.5,41.0,12.77,3.18
2016,4,15,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,150.0,15.5,0.75,9.5,29.5,72.4,0.0
2016,4,16,6,0,300.0,31.0,0.7,10.0,59.0,158.52,115.73
2016,4,16,6,15,408.5,42.5,0.75,11.0,107.5,229.12,180.14
2016,4,16,6,30,517.0,54.0,0.8,12.0,156.0,310.2,249.57
2016,4,16,6,45,586.5,62.0,0.9,13.0,210.5,377.64,306.45
2016,4,16,7,0,656.0,70.0,1.0,14.0,265.0,450.47,365.34
2016,4,16,7,15,700.5,75.5,1.05,14.5,321.5,510.66,412.66
2016,4,16,7,30,745.0,81.0,1.1,15.0,378.0,570.55,458.12
2016,4,16,7,45,777.0,85.5,1.2,16.0,433.0,625.68,497.85
2016,4,16,8,0,809.0,90.0,1.3,17.0,488.0,681.26,535.96
2016,4,16,8,15,831.5,94.0,1.4,17.5,540.0,729.38,567.88
2016,4,16,8,30,854.0,98.0,1.5,18.0,592.0,776.66,598.7
2016,4,16,8,45,871.0,101.0,1.6,19.0,640.0,817.27,623.28
2016,4,16,9,0,888.0,104.0,1.7,20.0,688.0,851.32,643.07
2016,4,16,9,15,900.5,106.5,1.7,20.0,730.5,883.86,663.07
2016,4,16,9,30,913.0,109.0,1.7,20.0,773.0,914.04,681.39
2016,4,16,9,45,927.0,108.0,1.75,20.5,810.5,939.24,695.67
2016,4,16,10,0,941.0,107.0,1.8,21.0,848.0,961.79,708.25
2016,4,16,10,15,947.5,108.5,1.85,21.5,877.0,977.35,716.32
2016,4,16,10,30,954.0,110.0,1.9,22.0,906.0,989.74,722.5
2016,4,16,10,45,958.5,111.0,2.0,22.5,927.5,996.53,725.82
2016,4,16,11,0,963.0,112.0,2.1,23.0,949.0,1000.01,727.15
2016,4,16,11,15,965.0,112.5,2.15,23.0,962.5,997.34,725.49
2016,4,16,11,30,967.0,113.0,2.2,23.0,976.0,991.34,721.86
2016,4,16,11,45,967.0,114.0,2.3,23.5,981.0,980.74,714.53
2016,4,16,12,0,967.0,115.0,2.4,24.0,986.0,966.91,705.2
2016,4,16,12,15,966.5,114.5,2.45,24.0,982.5,948.03,693.53
2016,4,16,12,30,966.0,114.0,2.5,24.0,979.0,926.1,679.91
2016,4,16,12,45,965.0,112.0,2.55,24.5,967.5,899.39,661.83
2016,4,16,13,0,964.0,110.0,2.6,25.0,956.0,869.87,641.92
2016,4,16,13,15,960.0,109.0,2.6,25.0,936.5,836.33,620.14
2016,4,16,13,30,956.0,108.0,2.6,25.0,917.0,800.4,596.64
2016,4,16,13,45,951.0,106.5,2.65,25.0,889.5,761.09,570.96
2016,4,16,14,0,946.0,105.0,2.7,25.0,862.0,719.8,542.58
2016,4,16,14,15,937.0,103.0,2.7,25.0,827.5,673.78,509.07
2016,4,16,14,30,928.0,101.0,2.7,25.0,793.0,626.49,473.83
2016,4,16,14,45,916.0,99.5,2.7,25.0,752.0,577.0,436.07
2016,4,16,15,0,904.0,98.0,2.7,25.0,711.0,526.93,396.83
2016,4,16,15,15,888.5,95.0,2.6,24.5,664.5,473.66,354.62
2016,4,16,15,30,873.0,92.0,2.5,24.0,618.0,420.61,311.34
2016,4,16,15,45,851.5,89.5,2.45,24.0,566.5,362.44,262.7
2016,4,16,16,0,830.0,87.0,2.4,24.0,515.0,309.53,217.25
2016,4,16,16,15,802.5,82.5,2.2,23.0,461.0,255.07,171.18
2016,4,16,16,30,775.0,78.0,2.0,22.0,407.0,203.1,127.66
2016,4,16,16,45,736.5,73.0,1.8,21.5,351.5,151.97,87.37
2016,4,16,17,0,698.0,68.0,1.6,21.0,296.0,101.35,52.42
2016,4,16,17,15,641.0,61.0,1.45,19.5,241.0,56.12,30.93
2016,4,16,17,30,584.0,54.0,1.3,18.0,186.0,37.1,27.1
2016,4,16,17,45,494.0,45.0,1.2,17.0,135.5,32.28,22.69
2016,4,16,18,0,404.0,36.0,1.1,16.0,85.0,27.14,17.72
2016,4,16,18,15,251.5,22.5,1.1,15.5,48.0,17.24,6.66
2016,4,16,18,30,99.0,9.0,1.1,15.0,11.0,8.85,0.0
2016,4,16,18,45,49.5,4.5,1.15,14.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,154.0,16.0,0.9,12.5,31.0,75.53,3.2
2016,4,17,6,0,308.0,32.0,0.9,13.0,62.0,163.52,119.65
2016,4,17,6,15,413.0,43.0,1.1,14.0,110.0,233.0,182.17
2016,4,17,6,30,518.0,54.0,1.3,15.0,158.0,312.53,250.21
2016,4,17,6,45,582.5,61.5,1.5,16.0,211.5,377.13,304.87
2016,4,17,7,0,647.0,69.0,1.7,17.0,265.0,446.66,361.4
2016,4,17,7,15,691.0,75.0,1.8,18.0,320.5,506.84,408.27
2016,4,17,7,30,735.0,81.0,1.9,19.0,376.0,569.3,455.04
2016,4,17,7,45,765.0,86.0,2.0,20.0,430.5,620.76,492.0
2016,4,17,8,0,795.0,91.0,2.1,21.0,485.0,675.08,529.15
2016,4,17,8,15,817.5,95.0,2.25,21.5,536.5,722.73,561.05
2016,4,17,8,30,840.0,99.0,2.4,22.0,588.0,769.57,591.9
2016,4,17,8,45,855.5,102.5,2.55,23.0,635.5,809.12,616.05
2016,4,17,9,0,871.0,106.0,2.7,24.0,683.0,846.9,638.68
2016,4,17,9,15,884.0,108.5,2.75,24.5,725.0,874.54,654.73
2016,4,17,9,30,897.0,111.0,2.8,25.0,767.0,904.78,672.52
2016,4,17,9,45,909.5,111.5,2.9,25.5,803.5,929.95,687.18
2016,4,17,10,0,922.0,112.0,3.0,26.0,840.0,952.47,700.11
2016,4,17,10,15,929.0,113.5,3.0,26.5,869.5,968.2,707.85
2016,4,17,10,30,936.0,115.0,3.0,27.0,899.0,980.85,713.68
2016,4,17,10,45,939.5,117.0,3.0,27.5,920.0,987.6,715.79
2016,4,17,11,0,943.0,119.0,3.0,28.0,941.0,991.09,715.96
2016,4,17,11,15,946.0,119.5,2.95,28.0,954.5,989.3,713.9
2016,4,17,11,30,949.0,120.0,2.9,28.0,968.0,984.25,709.9
2016,4,17,11,45,949.5,120.5,2.9,28.0,973.5,973.69,702.92
2016,4,17,12,0,950.0,121.0,2.9,28.0,979.0,959.96,694.04
2016,4,17,12,15,949.5,121.0,2.85,28.0,976.0,941.77,681.99
2016,4,17,12,30,949.0,121.0,2.8,28.0,973.0,920.61,668.11
2016,4,17,12,45,949.0,119.0,2.8,28.5,962.5,895.05,650.5
2016,4,17,13,0,949.0,117.0,2.8,29.0,952.0,866.69,631.13
2016,4,17,13,15,945.0,116.0,2.8,28.5,932.5,833.53,611.04
2016,4,17,13,30,941.0,115.0,2.8,28.0,913.0,798.04,589.21
2016,4,17,13,45,937.5,112.5,2.8,28.0,886.5,759.32,563.83
2016,4,17,14,0,934.0,110.0,2.8,28.0,860.0,718.57,535.73
2016,4,17,14,15,925.5,108.0,2.75,28.0,826.0,673.3,502.9
2016,4,17,14,30,917.0,106.0,2.7,28.0,792.0,626.76,468.43
2016,4,17,14,45,908.0,103.0,2.7,28.0,752.0,577.96,431.69
2016,4,17,15,0,899.0,100.0,2.7,28.0,712.0,528.36,393.34
2016,4,17,15,15,884.5,97.0,2.6,27.5,666.0,475.74,352.17
2016,4,17,15,30,870.0,94.0,2.5,27.0,620.0,419.42,307.1
2016,4,17,15,45,852.5,90.0,2.4,26.5,569.5,365.28,262.44
2016,4,17,16,0,835.0,86.0,2.3,26.0,519.0,312.13,217.56
2016,4,17,16,15,808.0,82.0,2.1,25.0,465.5,257.96,172.05
2016,4,17,16,30,781.0,78.0,1.9,24.0,412.0,206.21,128.96
2016,4,17,16,45,745.0,72.5,1.7,23.5,356.5,154.6,88.33
2016,4,17,17,0,709.0,67.0,1.5,23.0,301.0,106.79,55.57
2016,4,17,17,15,653.0,60.5,1.4,21.5,246.0,57.85,30.85
2016,4,17,17,30,597.0,54.0,1.3,20.0,191.0,36.96,26.74
2016,4,17,17,45,508.0,45.0,1.25,19.0,140.0,32.13,22.37
2016,4,17,18,0,419.0,36.0,1.2,18.0,89.0,26.98,17.45
2016,4,17,18,15,265.5,23.0,1.15,17.5,51.0,17.58,7.23
2016,4,17,18,30,112.0,10.0,1.1,17.0,13.0,9.83,0.0
2016,4,17,18,45,56.0,5.0,1.1,17.0,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,160.5,16.5,0.4,16.5,32.5,79.46,17.26
2016,4,18,6,0,321.0,33.0,0.4,17.0,65.0,170.35,123.7
2016,4,18,6,15,422.5,43.5,0.45,17.5,113.5,238.91,183.8
2016,4,18,6,30,524.0,54.0,0.5,18.0,162.0,317.1,249.2
2016,4,18,6,45,592.5,61.0,0.55,18.5,216.5,383.59,303.8
2016,4,18,7,0,661.0,68.0,0.6,19.0,271.0,455.34,360.33
2016,4,18,7,15,703.0,73.5,0.75,19.5,326.5,514.44,406.03
2016,4,18,7,30,745.0,79.0,0.9,20.0,382.0,573.29,450.19
2016,4,18,7,45,776.0,83.5,1.05,21.0,436.5,627.79,488.88
2016,4,18,8,0,807.0,88.0,1.2,22.0,491.0,682.69,525.69
2016,4,18,8,15,828.5,91.5,1.3,22.5,542.5,729.45,555.95
2016,4,18,8,30,850.0,95.0,1.4,23.0,594.0,775.3,585.15
2016,4,18,8,45,865.5,98.5,1.5,24.0,641.0,815.13,608.67
2016,4,18,9,0,881.0,102.0,1.6,25.0,688.0,848.34,627.48
2016,4,18,9,15,893.0,104.5,1.65,25.5,730.0,880.26,645.97
2016,4,18,9,30,905.0,107.0,1.7,26.0,772.0,909.83,662.81
2016,4,18,9,45,917.0,107.0,1.8,26.5,808.0,934.16,676.79
2016,4,18,10,0,929.0,107.0,1.9,27.0,844.0,955.81,689.09
2016,4,18,10,15,935.5,108.5,1.9,27.0,873.0,971.16,697.65
2016,4,18,10,30,942.0,110.0,1.9,27.0,902.0,983.41,704.38
2016,4,18,10,45,946.5,111.0,1.95,27.5,923.0,990.08,706.94
2016,4,18,11,0,951.0,112.0,2.0,28.0,944.0,993.49,707.61
2016,4,18,11,15,953.5,112.5,1.95,28.0,957.5,991.25,705.11
2016,4,18,11,30,956.0,113.0,1.9,28.0,971.0,985.72,700.73
2016,4,18,11,45,957.0,113.0,1.9,28.5,976.0,975.07,692.51
2016,4,18,12,0,958.0,113.0,1.9,29.0,981.0,961.24,682.46
2016,4,18,12,15,957.0,113.0,1.85,29.0,977.5,942.53,670.27
2016,4,18,12,30,956.0,113.0,1.8,29.0,974.0,920.84,656.31
2016,4,18,12,45,950.0,114.5,1.75,29.0,961.5,893.58,638.88
2016,4,18,13,0,944.0,116.0,1.7,29.0,949.0,863.77,619.86
2016,4,18,13,15,939.5,115.0,1.65,29.0,929.0,830.38,598.52
2016,4,18,13,30,935.0,114.0,1.6,29.0,909.0,794.7,575.63
2016,4,18,13,45,926.5,114.0,1.55,29.0,881.5,755.03,550.0
2016,4,18,14,0,918.0,114.0,1.5,29.0,854.0,713.69,521.95
2016,4,18,14,15,908.5,112.0,1.5,29.0,819.5,668.42,490.41
2016,4,18,14,30,899.0,110.0,1.5,29.0,785.0,621.99,457.27
2016,4,18,14,45,882.5,110.0,1.5,29.0,743.5,572.67,421.16
2016,4,18,15,0,866.0,110.0,1.5,29.0,702.0,519.96,381.73
2016,4,18,15,15,849.5,107.0,1.45,28.5,656.0,467.73,341.97
2016,4,18,15,30,833.0,104.0,1.4,28.0,610.0,415.95,301.29
2016,4,18,15,45,805.0,102.5,1.4,28.0,558.0,362.3,257.85
2016,4,18,16,0,777.0,101.0,1.4,28.0,506.0,310.76,215.25
2016,4,18,16,15,747.5,96.5,1.3,27.0,453.0,254.98,169.82
2016,4,18,16,30,718.0,92.0,1.2,26.0,400.0,205.22,129.32
2016,4,18,16,45,670.5,87.0,1.2,25.5,344.5,155.56,91.28
2016,4,18,17,0,623.0,82.0,1.2,25.0,289.0,110.93,61.2
2016,4,18,17,15,563.5,73.5,1.15,23.5,235.5,68.12,39.68
2016,4,18,17,30,504.0,65.0,1.1,22.0,182.0,46.33,34.6
2016,4,18,17,45,411.0,54.0,1.1,21.0,133.0,40.13,29.07
2016,4,18,18,0,318.0,43.0,1.1,20.0,84.0,33.53,22.87
2016,4,18,18,15,189.0,27.0,1.1,19.5,48.0,20.93,9.98
2016,4,18,18,30,60.0,11.0,1.1,19.0,12.0,10.81,0.0
2016,4,18,18,45,30.0,5.5,1.1,18.5,6.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,130.5,18.5,0.65,16.5,32.0,72.06,24.36
2016,4,19,6,0,261.0,37.0,0.7,17.0,64.0,153.52,112.71
2016,4,19,6,15,358.5,49.5,0.8,17.5,111.0,220.57,171.04
2016,4,19,6,30,456.0,62.0,0.9,18.0,158.0,296.55,235.0
2016,4,19,6,45,534.5,69.0,1.05,19.0,212.0,365.44,291.59
2016,4,19,7,0,613.0,76.0,1.2,20.0,266.0,440.4,350.92
2016,4,19,7,15,657.0,82.0,1.35,20.5,321.0,499.37,396.74
2016,4,19,7,30,701.0,88.0,1.5,21.0,376.0,560.62,442.87
2016,4,19,7,45,739.5,91.0,1.65,22.0,431.0,616.55,482.89
2016,4,19,8,0,778.0,94.0,1.8,23.0,486.0,671.26,520.25
2016,4,19,8,15,801.0,98.0,1.9,23.5,537.0,718.72,551.32
2016,4,19,8,30,824.0,102.0,2.0,24.0,588.0,765.41,581.38
2016,4,19,8,45,843.0,104.5,2.15,24.5,635.5,806.16,607.3
2016,4,19,9,0,862.0,107.0,2.3,25.0,683.0,845.37,631.95
2016,4,19,9,15,874.5,110.0,2.35,25.5,725.0,872.82,647.69
2016,4,19,9,30,887.0,113.0,2.4,26.0,767.0,902.91,665.2
2016,4,19,9,45,891.0,118.0,2.5,26.5,801.5,925.08,677.81
2016,4,19,10,0,895.0,123.0,2.6,27.0,836.0,944.31,688.58
2016,4,19,10,15,902.0,125.0,2.7,27.0,865.0,960.11,698.57
2016,4,19,10,30,909.0,127.0,2.8,27.0,894.0,972.91,706.73
2016,4,19,10,45,906.0,133.0,2.9,27.0,913.0,977.47,709.67
2016,4,19,11,0,903.0,139.0,3.0,27.0,932.0,978.76,710.69
2016,4,19,11,15,906.5,140.0,3.05,27.0,945.5,977.82,710.0
2016,4,19,11,30,910.0,141.0,3.1,27.0,959.0,973.74,707.4
2016,4,19,11,45,698.0,261.0,3.15,27.5,890.5,895.93,654.61
2016,4,19,12,0,486.0,381.0,3.2,28.0,822.0,811.63,591.18
2016,4,19,12,15,549.5,351.0,3.2,27.5,848.5,825.33,603.85
2016,4,19,12,30,613.0,321.0,3.2,27.0,875.0,835.24,613.22
2016,4,19,12,45,552.0,341.0,3.25,27.0,835.5,785.74,578.37
2016,4,19,13,0,491.0,361.0,3.3,27.0,796.0,737.31,544.27
2016,4,19,13,15,684.5,256.0,3.25,27.0,848.0,768.96,571.15
2016,4,19,13,30,878.0,151.0,3.2,27.0,900.0,788.8,587.74
2016,4,19,13,45,735.0,213.5,3.2,27.0,827.0,713.08,532.66
2016,4,19,14,0,592.0,276.0,3.2,27.0,754.0,646.29,482.89
2016,4,19,14,15,580.5,264.5,3.15,26.5,717.5,602.33,452.26
2016,4,19,14,30,569.0,253.0,3.1,26.0,681.0,558.29,420.75
2016,4,19,14,45,516.0,254.0,3.05,25.5,627.0,503.19,380.13
2016,4,19,15,0,463.0,255.0,3.0,25.0,573.0,451.94,341.76
2016,4,19,15,15,415.5,251.0,2.9,24.5,522.0,402.99,304.57
2016,4,19,15,30,368.0,247.0,2.8,24.0,471.0,361.78,272.81
2016,4,19,15,45,373.5,223.0,2.7,23.5,434.5,322.44,241.61
2016,4,19,16,0,379.0,199.0,2.6,23.0,398.0,282.46,209.15
2016,4,19,16,15,449.5,162.0,2.4,22.5,374.0,242.08,173.64
2016,4,19,16,30,520.0,125.0,2.2,22.0,350.0,198.98,134.94
2016,4,19,16,45,466.5,121.5,2.0,21.5,303.0,159.51,104.84
2016,4,19,17,0,413.0,118.0,1.8,21.0,256.0,125.51,81.92
2016,4,19,17,15,453.5,94.5,1.7,20.0,221.0,83.94,54.82
2016,4,19,17,30,494.0,71.0,1.6,19.0,186.0,51.63,39.67
2016,4,19,17,45,415.0,57.5,1.5,18.5,137.0,43.27,32.14
2016,4,19,18,0,336.0,44.0,1.4,18.0,88.0,34.31,23.8
2016,4,19,18,15,202.0,28.0,1.3,17.5,51.0,21.7,11.02
2016,4,19,18,30,68.0,12.0,1.2,17.0,14.0,11.8,0.0
2016,4,19,18,45,34.0,6.0,1.2,16.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,18.5,0.8,12.5,35.0,78.69,34.84
2016,4,20,6,0,297.0,37.0,0.8,13.0,70.0,168.04,126.3
2016,4,20,6,15,395.5,49.0,0.9,13.5,118.5,236.74,186.86
2016,4,20,6,30,494.0,61.0,1.0,14.0,167.0,314.69,253.41
2016,4,20,6,45,565.0,68.5,1.1,15.0,221.5,382.23,309.55
2016,4,20,7,0,636.0,76.0,1.2,16.0,276.0,455.17,367.78
2016,4,20,7,15,679.5,82.0,1.2,17.0,331.5,514.92,413.1
2016,4,20,7,30,723.0,88.0,1.2,18.0,387.0,576.87,458.16
2016,4,20,7,45,759.5,91.5,1.25,19.0,442.5,630.39,495.77
2016,4,20,8,0,796.0,95.0,1.3,20.0,498.0,687.58,533.81
2016,4,20,8,15,818.5,98.5,1.45,20.5,549.5,734.72,565.02
2016,4,20,8,30,841.0,102.0,1.6,21.0,601.0,781.02,595.27
2016,4,20,8,45,858.0,105.5,1.8,22.0,648.5,821.75,620.59
2016,4,20,9,0,875.0,109.0,2.0,23.0,696.0,860.77,644.43
2016,4,20,9,15,887.5,111.5,2.05,23.0,738.0,887.88,661.17
2016,4,20,9,30,900.0,114.0,2.1,23.0,780.0,917.65,679.77
2016,4,20,9,45,909.5,116.0,2.2,23.5,816.5,941.69,693.72
2016,4,20,10,0,919.0,118.0,2.3,24.0,853.0,962.95,705.9
2016,4,20,10,15,925.5,120.0,2.4,24.0,882.0,978.55,715.84
2016,4,20,10,30,932.0,122.0,2.5,24.0,911.0,991.06,723.93
2016,4,20,10,45,929.0,128.0,2.6,24.5,930.0,995.68,725.62
2016,4,20,11,0,926.0,134.0,2.7,25.0,949.0,996.97,725.33
2016,4,20,11,15,928.5,134.5,2.75,25.0,962.0,994.54,723.73
2016,4,20,11,30,931.0,135.0,2.8,25.0,975.0,988.92,720.21
2016,4,20,11,45,932.5,135.0,2.85,25.5,980.0,978.73,712.45
2016,4,20,12,0,934.0,135.0,2.9,26.0,985.0,965.43,702.82
2016,4,20,12,15,933.0,134.5,2.95,26.0,981.5,946.42,690.93
2016,4,20,12,30,932.0,134.0,3.0,26.0,978.0,924.53,677.2
2016,4,20,12,45,933.0,130.5,3.05,26.0,967.0,898.66,660.85
2016,4,20,13,0,934.0,127.0,3.1,26.0,956.0,870.04,642.62
2016,4,20,13,15,929.0,126.0,3.1,26.0,936.0,836.47,620.68
2016,4,20,13,30,924.0,125.0,3.1,26.0,916.0,800.69,597.14
2016,4,20,13,45,917.0,123.5,3.15,26.0,888.0,760.99,570.99
2016,4,20,14,0,910.0,122.0,3.2,26.0,860.0,719.56,542.15
2016,4,20,14,15,900.5,120.0,3.2,25.5,825.5,674.57,510.38
2016,4,20,14,30,891.0,118.0,3.2,25.0,791.0,628.44,476.9
2016,4,20,14,45,876.0,117.0,3.25,25.0,749.0,576.44,437.51
2016,4,20,15,0,861.0,116.0,3.3,25.0,707.0,526.82,398.74
2016,4,20,15,15,844.0,112.5,3.25,24.5,661.0,474.13,357.18
2016,4,20,15,30,827.0,109.0,3.2,24.0,615.0,421.96,314.82
2016,4,20,15,45,801.5,106.5,3.2,24.0,563.5,368.53,270.01
2016,4,20,16,0,776.0,104.0,3.2,24.0,512.0,316.97,225.96
2016,4,20,16,15,687.0,105.0,3.05,23.0,439.0,251.34,173.42
2016,4,20,16,30,598.0,106.0,2.9,22.0,366.0,198.09,131.54
2016,4,20,16,45,612.5,94.5,2.75,21.5,330.5,157.56,97.22
2016,4,20,17,0,627.0,83.0,2.6,21.0,295.0,115.56,65.38
2016,4,20,17,15,568.0,75.0,2.3,20.0,241.0,72.77,42.44
2016,4,20,17,30,509.0,67.0,2.0,19.0,187.0,47.73,36.29
2016,4,20,17,45,420.0,55.5,1.7,18.0,137.5,41.13,30.37
2016,4,20,18,0,331.0,44.0,1.4,17.0,88.0,34.08,23.77
2016,4,20,18,15,202.0,28.5,1.35,16.5,51.5,22.04,11.66
2016,4,20,18,30,73.0,13.0,1.3,16.0,15.0,12.78,0.0
2016,4,20,18,45,36.5,6.5,1.3,15.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,91.5,21.0,0.15,11.5,31.5,65.21,33.03
2016,4,21,6,0,183.0,42.0,0.1,12.0,63.0,132.54,100.23
2016,4,21,6,15,252.0,60.0,0.1,12.5,105.0,189.94,150.07
2016,4,21,6,30,321.0,78.0,0.1,13.0,147.0,253.79,203.91
2016,4,21,6,45,370.5,93.0,0.1,14.0,194.5,310.14,249.8
2016,4,21,7,0,420.0,108.0,0.1,15.0,242.0,370.42,296.89
2016,4,21,7,15,477.5,112.0,0.3,15.5,290.5,426.34,341.07
2016,4,21,7,30,535.0,116.0,0.5,16.0,339.0,489.81,389.95
2016,4,21,7,45,558.0,127.0,0.7,17.0,386.5,537.97,425.09
2016,4,21,8,0,581.0,138.0,0.9,18.0,434.0,586.35,459.6
2016,4,21,8,15,518.5,177.0,1.1,18.5,461.0,597.55,465.57
2016,4,21,8,30,456.0,216.0,1.3,19.0,488.0,606.31,469.62
2016,4,21,8,45,502.5,217.0,1.55,19.5,538.0,656.65,506.37
2016,4,21,9,0,549.0,218.0,1.8,20.0,588.0,707.91,542.86
2016,4,21,9,15,548.5,236.0,1.95,20.5,625.0,737.55,561.77
2016,4,21,9,30,548.0,254.0,2.1,21.0,662.0,765.08,579.24
2016,4,21,9,45,579.0,259.0,2.3,21.5,707.5,804.93,606.31
2016,4,21,10,0,610.0,264.0,2.5,22.0,753.0,845.25,633.29
2016,4,21,10,15,546.0,300.5,2.6,22.0,750.0,826.23,617.88
2016,4,21,10,30,482.0,337.0,2.7,22.0,747.0,805.07,601.42
2016,4,21,10,45,528.0,333.5,2.8,22.5,792.0,842.36,626.9
2016,4,21,11,0,574.0,330.0,2.9,23.0,837.0,877.82,650.41
2016,4,21,11,15,739.0,236.0,2.95,23.0,898.5,931.02,690.07
2016,4,21,11,30,904.0,142.0,3.0,23.0,960.0,973.05,717.57
2016,4,21,11,45,905.0,142.0,3.15,23.0,964.5,962.61,711.24
2016,4,21,12,0,906.0,142.0,3.3,23.0,969.0,949.18,703.38
2016,4,21,12,15,905.5,141.5,3.35,23.0,965.5,931.02,691.71
2016,4,21,12,30,905.0,141.0,3.4,23.0,962.0,910.05,678.2
2016,4,21,12,45,914.0,133.0,3.45,23.0,953.5,887.16,663.42
2016,4,21,13,0,923.0,125.0,3.5,23.0,945.0,861.21,646.53
2016,4,21,13,15,918.0,123.5,3.55,23.0,925.5,827.51,624.25
2016,4,21,13,30,913.0,122.0,3.6,23.0,906.0,791.64,600.35
2016,4,21,13,45,909.5,119.0,3.65,23.0,879.0,753.43,574.62
2016,4,21,14,0,906.0,116.0,3.7,23.0,852.0,713.28,546.3
2016,4,21,14,15,897.0,114.0,3.75,22.5,818.0,668.81,514.39
2016,4,21,14,30,888.0,112.0,3.8,22.0,784.0,623.17,480.72
2016,4,21,14,45,883.5,106.0,3.85,22.0,745.0,575.4,443.69
2016,4,21,15,0,879.0,100.0,3.9,22.0,706.0,526.52,404.76
2016,4,21,15,15,864.0,97.0,3.9,21.5,660.5,474.66,363.08
2016,4,21,15,30,849.0,94.0,3.9,21.0,615.0,419.18,317.43
2016,4,21,15,45,832.5,89.5,3.95,21.0,566.0,366.02,271.81
2016,4,21,16,0,816.0,85.0,4.0,21.0,517.0,313.77,226.04
2016,4,21,16,15,789.5,81.5,3.9,20.5,464.0,261.08,180.15
2016,4,21,16,30,763.0,78.0,3.8,20.0,411.0,210.76,136.68
2016,4,21,16,45,721.0,74.0,3.75,19.5,356.0,160.41,95.81
2016,4,21,17,0,679.0,70.0,3.7,19.0,301.0,110.94,59.8
2016,4,21,17,15,623.5,64.0,3.35,18.0,247.0,67.08,35.97
2016,4,21,17,30,568.0,58.0,3.0,17.0,193.0,39.69,29.52
2016,4,21,17,45,473.5,49.5,2.65,16.5,143.0,35.46,25.6
2016,4,21,18,0,379.0,41.0,2.3,16.0,93.0,30.98,21.22
2016,4,21,18,15,236.5,27.5,2.1,15.5,55.0,21.27,11.35
2016,4,21,18,30,94.0,14.0,1.9,15.0,17.0,13.76,0.0
2016,4,21,18,45,47.0,7.0,1.7,14.5,8.5,0.0,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,157.0,19.0,1.9,11.5,38.0,86.93,49.48
2016,4,22,6,0,314.0,38.0,2.2,12.0,76.0,177.59,136.12
2016,4,22,6,15,408.5,49.0,2.35,12.5,123.5,244.99,196.31
2016,4,22,6,30,503.0,60.0,2.5,13.0,171.0,321.17,262.62
2016,4,22,6,45,568.0,66.5,2.65,13.5,224.0,385.16,317.64
2016,4,22,7,0,633.0,73.0,2.8,14.0,277.0,454.03,374.83
2016,4,22,7,15,316.5,65.0,2.9,14.5,167.0,274.18,228.39
2016,4,22,7,30,0.0,57.0,3.0,15.0,57.0,55.08,40.91
2016,4,22,7,45,0.0,81.5,3.2,15.5,81.5,78.82,60.66
2016,4,22,8,0,0.0,106.0,3.4,16.0,106.0,103.28,80.53
2016,4,22,8,15,6.5,155.0,3.55,16.0,158.5,157.89,125.11
2016,4,22,8,30,13.0,204.0,3.7,16.0,211.0,213.31,169.52
2016,4,22,8,45,13.0,215.0,3.85,16.5,223.0,224.15,177.27
2016,4,22,9,0,13.0,226.0,4.0,17.0,235.0,234.98,185.06
2016,4,22,9,15,40.0,282.0,4.15,17.0,312.0,323.92,255.29
2016,4,22,9,30,67.0,338.0,4.3,17.0,389.0,406.75,319.24
2016,4,22,9,45,36.0,255.5,4.45,17.0,283.0,290.95,228.51
2016,4,22,10,0,5.0,173.0,4.6,17.0,177.0,173.51,134.83
2016,4,22,10,15,6.0,182.0,4.7,17.0,187.5,183.24,142.59
2016,4,22,10,30,7.0,191.0,4.8,17.0,198.0,192.94,150.14
2016,4,22,10,45,5.5,174.0,4.95,17.0,179.0,174.65,135.46
2016,4,22,11,0,4.0,157.0,5.1,17.0,160.0,156.46,120.87
2016,4,22,11,15,40.5,298.0,5.25,17.0,335.0,332.91,260.63
2016,4,22,11,30,77.0,439.0,5.4,17.0,510.0,505.72,392.51
2016,4,22,11,45,38.5,279.0,5.55,17.0,314.5,309.17,241.51
2016,4,22,12,0,0.0,119.0,5.7,17.0,119.0,115.44,87.71
2016,4,22,12,15,32.0,274.0,5.75,16.5,304.0,295.19,231.55
2016,4,22,12,30,64.0,429.0,5.8,16.0,489.0,470.39,367.26
2016,4,22,12,45,53.5,409.0,5.85,16.0,458.5,438.7,342.52
2016,4,22,13,0,43.0,389.0,5.9,16.0,428.0,407.71,318.75
2016,4,22,13,15,38.0,371.0,5.95,16.0,405.0,383.63,300.4
2016,4,22,13,30,33.0,353.0,6.0,16.0,382.0,360.01,282.32
2016,4,22,13,45,16.5,243.5,6.05,16.0,258.0,245.36,192.61
2016,4,22,14,0,0.0,134.0,6.1,16.0,134.0,129.4,99.9
2016,4,22,14,15,34.0,240.0,6.0,15.5,266.0,248.29,196.48
2016,4,22,14,30,68.0,346.0,5.9,15.0,398.0,360.91,286.15
2016,4,22,14,45,34.0,189.5,5.8,14.5,215.5,197.29,156.4
2016,4,22,15,0,0.0,33.0,5.7,14.0,33.0,31.91,20.99
2016,4,22,15,15,0.0,77.0,5.55,14.0,77.0,74.51,56.57
2016,4,22,15,30,0.0,121.0,5.4,14.0,121.0,116.38,91.41
2016,4,22,15,45,31.5,172.0,5.3,14.0,188.5,170.56,135.79
2016,4,22,16,0,63.0,223.0,5.2,14.0,256.0,219.68,175.29
2016,4,22,16,15,400.0,155.5,5.1,13.5,334.0,227.85,171.42
2016,4,22,16,30,737.0,88.0,5.0,13.0,412.0,213.01,143.84
2016,4,22,16,45,703.5,81.5,4.9,13.0,358.5,162.83,101.21
2016,4,22,17,0,670.0,75.0,4.8,13.0,305.0,116.14,65.77
2016,4,22,17,15,614.0,68.5,4.45,12.5,251.0,72.23,40.63
2016,4,22,17,30,558.0,62.0,4.1,12.0,197.0,42.95,33.08
2016,4,22,17,45,468.5,52.5,3.75,11.5,146.5,37.98,28.44
2016,4,22,18,0,379.0,43.0,3.4,11.0,96.0,32.71,23.26
2016,4,22,18,15,237.5,29.5,3.05,10.5,57.5,23.06,13.33
2016,4,22,18,30,96.0,16.0,2.7,10.0,19.0,12.55,0.0
2016,4,22,18,45,48.0,8.0,2.4,10.0,9.5,7.86,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
