Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,18.0,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,23,5,30,36.0,10.0,1.9,8.0,11.0,19.84,0.0
2016,4,23,5,45,183.0,25.5,2.1,8.5,46.0,103.5,64.52
2016,4,23,6,0,330.0,41.0,2.3,9.0,81.0,187.75,146.35
2016,4,23,6,15,425.0,51.5,2.5,9.5,130.0,256.1,208.01
2016,4,23,6,30,520.0,62.0,2.7,10.0,179.0,333.08,275.74
2016,4,23,6,45,588.0,68.0,2.95,10.5,233.5,399.07,333.1
2016,4,23,7,0,656.0,74.0,3.2,11.0,288.0,470.11,392.84
2016,4,23,7,15,696.5,79.5,3.25,11.5,343.0,528.54,440.18
2016,4,23,7,30,737.0,85.0,3.3,12.0,398.0,588.88,487.48
2016,4,23,7,45,765.5,89.5,3.35,12.5,451.5,638.99,525.46
2016,4,23,8,0,794.0,94.0,3.4,13.0,505.0,691.84,563.16
2016,4,23,8,15,815.5,98.0,3.4,13.5,555.5,738.71,595.1
2016,4,23,8,30,837.0,102.0,3.4,14.0,606.0,784.69,625.8
2016,4,23,8,45,852.5,105.0,3.4,14.5,652.5,823.46,650.75
2016,4,23,9,0,868.0,108.0,3.4,15.0,699.0,860.47,674.14
2016,4,23,9,15,668.5,195.5,3.45,15.5,666.5,804.04,630.85
2016,4,23,9,30,469.0,283.0,3.5,16.0,634.0,728.51,568.92
2016,4,23,9,45,698.0,195.0,3.55,16.5,745.0,850.28,660.51
2016,4,23,10,0,927.0,107.0,3.6,17.0,856.0,964.94,737.65
2016,4,23,10,15,933.0,108.5,3.7,17.0,884.0,979.64,746.43
2016,4,23,10,30,939.0,110.0,3.8,17.0,912.0,991.23,754.03
2016,4,23,10,45,941.5,112.0,3.9,17.5,932.5,996.89,756.29
2016,4,23,11,0,944.0,114.0,4.0,18.0,953.0,999.28,756.48
2016,4,23,11,15,946.5,114.5,4.05,18.0,965.5,996.89,754.66
2016,4,23,11,30,949.0,115.0,4.1,18.0,978.0,991.26,750.8
2016,4,23,11,45,949.0,115.5,4.15,18.5,982.5,980.13,741.91
2016,4,23,12,0,949.0,116.0,4.2,19.0,987.0,965.87,731.04
2016,4,23,12,15,948.0,116.0,4.2,19.0,983.5,947.2,718.36
2016,4,23,12,30,947.0,116.0,4.2,19.0,980.0,925.61,703.75
2016,4,23,12,45,945.0,115.0,4.2,19.5,968.0,899.39,684.67
2016,4,23,13,0,943.0,114.0,4.2,20.0,956.0,870.52,663.82
2016,4,23,13,15,938.5,113.0,4.2,20.0,936.5,837.15,641.1
2016,4,23,13,30,934.0,112.0,4.2,20.0,917.0,801.54,616.69
2016,4,23,13,45,924.5,112.5,4.2,20.0,889.0,761.67,589.1
2016,4,23,14,0,915.0,113.0,4.2,20.0,861.0,720.22,559.54
2016,4,23,14,15,906.5,111.0,4.25,19.5,826.5,675.74,527.11
2016,4,23,14,30,898.0,109.0,4.3,19.0,792.0,630.05,492.91
2016,4,23,14,45,878.5,110.5,4.35,19.0,750.0,580.49,453.88
2016,4,23,15,0,859.0,112.0,4.4,19.0,708.0,527.85,411.62
2016,4,23,15,15,842.5,109.0,4.4,18.5,662.0,475.95,369.46
2016,4,23,15,30,826.0,106.0,4.4,18.0,616.0,424.54,326.45
2016,4,23,15,45,798.5,104.5,4.45,18.0,565.0,371.32,280.55
2016,4,23,16,0,771.0,103.0,4.5,18.0,514.0,320.16,235.6
2016,4,23,16,15,742.0,98.0,4.4,17.5,461.0,264.28,187.01
2016,4,23,16,30,713.0,93.0,4.3,17.0,408.0,214.37,143.63
2016,4,23,16,45,665.0,89.0,4.25,16.5,353.0,165.39,103.56
2016,4,23,17,0,617.0,85.0,4.2,16.0,298.0,121.48,71.32
2016,4,23,17,15,559.5,77.0,3.95,15.5,245.0,78.94,46.47
2016,4,23,17,30,502.0,69.0,3.7,15.0,192.0,48.91,37.97
2016,4,23,17,45,414.5,58.0,3.45,14.5,143.0,42.86,32.4
2016,4,23,18,0,327.0,47.0,3.2,14.0,94.0,35.57,25.48
2016,4,23,18,15,202.5,31.5,3.05,13.5,56.5,24.32,14.35
2016,4,23,18,30,78.0,16.0,2.9,13.0,19.0,12.5,0.0
2016,4,23,18,45,39.0,8.0,2.75,12.5,9.5,7.86,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,9.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,9.0,9.0,8.85,0.0
2016,4,24,5,45,89.5,30.0,2.9,9.5,41.5,74.15,47.36
2016,4,24,6,0,179.0,51.0,3.1,10.0,74.0,137.58,107.15
2016,4,24,6,15,263.0,68.5,3.2,10.0,119.5,206.94,168.47
2016,4,24,6,30,347.0,86.0,3.3,10.0,165.0,278.36,231.29
2016,4,24,6,45,398.5,101.0,3.4,10.0,215.0,337.32,282.79
2016,4,24,7,0,450.0,116.0,3.5,10.0,265.0,400.33,336.34
2016,4,24,7,15,350.0,143.5,3.45,10.0,271.5,380.76,319.59
2016,4,24,7,30,250.0,171.0,3.4,10.0,278.0,359.73,300.58
2016,4,24,7,45,356.0,174.0,3.4,10.5,347.5,443.73,369.51
2016,4,24,8,0,462.0,177.0,3.4,11.0,417.0,544.41,449.07
2016,4,24,8,15,502.5,182.5,3.4,11.0,467.0,595.59,488.14
2016,4,24,8,30,543.0,188.0,3.4,11.0,517.0,647.96,527.71
2016,4,24,8,45,639.5,178.0,3.4,11.5,594.5,733.94,591.94
2016,4,24,9,0,736.0,168.0,3.4,12.0,672.0,819.76,652.67
2016,4,24,9,15,753.0,172.0,3.4,12.5,714.0,853.83,673.95
2016,4,24,9,30,770.0,176.0,3.4,13.0,756.0,886.06,694.1
2016,4,24,9,45,810.5,163.0,3.45,13.5,798.0,915.85,712.69
2016,4,24,10,0,851.0,150.0,3.5,14.0,840.0,948.03,732.85
2016,4,24,10,15,860.0,152.0,3.5,14.5,869.5,964.76,741.82
2016,4,24,10,30,869.0,154.0,3.5,15.0,899.0,978.62,748.97
2016,4,24,10,45,890.5,146.0,3.55,15.5,924.5,985.86,752.04
2016,4,24,11,0,912.0,138.0,3.6,16.0,950.0,995.61,756.99
2016,4,24,11,15,915.5,138.5,3.7,16.5,963.5,994.02,754.62
2016,4,24,11,30,919.0,139.0,3.8,17.0,977.0,989.28,750.32
2016,4,24,11,45,927.5,134.5,3.9,17.5,984.0,981.07,743.77
2016,4,24,12,0,936.0,130.0,4.0,18.0,991.0,969.69,735.18
2016,4,24,12,15,935.0,130.0,4.25,18.0,987.5,951.11,723.96
2016,4,24,12,30,934.0,130.0,4.5,18.0,984.0,929.66,711.13
2016,4,24,12,45,927.0,131.5,4.75,18.5,971.0,901.84,692.56
2016,4,24,13,0,920.0,133.0,5.0,19.0,958.0,871.63,672.07
2016,4,24,13,15,915.5,132.0,5.15,18.5,938.0,838.82,651.44
2016,4,24,13,30,911.0,131.0,5.3,18.0,918.0,803.83,628.9
2016,4,24,13,45,898.0,133.0,5.45,18.0,889.5,763.52,600.91
2016,4,24,14,0,885.0,135.0,5.6,18.0,861.0,721.92,570.26
2016,4,24,14,15,876.0,133.0,5.65,17.5,827.0,676.34,536.26
2016,4,24,14,30,867.0,131.0,5.7,17.0,793.0,631.11,501.59
2016,4,24,14,45,764.5,159.0,5.8,17.0,720.5,558.62,443.54
2016,4,24,15,0,662.0,187.0,5.9,17.0,648.0,495.86,392.42
2016,4,24,15,15,555.0,208.5,5.95,16.5,578.0,433.95,342.42
2016,4,24,15,30,448.0,230.0,6.0,16.0,508.0,380.18,298.85
2016,4,24,15,45,346.5,229.5,6.05,15.5,434.5,323.09,253.1
2016,4,24,16,0,245.0,229.0,6.1,15.0,361.0,271.5,212.45
2016,4,24,16,15,146.5,202.5,6.0,14.5,279.5,214.08,167.9
2016,4,24,16,30,48.0,176.0,5.9,14.0,198.0,166.88,132.68
2016,4,24,16,45,37.5,154.5,5.85,13.5,170.0,142.75,113.54
2016,4,24,17,0,27.0,133.0,5.8,13.0,142.0,119.86,95.34
2016,4,24,17,15,19.5,110.5,5.65,12.5,116.5,101.47,80.66
2016,4,24,17,30,12.0,88.0,5.5,12.0,91.0,80.11,66.37
2016,4,24,17,45,6.0,66.0,5.4,11.5,67.5,60.9,48.92
2016,4,24,18,0,0.0,44.0,5.3,11.0,44.0,41.43,31.01
2016,4,24,18,15,0.0,26.0,5.15,10.5,26.0,24.99,15.29
2016,4,24,18,30,0.0,8.0,5.0,10.0,8.0,7.71,0.0
2016,4,24,18,45,0.0,4.0,4.9,9.5,4.0,3.93,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,26.5,6.5,3.25,6.0,7.5,0.0,0.0
2016,4,25,5,30,53.0,13.0,3.3,6.0,15.0,27.86,0.0
2016,4,25,5,45,208.5,27.5,3.35,6.5,52.0,117.41,80.36
2016,4,25,6,0,364.0,42.0,3.4,7.0,89.0,204.12,161.96
2016,4,25,6,15,456.0,52.0,3.6,7.5,139.0,272.81,224.64
2016,4,25,6,30,548.0,62.0,3.8,8.0,189.0,349.78,293.16
2016,4,25,6,45,623.5,65.5,4.0,8.5,245.5,418.37,353.29
2016,4,25,7,0,699.0,69.0,4.2,9.0,302.0,492.57,416.37
2016,4,25,7,15,738.0,74.0,4.3,9.5,358.0,549.15,463.02
2016,4,25,7,30,777.0,79.0,4.4,10.0,414.0,609.93,511.52
2016,4,25,7,45,811.0,81.0,4.55,10.5,469.5,665.09,553.9
2016,4,25,8,0,845.0,83.0,4.7,11.0,525.0,720.77,594.59
2016,4,25,8,15,865.0,86.5,4.75,11.5,577.0,767.65,627.34
2016,4,25,8,30,885.0,90.0,4.8,12.0,629.0,808.74,655.25
2016,4,25,8,45,901.0,92.0,4.9,12.5,676.5,848.14,681.88
2016,4,25,9,0,917.0,94.0,5.0,13.0,724.0,885.73,706.94
2016,4,25,9,15,928.5,96.0,5.05,13.5,766.0,917.36,727.14
2016,4,25,9,30,940.0,98.0,5.1,14.0,808.0,946.51,745.47
2016,4,25,9,45,950.0,98.5,5.2,14.5,844.0,970.04,760.08
2016,4,25,10,0,960.0,99.0,5.3,15.0,880.0,990.71,772.71
2016,4,25,10,15,966.0,100.5,5.4,15.0,909.0,1005.73,782.91
2016,4,25,10,30,972.0,102.0,5.5,15.0,938.0,1017.54,791.0
2016,4,25,10,45,974.5,104.0,5.65,15.5,958.5,1023.31,793.79
2016,4,25,11,0,977.0,106.0,5.8,16.0,979.0,1025.7,794.34
2016,4,25,11,15,979.5,106.5,5.85,16.0,992.0,1023.2,792.41
2016,4,25,11,30,982.0,107.0,5.9,16.0,1005.0,1017.35,788.28
2016,4,25,11,45,982.0,108.0,6.0,16.0,1009.5,1006.39,780.98
2016,4,25,12,0,982.0,109.0,6.1,16.0,1014.0,992.2,771.48
2016,4,25,12,15,981.0,109.0,6.1,16.0,1010.5,972.99,757.87
2016,4,25,12,30,980.0,109.0,6.1,16.0,1007.0,950.76,742.18
2016,4,25,12,45,964.0,116.5,6.2,16.0,991.5,920.23,721.07
2016,4,25,13,0,948.0,124.0,6.3,16.0,976.0,887.54,698.31
2016,4,25,13,15,943.0,123.0,6.2,16.0,955.5,853.58,673.61
2016,4,25,13,30,938.0,122.0,6.1,16.0,935.0,817.39,647.25
2016,4,25,13,45,931.0,121.0,6.1,16.0,907.0,777.72,618.62
2016,4,25,14,0,924.0,120.0,6.1,16.0,879.0,736.29,587.86
2016,4,25,14,15,915.0,118.0,6.0,16.0,844.0,691.13,552.17
2016,4,25,14,30,906.0,116.0,5.9,16.0,809.0,644.78,514.93
2016,4,25,14,45,894.5,113.0,5.8,16.0,768.0,595.17,474.47
2016,4,25,15,0,883.0,110.0,5.7,16.0,727.0,545.03,432.73
2016,4,25,15,15,867.5,107.0,5.6,15.5,680.5,489.24,386.46
2016,4,25,15,30,852.0,104.0,5.5,15.0,634.0,437.05,341.76
2016,4,25,15,45,832.0,100.0,5.4,15.0,583.5,382.95,293.95
2016,4,25,16,0,812.0,96.0,5.3,15.0,533.0,330.13,246.45
2016,4,25,16,15,784.5,91.5,5.2,14.5,479.0,276.45,198.57
2016,4,25,16,30,757.0,87.0,5.1,14.0,425.0,225.28,153.14
2016,4,25,16,45,719.5,81.5,5.0,14.0,370.0,170.81,106.89
2016,4,25,17,0,682.0,76.0,4.9,14.0,315.0,123.63,70.56
2016,4,25,17,15,627.0,69.5,4.55,13.0,260.0,78.85,43.6
2016,4,25,17,30,572.0,63.0,4.2,12.0,205.0,43.3,33.42
2016,4,25,17,45,486.5,54.0,3.9,11.5,154.5,38.81,29.24
2016,4,25,18,0,401.0,45.0,3.6,11.0,104.0,34.05,24.56
2016,4,25,18,15,265.5,31.5,3.4,10.5,64.0,24.49,15.04
2016,4,25,18,30,130.0,18.0,3.2,10.0,24.0,14.08,0.0
2016,4,25,18,45,65.0,9.0,3.0,9.5,12.0,8.85,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,8.0,13.0,12.78,0.0
2016,4,26,5,45,99.0,30.0,2.2,8.5,43.5,77.79,53.11
2016,4,26,6,0,198.0,47.0,2.3,9.0,74.0,146.33,115.25
2016,4,26,6,15,247.5,65.5,2.25,9.5,114.0,197.85,161.55
2016,4,26,6,30,297.0,84.0,2.2,10.0,154.0,253.75,210.63
2016,4,26,6,45,346.0,96.0,2.2,10.5,197.5,305.9,255.49
2016,4,26,7,0,395.0,108.0,2.2,11.0,241.0,361.99,302.25
2016,4,26,7,15,463.5,115.5,2.2,11.5,297.5,428.43,356.19
2016,4,26,7,30,532.0,123.0,2.2,12.0,354.0,499.67,412.25
2016,4,26,7,45,628.0,111.5,2.25,13.0,418.0,577.26,471.6
2016,4,26,8,0,724.0,100.0,2.3,14.0,482.0,656.06,529.28
2016,4,26,8,15,766.5,107.0,2.35,14.5,545.5,717.51,571.73
2016,4,26,8,30,809.0,114.0,2.4,15.0,609.0,781.98,615.49
2016,4,26,8,45,824.5,117.5,2.5,16.0,654.5,820.43,638.99
2016,4,26,9,0,840.0,121.0,2.6,17.0,700.0,857.17,661.16
2016,4,26,9,15,852.0,123.5,2.6,17.0,741.0,887.84,680.62
2016,4,26,9,30,864.0,126.0,2.6,17.0,782.0,916.23,698.49
2016,4,26,9,45,673.5,220.0,2.65,17.5,745.0,858.88,656.56
2016,4,26,10,0,483.0,314.0,2.7,18.0,708.0,785.61,598.46
2016,4,26,10,15,679.0,230.5,2.7,18.5,804.5,885.32,671.87
2016,4,26,10,30,875.0,147.0,2.7,19.0,901.0,980.41,733.14
2016,4,26,10,45,876.5,150.0,2.7,19.5,920.0,980.23,729.98
2016,4,26,11,0,878.0,153.0,2.7,20.0,939.0,982.24,729.35
2016,4,26,11,15,750.5,236.5,2.8,20.0,915.0,949.54,707.98
2016,4,26,11,30,623.0,320.0,2.9,20.0,891.0,904.71,675.43
2016,4,26,11,45,620.5,324.0,3.0,20.0,895.0,895.7,670.01
2016,4,26,12,0,618.0,328.0,3.1,20.0,899.0,885.55,663.46
2016,4,26,12,15,741.0,247.0,3.25,20.0,929.5,900.96,678.75
2016,4,26,12,30,864.0,166.0,3.4,20.0,960.0,909.31,685.44
2016,4,26,12,45,858.5,167.0,3.55,20.0,947.5,883.08,668.54
2016,4,26,13,0,853.0,168.0,3.7,20.0,935.0,854.64,650.21
2016,4,26,13,15,665.0,258.5,3.8,20.0,849.0,765.29,585.57
2016,4,26,13,30,477.0,349.0,3.9,20.0,763.0,684.51,523.6
2016,4,26,13,45,542.5,311.5,4.0,20.0,769.0,676.88,520.31
2016,4,26,14,0,608.0,274.0,4.1,20.0,775.0,663.12,511.74
2016,4,26,14,15,709.5,213.0,4.15,19.5,774.5,645.24,501.26
2016,4,26,14,30,811.0,152.0,4.2,19.0,774.0,620.63,484.75
2016,4,26,14,45,800.0,147.0,4.3,19.0,734.5,573.13,447.73
2016,4,26,15,0,789.0,142.0,4.4,19.0,695.0,525.3,409.67
2016,4,26,15,15,771.5,138.0,4.45,18.5,650.0,472.11,367.13
2016,4,26,15,30,754.0,134.0,4.5,18.0,605.0,422.5,326.09
2016,4,26,15,45,726.0,131.0,4.55,18.0,555.0,370.93,282.04
2016,4,26,16,0,698.0,128.0,4.6,18.0,505.0,321.56,239.11
2016,4,26,16,15,667.0,122.0,4.55,17.5,453.0,271.24,195.62
2016,4,26,16,30,636.0,116.0,4.5,17.0,401.0,223.88,154.85
2016,4,26,16,45,596.0,108.0,4.45,16.5,348.5,176.55,115.84
2016,4,26,17,0,556.0,100.0,4.4,16.0,296.0,133.49,83.24
2016,4,26,17,15,498.5,90.5,4.2,15.0,244.0,92.48,57.91
2016,4,26,17,30,441.0,81.0,4.0,14.0,192.0,58.27,46.47
2016,4,26,17,45,366.5,67.5,3.8,13.5,144.5,49.86,38.82
2016,4,26,18,0,292.0,54.0,3.6,13.0,97.0,40.98,30.46
2016,4,26,18,15,146.0,38.5,3.5,12.5,60.0,31.63,21.02
2016,4,26,18,30,0.0,23.0,3.4,12.0,23.0,21.23,0.0
2016,4,26,18,45,0.0,11.5,3.3,11.5,11.5,11.3,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.0,1.95,8.0,8.5,6.88,0.0
2016,4,27,5,30,68.0,14.0,2.0,8.0,17.0,42.44,0.0
2016,4,27,5,45,199.5,29.0,2.15,8.5,53.5,117.37,83.37
2016,4,27,6,0,331.0,44.0,2.3,9.0,90.0,195.72,154.96
2016,4,27,6,15,419.0,54.5,2.35,9.5,138.5,262.15,214.46
2016,4,27,6,30,507.0,65.0,2.4,10.0,187.0,336.51,279.38
2016,4,27,6,45,410.5,92.5,2.45,10.5,207.0,336.96,281.45
2016,4,27,7,0,314.0,120.0,2.5,11.0,227.0,322.07,269.21
2016,4,27,7,15,233.0,152.0,2.55,11.5,239.0,320.84,266.72
2016,4,27,7,30,152.0,184.0,2.6,12.0,251.0,303.79,250.47
2016,4,27,7,45,110.0,204.0,2.7,12.5,255.5,300.6,245.94
2016,4,27,8,0,68.0,224.0,2.8,13.0,260.0,285.66,231.7
2016,4,27,8,15,39.0,212.0,2.9,13.0,233.0,249.84,201.59
2016,4,27,8,30,10.0,200.0,3.0,13.0,206.0,206.59,165.3
2016,4,27,8,45,59.0,261.5,3.2,13.5,302.0,319.21,256.18
2016,4,27,9,0,108.0,323.0,3.4,14.0,398.0,427.62,340.57
2016,4,27,9,15,318.0,295.5,3.5,14.5,534.5,598.79,475.53
2016,4,27,9,30,528.0,268.0,3.6,15.0,671.0,769.45,603.97
2016,4,27,9,45,426.0,323.5,3.75,15.5,657.5,741.02,577.27
2016,4,27,10,0,324.0,379.0,3.9,16.0,644.0,701.06,543.59
2016,4,27,10,15,633.0,242.0,4.05,16.0,782.0,855.62,665.11
2016,4,27,10,30,942.0,105.0,4.2,16.0,920.0,996.35,763.53
2016,4,27,10,45,944.0,107.5,4.35,16.5,940.0,1001.99,765.08
2016,4,27,11,0,946.0,110.0,4.5,17.0,960.0,1004.36,765.98
2016,4,27,11,15,949.0,111.0,4.65,17.0,973.5,1002.88,765.83
2016,4,27,11,30,952.0,112.0,4.8,17.0,987.0,998.14,763.52
2016,4,27,11,45,569.5,294.0,4.95,17.0,818.0,821.19,636.13
2016,4,27,12,0,187.0,476.0,5.1,17.0,649.0,637.71,490.96
2016,4,27,12,15,140.5,466.0,5.25,17.0,596.0,580.04,448.16
2016,4,27,12,30,94.0,456.0,5.4,17.0,543.0,522.87,404.62
2016,4,27,12,45,304.5,411.0,5.55,17.0,687.0,652.37,508.55
2016,4,27,13,0,515.0,366.0,5.7,17.0,831.0,768.96,599.7
2016,4,27,13,15,522.0,352.0,5.75,16.5,814.5,742.41,581.28
2016,4,27,13,30,529.0,338.0,5.8,16.0,798.0,714.31,562.03
2016,4,27,13,45,691.0,247.5,5.85,16.0,829.5,724.57,573.94
2016,4,27,14,0,853.0,157.0,5.9,16.0,861.0,724.35,576.99
2016,4,27,14,15,844.0,154.5,5.9,15.5,827.5,680.93,544.01
2016,4,27,14,30,835.0,152.0,5.9,15.0,794.0,636.55,509.68
2016,4,27,14,45,828.5,146.0,5.9,14.5,755.5,589.59,472.55
2016,4,27,15,0,822.0,140.0,5.9,14.0,717.0,541.86,433.78
2016,4,27,15,15,805.5,136.0,5.85,13.5,671.5,490.77,391.18
2016,4,27,15,30,789.0,132.0,5.8,13.0,626.0,436.83,345.27
2016,4,27,15,45,551.5,176.5,5.75,13.0,508.5,350.26,274.58
2016,4,27,16,0,314.0,221.0,5.7,13.0,391.0,288.42,226.22
2016,4,27,16,15,281.0,202.0,5.6,12.5,343.0,245.4,190.72
2016,4,27,16,30,248.0,183.0,5.5,12.0,295.0,205.77,158.18
2016,4,27,16,45,434.0,138.5,5.4,11.5,304.5,178.75,127.19
2016,4,27,17,0,620.0,94.0,5.3,11.0,314.0,136.32,84.42
2016,4,27,17,15,561.5,85.5,5.1,10.5,259.5,92.79,56.73
2016,4,27,17,30,503.0,77.0,4.9,10.0,205.0,55.72,44.93
2016,4,27,17,45,413.0,66.0,4.7,10.0,154.5,48.6,38.25
2016,4,27,18,0,323.0,55.0,4.5,10.0,104.0,41.72,31.53
2016,4,27,18,15,200.0,38.0,4.3,9.5,64.5,29.41,19.55
2016,4,27,18,30,77.0,21.0,4.1,9.0,25.0,17.66,0.0
2016,4,27,18,45,38.5,10.5,3.95,9.0,12.5,10.32,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,38.5,8.0,2.8,8.0,9.5,17.39,0.0
2016,4,28,5,30,77.0,16.0,2.8,8.0,19.0,48.46,0.0
2016,4,28,5,45,205.5,31.5,2.85,8.5,56.5,123.2,89.15
2016,4,28,6,0,334.0,47.0,2.9,9.0,94.0,200.38,159.37
2016,4,28,6,15,419.5,57.5,2.95,9.0,142.5,266.86,219.43
2016,4,28,6,30,505.0,68.0,3.0,9.0,191.0,340.31,284.4
2016,4,28,6,45,562.5,76.0,3.05,9.5,244.0,403.17,338.57
2016,4,28,7,0,620.0,84.0,3.1,10.0,297.0,470.14,394.3
2016,4,28,7,15,660.5,90.5,3.1,10.0,351.0,528.58,442.03
2016,4,28,7,30,701.0,97.0,3.1,10.0,405.0,588.94,489.92
2016,4,28,7,45,731.0,101.5,3.15,10.5,458.0,641.17,529.45
2016,4,28,8,0,761.0,106.0,3.2,11.0,511.0,693.81,567.32
2016,4,28,8,15,783.0,110.0,3.25,11.5,561.5,737.22,597.01
2016,4,28,8,30,805.0,114.0,3.3,12.0,612.0,782.54,627.7
2016,4,28,8,45,824.0,116.0,3.35,13.0,658.5,822.09,652.48
2016,4,28,9,0,843.0,118.0,3.4,14.0,705.0,860.14,675.79
2016,4,28,9,15,856.0,120.5,3.45,14.5,746.0,891.71,695.47
2016,4,28,9,30,869.0,123.0,3.5,15.0,787.0,915.77,709.78
2016,4,28,9,45,895.0,115.5,3.6,16.0,825.5,943.96,725.96
2016,4,28,10,0,921.0,108.0,3.7,17.0,864.0,970.03,740.51
2016,4,28,10,15,927.5,109.5,3.8,17.5,892.0,984.97,748.79
2016,4,28,10,30,934.0,111.0,3.9,18.0,920.0,996.85,755.15
2016,4,28,10,45,940.5,110.5,4.0,18.5,941.5,1003.52,758.07
2016,4,28,11,0,947.0,110.0,4.1,19.0,963.0,1007.01,758.98
2016,4,28,11,15,949.5,110.5,4.2,19.0,975.5,1004.53,757.43
2016,4,28,11,30,952.0,111.0,4.3,19.0,988.0,998.82,753.83
2016,4,28,11,45,952.0,112.0,4.4,19.5,992.5,988.1,745.49
2016,4,28,12,0,952.0,113.0,4.5,20.0,997.0,974.27,735.48
2016,4,28,12,15,951.5,113.0,4.6,20.0,994.0,955.97,723.91
2016,4,28,12,30,951.0,113.0,4.7,20.0,991.0,934.75,710.33
2016,4,28,12,45,947.0,113.5,4.8,20.5,979.0,908.23,691.65
2016,4,28,13,0,943.0,114.0,4.9,21.0,967.0,879.13,671.17
2016,4,28,13,15,939.5,113.0,4.95,21.0,947.5,846.6,649.2
2016,4,28,13,30,936.0,112.0,5.0,21.0,928.0,811.77,625.47
2016,4,28,13,45,929.5,111.5,5.1,21.0,901.0,773.1,599.04
2016,4,28,14,0,923.0,111.0,5.2,21.0,874.0,732.65,571.01
2016,4,28,14,15,915.0,109.0,5.2,20.5,840.5,688.28,538.37
2016,4,28,14,30,907.0,107.0,5.2,20.0,807.0,642.65,503.96
2016,4,28,14,45,895.5,105.0,5.2,20.0,766.5,594.02,465.41
2016,4,28,15,0,884.0,103.0,5.2,20.0,726.0,544.85,425.54
2016,4,28,15,15,869.5,100.5,5.1,19.5,680.5,493.53,383.59
2016,4,28,15,30,855.0,98.0,5.0,19.0,635.0,438.58,337.77
2016,4,28,15,45,834.5,95.0,4.95,19.0,585.0,385.09,291.45
2016,4,28,16,0,814.0,92.0,4.9,19.0,535.0,332.91,245.37
2016,4,28,16,15,788.0,88.0,4.8,18.5,482.0,279.94,198.82
2016,4,28,16,30,762.0,84.0,4.7,18.0,429.0,229.31,154.37
2016,4,28,16,45,723.5,79.5,4.6,17.5,374.5,178.79,111.96
2016,4,28,17,0,685.0,75.0,4.5,17.0,320.0,128.62,73.13
2016,4,28,17,15,632.5,69.0,4.25,16.0,266.0,83.96,45.28
2016,4,28,17,30,580.0,63.0,4.0,15.0,212.0,45.02,34.54
2016,4,28,17,45,493.5,54.5,3.8,14.5,161.0,38.74,28.85
2016,4,28,18,0,407.0,46.0,3.6,14.0,110.0,34.43,24.66
2016,4,28,18,15,278.0,33.0,3.45,13.0,69.0,25.42,15.98
2016,4,28,18,30,149.0,20.0,3.3,12.0,28.0,15.6,0.3
2016,4,28,18,45,74.5,10.0,3.2,11.5,14.0,9.83,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,4,29,5,30,0.0,8.0,2.2,8.0,8.0,7.71,0.0
2016,4,29,5,45,0.0,24.0,2.25,8.5,24.0,23.17,13.14
2016,4,29,6,0,0.0,40.0,2.3,9.0,40.0,39.54,28.06
2016,4,29,6,15,0.0,61.0,2.2,9.5,61.0,61.57,47.43
2016,4,29,6,30,0.0,82.0,2.1,10.0,82.0,83.2,66.21
2016,4,29,6,45,7.0,102.5,2.05,10.5,104.5,107.76,87.19
2016,4,29,7,0,14.0,123.0,2.0,11.0,127.0,132.77,108.15
2016,4,29,7,15,16.0,141.0,2.0,11.5,147.0,152.38,124.08
2016,4,29,7,30,18.0,159.0,2.0,12.0,167.0,172.1,139.8
2016,4,29,7,45,31.0,187.0,2.05,13.0,203.0,217.76,176.39
2016,4,29,8,0,44.0,215.0,2.1,14.0,239.0,257.7,207.46
2016,4,29,8,15,128.5,248.0,2.15,14.5,326.5,367.59,295.31
2016,4,29,8,30,213.0,281.0,2.2,15.0,414.0,473.92,377.22
2016,4,29,8,45,514.5,209.0,2.25,15.5,560.5,667.29,527.27
2016,4,29,9,0,816.0,137.0,2.3,16.0,707.0,859.42,663.98
2016,4,29,9,15,828.5,140.0,2.4,16.5,747.0,890.42,681.66
2016,4,29,9,30,841.0,143.0,2.5,17.0,787.0,919.2,699.31
2016,4,29,9,45,861.5,138.5,2.7,17.5,823.5,944.91,715.71
2016,4,29,10,0,882.0,134.0,2.9,18.0,860.0,962.99,726.92
2016,4,29,10,15,888.0,136.0,3.0,18.0,887.0,977.34,736.29
2016,4,29,10,30,894.0,138.0,3.1,18.0,914.0,988.73,743.81
2016,4,29,10,45,898.0,139.0,3.25,18.5,934.0,994.2,746.45
2016,4,29,11,0,902.0,140.0,3.4,19.0,954.0,996.59,747.16
2016,4,29,11,15,904.5,140.5,3.45,19.5,966.0,993.99,743.88
2016,4,29,11,30,907.0,141.0,3.5,20.0,978.0,988.32,738.72
2016,4,29,11,45,910.0,139.0,3.55,20.5,982.5,977.62,730.33
2016,4,29,12,0,913.0,137.0,3.6,21.0,987.0,963.93,720.08
2016,4,29,12,15,912.0,137.0,3.75,21.0,983.0,945.67,708.83
2016,4,29,12,30,911.0,137.0,3.9,21.0,979.0,924.64,695.69
2016,4,29,12,45,909.0,135.5,4.05,21.0,967.5,898.67,679.09
2016,4,29,13,0,907.0,134.0,4.2,21.0,956.0,870.19,660.66
2016,4,29,13,15,902.5,133.0,4.35,21.0,936.5,837.82,639.35
2016,4,29,13,30,898.0,132.0,4.5,21.0,917.0,803.32,616.62
2016,4,29,13,45,889.0,132.0,4.65,21.0,889.5,764.52,590.61
2016,4,29,14,0,880.0,132.0,4.8,21.0,862.0,724.22,562.35
2016,4,29,14,15,871.0,130.0,4.85,20.5,828.5,680.81,530.85
2016,4,29,14,30,862.0,128.0,4.9,20.0,795.0,634.0,496.03
2016,4,29,14,45,851.5,124.5,4.95,20.0,755.5,586.07,458.46
2016,4,29,15,0,841.0,121.0,5.0,20.0,716.0,537.66,419.57
2016,4,29,15,15,826.0,118.0,5.0,19.5,671.0,487.36,378.86
2016,4,29,15,30,811.0,115.0,5.0,19.0,626.0,437.43,337.3
2016,4,29,15,45,626.5,154.5,5.0,18.5,530.5,360.28,275.53
2016,4,29,16,0,442.0,194.0,5.0,18.0,435.0,303.48,231.06
2016,4,29,16,15,583.5,144.5,4.9,17.5,430.0,274.01,201.11
2016,4,29,16,30,725.0,95.0,4.8,17.0,425.0,229.45,156.69
2016,4,29,16,45,521.5,111.5,4.7,16.5,334.0,172.24,115.68
2016,4,29,17,0,318.0,128.0,4.6,16.0,243.0,139.99,98.36
2016,4,29,17,15,278.5,113.0,4.35,15.0,202.0,106.76,75.66
2016,4,29,17,30,239.0,98.0,4.1,14.0,161.0,77.61,63.66
2016,4,29,17,45,292.0,75.5,3.95,13.5,134.5,55.87,44.2
2016,4,29,18,0,345.0,53.0,3.8,13.0,108.0,39.9,29.62
2016,4,29,18,15,225.5,37.5,3.7,12.5,68.0,28.84,19.02
2016,4,29,18,30,106.0,22.0,3.6,12.0,28.0,17.2,2.38
2016,4,29,18,45,53.0,11.0,3.55,11.5,14.0,10.81,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,66.0,9.0,2.6,9.5,12.0,25.53,0.0
2016,4,30,5,30,132.0,18.0,2.9,10.0,24.0,68.94,3.78
2016,4,30,5,45,273.5,30.5,3.2,10.5,64.5,147.74,108.89
2016,4,30,6,0,415.0,43.0,3.5,11.0,105.0,231.12,183.62
2016,4,30,6,15,498.0,52.0,3.65,11.5,155.5,298.25,243.94
2016,4,30,6,30,581.0,61.0,3.8,12.0,206.0,372.73,309.03
2016,4,30,6,45,632.5,68.5,4.0,12.5,260.5,435.32,362.72
2016,4,30,7,0,684.0,76.0,4.2,13.0,315.0,501.47,417.63
2016,4,30,7,15,722.0,81.0,4.3,14.0,370.5,559.36,463.25
2016,4,30,7,30,760.0,86.0,4.4,15.0,426.0,616.5,506.82
2016,4,30,7,45,782.5,92.5,4.55,16.0,479.0,668.16,544.24
2016,4,30,8,0,805.0,99.0,4.7,17.0,532.0,719.51,579.61
2016,4,30,8,15,825.5,102.5,4.65,17.5,583.0,765.37,610.32
2016,4,30,8,30,846.0,106.0,4.6,18.0,634.0,810.24,639.71
2016,4,30,8,45,858.5,111.0,4.55,18.5,680.0,848.83,664.04
2016,4,30,9,0,871.0,116.0,4.5,19.0,726.0,885.47,686.63
2016,4,30,9,15,883.0,118.5,4.5,19.0,767.0,911.49,703.22
2016,4,30,9,30,895.0,121.0,4.5,19.0,808.0,940.42,721.89
2016,4,30,9,45,910.5,119.0,4.5,19.5,844.5,965.28,736.23
2016,4,30,10,0,926.0,117.0,4.5,20.0,881.0,987.62,748.81
2016,4,30,10,15,932.0,118.5,4.5,20.0,909.0,1002.0,757.47
2016,4,30,10,30,938.0,120.0,4.5,20.0,937.0,1013.29,764.18
2016,4,30,10,45,941.0,121.5,4.5,20.5,957.0,1018.59,765.44
2016,4,30,11,0,944.0,123.0,4.5,21.0,977.0,1020.67,764.7
2016,4,30,11,15,946.0,123.5,4.5,21.0,989.0,1017.56,762.13
2016,4,30,11,30,948.0,124.0,4.5,21.0,1001.0,1011.26,757.57
2016,4,30,11,45,948.5,124.0,4.5,21.5,1005.5,999.91,748.26
2016,4,30,12,0,949.0,124.0,4.5,22.0,1010.0,985.48,737.05
2016,4,30,12,15,948.0,124.0,4.45,22.0,1005.5,966.69,724.05
2016,4,30,12,30,947.0,124.0,4.4,22.0,1001.0,945.03,709.36
2016,4,30,12,45,946.0,122.0,4.4,22.5,989.5,918.68,690.42
2016,4,30,13,0,945.0,120.0,4.4,23.0,978.0,889.67,669.73
2016,4,30,13,15,940.5,119.0,4.4,23.0,958.0,856.28,647.31
2016,4,30,13,30,936.0,118.0,4.4,23.0,938.0,820.66,623.26
2016,4,30,13,45,932.5,115.0,4.4,23.0,911.0,781.85,596.82
2016,4,30,14,0,929.0,112.0,4.4,23.0,884.0,741.07,568.77
2016,4,30,14,15,920.0,110.5,4.35,23.0,849.5,696.32,535.58
2016,4,30,14,30,911.0,109.0,4.3,23.0,815.0,650.39,500.69
2016,4,30,14,45,903.5,105.0,4.3,23.0,775.0,602.05,463.43
2016,4,30,15,0,896.0,101.0,4.3,23.0,735.0,552.84,424.55
2016,4,30,15,15,881.0,98.0,4.2,22.5,689.0,500.34,382.75
2016,4,30,15,30,866.0,95.0,4.1,22.0,643.0,448.08,339.94
2016,4,30,15,45,849.5,91.0,4.1,22.0,593.5,390.81,291.73
2016,4,30,16,0,833.0,87.0,4.1,22.0,544.0,338.29,246.15
2016,4,30,16,15,807.0,83.0,3.95,21.5,490.5,284.36,199.48
2016,4,30,16,30,781.0,79.0,3.8,21.0,437.0,232.74,154.73
2016,4,30,16,45,748.0,74.0,3.65,21.0,382.5,181.6,111.69
2016,4,30,17,0,715.0,69.0,3.5,21.0,328.0,133.89,74.63
2016,4,30,17,15,665.0,63.5,3.1,20.0,273.5,84.89,43.09
2016,4,30,17,30,615.0,58.0,2.7,19.0,219.0,44.49,33.51
2016,4,30,17,45,538.5,50.0,2.35,18.0,167.5,34.54,24.77
2016,4,30,18,0,462.0,42.0,2.0,17.0,116.0,30.43,20.93
2016,4,30,18,15,336.5,31.0,1.9,16.0,74.5,23.22,14.06
2016,4,30,18,30,211.0,20.0,1.8,15.0,33.0,15.46,2.55
2016,4,30,18,45,105.5,10.0,1.7,14.5,16.5,9.83,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,90.5,9.0,0.9,12.5,13.5,31.95,0.0
2016,5,1,5,30,181.0,18.0,0.9,13.0,27.0,86.0,17.95
2016,5,1,5,45,312.5,29.5,0.95,14.0,67.5,161.04,117.71
2016,5,1,6,0,444.0,41.0,1.0,15.0,108.0,241.63,187.91
2016,5,1,6,15,523.0,49.0,1.2,15.5,158.5,307.29,245.27
2016,5,1,6,30,602.0,57.0,1.4,16.0,209.0,379.93,306.77
2016,5,1,6,45,652.5,63.0,1.6,17.0,263.0,441.2,356.9
2016,5,1,7,0,703.0,69.0,1.8,18.0,317.0,503.67,406.14
2016,5,1,7,15,738.5,73.5,1.9,18.5,371.5,560.46,449.64
2016,5,1,7,30,774.0,78.0,2.0,19.0,426.0,618.59,492.75
2016,5,1,7,45,799.0,82.0,2.15,20.0,479.0,669.71,527.55
2016,5,1,8,0,824.0,86.0,2.3,21.0,532.0,720.7,560.99
2016,5,1,8,15,843.0,89.0,2.4,21.5,582.0,765.46,590.1
2016,5,1,8,30,862.0,92.0,2.5,22.0,632.0,804.33,614.7
2016,5,1,8,45,875.5,95.0,2.65,22.5,677.5,841.98,638.57
2016,5,1,9,0,889.0,98.0,2.8,23.0,723.0,877.75,660.95
2016,5,1,9,15,900.0,100.5,2.9,23.0,764.0,908.66,680.85
2016,5,1,9,30,911.0,103.0,3.0,23.0,805.0,937.17,699.15
2016,5,1,9,45,916.5,106.0,3.1,23.5,838.5,958.58,711.37
2016,5,1,10,0,922.0,109.0,3.2,24.0,872.0,977.09,721.73
2016,5,1,10,15,928.0,110.5,3.3,24.0,900.0,991.49,730.87
2016,5,1,10,30,934.0,112.0,3.4,24.0,928.0,1002.82,738.14
2016,5,1,10,45,936.0,114.0,3.55,24.5,947.5,1007.74,740.22
2016,5,1,11,0,938.0,116.0,3.7,25.0,967.0,1009.45,740.34
2016,5,1,11,15,940.0,117.0,3.75,25.0,979.0,1006.93,738.56
2016,5,1,11,30,942.0,118.0,3.8,25.0,991.0,1001.23,734.84
2016,5,1,11,45,940.5,119.5,3.9,25.0,995.0,989.63,727.67
2016,5,1,12,0,939.0,121.0,4.0,25.0,999.0,975.0,718.59
2016,5,1,12,15,938.0,121.0,4.0,25.0,995.0,956.42,706.35
2016,5,1,12,30,937.0,121.0,4.0,25.0,991.0,935.0,692.29
2016,5,1,12,45,524.5,288.5,4.0,25.0,774.5,724.83,544.03
2016,5,1,13,0,112.0,456.0,4.0,25.0,558.0,528.31,393.28
2016,5,1,13,15,122.5,448.0,3.95,25.0,557.5,521.9,389.94
2016,5,1,13,30,133.0,440.0,3.9,25.0,557.0,515.2,385.57
2016,5,1,13,45,138.5,426.5,3.85,25.0,545.0,498.98,374.22
2016,5,1,14,0,144.0,413.0,3.8,25.0,533.0,482.22,362.44
2016,5,1,14,15,83.5,351.0,3.7,25.0,420.0,382.18,288.43
2016,5,1,14,30,23.0,289.0,3.6,25.0,307.0,288.21,217.86
2016,5,1,14,45,11.5,167.5,3.55,25.0,176.5,167.2,126.04
2016,5,1,15,0,0.0,46.0,3.5,25.0,46.0,44.5,29.94
2016,5,1,15,15,415.5,76.5,3.4,24.5,340.5,259.83,200.39
2016,5,1,15,30,831.0,107.0,3.3,24.0,635.0,442.13,333.16
2016,5,1,15,45,811.5,103.5,3.2,24.0,585.5,389.76,288.41
2016,5,1,16,0,792.0,100.0,3.1,24.0,536.0,338.63,244.76
2016,5,1,16,15,765.5,95.5,2.9,23.5,483.5,286.2,200.16
2016,5,1,16,30,739.0,91.0,2.7,23.0,431.0,232.7,154.79
2016,5,1,16,45,704.0,85.5,2.55,22.5,377.0,182.75,113.62
2016,5,1,17,0,669.0,80.0,2.4,22.0,323.0,136.43,78.08
2016,5,1,17,15,617.0,73.5,2.1,21.0,269.5,91.97,49.79
2016,5,1,17,30,565.0,67.0,1.8,20.0,216.0,53.17,33.85
2016,5,1,17,45,488.5,57.5,1.5,19.0,165.5,40.89,30.23
2016,5,1,18,0,412.0,48.0,1.2,18.0,115.0,35.76,25.5
2016,5,1,18,15,289.5,35.5,1.2,17.0,74.0,27.32,17.54
2016,5,1,18,30,167.0,23.0,1.2,16.0,33.0,17.94,4.83
2016,5,1,18,45,83.5,11.5,1.2,15.5,16.5,11.3,0.0
2016,5,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,50.0,10.5,0.2,11.5,13.0,23.22,0.0
2016,5,2,5,30,100.0,21.0,0.2,12.0,26.0,64.93,19.75
2016,5,2,5,45,209.5,37.0,0.2,12.5,64.0,133.13,98.4
2016,5,2,6,0,319.0,53.0,0.2,13.0,102.0,204.89,160.25
2016,5,2,6,15,397.5,64.5,0.25,13.5,150.5,267.67,213.87
2016,5,2,6,30,476.0,76.0,0.3,14.0,199.0,339.99,273.62
2016,5,2,6,45,380.0,103.5,0.35,14.5,215.5,338.22,272.94
2016,5,2,7,0,284.0,131.0,0.4,15.0,232.0,320.81,259.01
2016,5,2,7,15,475.5,119.0,0.5,16.0,320.5,446.73,358.11
2016,5,2,7,30,667.0,107.0,0.6,17.0,409.0,584.14,460.05
2016,5,2,7,45,698.5,111.5,0.75,18.0,461.0,636.27,495.68
2016,5,2,8,0,730.0,116.0,0.9,19.0,513.0,688.94,531.15
2016,5,2,8,15,752.0,120.5,1.0,20.0,562.0,734.43,559.59
2016,5,2,8,30,774.0,125.0,1.1,21.0,611.0,776.29,585.08
2016,5,2,8,45,793.5,127.0,1.25,22.0,657.0,815.37,608.91
2016,5,2,9,0,813.0,129.0,1.4,23.0,703.0,853.03,631.49
2016,5,2,9,15,825.5,132.0,1.45,23.5,743.0,883.92,649.36
2016,5,2,9,30,838.0,135.0,1.5,24.0,783.0,912.63,665.77
2016,5,2,9,45,857.5,131.5,1.55,24.5,819.5,938.43,680.24
2016,5,2,10,0,877.0,128.0,1.6,25.0,856.0,956.75,689.93
2016,5,2,10,15,883.5,129.5,1.65,25.0,883.0,971.0,698.52
2016,5,2,10,30,890.0,131.0,1.7,25.0,910.0,982.34,705.41
2016,5,2,10,45,893.5,132.5,1.75,25.5,930.0,987.84,707.37
2016,5,2,11,0,897.0,134.0,1.8,26.0,950.0,990.3,707.57
2016,5,2,11,15,737.5,243.0,1.85,26.0,919.5,951.52,683.18
2016,5,2,11,30,578.0,352.0,1.9,26.0,889.0,901.18,647.04
2016,5,2,11,45,738.5,246.0,1.95,26.5,935.0,935.23,673.05
2016,5,2,12,0,899.0,140.0,2.0,27.0,981.0,958.49,686.69
2016,5,2,12,15,898.0,139.5,2.0,27.0,977.5,939.98,674.69
2016,5,2,12,30,897.0,139.0,2.0,27.0,974.0,918.77,661.43
2016,5,2,12,45,888.5,142.0,2.0,27.0,960.5,891.87,644.54
2016,5,2,13,0,880.0,145.0,2.0,27.0,947.0,862.8,626.24
2016,5,2,13,15,875.5,144.0,2.0,27.0,927.5,831.2,606.23
2016,5,2,13,30,871.0,143.0,2.0,27.0,908.0,797.57,584.77
2016,5,2,13,45,860.5,143.5,2.05,27.0,880.5,758.34,559.77
2016,5,2,14,0,850.0,144.0,2.1,27.0,853.0,718.07,532.81
2016,5,2,14,15,840.0,141.5,2.15,26.5,819.5,674.29,503.26
2016,5,2,14,30,830.0,139.0,2.2,26.0,786.0,629.65,472.21
2016,5,2,14,45,814.5,137.5,2.3,26.0,745.5,582.16,437.46
2016,5,2,15,0,799.0,136.0,2.4,26.0,705.0,534.71,401.73
2016,5,2,15,15,677.5,165.5,2.45,25.5,627.0,462.25,347.22
2016,5,2,15,30,556.0,195.0,2.5,25.0,549.0,403.62,302.47
2016,5,2,15,45,527.0,190.5,2.6,25.0,505.0,359.56,267.35
2016,5,2,16,0,498.0,186.0,2.7,25.0,461.0,317.92,233.54
2016,5,2,16,15,577.5,148.5,2.7,24.5,438.0,280.16,199.94
2016,5,2,16,30,657.0,111.0,2.7,24.0,415.0,233.63,157.97
2016,5,2,16,45,616.0,105.0,2.75,23.5,362.0,186.46,119.84
2016,5,2,17,0,575.0,99.0,2.8,23.0,309.0,143.63,87.44
2016,5,2,17,15,521.5,90.0,2.6,22.0,257.0,101.79,60.43
2016,5,2,17,30,468.0,81.0,2.4,21.0,205.0,65.53,43.84
2016,5,2,17,45,390.5,69.0,2.25,20.0,157.0,50.43,38.38
2016,5,2,18,0,313.0,57.0,2.1,19.0,109.0,42.83,31.5
2016,5,2,18,15,210.0,40.5,1.95,18.0,70.0,31.07,20.67
2016,5,2,18,30,107.0,24.0,1.8,17.0,31.0,18.7,6.07
2016,5,2,18,45,53.5,12.0,1.65,16.5,15.5,11.8,0.0
2016,5,2,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
