Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,41.5,11.0,0.65,13.5,13.5,21.62,0.0
2016,5,3,5,30,83.0,22.0,0.7,14.0,27.0,56.77,21.12
2016,5,3,5,45,175.5,40.5,0.75,14.5,64.0,125.91,93.22
2016,5,3,6,0,268.0,59.0,0.8,15.0,101.0,192.3,150.55
2016,5,3,6,15,343.5,73.0,0.95,15.5,148.0,254.36,203.76
2016,5,3,6,30,419.0,87.0,1.1,16.0,195.0,323.38,261.48
2016,5,3,6,45,283.0,115.5,1.25,16.5,196.0,292.31,237.27
2016,5,3,7,0,147.0,144.0,1.4,17.0,197.0,248.29,200.85
2016,5,3,7,15,295.0,147.0,1.4,17.5,274.5,356.85,288.85
2016,5,3,7,30,443.0,150.0,1.4,18.0,352.0,479.15,383.37
2016,5,3,7,45,351.0,191.0,1.45,18.5,363.0,466.47,369.88
2016,5,3,8,0,259.0,232.0,1.5,19.0,374.0,454.65,357.39
2016,5,3,8,15,228.0,260.0,1.65,20.0,393.5,459.44,358.48
2016,5,3,8,30,197.0,288.0,1.8,21.0,413.0,470.02,363.41
2016,5,3,8,45,222.5,308.0,1.95,22.0,458.0,516.52,396.04
2016,5,3,9,0,248.0,328.0,2.1,23.0,503.0,572.41,434.39
2016,5,3,9,15,360.5,310.5,2.25,23.5,581.5,656.09,495.47
2016,5,3,9,30,473.0,293.0,2.4,24.0,660.0,752.0,563.13
2016,5,3,9,45,362.0,348.5,2.6,24.5,636.5,705.73,526.19
2016,5,3,10,0,251.0,404.0,2.8,25.0,613.0,662.54,491.8
2016,5,3,10,15,238.5,420.5,2.85,25.5,624.5,659.72,488.3
2016,5,3,10,30,226.0,437.0,2.9,26.0,636.0,663.51,489.04
2016,5,3,10,45,329.5,411.0,3.0,26.5,708.0,738.99,543.0
2016,5,3,11,0,433.0,385.0,3.1,27.0,780.0,811.79,593.59
2016,5,3,11,15,443.0,391.5,3.05,27.0,800.0,821.94,599.3
2016,5,3,11,30,453.0,398.0,3.0,27.0,820.0,830.21,604.24
2016,5,3,11,45,652.0,284.5,3.0,27.0,895.0,893.94,652.87
2016,5,3,12,0,851.0,171.0,3.0,27.0,970.0,949.65,690.35
2016,5,3,12,15,554.0,319.0,2.9,26.5,838.5,812.31,595.31
2016,5,3,12,30,257.0,467.0,2.8,26.0,707.0,678.44,496.49
2016,5,3,12,45,550.0,318.5,2.75,26.0,823.5,776.7,573.34
2016,5,3,13,0,843.0,170.0,2.7,26.0,940.0,858.46,632.41
2016,5,3,13,15,568.5,297.5,2.65,25.5,812.0,734.09,544.01
2016,5,3,13,30,294.0,425.0,2.6,25.0,684.0,622.57,460.99
2016,5,3,13,45,354.0,387.5,2.55,25.0,690.5,618.18,460.13
2016,5,3,14,0,414.0,350.0,2.5,25.0,697.0,606.88,453.45
2016,5,3,14,15,379.5,349.0,2.5,24.5,657.5,566.68,425.06
2016,5,3,14,30,345.0,348.0,2.5,24.0,618.0,526.1,396.22
2016,5,3,14,45,386.0,314.5,2.5,24.0,602.5,501.9,379.18
2016,5,3,15,0,427.0,281.0,2.5,24.0,587.0,470.33,355.99
2016,5,3,15,15,403.5,269.5,2.55,23.5,543.5,430.38,326.2
2016,5,3,15,30,380.0,258.0,2.6,23.0,500.0,388.68,294.59
2016,5,3,15,45,452.5,214.5,2.7,22.5,481.0,353.52,266.48
2016,5,3,16,0,525.0,171.0,2.8,22.0,462.0,315.07,233.89
2016,5,3,16,15,559.0,143.5,2.8,21.0,426.5,271.96,197.08
2016,5,3,16,30,593.0,116.0,2.8,20.0,391.0,225.36,156.4
2016,5,3,16,45,496.5,118.0,2.85,19.5,329.0,179.55,121.22
2016,5,3,17,0,400.0,120.0,2.9,19.0,267.0,142.1,95.0
2016,5,3,17,15,338.0,111.5,2.8,18.5,222.5,108.32,72.83
2016,5,3,17,30,276.0,103.0,2.7,18.0,178.0,85.26,62.37
2016,5,3,17,45,233.5,83.5,2.6,17.5,137.0,65.44,51.91
2016,5,3,18,0,191.0,64.0,2.5,17.0,96.0,51.16,39.02
2016,5,3,18,15,122.0,44.0,2.3,16.5,62.0,35.93,25.01
2016,5,3,18,30,53.0,24.0,2.1,16.0,28.0,21.33,8.57
2016,5,3,18,45,26.5,12.0,1.9,15.5,14.0,11.8,0.0
2016,5,3,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,6.5,10.5,1.8,12.0,11.0,12.03,0.0
2016,5,4,5,30,13.0,21.0,1.9,12.0,22.0,26.42,9.0
2016,5,4,5,45,67.5,42.5,2.0,12.5,52.5,77.94,57.3
2016,5,4,6,0,122.0,64.0,2.1,13.0,83.0,127.42,100.44
2016,5,4,6,15,165.0,85.0,2.05,13.0,122.0,181.6,147.52
2016,5,4,6,30,208.0,106.0,2.0,13.0,161.0,233.64,192.27
2016,5,4,6,45,264.0,117.5,1.95,13.5,203.0,284.78,235.19
2016,5,4,7,0,320.0,129.0,1.9,14.0,245.0,340.85,280.99
2016,5,4,7,15,242.5,161.5,1.9,14.0,257.5,340.97,279.43
2016,5,4,7,30,165.0,194.0,1.9,14.0,270.0,325.53,265.05
2016,5,4,7,45,125.5,216.0,1.9,14.5,277.5,326.14,263.42
2016,5,4,8,0,86.0,238.0,1.9,15.0,285.0,315.0,252.3
2016,5,4,8,15,207.5,252.5,1.95,15.5,380.5,435.26,347.61
2016,5,4,8,30,329.0,267.0,2.0,16.0,476.0,563.27,444.4
2016,5,4,8,45,389.0,268.5,2.1,16.5,532.5,622.39,486.98
2016,5,4,9,0,449.0,270.0,2.2,17.0,589.0,692.38,536.83
2016,5,4,9,15,393.0,309.5,2.2,17.5,600.0,684.46,526.74
2016,5,4,9,30,337.0,349.0,2.2,18.0,611.0,681.14,520.4
2016,5,4,9,45,393.0,341.5,2.2,18.5,660.0,727.44,552.86
2016,5,4,10,0,449.0,334.0,2.2,19.0,709.0,781.46,589.49
2016,5,4,10,15,350.0,384.0,2.2,19.0,682.0,734.56,552.61
2016,5,4,10,30,251.0,434.0,2.2,19.0,655.0,691.33,518.71
2016,5,4,10,45,317.5,420.0,2.25,19.5,706.0,737.3,551.94
2016,5,4,11,0,384.0,406.0,2.3,20.0,757.0,782.44,583.39
2016,5,4,11,15,413.0,403.0,2.4,20.0,785.0,805.58,599.78
2016,5,4,11,30,442.0,400.0,2.5,20.0,813.0,822.53,612.25
2016,5,4,11,45,397.0,419.5,2.65,20.5,791.5,788.25,586.97
2016,5,4,12,0,352.0,439.0,2.8,21.0,770.0,756.71,563.7
2016,5,4,12,15,437.0,411.5,2.85,21.0,821.0,797.13,594.34
2016,5,4,12,30,522.0,384.0,2.9,21.0,872.0,832.04,620.39
2016,5,4,12,45,484.5,385.0,3.0,21.0,833.5,784.55,587.34
2016,5,4,13,0,447.0,386.0,3.1,21.0,795.0,737.61,554.81
2016,5,4,13,15,440.5,377.0,3.15,21.0,773.0,707.03,533.9
2016,5,4,13,30,434.0,368.0,3.2,21.0,751.0,675.91,512.25
2016,5,4,13,45,439.0,353.5,3.25,21.0,731.0,647.73,492.71
2016,5,4,14,0,444.0,339.0,3.3,21.0,711.0,618.42,472.04
2016,5,4,14,15,464.5,316.0,3.35,21.0,692.0,590.48,452.34
2016,5,4,14,30,485.0,293.0,3.4,21.0,673.0,560.27,430.48
2016,5,4,14,45,469.5,281.5,3.45,21.0,634.5,517.56,398.37
2016,5,4,15,0,454.0,270.0,3.5,21.0,596.0,475.6,366.3
2016,5,4,15,15,418.5,264.0,3.5,20.5,549.5,429.88,331.32
2016,5,4,15,30,383.0,258.0,3.5,20.0,503.0,390.84,300.91
2016,5,4,15,45,370.0,238.5,3.5,20.0,460.5,348.1,266.67
2016,5,4,16,0,357.0,219.0,3.5,20.0,418.0,306.51,232.82
2016,5,4,16,15,303.0,204.5,3.45,19.5,362.5,258.92,195.37
2016,5,4,16,30,249.0,190.0,3.4,19.0,307.0,216.71,162.5
2016,5,4,16,45,281.5,162.0,3.4,18.5,278.5,184.3,134.58
2016,5,4,17,0,314.0,134.0,3.4,18.0,250.0,148.91,104.65
2016,5,4,17,15,266.5,121.0,3.25,17.5,208.5,116.42,82.21
2016,5,4,17,30,219.0,108.0,3.1,17.0,167.0,88.66,65.8
2016,5,4,17,45,181.0,87.0,3.0,16.5,128.5,67.91,54.31
2016,5,4,18,0,143.0,66.0,2.9,16.0,90.0,52.61,40.49
2016,5,4,18,15,88.0,45.5,2.75,15.5,58.5,38.99,27.81
2016,5,4,18,30,33.0,25.0,2.6,15.0,27.0,22.16,9.86
2016,5,4,18,45,16.5,12.5,2.5,14.5,13.5,12.29,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,0.9,11.0,9.5,9.34,0.0
2016,5,5,5,30,0.0,19.0,1.0,11.0,19.0,18.35,5.66
2016,5,5,5,45,23.5,39.5,1.15,11.5,43.0,52.35,37.36
2016,5,5,6,0,47.0,60.0,1.3,12.0,67.0,85.62,66.51
2016,5,5,6,15,65.5,82.5,1.35,12.0,97.0,120.7,97.18
2016,5,5,6,30,84.0,105.0,1.4,12.0,127.0,163.14,133.61
2016,5,5,6,45,103.0,126.0,1.45,12.5,159.5,199.51,164.08
2016,5,5,7,0,122.0,147.0,1.5,13.0,192.0,237.26,194.98
2016,5,5,7,15,99.5,169.0,1.55,13.5,209.5,250.98,204.89
2016,5,5,7,30,77.0,191.0,1.6,14.0,227.0,254.65,206.42
2016,5,5,7,45,87.0,216.0,1.65,14.5,261.0,290.5,234.21
2016,5,5,8,0,97.0,241.0,1.7,15.0,295.0,326.71,261.6
2016,5,5,8,15,92.0,263.0,1.75,15.5,317.5,348.02,276.56
2016,5,5,8,30,87.0,285.0,1.8,16.0,340.0,368.67,290.85
2016,5,5,8,45,64.5,290.5,1.9,16.5,333.0,355.73,279.02
2016,5,5,9,0,42.0,296.0,2.0,17.0,326.0,341.67,266.51
2016,5,5,9,15,199.0,320.0,2.0,17.0,474.0,514.95,401.22
2016,5,5,9,30,356.0,344.0,2.0,17.0,622.0,693.54,531.96
2016,5,5,9,45,453.0,325.0,2.05,17.5,694.0,773.57,587.54
2016,5,5,10,0,550.0,306.0,2.1,18.0,766.0,847.73,638.73
2016,5,5,10,15,546.0,322.5,2.1,18.0,791.5,863.32,647.35
2016,5,5,10,30,542.0,339.0,2.1,18.0,817.0,876.61,655.01
2016,5,5,10,45,512.0,361.0,2.15,18.5,820.5,868.37,646.85
2016,5,5,11,0,482.0,383.0,2.2,19.0,824.0,857.78,637.41
2016,5,5,11,15,313.0,430.5,2.2,19.0,718.5,735.22,548.79
2016,5,5,11,30,144.0,478.0,2.2,19.0,613.0,613.45,458.92
2016,5,5,11,45,85.5,424.0,2.25,19.0,504.5,497.03,375.38
2016,5,5,12,0,27.0,370.0,2.3,19.0,396.0,387.09,293.79
2016,5,5,12,15,28.5,374.0,2.3,19.0,401.5,390.11,296.57
2016,5,5,12,30,30.0,378.0,2.3,19.0,407.0,392.89,298.7
2016,5,5,12,45,123.0,421.0,2.3,19.0,534.5,511.14,388.28
2016,5,5,13,0,216.0,464.0,2.3,19.0,662.0,621.93,469.04
2016,5,5,13,15,306.0,424.0,2.3,19.0,698.5,645.35,487.66
2016,5,5,13,30,396.0,384.0,2.3,19.0,735.0,663.88,503.05
2016,5,5,13,45,369.0,384.5,2.3,19.0,703.5,627.65,476.58
2016,5,5,14,0,342.0,385.0,2.3,19.0,672.0,592.48,451.02
2016,5,5,14,15,173.5,279.5,2.3,19.0,425.0,374.38,289.32
2016,5,5,14,30,5.0,174.0,2.3,19.0,178.0,170.22,130.51
2016,5,5,14,45,2.5,139.5,2.3,19.0,141.5,135.78,103.94
2016,5,5,15,0,0.0,105.0,2.3,19.0,105.0,101.52,76.82
2016,5,5,15,15,116.5,198.0,2.25,18.5,273.0,237.46,185.63
2016,5,5,15,30,233.0,291.0,2.2,18.0,441.0,359.89,279.17
2016,5,5,15,45,209.0,269.5,2.2,18.0,396.0,318.44,246.26
2016,5,5,16,0,185.0,248.0,2.2,18.0,351.0,279.34,215.67
2016,5,5,16,15,436.0,176.5,2.2,17.5,388.5,268.91,200.61
2016,5,5,16,30,687.0,105.0,2.2,17.0,426.0,240.07,166.75
2016,5,5,16,45,483.5,122.0,2.2,17.0,335.0,183.15,125.79
2016,5,5,17,0,280.0,139.0,2.2,17.0,244.0,149.5,106.77
2016,5,5,17,15,246.5,122.5,2.05,16.5,204.0,116.94,83.42
2016,5,5,17,30,213.0,106.0,1.9,16.0,164.0,87.86,65.09
2016,5,5,17,45,178.5,85.5,1.8,15.5,127.0,66.83,53.58
2016,5,5,18,0,144.0,65.0,1.7,15.0,90.0,51.88,40.06
2016,5,5,18,15,93.5,45.0,1.65,14.5,59.0,36.7,26.05
2016,5,5,18,30,43.0,25.0,1.6,14.0,28.0,22.22,10.54
2016,5,5,18,45,21.5,12.5,1.55,14.0,14.0,12.29,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.75,11.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,1.9,11.0,11.0,10.61,1.3
2016,5,6,5,45,0.0,25.0,2.05,11.0,25.0,24.13,14.45
2016,5,6,6,0,0.0,39.0,2.2,11.0,39.0,37.67,26.51
2016,5,6,6,15,0.0,56.0,2.2,11.5,56.0,55.01,41.65
2016,5,6,6,30,0.0,73.0,2.2,12.0,73.0,72.23,56.45
2016,5,6,6,45,0.0,91.5,2.2,12.5,91.5,90.95,72.22
2016,5,6,7,0,0.0,110.0,2.2,13.0,110.0,109.57,87.57
2016,5,6,7,15,59.5,153.5,2.2,13.5,181.0,199.8,163.28
2016,5,6,7,30,119.0,197.0,2.2,14.0,252.0,298.07,243.0
2016,5,6,7,45,221.0,211.0,2.2,14.5,328.0,389.23,316.03
2016,5,6,8,0,323.0,225.0,2.2,15.0,404.0,496.2,398.76
2016,5,6,8,15,365.5,237.0,2.2,15.5,457.0,551.71,439.16
2016,5,6,8,30,408.0,249.0,2.2,16.0,510.0,617.55,486.34
2016,5,6,8,45,399.0,272.5,2.2,17.0,542.5,636.48,496.4
2016,5,6,9,0,390.0,296.0,2.2,18.0,575.0,662.09,511.22
2016,5,6,9,15,301.0,337.0,2.2,18.0,559.5,633.37,486.54
2016,5,6,9,30,212.0,378.0,2.2,18.0,544.0,590.89,452.37
2016,5,6,9,45,241.0,390.5,2.2,18.5,587.0,631.73,481.03
2016,5,6,10,0,270.0,403.0,2.2,19.0,630.0,680.36,513.98
2016,5,6,10,15,272.0,417.0,2.25,19.0,651.5,696.18,524.17
2016,5,6,10,30,274.0,431.0,2.3,19.0,673.0,710.82,533.82
2016,5,6,10,45,212.0,448.5,2.35,19.0,638.5,660.44,496.3
2016,5,6,11,0,150.0,466.0,2.4,19.0,604.0,615.79,462.8
2016,5,6,11,15,107.5,454.5,2.45,18.5,554.0,554.8,419.12
2016,5,6,11,30,65.0,443.0,2.5,18.0,504.0,499.98,379.12
2016,5,6,11,45,74.0,452.5,2.55,18.0,522.5,514.7,390.4
2016,5,6,12,0,83.0,462.0,2.6,18.0,541.0,528.75,400.81
2016,5,6,12,15,141.0,470.5,2.65,18.0,604.0,586.87,444.63
2016,5,6,12,30,199.0,479.0,2.7,18.0,667.0,639.48,483.65
2016,5,6,12,45,119.5,437.5,2.75,18.0,550.0,523.99,398.62
2016,5,6,13,0,40.0,396.0,2.8,18.0,433.0,413.07,315.54
2016,5,6,13,15,75.0,417.5,2.75,17.5,485.0,457.91,351.02
2016,5,6,13,30,110.0,439.0,2.7,17.0,537.0,499.86,383.32
2016,5,6,13,45,70.0,387.5,2.7,16.5,449.5,417.05,321.8
2016,5,6,14,0,30.0,336.0,2.7,16.0,362.0,337.56,262.0
2016,5,6,14,15,17.5,255.5,2.65,16.0,270.5,255.59,199.24
2016,5,6,14,30,5.0,175.0,2.6,16.0,179.0,171.18,133.13
2016,5,6,14,45,6.0,187.0,2.55,16.0,192.0,182.53,142.57
2016,5,6,15,0,7.0,199.0,2.5,16.0,205.0,193.55,151.58
2016,5,6,15,15,3.5,171.0,2.45,16.0,174.0,165.12,129.17
2016,5,6,15,30,0.0,143.0,2.4,16.0,143.0,137.07,106.97
2016,5,6,15,45,0.0,147.5,2.35,16.0,147.5,140.88,110.43
2016,5,6,16,0,0.0,152.0,2.3,16.0,152.0,144.46,113.68
2016,5,6,16,15,0.0,115.0,2.2,15.5,115.0,110.15,86.18
2016,5,6,16,30,0.0,78.0,2.1,15.0,78.0,75.43,57.87
2016,5,6,16,45,0.0,47.5,2.05,15.0,47.5,45.89,33.28
2016,5,6,17,0,0.0,17.0,2.0,15.0,17.0,16.4,8.36
2016,5,6,17,15,0.0,14.0,1.85,14.5,14.0,13.5,5.94
2016,5,6,17,30,0.0,11.0,1.7,14.0,11.0,10.61,3.47
2016,5,6,17,45,0.0,8.5,1.55,14.0,8.5,8.19,1.71
2016,5,6,18,0,0.0,6.0,1.4,14.0,6.0,5.78,0.0
2016,5,6,18,15,0.0,4.0,1.2,13.5,4.0,3.85,0.0
2016,5,6,18,30,0.0,2.0,1.0,13.0,2.0,1.93,0.0
2016,5,6,18,45,0.0,1.0,0.8,12.5,1.0,0.98,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,9.0,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.4,9.0,11.0,10.61,1.7
2016,5,7,5,45,0.0,22.5,1.45,9.5,22.5,21.71,12.6
2016,5,7,6,0,0.0,34.0,1.5,10.0,34.0,32.83,22.54
2016,5,7,6,15,0.0,48.5,1.5,10.5,48.5,46.86,34.85
2016,5,7,6,30,0.0,63.0,1.5,11.0,63.0,61.38,47.4
2016,5,7,6,45,0.0,78.5,1.5,11.5,78.5,76.94,60.57
2016,5,7,7,0,0.0,94.0,1.5,12.0,94.0,92.44,73.43
2016,5,7,7,15,45.5,144.5,1.5,12.0,166.0,180.44,147.67
2016,5,7,7,30,91.0,195.0,1.5,12.0,238.0,268.82,219.9
2016,5,7,7,45,47.0,180.5,1.55,12.5,203.0,221.53,179.41
2016,5,7,8,0,3.0,166.0,1.6,13.0,168.0,166.74,132.95
2016,5,7,8,15,17.5,208.5,1.6,13.5,220.0,221.76,177.19
2016,5,7,8,30,32.0,251.0,1.6,14.0,272.0,286.1,227.34
2016,5,7,8,45,178.0,283.5,1.6,14.5,410.0,452.99,358.81
2016,5,7,9,0,324.0,316.0,1.6,15.0,548.0,626.95,487.59
2016,5,7,9,15,320.0,336.5,1.6,15.5,576.5,650.22,500.42
2016,5,7,9,30,316.0,357.0,1.6,16.0,605.0,672.01,513.42
2016,5,7,9,45,188.0,369.5,1.65,16.5,519.0,560.51,428.81
2016,5,7,10,0,60.0,382.0,1.7,17.0,433.0,445.32,340.19
2016,5,7,10,15,280.5,368.5,1.7,17.0,615.5,653.89,498.32
2016,5,7,10,30,501.0,355.0,1.7,17.0,798.0,855.36,640.11
2016,5,7,10,45,474.5,371.0,1.7,17.5,798.0,844.05,627.65
2016,5,7,11,0,448.0,387.0,1.7,18.0,798.0,830.66,616.24
2016,5,7,11,15,364.5,425.5,1.65,18.0,762.5,780.02,578.72
2016,5,7,11,30,281.0,464.0,1.6,18.0,727.0,733.09,543.7
2016,5,7,11,45,238.5,474.0,1.55,18.5,698.5,692.87,513.79
2016,5,7,12,0,196.0,484.0,1.5,19.0,670.0,656.71,486.48
2016,5,7,12,15,217.0,479.0,1.5,19.0,684.0,663.7,492.25
2016,5,7,12,30,238.0,474.0,1.5,19.0,698.0,669.31,496.67
2016,5,7,12,45,181.0,469.0,1.5,19.0,638.0,606.61,451.74
2016,5,7,13,0,124.0,464.0,1.5,19.0,578.0,546.37,408.45
2016,5,7,13,15,71.5,385.5,1.55,19.0,451.0,425.28,321.49
2016,5,7,13,30,19.0,307.0,1.6,19.0,324.0,309.12,235.35
2016,5,7,13,45,29.0,332.0,1.7,19.5,357.0,335.99,256.15
2016,5,7,14,0,39.0,357.0,1.8,20.0,390.0,363.1,276.29
2016,5,7,14,15,60.0,362.0,1.9,20.0,411.0,377.85,288.05
2016,5,7,14,30,81.0,367.0,2.0,20.0,432.0,390.47,298.18
2016,5,7,14,45,77.0,346.0,2.1,20.0,405.0,363.74,278.65
2016,5,7,15,0,73.0,325.0,2.2,20.0,378.0,337.42,259.4
2016,5,7,15,15,200.5,299.5,2.2,19.5,432.0,366.61,282.9
2016,5,7,15,30,328.0,274.0,2.2,19.0,486.0,383.29,295.09
2016,5,7,15,45,234.0,262.5,2.25,19.0,408.0,323.35,248.9
2016,5,7,16,0,140.0,251.0,2.3,19.0,330.0,267.83,206.83
2016,5,7,16,15,296.5,203.0,2.25,18.5,349.5,258.23,195.39
2016,5,7,16,30,453.0,155.0,2.2,18.0,369.0,232.68,168.59
2016,5,7,16,45,535.5,123.0,2.2,18.0,346.5,195.88,133.65
2016,5,7,17,0,618.0,91.0,2.2,18.0,324.0,149.64,91.86
2016,5,7,17,15,568.0,83.5,2.05,17.5,272.0,106.65,62.08
2016,5,7,17,30,518.0,76.0,1.9,17.0,220.0,69.09,42.63
2016,5,7,17,45,446.5,66.0,1.8,16.5,171.5,47.44,36.39
2016,5,7,18,0,375.0,56.0,1.7,16.0,123.0,41.6,30.98
2016,5,7,18,15,270.0,42.0,1.55,15.5,82.0,31.92,21.95
2016,5,7,18,30,165.0,28.0,1.4,15.0,41.0,21.73,10.97
2016,5,7,18,45,82.5,14.0,1.25,14.5,20.5,13.76,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,9.5,0.45,10.5,9.5,9.34,0.0
2016,5,8,5,30,0.0,19.0,0.5,11.0,19.0,18.34,7.46
2016,5,8,5,45,3.5,38.5,0.6,11.5,39.0,40.32,28.0
2016,5,8,6,0,7.0,58.0,0.7,12.0,59.0,62.34,47.33
2016,5,8,6,15,18.0,79.0,0.7,12.5,83.5,89.49,70.76
2016,5,8,6,30,29.0,100.0,0.7,13.0,108.0,122.25,98.5
2016,5,8,6,45,37.5,121.5,0.75,14.0,134.0,150.77,121.88
2016,5,8,7,0,46.0,143.0,0.8,15.0,160.0,179.78,145.06
2016,5,8,7,15,91.0,171.0,0.8,15.5,211.5,240.43,194.01
2016,5,8,7,30,136.0,199.0,0.8,16.0,263.0,312.18,250.08
2016,5,8,7,45,159.0,223.0,0.85,17.0,306.0,358.79,284.41
2016,5,8,8,0,182.0,247.0,0.9,18.0,349.0,406.51,318.85
2016,5,8,8,15,492.5,177.5,1.0,18.5,486.5,596.54,464.88
2016,5,8,8,30,803.0,108.0,1.1,19.0,624.0,789.72,599.87
2016,5,8,8,45,818.5,111.0,1.2,19.5,668.5,827.26,621.44
2016,5,8,9,0,834.0,114.0,1.3,20.0,713.0,863.15,643.6
2016,5,8,9,15,846.0,116.5,1.4,20.5,752.5,888.21,658.45
2016,5,8,9,30,858.0,119.0,1.5,21.0,792.0,916.34,675.4
2016,5,8,9,45,870.0,119.0,1.6,21.5,826.5,939.45,688.99
2016,5,8,10,0,882.0,119.0,1.7,22.0,861.0,960.07,701.01
2016,5,8,10,15,888.5,120.5,1.8,22.0,888.0,974.37,710.37
2016,5,8,10,30,895.0,122.0,1.9,22.0,915.0,985.76,718.01
2016,5,8,10,45,899.5,122.5,2.05,22.5,935.0,991.24,721.18
2016,5,8,11,0,904.0,123.0,2.2,23.0,955.0,993.69,722.47
2016,5,8,11,15,906.5,123.5,2.3,23.0,967.0,991.19,721.5
2016,5,8,11,30,909.0,124.0,2.4,23.0,979.0,985.64,718.68
2016,5,8,11,45,909.5,125.0,2.55,23.0,983.0,975.71,713.56
2016,5,8,12,0,910.0,126.0,2.7,23.0,987.0,962.84,706.53
2016,5,8,12,15,909.0,125.5,2.8,23.0,983.0,944.32,695.33
2016,5,8,12,30,908.0,125.0,2.9,23.0,979.0,923.1,682.35
2016,5,8,12,45,902.0,127.0,3.0,23.0,966.5,897.33,666.28
2016,5,8,13,0,896.0,129.0,3.1,23.0,954.0,869.27,648.57
2016,5,8,13,15,892.0,128.0,3.15,23.0,935.0,837.86,628.15
2016,5,8,13,30,888.0,127.0,3.2,23.0,916.0,804.36,606.16
2016,5,8,13,45,879.5,126.5,3.3,23.0,889.0,766.07,580.9
2016,5,8,14,0,871.0,126.0,3.4,23.0,862.0,726.29,554.31
2016,5,8,14,15,862.5,124.0,3.4,22.5,829.0,683.87,524.4
2016,5,8,14,30,854.0,122.0,3.4,22.0,796.0,640.36,492.85
2016,5,8,14,45,433.0,176.0,3.45,22.0,517.5,406.39,315.35
2016,5,8,15,0,12.0,230.0,3.5,22.0,239.0,224.89,172.24
2016,5,8,15,15,10.5,217.0,3.45,21.5,224.5,210.94,162.45
2016,5,8,15,30,9.0,204.0,3.4,21.0,210.0,197.13,152.35
2016,5,8,15,45,384.0,154.5,3.4,21.0,371.5,280.52,214.66
2016,5,8,16,0,759.0,105.0,3.4,21.0,533.0,344.46,254.99
2016,5,8,16,15,733.0,100.5,3.35,20.5,482.5,290.49,208.67
2016,5,8,16,30,707.0,96.0,3.3,20.0,432.0,241.97,166.76
2016,5,8,16,45,673.0,90.5,3.25,20.0,380.0,193.65,125.74
2016,5,8,17,0,639.0,85.0,3.2,20.0,328.0,148.84,89.71
2016,5,8,17,15,591.0,78.5,3.05,19.5,276.0,105.69,59.67
2016,5,8,17,30,543.0,72.0,2.9,19.0,224.0,67.74,39.92
2016,5,8,17,45,474.0,62.5,2.8,18.5,175.0,44.1,33.16
2016,5,8,18,0,405.0,53.0,2.7,18.0,126.0,39.14,28.58
2016,5,8,18,15,300.5,40.5,2.55,17.0,85.0,30.9,20.95
2016,5,8,18,30,196.0,28.0,2.4,16.0,44.0,21.68,11.17
2016,5,8,18,45,98.0,14.0,2.25,15.5,22.0,13.76,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,109.5,13.0,1.2,11.0,21.0,42.86,0.0
2016,5,9,5,30,219.0,26.0,1.2,11.0,42.0,116.42,75.08
2016,5,9,5,45,331.0,37.0,1.3,11.5,84.0,182.18,140.17
2016,5,9,6,0,443.0,48.0,1.4,12.0,126.0,257.62,206.18
2016,5,9,6,15,513.0,56.0,1.3,12.5,176.0,320.46,260.85
2016,5,9,6,30,583.0,64.0,1.2,13.0,226.0,389.25,318.34
2016,5,9,6,45,291.5,74.0,1.2,14.0,155.0,258.65,212.99
2016,5,9,7,0,0.0,84.0,1.2,15.0,84.0,81.92,63.42
2016,5,9,7,15,0.0,107.5,1.2,15.5,107.5,105.73,83.15
2016,5,9,7,30,0.0,131.0,1.2,16.0,131.0,129.52,102.14
2016,5,9,7,45,2.0,151.0,1.3,17.0,152.5,151.04,118.81
2016,5,9,8,0,4.0,171.0,1.4,18.0,174.0,172.64,135.24
2016,5,9,8,15,28.0,221.5,1.45,18.5,239.5,251.39,197.16
2016,5,9,8,30,52.0,272.0,1.5,19.0,305.0,325.6,253.57
2016,5,9,8,45,195.0,293.0,1.6,20.0,431.0,478.29,370.09
2016,5,9,9,0,338.0,314.0,1.7,21.0,557.0,637.88,485.06
2016,5,9,9,15,611.0,211.5,1.75,21.5,681.0,789.69,595.36
2016,5,9,9,30,884.0,109.0,1.8,22.0,805.0,930.61,686.92
2016,5,9,9,45,896.0,108.5,1.9,22.5,839.5,953.67,699.06
2016,5,9,10,0,908.0,108.0,2.0,23.0,874.0,974.17,710.86
2016,5,9,10,15,914.0,109.5,2.1,23.0,901.0,988.32,720.01
2016,5,9,10,30,920.0,111.0,2.2,23.0,928.0,999.49,727.39
2016,5,9,10,45,925.0,111.0,2.3,23.5,948.0,1005.1,729.9
2016,5,9,11,0,930.0,111.0,2.4,24.0,968.0,1007.61,730.56
2016,5,9,11,15,932.5,111.5,2.45,24.0,980.0,1005.11,729.03
2016,5,9,11,30,935.0,112.0,2.5,24.0,992.0,999.49,725.64
2016,5,9,11,45,937.0,111.5,2.65,24.5,996.5,989.33,718.97
2016,5,9,12,0,939.0,111.0,2.8,25.0,1001.0,976.13,710.37
2016,5,9,12,15,938.5,111.0,2.9,25.0,997.5,958.18,699.66
2016,5,9,12,30,938.0,111.0,3.0,25.0,994.0,937.41,687.09
2016,5,9,12,45,934.0,112.0,3.15,25.5,982.5,911.85,670.32
2016,5,9,13,0,930.0,113.0,3.3,26.0,971.0,883.8,651.83
2016,5,9,13,15,926.5,112.0,3.4,25.5,952.0,851.93,632.85
2016,5,9,13,30,923.0,111.0,3.5,25.0,933.0,817.85,612.11
2016,5,9,13,45,918.0,109.5,3.65,25.0,907.0,780.13,587.61
2016,5,9,14,0,913.0,108.0,3.8,25.0,881.0,740.6,561.52
2016,5,9,14,15,905.5,106.5,3.85,24.5,848.0,697.78,532.48
2016,5,9,14,30,898.0,105.0,3.9,24.0,815.0,653.71,500.77
2016,5,9,14,45,887.5,103.5,4.0,24.0,776.0,606.86,465.3
2016,5,9,15,0,877.0,102.0,4.1,24.0,737.0,559.4,428.44
2016,5,9,15,15,863.5,99.5,4.1,23.5,693.0,509.22,389.14
2016,5,9,15,30,850.0,97.0,4.1,23.0,649.0,459.15,348.74
2016,5,9,15,45,832.0,94.0,4.1,23.0,600.5,403.24,302.23
2016,5,9,16,0,814.0,91.0,4.1,23.0,552.0,352.2,258.43
2016,5,9,16,15,790.5,87.5,4.05,22.5,501.0,300.41,213.93
2016,5,9,16,30,767.0,84.0,4.0,22.0,450.0,250.67,170.79
2016,5,9,16,45,734.0,79.5,3.95,21.5,396.5,200.52,128.35
2016,5,9,17,0,701.0,75.0,3.9,21.0,343.0,150.4,88.02
2016,5,9,17,15,656.0,69.5,3.75,20.0,290.0,105.11,56.29
2016,5,9,17,30,611.0,64.0,3.6,19.0,237.0,64.66,35.14
2016,5,9,17,45,542.0,56.5,3.45,18.0,186.5,38.77,28.56
2016,5,9,18,0,473.0,49.0,3.3,17.0,136.0,35.33,25.39
2016,5,9,18,15,364.5,38.0,3.1,16.0,92.5,28.38,18.91
2016,5,9,18,30,256.0,27.0,2.9,15.0,49.0,20.93,10.9
2016,5,9,18,45,128.0,13.5,2.75,14.5,24.5,13.27,0.0
2016,5,9,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,94.5,14.0,1.05,10.5,21.5,39.93,0.0
2016,5,10,5,30,189.0,28.0,1.1,11.0,43.0,109.33,72.26
2016,5,10,5,45,301.0,40.5,1.15,11.5,85.0,175.38,135.35
2016,5,10,6,0,413.0,53.0,1.2,12.0,127.0,251.32,201.3
2016,5,10,6,15,485.5,62.5,1.2,12.5,177.0,315.91,257.17
2016,5,10,6,30,558.0,72.0,1.2,13.0,227.0,386.64,316.22
2016,5,10,6,45,279.0,95.5,1.25,13.5,173.0,277.91,228.6
2016,5,10,7,0,0.0,119.0,1.3,14.0,119.0,119.01,94.51
2016,5,10,7,15,10.5,145.5,1.3,14.5,150.5,152.95,122.63
2016,5,10,7,30,21.0,172.0,1.3,15.0,182.0,187.59,150.3
2016,5,10,7,45,88.0,211.0,1.3,16.0,260.0,285.59,228.81
2016,5,10,8,0,155.0,250.0,1.3,17.0,338.0,389.74,308.53
2016,5,10,8,15,482.5,183.0,1.25,17.5,489.0,596.21,468.01
2016,5,10,8,30,810.0,116.0,1.2,18.0,640.0,806.82,614.92
2016,5,10,8,45,825.0,119.0,1.2,19.0,684.5,844.08,633.56
2016,5,10,9,0,840.0,122.0,1.2,20.0,729.0,879.64,652.78
2016,5,10,9,15,851.5,125.0,1.15,20.5,768.5,910.13,668.86
2016,5,10,9,30,863.0,128.0,1.1,21.0,808.0,938.35,683.28
2016,5,10,9,45,866.0,133.5,1.1,22.0,840.5,953.35,688.68
2016,5,10,10,0,869.0,139.0,1.1,23.0,873.0,971.01,695.92
2016,5,10,10,15,875.5,140.5,1.05,23.5,899.5,984.98,701.27
2016,5,10,10,30,882.0,142.0,1.0,24.0,926.0,996.09,704.89
2016,5,10,10,45,887.5,142.0,1.0,24.5,946.0,1001.8,706.23
2016,5,10,11,0,893.0,142.0,1.0,25.0,966.0,1004.53,705.92
2016,5,10,11,15,895.5,143.0,1.0,25.0,978.0,1002.38,704.17
2016,5,10,11,30,898.0,144.0,1.0,25.0,990.0,997.23,700.76
2016,5,10,11,45,898.5,144.5,1.0,25.5,994.0,986.75,692.88
2016,5,10,12,0,899.0,145.0,1.0,26.0,998.0,973.41,683.44
2016,5,10,12,15,897.5,144.5,1.1,26.0,993.5,954.5,673.75
2016,5,10,12,30,896.0,144.0,1.2,26.0,989.0,932.97,662.35
2016,5,10,12,45,887.5,147.0,1.35,26.5,975.5,906.14,646.87
2016,5,10,13,0,879.0,150.0,1.5,27.0,962.0,877.19,629.74
2016,5,10,13,15,874.0,149.0,1.65,27.0,942.5,845.4,611.65
2016,5,10,13,30,869.0,148.0,1.8,27.0,923.0,811.65,591.86
2016,5,10,13,45,859.5,147.5,2.0,27.0,895.5,772.64,568.51
2016,5,10,14,0,850.0,147.0,2.2,27.0,868.0,732.37,543.21
2016,5,10,14,15,840.5,144.5,2.3,26.5,834.5,689.14,514.5
2016,5,10,14,30,831.0,142.0,2.4,26.0,801.0,645.02,484.23
2016,5,10,14,45,819.0,139.0,2.55,26.0,761.5,598.3,450.42
2016,5,10,15,0,807.0,136.0,2.7,26.0,722.0,551.32,415.35
2016,5,10,15,15,791.0,132.5,2.8,25.5,678.0,501.88,378.04
2016,5,10,15,30,775.0,129.0,2.9,25.0,634.0,452.99,339.91
2016,5,10,15,45,756.0,124.0,3.0,25.0,585.5,398.94,296.22
2016,5,10,16,0,737.0,119.0,3.1,25.0,537.0,349.28,254.82
2016,5,10,16,15,709.5,114.0,3.15,24.5,486.0,298.63,212.55
2016,5,10,16,30,682.0,109.0,3.2,24.0,435.0,250.49,171.96
2016,5,10,16,45,650.5,101.5,3.25,23.5,383.0,202.13,131.86
2016,5,10,17,0,619.0,94.0,3.3,23.0,331.0,157.05,96.05
2016,5,10,17,15,569.0,86.5,3.15,22.0,279.0,113.78,65.96
2016,5,10,17,30,519.0,79.0,3.0,21.0,227.0,75.94,45.5
2016,5,10,17,45,454.0,68.5,2.95,20.5,178.5,49.15,37.27
2016,5,10,18,0,389.0,58.0,2.9,20.0,130.0,42.93,31.65
2016,5,10,18,15,285.5,44.5,2.75,19.0,88.0,33.73,23.25
2016,5,10,18,30,182.0,31.0,2.6,18.0,46.0,24.04,13.4
2016,5,10,18,45,91.0,15.5,2.5,17.5,23.0,15.24,0.0
2016,5,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,101.0,14.5,0.8,11.5,22.5,42.43,0.0
2016,5,11,5,30,202.0,29.0,0.8,12.0,45.0,115.87,77.99
2016,5,11,5,45,310.5,41.5,0.8,12.5,87.5,180.63,139.03
2016,5,11,6,0,419.0,54.0,0.8,13.0,130.0,255.79,203.72
2016,5,11,6,15,209.5,73.0,0.7,13.5,111.0,188.37,152.4
2016,5,11,6,30,0.0,92.0,0.6,14.0,92.0,92.87,72.99
2016,5,11,6,45,5.0,111.5,0.5,15.0,113.5,115.34,91.64
2016,5,11,7,0,10.0,131.0,0.4,16.0,135.0,138.13,109.7
2016,5,11,7,15,22.5,157.0,0.45,17.0,167.0,173.24,137.46
2016,5,11,7,30,35.0,183.0,0.5,18.0,199.0,216.44,170.84
2016,5,11,7,45,93.0,217.0,0.55,19.0,268.0,296.09,232.56
2016,5,11,8,0,151.0,251.0,0.6,20.0,337.0,387.95,300.81
2016,5,11,8,15,346.5,227.5,0.7,20.5,446.0,528.59,406.74
2016,5,11,8,30,542.0,204.0,0.8,21.0,555.0,682.37,516.39
2016,5,11,8,45,688.5,164.5,0.9,22.0,642.5,781.85,582.31
2016,5,11,9,0,835.0,125.0,1.0,23.0,730.0,879.68,643.1
2016,5,11,9,15,847.0,127.5,1.05,23.5,769.0,909.94,659.44
2016,5,11,9,30,859.0,130.0,1.1,24.0,808.0,937.97,675.14
2016,5,11,9,45,875.5,127.5,1.15,24.5,844.0,957.01,685.14
2016,5,11,10,0,892.0,125.0,1.2,25.0,880.0,979.25,697.28
2016,5,11,10,15,898.0,126.5,1.15,25.0,906.5,993.08,703.82
2016,5,11,10,30,904.0,128.0,1.1,25.0,933.0,1003.97,708.69
2016,5,11,10,45,907.0,129.5,1.05,25.5,952.0,1008.98,708.66
2016,5,11,11,0,910.0,131.0,1.0,26.0,971.0,1010.92,706.91
2016,5,11,11,15,912.0,131.5,1.0,26.0,983.0,1007.84,704.61
2016,5,11,11,30,914.0,132.0,1.0,26.0,995.0,1001.72,700.64
2016,5,11,11,45,917.5,130.0,1.0,26.5,999.5,991.57,693.0
2016,5,11,12,0,921.0,128.0,1.0,27.0,1004.0,978.45,683.73
2016,5,11,12,15,920.0,127.5,1.05,27.0,999.5,959.78,673.4
2016,5,11,12,30,919.0,127.0,1.1,27.0,995.0,938.38,661.42
2016,5,11,12,45,914.0,128.0,1.2,27.5,982.5,912.32,645.97
2016,5,11,13,0,909.0,129.0,1.3,28.0,970.0,883.91,628.89
2016,5,11,13,15,904.5,128.0,1.4,28.0,950.5,851.82,610.46
2016,5,11,13,30,900.0,127.0,1.5,28.0,931.0,817.64,590.39
2016,5,11,13,45,895.5,124.0,1.6,28.0,904.5,779.69,567.48
2016,5,11,14,0,891.0,121.0,1.7,28.0,878.0,739.98,542.99
2016,5,11,14,15,882.0,119.5,1.8,28.0,844.5,697.03,514.61
2016,5,11,14,30,873.0,118.0,1.9,28.0,811.0,653.01,484.08
2016,5,11,14,45,862.0,115.5,2.0,28.0,772.0,606.04,450.57
2016,5,11,15,0,851.0,113.0,2.1,28.0,733.0,558.57,415.65
2016,5,11,15,15,836.5,110.0,2.15,27.5,688.5,505.23,376.06
2016,5,11,15,30,822.0,107.0,2.2,27.0,644.0,455.36,337.6
2016,5,11,15,45,803.0,103.5,2.25,27.0,595.5,403.8,296.09
2016,5,11,16,0,784.0,100.0,2.3,27.0,547.0,353.44,254.46
2016,5,11,16,15,759.0,96.0,2.35,26.5,496.0,302.29,212.04
2016,5,11,16,30,734.0,92.0,2.4,26.0,445.0,253.36,170.94
2016,5,11,16,45,701.0,87.0,2.45,25.5,392.0,200.9,127.8
2016,5,11,17,0,668.0,82.0,2.5,25.0,339.0,155.14,91.58
2016,5,11,17,15,621.5,75.5,2.45,24.0,286.5,110.43,60.38
2016,5,11,17,30,575.0,69.0,2.4,23.0,234.0,70.73,38.86
2016,5,11,17,45,507.0,60.5,2.35,22.0,184.5,41.87,30.76
2016,5,11,18,0,439.0,52.0,2.3,21.0,135.0,37.71,27.03
2016,5,11,18,15,334.0,40.5,2.15,20.0,92.5,30.4,20.35
2016,5,11,18,30,229.0,29.0,2.0,19.0,50.0,22.56,12.37
2016,5,11,18,45,114.5,14.5,1.9,18.0,25.0,11.28,0.0
2016,5,11,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,90.5,15.0,1.1,12.5,22.5,40.18,0.0
2016,5,12,5,30,181.0,30.0,1.2,13.0,45.0,110.54,75.34
2016,5,12,5,45,276.0,44.5,1.35,13.5,86.0,170.68,131.54
2016,5,12,6,0,371.0,59.0,1.5,14.0,127.0,240.32,191.96
2016,5,12,6,15,442.0,69.0,1.5,14.5,176.0,304.17,246.81
2016,5,12,6,30,513.0,79.0,1.5,15.0,225.0,372.99,304.08
2016,5,12,6,45,256.5,97.5,1.55,15.5,170.5,259.71,212.75
2016,5,12,7,0,0.0,116.0,1.6,16.0,116.0,115.63,91.11
2016,5,12,7,15,6.5,140.5,1.55,17.0,143.5,144.83,114.79
2016,5,12,7,30,13.0,165.0,1.5,18.0,171.0,174.43,137.9
2016,5,12,7,45,21.0,190.5,1.45,19.0,202.0,206.56,162.51
2016,5,12,8,0,29.0,216.0,1.4,20.0,233.0,246.95,192.92
2016,5,12,8,15,87.0,258.0,1.35,20.5,314.0,338.68,263.61
2016,5,12,8,30,145.0,300.0,1.3,21.0,395.0,442.37,340.16
2016,5,12,8,45,479.0,216.0,1.3,22.0,559.0,655.72,499.36
2016,5,12,9,0,813.0,132.0,1.3,23.0,723.0,869.04,641.91
2016,5,12,9,15,825.0,135.0,1.3,23.5,762.0,899.33,656.45
2016,5,12,9,30,837.0,138.0,1.3,24.0,801.0,927.45,671.63
2016,5,12,9,45,842.5,142.5,1.35,25.0,833.5,948.75,681.81
2016,5,12,10,0,848.0,147.0,1.4,26.0,866.0,967.34,690.32
2016,5,12,10,15,855.0,148.5,1.5,26.5,893.0,981.42,698.13
2016,5,12,10,30,862.0,150.0,1.6,27.0,920.0,987.11,700.8
2016,5,12,10,45,867.0,151.5,1.7,27.5,939.5,993.72,704.2
2016,5,12,11,0,872.0,153.0,1.8,28.0,959.0,997.41,705.82
2016,5,12,11,15,875.0,153.5,1.9,28.5,971.5,995.24,703.88
2016,5,12,11,30,878.0,154.0,2.0,29.0,984.0,990.15,700.24
2016,5,12,11,45,880.0,153.5,2.15,29.5,988.5,980.26,694.2
2016,5,12,12,0,882.0,153.0,2.3,30.0,993.0,967.56,686.4
2016,5,12,12,15,881.5,153.0,2.35,30.0,989.5,950.31,676.13
2016,5,12,12,30,881.0,153.0,2.4,30.0,986.0,930.44,664.24
2016,5,12,12,45,888.5,145.5,2.5,30.0,977.5,907.96,651.09
2016,5,12,13,0,896.0,138.0,2.6,30.0,969.0,882.67,636.04
2016,5,12,13,15,892.0,137.0,2.6,30.0,950.0,851.34,616.23
2016,5,12,13,30,888.0,136.0,2.6,30.0,931.0,817.93,594.98
2016,5,12,13,45,884.0,133.5,2.65,30.0,905.5,781.22,571.7
2016,5,12,14,0,880.0,131.0,2.7,30.0,880.0,742.73,546.99
2016,5,12,14,15,871.5,129.0,2.75,30.0,847.0,700.08,517.67
2016,5,12,14,30,863.0,127.0,2.8,30.0,814.0,656.33,486.65
2016,5,12,14,45,853.0,124.0,2.85,30.0,775.0,607.25,451.18
2016,5,12,15,0,843.0,121.0,2.9,30.0,736.0,559.94,415.98
2016,5,12,15,15,828.5,118.0,2.95,29.5,692.0,510.12,378.74
2016,5,12,15,30,814.0,115.0,3.0,29.0,648.0,460.63,340.54
2016,5,12,15,45,794.5,111.0,3.05,28.5,599.5,408.82,299.51
2016,5,12,16,0,775.0,107.0,3.1,28.0,551.0,358.28,258.31
2016,5,12,16,15,750.0,102.5,3.15,27.5,499.5,307.13,215.93
2016,5,12,16,30,725.0,98.0,3.2,27.0,448.0,254.63,172.14
2016,5,12,16,45,689.5,93.0,3.25,26.5,395.0,205.44,131.65
2016,5,12,17,0,654.0,88.0,3.3,26.0,342.0,159.89,95.69
2016,5,12,17,15,606.5,81.0,3.25,24.5,289.0,115.33,64.6
2016,5,12,17,30,559.0,74.0,3.2,23.0,236.0,75.88,42.84
2016,5,12,17,45,486.5,65.5,3.15,22.0,186.0,46.08,34.4
2016,5,12,18,0,414.0,57.0,3.1,21.0,136.0,42.16,30.88
2016,5,12,18,15,312.5,44.5,3.0,20.0,93.5,33.59,23.09
2016,5,12,18,30,211.0,32.0,2.9,19.0,51.0,24.74,14.29
2016,5,12,18,45,105.5,16.0,2.85,18.0,25.5,12.48,0.0
2016,5,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
