Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,95.5,15.5,1.65,11.5,24.0,51.51,0.0
2016,5,13,5,30,191.0,31.0,1.8,12.0,48.0,115.32,80.13
2016,5,13,5,45,298.0,44.0,1.95,12.5,90.5,178.75,138.82
2016,5,13,6,0,405.0,57.0,2.1,13.0,133.0,254.58,204.76
2016,5,13,6,15,202.5,75.5,2.15,13.5,113.5,188.65,153.91
2016,5,13,6,30,0.0,94.0,2.2,14.0,94.0,94.91,74.98
2016,5,13,6,45,5.5,113.5,2.3,14.5,115.5,117.67,94.07
2016,5,13,7,0,11.0,133.0,2.4,15.0,137.0,140.8,112.96
2016,5,13,7,15,12.0,149.0,2.4,15.5,154.5,157.56,126.16
2016,5,13,7,30,13.0,165.0,2.4,16.0,172.0,174.38,139.18
2016,5,13,7,45,15.5,184.0,2.4,17.0,193.0,195.56,155.25
2016,5,13,8,0,18.0,203.0,2.4,18.0,214.0,216.84,171.08
2016,5,13,8,15,22.0,224.5,2.3,18.5,238.5,242.03,190.05
2016,5,13,8,30,26.0,246.0,2.2,19.0,263.0,267.35,208.8
2016,5,13,8,45,61.5,292.0,2.15,20.0,336.0,354.9,275.25
2016,5,13,9,0,97.0,338.0,2.1,21.0,409.0,435.65,334.12
2016,5,13,9,15,262.5,328.0,2.05,21.5,533.5,591.49,450.29
2016,5,13,9,30,428.0,318.0,2.0,22.0,658.0,743.5,557.63
2016,5,13,9,45,668.0,216.5,1.95,22.5,772.5,868.48,645.18
2016,5,13,10,0,908.0,115.0,1.9,23.0,887.0,986.01,718.03
2016,5,13,10,15,914.0,116.5,1.95,23.5,913.5,1000.07,724.01
2016,5,13,10,30,920.0,118.0,2.0,24.0,940.0,1011.16,729.34
2016,5,13,10,45,923.5,119.0,2.1,24.5,959.5,1016.28,731.6
2016,5,13,11,0,927.0,120.0,2.2,25.0,979.0,1018.3,732.03
2016,5,13,11,15,929.5,120.5,2.35,25.0,991.0,1015.75,731.63
2016,5,13,11,30,932.0,121.0,2.5,25.0,1003.0,1010.11,729.32
2016,5,13,11,45,934.0,120.5,2.65,25.5,1007.5,999.95,722.72
2016,5,13,12,0,936.0,120.0,2.8,26.0,1012.0,986.79,714.21
2016,5,13,12,15,935.5,119.5,2.9,26.0,1008.0,968.43,703.31
2016,5,13,12,30,935.0,119.0,3.0,26.0,1004.0,947.28,690.6
2016,5,13,12,45,929.5,120.5,3.2,26.5,992.0,921.01,673.83
2016,5,13,13,0,924.0,122.0,3.4,27.0,980.0,892.35,655.32
2016,5,13,13,15,920.5,121.0,3.55,27.0,960.5,860.75,635.64
2016,5,13,13,30,917.0,120.0,3.7,27.0,941.0,826.96,614.25
2016,5,13,13,45,913.0,117.5,3.85,27.0,915.5,789.38,590.0
2016,5,13,14,0,909.0,115.0,4.0,27.0,890.0,749.95,564.16
2016,5,13,14,15,901.0,113.5,4.1,26.5,857.0,707.08,535.59
2016,5,13,14,30,893.0,112.0,4.2,26.0,824.0,663.02,504.34
2016,5,13,14,45,884.0,109.0,4.35,25.5,785.0,616.02,470.17
2016,5,13,15,0,875.0,106.0,4.5,25.0,746.0,568.32,434.48
2016,5,13,15,15,861.5,103.5,4.55,24.5,702.0,518.34,395.7
2016,5,13,15,30,848.0,101.0,4.6,24.0,658.0,464.75,353.05
2016,5,13,15,45,831.5,97.5,4.65,23.5,609.5,412.98,310.5
2016,5,13,16,0,815.0,94.0,4.7,23.0,561.0,362.13,267.49
2016,5,13,16,15,791.5,90.0,4.65,22.5,509.5,309.89,222.6
2016,5,13,16,30,768.0,86.0,4.6,22.0,458.0,259.68,178.99
2016,5,13,16,45,738.0,81.0,4.6,21.5,405.0,209.54,136.18
2016,5,13,17,0,708.0,76.0,4.6,21.0,352.0,162.49,97.63
2016,5,13,17,15,663.5,70.5,4.45,20.0,299.0,113.34,61.71
2016,5,13,17,30,619.0,65.0,4.3,19.0,246.0,72.29,38.38
2016,5,13,17,45,557.5,57.0,4.15,18.0,195.5,38.64,28.46
2016,5,13,18,0,496.0,49.0,4.0,17.0,145.0,34.74,24.94
2016,5,13,18,15,393.0,39.0,3.8,16.0,100.5,28.72,19.33
2016,5,13,18,30,290.0,29.0,3.6,15.0,56.0,22.26,12.7
2016,5,13,18,45,145.0,14.5,3.4,14.5,28.0,10.92,0.0
2016,5,13,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,130.0,15.0,1.8,9.5,26.5,62.42,0.0
2016,5,14,5,30,260.0,30.0,1.9,10.0,53.0,137.96,97.98
2016,5,14,5,45,365.5,40.5,2.05,10.5,96.5,202.44,158.71
2016,5,14,6,0,471.0,51.0,2.2,11.0,140.0,277.28,224.76
2016,5,14,6,15,537.0,59.0,2.25,11.5,190.5,340.1,280.07
2016,5,14,6,30,603.0,67.0,2.3,12.0,241.0,408.41,338.14
2016,5,14,6,45,629.0,71.0,2.4,13.0,285.0,454.32,375.87
2016,5,14,7,0,655.0,75.0,2.5,14.0,329.0,501.43,413.07
2016,5,14,7,15,708.5,80.5,2.6,14.5,390.5,567.15,464.29
2016,5,14,7,30,762.0,86.0,2.7,15.0,452.0,638.0,517.49
2016,5,14,7,45,787.0,89.0,2.8,16.0,503.5,687.51,550.81
2016,5,14,8,0,812.0,92.0,2.9,17.0,555.0,736.91,583.39
2016,5,14,8,15,829.0,95.0,2.9,17.5,603.0,779.51,610.94
2016,5,14,8,30,846.0,98.0,2.9,18.0,651.0,815.96,633.7
2016,5,14,8,45,861.5,99.5,2.95,19.0,695.5,852.94,655.65
2016,5,14,9,0,877.0,101.0,3.0,20.0,740.0,888.24,676.08
2016,5,14,9,15,887.0,103.0,2.95,20.5,779.0,917.19,692.5
2016,5,14,9,30,897.0,105.0,2.9,21.0,818.0,943.78,707.2
2016,5,14,9,45,893.0,113.5,2.9,21.5,848.0,961.65,716.38
2016,5,14,10,0,889.0,122.0,2.9,22.0,878.0,976.34,723.55
2016,5,14,10,15,895.0,123.0,2.9,22.0,904.5,989.65,731.29
2016,5,14,10,30,901.0,124.0,2.9,22.0,931.0,1000.05,737.22
2016,5,14,10,45,905.0,125.0,2.95,22.5,950.0,1005.55,739.07
2016,5,14,11,0,909.0,126.0,3.0,23.0,969.0,1008.02,739.1
2016,5,14,11,15,911.5,126.5,3.1,23.0,981.0,1005.5,737.84
2016,5,14,11,30,914.0,127.0,3.2,23.0,993.0,999.95,734.73
2016,5,14,11,45,917.0,125.5,3.3,23.5,997.5,989.91,727.34
2016,5,14,12,0,920.0,124.0,3.4,24.0,1002.0,976.94,718.12
2016,5,14,12,15,919.5,124.0,3.5,24.0,998.5,959.32,707.29
2016,5,14,12,30,919.0,124.0,3.6,24.0,995.0,938.97,694.66
2016,5,14,12,45,916.5,123.5,3.75,24.5,983.5,913.77,677.7
2016,5,14,13,0,914.0,123.0,3.9,25.0,972.0,886.11,659.05
2016,5,14,13,15,910.5,122.0,3.95,25.0,953.5,854.83,638.62
2016,5,14,13,30,907.0,121.0,4.0,25.0,935.0,821.4,616.62
2016,5,14,13,45,901.0,120.0,4.1,25.0,909.0,784.09,591.96
2016,5,14,14,0,895.0,119.0,4.2,25.0,883.0,745.09,565.87
2016,5,14,14,15,887.5,117.5,4.25,24.5,850.5,703.13,537.32
2016,5,14,14,30,880.0,116.0,4.3,24.0,818.0,659.95,506.26
2016,5,14,14,45,866.5,115.5,4.4,24.0,779.0,613.14,470.84
2016,5,14,15,0,853.0,115.0,4.5,24.0,740.0,562.93,432.22
2016,5,14,15,15,839.0,112.0,4.55,23.5,696.0,512.98,393.39
2016,5,14,15,30,825.0,109.0,4.6,23.0,652.0,463.3,353.55
2016,5,14,15,45,803.5,107.0,4.7,22.5,603.5,412.01,311.44
2016,5,14,16,0,782.0,105.0,4.8,22.0,555.0,362.15,269.36
2016,5,14,16,15,757.5,100.5,4.8,21.5,504.0,310.82,225.32
2016,5,14,16,30,733.0,96.0,4.8,21.0,453.0,258.2,179.93
2016,5,14,16,45,700.0,91.0,4.8,20.5,400.5,209.05,137.99
2016,5,14,17,0,667.0,86.0,4.8,20.0,348.0,163.26,100.44
2016,5,14,17,15,621.0,79.5,4.6,19.5,295.0,118.48,67.58
2016,5,14,17,30,575.0,73.0,4.4,19.0,242.0,78.64,44.24
2016,5,14,17,45,510.5,64.5,4.2,18.5,192.5,44.88,33.88
2016,5,14,18,0,446.0,56.0,4.0,18.0,143.0,40.88,30.2
2016,5,14,18,15,344.0,44.5,3.65,17.0,99.5,33.71,23.58
2016,5,14,18,30,242.0,33.0,3.3,16.0,56.0,25.45,15.38
2016,5,14,18,45,121.0,16.5,2.95,15.5,28.0,12.82,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,98.5,17.0,2.4,11.0,26.0,55.25,0.0
2016,5,15,5,30,197.0,34.0,2.5,11.0,52.0,121.65,86.94
2016,5,15,5,45,308.0,46.5,2.7,11.5,95.5,186.58,146.33
2016,5,15,6,0,419.0,59.0,2.9,12.0,139.0,264.19,214.2
2016,5,15,6,15,489.0,68.0,2.95,12.5,189.0,328.0,270.11
2016,5,15,6,30,559.0,77.0,3.0,13.0,239.0,397.57,329.2
2016,5,15,6,45,397.0,114.0,3.05,13.5,241.0,368.94,305.67
2016,5,15,7,0,235.0,151.0,3.1,14.0,243.0,319.82,263.81
2016,5,15,7,15,481.0,125.5,3.1,14.5,347.5,468.58,386.29
2016,5,15,7,30,727.0,100.0,3.1,15.0,452.0,633.15,515.32
2016,5,15,7,45,753.5,104.0,3.1,15.5,503.5,683.45,550.08
2016,5,15,8,0,780.0,108.0,3.1,16.0,555.0,731.31,582.39
2016,5,15,8,15,799.5,111.5,3.1,16.5,603.5,775.41,611.34
2016,5,15,8,30,819.0,115.0,3.1,17.0,652.0,818.52,639.08
2016,5,15,8,45,835.5,117.0,3.15,18.0,697.0,856.16,661.59
2016,5,15,9,0,852.0,119.0,3.2,19.0,742.0,892.16,682.63
2016,5,15,9,15,863.0,121.0,3.25,19.5,781.0,915.91,696.29
2016,5,15,9,30,874.0,123.0,3.3,20.0,820.0,942.81,712.17
2016,5,15,9,45,901.5,113.5,3.35,20.5,858.0,970.58,728.55
2016,5,15,10,0,929.0,104.0,3.4,21.0,896.0,996.31,743.47
2016,5,15,10,15,934.5,105.5,3.45,21.5,922.5,1010.19,750.49
2016,5,15,10,30,940.0,107.0,3.5,22.0,949.0,1021.03,755.67
2016,5,15,10,45,942.0,108.5,3.55,22.5,968.0,1025.38,756.69
2016,5,15,11,0,944.0,110.0,3.6,23.0,987.0,1026.57,755.78
2016,5,15,11,15,946.0,110.5,3.7,23.0,998.5,1023.59,754.1
2016,5,15,11,30,948.0,111.0,3.8,23.0,1010.0,1017.48,750.48
2016,5,15,11,45,948.0,111.5,3.9,23.5,1014.0,1006.38,742.21
2016,5,15,12,0,948.0,112.0,4.0,24.0,1018.0,992.28,732.06
2016,5,15,12,15,947.0,112.0,4.15,24.0,1014.0,973.85,720.82
2016,5,15,12,30,946.0,112.0,4.3,24.0,1010.0,952.63,707.68
2016,5,15,12,45,946.5,109.0,4.45,24.5,999.0,927.13,690.24
2016,5,15,13,0,947.0,106.0,4.6,25.0,988.0,898.98,671.22
2016,5,15,13,15,943.5,105.5,4.7,24.5,969.0,867.36,652.16
2016,5,15,13,30,940.0,105.0,4.8,24.0,950.0,833.48,631.26
2016,5,15,13,45,934.0,104.0,4.9,24.0,923.0,795.18,605.72
2016,5,15,14,0,928.0,103.0,5.0,24.0,896.0,755.11,578.65
2016,5,15,14,15,920.5,101.5,5.05,24.0,863.5,712.0,548.6
2016,5,15,14,30,913.0,100.0,5.1,24.0,831.0,667.61,515.3
2016,5,15,14,45,901.5,99.0,5.2,24.0,791.5,620.25,479.17
2016,5,15,15,0,890.0,98.0,5.3,24.0,752.0,572.36,441.7
2016,5,15,15,15,877.5,95.5,5.25,23.5,708.0,522.32,402.14
2016,5,15,15,30,865.0,93.0,5.2,23.0,664.0,472.28,361.46
2016,5,15,15,45,849.0,90.0,5.2,22.5,616.0,420.63,318.51
2016,5,15,16,0,833.0,87.0,5.2,22.0,568.0,365.6,271.89
2016,5,15,16,15,811.0,84.0,5.15,21.5,517.0,313.83,226.92
2016,5,15,16,30,789.0,81.0,5.1,21.0,466.0,263.91,183.06
2016,5,15,16,45,757.0,77.0,5.05,20.5,412.5,213.17,139.35
2016,5,15,17,0,725.0,73.0,5.0,20.0,359.0,165.69,100.01
2016,5,15,17,15,682.5,68.0,4.8,19.0,306.0,116.44,63.32
2016,5,15,17,30,640.0,63.0,4.6,18.0,253.0,74.83,38.79
2016,5,15,17,45,572.5,56.5,4.45,17.5,201.5,37.97,27.95
2016,5,15,18,0,505.0,50.0,4.3,17.0,150.0,35.34,25.49
2016,5,15,18,15,403.5,40.5,4.0,16.0,105.5,29.81,20.33
2016,5,15,18,30,302.0,31.0,3.7,15.0,61.0,23.9,14.29
2016,5,15,18,45,151.0,15.5,3.45,14.5,30.5,11.66,0.0
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,118.0,16.0,2.65,10.5,27.0,59.86,0.0
2016,5,16,5,30,236.0,32.0,2.6,11.0,54.0,132.11,95.17
2016,5,16,5,45,329.0,45.0,2.6,11.5,96.5,194.36,152.67
2016,5,16,6,0,422.0,58.0,2.6,12.0,139.0,265.17,214.99
2016,5,16,6,15,344.5,83.5,2.5,12.5,163.0,275.11,226.36
2016,5,16,6,30,267.0,109.0,2.4,13.0,187.0,271.2,224.28
2016,5,16,6,45,297.5,124.5,2.35,13.5,227.5,316.68,262.12
2016,5,16,7,0,328.0,140.0,2.3,14.0,268.0,364.39,300.45
2016,5,16,7,15,279.5,170.5,2.25,14.5,290.5,379.54,310.41
2016,5,16,7,30,231.0,201.0,2.2,15.0,313.0,389.76,315.93
2016,5,16,7,45,497.5,156.0,2.15,16.0,431.5,550.61,443.38
2016,5,16,8,0,764.0,111.0,2.1,17.0,550.0,723.24,569.85
2016,5,16,8,15,783.5,114.5,2.15,18.0,598.0,766.82,595.9
2016,5,16,8,30,803.0,118.0,2.2,19.0,646.0,809.44,621.87
2016,5,16,8,45,821.0,119.5,2.3,20.0,690.5,847.38,644.52
2016,5,16,9,0,839.0,121.0,2.4,21.0,735.0,883.79,665.85
2016,5,16,9,15,850.0,123.0,2.45,21.5,773.5,912.67,682.71
2016,5,16,9,30,861.0,125.0,2.5,22.0,812.0,933.83,694.42
2016,5,16,9,45,883.5,118.5,2.65,22.5,849.0,959.91,710.34
2016,5,16,10,0,906.0,112.0,2.8,23.0,886.0,983.84,724.76
2016,5,16,10,15,911.5,113.5,2.9,23.5,912.0,997.43,731.99
2016,5,16,10,30,917.0,115.0,3.0,24.0,938.0,1008.07,737.44
2016,5,16,10,45,921.5,115.5,3.1,25.0,957.5,1013.69,738.29
2016,5,16,11,0,926.0,116.0,3.2,26.0,977.0,1016.23,737.27
2016,5,16,11,15,928.0,116.5,3.3,26.0,989.0,1013.28,735.71
2016,5,16,11,30,930.0,117.0,3.4,26.0,1001.0,1007.27,732.28
2016,5,16,11,45,931.0,117.0,3.55,26.5,1004.5,996.77,724.96
2016,5,16,12,0,932.0,117.0,3.7,27.0,1008.0,983.33,715.77
2016,5,16,12,15,931.0,117.0,3.8,27.0,1004.5,965.17,704.62
2016,5,16,12,30,930.0,117.0,3.9,27.0,1001.0,944.26,691.67
2016,5,16,12,45,923.5,119.0,4.05,27.0,988.0,917.82,675.28
2016,5,16,13,0,917.0,121.0,4.2,27.0,975.0,889.07,657.23
2016,5,16,13,15,912.5,120.0,4.3,27.0,956.0,856.98,636.55
2016,5,16,13,30,908.0,119.0,4.4,27.0,937.0,822.81,614.29
2016,5,16,13,45,904.0,116.5,4.55,27.0,911.0,785.67,590.01
2016,5,16,14,0,900.0,114.0,4.7,27.0,885.0,746.72,564.43
2016,5,16,14,15,892.0,112.5,4.75,26.5,852.5,704.34,536.07
2016,5,16,14,30,884.0,111.0,4.8,26.0,820.0,660.78,504.9
2016,5,16,14,45,877.5,107.0,4.85,26.0,782.0,614.87,470.25
2016,5,16,15,0,871.0,103.0,4.9,26.0,744.0,568.07,434.06
2016,5,16,15,15,858.0,100.5,4.9,25.5,700.5,518.66,395.63
2016,5,16,15,30,845.0,98.0,4.9,25.0,657.0,469.33,356.12
2016,5,16,15,45,828.0,94.5,4.9,25.0,609.0,413.84,310.29
2016,5,16,16,0,811.0,91.0,4.9,25.0,561.0,363.07,267.06
2016,5,16,16,15,788.5,87.5,4.8,24.5,510.5,311.81,223.22
2016,5,16,16,30,766.0,84.0,4.7,24.0,460.0,262.47,180.54
2016,5,16,16,45,732.5,80.5,4.6,23.5,407.0,213.03,138.56
2016,5,16,17,0,699.0,77.0,4.5,23.0,354.0,163.69,98.27
2016,5,16,17,15,656.0,71.5,4.25,22.0,301.5,118.32,64.94
2016,5,16,17,30,613.0,66.0,4.0,21.0,249.0,77.54,40.74
2016,5,16,17,45,548.0,59.0,3.75,20.5,198.5,40.17,29.5
2016,5,16,18,0,483.0,52.0,3.5,20.0,148.0,36.95,26.57
2016,5,16,18,15,385.0,41.5,3.2,19.0,104.0,30.58,20.74
2016,5,16,18,30,287.0,31.0,2.9,18.0,60.0,23.74,14.05
2016,5,16,18,45,143.5,15.5,2.65,17.5,30.0,11.57,0.0
2016,5,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,15,143.0,15.5,1.05,11.5,29.0,68.54,0.04
2016,5,17,5,30,286.0,31.0,1.2,12.0,58.0,149.11,107.68
2016,5,17,5,45,391.0,40.5,1.4,13.0,102.5,214.11,166.8
2016,5,17,6,0,496.0,50.0,1.6,14.0,147.0,289.27,231.79
2016,5,17,6,15,369.5,80.0,1.65,15.0,164.5,283.46,230.23
2016,5,17,6,30,243.0,110.0,1.7,16.0,182.0,259.97,211.86
2016,5,17,6,45,266.5,128.0,1.75,17.0,221.0,303.38,247.0
2016,5,17,7,0,290.0,146.0,1.8,18.0,260.0,348.34,281.96
2016,5,17,7,15,536.5,114.0,2.0,19.0,361.5,497.24,399.86
2016,5,17,7,30,783.0,82.0,2.2,20.0,463.0,651.05,515.57
2016,5,17,7,45,809.0,85.0,2.45,21.0,515.5,702.06,549.03
2016,5,17,8,0,835.0,88.0,2.7,22.0,568.0,753.0,582.53
2016,5,17,8,15,852.5,90.5,2.75,22.5,617.0,791.34,606.55
2016,5,17,8,30,870.0,93.0,2.8,23.0,666.0,833.24,632.79
2016,5,17,8,45,885.5,94.5,2.9,24.0,711.5,870.9,654.8
2016,5,17,9,0,901.0,96.0,3.0,25.0,757.0,906.81,675.34
2016,5,17,9,15,911.5,98.0,2.95,25.5,797.0,936.75,691.91
2016,5,17,9,30,922.0,100.0,2.9,26.0,837.0,964.29,706.76
2016,5,17,9,45,928.5,102.5,2.9,26.5,870.5,986.03,718.13
2016,5,17,10,0,935.0,105.0,2.9,27.0,904.0,1004.92,727.69
2016,5,17,10,15,941.0,106.0,2.85,27.0,931.0,1018.81,735.08
2016,5,17,10,30,947.0,107.0,2.8,27.0,958.0,1029.66,740.64
2016,5,17,10,45,951.5,107.5,2.75,27.5,978.0,1035.43,741.6
2016,5,17,11,0,956.0,108.0,2.7,28.0,998.0,1038.04,740.71
2016,5,17,11,15,958.0,108.5,2.65,28.0,1010.0,1035.06,737.9
2016,5,17,11,30,960.0,109.0,2.6,28.0,1022.0,1028.91,733.26
2016,5,17,11,45,961.0,108.5,2.6,28.5,1026.0,1017.7,724.62
2016,5,17,12,0,962.0,108.0,2.6,29.0,1030.0,1003.45,714.22
2016,5,17,12,15,961.5,108.0,2.65,29.0,1026.0,985.33,703.37
2016,5,17,12,30,961.0,108.0,2.7,29.0,1022.0,964.36,690.75
2016,5,17,12,45,958.5,107.5,2.75,29.5,1010.5,938.4,673.56
2016,5,17,13,0,956.0,107.0,2.8,30.0,999.0,909.86,654.75
2016,5,17,13,15,952.0,106.5,2.85,30.0,979.5,877.65,634.79
2016,5,17,13,30,948.0,106.0,2.9,30.0,960.0,843.2,613.23
2016,5,17,13,45,941.5,105.0,3.0,30.0,933.0,804.33,588.81
2016,5,17,14,0,935.0,104.0,3.1,30.0,906.0,763.72,562.91
2016,5,17,14,15,927.0,102.5,3.15,30.0,872.5,720.09,534.26
2016,5,17,14,30,919.0,101.0,3.2,30.0,839.0,675.2,502.34
2016,5,17,14,45,908.0,99.5,3.3,30.0,799.5,627.51,467.78
2016,5,17,15,0,897.0,98.0,3.4,30.0,760.0,579.23,431.84
2016,5,17,15,15,884.0,95.5,3.4,29.5,715.5,528.7,393.83
2016,5,17,15,30,871.0,93.0,3.4,29.0,671.0,478.21,354.66
2016,5,17,15,45,853.0,90.5,3.45,29.0,622.0,425.97,312.47
2016,5,17,16,0,835.0,88.0,3.5,29.0,573.0,370.55,266.95
2016,5,17,16,15,812.5,84.5,3.45,28.5,521.5,318.11,223.26
2016,5,17,16,30,790.0,81.0,3.4,28.0,470.0,267.57,180.52
2016,5,17,16,45,760.0,77.0,3.35,27.5,416.5,217.16,138.4
2016,5,17,17,0,730.0,73.0,3.3,27.0,363.0,169.8,100.13
2016,5,17,17,15,687.5,67.5,3.0,26.0,310.0,123.04,66.15
2016,5,17,17,30,645.0,62.0,2.7,25.0,257.0,77.46,38.47
2016,5,17,17,45,583.5,55.5,2.4,24.0,205.5,38.81,27.88
2016,5,17,18,0,522.0,49.0,2.1,23.0,154.0,34.22,23.89
2016,5,17,18,15,425.5,40.0,1.9,22.0,109.0,29.09,19.22
2016,5,17,18,30,329.0,31.0,1.7,21.0,64.0,23.62,13.83
2016,5,17,18,45,164.5,15.5,1.55,20.0,32.0,11.49,0.0
2016,5,17,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,139.5,15.5,1.3,15.5,29.5,68.06,6.37
2016,5,18,5,30,279.0,31.0,1.4,16.0,59.0,147.16,105.29
2016,5,18,5,45,378.0,41.5,1.55,17.0,102.5,210.73,162.09
2016,5,18,6,0,477.0,52.0,1.7,18.0,146.0,283.95,224.5
2016,5,18,6,15,542.0,59.5,1.7,18.5,196.5,346.28,277.41
2016,5,18,6,30,607.0,67.0,1.7,19.0,247.0,413.98,332.75
2016,5,18,6,45,652.0,73.0,1.75,20.0,300.0,473.39,379.15
2016,5,18,7,0,697.0,79.0,1.8,21.0,353.0,535.65,425.87
2016,5,18,7,15,729.0,83.5,1.85,22.0,406.0,587.77,463.36
2016,5,18,7,30,761.0,88.0,1.9,23.0,459.0,643.4,501.7
2016,5,18,7,45,784.0,92.0,2.0,24.0,510.5,692.53,533.31
2016,5,18,8,0,807.0,96.0,2.1,25.0,562.0,741.4,564.02
2016,5,18,8,15,825.0,99.5,2.15,25.5,610.5,785.16,591.32
2016,5,18,8,30,843.0,103.0,2.2,26.0,659.0,827.8,617.46
2016,5,18,8,45,855.5,106.0,2.25,27.0,703.0,858.63,634.1
2016,5,18,9,0,868.0,109.0,2.3,28.0,747.0,892.69,652.72
2016,5,18,9,15,879.0,111.0,2.4,28.5,786.0,922.25,669.91
2016,5,18,9,30,890.0,113.0,2.5,29.0,825.0,949.53,685.57
2016,5,18,9,45,900.0,113.5,2.6,29.5,859.0,971.81,698.0
2016,5,18,10,0,910.0,114.0,2.7,30.0,893.0,991.47,708.81
2016,5,18,10,15,915.5,115.5,2.8,30.0,919.5,1005.09,717.27
2016,5,18,10,30,921.0,117.0,2.9,30.0,946.0,1015.74,724.01
2016,5,18,10,45,925.0,118.0,3.05,30.5,965.5,1021.4,726.65
2016,5,18,11,0,929.0,119.0,3.2,31.0,985.0,1023.97,727.45
2016,5,18,11,15,931.0,119.5,3.25,31.0,997.0,1021.0,725.54
2016,5,18,11,30,933.0,120.0,3.3,31.0,1009.0,1014.97,721.83
2016,5,18,11,45,932.5,121.0,3.4,31.5,1012.5,1004.03,714.04
2016,5,18,12,0,932.0,122.0,3.5,32.0,1016.0,990.15,704.48
2016,5,18,12,15,931.5,122.0,3.6,32.0,1012.5,972.46,693.97
2016,5,18,12,30,931.0,122.0,3.7,32.0,1009.0,952.02,681.71
2016,5,18,12,45,927.0,122.5,3.8,32.0,996.5,926.34,666.01
2016,5,18,13,0,923.0,123.0,3.9,32.0,984.0,898.24,648.68
2016,5,18,13,15,918.5,122.0,3.95,31.5,965.0,866.05,629.57
2016,5,18,13,30,914.0,121.0,4.0,31.0,946.0,831.76,608.86
2016,5,18,13,45,906.5,120.5,4.1,31.0,919.0,793.72,584.38
2016,5,18,14,0,899.0,120.0,4.2,31.0,892.0,754.09,558.56
2016,5,18,14,15,891.0,118.0,4.25,31.0,859.0,711.35,529.49
2016,5,18,14,30,883.0,116.0,4.3,31.0,826.0,667.44,497.89
2016,5,18,14,45,871.5,114.5,4.35,31.0,787.0,620.94,463.7
2016,5,18,15,0,860.0,113.0,4.4,31.0,748.0,573.96,428.33
2016,5,18,15,15,846.0,110.0,4.4,30.5,704.0,520.73,388.35
2016,5,18,15,30,832.0,107.0,4.4,30.0,660.0,470.85,349.61
2016,5,18,15,45,814.5,103.5,4.45,29.5,612.0,419.58,308.76
2016,5,18,16,0,797.0,100.0,4.5,29.0,564.0,369.33,267.63
2016,5,18,16,15,773.5,96.0,4.4,28.5,513.0,318.02,224.81
2016,5,18,16,30,750.0,92.0,4.3,28.0,462.0,268.75,183.18
2016,5,18,16,45,721.5,86.5,4.2,27.5,410.0,216.0,139.28
2016,5,18,17,0,693.0,81.0,4.1,27.0,358.0,169.33,101.44
2016,5,18,17,15,650.0,75.0,3.65,26.0,305.5,123.73,68.11
2016,5,18,17,30,607.0,69.0,3.2,25.0,253.0,82.74,43.4
2016,5,18,17,45,547.0,61.0,2.8,24.5,203.0,44.63,32.81
2016,5,18,18,0,487.0,53.0,2.4,24.0,153.0,37.55,26.64
2016,5,18,18,15,391.5,43.0,2.1,23.0,108.5,31.67,21.34
2016,5,18,18,30,296.0,33.0,1.8,22.0,64.0,25.38,15.28
2016,5,18,18,45,148.0,16.5,1.55,21.0,32.0,12.3,0.0
2016,5,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,141.0,16.5,3.1,12.5,30.5,70.28,12.7
2016,5,19,5,30,282.0,33.0,3.1,13.0,61.0,150.65,109.99
2016,5,19,5,45,384.0,43.5,3.1,13.5,105.5,215.82,169.19
2016,5,19,6,0,486.0,54.0,3.1,14.0,150.0,290.81,234.76
2016,5,19,6,15,552.0,61.0,3.2,14.5,201.5,353.59,289.59
2016,5,19,6,30,618.0,68.0,3.3,15.0,253.0,421.77,347.16
2016,5,19,6,45,351.0,113.5,3.45,15.5,222.5,343.75,283.25
2016,5,19,7,0,84.0,159.0,3.6,16.0,192.0,221.48,179.96
2016,5,19,7,15,173.5,179.0,3.8,16.5,260.0,312.03,254.63
2016,5,19,7,30,263.0,199.0,4.0,17.0,328.0,410.45,333.22
2016,5,19,7,45,544.0,147.0,4.25,18.0,450.0,576.34,465.92
2016,5,19,8,0,825.0,95.0,4.5,19.0,572.0,755.01,599.42
2016,5,19,8,15,842.5,98.0,4.4,19.5,621.0,798.38,626.45
2016,5,19,8,30,860.0,101.0,4.3,20.0,670.0,835.53,649.39
2016,5,19,8,45,873.5,103.5,4.25,20.5,714.5,872.21,672.03
2016,5,19,9,0,887.0,106.0,4.2,21.0,759.0,907.06,693.07
2016,5,19,9,15,896.5,108.5,4.2,21.0,798.0,936.23,711.58
2016,5,19,9,30,906.0,111.0,4.2,21.0,837.0,963.0,728.43
2016,5,19,9,45,904.5,117.5,4.2,21.5,867.5,981.09,737.95
2016,5,19,10,0,903.0,124.0,4.2,22.0,898.0,996.1,745.47
2016,5,19,10,15,908.5,125.5,4.3,22.5,924.0,1009.56,752.62
2016,5,19,10,30,914.0,127.0,4.4,23.0,950.0,1020.08,757.89
2016,5,19,10,45,918.5,127.0,4.55,23.5,969.5,1025.09,760.0
2016,5,19,11,0,923.0,127.0,4.7,24.0,989.0,1027.07,760.57
2016,5,19,11,15,926.0,127.5,4.75,24.0,1001.5,1025.03,759.21
2016,5,19,11,30,929.0,128.0,4.8,24.0,1014.0,1019.94,755.94
2016,5,19,11,45,934.0,126.0,4.9,24.0,1020.0,1011.25,750.81
2016,5,19,12,0,939.0,124.0,5.0,24.0,1026.0,999.56,743.73
2016,5,19,12,15,940.0,124.0,5.1,24.0,1023.5,983.14,733.51
2016,5,19,12,30,941.0,124.0,5.2,24.0,1021.0,963.89,721.39
2016,5,19,12,45,939.5,123.5,5.3,24.0,1011.0,939.22,705.54
2016,5,19,13,0,938.0,123.0,5.4,24.0,1001.0,912.01,687.88
2016,5,19,13,15,936.0,122.5,5.45,23.5,983.0,881.94,669.18
2016,5,19,13,30,934.0,122.0,5.5,23.0,965.0,849.56,648.69
2016,5,19,13,45,931.0,119.5,5.6,22.5,940.5,812.41,624.81
2016,5,19,14,0,928.0,117.0,5.7,22.0,916.0,773.32,599.19
2016,5,19,14,15,921.5,115.5,5.7,21.5,883.5,730.99,570.05
2016,5,19,14,30,915.0,114.0,5.7,21.0,851.0,687.31,537.72
2016,5,19,14,45,910.0,109.5,5.75,21.0,813.0,640.65,501.57
2016,5,19,15,0,905.0,105.0,5.8,21.0,775.0,592.91,463.72
2016,5,19,15,15,892.5,102.5,5.85,20.0,730.5,542.31,424.31
2016,5,19,15,30,880.0,100.0,5.9,19.0,686.0,491.68,383.53
2016,5,19,15,45,763.0,120.5,6.0,18.5,602.5,415.46,321.65
2016,5,19,16,0,646.0,141.0,6.1,18.0,519.0,349.75,267.83
2016,5,19,16,15,592.5,141.0,5.85,17.5,463.5,299.98,225.58
2016,5,19,16,30,539.0,141.0,5.6,17.0,408.0,255.95,188.17
2016,5,19,16,45,641.0,109.5,5.4,16.5,392.5,220.61,152.75
2016,5,19,17,0,743.0,78.0,5.2,16.0,377.0,179.6,112.53
2016,5,19,17,15,699.0,73.0,5.25,15.5,322.5,128.87,73.22
2016,5,19,17,30,655.0,68.0,5.3,15.0,268.0,86.15,46.12
2016,5,19,17,45,580.0,62.5,5.4,14.5,214.5,47.57,36.88
2016,5,19,18,0,505.0,57.0,5.5,14.0,161.0,41.0,30.9
2016,5,19,18,15,404.0,47.0,5.35,13.0,115.0,35.27,25.52
2016,5,19,18,30,303.0,37.0,5.2,12.0,69.0,29.18,19.36
2016,5,19,18,45,151.5,18.5,5.05,11.5,34.5,14.27,1.85
2016,5,19,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,109.0,19.5,4.45,9.0,30.5,63.7,15.77
2016,5,20,5,30,218.0,39.0,4.5,9.0,61.0,136.03,101.55
2016,5,20,5,45,325.0,51.0,4.55,9.5,105.5,200.67,160.38
2016,5,20,6,0,432.0,63.0,4.6,10.0,150.0,277.28,228.31
2016,5,20,6,15,501.0,71.5,4.6,10.0,200.5,341.14,285.5
2016,5,20,6,30,570.0,80.0,4.6,10.0,251.0,410.57,346.02
2016,5,20,6,45,627.5,84.5,4.6,10.5,306.0,474.12,399.52
2016,5,20,7,0,685.0,89.0,4.6,11.0,361.0,541.48,454.45
2016,5,20,7,15,718.5,94.0,4.55,11.5,414.5,597.0,498.0
2016,5,20,7,30,752.0,99.0,4.5,12.0,468.0,653.71,541.15
2016,5,20,7,45,785.5,99.5,4.5,12.5,521.5,703.67,576.77
2016,5,20,8,0,819.0,100.0,4.5,13.0,575.0,756.81,613.88
2016,5,20,8,15,837.0,103.0,4.5,13.5,623.5,800.37,643.1
2016,5,20,8,30,855.0,106.0,4.5,14.0,672.0,842.79,671.05
2016,5,20,8,45,874.5,105.5,4.5,14.5,718.0,876.05,691.96
2016,5,20,9,0,894.0,105.0,4.5,15.0,764.0,912.95,715.32
2016,5,20,9,15,904.0,107.0,4.5,15.0,803.5,942.19,734.36
2016,5,20,9,30,914.0,109.0,4.5,15.0,843.0,969.04,751.73
2016,5,20,9,45,926.5,107.5,4.55,15.5,877.5,991.96,765.31
2016,5,20,10,0,939.0,106.0,4.6,16.0,912.0,1012.28,777.12
2016,5,20,10,15,944.5,107.0,4.65,16.0,938.5,1025.73,785.76
2016,5,20,10,30,950.0,108.0,4.7,16.0,965.0,1036.13,792.46
2016,5,20,10,45,954.5,108.5,4.8,16.5,985.0,1041.94,795.05
2016,5,20,11,0,959.0,109.0,4.9,17.0,1005.0,1044.59,795.62
2016,5,20,11,15,961.0,109.5,4.95,17.0,1017.0,1041.64,793.57
2016,5,20,11,30,963.0,110.0,5.0,17.0,1029.0,1035.53,789.5
2016,5,20,11,45,963.5,110.0,5.05,17.5,1033.0,1024.38,780.54
2016,5,20,12,0,964.0,110.0,5.1,18.0,1037.0,1010.19,769.64
2016,5,20,12,15,963.5,110.0,5.1,18.0,1033.0,992.12,757.27
2016,5,20,12,30,963.0,110.0,5.1,18.0,1029.0,971.21,743.0
2016,5,20,12,45,950.5,116.0,5.1,18.0,1015.0,942.76,723.5
2016,5,20,13,0,938.0,122.0,5.1,18.0,1001.0,912.16,702.49
2016,5,20,13,15,934.5,121.0,5.1,17.5,982.0,880.45,681.97
2016,5,20,13,30,931.0,120.0,5.1,17.0,963.0,846.53,659.7
2016,5,20,13,45,931.5,115.0,5.15,17.0,938.0,809.88,634.28
2016,5,20,14,0,932.0,110.0,5.2,17.0,913.0,771.05,607.07
2016,5,20,14,15,924.5,108.5,5.15,17.0,880.0,727.98,575.96
2016,5,20,14,30,917.0,107.0,5.1,17.0,847.0,683.62,541.53
2016,5,20,14,45,913.0,102.0,5.1,17.0,809.5,637.1,505.04
2016,5,20,15,0,909.0,97.0,5.1,17.0,772.0,589.42,466.79
2016,5,20,15,15,897.0,94.5,5.05,16.5,727.5,538.97,426.09
2016,5,20,15,30,885.0,92.0,5.0,16.0,683.0,488.46,384.18
2016,5,20,15,45,872.5,88.0,4.95,16.0,635.5,436.57,339.38
2016,5,20,16,0,860.0,84.0,4.9,16.0,588.0,385.09,293.91
2016,5,20,16,15,839.0,81.0,4.8,15.5,536.0,328.22,243.94
2016,5,20,16,30,818.0,78.0,4.7,15.0,484.0,277.22,198.13
2016,5,20,16,45,789.0,74.0,4.6,14.5,430.5,225.6,152.31
2016,5,20,17,0,760.0,70.0,4.5,14.0,377.0,176.88,110.36
2016,5,20,17,15,720.0,65.5,4.3,13.5,323.5,129.62,73.32
2016,5,20,17,30,680.0,61.0,4.1,13.0,270.0,86.69,45.58
2016,5,20,17,45,613.5,56.0,3.95,12.5,217.5,43.95,27.29
2016,5,20,18,0,547.0,51.0,3.8,12.0,165.0,35.57,26.34
2016,5,20,18,15,451.0,42.0,3.55,11.5,118.5,30.51,21.51
2016,5,20,18,30,355.0,33.0,3.3,11.0,72.0,25.1,16.03
2016,5,20,18,45,177.5,16.5,3.1,11.0,36.0,12.14,1.37
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,152.0,16.5,1.4,8.5,32.0,74.57,23.37
2016,5,21,5,30,304.0,33.0,1.6,9.0,64.0,159.03,118.7
2016,5,21,5,45,407.0,42.0,1.8,9.5,109.0,224.21,178.22
2016,5,21,6,0,510.0,51.0,2.0,10.0,154.0,299.21,244.45
2016,5,21,6,15,572.0,58.0,2.0,10.5,205.0,361.18,298.73
2016,5,21,6,30,634.0,65.0,2.0,11.0,256.0,428.2,355.25
2016,5,21,6,45,679.5,69.5,2.0,11.5,309.0,487.37,403.53
2016,5,21,7,0,725.0,74.0,2.0,12.0,362.0,547.31,450.72
2016,5,21,7,15,755.0,78.0,2.0,12.5,415.0,601.13,491.44
2016,5,21,7,30,785.0,82.0,2.0,13.0,468.0,655.79,530.6
2016,5,21,7,45,805.5,86.0,2.05,13.5,519.0,703.94,563.4
2016,5,21,8,0,826.0,90.0,2.1,14.0,570.0,751.63,595.24
2016,5,21,8,15,842.5,93.0,2.15,14.5,618.0,794.22,622.84
2016,5,21,8,30,859.0,96.0,2.2,15.0,666.0,830.63,645.72
2016,5,21,8,45,870.0,99.5,2.3,15.5,709.5,866.27,668.28
2016,5,21,9,0,881.0,103.0,2.4,16.0,753.0,899.94,689.3
2016,5,21,9,15,891.0,105.0,2.5,16.0,792.0,928.92,708.3
2016,5,21,9,30,901.0,107.0,2.6,16.0,831.0,955.55,725.75
2016,5,21,9,45,908.0,109.0,2.75,16.5,864.0,976.84,738.7
2016,5,21,10,0,915.0,111.0,2.9,17.0,897.0,995.38,749.86
2016,5,21,10,15,920.5,112.5,3.0,17.0,924.0,1009.1,758.84
2016,5,21,10,30,926.0,114.0,3.1,17.0,951.0,1019.85,765.97
2016,5,21,10,45,930.0,115.0,3.25,17.5,970.5,1025.58,768.85
2016,5,21,11,0,934.0,116.0,3.4,18.0,990.0,1028.24,769.78
2016,5,21,11,15,936.0,116.5,3.45,18.0,1002.0,1025.34,767.78
2016,5,21,11,30,938.0,117.0,3.5,18.0,1014.0,1019.37,763.89
2016,5,21,11,45,939.0,117.5,3.6,18.5,1018.0,1009.41,756.37
2016,5,21,12,0,940.0,118.0,3.7,19.0,1022.0,996.49,746.96
2016,5,21,12,15,939.0,118.0,3.75,19.0,1018.5,978.34,735.18
2016,5,21,12,30,938.0,118.0,3.8,19.0,1015.0,957.45,721.61
2016,5,21,12,45,927.5,123.0,3.9,19.0,1001.0,930.33,704.08
2016,5,21,13,0,917.0,128.0,4.0,19.0,987.0,901.04,684.99
2016,5,21,13,15,913.0,127.0,4.05,18.5,968.0,869.54,665.25
2016,5,21,13,30,909.0,126.0,4.1,18.0,949.0,835.92,643.82
2016,5,21,13,45,903.5,124.5,4.15,18.0,923.5,798.74,618.43
2016,5,21,14,0,898.0,123.0,4.2,18.0,898.0,759.85,591.62
2016,5,21,14,15,890.0,121.0,4.2,18.0,865.0,717.27,561.14
2016,5,21,14,30,882.0,119.0,4.2,18.0,832.0,673.53,527.98
2016,5,21,14,45,873.0,116.0,4.25,18.0,793.5,627.32,492.41
2016,5,21,15,0,864.0,113.0,4.3,18.0,755.0,580.42,455.55
2016,5,21,15,15,850.0,110.5,4.2,17.5,711.5,527.59,413.64
2016,5,21,15,30,836.0,108.0,4.1,17.0,668.0,478.08,373.18
2016,5,21,15,45,818.0,105.0,4.1,17.0,620.0,426.93,329.85
2016,5,21,16,0,800.0,102.0,4.1,17.0,572.0,376.84,286.41
2016,5,21,16,15,776.5,98.0,4.0,16.5,521.0,325.41,241.68
2016,5,21,16,30,753.0,94.0,3.9,16.0,470.0,276.01,198.1
2016,5,21,16,45,722.0,89.0,3.85,15.5,417.5,222.93,151.99
2016,5,21,17,0,691.0,84.0,3.8,15.0,365.0,176.2,112.27
2016,5,21,17,15,648.0,78.5,3.65,14.5,312.5,130.99,77.09
2016,5,21,17,30,605.0,73.0,3.5,14.0,260.0,90.36,50.57
2016,5,21,17,45,542.5,65.0,3.35,14.0,209.5,52.03,33.61
2016,5,21,18,0,480.0,57.0,3.2,14.0,159.0,40.67,30.66
2016,5,21,18,15,385.5,47.0,2.95,13.5,114.0,34.94,25.24
2016,5,21,18,30,291.0,37.0,2.7,13.0,69.0,28.83,19.14
2016,5,21,18,45,145.5,18.5,2.5,12.5,34.5,14.2,3.11
2016,5,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,147.0,17.5,1.8,8.5,33.0,74.81,26.98
2016,5,22,5,30,294.0,35.0,1.8,9.0,66.0,157.97,118.45
2016,5,22,5,45,389.0,45.5,1.85,9.5,110.5,221.44,176.33
2016,5,22,6,0,484.0,56.0,1.9,10.0,155.0,293.94,240.24
2016,5,22,6,15,547.0,64.0,1.85,10.5,206.0,356.52,294.7
2016,5,22,6,30,610.0,72.0,1.8,11.0,257.0,424.21,351.38
2016,5,22,6,45,652.5,78.0,1.75,11.5,309.5,482.44,398.44
2016,5,22,7,0,695.0,84.0,1.7,12.0,362.0,543.26,445.69
2016,5,22,7,15,726.5,89.0,1.65,12.5,415.0,597.86,486.37
2016,5,22,7,30,758.0,94.0,1.6,13.0,468.0,651.07,524.42
2016,5,22,7,45,783.5,97.0,1.55,14.0,519.5,700.81,556.32
2016,5,22,8,0,809.0,100.0,1.5,15.0,571.0,750.47,587.14
2016,5,22,8,15,826.5,103.5,1.5,15.5,619.5,793.86,614.28
2016,5,22,8,30,844.0,107.0,1.5,16.0,668.0,836.09,640.17
2016,5,22,8,45,858.0,109.0,1.5,16.5,712.0,867.02,657.94
2016,5,22,9,0,872.0,111.0,1.5,17.0,756.0,901.34,677.91
2016,5,22,9,15,882.5,113.5,1.55,17.5,795.0,931.05,695.22
2016,5,22,9,30,893.0,116.0,1.6,18.0,834.0,958.44,710.97
2016,5,22,9,45,909.5,112.0,1.65,18.5,869.5,982.13,724.26
2016,5,22,10,0,926.0,108.0,1.7,19.0,905.0,1003.43,736.04
2016,5,22,10,15,931.5,109.5,1.8,19.0,931.5,1017.28,745.19
2016,5,22,10,30,937.0,111.0,1.9,19.0,958.0,1028.14,752.58
2016,5,22,10,45,942.5,110.0,2.05,19.5,977.5,1033.36,755.68
2016,5,22,11,0,948.0,109.0,2.2,20.0,997.0,1035.5,756.88
2016,5,22,11,15,950.0,109.5,2.35,20.0,1008.5,1032.64,756.35
2016,5,22,11,30,952.0,110.0,2.5,20.0,1020.0,1026.66,753.85
2016,5,22,11,45,954.5,109.0,2.65,20.5,1024.5,1016.6,747.27
2016,5,22,12,0,957.0,108.0,2.8,21.0,1029.0,1003.51,738.73
2016,5,22,12,15,955.5,108.0,2.9,21.0,1025.0,984.74,727.43
2016,5,22,12,30,954.0,108.0,3.0,21.0,1021.0,963.18,714.29
2016,5,22,12,45,948.0,110.0,3.2,21.5,1008.5,936.91,697.32
2016,5,22,13,0,942.0,112.0,3.4,22.0,996.0,908.24,678.57
2016,5,22,13,15,937.5,111.0,3.55,22.0,976.5,875.75,658.0
2016,5,22,13,30,933.0,110.0,3.7,22.0,957.0,841.11,635.72
2016,5,22,13,45,927.0,109.0,3.85,22.0,930.0,803.34,610.98
2016,5,22,14,0,921.0,108.0,4.0,22.0,903.0,763.83,584.69
2016,5,22,14,15,913.0,106.5,4.1,21.5,870.0,720.94,556.52
2016,5,22,14,30,905.0,105.0,4.2,21.0,837.0,676.85,524.94
2016,5,22,14,45,894.5,103.0,4.35,21.0,798.0,629.78,489.37
2016,5,22,15,0,884.0,101.0,4.5,21.0,759.0,582.13,452.57
2016,5,22,15,15,871.0,98.5,4.5,20.5,715.5,532.37,413.52
2016,5,22,15,30,858.0,96.0,4.5,20.0,672.0,482.67,373.34
2016,5,22,15,45,840.5,93.0,4.55,19.5,623.5,430.94,330.55
2016,5,22,16,0,823.0,90.0,4.6,19.0,575.0,376.03,284.16
2016,5,22,16,15,530.5,149.0,4.55,18.5,451.5,292.06,219.41
2016,5,22,16,30,238.0,208.0,4.5,18.0,328.0,240.35,183.69
2016,5,22,16,45,477.0,142.0,4.5,18.0,348.0,218.2,156.13
2016,5,22,17,0,716.0,76.0,4.5,18.0,368.0,178.24,111.8
2016,5,22,17,15,675.5,71.0,4.4,17.0,315.5,129.31,73.72
2016,5,22,17,30,635.0,66.0,4.3,16.0,263.0,87.82,46.59
2016,5,22,17,45,573.5,59.5,4.2,15.5,212.5,49.15,29.7
2016,5,22,18,0,512.0,53.0,4.1,15.0,162.0,37.02,27.29
2016,5,22,18,15,422.0,43.5,3.85,14.5,117.0,31.59,22.2
2016,5,22,18,30,332.0,34.0,3.6,14.0,72.0,25.77,16.48
2016,5,22,18,45,194.5,21.5,3.35,13.5,41.0,16.57,5.11
2016,5,22,19,0,57.0,9.0,3.1,13.0,10.0,8.85,0.0
2016,5,22,19,15,28.5,4.5,3.05,12.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
