Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,126.0,18.5,2.35,9.0,32.0,68.31,26.85
2016,5,23,5,30,252.0,37.0,2.4,9.0,64.0,145.48,109.51
2016,5,23,5,45,350.5,48.0,2.45,9.5,107.5,209.27,167.19
2016,5,23,6,0,449.0,59.0,2.5,10.0,151.0,282.21,231.49
2016,5,23,6,15,511.5,67.5,2.5,10.5,200.5,343.59,285.28
2016,5,23,6,30,574.0,76.0,2.5,11.0,250.0,410.05,341.55
2016,5,23,6,45,622.5,81.0,2.55,11.5,302.5,469.09,390.19
2016,5,23,7,0,671.0,86.0,2.6,12.0,355.0,531.23,439.71
2016,5,23,7,15,702.5,91.0,2.55,12.5,407.0,584.85,480.58
2016,5,23,7,30,734.0,96.0,2.5,13.0,459.0,639.54,520.94
2016,5,23,7,45,761.0,99.0,2.5,14.0,510.5,687.0,552.51
2016,5,23,8,0,788.0,102.0,2.5,15.0,562.0,737.04,585.13
2016,5,23,8,15,806.0,105.5,2.5,15.5,609.5,780.14,613.03
2016,5,23,8,30,824.0,109.0,2.5,16.0,657.0,822.18,639.74
2016,5,23,8,45,839.0,110.5,2.5,16.5,701.0,858.09,661.73
2016,5,23,9,0,854.0,112.0,2.5,17.0,745.0,887.03,678.68
2016,5,23,9,15,864.5,114.0,2.6,17.5,783.0,915.81,696.29
2016,5,23,9,30,875.0,116.0,2.7,18.0,821.0,942.34,712.3
2016,5,23,9,45,891.0,113.0,2.8,18.5,856.0,966.36,726.59
2016,5,23,10,0,907.0,110.0,2.9,19.0,891.0,988.02,739.32
2016,5,23,10,15,912.0,111.5,2.95,19.0,917.0,1001.22,747.43
2016,5,23,10,30,917.0,113.0,3.0,19.0,943.0,1011.48,753.77
2016,5,23,10,45,919.0,115.0,3.15,19.5,961.5,1016.32,756.06
2016,5,23,11,0,921.0,117.0,3.3,20.0,980.0,1018.09,756.42
2016,5,23,11,15,923.0,117.5,3.35,20.0,992.0,1015.29,754.52
2016,5,23,11,30,925.0,118.0,3.4,20.0,1004.0,1009.46,750.76
2016,5,23,11,45,923.5,120.0,3.5,20.5,1007.0,998.79,742.83
2016,5,23,12,0,922.0,122.0,3.6,21.0,1010.0,985.24,733.08
2016,5,23,12,15,921.5,122.0,3.65,21.0,1007.0,967.9,721.94
2016,5,23,12,30,921.0,122.0,3.7,21.0,1004.0,947.86,709.03
2016,5,23,12,45,894.0,138.0,3.8,21.0,986.5,917.05,689.09
2016,5,23,13,0,867.0,154.0,3.9,21.0,969.0,884.72,668.04
2016,5,23,13,15,863.0,152.5,3.95,21.0,950.0,854.12,647.79
2016,5,23,13,30,859.0,151.0,4.0,21.0,931.0,821.57,626.03
2016,5,23,13,45,860.5,144.5,4.05,21.0,907.5,786.8,602.58
2016,5,23,14,0,862.0,138.0,4.1,21.0,884.0,749.97,577.48
2016,5,23,14,15,854.0,136.0,4.1,20.5,851.5,708.79,548.86
2016,5,23,14,30,846.0,134.0,4.1,20.0,819.0,664.46,516.7
2016,5,23,14,45,842.0,127.5,4.2,20.0,782.5,619.19,482.43
2016,5,23,15,0,838.0,121.0,4.3,20.0,746.0,572.94,446.55
2016,5,23,15,15,824.0,118.0,4.3,19.5,703.0,523.96,408.16
2016,5,23,15,30,810.0,115.0,4.3,19.0,660.0,475.26,368.87
2016,5,23,15,45,685.0,143.0,4.3,19.0,581.0,405.42,312.25
2016,5,23,16,0,560.0,171.0,4.3,19.0,502.0,350.59,267.54
2016,5,23,16,15,296.5,181.5,4.2,18.5,355.0,251.55,192.17
2016,5,23,16,30,33.0,192.0,4.1,18.0,208.0,182.42,143.14
2016,5,23,16,45,77.0,180.0,4.1,18.0,213.0,177.93,138.27
2016,5,23,17,0,121.0,168.0,4.1,18.0,218.0,164.45,125.53
2016,5,23,17,15,110.5,146.0,3.95,17.5,186.5,136.9,103.91
2016,5,23,17,30,100.0,124.0,3.8,17.0,155.0,110.64,83.8
2016,5,23,17,45,88.0,102.0,3.65,16.5,125.5,85.69,65.52
2016,5,23,18,0,76.0,80.0,3.5,16.0,96.0,66.52,53.15
2016,5,23,18,15,55.0,59.5,3.1,15.5,69.5,50.5,38.66
2016,5,23,18,30,34.0,39.0,2.7,15.0,43.0,35.62,24.88
2016,5,23,18,45,17.0,22.5,2.35,14.5,24.5,21.09,8.62
2016,5,23,19,0,0.0,6.0,2.0,14.0,6.0,5.9,0.0
2016,5,23,19,15,0.0,3.0,1.95,13.5,3.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,139.0,17.5,2.4,10.0,33.0,71.02,30.18
2016,5,24,5,30,278.0,35.0,2.5,10.0,66.0,153.09,115.13
2016,5,24,5,45,373.0,46.0,2.65,10.5,110.0,216.47,172.51
2016,5,24,6,0,468.0,57.0,2.8,11.0,154.0,288.93,236.44
2016,5,24,6,15,530.5,64.5,2.8,11.5,203.5,350.04,289.97
2016,5,24,6,30,593.0,72.0,2.8,12.0,253.0,416.2,345.97
2016,5,24,6,45,302.0,105.5,2.85,12.5,198.0,307.51,256.03
2016,5,24,7,0,11.0,139.0,2.9,13.0,143.0,146.8,118.45
2016,5,24,7,15,61.0,175.0,2.9,13.5,205.0,225.19,183.91
2016,5,24,7,30,111.0,211.0,2.9,14.0,267.0,309.53,252.01
2016,5,24,7,45,71.0,217.5,2.9,15.0,254.5,280.56,226.0
2016,5,24,8,0,31.0,224.0,2.9,16.0,242.0,256.99,204.57
2016,5,24,8,15,40.5,252.0,2.9,16.0,278.0,294.65,233.98
2016,5,24,8,30,50.0,280.0,2.9,16.0,314.0,332.58,263.04
2016,5,24,8,45,38.5,282.0,2.95,16.5,309.0,324.18,254.9
2016,5,24,9,0,27.0,284.0,3.0,17.0,304.0,315.35,246.64
2016,5,24,9,15,168.0,327.0,3.05,17.5,461.5,497.65,388.91
2016,5,24,9,30,309.0,370.0,3.1,18.0,619.0,684.51,526.57
2016,5,24,9,45,275.0,395.0,3.15,18.5,623.5,680.97,519.85
2016,5,24,10,0,241.0,420.0,3.2,19.0,628.0,667.24,507.35
2016,5,24,10,15,569.0,275.0,3.25,19.0,785.5,849.09,646.26
2016,5,24,10,30,897.0,130.0,3.3,19.0,943.0,1010.17,756.72
2016,5,24,10,45,902.0,131.0,3.4,19.5,962.5,1016.71,758.31
2016,5,24,11,0,907.0,132.0,3.5,20.0,982.0,1020.26,759.39
2016,5,24,11,15,909.0,132.5,3.55,20.0,994.0,1017.39,757.4
2016,5,24,11,30,911.0,133.0,3.6,20.0,1006.0,1011.55,753.59
2016,5,24,11,45,913.5,132.0,3.65,20.0,1010.5,1001.78,747.27
2016,5,24,12,0,916.0,131.0,3.7,20.0,1015.0,989.13,739.14
2016,5,24,12,15,915.5,130.5,3.75,20.0,1011.0,971.37,727.65
2016,5,24,12,30,915.0,130.0,3.8,20.0,1007.0,950.95,714.41
2016,5,24,12,45,917.0,126.5,3.85,20.0,997.0,927.3,699.0
2016,5,24,13,0,919.0,123.0,3.9,20.0,987.0,901.05,681.78
2016,5,24,13,15,915.0,122.0,3.9,20.0,968.0,869.66,660.7
2016,5,24,13,30,911.0,121.0,3.9,20.0,949.0,836.15,638.09
2016,5,24,13,45,908.0,118.0,3.9,20.0,924.0,799.58,613.21
2016,5,24,14,0,905.0,115.0,3.9,20.0,899.0,761.14,586.83
2016,5,24,14,15,671.0,218.5,3.9,19.5,788.0,657.35,509.32
2016,5,24,14,30,437.0,322.0,3.9,19.0,677.0,572.1,442.75
2016,5,24,14,45,396.0,322.0,3.9,19.0,632.0,529.56,410.47
2016,5,24,15,0,355.0,322.0,3.9,19.0,587.0,486.79,377.58
2016,5,24,15,15,239.5,316.5,3.9,18.5,491.0,404.27,314.62
2016,5,24,15,30,124.0,311.0,3.9,18.0,395.0,336.4,262.6
2016,5,24,15,45,468.5,202.5,3.9,18.0,485.5,369.81,287.17
2016,5,24,16,0,813.0,94.0,3.9,18.0,576.0,378.94,287.43
2016,5,24,16,15,791.0,90.5,3.85,17.5,525.5,327.82,242.92
2016,5,24,16,30,769.0,87.0,3.8,17.0,475.0,278.56,199.5
2016,5,24,16,45,741.0,82.5,3.8,17.0,423.0,229.13,155.93
2016,5,24,17,0,713.0,78.0,3.8,17.0,371.0,182.53,115.89
2016,5,24,17,15,673.0,72.5,3.65,16.5,318.5,133.22,76.98
2016,5,24,17,30,633.0,67.0,3.5,16.0,266.0,91.38,48.85
2016,5,24,17,45,577.0,60.0,3.4,15.5,216.0,52.31,30.51
2016,5,24,18,0,521.0,53.0,3.3,15.0,166.0,36.78,27.1
2016,5,24,18,15,432.5,44.0,2.95,14.5,121.0,31.79,22.42
2016,5,24,18,30,344.0,35.0,2.6,14.0,76.0,26.46,17.18
2016,5,24,18,45,172.0,23.5,2.3,13.5,44.0,18.18,7.16
2016,5,24,19,0,0.0,12.0,2.0,13.0,12.0,11.8,0.0
2016,5,24,19,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,153.5,17.0,2.45,10.0,34.0,77.42,35.46
2016,5,25,5,30,307.0,34.0,2.5,10.0,68.0,162.48,122.51
2016,5,25,5,45,400.0,44.0,2.55,10.5,112.5,225.39,179.67
2016,5,25,6,0,493.0,54.0,2.6,11.0,157.0,297.15,243.04
2016,5,25,6,15,310.5,87.5,2.6,11.5,159.0,266.2,220.41
2016,5,25,6,30,128.0,121.0,2.6,12.0,161.0,205.86,170.13
2016,5,25,6,45,140.5,142.5,2.65,12.5,193.5,241.48,199.87
2016,5,25,7,0,153.0,164.0,2.7,13.0,226.0,277.8,229.21
2016,5,25,7,15,232.0,179.0,2.7,13.5,287.5,359.64,295.7
2016,5,25,7,30,311.0,194.0,2.7,14.0,349.0,439.64,358.95
2016,5,25,7,45,371.0,203.0,2.75,15.0,407.0,504.04,407.64
2016,5,25,8,0,431.0,212.0,2.8,16.0,465.0,581.08,464.37
2016,5,25,8,15,636.5,156.5,2.85,16.5,564.0,703.42,558.06
2016,5,25,8,30,842.0,101.0,2.9,17.0,663.0,829.41,645.74
2016,5,25,8,45,855.5,103.0,3.0,18.0,706.5,859.99,662.76
2016,5,25,9,0,869.0,105.0,3.1,19.0,750.0,893.87,682.66
2016,5,25,9,15,879.0,107.0,3.2,19.5,788.5,922.59,700.09
2016,5,25,9,30,889.0,109.0,3.3,20.0,827.0,949.0,715.92
2016,5,25,9,45,905.0,105.5,3.45,20.5,862.0,972.77,730.28
2016,5,25,10,0,921.0,102.0,3.6,21.0,897.0,994.17,743.06
2016,5,25,10,15,926.5,103.5,3.7,21.0,923.0,1008.08,751.98
2016,5,25,10,30,932.0,105.0,3.8,21.0,949.0,1019.03,759.08
2016,5,25,10,45,935.5,105.5,3.9,21.5,968.0,1023.96,760.82
2016,5,25,11,0,939.0,106.0,4.0,22.0,987.0,1025.8,760.66
2016,5,25,11,15,941.0,106.5,4.05,22.0,998.5,1023.1,758.74
2016,5,25,11,30,943.0,107.0,4.1,22.0,1010.0,1017.31,754.92
2016,5,25,11,45,943.0,107.0,4.2,22.5,1014.0,1006.08,746.45
2016,5,25,12,0,943.0,107.0,4.3,23.0,1018.0,991.92,736.13
2016,5,25,12,15,942.5,107.0,4.35,23.0,1014.5,974.43,724.8
2016,5,25,12,30,942.0,107.0,4.4,23.0,1011.0,954.17,711.66
2016,5,25,12,45,923.0,118.0,4.5,23.0,995.5,925.44,693.11
2016,5,25,13,0,904.0,129.0,4.6,23.0,980.0,894.85,673.43
2016,5,25,13,15,900.5,128.0,4.6,23.0,961.5,864.3,652.97
2016,5,25,13,30,897.0,127.0,4.6,23.0,943.0,831.66,630.96
2016,5,25,13,45,894.0,124.0,4.7,23.0,918.5,795.59,606.99
2016,5,25,14,0,891.0,121.0,4.8,23.0,894.0,757.67,581.46
2016,5,25,14,15,883.5,119.0,4.85,22.5,861.5,715.89,553.47
2016,5,25,14,30,876.0,117.0,4.9,22.0,829.0,672.93,522.41
2016,5,25,14,45,869.0,113.0,4.95,22.0,792.0,627.46,487.74
2016,5,25,15,0,862.0,109.0,5.0,22.0,755.0,581.16,451.6
2016,5,25,15,15,849.0,106.5,5.0,21.5,712.0,532.46,413.4
2016,5,25,15,30,836.0,104.0,5.0,21.0,669.0,480.2,371.46
2016,5,25,15,45,822.0,100.0,5.05,21.0,622.5,429.94,329.27
2016,5,25,16,0,808.0,96.0,5.1,21.0,576.0,380.33,286.6
2016,5,25,16,15,786.0,92.5,5.05,20.5,525.5,329.47,242.69
2016,5,25,16,30,764.0,89.0,5.0,20.0,475.0,280.46,199.72
2016,5,25,16,45,737.0,84.0,4.95,19.5,423.5,231.06,156.69
2016,5,25,17,0,710.0,79.0,4.9,19.0,372.0,184.37,116.91
2016,5,25,17,15,670.0,73.5,4.75,18.5,320.0,135.13,78.09
2016,5,25,17,30,630.0,68.0,4.6,18.0,268.0,93.39,49.91
2016,5,25,17,45,574.5,61.0,4.45,17.5,218.0,54.39,31.26
2016,5,25,18,0,519.0,54.0,4.3,17.0,168.0,37.52,27.52
2016,5,25,18,15,430.5,45.0,4.05,16.0,123.0,32.56,22.96
2016,5,25,18,30,342.0,36.0,3.8,15.0,78.0,27.27,17.83
2016,5,25,18,45,206.0,23.5,3.6,14.5,45.5,18.15,7.45
2016,5,25,19,0,70.0,11.0,3.4,14.0,13.0,10.81,0.0
2016,5,25,19,15,35.0,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,139.5,18.5,2.4,10.5,34.0,73.22,34.95
2016,5,26,5,30,279.0,37.0,2.4,11.0,68.0,155.3,116.95
2016,5,26,5,45,371.0,48.0,2.4,11.5,112.0,218.51,173.71
2016,5,26,6,0,463.0,59.0,2.4,12.0,156.0,289.73,236.1
2016,5,26,6,15,525.0,67.0,2.35,12.5,205.5,351.05,289.25
2016,5,26,6,30,587.0,75.0,2.3,13.0,255.0,417.36,344.68
2016,5,26,6,45,500.0,103.0,2.25,13.5,276.5,420.59,346.97
2016,5,26,7,0,413.0,131.0,2.2,14.0,298.0,418.64,343.97
2016,5,26,7,15,575.0,113.5,2.15,14.5,380.5,526.88,429.99
2016,5,26,7,30,737.0,96.0,2.1,15.0,463.0,643.2,518.27
2016,5,26,7,45,761.5,100.0,2.1,16.0,514.0,690.05,548.25
2016,5,26,8,0,786.0,104.0,2.1,17.0,565.0,739.3,579.68
2016,5,26,8,15,804.0,107.0,2.15,17.5,612.5,781.77,607.01
2016,5,26,8,30,822.0,110.0,2.2,18.0,660.0,823.19,633.23
2016,5,26,8,45,837.0,112.0,2.25,19.0,703.5,859.59,654.4
2016,5,26,9,0,852.0,114.0,2.3,20.0,747.0,889.0,670.53
2016,5,26,9,15,862.5,116.5,2.4,20.5,785.5,918.27,688.21
2016,5,26,9,30,873.0,119.0,2.5,21.0,824.0,945.3,704.32
2016,5,26,9,45,878.5,122.5,2.6,22.0,856.5,966.25,714.98
2016,5,26,10,0,884.0,126.0,2.7,23.0,889.0,984.49,723.89
2016,5,26,10,15,889.5,127.5,2.75,23.0,915.0,997.86,732.01
2016,5,26,10,30,895.0,129.0,2.8,23.0,941.0,1008.37,738.42
2016,5,26,10,45,898.0,130.5,2.85,23.5,960.0,1013.51,740.03
2016,5,26,11,0,901.0,132.0,2.9,24.0,979.0,1015.68,739.86
2016,5,26,11,15,903.5,132.5,2.95,24.5,991.0,1013.38,736.93
2016,5,26,11,30,906.0,133.0,3.0,25.0,1003.0,1008.11,732.24
2016,5,26,11,45,905.5,134.5,3.1,25.5,1006.5,998.04,724.97
2016,5,26,12,0,905.0,136.0,3.2,26.0,1010.0,985.15,715.97
2016,5,26,12,15,904.5,135.5,3.25,26.0,1006.5,967.61,705.04
2016,5,26,12,30,904.0,135.0,3.3,26.0,1003.0,947.46,692.45
2016,5,26,12,45,903.5,133.0,3.4,26.0,992.5,923.35,677.57
2016,5,26,13,0,903.0,131.0,3.5,26.0,982.0,896.78,661.0
2016,5,26,13,15,899.0,130.0,3.55,26.0,963.5,865.89,641.14
2016,5,26,13,30,895.0,129.0,3.6,26.0,945.0,832.93,619.78
2016,5,26,13,45,888.5,128.5,3.7,26.0,919.0,796.6,596.17
2016,5,26,14,0,882.0,128.0,3.8,26.0,893.0,758.66,571.2
2016,5,26,14,15,874.0,126.0,3.85,26.0,861.0,716.9,542.64
2016,5,26,14,30,866.0,124.0,3.9,26.0,829.0,674.0,511.47
2016,5,26,14,45,854.5,122.0,3.95,26.0,791.0,628.05,477.38
2016,5,26,15,0,843.0,120.0,4.0,26.0,753.0,578.71,440.09
2016,5,26,15,15,829.5,117.5,4.05,25.5,710.0,530.31,403.3
2016,5,26,15,30,816.0,115.0,4.1,25.0,667.0,482.13,365.55
2016,5,26,15,45,797.5,112.0,4.15,25.0,620.0,431.82,324.49
2016,5,26,16,0,779.0,109.0,4.2,25.0,573.0,382.64,283.36
2016,5,26,16,15,756.0,104.5,4.2,24.5,523.0,331.99,240.9
2016,5,26,16,30,733.0,100.0,4.2,24.0,473.0,279.9,196.76
2016,5,26,16,45,701.5,95.5,4.2,23.5,421.0,231.27,155.55
2016,5,26,17,0,670.0,91.0,4.2,23.0,369.0,185.82,117.8
2016,5,26,17,15,628.0,84.5,4.1,22.0,317.0,140.68,83.16
2016,5,26,17,30,586.0,78.0,4.0,21.0,265.0,100.01,56.0
2016,5,26,17,45,526.0,70.0,3.9,20.5,215.0,62.18,37.39
2016,5,26,18,0,466.0,62.0,3.8,20.0,165.0,44.43,33.18
2016,5,26,18,15,376.5,51.5,3.55,19.0,120.5,38.42,27.73
2016,5,26,18,30,287.0,41.0,3.3,18.0,76.0,31.27,21.01
2016,5,26,18,45,165.5,26.0,3.1,17.5,44.0,20.16,9.09
2016,5,26,19,0,44.0,11.0,2.9,17.0,12.0,10.81,0.0
2016,5,26,19,15,22.0,5.5,2.85,16.5,6.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,130.5,19.5,1.75,11.5,34.5,72.23,35.79
2016,5,27,5,30,261.0,39.0,1.8,12.0,69.0,151.77,114.06
2016,5,27,5,45,358.5,50.0,1.9,12.5,113.5,215.91,170.93
2016,5,27,6,0,456.0,61.0,2.0,13.0,158.0,289.12,234.46
2016,5,27,6,15,243.0,87.5,1.95,13.5,141.0,225.63,185.0
2016,5,27,6,30,30.0,114.0,1.9,14.0,124.0,137.92,111.25
2016,5,27,6,45,37.5,135.0,1.85,15.0,149.5,165.43,133.8
2016,5,27,7,0,45.0,156.0,1.8,16.0,175.0,193.38,155.88
2016,5,27,7,15,68.5,183.5,1.7,17.0,216.0,239.97,192.65
2016,5,27,7,30,92.0,211.0,1.6,18.0,257.0,288.06,229.51
2016,5,27,7,45,326.0,190.0,1.5,19.0,377.5,456.19,362.21
2016,5,27,8,0,560.0,169.0,1.4,20.0,498.0,634.51,493.42
2016,5,27,8,15,692.5,141.0,1.3,21.0,581.5,732.49,558.41
2016,5,27,8,30,825.0,113.0,1.2,22.0,665.0,829.48,618.3
2016,5,27,8,45,839.5,115.0,1.15,23.0,708.5,865.54,636.25
2016,5,27,9,0,854.0,117.0,1.1,24.0,752.0,899.88,653.36
2016,5,27,9,15,864.5,119.5,1.05,24.5,790.5,923.77,664.72
2016,5,27,9,30,875.0,122.0,1.0,25.0,829.0,950.83,678.04
2016,5,27,9,45,885.5,122.0,1.0,26.0,862.5,972.83,687.57
2016,5,27,10,0,896.0,122.0,1.0,27.0,896.0,992.32,695.53
2016,5,27,10,15,901.5,123.5,1.1,27.5,922.0,1005.85,703.1
2016,5,27,10,30,907.0,125.0,1.2,28.0,948.0,1016.49,709.03
2016,5,27,10,45,912.5,125.0,1.3,28.5,967.5,1022.65,712.31
2016,5,27,11,0,918.0,125.0,1.4,29.0,987.0,1025.82,713.87
2016,5,27,11,15,920.0,125.5,1.5,29.0,999.0,1023.06,713.32
2016,5,27,11,30,922.0,126.0,1.6,29.0,1011.0,1017.3,711.04
2016,5,27,11,45,924.0,125.0,1.75,29.5,1015.5,1007.1,705.34
2016,5,27,12,0,926.0,124.0,1.9,30.0,1020.0,994.01,697.81
2016,5,27,12,15,925.5,124.0,2.0,30.0,1016.0,976.75,688.42
2016,5,27,12,30,925.0,124.0,2.1,30.0,1012.0,956.78,677.32
2016,5,27,12,45,922.5,123.0,2.25,30.0,1001.0,931.49,663.24
2016,5,27,13,0,920.0,122.0,2.4,30.0,990.0,903.77,647.41
2016,5,27,13,15,916.0,121.0,2.55,30.0,971.0,872.5,629.02
2016,5,27,13,30,912.0,120.0,2.7,30.0,952.0,839.11,608.96
2016,5,27,13,45,906.0,119.0,2.85,30.0,926.5,802.23,586.25
2016,5,27,14,0,900.0,118.0,3.0,30.0,901.0,763.66,562.04
2016,5,27,14,15,892.0,116.5,3.1,29.5,868.5,721.76,536.01
2016,5,27,14,30,884.0,115.0,3.2,29.0,836.0,678.68,506.71
2016,5,27,14,45,873.0,113.0,3.3,29.0,797.5,632.36,473.27
2016,5,27,15,0,862.0,111.0,3.4,29.0,759.0,585.52,438.56
2016,5,27,15,15,848.5,108.5,3.45,28.5,716.0,536.63,402.11
2016,5,27,15,30,835.0,106.0,3.5,28.0,673.0,484.25,362.04
2016,5,27,15,45,818.0,103.0,3.6,28.0,625.5,433.72,321.49
2016,5,27,16,0,801.0,100.0,3.7,28.0,578.0,384.13,280.63
2016,5,27,16,15,778.5,96.0,3.7,27.5,528.0,333.02,238.29
2016,5,27,16,30,756.0,92.0,3.7,27.0,478.0,283.81,196.78
2016,5,27,16,45,727.5,87.5,3.75,26.5,426.0,234.9,155.67
2016,5,27,17,0,699.0,83.0,3.8,26.0,374.0,185.41,114.94
2016,5,27,17,15,658.5,77.5,3.65,25.0,322.0,139.82,80.1
2016,5,27,17,30,618.0,72.0,3.5,24.0,270.0,98.52,52.64
2016,5,27,17,45,560.5,64.5,3.35,23.5,220.0,59.48,33.47
2016,5,27,18,0,503.0,57.0,3.2,23.0,170.0,39.86,28.83
2016,5,27,18,15,416.0,47.5,2.85,22.0,124.5,34.57,24.09
2016,5,27,18,30,329.0,38.0,2.5,21.0,79.0,28.91,18.78
2016,5,27,18,45,201.0,25.0,2.15,20.0,46.5,19.37,8.68
2016,5,27,19,0,73.0,12.0,1.8,19.0,14.0,11.8,0.0
2016,5,27,19,15,36.5,6.0,1.7,18.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,21.5,4.5,0.75,13.5,5.0,0.0,0.0
2016,5,28,5,0,43.0,9.0,0.8,14.0,10.0,19.88,0.0
2016,5,28,5,15,173.0,22.5,0.95,14.5,40.5,89.75,46.42
2016,5,28,5,30,303.0,36.0,1.1,15.0,71.0,163.93,121.7
2016,5,28,5,45,394.0,46.0,1.25,16.0,115.5,226.15,176.22
2016,5,28,6,0,485.0,56.0,1.4,17.0,160.0,296.95,236.43
2016,5,28,6,15,545.5,63.5,1.3,17.5,209.5,357.93,287.52
2016,5,28,6,30,606.0,71.0,1.2,18.0,259.0,423.79,340.39
2016,5,28,6,45,647.5,77.0,1.2,19.0,311.0,481.31,384.44
2016,5,28,7,0,689.0,83.0,1.2,20.0,363.0,541.34,428.53
2016,5,28,7,15,720.0,87.5,1.1,21.0,415.0,594.78,465.22
2016,5,28,7,30,751.0,92.0,1.0,22.0,467.0,646.98,498.97
2016,5,28,7,45,772.5,96.5,0.95,23.0,517.5,695.16,527.91
2016,5,28,8,0,794.0,101.0,0.9,24.0,568.0,743.0,555.65
2016,5,28,8,15,812.0,104.0,0.9,24.5,615.5,785.73,580.88
2016,5,28,8,30,830.0,107.0,0.9,25.0,663.0,827.4,604.97
2016,5,28,8,45,842.5,110.0,0.95,26.0,706.5,862.99,624.28
2016,5,28,9,0,855.0,113.0,1.0,27.0,750.0,891.45,638.84
2016,5,28,9,15,865.5,115.5,1.1,27.0,788.5,920.81,657.28
2016,5,28,9,30,876.0,118.0,1.2,27.0,827.0,947.93,674.28
2016,5,28,9,45,883.0,120.5,1.3,27.5,859.5,969.33,686.4
2016,5,28,10,0,890.0,123.0,1.4,28.0,892.0,988.07,696.94
2016,5,28,10,15,895.5,124.0,1.5,28.0,918.0,1001.04,705.36
2016,5,28,10,30,901.0,125.0,1.6,28.0,944.0,1011.16,712.16
2016,5,28,10,45,904.0,127.0,1.7,28.5,963.0,1016.92,714.96
2016,5,28,11,0,907.0,129.0,1.8,29.0,982.0,1019.67,716.01
2016,5,28,11,15,909.0,129.5,1.9,29.0,993.5,1016.95,715.2
2016,5,28,11,30,911.0,130.0,2.0,29.0,1005.0,1011.26,712.65
2016,5,28,11,45,910.0,131.5,2.15,29.5,1008.5,1000.76,706.32
2016,5,28,12,0,909.0,133.0,2.3,30.0,1012.0,987.44,698.21
2016,5,28,12,15,908.0,132.5,2.4,30.0,1008.5,969.48,688.06
2016,5,28,12,30,907.0,132.0,2.5,30.0,1005.0,948.92,676.23
2016,5,28,12,45,747.5,240.5,2.7,30.0,954.5,892.89,642.24
2016,5,28,13,0,588.0,349.0,2.9,30.0,904.0,837.76,603.39
2016,5,28,13,15,737.5,241.0,3.05,30.0,923.5,839.09,610.44
2016,5,28,13,30,887.0,133.0,3.2,30.0,943.0,832.22,607.61
2016,5,28,13,45,746.5,214.0,3.35,30.0,883.0,768.28,564.87
2016,5,28,14,0,606.0,295.0,3.5,30.0,823.0,712.66,523.9
2016,5,28,14,15,729.5,212.0,3.6,29.5,824.5,695.25,516.34
2016,5,28,14,30,853.0,129.0,3.7,29.0,826.0,672.41,503.71
2016,5,28,14,45,839.0,128.0,3.85,29.0,787.0,623.95,468.57
2016,5,28,15,0,825.0,127.0,4.0,29.0,748.0,577.45,433.98
2016,5,28,15,15,810.5,124.0,4.05,28.5,705.0,528.94,397.65
2016,5,28,15,30,796.0,121.0,4.1,28.0,662.0,480.76,360.48
2016,5,28,15,45,773.5,119.0,4.2,28.0,614.5,430.65,320.26
2016,5,28,16,0,751.0,117.0,4.3,28.0,567.0,382.07,280.32
2016,5,28,16,15,727.0,112.5,4.3,27.5,517.0,328.98,236.76
2016,5,28,16,30,703.0,108.0,4.3,27.0,467.0,281.24,196.67
2016,5,28,16,45,665.5,104.0,4.3,26.5,415.0,233.15,156.73
2016,5,28,17,0,628.0,100.0,4.3,26.0,363.0,188.85,120.65
2016,5,28,17,15,584.5,93.0,4.1,25.0,312.0,145.11,87.43
2016,5,28,17,30,541.0,86.0,3.9,24.0,261.0,106.0,61.27
2016,5,28,17,45,476.5,77.5,3.7,23.5,211.5,69.69,42.78
2016,5,28,18,0,412.0,69.0,3.5,23.0,162.0,50.12,37.65
2016,5,28,18,15,327.0,56.5,3.15,22.0,118.5,42.07,30.53
2016,5,28,18,30,242.0,44.0,2.8,21.0,75.0,33.59,22.75
2016,5,28,18,45,138.0,28.0,2.5,20.5,44.0,21.72,10.66
2016,5,28,19,0,34.0,12.0,2.2,20.0,13.0,11.8,0.0
2016,5,28,19,15,17.0,6.0,2.05,19.5,6.5,5.9,0.0
2016,5,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.3,13.0,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.4,13.0,9.0,13.79,0.0
2016,5,29,5,15,127.5,24.0,1.5,13.5,38.0,78.28,41.52
2016,5,29,5,30,232.0,40.0,1.6,14.0,67.0,143.04,106.95
2016,5,29,5,45,323.5,52.0,1.75,15.0,110.0,203.4,159.68
2016,5,29,6,0,415.0,64.0,1.9,16.0,153.0,274.5,220.33
2016,5,29,6,15,216.5,87.5,1.9,16.5,135.0,212.67,172.34
2016,5,29,6,30,18.0,111.0,1.9,17.0,117.0,122.64,97.25
2016,5,29,6,45,24.5,131.5,1.9,18.0,141.0,153.59,122.42
2016,5,29,7,0,31.0,152.0,1.9,19.0,165.0,179.86,142.97
2016,5,29,7,15,149.5,177.5,1.8,19.5,251.5,294.9,236.17
2016,5,29,7,30,268.0,203.0,1.7,20.0,338.0,420.02,333.06
2016,5,29,7,45,186.0,231.5,1.6,21.0,329.5,390.47,305.76
2016,5,29,8,0,104.0,260.0,1.5,22.0,321.0,354.12,274.07
2016,5,29,8,15,244.5,264.5,1.5,22.5,424.0,491.92,378.55
2016,5,29,8,30,385.0,269.0,1.5,23.0,527.0,620.46,471.02
2016,5,29,8,45,600.0,199.5,1.55,23.5,632.0,753.25,565.89
2016,5,29,9,0,815.0,130.0,1.6,24.0,737.0,880.08,648.42
2016,5,29,9,15,826.0,132.5,1.65,24.5,775.0,908.98,663.87
2016,5,29,9,30,837.0,135.0,1.7,25.0,813.0,935.74,678.92
2016,5,29,9,45,852.0,133.0,1.75,26.0,847.0,953.5,686.83
2016,5,29,10,0,867.0,131.0,1.8,27.0,881.0,974.77,697.04
2016,5,29,10,15,873.0,132.5,1.95,27.5,907.0,988.48,705.03
2016,5,29,10,30,879.0,134.0,2.1,28.0,933.0,999.4,711.36
2016,5,29,10,45,883.0,135.0,2.25,28.5,952.0,1005.01,714.38
2016,5,29,11,0,887.0,136.0,2.4,29.0,971.0,1007.7,715.65
2016,5,29,11,15,889.5,137.0,2.5,29.0,983.0,1006.0,715.16
2016,5,29,11,30,892.0,138.0,2.6,29.0,995.0,1001.39,712.94
2016,5,29,11,45,892.0,138.5,2.75,29.0,999.0,991.02,707.58
2016,5,29,12,0,892.0,139.0,2.9,29.0,1003.0,977.89,700.49
2016,5,29,12,15,891.5,139.0,2.95,29.0,999.5,961.15,690.29
2016,5,29,12,30,891.0,139.0,3.0,29.0,996.0,941.83,678.47
2016,5,29,12,45,883.0,142.0,3.15,29.5,984.0,916.2,661.91
2016,5,29,13,0,875.0,145.0,3.3,30.0,972.0,888.48,643.92
2016,5,29,13,15,871.0,144.0,3.4,30.0,953.5,858.44,625.26
2016,5,29,13,30,867.0,143.0,3.5,30.0,935.0,826.42,605.12
2016,5,29,13,45,861.0,141.5,3.6,30.0,910.0,790.55,582.2
2016,5,29,14,0,855.0,140.0,3.7,30.0,885.0,753.12,557.97
2016,5,29,14,15,847.0,138.0,3.75,29.5,853.5,710.94,530.35
2016,5,29,14,30,839.0,136.0,3.8,29.0,822.0,668.76,501.21
2016,5,29,14,45,828.5,133.5,3.85,29.0,784.5,623.76,468.33
2016,5,29,15,0,818.0,131.0,3.9,29.0,747.0,578.33,434.37
2016,5,29,15,15,804.0,128.0,3.9,28.5,704.5,530.41,398.46
2016,5,29,15,30,790.0,125.0,3.9,28.0,662.0,482.79,361.74
2016,5,29,15,45,771.5,121.0,3.9,28.0,615.5,432.86,321.67
2016,5,29,16,0,753.0,117.0,3.9,28.0,569.0,384.08,281.6
2016,5,29,16,15,729.5,112.5,3.85,27.5,519.5,331.08,238.17
2016,5,29,16,30,706.0,108.0,3.8,27.0,470.0,283.35,198.15
2016,5,29,16,45,674.5,103.0,3.75,26.5,419.0,235.58,158.29
2016,5,29,17,0,643.0,98.0,3.7,26.0,368.0,190.99,121.71
2016,5,29,17,15,601.0,91.0,3.55,25.0,316.5,146.63,87.87
2016,5,29,17,30,559.0,84.0,3.4,24.0,265.0,106.75,60.95
2016,5,29,17,45,501.0,75.5,3.3,23.5,216.0,69.61,41.72
2016,5,29,18,0,443.0,67.0,3.2,23.0,167.0,48.56,36.32
2016,5,29,18,15,357.0,55.5,2.9,22.0,123.0,41.22,29.82
2016,5,29,18,30,271.0,44.0,2.6,21.0,79.0,33.54,22.75
2016,5,29,18,45,160.0,28.5,2.35,20.5,47.0,22.09,11.18
2016,5,29,19,0,49.0,13.0,2.1,20.0,15.0,12.78,0.0
2016,5,29,19,15,24.5,6.5,2.1,19.0,7.5,6.39,0.0
2016,5,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,5.0,0.7,12.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,10.0,0.7,13.0,10.0,18.86,0.0
2016,5,30,5,15,157.5,24.5,0.7,13.5,41.0,88.37,48.37
2016,5,30,5,30,280.0,39.0,0.7,14.0,72.0,158.75,118.55
2016,5,30,5,45,375.0,49.0,0.75,15.0,116.0,222.25,173.56
2016,5,30,6,0,470.0,59.0,0.8,16.0,160.0,294.12,234.08
2016,5,30,6,15,349.5,89.5,0.75,16.5,175.5,288.75,232.04
2016,5,30,6,30,229.0,120.0,0.7,17.0,191.0,266.35,214.51
2016,5,30,6,45,254.5,137.0,0.7,18.0,230.0,309.2,248.28
2016,5,30,7,0,280.0,154.0,0.7,19.0,269.0,353.83,281.85
2016,5,30,7,15,513.5,124.5,0.75,20.0,369.0,495.11,390.39
2016,5,30,7,30,747.0,95.0,0.8,21.0,469.0,648.17,500.79
2016,5,30,7,45,771.5,98.5,0.85,22.5,520.0,697.32,529.21
2016,5,30,8,0,796.0,102.0,0.9,24.0,571.0,746.35,557.84
2016,5,30,8,15,814.0,105.5,0.95,25.0,619.0,789.71,582.99
2016,5,30,8,30,832.0,109.0,1.0,26.0,667.0,832.0,606.98
2016,5,30,8,45,846.5,111.0,1.05,27.0,711.0,868.27,626.64
2016,5,30,9,0,861.0,113.0,1.1,28.0,755.0,897.52,641.61
2016,5,30,9,15,871.5,115.5,1.2,28.5,793.5,927.03,658.72
2016,5,30,9,30,882.0,118.0,1.3,29.0,832.0,954.3,674.33
2016,5,30,9,45,893.0,117.5,1.45,29.5,866.0,976.44,687.49
2016,5,30,10,0,904.0,117.0,1.6,30.0,900.0,996.07,699.1
2016,5,30,10,15,909.5,118.5,1.7,30.5,926.5,1009.79,706.41
2016,5,30,10,30,915.0,120.0,1.8,31.0,953.0,1020.61,712.04
2016,5,30,10,45,918.5,121.5,1.95,31.5,972.0,1026.49,715.38
2016,5,30,11,0,922.0,123.0,2.1,32.0,991.0,1029.35,716.91
2016,5,30,11,15,924.0,123.5,2.2,32.0,1003.0,1026.69,716.0
2016,5,30,11,30,926.0,124.0,2.3,32.0,1015.0,1021.03,713.35
2016,5,30,11,45,926.0,124.5,2.4,32.5,1019.0,1010.48,706.31
2016,5,30,12,0,926.0,125.0,2.5,33.0,1023.0,997.06,697.58
2016,5,30,12,15,925.5,125.0,2.6,33.0,1019.5,979.91,687.97
2016,5,30,12,30,925.0,125.0,2.7,33.0,1016.0,960.07,676.66
2016,5,30,12,45,920.5,126.0,2.85,33.0,1004.0,935.04,662.4
2016,5,30,13,0,916.0,127.0,3.0,33.0,992.0,907.65,646.48
2016,5,30,13,15,912.0,126.0,3.1,33.0,974.0,876.61,627.69
2016,5,30,13,30,908.0,125.0,3.2,33.0,956.0,843.46,607.36
2016,5,30,13,45,901.5,124.0,3.35,33.0,930.0,806.45,584.51
2016,5,30,14,0,895.0,123.0,3.5,33.0,904.0,767.79,560.23
2016,5,30,14,15,887.5,121.5,3.6,32.5,872.0,726.53,534.72
2016,5,30,14,30,880.0,120.0,3.7,32.0,840.0,684.07,506.03
2016,5,30,14,45,869.0,118.0,3.8,32.0,802.0,638.01,473.0
2016,5,30,15,0,858.0,116.0,3.9,32.0,764.0,591.43,438.76
2016,5,30,15,15,845.0,113.5,3.95,31.5,721.0,539.78,400.78
2016,5,30,15,30,832.0,111.0,4.0,31.0,678.0,491.24,363.84
2016,5,30,15,45,814.5,107.5,4.1,31.0,630.5,440.24,323.4
2016,5,30,16,0,797.0,104.0,4.2,31.0,583.0,390.23,282.72
2016,5,30,16,15,774.5,100.5,4.2,30.0,533.0,339.78,241.89
2016,5,30,16,30,752.0,97.0,4.2,29.0,483.0,291.23,201.71
2016,5,30,16,45,722.5,92.0,4.2,28.5,431.5,238.41,157.88
2016,5,30,17,0,693.0,87.0,4.2,28.0,380.0,191.75,119.54
2016,5,30,17,15,652.5,81.5,4.0,27.0,327.5,146.32,84.78
2016,5,30,17,30,612.0,76.0,3.8,26.0,275.0,105.19,57.02
2016,5,30,17,45,555.5,68.5,3.65,25.5,225.0,66.23,36.98
2016,5,30,18,0,499.0,61.0,3.5,25.0,175.0,43.0,31.27
2016,5,30,18,15,412.5,51.0,3.1,24.0,129.5,37.4,26.32
2016,5,30,18,30,326.0,41.0,2.7,23.0,84.0,31.41,20.78
2016,5,30,18,45,200.5,27.5,2.35,22.0,50.5,21.23,10.63
2016,5,30,19,0,75.0,14.0,2.0,21.0,17.0,13.76,0.0
2016,5,30,19,15,37.5,7.0,1.9,20.0,8.5,6.88,0.0
2016,5,30,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,4,45,35.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,5,31,5,0,70.0,10.0,0.5,17.0,12.0,27.94,0.0
2016,5,31,5,15,210.5,22.5,0.45,17.5,44.0,103.5,57.06
2016,5,31,5,30,351.0,35.0,0.4,18.0,76.0,180.44,132.35
2016,5,31,5,45,439.0,44.0,0.4,19.0,121.0,242.7,185.68
2016,5,31,6,0,527.0,53.0,0.4,20.0,166.0,313.21,243.8
2016,5,31,6,15,585.5,59.5,0.3,21.0,216.5,373.96,292.03
2016,5,31,6,30,644.0,66.0,0.2,22.0,267.0,439.39,341.3
2016,5,31,6,45,683.0,71.0,0.15,23.0,319.5,495.91,381.96
2016,5,31,7,0,722.0,76.0,0.1,24.0,372.0,552.61,420.92
2016,5,31,7,15,751.5,80.5,0.25,25.0,424.0,606.54,458.1
2016,5,31,7,30,781.0,85.0,0.4,26.0,476.0,661.28,494.04
2016,5,31,7,45,801.5,88.5,0.55,27.0,526.5,708.66,523.64
2016,5,31,8,0,822.0,92.0,0.7,28.0,577.0,755.62,552.46
2016,5,31,8,15,839.0,95.0,0.75,28.5,625.0,798.46,577.75
2016,5,31,8,30,856.0,98.0,0.8,29.0,673.0,835.14,598.74
2016,5,31,8,45,868.5,101.0,0.85,30.0,716.5,871.44,618.08
2016,5,31,9,0,881.0,104.0,0.9,31.0,760.0,905.9,635.96
2016,5,31,9,15,891.0,106.0,1.0,31.5,799.0,934.94,652.45
2016,5,31,9,30,901.0,108.0,1.1,32.0,838.0,961.67,667.52
2016,5,31,9,45,911.0,108.0,1.25,32.5,871.5,983.79,680.58
2016,5,31,10,0,921.0,108.0,1.4,33.0,905.0,1003.32,692.07
2016,5,31,10,15,926.5,109.0,1.55,33.0,931.5,1016.78,701.33
2016,5,31,10,30,932.0,110.0,1.7,33.0,958.0,1027.31,708.91
2016,5,31,10,45,935.0,111.5,1.9,33.5,977.5,1032.88,712.74
2016,5,31,11,0,938.0,113.0,2.1,34.0,997.0,1035.38,714.66
2016,5,31,11,15,940.5,113.5,2.25,34.0,1009.0,1033.28,714.67
2016,5,31,11,30,943.0,114.0,2.4,34.0,1021.0,1028.12,712.86
2016,5,31,11,45,943.0,114.5,2.55,34.5,1025.5,1017.54,706.28
2016,5,31,12,0,943.0,115.0,2.7,35.0,1030.0,1004.02,697.92
2016,5,31,12,15,942.5,115.0,2.8,35.0,1027.0,986.72,688.21
2016,5,31,12,30,942.0,115.0,2.9,35.0,1024.0,966.67,676.78
2016,5,31,12,45,938.5,115.5,3.05,35.5,1012.5,941.78,661.26
2016,5,31,13,0,935.0,116.0,3.2,36.0,1001.0,914.45,644.11
2016,5,31,13,15,931.5,115.0,3.3,36.0,982.5,883.4,625.48
2016,5,31,13,30,928.0,114.0,3.4,36.0,964.0,850.16,605.28
2016,5,31,13,45,922.0,113.5,3.5,36.0,938.5,813.42,582.58
2016,5,31,14,0,916.0,113.0,3.6,36.0,913.0,774.97,558.5
2016,5,31,14,15,908.5,111.0,3.65,35.5,881.0,732.55,532.38
2016,5,31,14,30,901.0,109.0,3.7,35.0,849.0,688.89,503.57
2016,5,31,14,45,891.0,107.5,3.75,35.0,810.5,643.11,471.0
2016,5,31,15,0,881.0,106.0,3.8,35.0,772.0,596.69,437.17
2016,5,31,15,15,868.5,103.5,3.8,34.5,729.0,547.62,401.35
2016,5,31,15,30,856.0,101.0,3.8,34.0,686.0,498.56,364.43
2016,5,31,15,45,839.0,98.5,3.8,34.0,639.0,443.92,321.81
2016,5,31,16,0,822.0,96.0,3.8,34.0,592.0,393.85,281.46
2016,5,31,16,15,801.0,92.5,3.75,33.5,541.5,342.68,240.01
2016,5,31,16,30,780.0,89.0,3.7,33.0,491.0,293.24,199.19
2016,5,31,16,45,751.0,85.0,3.65,32.5,439.0,243.41,158.17
2016,5,31,17,0,722.0,81.0,3.6,32.0,387.0,196.48,120.1
2016,5,31,17,15,683.0,76.0,3.3,31.0,334.5,146.94,82.52
2016,5,31,17,30,644.0,71.0,3.0,30.0,282.0,104.79,54.3
2016,5,31,17,45,587.0,64.5,2.75,29.0,231.0,64.99,34.21
2016,5,31,18,0,530.0,58.0,2.5,28.0,180.0,40.27,28.55
2016,5,31,18,15,444.5,49.0,2.2,26.5,134.0,35.46,24.4
2016,5,31,18,30,359.0,40.0,1.9,25.0,88.0,30.32,19.72
2016,5,31,18,45,227.0,27.5,1.6,24.0,53.0,21.35,10.78
2016,5,31,19,0,95.0,15.0,1.3,23.0,18.0,14.74,0.0
2016,5,31,19,15,47.5,7.5,1.25,22.5,9.0,7.37,0.0
2016,5,31,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,45,28.5,5.5,1.2,16.0,6.0,0.0,0.0
2016,6,1,5,0,57.0,11.0,1.2,16.0,12.0,25.59,0.0
2016,6,1,5,15,196.5,24.0,1.5,17.0,44.5,101.09,56.84
2016,6,1,5,30,336.0,37.0,1.8,18.0,77.0,177.39,131.16
2016,6,1,5,45,428.0,46.0,2.1,19.0,122.5,240.71,186.37
2016,6,1,6,0,520.0,55.0,2.4,20.0,168.0,312.58,247.38
2016,6,1,6,15,580.0,62.0,2.4,20.5,219.0,374.39,299.36
2016,6,1,6,30,640.0,69.0,2.4,21.0,270.0,441.0,353.32
2016,6,1,6,45,681.0,74.5,2.4,22.0,322.5,499.14,398.12
2016,6,1,7,0,722.0,80.0,2.4,23.0,375.0,557.35,441.25
2016,6,1,7,15,752.0,84.0,2.4,23.5,428.0,611.08,480.27
2016,6,1,7,30,782.0,88.0,2.4,24.0,481.0,665.64,517.8
2016,6,1,7,45,803.5,92.0,2.4,25.0,532.0,714.38,548.38
2016,6,1,8,0,825.0,96.0,2.4,26.0,583.0,762.75,577.9
2016,6,1,8,15,842.5,99.0,2.35,27.0,631.5,806.09,602.87
2016,6,1,8,30,860.0,102.0,2.3,28.0,680.0,843.21,623.05
2016,6,1,8,45,872.5,105.0,2.3,29.0,724.0,879.59,642.73
2016,6,1,9,0,885.0,108.0,2.3,30.0,768.0,914.12,660.83
2016,6,1,9,15,895.0,110.0,2.3,30.5,807.0,943.22,676.53
2016,6,1,9,30,905.0,112.0,2.3,31.0,846.0,970.0,690.67
2016,6,1,9,45,913.0,113.5,2.3,31.5,879.5,991.87,701.64
2016,6,1,10,0,921.0,115.0,2.3,32.0,913.0,1011.05,710.96
2016,6,1,10,15,927.0,116.5,2.35,32.5,940.0,1025.48,717.9
2016,6,1,10,30,933.0,118.0,2.4,33.0,967.0,1036.96,723.13
2016,6,1,10,45,935.5,120.0,2.45,33.5,986.5,1042.51,724.83
2016,6,1,11,0,938.0,122.0,2.5,34.0,1006.0,1044.96,724.78
2016,6,1,11,15,940.5,122.5,2.6,34.0,1018.5,1042.81,724.04
2016,6,1,11,30,943.0,123.0,2.7,34.0,1031.0,1037.59,721.53
2016,6,1,11,45,941.5,125.0,2.8,34.5,1035.0,1026.98,714.31
2016,6,1,12,0,940.0,127.0,2.9,35.0,1039.0,1013.47,705.39
2016,6,1,12,15,939.0,127.0,3.0,35.0,1036.0,995.69,695.32
2016,6,1,12,30,938.0,127.0,3.1,35.0,1033.0,975.21,683.56
2016,6,1,12,45,830.0,196.0,3.25,35.0,991.0,924.96,653.2
2016,6,1,13,0,722.0,265.0,3.4,35.0,949.0,874.89,621.95
2016,6,1,13,15,643.0,304.5,3.5,35.0,905.0,822.76,586.71
2016,6,1,13,30,564.0,344.0,3.6,35.0,861.0,774.72,553.63
2016,6,1,13,45,719.5,245.0,3.75,35.0,886.0,779.62,561.99
2016,6,1,14,0,875.0,146.0,3.9,35.0,911.0,776.07,562.93
2016,6,1,14,15,866.5,144.0,3.95,34.5,878.5,733.05,535.32
2016,6,1,14,30,858.0,142.0,4.0,34.0,846.0,689.86,506.22
2016,6,1,14,45,779.0,166.0,4.05,34.0,783.0,626.57,460.47
2016,6,1,15,0,700.0,190.0,4.1,34.0,720.0,565.47,415.74
2016,6,1,15,15,751.0,161.5,4.05,33.5,701.0,533.52,392.72
2016,6,1,15,30,802.0,133.0,4.0,33.0,682.0,499.32,366.67
2016,6,1,15,45,782.5,129.5,4.0,32.5,634.5,448.89,327.77
