Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,763.0,126.0,4.0,32.0,587.0,396.17,286.27
2016,6,1,16,15,612.5,148.5,3.85,31.5,498.5,327.6,234.19
2016,6,1,16,30,462.0,171.0,3.7,31.0,410.0,273.39,193.95
2016,6,1,16,45,567.5,125.5,3.6,30.5,388.0,234.04,158.43
2016,6,1,17,0,673.0,80.0,3.5,30.0,366.0,184.72,113.97
2016,6,1,17,15,589.0,90.0,3.2,29.0,316.0,147.57,87.57
2016,6,1,17,30,505.0,100.0,2.9,28.0,266.0,119.46,71.46
2016,6,1,17,45,455.0,88.0,2.6,27.0,218.0,81.59,50.34
2016,6,1,18,0,405.0,76.0,2.3,26.0,170.0,55.28,41.57
2016,6,1,18,15,327.5,62.5,2.0,25.0,126.0,46.61,34.04
2016,6,1,18,30,250.0,49.0,1.7,24.0,82.0,37.45,25.81
2016,6,1,18,45,125.0,33.0,1.45,23.0,49.5,27.3,15.62
2016,6,1,19,0,0.0,17.0,1.2,22.0,17.0,16.09,0.0
2016,6,1,19,15,0.0,8.5,1.15,21.5,8.5,8.36,0.0
2016,6,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,5.5,0.75,16.0,6.0,0.0,0.0
2016,6,2,5,0,34.0,11.0,0.8,16.0,12.0,19.64,0.0
2016,6,2,5,15,157.5,26.5,0.85,16.5,44.0,91.75,52.27
2016,6,2,5,30,281.0,42.0,0.9,17.0,76.0,163.24,121.11
2016,6,2,5,45,375.5,53.0,1.0,17.5,121.0,227.1,176.21
2016,6,2,6,0,470.0,64.0,1.1,18.0,166.0,300.09,237.73
2016,6,2,6,15,533.0,72.5,1.1,18.5,217.0,363.07,289.87
2016,6,2,6,30,596.0,81.0,1.1,19.0,268.0,431.05,344.06
2016,6,2,6,45,642.0,87.0,1.1,20.0,321.5,490.93,389.35
2016,6,2,7,0,688.0,93.0,1.1,21.0,375.0,553.64,434.87
2016,6,2,7,15,720.0,98.0,1.05,22.0,428.0,608.34,472.26
2016,6,2,7,30,752.0,103.0,1.0,23.0,481.0,664.09,508.84
2016,6,2,7,45,778.0,106.5,0.95,24.5,533.0,711.73,535.95
2016,6,2,8,0,804.0,110.0,0.9,26.0,585.0,762.2,563.89
2016,6,2,8,15,822.0,113.5,0.95,26.5,633.5,805.83,589.94
2016,6,2,8,30,840.0,117.0,1.0,27.0,682.0,848.36,614.94
2016,6,2,8,45,855.0,119.5,1.05,28.0,726.5,885.85,635.12
2016,6,2,9,0,870.0,122.0,1.1,29.0,771.0,921.62,653.94
2016,6,2,9,15,880.5,124.0,1.2,29.5,810.5,945.23,667.1
2016,6,2,9,30,891.0,126.0,1.3,30.0,850.0,972.11,682.39
2016,6,2,9,45,847.5,153.5,1.4,31.0,864.0,978.05,683.37
2016,6,2,10,0,804.0,181.0,1.5,32.0,878.0,973.61,678.29
2016,6,2,10,15,708.0,247.0,1.6,32.5,874.0,958.3,668.08
2016,6,2,10,30,612.0,313.0,1.7,33.0,870.0,932.52,648.92
2016,6,2,10,45,771.0,223.0,1.8,33.5,940.0,996.19,690.19
2016,6,2,11,0,930.0,133.0,1.9,34.0,1010.0,1048.64,720.56
2016,6,2,11,15,932.0,133.5,1.95,34.0,1022.0,1045.96,718.62
2016,6,2,11,30,934.0,134.0,2.0,34.0,1034.0,1040.25,715.55
2016,6,2,11,45,934.5,134.5,2.15,34.5,1038.0,1030.11,709.61
2016,6,2,12,0,935.0,135.0,2.3,35.0,1042.0,1017.08,701.91
2016,6,2,12,15,934.0,134.5,2.4,35.0,1038.5,998.89,691.96
2016,6,2,12,30,933.0,134.0,2.5,35.0,1035.0,978.02,680.34
2016,6,2,12,45,940.5,127.0,2.6,35.5,1026.5,955.96,666.55
2016,6,2,13,0,948.0,120.0,2.7,36.0,1018.0,931.02,650.92
2016,6,2,13,15,721.0,248.0,2.8,35.5,923.5,835.62,592.12
2016,6,2,13,30,494.0,376.0,2.9,35.0,829.0,748.72,531.49
2016,6,2,13,45,713.5,244.5,3.0,35.0,879.5,775.33,555.96
2016,6,2,14,0,933.0,113.0,3.1,35.0,930.0,789.42,568.33
2016,6,2,14,15,926.0,111.5,3.1,35.0,897.5,747.25,540.96
2016,6,2,14,30,919.0,110.0,3.1,35.0,865.0,703.76,511.5
2016,6,2,14,45,911.5,107.0,3.15,35.0,827.0,657.48,479.06
2016,6,2,15,0,904.0,104.0,3.2,35.0,789.0,610.32,445.15
2016,6,2,15,15,891.5,101.5,3.2,34.5,745.5,560.3,409.01
2016,6,2,15,30,879.0,99.0,3.2,34.0,702.0,510.25,371.72
2016,6,2,15,45,865.0,95.5,3.2,34.0,654.5,458.84,331.62
2016,6,2,16,0,851.0,92.0,3.2,34.0,607.0,403.94,288.02
2016,6,2,16,15,830.0,88.5,3.2,33.5,556.0,351.39,245.73
2016,6,2,16,30,809.0,85.0,3.2,33.0,505.0,300.52,203.91
2016,6,2,16,45,783.5,81.0,3.2,32.5,452.5,250.05,162.26
2016,6,2,17,0,758.0,77.0,3.2,32.0,400.0,202.1,123.13
2016,6,2,17,15,720.5,72.0,2.95,31.0,346.5,154.33,86.67
2016,6,2,17,30,683.0,67.0,2.7,30.0,293.0,107.22,54.32
2016,6,2,17,45,630.5,60.5,2.45,29.0,241.5,65.54,32.62
2016,6,2,18,0,578.0,54.0,2.2,28.0,190.0,36.7,25.54
2016,6,2,18,15,495.5,46.0,1.95,26.5,142.5,32.6,22.02
2016,6,2,18,30,413.0,38.0,1.7,25.0,95.0,28.23,18.03
2016,6,2,18,45,279.5,27.0,1.45,24.0,58.5,20.66,10.53
2016,6,2,19,0,146.0,16.0,1.2,23.0,22.0,12.5,0.0
2016,6,2,19,15,73.0,8.0,1.15,22.5,11.0,7.86,0.0
2016,6,2,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,7.0,0.4,19.5,7.0,0.0,0.0
2016,6,3,5,0,0.0,14.0,0.4,20.0,14.0,13.76,0.0
2016,6,3,5,15,191.0,24.5,0.35,21.0,47.5,99.37,56.16
2016,6,3,5,30,382.0,35.0,0.3,22.0,81.0,191.86,138.75
2016,6,3,5,45,471.5,43.5,0.3,23.0,127.5,255.71,192.3
2016,6,3,6,0,561.0,52.0,0.3,24.0,174.0,327.92,250.6
2016,6,3,6,15,618.0,58.5,0.35,24.5,225.5,389.51,299.87
2016,6,3,6,30,675.0,65.0,0.4,25.0,277.0,455.61,350.63
2016,6,3,6,45,713.5,70.0,0.45,26.0,330.5,511.01,390.99
2016,6,3,7,0,752.0,75.0,0.5,27.0,384.0,570.97,432.87
2016,6,3,7,15,780.0,79.0,0.55,28.0,437.0,624.54,468.6
2016,6,3,7,30,808.0,83.0,0.6,29.0,490.0,678.74,502.32
2016,6,3,7,45,828.5,86.5,0.65,30.0,541.0,727.13,530.76
2016,6,3,8,0,849.0,90.0,0.7,31.0,592.0,775.03,558.21
2016,6,3,8,15,864.5,93.0,0.65,31.5,640.0,812.67,578.07
2016,6,3,8,30,880.0,96.0,0.6,32.0,688.0,853.8,599.73
2016,6,3,8,45,891.0,98.5,0.55,33.0,731.5,888.94,615.88
2016,6,3,9,0,902.0,101.0,0.5,34.0,775.0,922.12,630.47
2016,6,3,9,15,911.5,103.0,0.35,34.5,813.5,951.23,641.53
2016,6,3,9,30,921.0,105.0,0.2,35.0,852.0,977.96,651.06
2016,6,3,9,45,933.0,103.5,0.1,35.5,886.5,1000.78,659.51
2016,6,3,10,0,945.0,102.0,0.0,36.0,921.0,1021.03,667.19
2016,6,3,10,15,949.5,103.0,0.15,36.0,947.0,1033.89,675.13
2016,6,3,10,30,954.0,104.0,0.3,36.0,973.0,1043.73,682.83
2016,6,3,10,45,953.5,107.5,0.45,36.5,991.5,1048.15,686.6
2016,6,3,11,0,953.0,111.0,0.6,37.0,1010.0,1049.39,688.79
2016,6,3,11,15,954.5,111.5,0.7,37.0,1021.5,1046.4,688.94
2016,6,3,11,30,956.0,112.0,0.8,37.0,1033.0,1040.32,687.4
2016,6,3,11,45,952.0,115.0,0.95,37.5,1036.0,1028.36,682.07
2016,6,3,12,0,948.0,118.0,1.1,38.0,1039.0,1013.51,674.93
2016,6,3,12,15,947.0,118.0,1.15,38.0,1035.5,995.77,665.69
2016,6,3,12,30,946.0,118.0,1.2,38.0,1032.0,975.3,654.86
2016,6,3,12,45,932.5,125.0,1.3,38.0,1018.0,947.72,640.51
2016,6,3,13,0,919.0,132.0,1.4,38.0,1004.0,918.1,624.75
2016,6,3,13,15,915.0,131.0,1.45,38.0,985.0,887.13,607.32
2016,6,3,13,30,911.0,130.0,1.5,38.0,966.0,854.06,588.41
2016,6,3,13,45,901.0,131.0,1.6,38.0,939.0,816.24,566.83
2016,6,3,14,0,891.0,132.0,1.7,38.0,912.0,777.01,543.97
2016,6,3,14,15,883.0,130.0,1.8,37.5,880.0,735.23,520.05
2016,6,3,14,30,875.0,128.0,1.9,37.0,848.0,692.29,493.1
2016,6,3,14,45,863.0,126.0,2.0,37.0,809.5,645.93,461.94
2016,6,3,15,0,851.0,124.0,2.1,37.0,771.0,596.34,427.72
2016,6,3,15,15,837.5,121.0,2.15,36.5,727.5,547.35,393.46
2016,6,3,15,30,824.0,118.0,2.2,36.0,684.0,498.56,358.16
2016,6,3,15,45,807.0,114.0,2.3,36.0,637.0,447.76,319.74
2016,6,3,16,0,790.0,110.0,2.4,36.0,590.0,397.91,280.92
2016,6,3,16,15,767.0,106.0,2.45,35.5,539.5,347.2,241.07
2016,6,3,16,30,744.0,102.0,2.5,35.0,489.0,295.04,199.41
2016,6,3,16,45,715.5,97.0,2.55,34.5,437.0,246.0,159.87
2016,6,3,17,0,687.0,92.0,2.6,34.0,385.0,199.8,122.95
2016,6,3,17,15,646.5,86.0,2.35,33.0,333.0,154.08,88.64
2016,6,3,17,30,606.0,80.0,2.1,32.0,281.0,112.64,60.75
2016,6,3,17,45,550.5,72.0,1.9,31.5,231.0,73.27,39.77
2016,6,3,18,0,495.0,64.0,1.7,31.0,181.0,45.17,32.25
2016,6,3,18,15,412.5,54.0,1.5,29.5,135.0,39.68,27.62
2016,6,3,18,30,330.0,44.0,1.3,28.0,89.0,33.8,22.39
2016,6,3,18,45,213.0,30.0,1.15,27.0,54.5,23.12,12.36
2016,6,3,19,0,96.0,16.0,1.0,26.0,20.0,12.47,0.0
2016,6,3,19,15,48.0,8.0,0.95,25.5,10.0,7.86,0.0
2016,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,6,4,5,15,31.0,25.0,0.7,22.5,28.5,40.68,20.75
2016,6,4,5,30,62.0,42.0,0.7,23.0,49.0,73.42,51.79
2016,6,4,5,45,88.0,62.0,0.7,23.5,78.0,109.13,81.89
2016,6,4,6,0,114.0,82.0,0.7,24.0,107.0,146.63,113.06
2016,6,4,6,15,131.0,104.0,0.9,24.5,139.5,184.18,143.79
2016,6,4,6,30,148.0,126.0,1.1,25.0,172.0,222.82,174.68
2016,6,4,6,45,164.5,146.0,1.3,25.5,206.5,259.85,203.62
2016,6,4,7,0,181.0,166.0,1.5,26.0,241.0,297.97,232.75
2016,6,4,7,15,263.0,178.5,1.5,26.5,302.5,380.45,295.43
2016,6,4,7,30,345.0,191.0,1.5,27.0,364.0,461.28,354.89
2016,6,4,7,45,451.0,181.0,1.55,27.5,432.0,549.56,418.82
2016,6,4,8,0,557.0,171.0,1.6,28.0,500.0,635.76,479.49
2016,6,4,8,15,417.5,234.0,1.65,28.0,492.0,608.2,455.15
2016,6,4,8,30,278.0,297.0,1.7,28.0,484.0,561.65,418.16
2016,6,4,8,45,307.0,311.5,1.8,28.5,530.5,608.15,450.1
2016,6,4,9,0,336.0,326.0,1.9,29.0,577.0,655.14,481.21
2016,6,4,9,15,210.0,353.0,1.95,29.5,513.0,564.8,413.93
2016,6,4,9,30,84.0,380.0,2.0,30.0,449.0,468.82,342.23
2016,6,4,9,45,60.5,370.5,2.05,30.5,421.5,435.61,317.64
2016,6,4,10,0,37.0,361.0,2.1,31.0,394.0,401.96,292.3
2016,6,4,10,15,36.0,369.5,2.2,31.5,402.5,408.51,296.24
2016,6,4,10,30,35.0,378.0,2.3,32.0,411.0,414.88,299.86
2016,6,4,10,45,179.0,414.5,2.4,32.5,583.5,598.49,430.39
2016,6,4,11,0,323.0,451.0,2.5,33.0,756.0,779.67,551.76
2016,6,4,11,15,368.0,435.0,2.55,33.5,787.0,802.48,565.47
2016,6,4,11,30,413.0,419.0,2.6,34.0,818.0,826.97,581.26
2016,6,4,11,45,430.5,405.5,2.7,34.5,823.0,822.04,577.86
2016,6,4,12,0,448.0,392.0,2.8,35.0,828.0,815.44,573.61
2016,6,4,12,15,448.5,390.0,2.8,35.0,825.5,802.35,565.19
2016,6,4,12,30,449.0,388.0,2.8,35.0,823.0,787.97,555.97
2016,6,4,12,45,689.0,253.0,2.85,35.5,911.5,857.47,607.3
2016,6,4,13,0,929.0,118.0,2.9,36.0,1000.0,914.34,642.63
2016,6,4,13,15,926.0,117.0,2.9,36.0,982.0,884.05,623.35
2016,6,4,13,30,923.0,116.0,2.9,36.0,964.0,851.57,603.26
2016,6,4,13,45,917.0,115.0,2.9,36.0,938.5,814.72,580.23
2016,6,4,14,0,911.0,114.0,2.9,36.0,913.0,776.16,555.93
2016,6,4,14,15,904.0,112.5,2.85,36.0,881.5,734.91,529.39
2016,6,4,14,30,897.0,111.0,2.8,36.0,850.0,692.37,500.52
2016,6,4,14,45,886.5,109.5,2.8,36.0,812.0,646.6,468.44
2016,6,4,15,0,876.0,108.0,2.8,36.0,774.0,600.22,435.19
2016,6,4,15,15,863.5,105.5,2.8,35.5,731.5,551.5,400.31
2016,6,4,15,30,851.0,103.0,2.8,35.0,689.0,502.77,364.33
2016,6,4,15,45,832.0,101.0,2.85,35.0,641.5,448.07,322.5
2016,6,4,16,0,813.0,99.0,2.9,35.0,594.0,398.07,282.93
2016,6,4,16,15,638.0,135.5,2.95,34.5,504.0,327.55,230.57
2016,6,4,16,30,463.0,172.0,3.0,34.0,414.0,276.88,194.03
2016,6,4,16,45,434.0,157.5,3.05,33.5,365.5,233.04,160.02
2016,6,4,17,0,405.0,143.0,3.1,33.0,317.0,192.16,128.49
2016,6,4,17,15,517.0,108.5,2.95,32.0,301.0,157.39,96.97
2016,6,4,17,30,629.0,74.0,2.8,31.0,285.0,110.64,58.45
2016,6,4,17,45,570.0,68.0,2.65,30.0,234.0,71.6,37.84
2016,6,4,18,0,511.0,62.0,2.5,29.0,183.0,43.29,30.98
2016,6,4,18,15,431.5,52.0,2.3,27.5,137.0,37.72,26.24
2016,6,4,18,30,352.0,42.0,2.1,26.0,91.0,31.75,20.91
2016,6,4,18,45,233.0,29.0,1.95,25.0,56.0,22.38,12.01
2016,6,4,19,0,114.0,16.0,1.8,24.0,21.0,12.45,0.0
2016,6,4,19,15,57.0,8.0,1.75,23.5,10.5,7.86,0.0
2016,6,4,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,41.0,5.5,0.7,16.5,6.5,0.0,0.0
2016,6,5,5,0,82.0,11.0,0.7,17.0,13.0,32.19,0.0
2016,6,5,5,15,209.5,24.0,0.8,17.5,45.5,105.96,61.99
2016,6,5,5,30,337.0,37.0,0.9,18.0,78.0,178.15,131.69
2016,6,5,5,45,424.0,47.0,1.0,19.0,123.0,240.66,185.57
2016,6,5,6,0,511.0,57.0,1.1,20.0,168.0,311.3,244.62
2016,6,5,6,15,569.0,64.0,1.15,20.5,218.5,371.75,294.67
2016,6,5,6,30,627.0,71.0,1.2,21.0,269.0,436.81,346.53
2016,6,5,6,45,668.5,76.5,1.25,22.0,321.5,494.68,390.37
2016,6,5,7,0,710.0,82.0,1.3,23.0,374.0,555.03,434.31
2016,6,5,7,15,739.5,86.5,1.35,24.0,426.0,606.04,469.87
2016,6,5,7,30,769.0,91.0,1.4,25.0,478.0,660.33,505.81
2016,6,5,7,45,791.5,94.5,1.45,26.0,529.0,708.78,535.77
2016,6,5,8,0,814.0,98.0,1.5,27.0,580.0,756.97,564.81
2016,6,5,8,15,831.0,101.0,1.5,27.5,627.5,799.57,590.09
2016,6,5,8,30,848.0,104.0,1.5,28.0,675.0,841.04,614.19
2016,6,5,8,45,860.5,107.0,1.55,29.0,718.5,872.01,630.42
2016,6,5,9,0,873.0,110.0,1.6,30.0,762.0,906.29,648.64
2016,6,5,9,15,883.0,112.0,1.65,30.5,801.0,935.19,664.51
2016,6,5,9,30,893.0,114.0,1.7,31.0,840.0,961.82,678.92
2016,6,5,9,45,909.0,111.0,1.75,31.5,875.0,986.41,692.03
2016,6,5,10,0,925.0,108.0,1.8,32.0,910.0,1008.64,703.67
2016,6,5,10,15,930.5,109.0,1.85,32.5,936.5,1022.29,710.1
2016,6,5,10,30,936.0,110.0,1.9,33.0,963.0,1033.0,714.9
2016,6,5,10,45,933.5,115.0,2.0,33.5,981.0,1036.95,716.33
2016,6,5,11,0,931.0,120.0,2.1,34.0,999.0,1037.74,715.99
2016,6,5,11,15,933.0,120.5,2.25,34.0,1011.0,1035.31,715.82
2016,6,5,11,30,935.0,121.0,2.4,34.0,1023.0,1029.85,713.83
2016,6,5,11,45,929.0,125.5,2.6,34.5,1025.5,1017.64,706.73
2016,6,5,12,0,923.0,130.0,2.8,35.0,1028.0,1002.61,697.84
2016,6,5,12,15,922.5,130.0,2.9,35.0,1024.5,985.74,688.34
2016,6,5,12,30,922.0,130.0,3.0,35.0,1021.0,966.2,677.17
2016,6,5,12,45,911.5,134.5,3.2,35.0,1008.0,939.43,662.07
2016,6,5,13,0,901.0,139.0,3.4,35.0,995.0,910.58,645.45
2016,6,5,13,15,897.5,138.0,3.5,35.0,977.0,880.59,627.3
2016,6,5,13,30,894.0,137.0,3.6,35.0,959.0,848.51,607.63
2016,6,5,13,45,884.0,138.0,3.7,35.0,932.0,811.29,584.39
2016,6,5,14,0,874.0,139.0,3.8,35.0,905.0,772.7,559.99
2016,6,5,14,15,866.0,137.0,3.85,34.5,873.5,731.6,534.26
2016,6,5,14,30,858.0,135.0,3.9,34.0,842.0,687.47,504.61
2016,6,5,14,45,847.5,132.0,3.95,34.0,804.5,641.47,471.87
2016,6,5,15,0,837.0,129.0,4.0,34.0,767.0,595.0,438.03
2016,6,5,15,15,823.5,126.0,4.0,33.5,724.5,546.68,402.75
2016,6,5,15,30,810.0,123.0,4.0,33.0,682.0,498.57,366.6
2016,6,5,15,45,796.5,118.0,4.0,33.0,636.0,449.07,327.75
2016,6,5,16,0,783.0,113.0,4.0,33.0,590.0,400.19,288.44
2016,6,5,16,15,761.0,108.5,3.95,32.5,540.0,349.72,247.73
2016,6,5,16,30,739.0,104.0,3.9,32.0,490.0,297.62,205.16
2016,6,5,16,45,715.0,97.5,3.9,31.5,439.5,248.6,164.7
2016,6,5,17,0,691.0,91.0,3.9,31.0,389.0,201.95,126.52
2016,6,5,17,15,652.0,85.0,3.7,30.0,337.0,156.16,91.36
2016,6,5,17,30,613.0,79.0,3.5,29.0,285.0,114.49,62.52
2016,6,5,17,45,563.5,70.5,3.35,28.0,235.0,74.44,40.24
2016,6,5,18,0,514.0,62.0,3.2,27.0,185.0,43.19,31.18
2016,6,5,18,15,435.0,52.5,2.9,26.0,139.0,38.07,26.73
2016,6,5,18,30,356.0,43.0,2.6,25.0,93.0,32.6,21.74
2016,6,5,18,45,178.0,32.5,2.3,24.0,57.5,25.09,14.33
2016,6,5,19,0,0.0,22.0,2.0,23.0,22.0,20.34,0.0
2016,6,5,19,15,0.0,11.0,2.0,22.5,11.0,10.81,0.0
2016,6,5,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,4,45,45.0,5.5,1.4,14.5,7.0,0.0,0.0
2016,6,6,5,0,90.0,11.0,1.5,15.0,14.0,34.29,0.0
2016,6,6,5,15,223.0,23.5,1.55,15.5,46.5,109.73,65.21
2016,6,6,5,30,356.0,36.0,1.6,16.0,79.0,183.91,137.37
2016,6,6,5,45,443.5,45.0,1.65,16.5,124.5,246.35,192.43
2016,6,6,6,0,531.0,54.0,1.7,17.0,170.0,316.96,252.95
2016,6,6,6,15,479.0,76.0,1.65,18.0,201.5,340.31,273.8
2016,6,6,6,30,427.0,98.0,1.6,19.0,233.0,355.95,286.69
2016,6,6,6,45,465.5,107.0,1.6,20.0,278.0,406.72,326.37
2016,6,6,7,0,504.0,116.0,1.6,21.0,323.0,460.12,366.39
2016,6,6,7,15,479.0,141.5,1.55,22.0,359.5,492.05,387.61
2016,6,6,7,30,454.0,167.0,1.5,23.0,396.0,520.6,405.5
2016,6,6,7,45,641.5,129.0,1.5,24.5,488.5,638.27,490.41
2016,6,6,8,0,829.0,91.0,1.5,26.0,581.0,760.79,570.35
2016,6,6,8,15,845.5,94.0,1.55,26.5,629.0,798.61,592.24
2016,6,6,8,30,862.0,97.0,1.6,27.0,677.0,840.04,617.06
2016,6,6,8,45,875.0,99.0,1.65,28.0,721.0,875.92,636.6
2016,6,6,9,0,888.0,101.0,1.7,29.0,765.0,910.0,654.74
2016,6,6,9,15,898.0,103.0,1.75,29.5,803.5,939.33,670.96
2016,6,6,9,30,908.0,105.0,1.8,30.0,842.0,966.35,685.67
2016,6,6,9,45,913.5,107.5,1.85,31.0,874.5,987.14,695.07
2016,6,6,10,0,919.0,110.0,1.9,32.0,907.0,1005.18,702.78
2016,6,6,10,15,924.0,111.0,1.95,32.5,933.5,1018.3,708.95
2016,6,6,10,30,929.0,112.0,2.0,33.0,960.0,1028.5,713.45
2016,6,6,10,45,681.5,259.0,2.15,33.5,888.0,946.39,662.37
2016,6,6,11,0,434.0,406.0,2.3,34.0,816.0,847.68,592.48
2016,6,6,11,15,688.0,260.0,2.4,34.0,919.5,944.83,663.21
2016,6,6,11,30,942.0,114.0,2.5,34.0,1023.0,1030.13,715.88
2016,6,6,11,45,689.0,272.5,2.65,34.5,939.0,939.72,658.62
2016,6,6,12,0,436.0,431.0,2.8,35.0,855.0,842.28,588.76
2016,6,6,12,15,688.5,272.5,2.9,35.0,939.5,911.9,642.84
2016,6,6,12,30,941.0,114.0,3.0,35.0,1024.0,968.86,679.43
2016,6,6,12,45,934.0,116.5,3.1,35.0,1012.0,943.07,663.66
2016,6,6,13,0,927.0,119.0,3.2,35.0,1000.0,915.0,647.0
2016,6,6,13,15,753.0,228.5,3.25,35.0,935.5,846.66,603.85
2016,6,6,13,30,579.0,338.0,3.3,35.0,871.0,784.1,558.69
2016,6,6,13,45,742.5,227.0,3.4,35.0,891.5,784.4,564.39
2016,6,6,14,0,906.0,116.0,3.5,35.0,912.0,776.13,561.2
2016,6,6,14,15,898.5,114.5,3.55,34.5,880.0,734.79,535.55
2016,6,6,14,30,891.0,113.0,3.6,34.0,848.0,692.22,507.62
2016,6,6,14,45,881.0,111.0,3.7,34.0,810.5,646.61,475.35
2016,6,6,15,0,871.0,109.0,3.8,34.0,773.0,600.36,441.81
2016,6,6,15,15,858.5,106.5,3.8,33.5,730.0,551.92,406.43
2016,6,6,15,30,846.0,104.0,3.8,33.0,687.0,503.47,370.0
2016,6,6,15,45,830.0,100.5,3.85,32.5,640.5,449.02,328.29
2016,6,6,16,0,814.0,97.0,3.9,32.0,594.0,398.96,288.54
2016,6,6,16,15,793.0,93.5,3.85,31.5,544.5,348.23,247.24
2016,6,6,16,30,772.0,90.0,3.8,31.0,495.0,299.19,206.5
2016,6,6,16,45,745.0,86.0,3.8,30.5,443.5,250.16,165.72
2016,6,6,17,0,718.0,82.0,3.8,30.0,392.0,203.8,127.52
2016,6,6,17,15,680.0,77.0,3.7,29.0,340.0,154.41,89.21
2016,6,6,17,30,642.0,72.0,3.6,28.0,288.0,112.24,59.72
2016,6,6,17,45,590.0,65.0,3.55,27.0,238.0,71.88,37.27
2016,6,6,18,0,538.0,58.0,3.5,26.0,188.0,39.66,28.32
2016,6,6,18,15,458.5,49.5,3.35,25.0,142.0,35.28,24.49
2016,6,6,18,30,379.0,41.0,3.2,24.0,96.0,30.6,20.18
2016,6,6,18,45,259.0,29.0,3.1,23.0,60.0,22.19,12.16
2016,6,6,19,0,139.0,17.0,3.0,22.0,24.0,13.23,0.0
2016,6,6,19,15,69.5,8.5,3.0,21.5,12.0,8.36,0.0
2016,6,6,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,5.5,1.6,14.0,6.5,0.0,0.0
2016,6,7,5,0,70.0,11.0,1.6,14.0,13.0,29.09,0.0
2016,6,7,5,15,196.0,24.0,1.55,14.5,45.0,102.04,61.03
2016,6,7,5,30,322.0,37.0,1.5,15.0,77.0,172.87,129.66
2016,6,7,5,45,412.0,46.5,1.45,16.0,121.0,235.32,184.13
2016,6,7,6,0,502.0,56.0,1.4,17.0,165.0,306.16,244.07
2016,6,7,6,15,326.5,90.5,1.35,17.5,168.5,278.94,224.66
2016,6,7,6,30,151.0,125.0,1.3,18.0,172.0,223.18,179.67
2016,6,7,6,45,165.0,146.0,1.3,19.0,206.0,260.11,209.06
2016,6,7,7,0,179.0,167.0,1.3,20.0,240.0,297.86,237.79
2016,6,7,7,15,169.0,191.5,1.3,21.0,268.0,324.31,256.41
2016,6,7,7,30,159.0,216.0,1.3,22.0,296.0,349.41,273.44
2016,6,7,7,45,263.0,223.5,1.35,23.0,372.5,447.74,347.38
2016,6,7,8,0,367.0,231.0,1.4,24.0,449.0,544.68,417.25
2016,6,7,8,15,604.0,165.5,1.45,25.0,558.0,689.17,521.43
2016,6,7,8,30,841.0,100.0,1.5,26.0,667.0,825.68,610.07
2016,6,7,8,45,854.0,103.0,1.6,27.0,710.0,862.08,629.68
2016,6,7,9,0,867.0,106.0,1.7,28.0,753.0,896.73,648.94
2016,6,7,9,15,877.0,108.0,1.85,28.5,791.5,925.58,666.15
2016,6,7,9,30,887.0,110.0,2.0,29.0,830.0,952.19,681.9
2016,6,7,9,45,902.0,107.0,2.2,30.0,865.0,975.82,694.86
2016,6,7,10,0,917.0,104.0,2.4,31.0,900.0,997.09,706.24
2016,6,7,10,15,922.5,105.5,2.5,31.5,926.5,1011.3,713.61
2016,6,7,10,30,928.0,107.0,2.6,32.0,953.0,1022.59,719.27
2016,6,7,10,45,930.0,108.5,2.75,32.5,972.0,1027.45,721.5
2016,6,7,11,0,932.0,110.0,2.9,33.0,991.0,1029.27,721.93
2016,6,7,11,15,934.5,110.5,3.0,33.0,1003.5,1027.51,721.27
2016,6,7,11,30,937.0,111.0,3.1,33.0,1016.0,1022.71,718.82
2016,6,7,11,45,937.5,111.5,3.25,33.5,1020.5,1012.99,712.3
2016,6,7,12,0,938.0,112.0,3.4,34.0,1025.0,1000.36,704.01
2016,6,7,12,15,937.5,112.0,3.5,34.0,1022.0,983.49,694.16
2016,6,7,12,30,937.0,112.0,3.6,34.0,1019.0,963.9,682.6
2016,6,7,12,45,930.0,115.0,3.7,34.0,1007.0,938.73,667.46
2016,6,7,13,0,923.0,118.0,3.8,34.0,995.0,911.29,650.79
2016,6,7,13,15,919.5,117.5,3.85,34.0,977.5,881.36,632.16
2016,6,7,13,30,916.0,117.0,3.9,34.0,960.0,849.28,612.02
2016,6,7,13,45,909.5,116.5,3.95,34.0,935.0,812.86,588.86
2016,6,7,14,0,903.0,116.0,4.0,34.0,910.0,774.78,564.41
2016,6,7,14,15,896.0,114.5,4.05,33.5,878.5,733.94,538.95
2016,6,7,14,30,889.0,113.0,4.1,33.0,847.0,691.84,511.04
2016,6,7,14,45,877.5,112.0,4.15,33.0,809.5,646.32,478.31
2016,6,7,15,0,866.0,111.0,4.2,33.0,772.0,600.29,444.47
2016,6,7,15,15,854.0,108.5,4.2,32.5,730.0,552.35,409.2
2016,6,7,15,30,842.0,106.0,4.2,32.0,688.0,500.81,370.36
2016,6,7,15,45,823.5,104.0,4.2,32.0,641.0,450.39,330.5
2016,6,7,16,0,805.0,102.0,4.2,32.0,594.0,401.02,290.51
2016,6,7,16,15,627.0,139.5,4.15,31.0,503.5,330.11,237.22
2016,6,7,16,30,449.0,177.0,4.1,30.0,413.0,279.21,200.14
2016,6,7,16,45,576.5,132.0,4.1,29.5,402.5,247.45,169.83
2016,6,7,17,0,704.0,87.0,4.1,29.0,392.0,203.17,128.24
2016,6,7,17,15,666.0,81.5,4.0,28.0,340.5,157.23,92.43
2016,6,7,17,30,628.0,76.0,3.9,27.0,289.0,115.3,62.84
2016,6,7,17,45,572.0,69.5,3.8,26.5,238.5,75.8,40.65
2016,6,7,18,0,516.0,63.0,3.7,26.0,188.0,43.86,31.9
2016,6,7,18,15,435.5,54.0,3.55,25.0,142.0,39.23,27.86
2016,6,7,18,30,355.0,45.0,3.4,24.0,96.0,34.3,23.31
2016,6,7,18,45,234.0,32.0,3.25,23.0,60.5,24.61,14.18
2016,6,7,19,0,113.0,19.0,3.1,22.0,25.0,14.86,0.0
2016,6,7,19,15,56.5,9.5,3.0,21.5,12.5,9.34,0.0
2016,6,7,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,33.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,6,8,5,0,66.0,12.0,2.3,14.0,14.0,29.03,0.0
2016,6,8,5,15,196.0,25.5,2.35,14.5,46.5,102.77,61.75
2016,6,8,5,30,326.0,39.0,2.4,15.0,79.0,176.34,132.63
2016,6,8,5,45,419.5,48.0,2.45,15.5,124.5,239.99,188.83
2016,6,8,6,0,513.0,57.0,2.5,16.0,170.0,312.25,251.18
2016,6,8,6,15,256.5,65.0,2.5,16.5,121.5,213.34,173.64
2016,6,8,6,30,0.0,73.0,2.5,17.0,73.0,71.24,54.37
2016,6,8,6,45,0.0,87.5,2.55,18.0,87.5,85.73,66.22
2016,6,8,7,0,0.0,102.0,2.6,19.0,102.0,100.17,77.64
2016,6,8,7,15,11.0,142.5,2.6,19.5,148.0,149.32,117.46
2016,6,8,7,30,22.0,183.0,2.6,20.0,194.0,199.5,157.18
2016,6,8,7,45,35.0,212.0,2.65,21.0,231.5,247.4,193.97
2016,6,8,8,0,48.0,241.0,2.7,22.0,269.0,289.0,225.05
2016,6,8,8,15,161.0,269.0,2.75,22.5,375.5,420.23,326.83
2016,6,8,8,30,274.0,297.0,2.8,23.0,482.0,558.33,429.3
2016,6,8,8,45,314.5,308.5,2.9,24.0,534.0,611.5,465.4
2016,6,8,9,0,355.0,320.0,3.0,25.0,586.0,665.78,501.98
2016,6,8,9,15,394.0,321.0,3.05,25.5,630.0,708.06,530.53
2016,6,8,9,30,433.0,322.0,3.1,26.0,674.0,758.87,564.39
2016,6,8,9,45,539.5,295.5,3.2,26.5,752.0,836.91,618.63
2016,6,8,10,0,646.0,269.0,3.3,27.0,830.0,918.11,673.52
2016,6,8,10,15,644.0,282.0,3.35,27.5,855.5,932.93,680.54
2016,6,8,10,30,642.0,295.0,3.4,28.0,881.0,945.29,686.48
2016,6,8,10,45,544.5,350.0,3.5,28.5,854.5,903.85,654.67
2016,6,8,11,0,447.0,405.0,3.6,29.0,828.0,859.82,621.36
2016,6,8,11,15,694.0,262.0,3.7,29.0,927.5,953.28,691.57
2016,6,8,11,30,941.0,119.0,3.8,29.0,1027.0,1034.92,744.18
2016,6,8,11,45,940.5,120.0,3.9,29.5,1031.5,1024.65,735.92
2016,6,8,12,0,940.0,121.0,4.0,30.0,1036.0,1011.49,726.59
2016,6,8,12,15,939.5,121.0,4.1,30.0,1033.0,994.55,716.36
2016,6,8,12,30,939.0,121.0,4.2,30.0,1030.0,974.89,704.38
2016,6,8,12,45,915.5,134.5,4.3,30.0,1013.5,944.86,685.59
2016,6,8,13,0,892.0,148.0,4.4,30.0,997.0,913.15,665.62
2016,6,8,13,15,792.0,208.5,4.45,30.0,952.5,861.43,631.85
2016,6,8,13,30,692.0,269.0,4.5,30.0,908.0,810.94,596.48
2016,6,8,13,45,606.5,304.0,4.6,30.0,853.0,751.66,554.36
2016,6,8,14,0,521.0,339.0,4.7,30.0,798.0,697.56,515.45
2016,6,8,14,15,689.0,239.0,4.75,29.5,823.0,700.86,523.16
2016,6,8,14,30,857.0,139.0,4.8,29.0,848.0,693.23,521.96
2016,6,8,14,45,802.5,154.0,4.85,29.0,794.5,636.58,479.9
2016,6,8,15,0,748.0,169.0,4.9,29.0,741.0,580.37,437.73
2016,6,8,15,15,777.5,148.5,4.85,28.5,714.0,545.71,411.82
2016,6,8,15,30,807.0,128.0,4.8,28.0,687.0,504.7,380.14
2016,6,8,15,45,787.5,125.5,4.8,27.5,640.0,455.02,340.89
2016,6,8,16,0,768.0,123.0,4.8,27.0,593.0,403.2,299.09
2016,6,8,16,15,549.5,164.0,4.7,26.5,486.0,326.87,240.79
2016,6,8,16,30,331.0,205.0,4.6,26.0,379.0,273.34,201.97
2016,6,8,16,45,502.5,143.5,4.6,25.5,377.0,240.65,169.92
2016,6,8,17,0,674.0,82.0,4.6,25.0,375.0,194.17,124.59
2016,6,8,17,15,595.5,91.0,4.5,24.0,325.0,156.15,96.13
2016,6,8,17,30,517.0,100.0,4.4,23.0,275.0,126.76,77.56
2016,6,8,17,45,468.5,88.5,4.3,22.5,227.0,88.36,54.22
2016,6,8,18,0,420.0,77.0,4.2,22.0,179.0,55.59,42.62
2016,6,8,18,15,346.0,64.0,4.0,21.0,135.0,47.37,35.4
2016,6,8,18,30,272.0,51.0,3.8,20.0,91.0,38.69,27.52
2016,6,8,18,45,136.0,37.0,3.6,19.5,57.0,30.46,19.29
2016,6,8,19,0,0.0,23.0,3.4,19.0,23.0,21.3,0.0
2016,6,8,19,15,0.0,11.5,3.3,18.0,11.5,11.3,0.0
2016,6,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,38.0,6.5,2.8,12.0,7.5,0.0,0.0
2016,6,9,5,0,76.0,13.0,2.9,12.0,15.0,32.62,0.0
2016,6,9,5,15,206.0,26.0,2.95,12.5,47.5,106.58,64.84
2016,6,9,5,30,336.0,39.0,3.0,13.0,80.0,179.88,136.48
2016,6,9,5,45,426.5,48.0,3.05,13.5,125.0,242.79,192.75
2016,6,9,6,0,517.0,57.0,3.1,14.0,170.0,314.01,254.99
2016,6,9,6,15,574.5,63.5,3.05,14.5,220.0,373.89,306.77
2016,6,9,6,30,632.0,70.0,3.0,15.0,270.0,438.3,360.46
2016,6,9,6,45,330.0,110.5,3.0,15.5,216.5,331.03,272.53
2016,6,9,7,0,28.0,151.0,3.0,16.0,163.0,176.6,141.83
2016,6,9,7,15,39.5,176.0,2.9,16.5,195.0,211.68,170.18
2016,6,9,7,30,51.0,201.0,2.8,17.0,227.0,247.4,198.13
2016,6,9,7,45,242.0,207.5,2.75,18.0,348.5,413.89,332.12
2016,6,9,8,0,433.0,214.0,2.7,19.0,470.0,586.32,463.18
2016,6,9,8,15,646.5,155.0,2.65,19.5,572.5,712.3,557.08
2016,6,9,8,30,860.0,96.0,2.6,20.0,675.0,837.24,641.66
2016,6,9,8,45,875.5,96.5,2.55,21.0,719.0,873.64,661.16
2016,6,9,9,0,891.0,97.0,2.5,22.0,763.0,908.42,679.91
2016,6,9,9,15,900.5,99.0,2.45,22.5,801.5,937.46,695.82
2016,6,9,9,30,910.0,101.0,2.4,23.0,840.0,964.18,710.06
2016,6,9,9,45,918.5,101.5,2.4,24.0,873.5,985.85,720.0
2016,6,9,10,0,927.0,102.0,2.4,25.0,907.0,1004.88,728.2
2016,6,9,10,15,932.0,103.0,2.4,25.5,933.0,1018.26,734.23
2016,6,9,10,30,937.0,104.0,2.4,26.0,959.0,1028.71,738.5
2016,6,9,10,45,941.0,104.5,2.45,26.5,978.5,1034.64,740.57
2016,6,9,11,0,945.0,105.0,2.5,27.0,998.0,1037.52,740.85
2016,6,9,11,15,947.0,105.5,2.55,27.5,1010.5,1035.36,738.09
2016,6,9,11,30,949.0,106.0,2.6,28.0,1023.0,1030.14,733.56
2016,6,9,11,45,950.0,106.0,2.7,28.5,1027.5,1020.42,726.79
2016,6,9,12,0,951.0,106.0,2.8,29.0,1032.0,1007.76,718.26
2016,6,9,12,15,950.0,106.0,2.9,29.0,1029.0,990.35,708.18
2016,6,9,12,30,949.0,106.0,3.0,29.0,1026.0,970.2,696.35
2016,6,9,12,45,945.0,107.0,3.2,29.5,1015.0,945.68,681.0
2016,6,9,13,0,941.0,108.0,3.4,30.0,1004.0,918.71,663.92
2016,6,9,13,15,776.5,213.0,3.55,29.5,943.5,853.58,623.63
2016,6,9,13,30,612.0,318.0,3.7,29.0,883.0,792.26,580.73
2016,6,9,13,45,566.5,329.0,3.85,29.0,841.0,745.54,548.77
2016,6,9,14,0,521.0,340.0,4.0,29.0,799.0,698.98,516.34
2016,6,9,14,15,508.0,326.0,4.1,28.5,760.5,654.77,486.86
2016,6,9,14,30,495.0,312.0,4.2,28.0,722.0,610.78,456.85
2016,6,9,14,45,417.0,323.5,4.3,28.0,658.5,549.57,411.86
2016,6,9,15,0,339.0,335.0,4.4,28.0,595.0,497.41,373.0
2016,6,9,15,15,392.0,296.0,4.45,27.5,580.5,473.98,356.99
2016,6,9,15,30,445.0,257.0,4.5,27.0,566.0,441.75,333.5
2016,6,9,15,45,477.0,226.5,4.55,26.5,537.5,406.27,306.34
2016,6,9,16,0,509.0,196.0,4.6,26.0,509.0,367.66,275.65
2016,6,9,16,15,524.0,173.5,4.55,25.5,472.0,326.99,242.26
2016,6,9,16,30,539.0,151.0,4.5,25.0,435.0,284.86,206.8
2016,6,9,16,45,375.0,163.5,4.5,24.5,351.5,227.04,163.98
2016,6,9,17,0,211.0,176.0,4.5,24.0,268.0,193.7,142.48
2016,6,9,17,15,198.5,155.5,4.4,23.0,233.5,162.37,118.26
2016,6,9,17,30,186.0,135.0,4.3,22.0,199.0,132.47,95.78
2016,6,9,17,45,172.0,113.5,4.25,21.5,165.0,103.25,74.87
2016,6,9,18,0,158.0,92.0,4.2,21.0,131.0,71.44,56.5
2016,6,9,18,15,135.0,72.0,4.0,20.0,99.5,57.04,43.91
2016,6,9,18,30,112.0,52.0,3.8,19.0,68.0,42.1,30.58
2016,6,9,18,45,56.0,35.5,3.65,18.5,43.5,30.93,19.84
2016,6,9,19,0,0.0,19.0,3.5,18.0,19.0,18.08,0.0
2016,6,9,19,15,0.0,9.5,3.35,17.5,9.5,9.34,0.0
2016,6,9,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,13.0,10.0,9.83,0.0
2016,6,10,5,15,57.0,26.0,2.2,13.0,33.0,50.15,28.42
2016,6,10,5,30,114.0,42.0,2.3,13.0,56.0,97.15,72.72
2016,6,10,5,45,143.0,61.5,2.4,13.5,87.5,136.25,107.54
2016,6,10,6,0,172.0,81.0,2.5,14.0,119.0,177.52,143.71
2016,6,10,6,15,190.0,101.5,2.55,14.5,153.5,216.85,177.53
2016,6,10,6,30,208.0,122.0,2.6,15.0,188.0,257.39,211.44
2016,6,10,6,45,224.5,141.5,2.7,15.5,224.0,297.0,243.72
2016,6,10,7,0,241.0,161.0,2.8,16.0,260.0,337.57,275.95
2016,6,10,7,15,256.5,182.5,2.85,16.5,300.5,380.61,309.24
2016,6,10,7,30,272.0,204.0,2.9,17.0,341.0,424.21,342.18
2016,6,10,7,45,517.5,153.5,2.95,17.5,447.5,568.38,456.83
2016,6,10,8,0,763.0,103.0,3.0,18.0,554.0,722.59,571.28
2016,6,10,8,15,737.0,126.0,2.95,18.5,591.0,753.6,589.58
2016,6,10,8,30,711.0,149.0,2.9,19.0,628.0,778.28,604.0
2016,6,10,8,45,725.5,157.0,2.9,20.0,673.0,817.86,627.9
2016,6,10,9,0,740.0,165.0,2.9,21.0,718.0,856.0,650.21
2016,6,10,9,15,821.5,134.5,2.85,21.5,777.5,908.99,683.15
2016,6,10,9,30,903.0,104.0,2.8,22.0,837.0,960.9,714.53
2016,6,10,9,45,916.5,101.0,2.75,22.5,871.5,983.48,726.0
2016,6,10,10,0,930.0,98.0,2.7,23.0,906.0,1003.62,736.07
2016,6,10,10,15,935.0,99.5,2.65,23.5,932.5,1017.64,742.15
2016,6,10,10,30,940.0,101.0,2.6,24.0,959.0,1028.7,746.4
2016,6,10,10,45,941.5,103.0,2.6,24.5,977.5,1033.8,747.44
2016,6,10,11,0,943.0,105.0,2.6,25.0,996.0,1035.82,746.67
2016,6,10,11,15,807.5,205.0,2.65,25.0,975.0,1003.82,726.22
2016,6,10,11,30,672.0,305.0,2.7,25.0,954.0,966.76,701.4
2016,6,10,11,45,540.0,365.5,2.8,25.0,888.5,889.75,647.94
2016,6,10,12,0,408.0,426.0,2.9,25.0,823.0,810.28,592.04
2016,6,10,12,15,390.0,431.0,2.95,25.0,810.0,787.92,577.25
2016,6,10,12,30,372.0,436.0,3.0,25.0,797.0,764.95,561.55
2016,6,10,12,45,274.5,460.0,3.1,25.0,725.0,688.85,507.28
2016,6,10,13,0,177.0,484.0,3.2,25.0,653.0,616.98,455.24
2016,6,10,13,15,317.5,435.0,3.25,25.0,730.5,679.28,503.68
2016,6,10,13,30,458.0,386.0,3.3,25.0,808.0,732.65,544.24
2016,6,10,13,45,351.0,408.0,3.4,25.0,726.5,653.43,486.64
2016,6,10,14,0,244.0,430.0,3.5,25.0,645.0,578.67,432.05
2016,6,10,14,15,194.5,417.5,3.55,24.5,585.0,523.53,393.01
2016,6,10,14,30,145.0,405.0,3.6,24.0,525.0,469.01,353.76
2016,6,10,14,45,168.5,385.0,3.7,24.0,518.5,457.09,346.09
2016,6,10,15,0,192.0,365.0,3.8,24.0,512.0,443.12,336.46
2016,6,10,15,15,125.5,332.0,3.8,23.5,426.0,367.86,280.59
2016,6,10,15,30,59.0,299.0,3.8,23.0,340.0,303.05,232.08
2016,6,10,15,45,223.0,268.5,3.85,23.0,408.0,335.24,256.98
2016,6,10,16,0,387.0,238.0,3.9,23.0,476.0,360.75,274.16
2016,6,10,16,15,197.5,204.5,3.9,22.5,325.5,246.32,187.55
2016,6,10,16,30,8.0,171.0,3.9,22.0,175.0,163.22,126.16
2016,6,10,16,45,12.5,162.5,3.9,22.0,168.5,155.22,120.13
2016,6,10,17,0,17.0,154.0,3.9,22.0,162.0,146.59,113.38
2016,6,10,17,15,12.5,135.5,3.85,21.5,140.5,127.59,98.72
2016,6,10,17,30,8.0,117.0,3.8,21.0,119.0,109.11,84.31
2016,6,10,17,45,4.0,97.5,3.8,20.5,98.5,90.37,69.39
2016,6,10,18,0,0.0,78.0,3.8,20.0,78.0,72.2,57.41
2016,6,10,18,15,0.0,59.5,3.7,19.0,59.5,55.68,42.94
2016,6,10,18,30,0.0,41.0,3.6,18.0,41.0,39.01,28.07
2016,6,10,18,45,0.0,26.0,3.5,17.5,26.0,25.11,15.2
2016,6,10,19,0,0.0,11.0,3.4,17.0,11.0,10.61,0.0
2016,6,10,19,15,0.0,5.5,3.3,16.5,5.5,5.41,0.0
2016,6,10,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,11.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,12.0,14.0,13.76,0.0
2016,6,11,5,15,144.0,27.5,0.75,12.5,45.0,89.51,54.24
2016,6,11,5,30,288.0,41.0,0.7,13.0,76.0,164.33,124.01
2016,6,11,5,45,369.0,52.0,0.7,14.0,119.0,223.64,175.64
2016,6,11,6,0,450.0,63.0,0.7,15.0,162.0,290.15,231.83
2016,6,11,6,15,506.5,72.0,0.65,15.5,210.5,349.41,280.98
2016,6,11,6,30,563.0,81.0,0.6,16.0,259.0,413.15,331.69
2016,6,11,6,45,633.0,75.5,0.55,17.0,309.0,472.31,376.59
2016,6,11,7,0,703.0,70.0,0.5,18.0,359.0,534.19,421.65
2016,6,11,7,15,713.0,79.5,0.7,18.5,406.5,579.98,455.67
2016,6,11,7,30,723.0,89.0,0.9,19.0,454.0,625.07,488.01
2016,6,11,7,45,630.5,132.5,1.1,20.0,474.5,633.66,491.24
2016,6,11,8,0,538.0,176.0,1.3,21.0,495.0,626.36,482.69
2016,6,11,8,15,598.5,173.0,1.5,21.5,554.5,692.57,530.2
2016,6,11,8,30,659.0,170.0,1.7,22.0,614.0,757.34,574.81
2016,6,11,8,45,740.5,149.5,1.9,23.0,678.5,822.57,616.8
2016,6,11,9,0,822.0,129.0,2.1,24.0,743.0,886.95,657.31
2016,6,11,9,15,753.5,174.5,2.2,24.0,760.0,893.19,660.39
2016,6,11,9,30,685.0,220.0,2.3,24.0,777.0,890.04,657.92
2016,6,11,9,45,463.0,321.0,2.4,24.5,704.5,791.0,584.22
2016,6,11,10,0,241.0,422.0,2.5,25.0,632.0,670.98,494.58
2016,6,11,10,15,127.5,342.5,2.5,25.0,454.0,477.23,356.57
2016,6,11,10,30,14.0,263.0,2.5,25.0,276.0,271.52,202.99
2016,6,11,10,45,73.5,370.0,2.5,25.0,439.5,443.14,331.16
2016,6,11,11,0,133.0,477.0,2.5,25.0,603.0,614.9,452.22
2016,6,11,11,15,75.0,393.5,2.5,25.0,465.0,464.86,344.43
2016,6,11,11,30,17.0,310.0,2.5,25.0,327.0,319.1,237.58
2016,6,11,11,45,187.5,378.0,2.55,25.0,561.0,556.74,415.24
2016,6,11,12,0,358.0,446.0,2.6,25.0,795.0,782.69,572.75
2016,6,11,12,15,200.0,434.0,2.6,25.0,629.0,612.36,450.77
2016,6,11,12,30,42.0,422.0,2.6,25.0,463.0,448.24,330.95
2016,6,11,12,45,87.5,451.5,2.65,25.5,535.5,513.98,379.37
2016,6,11,13,0,133.0,481.0,2.7,26.0,608.0,576.23,423.27
2016,6,11,13,15,88.5,442.0,2.75,26.0,526.0,496.5,366.19
2016,6,11,13,30,44.0,403.0,2.8,26.0,444.0,419.19,310.48
2016,6,11,13,45,236.0,382.5,2.85,26.5,591.5,541.27,403.17
2016,6,11,14,0,428.0,362.0,2.9,27.0,739.0,651.09,482.79
2016,6,11,14,15,354.0,375.5,2.95,27.0,680.5,594.84,441.32
