Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,280.0,389.0,3.0,27.0,622.0,540.93,402.15
2016,6,11,14,45,304.5,363.5,3.15,27.0,606.5,519.1,387.68
2016,6,11,15,0,329.0,338.0,3.3,27.0,591.0,495.05,370.97
2016,6,11,15,15,358.5,309.5,3.4,26.5,570.5,468.75,352.75
2016,6,11,15,30,388.0,281.0,3.5,26.0,550.0,439.67,331.72
2016,6,11,15,45,233.0,274.0,3.6,26.0,433.0,344.64,260.41
2016,6,11,16,0,78.0,267.0,3.7,26.0,316.0,273.06,207.06
2016,6,11,16,15,39.0,194.5,3.7,25.5,219.0,192.3,146.16
2016,6,11,16,30,0.0,122.0,3.7,25.0,122.0,116.7,88.16
2016,6,11,16,45,116.0,148.5,3.7,24.5,199.5,161.24,120.51
2016,6,11,17,0,232.0,175.0,3.7,24.0,277.0,193.13,141.19
2016,6,11,17,15,401.5,130.0,3.65,23.5,279.0,163.47,110.27
2016,6,11,17,30,571.0,85.0,3.6,23.0,281.0,120.9,70.29
2016,6,11,17,45,510.5,78.0,3.55,22.5,232.0,83.3,48.09
2016,6,11,18,0,450.0,71.0,3.5,22.0,183.0,52.06,39.58
2016,6,11,18,15,375.0,60.5,3.4,21.0,139.0,44.46,32.92
2016,6,11,18,30,300.0,50.0,3.3,20.0,95.0,37.75,26.77
2016,6,11,18,45,195.5,35.0,3.25,19.5,60.0,26.93,16.6
2016,6,11,19,0,91.0,20.0,3.2,19.0,25.0,15.58,0.22
2016,6,11,19,15,45.5,10.0,3.2,18.5,12.5,9.83,0.0
2016,6,11,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,14.0,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,14.0,13.0,12.78,0.0
2016,6,12,5,15,126.0,27.5,2.4,14.5,43.0,83.91,50.21
2016,6,12,5,30,252.0,42.0,2.5,15.0,73.0,152.75,114.89
2016,6,12,5,45,343.5,53.0,2.65,15.5,116.5,213.06,167.8
2016,6,12,6,0,435.0,64.0,2.8,16.0,160.0,284.32,229.17
2016,6,12,6,15,494.0,73.0,2.8,16.5,208.5,344.14,280.25
2016,6,12,6,30,553.0,82.0,2.8,17.0,257.0,408.68,333.59
2016,6,12,6,45,600.5,87.5,2.85,17.5,308.0,466.95,380.45
2016,6,12,7,0,648.0,93.0,2.9,18.0,359.0,528.24,428.21
2016,6,12,7,15,679.5,98.0,2.8,18.5,410.0,580.96,467.43
2016,6,12,7,30,711.0,103.0,2.7,19.0,461.0,634.79,506.21
2016,6,12,7,45,738.5,106.0,2.65,20.0,511.5,684.17,538.62
2016,6,12,8,0,766.0,109.0,2.6,21.0,562.0,731.34,568.25
2016,6,12,8,15,784.0,112.5,2.55,21.5,609.0,773.84,594.92
2016,6,12,8,30,802.0,116.0,2.5,22.0,656.0,815.39,620.42
2016,6,12,8,45,819.0,117.5,2.45,22.5,700.0,852.65,642.5
2016,6,12,9,0,836.0,119.0,2.4,23.0,744.0,888.45,663.25
2016,6,12,9,15,847.0,121.0,2.4,23.5,782.0,912.1,676.05
2016,6,12,9,30,858.0,123.0,2.4,24.0,820.0,939.1,691.11
2016,6,12,9,45,877.0,118.0,2.45,25.0,855.5,964.05,703.79
2016,6,12,10,0,896.0,113.0,2.5,26.0,891.0,986.85,714.99
2016,6,12,10,15,902.0,114.5,2.6,26.0,917.5,1001.44,724.21
2016,6,12,10,30,908.0,116.0,2.7,26.0,944.0,1013.2,731.79
2016,6,12,10,45,913.0,116.0,2.8,26.5,964.0,1019.52,734.55
2016,6,12,11,0,918.0,116.0,2.9,27.0,984.0,1022.89,735.55
2016,6,12,11,15,920.0,116.5,3.0,27.0,996.0,1020.84,734.66
2016,6,12,11,30,922.0,117.0,3.1,27.0,1008.0,1015.81,731.98
2016,6,12,11,45,922.5,117.5,3.25,27.5,1013.0,1006.4,725.52
2016,6,12,12,0,923.0,118.0,3.4,28.0,1018.0,994.13,717.28
2016,6,12,12,15,922.5,118.5,3.5,28.0,1015.0,978.16,707.73
2016,6,12,12,30,922.0,119.0,3.6,28.0,1012.0,959.51,696.46
2016,6,12,12,45,906.0,127.5,3.7,28.5,998.0,932.0,678.0
2016,6,12,13,0,890.0,136.0,3.8,29.0,984.0,902.59,658.31
2016,6,12,13,15,886.0,135.5,3.9,29.0,966.5,873.27,639.89
2016,6,12,13,30,882.0,135.0,4.0,29.0,949.0,841.91,619.96
2016,6,12,13,45,874.0,135.0,4.15,29.0,924.0,806.0,596.97
2016,6,12,14,0,866.0,135.0,4.3,29.0,899.0,768.6,572.69
2016,6,12,14,15,858.5,133.0,4.35,28.5,868.0,728.43,546.96
2016,6,12,14,30,851.0,131.0,4.4,28.0,837.0,687.1,518.37
2016,6,12,14,45,840.0,129.0,4.5,28.0,800.0,640.27,484.22
2016,6,12,15,0,829.0,127.0,4.6,28.0,763.0,594.94,450.46
2016,6,12,15,15,816.0,124.0,4.6,27.5,721.5,547.39,414.78
2016,6,12,15,30,803.0,121.0,4.6,27.0,680.0,500.0,378.2
2016,6,12,15,45,787.0,117.0,4.6,26.5,634.5,450.73,339.22
2016,6,12,16,0,771.0,113.0,4.6,26.0,589.0,402.31,299.82
2016,6,12,16,15,749.5,109.0,4.55,25.5,540.5,353.03,258.86
2016,6,12,16,30,728.0,105.0,4.5,25.0,492.0,302.1,215.96
2016,6,12,16,45,703.5,99.0,4.45,25.0,442.0,253.84,174.55
2016,6,12,17,0,679.0,93.0,4.4,25.0,392.0,208.0,135.56
2016,6,12,17,15,641.0,87.5,4.25,24.0,341.0,163.11,99.8
2016,6,12,17,30,603.0,82.0,4.1,23.0,290.0,122.23,70.01
2016,6,12,17,45,555.5,73.5,3.95,22.5,240.5,82.36,45.75
2016,6,12,18,0,508.0,65.0,3.8,22.0,191.0,47.53,35.67
2016,6,12,18,15,432.0,55.5,3.5,21.0,145.5,40.13,29.19
2016,6,12,18,30,356.0,46.0,3.2,20.0,100.0,34.77,24.24
2016,6,12,18,45,248.0,33.0,2.9,19.5,64.0,25.27,15.28
2016,6,12,19,0,140.0,20.0,2.6,19.0,28.0,15.57,0.81
2016,6,12,19,15,70.0,10.0,2.5,18.5,14.0,9.83,0.0
2016,6,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,6,13,5,0,77.0,12.0,2.1,13.0,14.0,31.85,0.0
2016,6,13,5,15,200.0,25.0,2.15,13.5,46.0,103.09,62.12
2016,6,13,5,30,323.0,38.0,2.2,14.0,78.0,173.93,131.15
2016,6,13,5,45,408.5,47.5,2.25,14.5,122.0,234.57,185.09
2016,6,13,6,0,494.0,57.0,2.3,15.0,166.0,303.14,244.61
2016,6,13,6,15,551.0,64.5,2.15,15.5,215.0,362.8,295.46
2016,6,13,6,30,608.0,72.0,2.0,16.0,264.0,427.0,348.02
2016,6,13,6,45,304.0,93.5,1.95,17.0,189.5,295.53,241.4
2016,6,13,7,0,0.0,115.0,1.9,18.0,115.0,113.85,88.79
2016,6,13,7,15,5.0,141.5,1.8,19.0,144.5,144.24,113.23
2016,6,13,7,30,10.0,168.0,1.7,20.0,174.0,174.94,136.98
2016,6,13,7,45,45.5,211.5,1.6,21.0,238.5,254.68,199.34
2016,6,13,8,0,81.0,255.0,1.5,22.0,303.0,330.47,256.27
2016,6,13,8,15,107.5,282.0,1.6,23.0,351.5,382.35,293.82
2016,6,13,8,30,134.0,309.0,1.7,24.0,400.0,444.35,337.89
2016,6,13,8,45,504.5,205.5,1.85,25.0,578.0,673.8,510.18
2016,6,13,9,0,875.0,102.0,2.0,26.0,756.0,899.31,660.91
2016,6,13,9,15,885.0,104.0,2.25,26.5,794.5,928.53,677.47
2016,6,13,9,30,895.0,106.0,2.5,27.0,833.0,955.5,694.44
2016,6,13,9,45,904.0,107.0,2.75,28.0,866.5,978.03,707.05
2016,6,13,10,0,913.0,108.0,3.0,29.0,900.0,997.98,717.92
2016,6,13,10,15,918.5,109.0,3.2,29.0,927.0,1011.81,727.31
2016,6,13,10,30,924.0,110.0,3.4,29.0,954.0,1022.76,734.97
2016,6,13,10,45,930.0,110.0,3.6,29.5,974.0,1030.21,738.98
2016,6,13,11,0,936.0,110.0,3.8,30.0,994.0,1034.67,741.14
2016,6,13,11,15,938.5,110.5,3.95,30.0,1007.0,1033.15,740.71
2016,6,13,11,30,941.0,111.0,4.1,30.0,1020.0,1028.59,738.43
2016,6,13,11,45,944.0,110.0,4.3,30.0,1025.5,1020.03,733.94
2016,6,13,12,0,947.0,109.0,4.5,30.0,1031.0,1008.51,727.56
2016,6,13,12,15,946.5,109.0,4.65,30.0,1028.5,991.78,717.49
2016,6,13,12,30,946.0,109.0,4.8,30.0,1026.0,972.32,706.14
2016,6,13,12,45,941.0,110.5,4.95,30.0,1015.5,947.6,691.24
2016,6,13,13,0,936.0,112.0,5.1,30.0,1005.0,920.49,674.62
2016,6,13,13,15,933.5,111.5,5.2,29.5,987.5,891.34,657.52
2016,6,13,13,30,931.0,111.0,5.3,29.0,970.0,859.93,638.66
2016,6,13,13,45,924.5,110.5,5.45,29.0,945.5,823.3,614.92
2016,6,13,14,0,918.0,110.0,5.6,29.0,921.0,784.95,589.71
2016,6,13,14,15,911.5,109.0,5.6,28.5,890.5,744.62,563.35
2016,6,13,14,30,905.0,108.0,5.6,28.0,860.0,702.93,534.95
2016,6,13,14,45,894.5,107.0,5.6,27.5,822.5,657.57,502.01
2016,6,13,15,0,884.0,106.0,5.6,27.0,785.0,611.58,467.75
2016,6,13,15,15,872.5,103.5,5.55,26.5,743.0,563.27,430.77
2016,6,13,15,30,861.0,101.0,5.5,26.0,701.0,514.83,392.68
2016,6,13,15,45,848.0,97.5,5.45,25.5,655.5,464.92,352.46
2016,6,13,16,0,835.0,94.0,5.4,25.0,610.0,411.46,308.5
2016,6,13,16,15,815.0,91.0,5.3,24.5,560.0,360.51,265.42
2016,6,13,16,30,795.0,88.0,5.2,24.0,510.0,311.12,222.84
2016,6,13,16,45,773.5,82.5,5.1,23.5,459.5,260.9,179.36
2016,6,13,17,0,752.0,77.0,5.0,23.0,409.0,212.77,137.92
2016,6,13,17,15,716.5,72.5,4.9,22.0,356.5,165.67,99.61
2016,6,13,17,30,681.0,68.0,4.8,21.0,304.0,119.09,64.76
2016,6,13,17,45,634.5,62.0,4.7,20.5,253.0,77.55,39.52
2016,6,13,18,0,588.0,56.0,4.6,20.0,202.0,40.96,30.25
2016,6,13,18,15,513.5,48.5,4.45,19.0,155.0,33.89,24.01
2016,6,13,18,30,439.0,41.0,4.3,18.0,108.0,30.05,20.39
2016,6,13,18,45,324.5,30.5,4.15,17.5,70.0,23.09,13.65
2016,6,13,19,0,210.0,20.0,4.0,17.0,32.0,15.61,1.4
2016,6,13,19,15,105.0,10.0,4.0,16.5,16.0,9.83,0.0
2016,6,13,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,50.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,6,14,5,0,100.0,13.0,2.9,10.0,15.0,38.8,0.0
2016,6,14,5,15,239.5,24.5,2.95,10.5,49.0,115.67,70.66
2016,6,14,5,30,379.0,36.0,3.0,11.0,83.0,191.61,146.21
2016,6,14,5,45,466.5,44.5,3.1,11.5,128.5,254.45,203.28
2016,6,14,6,0,554.0,53.0,3.2,12.0,174.0,325.41,266.03
2016,6,14,6,15,610.0,59.0,3.2,12.5,224.5,385.49,318.58
2016,6,14,6,30,666.0,65.0,3.2,13.0,275.0,449.99,372.94
2016,6,14,6,45,704.0,69.5,3.2,14.0,327.5,504.08,416.44
2016,6,14,7,0,742.0,74.0,3.2,15.0,380.0,562.7,461.72
2016,6,14,7,15,769.5,78.0,3.2,15.5,432.0,615.51,501.73
2016,6,14,7,30,797.0,82.0,3.2,16.0,484.0,668.98,539.81
2016,6,14,7,45,816.5,85.5,3.2,17.0,534.0,716.28,570.82
2016,6,14,8,0,836.0,89.0,3.2,18.0,584.0,763.08,600.71
2016,6,14,8,15,851.5,92.0,3.3,18.5,631.0,800.47,624.86
2016,6,14,8,30,867.0,95.0,3.4,19.0,678.0,841.39,651.29
2016,6,14,8,45,878.5,97.5,3.5,20.0,721.5,876.84,672.26
2016,6,14,9,0,890.0,100.0,3.6,21.0,765.0,910.41,691.69
2016,6,14,9,15,899.5,102.0,3.7,21.5,803.5,939.55,709.24
2016,6,14,9,30,909.0,104.0,3.8,22.0,842.0,966.37,725.16
2016,6,14,9,45,919.5,103.0,3.9,22.5,875.5,988.47,737.88
2016,6,14,10,0,930.0,102.0,4.0,23.0,909.0,1008.02,748.92
2016,6,14,10,15,935.0,103.5,4.1,23.0,935.5,1022.14,757.88
2016,6,14,10,30,940.0,105.0,4.2,23.0,962.0,1033.32,765.03
2016,6,14,10,45,945.0,104.5,4.35,23.5,982.0,1039.42,767.74
2016,6,14,11,0,950.0,104.0,4.5,24.0,1002.0,1042.48,768.55
2016,6,14,11,15,952.0,104.5,4.55,24.0,1014.5,1040.53,767.16
2016,6,14,11,30,954.0,105.0,4.6,24.0,1027.0,1035.51,763.99
2016,6,14,11,45,956.0,104.5,4.7,24.5,1032.0,1026.45,757.18
2016,6,14,12,0,958.0,104.0,4.8,25.0,1037.0,1014.41,748.48
2016,6,14,12,15,957.0,104.0,4.9,25.0,1034.5,997.13,737.85
2016,6,14,12,30,956.0,104.0,5.0,25.0,1032.0,977.09,725.38
2016,6,14,12,45,951.0,106.0,5.1,25.0,1020.5,952.71,709.94
2016,6,14,13,0,946.0,108.0,5.2,25.0,1009.0,925.9,692.79
2016,6,14,13,15,942.5,107.0,5.25,24.5,991.5,895.23,673.92
2016,6,14,13,30,939.0,106.0,5.3,24.0,974.0,862.34,653.32
2016,6,14,13,45,935.0,104.5,5.4,24.0,949.5,826.52,629.43
2016,6,14,14,0,931.0,103.0,5.5,24.0,925.0,788.81,603.96
2016,6,14,14,15,924.0,101.5,5.5,23.5,894.0,747.25,576.21
2016,6,14,14,30,917.0,100.0,5.5,23.0,863.0,704.35,546.71
2016,6,14,14,45,909.5,97.5,5.55,23.0,826.0,659.08,512.37
2016,6,14,15,0,902.0,95.0,5.6,23.0,789.0,612.91,476.56
2016,6,14,15,15,890.5,93.0,5.55,22.5,746.5,564.33,438.7
2016,6,14,15,30,879.0,91.0,5.5,22.0,704.0,515.59,399.69
2016,6,14,15,45,866.5,87.5,5.5,21.5,658.0,465.13,358.37
2016,6,14,16,0,854.0,84.0,5.5,21.0,612.0,415.04,316.19
2016,6,14,16,15,835.0,81.5,5.4,20.5,562.5,364.12,272.29
2016,6,14,16,30,816.0,79.0,5.3,20.0,513.0,310.32,225.41
2016,6,14,16,45,793.0,75.0,5.25,19.5,462.0,260.02,181.05
2016,6,14,17,0,770.0,71.0,5.2,19.0,411.0,211.94,138.87
2016,6,14,17,15,736.5,67.0,5.1,18.0,359.0,164.65,99.55
2016,6,14,17,30,703.0,63.0,5.0,17.0,307.0,120.92,66.35
2016,6,14,17,45,655.5,57.5,4.95,16.5,256.0,78.78,40.33
2016,6,14,18,0,608.0,52.0,4.9,16.0,205.0,38.51,28.61
2016,6,14,18,15,536.5,45.5,4.75,15.5,157.5,31.3,22.1
2016,6,14,18,30,465.0,39.0,4.6,15.0,110.0,28.19,19.06
2016,6,14,18,45,344.0,29.5,4.5,14.5,71.5,22.1,13.06
2016,6,14,19,0,223.0,20.0,4.4,14.0,33.0,15.56,1.92
2016,6,14,19,15,111.5,10.0,4.3,13.5,16.5,9.83,0.0
2016,6,14,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.0,3.05,9.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,12.0,3.1,9.0,14.0,28.68,0.0
2016,6,15,5,15,192.0,25.5,3.15,9.5,46.0,101.11,61.47
2016,6,15,5,30,319.0,39.0,3.2,10.0,78.0,173.25,132.74
2016,6,15,5,45,419.0,47.0,3.25,10.5,123.5,237.93,190.91
2016,6,15,6,0,519.0,55.0,3.3,11.0,169.0,311.73,256.0
2016,6,15,6,15,576.5,61.5,3.3,11.5,218.5,371.55,308.49
2016,6,15,6,30,634.0,68.0,3.3,12.0,268.0,435.94,363.05
2016,6,15,6,45,683.5,71.0,3.35,12.5,321.5,495.73,412.29
2016,6,15,7,0,733.0,74.0,3.4,13.0,375.0,556.75,461.01
2016,6,15,7,15,761.0,77.5,3.4,13.5,426.5,608.96,501.04
2016,6,15,7,30,789.0,81.0,3.4,14.0,478.0,661.88,539.24
2016,6,15,7,45,812.0,83.5,3.4,15.0,529.0,710.35,571.59
2016,6,15,8,0,835.0,86.0,3.4,16.0,580.0,753.91,599.51
2016,6,15,8,15,851.0,89.0,3.5,16.5,627.0,796.45,627.76
2016,6,15,8,30,867.0,92.0,3.6,17.0,674.0,837.83,654.8
2016,6,15,8,45,877.0,95.0,3.75,17.5,717.0,872.57,677.08
2016,6,15,9,0,887.0,98.0,3.9,18.0,760.0,905.37,697.88
2016,6,15,9,15,896.0,100.0,4.0,18.5,798.5,934.03,715.41
2016,6,15,9,30,905.0,102.0,4.1,19.0,837.0,960.38,731.29
2016,6,15,9,45,916.0,101.0,4.2,19.5,870.5,982.94,744.55
2016,6,15,10,0,927.0,100.0,4.3,20.0,904.0,1002.98,756.12
2016,6,15,10,15,932.0,101.0,4.4,20.0,930.5,1016.61,764.85
2016,6,15,10,30,937.0,102.0,4.5,20.0,957.0,1027.32,772.03
2016,6,15,10,45,939.0,103.5,4.65,20.5,976.0,1032.59,774.69
2016,6,15,11,0,941.0,105.0,4.8,21.0,995.0,1034.8,775.38
2016,6,15,11,15,943.5,105.5,4.9,21.0,1007.5,1033.41,774.85
2016,6,15,11,30,946.0,106.0,5.0,21.0,1020.0,1028.96,772.36
2016,6,15,11,45,947.5,105.5,5.1,21.0,1025.0,1019.53,766.59
2016,6,15,12,0,949.0,105.0,5.2,21.0,1030.0,1007.16,758.89
2016,6,15,12,15,949.0,105.0,5.25,21.0,1028.0,991.0,748.27
2016,6,15,12,30,949.0,105.0,5.3,21.0,1026.0,972.06,735.8
2016,6,15,12,45,943.0,107.5,5.35,21.0,1015.0,947.45,719.43
2016,6,15,13,0,937.0,110.0,5.4,21.0,1004.0,920.47,701.39
2016,6,15,13,15,934.5,109.0,5.4,21.0,987.0,890.92,681.21
2016,6,15,13,30,932.0,108.0,5.4,21.0,970.0,859.11,659.39
2016,6,15,13,45,930.5,105.0,5.45,21.0,947.0,824.1,635.45
2016,6,15,14,0,929.0,102.0,5.5,21.0,924.0,787.05,609.87
2016,6,15,14,15,923.5,101.0,5.45,20.5,893.5,747.11,582.73
2016,6,15,14,30,918.0,100.0,5.4,20.0,863.0,705.72,553.84
2016,6,15,14,45,912.5,96.5,5.4,20.0,827.0,660.78,519.26
2016,6,15,15,0,907.0,93.0,5.4,20.0,791.0,614.76,483.12
2016,6,15,15,15,896.5,91.0,5.3,19.5,749.5,566.53,445.02
2016,6,15,15,30,886.0,89.0,5.2,19.0,708.0,518.04,405.72
2016,6,15,15,45,874.5,85.5,5.15,19.0,662.5,467.72,363.35
2016,6,15,16,0,863.0,82.0,5.1,19.0,617.0,417.67,320.19
2016,6,15,16,15,845.5,79.5,5.05,18.5,567.5,366.85,276.15
2016,6,15,16,30,828.0,77.0,5.0,18.0,518.0,317.25,232.25
2016,6,15,16,45,805.5,73.0,4.95,18.0,467.0,262.22,183.43
2016,6,15,17,0,783.0,69.0,4.9,18.0,416.0,213.61,140.27
2016,6,15,17,15,750.5,65.5,4.75,17.5,363.5,166.24,100.42
2016,6,15,17,30,718.0,62.0,4.6,17.0,311.0,122.32,66.78
2016,6,15,17,45,672.0,57.0,4.45,16.5,260.0,79.93,40.52
2016,6,15,18,0,626.0,52.0,4.3,16.0,209.0,42.52,32.17
2016,6,15,18,15,555.0,45.0,3.95,15.5,161.0,30.84,21.71
2016,6,15,18,30,484.0,38.0,3.6,15.0,113.0,27.26,18.27
2016,6,15,18,45,367.5,29.0,3.25,14.5,74.0,21.59,12.67
2016,6,15,19,0,251.0,20.0,2.9,14.0,35.0,15.51,2.29
2016,6,15,19,15,125.5,10.0,2.7,13.5,17.5,9.83,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,75.0,6.0,0.55,9.5,8.0,0.0,0.0
2016,6,16,5,0,150.0,12.0,0.6,10.0,16.0,50.7,0.0
2016,6,16,5,15,289.5,21.5,0.75,10.5,50.0,127.26,76.76
2016,6,16,5,30,429.0,31.0,0.9,11.0,84.0,203.28,153.71
2016,6,16,5,45,512.5,38.0,1.1,12.0,129.5,262.24,207.06
2016,6,16,6,0,596.0,45.0,1.3,13.0,175.0,331.93,267.65
2016,6,16,6,15,648.0,50.0,1.35,14.0,225.5,390.96,317.78
2016,6,16,6,30,700.0,55.0,1.4,15.0,276.0,453.95,368.97
2016,6,16,6,45,735.0,59.0,1.45,16.0,327.5,509.48,412.3
2016,6,16,7,0,770.0,63.0,1.5,17.0,379.0,566.87,455.27
2016,6,16,7,15,796.0,66.5,1.45,17.5,431.0,619.22,492.96
2016,6,16,7,30,822.0,70.0,1.4,18.0,483.0,667.79,524.9
2016,6,16,7,45,840.5,72.5,1.35,18.5,533.0,714.05,554.26
2016,6,16,8,0,859.0,75.0,1.3,19.0,583.0,759.77,582.45
2016,6,16,8,15,874.0,77.5,1.3,19.5,630.0,801.84,608.0
2016,6,16,8,30,889.0,80.0,1.3,20.0,677.0,842.64,632.25
2016,6,16,8,45,900.0,82.0,1.3,21.0,720.5,877.88,651.17
2016,6,16,9,0,911.0,84.0,1.3,22.0,764.0,911.2,668.53
2016,6,16,9,15,919.5,85.5,1.4,22.5,802.5,939.55,685.2
2016,6,16,9,30,928.0,87.0,1.5,23.0,841.0,965.5,700.33
2016,6,16,9,45,935.5,88.0,1.6,23.5,874.0,987.41,712.88
2016,6,16,10,0,943.0,89.0,1.7,24.0,907.0,1006.62,723.76
2016,6,16,10,15,948.0,90.0,1.85,24.0,933.5,1020.56,733.46
2016,6,16,10,30,953.0,91.0,2.0,24.0,960.0,1031.53,741.39
2016,6,16,10,45,957.5,90.5,2.2,24.5,979.5,1037.4,745.32
2016,6,16,11,0,962.0,90.0,2.4,25.0,999.0,1040.19,747.3
2016,6,16,11,15,963.5,90.5,2.55,25.0,1011.5,1037.96,747.02
2016,6,16,11,30,965.0,91.0,2.7,25.0,1024.0,1032.62,744.83
2016,6,16,11,45,966.5,91.0,2.85,25.5,1029.0,1023.69,738.92
2016,6,16,12,0,968.0,91.0,3.0,26.0,1034.0,1011.76,731.1
2016,6,16,12,15,967.0,91.0,3.15,26.0,1031.5,994.52,721.31
2016,6,16,12,30,966.0,91.0,3.3,26.0,1029.0,974.49,709.65
2016,6,16,12,45,962.5,92.0,3.45,26.0,1018.0,950.46,695.28
2016,6,16,13,0,959.0,93.0,3.6,26.0,1007.0,923.9,679.12
2016,6,16,13,15,955.5,92.0,3.65,26.0,989.5,893.04,659.38
2016,6,16,13,30,952.0,91.0,3.7,26.0,972.0,859.92,638.02
2016,6,16,13,45,947.5,90.0,3.8,26.0,947.5,823.91,614.76
2016,6,16,14,0,943.0,89.0,3.9,26.0,923.0,785.99,589.96
2016,6,16,14,15,936.5,88.0,3.95,26.0,892.0,744.93,562.5
2016,6,16,14,30,930.0,87.0,4.0,26.0,861.0,702.46,533.75
2016,6,16,14,45,922.0,85.5,4.1,26.0,824.5,657.37,500.8
2016,6,16,15,0,914.0,84.0,4.2,26.0,788.0,611.38,466.23
2016,6,16,15,15,903.0,82.0,4.2,25.5,746.0,562.64,429.36
2016,6,16,15,30,892.0,80.0,4.2,25.0,704.0,513.67,391.23
2016,6,16,15,45,879.0,78.0,4.25,25.0,658.0,463.8,350.65
2016,6,16,16,0,866.0,76.0,4.3,25.0,612.0,414.32,309.31
2016,6,16,16,15,848.0,73.5,4.3,24.5,563.0,363.23,266.35
2016,6,16,16,30,830.0,71.0,4.3,24.0,514.0,313.41,223.5
2016,6,16,16,45,806.5,68.0,4.3,23.5,463.0,263.23,180.1
2016,6,16,17,0,783.0,65.0,4.3,23.0,412.0,210.89,135.29
2016,6,16,17,15,751.0,61.0,4.2,22.5,360.0,163.14,95.88
2016,6,16,17,30,719.0,57.0,4.1,22.0,308.0,118.77,62.41
2016,6,16,17,45,673.0,52.5,4.1,21.5,257.5,76.69,36.76
2016,6,16,18,0,627.0,48.0,4.1,21.0,207.0,39.55,28.9
2016,6,16,18,15,558.0,42.0,3.85,20.0,160.0,30.91,21.33
2016,6,16,18,30,489.0,36.0,3.6,19.0,113.0,25.48,16.39
2016,6,16,18,45,374.5,27.5,3.4,18.5,74.0,20.19,11.25
2016,6,16,19,0,260.0,19.0,3.2,18.0,35.0,14.52,1.96
2016,6,16,19,15,130.0,9.5,3.0,17.5,17.5,9.34,0.0
2016,6,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,71.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,142.0,11.0,1.0,13.0,15.0,47.57,0.0
2016,6,17,5,15,275.5,21.0,1.0,13.5,48.0,122.1,72.18
2016,6,17,5,30,409.0,31.0,1.0,14.0,81.0,195.97,146.54
2016,6,17,5,45,491.5,38.0,1.0,15.0,125.5,256.08,199.85
2016,6,17,6,0,574.0,45.0,1.0,16.0,170.0,321.73,256.0
2016,6,17,6,15,625.5,50.0,0.85,16.5,219.0,379.46,304.17
2016,6,17,6,30,677.0,55.0,0.7,17.0,268.0,441.15,353.0
2016,6,17,6,45,714.0,58.5,0.6,18.0,318.5,496.23,393.96
2016,6,17,7,0,751.0,62.0,0.5,19.0,369.0,553.38,434.25
2016,6,17,7,15,776.5,65.0,0.55,20.0,420.0,604.02,469.4
2016,6,17,7,30,802.0,68.0,0.6,21.0,471.0,650.93,499.11
2016,6,17,7,45,822.0,70.5,0.7,22.0,520.5,697.6,528.52
2016,6,17,8,0,842.0,73.0,0.8,23.0,570.0,743.88,557.01
2016,6,17,8,15,857.0,75.0,0.95,23.5,616.5,784.87,583.21
2016,6,17,8,30,872.0,77.0,1.1,24.0,663.0,824.64,608.34
2016,6,17,8,45,884.0,79.0,1.25,24.5,706.0,860.35,630.56
2016,6,17,9,0,896.0,81.0,1.4,25.0,749.0,894.23,651.45
2016,6,17,9,15,904.5,82.5,1.5,25.5,787.0,922.31,667.83
2016,6,17,9,30,913.0,84.0,1.6,26.0,825.0,948.05,682.7
2016,6,17,9,45,916.5,87.5,1.75,26.5,856.5,968.69,694.97
2016,6,17,10,0,920.0,91.0,1.9,27.0,888.0,986.52,705.48
2016,6,17,10,15,925.0,92.0,2.0,27.0,914.5,1000.26,714.27
2016,6,17,10,30,930.0,93.0,2.1,27.0,941.0,1011.1,721.35
2016,6,17,10,45,932.5,94.5,2.25,27.5,960.0,1017.03,724.59
2016,6,17,11,0,935.0,96.0,2.4,28.0,979.0,1019.92,725.98
2016,6,17,11,15,937.0,96.5,2.5,28.0,991.5,1018.24,725.5
2016,6,17,11,30,939.0,97.0,2.6,28.0,1004.0,1013.54,723.22
2016,6,17,11,45,939.0,97.5,2.75,28.5,1008.5,1003.9,716.91
2016,6,17,12,0,939.0,98.0,2.9,29.0,1013.0,991.36,708.79
2016,6,17,12,15,938.0,98.0,3.05,29.0,1010.5,974.57,699.36
2016,6,17,12,30,937.0,98.0,3.2,29.0,1008.0,955.07,688.13
2016,6,17,12,45,918.5,109.0,3.35,29.0,993.5,927.8,671.76
2016,6,17,13,0,900.0,120.0,3.5,29.0,979.0,898.64,654.01
2016,6,17,13,15,896.5,119.0,3.6,29.0,962.0,869.28,635.68
2016,6,17,13,30,893.0,118.0,3.7,29.0,945.0,837.82,615.79
2016,6,17,13,45,889.5,116.0,3.85,29.0,921.0,803.47,593.97
2016,6,17,14,0,886.0,114.0,4.0,29.0,897.0,767.3,570.66
2016,6,17,14,15,878.5,112.0,4.1,28.5,866.5,726.63,544.83
2016,6,17,14,30,871.0,110.0,4.2,28.0,836.0,684.76,516.98
2016,6,17,14,45,864.0,107.0,4.3,28.0,800.5,641.26,485.24
2016,6,17,15,0,857.0,104.0,4.4,28.0,765.0,596.9,452.09
2016,6,17,15,15,845.0,101.5,4.4,27.5,724.0,549.59,416.57
2016,6,17,15,30,833.0,99.0,4.4,27.0,683.0,502.23,379.99
2016,6,17,15,45,819.5,96.0,4.45,26.5,638.0,453.9,341.72
2016,6,17,16,0,806.0,93.0,4.5,26.0,593.0,402.08,299.77
2016,6,17,16,15,786.5,89.5,4.45,25.5,545.0,352.25,258.17
2016,6,17,16,30,767.0,86.0,4.4,25.0,497.0,303.94,216.96
2016,6,17,16,45,743.0,82.0,4.35,24.5,447.0,255.75,175.61
2016,6,17,17,0,719.0,78.0,4.3,24.0,397.0,209.88,136.42
2016,6,17,17,15,685.0,73.5,4.2,23.5,347.0,164.51,99.38
2016,6,17,17,30,651.0,69.0,4.1,23.0,297.0,119.48,65.47
2016,6,17,17,45,605.0,63.0,4.0,22.5,247.5,79.24,40.65
2016,6,17,18,0,559.0,57.0,3.9,22.0,198.0,43.87,26.91
2016,6,17,18,15,488.5,49.5,3.75,21.0,152.5,34.52,24.36
2016,6,17,18,30,418.0,42.0,3.6,20.0,107.0,30.71,20.81
2016,6,17,18,45,309.5,31.5,3.5,19.5,70.0,23.81,14.22
2016,6,17,19,0,201.0,21.0,3.4,19.0,33.0,16.38,3.21
2016,6,17,19,15,100.5,10.5,3.25,18.5,16.5,10.32,0.0
2016,6,17,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,1.75,11.5,7.5,0.0,0.0
2016,6,18,5,0,130.0,11.0,1.9,12.0,15.0,44.39,0.0
2016,6,18,5,15,264.5,21.5,2.0,12.5,47.5,119.06,70.15
2016,6,18,5,30,399.0,32.0,2.1,13.0,80.0,193.4,145.65
2016,6,18,5,45,481.5,39.5,2.25,14.0,124.5,253.64,199.91
2016,6,18,6,0,564.0,47.0,2.4,15.0,169.0,321.63,259.13
2016,6,18,6,15,616.5,52.0,2.45,15.5,218.0,376.95,307.25
2016,6,18,6,30,669.0,57.0,2.5,16.0,267.0,438.78,358.84
2016,6,18,6,45,705.0,61.5,2.6,17.0,318.0,494.12,402.88
2016,6,18,7,0,741.0,66.0,2.7,18.0,369.0,551.45,446.8
2016,6,18,7,15,768.0,69.5,2.65,18.5,420.5,603.29,485.35
2016,6,18,7,30,795.0,73.0,2.6,19.0,472.0,655.79,521.62
2016,6,18,7,45,815.0,76.0,2.6,20.0,521.5,698.4,548.7
2016,6,18,8,0,835.0,79.0,2.6,21.0,571.0,744.97,577.99
2016,6,18,8,15,850.0,81.5,2.55,21.5,617.5,786.27,603.65
2016,6,18,8,30,865.0,84.0,2.5,22.0,664.0,826.35,627.99
2016,6,18,8,45,877.0,86.0,2.45,22.5,707.0,861.83,648.75
2016,6,18,9,0,889.0,88.0,2.4,23.0,750.0,895.49,667.98
2016,6,18,9,15,898.5,89.5,2.3,23.5,788.5,924.3,683.26
2016,6,18,9,30,908.0,91.0,2.2,24.0,827.0,950.83,696.81
2016,6,18,9,45,910.0,95.5,2.1,25.0,859.0,971.0,704.66
2016,6,18,10,0,912.0,100.0,2.0,26.0,891.0,988.31,710.59
2016,6,18,10,15,917.5,101.0,1.9,26.5,917.5,1002.41,715.8
2016,6,18,10,30,923.0,102.0,1.8,27.0,944.0,1013.64,719.19
2016,6,18,10,45,927.5,102.5,1.7,27.5,964.0,1020.42,719.83
2016,6,18,11,0,932.0,103.0,1.6,28.0,984.0,1024.21,718.69
2016,6,18,11,15,934.0,103.5,1.55,28.0,996.5,1022.51,716.44
2016,6,18,11,30,936.0,104.0,1.5,28.0,1009.0,1017.79,712.5
2016,6,18,11,45,937.5,104.0,1.45,28.5,1014.5,1009.1,704.88
2016,6,18,12,0,939.0,104.0,1.4,29.0,1020.0,997.49,695.63
2016,6,18,12,15,938.5,104.0,1.45,29.0,1017.5,981.16,686.52
2016,6,18,12,30,938.0,104.0,1.5,29.0,1015.0,962.09,675.77
2016,6,18,12,45,939.5,101.5,1.6,29.5,1006.0,939.78,662.31
2016,6,18,13,0,941.0,99.0,1.7,30.0,997.0,914.82,647.11
2016,6,18,13,15,938.0,98.5,1.8,30.0,980.0,885.38,630.22
2016,6,18,13,30,935.0,98.0,1.9,30.0,963.0,853.7,611.67
2016,6,18,13,45,931.0,96.5,2.05,30.0,939.5,818.19,590.77
2016,6,18,14,0,927.0,95.0,2.2,30.0,916.0,780.79,568.21
2016,6,18,14,15,921.0,94.0,2.25,30.0,886.0,740.7,542.77
2016,6,18,14,30,915.0,93.0,2.3,30.0,856.0,699.19,515.99
2016,6,18,14,45,906.5,91.5,2.35,30.0,819.5,654.42,484.48
2016,6,18,15,0,898.0,90.0,2.4,30.0,783.0,608.81,451.55
2016,6,18,15,15,888.0,88.0,2.4,29.5,742.0,561.31,417.03
2016,6,18,15,30,878.0,86.0,2.4,29.0,701.0,513.51,381.18
2016,6,18,15,45,864.0,84.0,2.4,29.0,656.0,463.83,342.13
2016,6,18,16,0,850.0,82.0,2.4,29.0,611.0,414.62,302.39
2016,6,18,16,15,832.5,79.5,2.4,28.5,562.5,364.43,261.53
2016,6,18,16,30,815.0,77.0,2.4,28.0,514.0,311.19,217.48
2016,6,18,16,45,791.5,73.5,2.4,28.0,463.0,261.21,175.08
2016,6,18,17,0,768.0,70.0,2.4,28.0,412.0,213.48,134.76
2016,6,18,17,15,736.0,66.0,2.35,27.0,360.5,166.4,97.11
2016,6,18,17,30,704.0,62.0,2.3,26.0,309.0,122.72,64.93
2016,6,18,17,45,658.5,57.0,2.3,25.5,258.5,80.9,39.6
2016,6,18,18,0,613.0,52.0,2.3,25.0,208.0,44.0,25.94
2016,6,18,18,15,543.5,45.5,2.15,24.0,161.0,31.13,21.13
2016,6,18,18,30,474.0,39.0,2.0,23.0,114.0,28.0,18.24
2016,6,18,18,45,362.5,29.5,1.95,22.5,75.0,21.92,12.48
2016,6,18,19,0,251.0,20.0,1.9,22.0,36.0,15.39,2.81
2016,6,18,19,15,125.5,10.0,1.85,21.5,18.0,9.83,0.0
2016,6,18,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,6.0,1.0,16.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,12.0,1.0,17.0,15.0,47.34,0.0
2016,6,19,5,15,277.5,22.0,1.15,17.5,48.5,123.27,70.46
2016,6,19,5,30,417.0,32.0,1.3,18.0,82.0,199.49,146.86
2016,6,19,5,45,501.5,39.0,1.5,18.5,128.0,260.73,201.2
2016,6,19,6,0,586.0,46.0,1.7,19.0,174.0,327.51,258.79
2016,6,19,6,15,639.5,51.5,1.75,19.5,224.0,387.37,309.38
2016,6,19,6,30,693.0,57.0,1.8,20.0,274.0,451.34,361.32
2016,6,19,6,45,731.5,60.5,1.85,21.0,326.5,508.02,405.07
2016,6,19,7,0,770.0,64.0,1.9,22.0,379.0,566.86,448.68
2016,6,19,7,15,796.5,67.5,1.85,22.5,431.5,619.55,486.43
2016,6,19,7,30,823.0,71.0,1.8,23.0,484.0,668.51,518.48
2016,6,19,7,45,844.5,73.0,1.8,24.0,534.5,716.49,548.22
2016,6,19,8,0,866.0,75.0,1.8,25.0,585.0,764.15,576.89
2016,6,19,8,15,881.0,77.5,1.6,25.5,633.0,806.52,600.5
2016,6,19,8,30,896.0,80.0,1.4,26.0,681.0,847.6,622.28
2016,6,19,8,45,909.0,81.0,1.25,27.0,725.0,883.75,639.3
2016,6,19,9,0,922.0,82.0,1.1,28.0,769.0,918.06,654.42
2016,6,19,9,15,931.0,83.5,0.9,28.5,808.0,947.23,666.07
2016,6,19,9,30,940.0,85.0,0.7,29.0,847.0,974.0,675.52
2016,6,19,9,45,948.5,85.0,0.5,30.0,881.0,996.11,680.18
2016,6,19,10,0,957.0,85.0,0.3,31.0,915.0,1015.52,682.96
2016,6,19,10,15,962.0,86.0,0.35,31.5,941.5,1029.77,689.73
2016,6,19,10,30,967.0,87.0,0.4,32.0,968.0,1041.0,694.96
2016,6,19,10,45,970.0,88.0,0.45,32.5,988.0,1047.17,697.44
2016,6,19,11,0,973.0,89.0,0.5,33.0,1008.0,1050.2,698.32
2016,6,19,11,15,975.0,89.5,0.65,33.5,1021.0,1048.57,698.99
2016,6,19,11,30,977.0,90.0,0.8,34.0,1034.0,1043.78,697.85
2016,6,19,11,45,976.5,91.0,0.95,34.5,1038.5,1033.96,693.7
2016,6,19,12,0,976.0,92.0,1.1,35.0,1043.0,1021.1,687.65
2016,6,19,12,15,975.0,92.0,1.25,35.0,1040.5,1003.86,680.24
2016,6,19,12,30,974.0,92.0,1.4,35.0,1038.0,983.79,670.93
2016,6,19,12,45,962.5,98.5,1.6,35.0,1025.0,957.82,658.45
2016,6,19,13,0,951.0,105.0,1.8,35.0,1012.0,929.59,644.14
2016,6,19,13,15,947.0,104.0,1.9,35.0,994.0,898.57,626.64
2016,6,19,13,30,943.0,103.0,2.0,35.0,976.0,865.34,607.51
2016,6,19,13,45,939.0,101.0,2.15,35.0,951.5,829.11,586.58
2016,6,19,14,0,935.0,99.0,2.3,35.0,927.0,790.97,564.0
2016,6,19,14,15,927.5,97.5,2.4,35.0,895.5,749.06,538.2
2016,6,19,14,30,920.0,96.0,2.5,35.0,864.0,705.84,511.01
2016,6,19,14,45,911.0,94.5,2.65,35.0,826.5,660.55,480.15
2016,6,19,15,0,902.0,93.0,2.8,35.0,789.0,614.46,447.77
2016,6,19,15,15,890.0,91.0,2.9,34.5,747.0,565.69,413.22
2016,6,19,15,30,878.0,89.0,3.0,34.0,705.0,516.81,377.39
2016,6,19,15,45,863.0,86.5,3.1,34.0,658.5,466.21,338.43
2016,6,19,16,0,848.0,84.0,3.2,34.0,612.0,416.2,298.79
2016,6,19,16,15,829.5,81.0,3.25,33.5,562.5,365.3,258.04
2016,6,19,16,30,811.0,78.0,3.3,33.0,513.0,311.45,214.22
2016,6,19,16,45,786.0,75.0,3.4,32.5,462.0,261.71,173.06
2016,6,19,17,0,761.0,72.0,3.5,32.0,411.0,214.35,133.91
2016,6,19,17,15,728.0,68.0,3.5,31.0,359.5,167.44,96.87
2016,6,19,17,30,695.0,64.0,3.5,30.0,308.0,124.03,65.28
2016,6,19,17,45,648.0,59.0,3.5,29.5,257.5,82.53,40.41
2016,6,19,18,0,601.0,54.0,3.5,29.0,207.0,42.74,24.24
2016,6,19,18,15,531.5,47.0,3.35,27.5,160.0,32.34,21.79
2016,6,19,18,30,462.0,40.0,3.2,26.0,113.0,28.85,18.67
2016,6,19,18,45,350.0,30.5,3.05,25.0,74.5,22.8,13.04
2016,6,19,19,0,238.0,21.0,2.9,24.0,36.0,16.31,3.46
2016,6,19,19,15,119.0,10.5,2.85,23.5,18.0,10.32,0.0
2016,6,19,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.55,16.5,7.0,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.7,17.0,14.0,43.7,0.0
2016,6,20,5,15,262.0,21.5,1.8,17.5,47.0,117.63,66.37
2016,6,20,5,30,396.0,32.0,1.9,18.0,80.0,191.82,141.37
2016,6,20,5,45,480.0,39.5,2.05,19.0,124.5,252.41,194.88
2016,6,20,6,0,564.0,47.0,2.2,20.0,169.0,320.9,253.32
2016,6,20,6,15,617.0,52.5,2.25,20.5,218.0,376.97,301.06
2016,6,20,6,30,670.0,58.0,2.3,21.0,267.0,439.64,352.23
2016,6,20,6,45,707.5,62.0,2.4,22.0,318.5,495.31,395.61
2016,6,20,7,0,745.0,66.0,2.5,23.0,370.0,553.1,438.93
2016,6,20,7,15,771.5,69.5,2.6,24.0,421.5,604.77,476.13
2016,6,20,7,30,798.0,73.0,2.7,25.0,473.0,657.07,511.12
2016,6,20,7,45,819.0,75.5,2.8,26.0,522.5,699.99,538.25
2016,6,20,8,0,840.0,78.0,2.9,27.0,572.0,746.94,567.67
2016,6,20,8,15,855.5,80.5,2.9,28.0,619.5,788.86,592.4
2016,6,20,8,30,871.0,83.0,2.9,29.0,667.0,829.59,615.8
2016,6,20,8,45,883.5,85.0,2.95,30.0,710.5,865.73,635.97
2016,6,20,9,0,896.0,87.0,3.0,31.0,754.0,900.08,654.65
2016,6,20,9,15,905.5,88.5,3.0,31.5,792.5,929.12,670.64
2016,6,20,9,30,915.0,90.0,3.0,32.0,831.0,955.86,685.05
2016,6,20,9,45,907.0,101.0,3.0,33.0,860.5,973.71,692.3
2016,6,20,10,0,899.0,112.0,3.0,34.0,890.0,988.23,697.49
2016,6,20,10,15,905.0,113.0,3.0,34.5,917.5,1002.66,704.09
2016,6,20,10,30,911.0,114.0,3.0,35.0,945.0,1014.26,708.98
2016,6,20,10,45,916.0,114.5,3.0,35.5,965.5,1021.45,711.23
2016,6,20,11,0,921.0,115.0,3.0,36.0,986.0,1025.69,711.78
2016,6,20,11,15,924.0,116.0,3.05,36.0,999.5,1025.47,711.59
2016,6,20,11,30,927.0,117.0,3.1,36.0,1013.0,1022.24,709.69
2016,6,20,11,45,930.0,116.0,3.15,36.5,1019.0,1014.05,703.38
2016,6,20,12,0,933.0,115.0,3.2,37.0,1025.0,1002.95,695.41
2016,6,20,12,15,933.0,115.0,3.3,37.0,1023.5,987.16,686.43
2016,6,20,12,30,933.0,115.0,3.4,37.0,1022.0,968.65,675.77
2016,6,20,12,45,936.0,112.0,3.5,37.5,1014.0,947.31,661.95
2016,6,20,13,0,939.0,109.0,3.6,38.0,1006.0,923.29,646.45
2016,6,20,13,15,936.5,108.0,3.7,37.5,989.0,893.87,630.14
2016,6,20,13,30,934.0,107.0,3.8,37.0,972.0,862.18,612.17
2016,6,20,13,45,928.5,107.0,3.9,37.0,948.5,826.94,590.41
2016,6,20,14,0,923.0,107.0,4.0,37.0,925.0,789.9,567.24
2016,6,20,14,15,917.0,105.5,4.05,36.5,894.5,749.48,542.52
2016,6,20,14,30,911.0,104.0,4.1,36.0,864.0,707.65,516.14
2016,6,20,14,45,902.5,102.0,4.2,36.0,827.5,662.57,484.46
2016,6,20,15,0,894.0,100.0,4.3,36.0,791.0,616.66,451.41
2016,6,20,15,15,882.5,98.0,4.3,35.5,749.5,568.49,416.58
2016,6,20,15,30,871.0,96.0,4.3,35.0,708.0,520.15,380.59
2016,6,20,15,45,856.0,94.0,4.35,35.0,661.5,470.29,341.79
2016,6,20,16,0,841.0,92.0,4.4,35.0,615.0,421.0,302.43
2016,6,20,16,15,822.0,89.0,4.35,34.5,566.0,366.09,258.65
2016,6,20,16,30,803.0,86.0,4.3,34.0,517.0,316.61,217.97
2016,6,20,16,45,775.5,82.5,4.25,33.5,465.0,266.15,176.37
2016,6,20,17,0,748.0,79.0,4.2,33.0,413.0,218.35,137.07
2016,6,20,17,15,713.5,74.5,4.05,32.0,361.0,171.39,100.19
2016,6,20,17,30,679.0,70.0,3.9,31.0,309.0,124.78,66.22
2016,6,20,17,45,628.5,64.5,3.8,30.5,258.0,83.22,41.26
2016,6,20,18,0,578.0,59.0,3.7,30.0,207.0,46.98,27.44
2016,6,20,18,15,507.0,51.5,3.35,28.5,160.0,36.14,24.89
2016,6,20,18,30,436.0,44.0,3.0,27.0,113.0,32.43,21.58
2016,6,20,18,45,325.0,33.0,2.7,26.0,74.5,25.11,14.87
2016,6,20,19,0,214.0,22.0,2.4,25.0,36.0,17.25,4.14
2016,6,20,19,15,107.0,11.0,2.4,24.5,18.0,10.81,0.0
2016,6,20,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,0.8,18.0,7.0,0.0,0.0
2016,6,21,5,0,140.0,11.0,0.8,19.0,14.0,46.68,0.0
2016,6,21,5,15,276.0,21.5,0.95,19.5,47.5,121.5,67.02
2016,6,21,5,30,412.0,32.0,1.1,20.0,81.0,197.16,143.57
2016,6,21,5,45,495.5,39.0,1.3,21.0,126.0,257.65,196.5
2016,6,21,6,0,579.0,46.0,1.5,22.0,171.0,323.55,252.3
2016,6,21,6,15,632.5,51.5,1.55,23.0,221.0,383.03,301.35
2016,6,21,6,30,686.0,57.0,1.6,24.0,271.0,446.64,351.55
2016,6,21,6,45,723.0,61.0,1.7,25.0,323.0,502.7,394.26
2016,6,21,7,0,760.0,65.0,1.8,26.0,375.0,560.83,436.83
2016,6,21,7,15,787.0,68.5,1.9,27.0,427.0,613.45,473.82
2016,6,21,7,30,814.0,72.0,2.0,28.0,479.0,666.72,508.5
2016,6,21,7,45,834.5,75.0,2.15,29.0,530.0,710.48,535.78
2016,6,21,8,0,855.0,78.0,2.3,30.0,581.0,758.18,565.24
2016,6,21,8,15,870.0,80.5,2.35,31.0,628.5,800.21,589.57
2016,6,21,8,30,885.0,83.0,2.4,32.0,676.0,840.98,612.61
2016,6,21,8,45,897.0,85.0,2.5,33.0,719.5,877.1,632.56
2016,6,21,9,0,909.0,87.0,2.6,34.0,763.0,911.37,651.06
2016,6,21,9,15,917.5,89.0,2.6,34.5,802.0,940.37,666.55
2016,6,21,9,30,926.0,91.0,2.6,35.0,841.0,966.98,680.45
