Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,45,931.5,93.0,2.65,36.0,873.5,988.19,689.92
2016,6,21,10,0,937.0,95.0,2.7,37.0,906.0,1006.64,697.68
2016,6,21,10,15,942.0,96.0,2.75,37.0,932.5,1020.67,705.69
2016,6,21,10,30,947.0,97.0,2.8,37.0,959.0,1031.75,712.02
2016,6,21,10,45,947.5,99.5,2.85,37.5,978.0,1036.93,713.38
2016,6,21,11,0,948.0,102.0,2.9,38.0,997.0,1039.0,713.0
2016,6,21,11,15,949.5,102.5,2.95,38.0,1009.0,1036.9,711.71
2016,6,21,11,30,951.0,103.0,3.0,38.0,1021.0,1031.74,708.7
2016,6,21,11,45,949.0,104.5,3.1,38.5,1025.5,1021.15,701.41
2016,6,21,12,0,947.0,106.0,3.2,39.0,1030.0,1007.66,692.43
2016,6,21,12,15,946.5,106.0,3.3,39.0,1027.5,991.29,683.21
2016,6,21,12,30,946.0,106.0,3.4,39.0,1025.0,972.18,672.29
2016,6,21,12,45,939.0,109.0,3.5,39.0,1013.5,947.43,657.84
2016,6,21,13,0,932.0,112.0,3.6,39.0,1002.0,920.35,641.88
2016,6,21,13,15,928.5,111.0,3.65,39.0,985.0,890.29,623.66
2016,6,21,13,30,925.0,110.0,3.7,39.0,968.0,858.05,603.95
2016,6,21,13,45,920.0,109.5,3.8,39.0,943.5,823.03,582.54
2016,6,21,14,0,915.0,109.0,3.9,39.0,919.0,786.21,559.73
2016,6,21,14,15,908.5,107.5,4.0,38.5,889.0,745.74,535.37
2016,6,21,14,30,902.0,106.0,4.1,38.0,859.0,703.92,509.29
2016,6,21,14,45,892.5,104.5,4.2,38.0,822.5,659.04,477.99
2016,6,21,15,0,883.0,103.0,4.3,38.0,786.0,613.42,445.4
2016,6,21,15,15,872.0,100.5,4.4,37.5,744.5,565.55,411.27
2016,6,21,15,30,861.0,98.0,4.5,37.0,703.0,517.49,375.92
2016,6,21,15,45,846.0,95.5,4.6,36.5,657.0,467.63,338.18
2016,6,21,16,0,831.0,93.0,4.7,36.0,611.0,414.39,296.94
2016,6,21,16,15,812.0,90.0,4.75,35.5,562.5,363.94,256.59
2016,6,21,16,30,793.0,87.0,4.8,35.0,514.0,314.94,216.45
2016,6,21,16,45,770.0,82.5,4.85,34.5,463.0,265.22,175.43
2016,6,21,17,0,747.0,78.0,4.9,34.0,412.0,217.72,136.3
2016,6,21,17,15,713.5,73.5,4.8,33.0,360.5,170.94,99.55
2016,6,21,17,30,680.0,69.0,4.7,32.0,309.0,124.47,65.67
2016,6,21,17,45,635.5,63.0,4.6,31.0,259.0,82.77,40.5
2016,6,21,18,0,591.0,57.0,4.5,30.0,209.0,45.81,26.17
2016,6,21,18,15,521.5,49.5,4.2,28.5,161.5,34.38,23.42
2016,6,21,18,30,452.0,42.0,3.9,27.0,114.0,30.57,20.03
2016,6,21,18,45,344.5,32.0,3.6,26.0,75.5,24.14,14.08
2016,6,21,19,0,237.0,22.0,3.3,25.0,37.0,17.23,4.29
2016,6,21,19,15,118.5,11.0,3.15,24.5,18.5,10.81,0.0
2016,6,21,19,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,82.0,5.5,2.1,14.5,7.5,0.0,0.0
2016,6,22,5,0,164.0,11.0,2.3,15.0,15.0,52.71,0.0
2016,6,22,5,15,310.5,21.0,2.4,15.5,50.0,130.97,72.58
2016,6,22,5,30,457.0,31.0,2.5,16.0,85.0,208.07,154.13
2016,6,22,5,45,543.5,37.0,2.65,17.0,132.0,271.42,211.05
2016,6,22,6,0,630.0,43.0,2.8,18.0,179.0,342.47,272.53
2016,6,22,6,15,682.0,48.0,2.85,19.0,230.0,402.88,323.89
2016,6,22,6,30,734.0,53.0,2.9,20.0,281.0,467.27,376.28
2016,6,22,6,45,771.0,56.5,3.0,21.0,334.5,524.82,421.43
2016,6,22,7,0,808.0,60.0,3.1,22.0,388.0,584.38,466.33
2016,6,22,7,15,833.0,63.0,3.15,23.0,441.0,632.93,500.96
2016,6,22,7,30,858.0,66.0,3.2,24.0,494.0,685.9,536.03
2016,6,22,7,45,877.0,68.0,3.3,25.0,545.5,733.42,566.38
2016,6,22,8,0,896.0,70.0,3.4,26.0,597.0,780.38,595.67
2016,6,22,8,15,910.0,72.5,3.45,26.5,645.0,823.04,622.32
2016,6,22,8,30,924.0,75.0,3.5,27.0,693.0,864.29,647.64
2016,6,22,8,45,934.5,77.0,3.55,28.0,737.0,900.3,667.75
2016,6,22,9,0,945.0,79.0,3.6,29.0,781.0,934.27,686.22
2016,6,22,9,15,953.5,80.0,3.65,29.5,820.5,963.07,702.46
2016,6,22,9,30,962.0,81.0,3.7,30.0,860.0,989.41,717.04
2016,6,22,9,45,966.0,83.5,3.75,31.0,893.0,1010.46,726.7
2016,6,22,10,0,970.0,86.0,3.8,32.0,926.0,1028.59,734.47
2016,6,22,10,15,974.5,87.0,3.85,32.5,953.0,1042.6,741.15
2016,6,22,10,30,979.0,88.0,3.9,33.0,980.0,1053.54,745.98
2016,6,22,10,45,981.5,89.5,3.95,33.5,1000.0,1059.91,748.03
2016,6,22,11,0,984.0,91.0,4.0,34.0,1020.0,1063.08,748.21
2016,6,22,11,15,986.0,91.0,4.05,34.0,1033.0,1061.02,746.78
2016,6,22,11,30,988.0,91.0,4.1,34.0,1046.0,1055.78,743.49
2016,6,22,11,45,988.5,91.5,4.15,34.5,1051.0,1046.43,736.23
2016,6,22,12,0,989.0,92.0,4.2,35.0,1056.0,1034.01,727.16
2016,6,22,12,15,988.5,92.0,4.25,35.0,1054.0,1017.15,716.9
2016,6,22,12,30,988.0,92.0,4.3,35.0,1052.0,997.4,704.86
2016,6,22,12,45,982.0,95.0,4.4,35.5,1041.0,972.79,688.58
2016,6,22,13,0,976.0,98.0,4.5,36.0,1030.0,945.68,670.72
2016,6,22,13,15,973.0,97.5,4.5,35.5,1012.5,915.43,653.09
2016,6,22,13,30,970.0,97.0,4.5,35.0,995.0,882.83,633.78
2016,6,22,13,45,964.5,96.5,4.55,35.0,970.5,846.07,610.48
2016,6,22,14,0,959.0,96.0,4.6,35.0,946.0,807.42,585.75
2016,6,22,14,15,953.0,94.5,4.6,34.5,915.0,765.77,559.76
2016,6,22,14,30,947.0,93.0,4.6,34.0,884.0,722.63,532.4
2016,6,22,14,45,938.5,92.0,4.6,34.0,847.0,677.07,499.88
2016,6,22,15,0,930.0,91.0,4.6,34.0,810.0,630.6,465.82
2016,6,22,15,15,919.5,89.0,4.55,33.5,768.0,581.45,429.84
2016,6,22,15,30,909.0,87.0,4.5,33.0,726.0,531.99,392.59
2016,6,22,15,45,895.0,85.0,4.5,32.5,679.0,480.86,353.08
2016,6,22,16,0,881.0,83.0,4.5,32.0,632.0,430.17,312.73
2016,6,22,16,15,863.5,80.0,4.45,31.5,582.5,378.01,270.21
2016,6,22,16,30,846.0,77.0,4.4,31.0,533.0,327.06,227.7
2016,6,22,16,45,822.5,74.0,4.35,30.5,481.0,271.65,181.5
2016,6,22,17,0,799.0,71.0,4.3,30.0,429.0,222.75,140.44
2016,6,22,17,15,767.0,67.0,4.2,29.0,376.0,174.05,101.4
2016,6,22,17,30,735.0,63.0,4.1,28.0,323.0,128.75,67.89
2016,6,22,17,45,689.5,58.0,4.0,27.0,271.0,85.29,41.41
2016,6,22,18,0,644.0,53.0,3.9,26.0,219.0,46.77,26.76
2016,6,22,18,15,575.5,46.5,3.75,25.0,170.0,31.86,21.65
2016,6,22,18,30,507.0,40.0,3.6,24.0,121.0,28.78,18.81
2016,6,22,18,45,394.5,30.5,3.45,23.0,80.5,22.73,13.16
2016,6,22,19,0,282.0,21.0,3.3,22.0,40.0,16.24,3.96
2016,6,22,19,15,141.0,10.5,3.25,21.0,20.0,10.32,0.0
2016,6,22,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,2.3,13.5,7.0,0.0,0.0
2016,6,23,5,0,156.0,11.0,2.5,14.0,14.0,50.54,0.0
2016,6,23,5,15,301.0,20.5,2.55,14.5,48.5,127.07,69.31
2016,6,23,5,30,446.0,30.0,2.6,15.0,83.0,202.85,150.62
2016,6,23,5,45,531.0,37.0,2.65,16.0,129.0,265.99,207.53
2016,6,23,6,0,616.0,44.0,2.7,17.0,175.0,336.86,268.97
2016,6,23,6,15,667.5,48.5,2.8,18.0,226.0,395.8,319.41
2016,6,23,6,30,719.0,53.0,2.9,19.0,277.0,458.66,370.97
2016,6,23,6,45,755.5,56.5,3.05,20.0,329.5,515.24,415.77
2016,6,23,7,0,792.0,60.0,3.2,21.0,382.0,573.82,460.39
2016,6,23,7,15,817.5,63.5,3.3,22.0,434.5,622.65,495.8
2016,6,23,7,30,843.0,67.0,3.4,23.0,487.0,675.96,531.66
2016,6,23,7,45,861.5,69.5,3.5,24.0,537.5,723.13,562.1
2016,6,23,8,0,880.0,72.0,3.6,25.0,588.0,769.75,591.47
2016,6,23,8,15,894.5,74.0,3.7,25.5,635.5,811.73,618.18
2016,6,23,8,30,909.0,76.0,3.8,26.0,683.0,852.37,643.64
2016,6,23,8,45,919.5,78.0,3.9,27.0,727.0,887.99,664.05
2016,6,23,9,0,930.0,80.0,4.0,28.0,771.0,921.61,682.86
2016,6,23,9,15,939.0,81.5,4.05,28.5,810.5,951.12,699.82
2016,6,23,9,30,948.0,83.0,4.1,29.0,850.0,978.22,715.12
2016,6,23,9,45,951.0,86.5,4.2,30.0,882.5,999.2,725.19
2016,6,23,10,0,954.0,90.0,4.3,31.0,915.0,1017.26,733.36
2016,6,23,10,15,959.5,91.0,4.35,31.5,942.5,1032.08,740.67
2016,6,23,10,30,965.0,92.0,4.4,32.0,970.0,1043.91,746.14
2016,6,23,10,45,967.5,93.5,4.5,33.0,990.0,1050.23,746.94
2016,6,23,11,0,970.0,95.0,4.6,34.0,1010.0,1053.39,745.86
2016,6,23,11,15,972.5,95.5,4.65,34.0,1023.5,1052.37,745.02
2016,6,23,11,30,975.0,96.0,4.7,34.0,1037.0,1048.19,742.32
2016,6,23,11,45,975.5,96.5,4.8,34.5,1042.5,1038.96,735.3
2016,6,23,12,0,976.0,97.0,4.9,35.0,1048.0,1026.69,726.73
2016,6,23,12,15,975.5,97.0,4.95,35.0,1046.0,1010.03,716.56
2016,6,23,12,30,975.0,97.0,5.0,35.0,1044.0,990.52,704.62
2016,6,23,12,45,971.0,98.5,5.1,35.0,1033.5,966.54,690.16
2016,6,23,13,0,967.0,100.0,5.2,35.0,1023.0,940.01,673.99
2016,6,23,13,15,963.5,99.0,5.25,35.0,1005.5,909.13,654.55
2016,6,23,13,30,960.0,98.0,5.3,35.0,988.0,875.96,633.51
2016,6,23,13,45,955.5,97.0,5.4,35.0,963.5,839.85,610.61
2016,6,23,14,0,951.0,96.0,5.5,35.0,939.0,801.81,586.19
2016,6,23,14,15,944.5,94.5,5.55,34.5,908.0,760.12,559.97
2016,6,23,14,30,938.0,93.0,5.6,34.0,877.0,717.0,532.36
2016,6,23,14,45,930.0,91.0,5.65,34.0,840.0,671.22,499.39
2016,6,23,15,0,922.0,89.0,5.7,34.0,803.0,624.52,464.84
2016,6,23,15,15,910.5,87.5,5.7,33.0,760.5,575.64,429.53
2016,6,23,15,30,899.0,86.0,5.7,32.0,718.0,526.56,392.87
2016,6,23,15,45,886.0,83.0,5.7,31.5,671.5,475.46,352.76
2016,6,23,16,0,873.0,80.0,5.7,31.0,625.0,424.73,311.78
2016,6,23,16,15,854.5,77.5,5.6,30.5,575.5,373.06,269.01
2016,6,23,16,30,836.0,75.0,5.5,30.0,526.0,322.67,226.43
2016,6,23,16,45,815.0,71.0,5.45,29.5,474.5,267.52,179.89
2016,6,23,17,0,794.0,67.0,5.4,29.0,423.0,218.63,138.37
2016,6,23,17,15,762.5,63.5,5.25,28.0,370.5,170.66,99.51
2016,6,23,17,30,731.0,60.0,5.1,27.0,318.0,126.03,66.21
2016,6,23,17,45,691.5,54.5,4.95,26.0,267.5,82.64,39.31
2016,6,23,18,0,652.0,49.0,4.8,25.0,217.0,43.57,24.01
2016,6,23,18,15,585.5,43.0,4.5,24.0,169.0,31.61,21.54
2016,6,23,18,30,519.0,37.0,4.2,23.0,121.0,28.51,18.67
2016,6,23,18,45,413.0,28.5,3.95,22.5,80.5,20.9,11.68
2016,6,23,19,0,307.0,20.0,3.7,22.0,40.0,15.27,3.48
2016,6,23,19,15,153.5,10.0,3.6,21.0,20.0,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,5.5,2.4,14.0,7.0,0.0,0.0
2016,6,24,5,0,140.0,11.0,2.6,14.0,14.0,46.35,0.0
2016,6,24,5,15,286.0,20.5,2.75,14.5,47.5,122.08,65.06
2016,6,24,5,30,432.0,30.0,2.9,15.0,81.0,200.79,149.07
2016,6,24,5,45,518.0,37.0,3.05,16.0,126.5,260.35,203.24
2016,6,24,6,0,604.0,44.0,3.2,17.0,172.0,331.0,264.73
2016,6,24,6,15,658.0,49.0,3.25,17.5,223.0,391.16,316.89
2016,6,24,6,30,712.0,54.0,3.3,18.0,274.0,455.5,370.55
2016,6,24,6,45,748.5,58.0,3.35,19.0,327.0,512.37,415.71
2016,6,24,7,0,785.0,62.0,3.4,20.0,380.0,571.25,460.62
2016,6,24,7,15,812.0,65.0,3.45,20.5,433.0,620.19,497.32
2016,6,24,7,30,839.0,68.0,3.5,21.0,486.0,673.75,534.53
2016,6,24,7,45,858.5,71.0,3.55,22.0,537.0,722.1,565.96
2016,6,24,8,0,878.0,74.0,3.6,23.0,588.0,769.97,596.29
2016,6,24,8,15,894.0,76.5,3.6,23.5,637.0,813.67,623.96
2016,6,24,8,30,910.0,79.0,3.6,24.0,686.0,856.14,650.32
2016,6,24,8,45,921.0,81.5,3.65,25.0,731.0,892.78,671.25
2016,6,24,9,0,932.0,84.0,3.7,26.0,776.0,927.44,690.55
2016,6,24,9,15,942.0,86.0,3.75,26.5,816.5,958.46,708.55
2016,6,24,9,30,952.0,88.0,3.8,27.0,857.0,987.08,724.87
2016,6,24,9,45,959.5,89.5,3.9,27.5,892.0,1010.23,737.85
2016,6,24,10,0,967.0,91.0,4.0,28.0,927.0,1030.6,749.06
2016,6,24,10,15,973.0,92.0,4.1,28.5,955.5,1046.07,757.13
2016,6,24,10,30,979.0,93.0,4.2,29.0,984.0,1058.51,763.35
2016,6,24,10,45,982.5,94.5,4.3,30.0,1005.5,1065.89,764.86
2016,6,24,11,0,986.0,96.0,4.4,31.0,1027.0,1070.08,764.44
2016,6,24,11,15,989.0,96.5,4.45,31.0,1041.0,1069.53,763.91
2016,6,24,11,30,992.0,97.0,4.5,31.0,1055.0,1065.77,761.47
2016,6,24,11,45,993.0,97.5,4.6,31.5,1061.5,1056.89,754.65
2016,6,24,12,0,994.0,98.0,4.7,32.0,1068.0,1044.9,745.95
2016,6,24,12,15,994.5,98.0,4.75,32.0,1066.0,1028.92,736.11
2016,6,24,12,30,995.0,98.0,4.8,32.0,1064.0,1010.0,724.53
2016,6,24,12,45,987.5,102.0,4.9,32.5,1053.0,984.87,707.85
2016,6,24,13,0,980.0,106.0,5.0,33.0,1042.0,957.27,689.57
2016,6,24,13,15,977.0,105.0,5.05,33.0,1025.0,926.45,670.2
2016,6,24,13,30,974.0,104.0,5.1,33.0,1008.0,893.28,649.17
2016,6,24,13,45,970.0,103.0,5.15,33.0,983.5,857.1,625.99
2016,6,24,14,0,966.0,102.0,5.2,33.0,959.0,818.92,601.28
2016,6,24,14,15,959.5,100.5,5.2,32.5,927.5,776.66,574.51
2016,6,24,14,30,953.0,99.0,5.2,32.0,896.0,732.93,546.37
2016,6,24,14,45,944.5,97.5,5.2,32.0,858.5,686.66,512.77
2016,6,24,15,0,936.0,96.0,5.2,32.0,821.0,639.48,477.74
2016,6,24,15,15,925.0,94.0,5.2,31.5,778.0,589.77,440.98
2016,6,24,15,30,914.0,92.0,5.2,31.0,735.0,539.79,402.93
2016,6,24,15,45,899.5,89.5,5.2,31.0,687.5,487.72,361.48
2016,6,24,16,0,885.0,87.0,5.2,31.0,640.0,436.13,319.39
2016,6,24,16,15,866.0,84.0,5.1,30.5,589.0,383.2,275.89
2016,6,24,16,30,847.0,81.0,5.0,30.0,538.0,327.37,229.4
2016,6,24,16,45,822.0,78.0,4.95,29.5,485.0,275.76,185.78
2016,6,24,17,0,797.0,75.0,4.9,29.0,432.0,226.53,144.26
2016,6,24,17,15,763.5,70.5,4.7,28.0,378.5,177.21,104.55
2016,6,24,17,30,730.0,66.0,4.5,27.0,325.0,131.44,70.5
2016,6,24,17,45,680.5,61.0,4.35,26.5,272.0,87.94,43.78
2016,6,24,18,0,631.0,56.0,4.2,26.0,219.0,46.26,26.14
2016,6,24,18,15,559.0,49.0,3.9,25.0,170.0,33.91,23.41
2016,6,24,18,30,487.0,42.0,3.6,24.0,121.0,30.51,20.29
2016,6,24,18,45,367.0,32.5,3.3,23.0,80.0,24.54,14.67
2016,6,24,19,0,247.0,23.0,3.0,22.0,39.0,18.15,5.3
2016,6,24,19,15,123.5,11.5,2.95,21.0,19.5,11.3,0.0
2016,6,24,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,57.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,25,5,0,114.0,11.0,1.2,16.0,13.0,39.64,0.0
2016,6,25,5,15,265.0,22.0,1.35,17.0,47.0,116.94,60.0
2016,6,25,5,30,416.0,33.0,1.5,18.0,81.0,198.3,144.93
2016,6,25,5,45,505.5,40.5,1.7,19.0,127.5,261.77,201.03
2016,6,25,6,0,595.0,48.0,1.9,20.0,174.0,333.61,262.16
2016,6,25,6,15,651.0,53.5,1.95,20.5,225.5,392.27,311.9
2016,6,25,6,30,707.0,59.0,2.0,21.0,277.0,458.01,365.26
2016,6,25,6,45,746.0,63.0,2.1,22.0,330.5,516.17,410.3
2016,6,25,7,0,785.0,67.0,2.2,23.0,384.0,576.52,455.2
2016,6,25,7,15,812.5,70.5,2.4,24.0,437.5,630.54,494.2
2016,6,25,7,30,840.0,74.0,2.6,25.0,491.0,685.2,530.96
2016,6,25,7,45,861.0,76.5,2.85,26.5,542.5,729.75,558.51
2016,6,25,8,0,882.0,79.0,3.1,28.0,594.0,778.26,588.19
2016,6,25,8,15,897.0,81.5,3.25,29.0,643.0,821.26,614.05
2016,6,25,8,30,912.0,84.0,3.4,30.0,692.0,862.96,638.61
2016,6,25,8,45,924.0,86.0,3.55,31.0,737.0,899.95,659.64
2016,6,25,9,0,936.0,88.0,3.7,32.0,782.0,935.01,679.14
2016,6,25,9,15,945.0,89.5,3.75,32.5,822.0,964.65,695.71
2016,6,25,9,30,954.0,91.0,3.8,33.0,862.0,991.86,710.65
2016,6,25,9,45,960.0,93.0,3.9,33.5,896.0,1014.17,722.72
2016,6,25,10,0,966.0,95.0,4.0,34.0,930.0,1033.64,733.02
2016,6,25,10,15,971.5,96.0,4.0,34.5,957.5,1048.62,739.89
2016,6,25,10,30,977.0,97.0,4.0,35.0,985.0,1060.56,744.94
2016,6,25,10,45,979.5,98.0,4.05,35.5,1005.5,1066.44,746.62
2016,6,25,11,0,982.0,99.0,4.1,36.0,1026.0,1069.13,746.46
2016,6,25,11,15,984.5,99.5,4.1,36.0,1039.5,1068.11,745.36
2016,6,25,11,30,987.0,100.0,4.1,36.0,1053.0,1063.91,742.41
2016,6,25,11,45,986.5,101.0,4.1,36.5,1058.0,1054.13,734.6
2016,6,25,12,0,986.0,102.0,4.1,37.0,1063.0,1041.3,725.05
2016,6,25,12,15,985.5,102.0,4.1,37.0,1061.0,1024.5,714.66
2016,6,25,12,30,985.0,102.0,4.1,37.0,1059.0,1004.83,702.55
2016,6,25,12,45,983.0,102.0,4.2,37.0,1049.0,981.02,688.43
2016,6,25,13,0,981.0,102.0,4.3,37.0,1039.0,954.55,672.59
2016,6,25,13,15,978.0,101.0,4.3,37.0,1021.5,923.75,653.43
2016,6,25,13,30,975.0,100.0,4.3,37.0,1004.0,890.59,632.69
2016,6,25,13,45,969.0,100.0,4.35,37.0,979.0,853.8,609.69
2016,6,25,14,0,963.0,100.0,4.4,37.0,954.0,815.12,585.27
2016,6,25,14,15,956.5,98.5,4.4,36.5,923.0,773.0,559.33
2016,6,25,14,30,950.0,97.0,4.4,36.0,892.0,729.41,532.03
2016,6,25,14,45,940.5,96.0,4.45,36.0,854.0,683.11,499.47
2016,6,25,15,0,931.0,95.0,4.5,36.0,816.0,635.97,465.46
2016,6,25,15,15,920.0,93.0,4.5,35.5,773.5,586.49,429.74
2016,6,25,15,30,909.0,91.0,4.5,35.0,731.0,536.74,392.76
2016,6,25,15,45,894.0,89.0,4.5,35.0,684.0,485.12,352.59
2016,6,25,16,0,879.0,87.0,4.5,35.0,637.0,434.03,311.8
2016,6,25,16,15,860.5,84.5,4.45,34.5,586.5,381.99,269.97
2016,6,25,16,30,842.0,82.0,4.4,34.0,536.0,327.02,225.12
2016,6,25,16,45,817.0,78.5,4.4,33.5,483.0,275.19,182.24
2016,6,25,17,0,792.0,75.0,4.4,33.0,430.0,225.75,141.36
2016,6,25,17,15,758.5,70.5,4.25,32.0,377.0,176.64,102.53
2016,6,25,17,30,725.0,66.0,4.1,31.0,324.0,131.09,69.21
2016,6,25,17,45,678.0,61.0,3.95,30.0,271.5,87.96,43.15
2016,6,25,18,0,631.0,56.0,3.8,29.0,219.0,46.41,25.79
2016,6,25,18,15,560.5,49.0,3.4,27.5,170.0,33.89,23.12
2016,6,25,18,30,490.0,42.0,3.0,26.0,121.0,30.5,20.08
2016,6,25,18,45,377.0,32.0,2.65,25.0,80.5,24.06,14.14
2016,6,25,19,0,264.0,22.0,2.3,24.0,40.0,17.15,4.68
2016,6,25,19,15,132.0,11.0,2.2,23.5,20.0,10.81,0.0
2016,6,25,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,4,45,62.5,5.0,0.9,17.5,6.5,0.0,0.0
2016,6,26,5,0,125.0,10.0,0.9,18.0,13.0,41.31,0.0
2016,6,26,5,15,272.5,21.0,1.05,18.5,46.5,117.57,58.06
2016,6,26,5,30,420.0,32.0,1.2,19.0,80.0,198.16,143.78
2016,6,26,5,45,505.0,39.5,1.35,20.0,125.5,259.9,198.3
2016,6,26,6,0,590.0,47.0,1.5,21.0,171.0,329.64,257.34
2016,6,26,6,15,645.0,52.5,1.55,21.5,222.0,387.61,306.15
2016,6,26,6,30,700.0,58.0,1.6,22.0,273.0,452.49,358.41
2016,6,26,6,45,737.0,62.5,1.7,23.0,326.0,509.74,402.39
2016,6,26,7,0,774.0,67.0,1.8,24.0,379.0,569.03,446.14
2016,6,26,7,15,777.5,69.5,1.85,25.0,419.0,605.52,471.36
2016,6,26,7,30,781.0,72.0,1.9,26.0,459.0,640.78,493.66
2016,6,26,7,45,824.0,76.0,2.0,27.0,522.5,701.2,532.99
2016,6,26,8,0,867.0,80.0,2.1,28.0,586.0,767.2,574.85
2016,6,26,8,15,882.0,82.5,2.15,29.0,634.5,809.73,599.36
2016,6,26,8,30,897.0,85.0,2.2,30.0,683.0,850.99,622.72
2016,6,26,8,45,909.0,87.0,2.25,31.0,727.5,887.58,642.59
2016,6,26,9,0,921.0,89.0,2.3,32.0,772.0,922.3,660.96
2016,6,26,9,15,930.0,91.0,2.35,32.5,811.5,952.19,677.39
2016,6,26,9,30,939.0,93.0,2.4,33.0,851.0,979.68,692.25
2016,6,26,9,45,949.5,92.5,2.5,34.0,885.5,1003.34,703.71
2016,6,26,10,0,960.0,92.0,2.6,35.0,920.0,1024.38,713.5
2016,6,26,10,15,965.0,93.0,2.7,35.5,947.5,1038.88,720.77
2016,6,26,10,30,970.0,94.0,2.8,36.0,975.0,1050.37,726.3
2016,6,26,10,45,973.5,94.5,2.9,36.5,995.5,1056.76,728.82
2016,6,26,11,0,977.0,95.0,3.0,37.0,1016.0,1060.0,729.55
2016,6,26,11,15,979.0,95.5,3.1,37.5,1029.0,1058.59,727.56
2016,6,26,11,30,981.0,96.0,3.2,38.0,1042.0,1054.02,723.77
2016,6,26,11,45,982.0,96.0,3.3,38.5,1048.0,1044.83,717.27
2016,6,26,12,0,983.0,96.0,3.4,39.0,1054.0,1032.58,709.01
2016,6,26,12,15,982.5,96.0,3.5,39.0,1051.5,1015.93,699.6
2016,6,26,12,30,982.0,96.0,3.6,39.0,1049.0,996.4,688.45
2016,6,26,12,45,967.0,104.5,3.75,39.0,1036.0,969.21,672.81
2016,6,26,13,0,952.0,113.0,3.9,39.0,1023.0,939.86,655.7
2016,6,26,13,15,949.0,112.0,4.05,39.0,1005.5,909.81,637.98
2016,6,26,13,30,946.0,111.0,4.2,39.0,988.0,877.48,618.62
2016,6,26,13,45,941.0,110.0,4.35,39.0,963.5,841.43,596.64
2016,6,26,14,0,936.0,109.0,4.5,39.0,939.0,803.51,573.18
2016,6,26,14,15,929.0,107.5,4.55,38.5,908.0,761.99,547.89
2016,6,26,14,30,922.0,106.0,4.6,38.0,877.0,719.11,521.05
2016,6,26,14,45,912.5,104.5,4.7,38.0,840.0,673.45,489.12
2016,6,26,15,0,903.0,103.0,4.8,38.0,803.0,627.01,455.94
2016,6,26,15,15,891.5,101.0,4.85,37.5,760.5,578.45,421.24
2016,6,26,15,30,880.0,99.0,4.9,37.0,718.0,529.7,385.32
2016,6,26,15,45,864.5,96.5,4.95,37.0,671.5,478.71,345.96
2016,6,26,16,0,849.0,94.0,5.0,37.0,625.0,424.36,303.26
2016,6,26,16,15,829.5,90.5,4.95,36.5,575.0,372.36,261.77
2016,6,26,16,30,810.0,87.0,4.9,36.0,525.0,321.84,220.53
2016,6,26,16,45,783.5,83.5,4.85,35.5,472.5,271.17,178.94
2016,6,26,17,0,757.0,80.0,4.8,35.0,420.0,223.06,139.53
2016,6,26,17,15,722.0,75.5,4.55,34.0,367.5,175.43,102.25
2016,6,26,17,30,687.0,71.0,4.3,33.0,315.0,128.15,67.85
2016,6,26,17,45,639.0,65.0,4.05,32.5,263.5,85.74,42.12
2016,6,26,18,0,591.0,59.0,3.8,32.0,212.0,48.42,27.34
2016,6,26,18,15,519.5,51.5,3.35,30.5,164.0,36.0,24.55
2016,6,26,18,30,448.0,44.0,2.9,29.0,116.0,32.28,21.27
2016,6,26,18,45,338.5,33.5,2.5,28.0,77.0,25.46,15.05
2016,6,26,19,0,229.0,23.0,2.1,27.0,38.0,18.12,5.17
2016,6,26,19,15,114.5,11.5,2.05,26.0,19.0,11.3,0.0
2016,6,26,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,4,45,49.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,6,27,5,0,99.0,10.0,1.1,20.0,11.0,34.66,0.0
2016,6,27,5,15,239.5,21.0,1.3,20.5,43.0,107.19,50.37
2016,6,27,5,30,380.0,32.0,1.5,21.0,75.0,183.91,132.32
2016,6,27,5,45,466.5,40.0,1.7,22.0,120.0,244.84,185.71
2016,6,27,6,0,553.0,48.0,1.9,23.0,165.0,313.95,243.97
2016,6,27,6,15,609.0,54.0,1.95,24.0,214.5,373.51,293.26
2016,6,27,6,30,665.0,60.0,2.0,25.0,264.0,435.43,342.5
2016,6,27,6,45,702.5,65.0,2.05,26.0,316.0,492.02,385.7
2016,6,27,7,0,740.0,70.0,2.1,27.0,368.0,550.74,428.72
2016,6,27,7,15,768.0,74.0,2.25,28.0,419.5,603.85,466.43
2016,6,27,7,30,796.0,78.0,2.4,29.0,471.0,657.71,502.47
2016,6,27,7,45,815.0,81.5,2.6,30.0,521.0,704.8,532.43
2016,6,27,8,0,834.0,85.0,2.8,31.0,571.0,751.43,561.47
2016,6,27,8,15,849.5,87.5,2.9,32.0,618.5,788.59,582.98
2016,6,27,8,30,865.0,90.0,3.0,33.0,666.0,829.26,606.52
2016,6,27,8,45,875.0,93.5,3.1,34.0,709.0,864.9,626.31
2016,6,27,9,0,885.0,97.0,3.2,35.0,752.0,898.61,644.58
2016,6,27,9,15,894.0,99.0,3.15,35.5,790.5,927.66,660.02
2016,6,27,9,30,903.0,101.0,3.1,36.0,829.0,954.42,673.87
2016,6,27,9,45,900.0,108.5,3.05,37.0,859.5,973.22,681.19
2016,6,27,10,0,897.0,116.0,3.0,38.0,890.0,988.98,686.6
2016,6,27,10,15,903.0,117.5,2.95,38.5,917.0,1004.15,693.1
2016,6,27,10,30,909.0,119.0,2.9,39.0,944.0,1016.49,697.88
2016,6,27,10,45,911.0,121.0,2.85,39.5,963.5,1022.51,698.88
2016,6,27,11,0,913.0,123.0,2.8,40.0,983.0,1025.53,698.21
2016,6,27,11,15,915.5,123.5,2.8,40.0,996.0,1024.54,697.16
2016,6,27,11,30,918.0,124.0,2.8,40.0,1009.0,1020.58,694.46
2016,6,27,11,45,917.0,125.5,2.85,40.5,1014.5,1011.27,687.63
2016,6,27,12,0,916.0,127.0,2.9,41.0,1020.0,999.13,679.21
2016,6,27,12,15,915.5,127.0,3.05,41.0,1017.5,983.26,670.83
2016,6,27,12,30,915.0,127.0,3.2,41.0,1015.0,964.75,660.78
2016,6,27,12,45,918.5,122.5,3.35,41.0,1007.0,942.98,648.67
2016,6,27,13,0,922.0,118.0,3.5,41.0,999.0,918.56,634.81
2016,6,27,13,15,918.5,117.0,3.65,41.0,981.5,888.89,617.53
2016,6,27,13,30,915.0,116.0,3.8,41.0,964.0,857.05,598.69
2016,6,27,13,45,907.5,116.0,3.95,41.0,939.5,820.96,576.91
2016,6,27,14,0,900.0,116.0,4.1,41.0,915.0,783.23,553.81
2016,6,27,14,15,892.5,114.5,4.2,40.5,884.0,742.67,529.49
2016,6,27,14,30,885.0,113.0,4.3,40.0,853.0,700.84,503.36
2016,6,27,14,45,873.5,112.0,4.45,40.0,816.0,655.85,472.29
2016,6,27,15,0,862.0,111.0,4.6,40.0,779.0,610.3,440.06
2016,6,27,15,15,850.0,108.5,4.65,39.5,737.5,562.79,406.34
2016,6,27,15,30,838.0,106.0,4.7,39.0,696.0,515.18,371.55
2016,6,27,15,45,820.5,104.0,4.8,38.5,650.0,461.94,331.9
2016,6,27,16,0,803.0,102.0,4.9,38.0,604.0,413.09,294.2
2016,6,27,16,15,783.0,98.5,4.85,37.5,555.5,363.1,254.56
2016,6,27,16,30,763.0,95.0,4.8,37.0,507.0,314.67,215.3
2016,6,27,16,45,735.0,91.0,4.8,36.5,456.0,265.48,175.33
2016,6,27,17,0,707.0,87.0,4.8,36.0,405.0,215.67,135.14
2016,6,27,17,15,671.5,82.0,4.6,35.0,354.0,169.79,99.52
2016,6,27,17,30,636.0,77.0,4.4,34.0,303.0,127.63,69.19
2016,6,27,17,45,586.0,70.5,4.2,33.5,253.0,87.13,44.7
2016,6,27,18,0,536.0,64.0,4.0,33.0,203.0,51.92,30.48
2016,6,27,18,15,465.0,55.5,3.45,32.0,157.0,39.47,27.26
2016,6,27,18,30,394.0,47.0,2.9,31.0,111.0,35.04,23.34
2016,6,27,18,45,288.5,35.0,2.4,30.0,73.0,26.88,16.03
2016,6,27,19,0,183.0,23.0,1.9,29.0,35.0,17.89,4.96
2016,6,27,19,15,91.5,11.5,1.8,28.5,17.5,11.3,0.0
2016,6,27,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,45,20.0,4.0,0.8,21.5,4.5,0.0,0.0
2016,6,28,5,0,40.0,8.0,0.8,22.0,9.0,17.85,0.0
2016,6,28,5,15,148.0,23.0,0.8,22.5,37.5,80.97,35.37
2016,6,28,5,30,256.0,38.0,0.8,23.0,66.0,146.86,104.5
2016,6,28,5,45,345.5,49.0,0.85,24.0,108.5,206.76,155.16
2016,6,28,6,0,435.0,60.0,0.9,25.0,151.0,275.03,211.06
2016,6,28,6,15,494.5,68.5,0.85,26.0,198.5,333.98,258.29
2016,6,28,6,30,554.0,77.0,0.8,27.0,246.0,397.75,307.21
2016,6,28,6,45,598.0,83.0,0.75,28.0,296.5,454.27,348.64
2016,6,28,7,0,642.0,89.0,0.7,29.0,347.0,513.61,390.21
2016,6,28,7,15,673.5,94.5,0.55,30.0,397.5,566.64,424.43
2016,6,28,7,30,705.0,100.0,0.4,31.0,448.0,620.87,457.54
2016,6,28,7,45,728.0,104.5,0.3,32.5,497.0,668.57,483.44
2016,6,28,8,0,751.0,109.0,0.2,34.0,546.0,713.73,506.13
2016,6,28,8,15,769.0,113.0,0.2,34.5,593.0,756.63,530.02
2016,6,28,8,30,787.0,117.0,0.2,35.0,640.0,798.63,552.87
2016,6,28,8,45,799.0,121.0,0.25,36.0,682.5,834.33,571.09
2016,6,28,9,0,811.0,125.0,0.3,37.0,725.0,868.36,588.12
2016,6,28,9,15,822.0,127.5,0.45,37.5,763.0,897.99,605.51
2016,6,28,9,30,833.0,130.0,0.6,38.0,801.0,925.56,621.79
2016,6,28,9,45,861.0,120.0,0.75,38.5,838.5,948.14,635.12
2016,6,28,10,0,889.0,110.0,0.9,39.0,876.0,974.65,650.73
2016,6,28,10,15,894.0,111.5,1.05,39.0,902.5,988.87,660.46
2016,6,28,10,30,899.0,113.0,1.2,39.0,929.0,1000.27,668.7
2016,6,28,10,45,900.5,115.5,1.4,39.5,948.0,1006.38,673.19
2016,6,28,11,0,902.0,118.0,1.6,40.0,967.0,1009.52,675.85
2016,6,28,11,15,904.0,118.5,1.7,40.0,980.0,1008.16,675.93
2016,6,28,11,30,906.0,119.0,1.8,40.0,993.0,1003.87,674.37
2016,6,28,11,45,905.0,120.5,1.95,40.5,997.5,994.76,669.16
2016,6,28,12,0,904.0,122.0,2.1,41.0,1002.0,982.85,662.28
2016,6,28,12,15,903.5,122.0,2.25,41.0,1000.5,967.24,654.54
2016,6,28,12,30,903.0,122.0,2.4,41.0,999.0,949.02,645.14
2016,6,28,12,45,878.5,137.0,2.55,41.0,983.5,920.88,629.56
2016,6,28,13,0,854.0,152.0,2.7,41.0,968.0,891.11,612.81
2016,6,28,13,15,850.5,151.0,2.85,41.0,952.0,863.1,596.93
2016,6,28,13,30,847.0,150.0,3.0,41.0,936.0,833.11,579.56
2016,6,28,13,45,844.5,147.0,3.15,41.0,913.5,800.22,560.09
2016,6,28,14,0,842.0,144.0,3.3,41.0,891.0,765.53,539.21
2016,6,28,14,15,834.5,142.0,3.4,40.5,861.5,725.31,515.31
2016,6,28,14,30,827.0,140.0,3.5,40.0,832.0,684.69,489.23
2016,6,28,14,45,820.0,136.0,3.65,40.0,797.5,641.65,459.94
2016,6,28,15,0,813.0,132.0,3.8,40.0,763.0,597.84,429.34
2016,6,28,15,15,800.5,129.5,3.85,39.5,722.5,551.8,396.96
2016,6,28,15,30,788.0,127.0,3.9,39.0,682.0,505.86,363.67
2016,6,28,15,45,774.5,122.0,3.95,38.5,638.0,457.49,327.71
2016,6,28,16,0,761.0,117.0,4.0,38.0,594.0,409.7,291.11
2016,6,28,16,15,740.5,113.0,3.95,37.5,546.0,357.84,250.62
2016,6,28,16,30,720.0,109.0,3.9,37.0,498.0,310.64,212.73
2016,6,28,16,45,697.0,103.0,3.9,36.5,449.0,262.89,174.13
2016,6,28,17,0,674.0,97.0,3.9,36.0,400.0,217.37,137.35
2016,6,28,17,15,638.0,91.0,3.75,35.0,349.5,172.17,102.55
2016,6,28,17,30,602.0,85.0,3.6,34.0,299.0,130.75,72.9
2016,6,28,17,45,557.0,76.5,3.5,33.5,250.0,90.5,48.23
2016,6,28,18,0,512.0,68.0,3.4,33.0,201.0,55.05,33.18
2016,6,28,18,15,440.5,59.0,3.15,31.5,155.0,42.62,29.94
2016,6,28,18,30,369.0,50.0,2.9,30.0,109.0,37.89,25.81
2016,6,28,18,45,268.5,37.0,2.65,29.0,72.0,28.3,17.26
2016,6,28,19,0,168.0,24.0,2.4,28.0,35.0,18.72,5.5
2016,6,28,19,15,84.0,12.0,2.3,27.0,17.5,11.8,0.0
2016,6,28,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,17.0,2.25,19.0,35.0,78.52,32.67
2016,6,29,5,30,324.0,34.0,2.3,19.0,70.0,166.02,120.14
2016,6,29,5,45,421.0,42.5,2.4,19.5,114.5,228.95,175.6
2016,6,29,6,0,518.0,51.0,2.5,20.0,159.0,300.99,237.19
2016,6,29,6,15,576.0,57.5,2.55,21.0,208.0,360.47,287.29
2016,6,29,6,30,634.0,64.0,2.6,22.0,257.0,424.66,339.26
2016,6,29,6,45,681.0,67.5,2.7,23.0,310.0,481.16,383.59
2016,6,29,7,0,728.0,71.0,2.8,24.0,363.0,543.12,430.36
2016,6,29,7,15,757.0,75.0,2.85,25.0,415.0,596.41,468.74
2016,6,29,7,30,786.0,79.0,2.9,26.0,467.0,650.56,505.59
2016,6,29,7,45,812.5,80.5,2.95,27.0,518.5,700.54,537.56
2016,6,29,8,0,839.0,82.0,3.0,28.0,570.0,745.98,565.56
2016,6,29,8,15,855.5,85.0,3.0,28.5,618.0,789.43,592.47
2016,6,29,8,30,872.0,88.0,3.0,29.0,666.0,831.77,618.15
2016,6,29,8,45,887.5,88.5,3.05,30.0,711.0,869.1,639.1
2016,6,29,9,0,903.0,89.0,3.1,31.0,756.0,904.82,658.67
2016,6,29,9,15,912.5,91.0,3.15,31.5,795.5,934.88,675.63
2016,6,29,9,30,922.0,93.0,3.2,32.0,835.0,962.62,691.02
2016,6,29,9,45,925.0,97.0,3.3,33.0,868.0,983.86,701.12
2016,6,29,10,0,928.0,101.0,3.4,34.0,901.0,1002.24,709.42
2016,6,29,10,15,934.0,102.5,3.5,34.0,928.5,1017.96,718.99
2016,6,29,10,30,940.0,104.0,3.6,34.0,956.0,1030.75,726.83
2016,6,29,10,45,945.0,104.0,3.75,34.5,977.0,1038.01,730.15
2016,6,29,11,0,950.0,104.0,3.9,35.0,998.0,1042.22,731.67
2016,6,29,11,15,952.5,104.5,4.0,35.0,1011.5,1041.41,731.33
2016,6,29,11,30,955.0,105.0,4.1,35.0,1025.0,1037.5,729.17
2016,6,29,11,45,956.5,104.5,4.2,35.5,1031.5,1028.55,722.45
2016,6,29,12,0,958.0,104.0,4.3,36.0,1038.0,1016.62,713.97
2016,6,29,12,15,958.0,104.0,4.4,35.5,1036.5,1000.85,706.07
2016,6,29,12,30,958.0,104.0,4.5,35.0,1035.0,982.25,696.37
2016,6,29,12,45,953.5,106.0,4.6,35.0,1025.0,958.77,682.08
2016,6,29,13,0,949.0,108.0,4.7,35.0,1015.0,932.81,666.16
2016,6,29,13,15,946.5,107.5,4.75,34.5,998.5,903.83,649.33
2016,6,29,13,30,944.0,107.0,4.8,34.0,982.0,872.52,630.99
2016,6,29,13,45,939.5,106.0,4.9,34.0,958.5,837.0,608.63
2016,6,29,14,0,935.0,105.0,5.0,34.0,935.0,799.56,584.75
2016,6,29,14,15,929.5,103.5,5.0,33.5,905.0,759.2,559.32
2016,6,29,14,30,924.0,102.0,5.0,33.0,875.0,717.34,532.43
2016,6,29,14,45,916.5,100.0,5.0,32.5,839.0,672.44,500.98
2016,6,29,15,0,909.0,98.0,5.0,32.0,803.0,626.58,468.0
2016,6,29,15,15,898.5,96.0,4.95,31.5,761.5,578.32,432.2
2016,6,29,15,30,888.0,94.0,4.9,31.0,720.0,529.76,395.16
2016,6,29,15,45,876.0,91.0,4.85,30.5,674.5,479.54,355.86
2016,6,29,16,0,864.0,88.0,4.8,30.0,629.0,429.58,315.62
2016,6,29,16,15,846.5,85.0,4.65,29.0,579.5,378.13,273.72
2016,6,29,16,30,829.0,82.0,4.5,28.0,530.0,323.64,228.55
2016,6,29,16,45,807.0,78.0,4.4,27.5,479.0,272.71,185.19
2016,6,29,17,0,785.0,74.0,4.3,27.0,428.0,223.87,143.67
2016,6,29,17,15,753.5,70.0,4.15,26.0,375.5,175.77,104.61
2016,6,29,17,30,722.0,66.0,4.0,25.0,323.0,131.03,71.01
2016,6,29,17,45,678.5,60.5,3.85,24.5,271.5,87.7,43.91
2016,6,29,18,0,635.0,55.0,3.7,24.0,220.0,45.72,25.73
2016,6,29,18,15,566.0,48.0,3.5,23.0,171.0,33.03,22.88
2016,6,29,18,30,497.0,41.0,3.3,22.0,122.0,29.58,19.7
2016,6,29,18,45,385.0,31.5,3.1,21.0,81.0,23.58,14.04
2016,6,29,19,0,273.0,22.0,2.9,20.0,40.0,17.15,4.87
2016,6,29,19,15,136.5,11.0,2.8,19.5,20.0,10.81,0.0
2016,6,29,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,5,15,203.5,16.0,2.75,14.5,38.0,89.03,35.9
2016,6,30,5,30,407.0,32.0,2.8,15.0,76.0,191.93,140.75
2016,6,30,5,45,499.0,39.5,2.85,15.5,122.5,255.47,198.74
2016,6,30,6,0,591.0,47.0,2.9,16.0,169.0,327.68,261.98
2016,6,30,6,15,324.0,81.0,2.85,17.0,151.0,262.39,212.64
2016,6,30,6,30,57.0,115.0,2.8,18.0,133.0,153.7,122.94
2016,6,30,6,45,63.0,136.0,2.75,19.0,159.0,181.44,145.43
2016,6,30,7,0,69.0,157.0,2.7,20.0,185.0,209.46,167.29
2016,6,30,7,15,67.5,179.0,2.6,20.5,209.0,233.97,185.94
2016,6,30,7,30,66.0,201.0,2.5,21.0,233.0,258.11,203.86
2016,6,30,7,45,286.0,191.5,2.45,22.0,354.5,426.1,337.24
2016,6,30,8,0,506.0,182.0,2.4,23.0,476.0,603.4,469.77
2016,6,30,8,15,708.5,133.0,2.25,24.0,581.5,732.03,559.62
2016,6,30,8,30,911.0,84.0,2.1,25.0,687.0,859.26,640.78
2016,6,30,8,45,923.0,85.5,2.0,26.0,732.0,895.84,658.7
2016,6,30,9,0,935.0,87.0,1.9,27.0,777.0,930.51,675.7
2016,6,30,9,15,944.5,89.0,1.85,28.0,817.5,961.35,690.37
2016,6,30,9,30,954.0,91.0,1.8,29.0,858.0,989.76,703.26
2016,6,30,9,45,961.5,92.0,1.8,30.0,892.5,1012.63,713.14
2016,6,30,10,0,969.0,93.0,1.8,31.0,927.0,1032.71,721.28
2016,6,30,10,15,974.0,94.0,1.85,31.5,955.0,1047.47,728.32
2016,6,30,10,30,979.0,95.0,1.9,32.0,983.0,1059.17,733.63
2016,6,30,10,45,982.5,96.0,2.0,33.0,1004.0,1066.28,735.43
2016,6,30,11,0,986.0,97.0,2.1,34.0,1025.0,1070.18,735.39
2016,6,30,11,15,988.0,97.5,2.1,34.5,1038.5,1068.89,732.61
2016,6,30,11,30,990.0,98.0,2.1,35.0,1052.0,1064.39,728.09
2016,6,30,11,45,990.5,98.5,2.15,35.5,1058.0,1055.27,721.55
2016,6,30,12,0,991.0,99.0,2.2,36.0,1064.0,1043.04,713.29
2016,6,30,12,15,990.5,99.0,2.35,36.0,1062.0,1026.36,704.97
2016,6,30,12,30,990.0,99.0,2.5,36.0,1060.0,1006.77,694.8
2016,6,30,12,45,980.5,104.0,2.65,36.5,1048.0,981.07,679.32
2016,6,30,13,0,971.0,109.0,2.8,37.0,1036.0,952.97,662.26
2016,6,30,13,15,967.0,108.5,2.9,37.0,1018.5,922.14,644.33
2016,6,30,13,30,963.0,108.0,3.0,37.0,1001.0,889.01,624.77
2016,6,30,13,45,957.0,107.0,3.1,37.0,976.0,851.7,602.32
2016,6,30,14,0,951.0,106.0,3.2,37.0,951.0,812.54,578.39
2016,6,30,14,15,944.0,105.0,3.3,36.5,919.5,770.98,553.73
2016,6,30,14,30,937.0,104.0,3.4,36.0,888.0,728.0,527.55
2016,6,30,14,45,927.0,102.5,3.5,36.0,850.0,681.43,495.35
2016,6,30,15,0,917.0,101.0,3.6,36.0,812.0,634.08,461.78
2016,6,30,15,15,905.5,99.0,3.6,35.5,769.5,584.9,426.65
2016,6,30,15,30,894.0,97.0,3.6,35.0,727.0,535.5,390.27
2016,6,30,15,45,877.0,95.0,3.65,34.5,679.5,483.59,351.08
2016,6,30,16,0,860.0,93.0,3.7,34.0,632.0,432.4,311.21
2016,6,30,16,15,840.5,90.0,3.7,33.5,581.5,376.28,266.65
2016,6,30,16,30,821.0,87.0,3.7,33.0,531.0,325.58,225.08
2016,6,30,16,45,793.0,84.0,3.75,32.5,478.0,274.35,182.84
2016,6,30,17,0,765.0,81.0,3.8,32.0,425.0,225.82,142.84
2016,6,30,17,15,730.0,76.5,3.75,31.0,372.0,177.71,104.87
2016,6,30,17,30,695.0,72.0,3.7,30.0,319.0,129.89,69.72
2016,6,30,17,45,643.0,66.5,3.65,29.5,266.5,87.16,43.7
2016,6,30,18,0,591.0,61.0,3.6,29.0,214.0,49.95,29.04
2016,6,30,18,15,517.0,53.0,3.4,27.5,165.5,37.3,26.0
2016,6,30,18,30,443.0,45.0,3.2,26.0,117.0,33.2,22.36
2016,6,30,18,45,324.0,34.5,3.05,25.0,77.0,26.42,16.07
2016,6,30,19,0,205.0,24.0,2.9,24.0,37.0,19.13,5.85
2016,6,30,19,15,102.5,12.0,2.8,23.0,18.5,11.8,0.0
2016,6,30,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
