Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,5,15,2.5,17.0,1.7,15.5,17.5,17.15,2.34
2016,7,1,5,30,5.0,34.0,1.8,16.0,35.0,36.4,23.54
2016,7,1,5,45,20.5,53.5,1.9,17.0,58.0,66.53,49.29
2016,7,1,6,0,36.0,73.0,2.0,18.0,81.0,95.07,73.55
2016,7,1,6,15,46.0,94.0,2.0,19.0,106.5,123.86,97.67
2016,7,1,6,30,56.0,115.0,2.0,20.0,132.0,153.21,121.67
2016,7,1,6,45,64.0,136.5,2.0,21.0,159.0,182.64,145.06
2016,7,1,7,0,72.0,158.0,2.0,22.0,186.0,212.51,168.17
2016,7,1,7,15,165.5,178.0,1.95,23.0,255.5,304.94,241.18
2016,7,1,7,30,259.0,198.0,1.9,24.0,325.0,405.65,317.6
2016,7,1,7,45,529.0,148.5,1.85,25.0,443.0,565.6,438.59
2016,7,1,8,0,799.0,99.0,1.8,26.0,561.0,737.87,558.39
2016,7,1,8,15,817.0,102.0,1.75,27.0,609.5,781.3,582.08
2016,7,1,8,30,835.0,105.0,1.7,28.0,658.0,823.76,605.59
2016,7,1,8,45,848.5,108.0,1.7,29.0,702.0,861.12,625.67
2016,7,1,9,0,862.0,111.0,1.7,30.0,746.0,891.5,640.91
2016,7,1,9,15,873.0,113.0,1.7,30.5,786.0,921.88,657.28
2016,7,1,9,30,884.0,115.0,1.7,31.0,826.0,950.11,672.13
2016,7,1,9,45,892.0,117.0,1.7,32.0,860.0,973.17,682.29
2016,7,1,10,0,900.0,119.0,1.7,33.0,894.0,993.66,690.82
2016,7,1,10,15,906.5,120.5,1.7,33.5,921.5,1009.48,697.9
2016,7,1,10,30,913.0,122.0,1.7,34.0,949.0,1022.46,703.35
2016,7,1,10,45,917.5,123.0,1.75,34.5,970.0,1030.05,706.33
2016,7,1,11,0,922.0,124.0,1.8,35.0,991.0,1034.65,707.66
2016,7,1,11,15,924.5,124.5,1.85,35.0,1004.5,1033.77,707.3
2016,7,1,11,30,927.0,125.0,1.9,35.0,1018.0,1029.88,705.29
2016,7,1,11,45,928.0,125.5,2.0,35.5,1024.0,1021.56,699.89
2016,7,1,12,0,929.0,126.0,2.1,36.0,1030.0,1010.34,692.8
2016,7,1,12,15,928.5,126.0,2.2,36.0,1028.5,994.39,684.31
2016,7,1,12,30,928.0,126.0,2.3,36.0,1027.0,975.75,674.16
2016,7,1,12,45,922.5,128.0,2.4,36.5,1016.5,951.87,659.38
2016,7,1,13,0,917.0,130.0,2.5,37.0,1006.0,925.66,643.11
2016,7,1,13,15,913.5,129.0,2.65,37.0,989.0,896.12,626.37
2016,7,1,13,30,910.0,128.0,2.8,37.0,972.0,864.42,608.02
2016,7,1,13,45,904.5,127.0,2.95,37.0,948.0,829.11,587.07
2016,7,1,14,0,899.0,126.0,3.1,37.0,924.0,792.04,564.65
2016,7,1,14,15,891.5,124.5,3.2,36.5,893.0,751.48,540.49
2016,7,1,14,30,884.0,123.0,3.3,36.0,862.0,709.65,514.17
2016,7,1,14,45,875.0,120.5,3.45,36.0,825.5,664.88,483.38
2016,7,1,15,0,866.0,118.0,3.6,36.0,789.0,619.34,451.21
2016,7,1,15,15,853.5,115.5,3.7,35.5,747.0,571.32,417.13
2016,7,1,15,30,841.0,113.0,3.8,35.0,705.0,519.85,379.58
2016,7,1,15,45,825.5,109.5,3.95,34.5,659.0,469.45,341.63
2016,7,1,16,0,810.0,106.0,4.1,34.0,613.0,419.76,302.98
2016,7,1,16,15,789.5,102.5,4.1,33.0,564.0,369.19,263.06
2016,7,1,16,30,769.0,99.0,4.1,32.0,515.0,320.22,223.35
2016,7,1,16,45,743.0,94.0,4.2,31.5,463.5,270.28,182.12
2016,7,1,17,0,717.0,89.0,4.3,31.0,412.0,219.42,140.35
2016,7,1,17,15,681.0,84.0,4.2,30.0,360.0,172.88,103.59
2016,7,1,17,30,645.0,79.0,4.1,29.0,308.0,130.12,72.27
2016,7,1,17,45,597.0,72.0,4.1,28.0,257.5,88.82,46.86
2016,7,1,18,0,549.0,65.0,4.1,27.0,207.0,52.63,31.99
2016,7,1,18,15,476.0,56.0,3.9,26.0,160.0,39.94,28.43
2016,7,1,18,30,403.0,47.0,3.7,25.0,113.0,35.06,24.03
2016,7,1,18,45,295.0,35.0,3.55,24.0,74.5,26.91,16.54
2016,7,1,19,0,187.0,23.0,3.4,23.0,36.0,17.9,5.07
2016,7,1,19,15,93.5,11.5,3.2,22.5,18.0,11.3,0.0
2016,7,1,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,5,15,116.5,18.0,1.9,15.5,30.5,63.37,20.05
2016,7,2,5,30,233.0,36.0,2.0,16.0,61.0,135.65,98.3
2016,7,2,5,45,323.5,48.5,2.1,17.0,103.0,195.02,150.58
2016,7,2,6,0,414.0,61.0,2.2,18.0,145.0,264.89,210.07
2016,7,2,6,15,235.5,88.0,2.25,18.5,138.5,220.15,176.84
2016,7,2,6,30,57.0,115.0,2.3,19.0,132.0,153.79,122.49
2016,7,2,6,45,67.5,136.5,2.35,20.0,160.5,184.68,147.45
2016,7,2,7,0,78.0,158.0,2.4,21.0,189.0,216.22,172.11
2016,7,2,7,15,76.0,179.5,2.35,22.0,213.0,240.17,189.82
2016,7,2,7,30,74.0,201.0,2.3,23.0,237.0,263.71,206.73
2016,7,2,7,45,125.5,228.0,2.3,24.0,297.0,340.69,265.46
2016,7,2,8,0,177.0,255.0,2.3,25.0,357.0,412.96,318.74
2016,7,2,8,15,486.0,187.0,2.3,25.5,500.5,607.65,466.89
2016,7,2,8,30,795.0,119.0,2.3,26.0,644.0,805.35,604.6
2016,7,2,8,45,676.5,177.5,2.3,27.0,645.5,791.74,589.7
2016,7,2,9,0,558.0,236.0,2.3,28.0,647.0,761.77,563.52
2016,7,2,9,15,705.0,182.0,2.3,28.5,729.5,852.16,624.27
2016,7,2,9,30,852.0,128.0,2.3,29.0,812.0,933.77,674.25
2016,7,2,9,45,872.5,123.0,2.35,30.0,849.0,960.66,687.3
2016,7,2,10,0,893.0,118.0,2.4,31.0,886.0,985.51,699.44
2016,7,2,10,15,899.0,119.5,2.4,31.5,913.5,1000.81,706.47
2016,7,2,10,30,905.0,121.0,2.4,32.0,941.0,1013.3,711.87
2016,7,2,10,45,910.0,121.5,2.45,32.5,962.0,1020.88,714.83
2016,7,2,11,0,915.0,122.0,2.5,33.0,983.0,1025.51,716.11
2016,7,2,11,15,918.0,122.5,2.55,33.0,996.5,1025.2,715.92
2016,7,2,11,30,921.0,123.0,2.6,33.0,1010.0,1021.89,714.03
2016,7,2,11,45,922.5,123.0,2.65,33.5,1016.0,1013.66,707.76
2016,7,2,12,0,924.0,123.0,2.7,34.0,1022.0,1002.55,699.84
2016,7,2,12,15,924.0,123.0,2.8,34.0,1020.5,987.2,691.24
2016,7,2,12,30,924.0,123.0,2.9,34.0,1019.0,969.14,680.96
2016,7,2,12,45,925.0,120.5,3.0,34.5,1010.5,946.96,666.69
2016,7,2,13,0,926.0,118.0,3.1,35.0,1002.0,922.19,650.78
2016,7,2,13,15,922.5,117.5,3.2,35.0,985.5,892.96,633.29
2016,7,2,13,30,919.0,117.0,3.3,35.0,969.0,861.53,614.26
2016,7,2,13,45,914.5,115.5,3.45,35.0,945.5,826.32,592.81
2016,7,2,14,0,910.0,114.0,3.6,35.0,922.0,789.25,569.86
2016,7,2,14,15,903.5,112.5,3.7,34.5,891.5,749.07,545.42
2016,7,2,14,30,897.0,111.0,3.8,34.0,861.0,707.5,519.17
2016,7,2,14,45,888.0,109.0,3.95,34.0,824.5,662.71,487.76
2016,7,2,15,0,879.0,107.0,4.1,34.0,788.0,617.11,454.95
2016,7,2,15,15,867.5,104.5,4.15,33.5,746.5,569.11,420.2
2016,7,2,15,30,856.0,102.0,4.2,33.0,705.0,520.93,384.26
2016,7,2,15,45,840.5,99.5,4.3,32.5,659.5,470.98,346.0
2016,7,2,16,0,825.0,97.0,4.4,32.0,614.0,417.71,304.2
2016,7,2,16,15,806.0,93.5,4.4,31.5,565.0,366.95,263.05
2016,7,2,16,30,787.0,90.0,4.4,31.0,516.0,317.61,222.11
2016,7,2,16,45,761.0,86.5,4.45,30.5,464.5,268.1,180.78
2016,7,2,17,0,735.0,83.0,4.5,30.0,413.0,221.09,141.61
2016,7,2,17,15,700.5,78.0,4.4,29.0,361.5,170.77,101.58
2016,7,2,17,30,666.0,73.0,4.3,28.0,310.0,127.19,69.42
2016,7,2,17,45,618.0,67.0,4.25,27.0,259.0,85.68,43.92
2016,7,2,18,0,570.0,61.0,4.2,26.0,208.0,49.28,29.36
2016,7,2,18,15,499.0,53.0,4.0,25.0,161.0,37.31,26.31
2016,7,2,18,30,428.0,45.0,3.8,24.0,114.0,33.22,22.58
2016,7,2,18,45,317.0,34.0,3.65,23.0,75.0,25.97,15.84
2016,7,2,19,0,206.0,23.0,3.5,22.0,36.0,18.17,5.17
2016,7,2,19,15,103.0,11.5,3.35,21.5,18.0,11.3,0.0
2016,7,2,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,17.0,1.4,15.5,32.0,70.95,20.03
2016,7,3,5,30,284.0,34.0,1.4,16.0,64.0,150.83,108.84
2016,7,3,5,45,376.0,44.5,1.45,17.0,107.0,211.73,162.84
2016,7,3,6,0,468.0,55.0,1.5,18.0,150.0,281.41,222.1
2016,7,3,6,15,276.5,86.0,1.5,19.0,146.0,244.47,195.35
2016,7,3,6,30,85.0,117.0,1.5,20.0,142.0,177.4,141.02
2016,7,3,6,45,96.0,138.0,1.5,21.0,172.0,209.59,166.77
2016,7,3,7,0,107.0,159.0,1.5,22.0,202.0,242.45,192.0
2016,7,3,7,15,140.0,182.5,1.45,22.5,246.0,293.29,231.25
2016,7,3,7,30,173.0,206.0,1.4,23.0,290.0,346.36,271.12
2016,7,3,7,45,481.0,153.0,1.35,24.0,422.5,534.58,415.1
2016,7,3,8,0,789.0,100.0,1.3,25.0,555.0,729.96,551.34
2016,7,3,8,15,807.0,103.5,1.3,26.0,603.0,773.68,575.02
2016,7,3,8,30,825.0,107.0,1.3,27.0,651.0,816.44,599.03
2016,7,3,8,45,839.5,109.5,1.3,28.0,695.5,853.88,619.01
2016,7,3,9,0,854.0,112.0,1.3,29.0,740.0,884.4,634.22
2016,7,3,9,15,865.0,114.5,1.25,29.5,779.5,915.2,650.01
2016,7,3,9,30,876.0,117.0,1.2,30.0,819.0,943.87,664.2
2016,7,3,9,45,896.5,111.5,1.2,31.0,856.5,970.7,676.51
2016,7,3,10,0,917.0,106.0,1.2,32.0,894.0,995.43,687.4
2016,7,3,10,15,923.0,107.0,1.2,32.5,921.5,1010.61,693.9
2016,7,3,10,30,929.0,108.0,1.2,33.0,949.0,1022.91,698.83
2016,7,3,10,45,934.0,108.5,1.3,33.5,970.5,1030.75,702.93
2016,7,3,11,0,939.0,109.0,1.4,34.0,992.0,1035.57,705.33
2016,7,3,11,15,941.5,110.0,1.5,34.5,1005.5,1035.38,704.83
2016,7,3,11,30,944.0,111.0,1.6,35.0,1019.0,1032.1,702.59
2016,7,3,11,45,945.5,111.0,1.7,35.5,1025.5,1023.82,697.43
2016,7,3,12,0,947.0,111.0,1.8,36.0,1032.0,1012.57,690.56
2016,7,3,12,15,947.0,111.0,1.9,36.0,1030.5,997.0,682.54
2016,7,3,12,30,947.0,111.0,2.0,36.0,1029.0,978.63,672.81
2016,7,3,12,45,935.0,117.5,2.1,36.0,1017.0,952.98,658.55
2016,7,3,13,0,923.0,124.0,2.2,36.0,1005.0,925.14,642.85
2016,7,3,13,15,919.5,123.0,2.3,36.0,988.0,895.5,625.85
2016,7,3,13,30,916.0,122.0,2.4,36.0,971.0,863.67,607.27
2016,7,3,13,45,911.5,120.5,2.55,36.0,947.5,828.53,586.67
2016,7,3,14,0,907.0,119.0,2.7,36.0,924.0,791.55,564.53
2016,7,3,14,15,900.0,117.5,2.8,35.5,893.5,751.09,540.57
2016,7,3,14,30,893.0,116.0,2.9,35.0,863.0,709.3,514.64
2016,7,3,14,45,883.5,114.0,3.05,35.0,826.5,664.32,483.8
2016,7,3,15,0,874.0,112.0,3.2,35.0,790.0,618.58,451.56
2016,7,3,15,15,862.0,109.5,3.3,34.5,748.5,570.49,417.44
2016,7,3,15,30,850.0,107.0,3.4,34.0,707.0,522.27,382.1
2016,7,3,15,45,835.0,104.0,3.5,34.0,661.0,468.64,341.08
2016,7,3,16,0,820.0,101.0,3.6,34.0,615.0,419.12,301.89
2016,7,3,16,15,800.0,97.5,3.7,33.0,565.5,368.22,261.85
2016,7,3,16,30,780.0,94.0,3.8,32.0,516.0,318.84,221.89
2016,7,3,16,45,753.5,90.0,3.9,31.5,464.5,269.08,180.77
2016,7,3,17,0,727.0,86.0,4.0,31.0,413.0,221.89,141.78
2016,7,3,17,15,692.0,81.0,4.0,30.0,361.0,171.69,102.17
2016,7,3,17,30,657.0,76.0,4.0,29.0,309.0,128.47,70.5
2016,7,3,17,45,608.0,69.5,4.0,28.5,258.0,86.91,45.0
2016,7,3,18,0,559.0,63.0,4.0,28.0,207.0,50.57,30.4
2016,7,3,18,15,487.0,54.5,3.9,26.5,160.0,38.65,27.26
2016,7,3,18,30,415.0,46.0,3.8,25.0,113.0,34.17,23.28
2016,7,3,18,45,305.5,34.5,3.75,24.0,74.5,26.47,16.16
2016,7,3,19,0,196.0,23.0,3.7,23.0,36.0,18.19,5.01
2016,7,3,19,15,98.0,11.5,3.55,22.0,18.0,11.3,0.0
2016,7,3,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,16.5,1.6,15.5,32.0,71.76,16.82
2016,7,4,5,30,297.0,33.0,1.6,16.0,64.0,153.83,110.59
2016,7,4,5,45,389.5,42.5,1.65,16.5,106.5,214.28,164.98
2016,7,4,6,0,482.0,52.0,1.7,17.0,149.0,283.54,224.69
2016,7,4,6,15,266.0,82.0,1.65,18.0,138.0,234.43,188.15
2016,7,4,6,30,50.0,112.0,1.6,19.0,127.0,146.54,116.24
2016,7,4,6,45,57.5,133.5,1.55,20.0,154.0,175.43,139.55
2016,7,4,7,0,65.0,155.0,1.5,21.0,181.0,204.72,162.24
2016,7,4,7,15,272.5,153.0,1.5,22.0,283.0,353.74,281.49
2016,7,4,7,30,480.0,151.0,1.5,23.0,385.0,514.17,402.75
2016,7,4,7,45,640.0,122.5,1.5,24.0,470.0,620.89,479.45
2016,7,4,8,0,800.0,94.0,1.5,25.0,555.0,730.96,552.99
2016,7,4,8,15,818.0,97.5,1.6,25.5,603.0,775.07,580.13
2016,7,4,8,30,836.0,101.0,1.7,26.0,651.0,818.22,606.88
2016,7,4,8,45,850.5,103.0,1.8,27.0,695.5,850.35,624.76
2016,7,4,9,0,865.0,105.0,1.9,28.0,740.0,885.94,644.77
2016,7,4,9,15,875.5,107.5,1.95,28.5,780.0,916.63,662.12
2016,7,4,9,30,886.0,110.0,2.0,29.0,820.0,945.14,677.99
2016,7,4,9,45,890.5,114.0,2.15,30.0,853.0,967.22,689.42
2016,7,4,10,0,895.0,118.0,2.3,31.0,886.0,986.58,699.12
2016,7,4,10,15,901.0,119.5,2.4,31.5,913.5,1001.98,707.24
2016,7,4,10,30,907.0,121.0,2.5,32.0,941.0,1014.55,713.69
2016,7,4,10,45,911.5,122.0,2.7,32.5,962.0,1022.24,718.13
2016,7,4,11,0,916.0,123.0,2.9,33.0,983.0,1026.95,720.75
2016,7,4,11,15,918.5,124.0,3.05,33.0,997.0,1026.69,721.37
2016,7,4,11,30,921.0,125.0,3.2,33.0,1011.0,1023.44,720.21
2016,7,4,11,45,922.5,125.0,3.35,33.5,1017.0,1015.25,714.55
2016,7,4,12,0,924.0,125.0,3.5,34.0,1023.0,1004.16,707.13
2016,7,4,12,15,924.0,125.0,3.6,34.0,1021.5,988.84,698.19
2016,7,4,12,30,924.0,125.0,3.7,34.0,1020.0,970.8,687.56
2016,7,4,12,45,931.0,118.5,3.85,34.0,1013.5,950.21,675.59
2016,7,4,13,0,938.0,112.0,4.0,34.0,1007.0,926.78,661.72
2016,7,4,13,15,935.0,111.0,4.1,33.5,991.0,897.24,644.85
2016,7,4,13,30,932.0,110.0,4.2,33.0,975.0,865.43,626.3
2016,7,4,13,45,928.0,109.0,4.3,33.0,951.5,830.7,604.34
2016,7,4,14,0,924.0,108.0,4.4,33.0,928.0,794.04,580.89
2016,7,4,14,15,917.5,106.5,4.4,33.0,898.0,753.36,554.14
2016,7,4,14,30,911.0,105.0,4.4,33.0,868.0,711.28,525.96
2016,7,4,14,45,904.0,102.5,4.4,33.0,832.0,666.73,493.96
2016,7,4,15,0,897.0,100.0,4.4,33.0,796.0,621.2,460.54
2016,7,4,15,15,886.5,98.0,4.35,32.5,754.5,573.4,425.46
2016,7,4,15,30,876.0,96.0,4.3,32.0,713.0,525.31,389.16
2016,7,4,15,45,863.5,93.0,4.3,31.5,667.5,475.34,350.49
2016,7,4,16,0,851.0,90.0,4.3,31.0,622.0,425.68,310.9
2016,7,4,16,15,833.0,87.0,4.2,30.5,573.0,370.43,266.11
2016,7,4,16,30,815.0,84.0,4.1,30.0,524.0,320.49,224.35
2016,7,4,16,45,792.5,79.5,4.1,29.5,473.0,269.57,181.54
2016,7,4,17,0,770.0,75.0,4.1,29.0,422.0,220.79,140.55
2016,7,4,17,15,737.5,71.0,3.95,28.0,369.5,173.18,102.31
2016,7,4,17,30,705.0,67.0,3.8,27.0,317.0,129.02,69.59
2016,7,4,17,45,660.5,61.0,3.7,26.5,266.0,85.95,43.02
2016,7,4,18,0,616.0,55.0,3.6,26.0,215.0,44.28,25.29
2016,7,4,18,15,546.5,48.0,3.4,25.0,166.5,33.08,22.7
2016,7,4,18,30,477.0,41.0,3.2,24.0,118.0,29.65,19.55
2016,7,4,18,45,366.0,31.0,3.05,23.0,78.0,23.2,13.54
2016,7,4,19,0,255.0,21.0,2.9,22.0,38.0,16.27,3.78
2016,7,4,19,15,127.5,10.5,2.85,21.5,19.0,10.32,0.0
2016,7,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,169.0,15.5,1.75,14.5,32.5,75.95,13.9
2016,7,5,5,30,338.0,31.0,1.8,15.0,65.0,165.13,118.66
2016,7,5,5,45,431.0,39.5,1.9,15.5,109.0,226.34,174.71
2016,7,5,6,0,524.0,48.0,2.0,16.0,153.0,296.45,235.78
2016,7,5,6,15,262.0,66.5,2.0,17.0,119.0,213.52,172.29
2016,7,5,6,30,0.0,85.0,2.0,18.0,85.0,84.59,65.22
2016,7,5,6,45,0.0,102.5,2.05,19.0,102.5,102.18,79.57
2016,7,5,7,0,0.0,120.0,2.1,20.0,120.0,119.69,93.32
2016,7,5,7,15,25.5,156.5,2.1,20.5,169.0,180.6,142.51
2016,7,5,7,30,51.0,193.0,2.1,21.0,218.0,238.59,188.14
2016,7,5,7,45,99.5,223.5,2.15,22.0,278.5,308.15,241.91
2016,7,5,8,0,148.0,254.0,2.2,23.0,339.0,389.32,302.73
2016,7,5,8,15,508.0,171.0,2.3,23.5,499.0,606.32,470.67
2016,7,5,8,30,868.0,88.0,2.4,24.0,659.0,824.59,623.44
2016,7,5,8,45,882.5,89.5,2.5,25.0,704.0,862.25,643.74
2016,7,5,9,0,897.0,91.0,2.6,26.0,749.0,898.26,664.21
2016,7,5,9,15,906.5,93.0,2.75,26.5,788.5,928.39,682.28
2016,7,5,9,30,916.0,95.0,2.9,27.0,828.0,956.22,698.81
2016,7,5,9,45,926.0,94.5,3.05,28.0,862.5,979.36,710.83
2016,7,5,10,0,936.0,94.0,3.2,29.0,897.0,999.93,721.17
2016,7,5,10,15,941.5,95.0,3.3,29.0,924.5,1015.02,730.51
2016,7,5,10,30,947.0,96.0,3.4,29.0,952.0,1027.16,738.11
2016,7,5,10,45,951.0,97.0,3.55,29.5,973.0,1034.81,741.83
2016,7,5,11,0,955.0,98.0,3.7,30.0,994.0,1039.36,743.67
2016,7,5,11,15,957.0,98.5,3.8,30.0,1007.5,1038.31,743.19
2016,7,5,11,30,959.0,99.0,3.9,30.0,1021.0,1034.14,740.86
2016,7,5,11,45,960.0,99.0,4.0,30.5,1027.0,1025.42,734.22
2016,7,5,12,0,961.0,99.0,4.1,31.0,1033.0,1013.68,725.77
2016,7,5,12,15,961.0,99.0,4.2,31.0,1031.5,998.05,716.34
2016,7,5,12,30,961.0,99.0,4.3,31.0,1030.0,979.56,705.11
2016,7,5,12,45,953.5,102.5,4.4,31.0,1019.5,954.94,689.87
2016,7,5,13,0,946.0,106.0,4.5,31.0,1009.0,927.91,673.03
2016,7,5,13,15,943.0,105.5,4.5,31.0,992.5,898.66,654.21
2016,7,5,13,30,940.0,105.0,4.5,31.0,976.0,867.12,633.81
2016,7,5,13,45,935.5,104.0,4.55,31.0,952.5,831.77,610.94
2016,7,5,14,0,931.0,103.0,4.6,31.0,929.0,794.5,586.62
2016,7,5,14,15,924.5,101.5,4.6,30.5,898.5,753.59,560.54
2016,7,5,14,30,918.0,100.0,4.6,30.0,868.0,711.24,533.12
2016,7,5,14,45,910.5,98.0,4.65,30.0,832.0,666.57,500.74
2016,7,5,15,0,903.0,96.0,4.7,30.0,796.0,620.92,466.89
2016,7,5,15,15,892.0,94.0,4.65,29.5,754.5,572.6,430.82
2016,7,5,15,30,881.0,92.0,4.6,29.0,713.0,524.02,393.54
2016,7,5,15,45,867.5,89.5,4.6,29.0,667.5,473.81,353.37
2016,7,5,16,0,854.0,87.0,4.6,29.0,622.0,423.99,312.51
2016,7,5,16,15,836.0,84.0,4.55,28.5,572.5,372.73,270.19
2016,7,5,16,30,818.0,81.0,4.5,28.0,523.0,318.46,224.77
2016,7,5,16,45,794.0,77.5,4.45,27.5,471.5,267.88,181.76
2016,7,5,17,0,770.0,74.0,4.4,27.0,420.0,219.57,140.77
2016,7,5,17,15,737.5,70.0,4.3,26.0,368.0,171.93,102.19
2016,7,5,17,30,705.0,66.0,4.2,25.0,316.0,127.75,69.2
2016,7,5,17,45,658.5,60.5,4.15,24.5,264.5,84.99,42.81
2016,7,5,18,0,612.0,55.0,4.1,24.0,213.0,43.83,25.46
2016,7,5,18,15,542.0,48.0,3.95,23.0,165.0,33.1,22.93
2016,7,5,18,30,472.0,41.0,3.8,22.0,117.0,29.68,19.76
2016,7,5,18,45,359.5,31.0,3.7,21.0,77.0,23.23,13.69
2016,7,5,19,0,247.0,21.0,3.6,20.0,37.0,16.3,3.69
2016,7,5,19,15,123.5,10.5,3.5,19.5,18.5,10.32,0.0
2016,7,5,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,178.5,15.0,2.8,13.5,33.0,77.55,9.32
2016,7,6,5,30,357.0,30.0,2.8,14.0,66.0,169.96,122.19
2016,7,6,5,45,452.5,38.0,2.85,14.5,110.5,232.27,180.12
2016,7,6,6,0,548.0,46.0,2.9,15.0,155.0,303.74,243.03
2016,7,6,6,15,274.0,64.0,2.85,15.5,118.5,215.89,175.64
2016,7,6,6,30,0.0,82.0,2.8,16.0,82.0,81.36,63.09
2016,7,6,6,45,0.0,99.0,2.8,17.0,99.0,98.43,77.14
2016,7,6,7,0,0.0,116.0,2.8,18.0,116.0,115.43,90.64
2016,7,6,7,15,17.0,150.0,2.75,19.0,158.0,161.75,128.09
2016,7,6,7,30,34.0,184.0,2.7,20.0,200.0,216.55,171.33
2016,7,6,7,45,162.0,210.5,2.7,21.0,301.5,347.21,275.52
2016,7,6,8,0,290.0,237.0,2.7,22.0,403.0,487.64,382.28
2016,7,6,8,15,584.5,161.5,2.75,22.5,533.0,660.87,514.47
2016,7,6,8,30,879.0,86.0,2.8,23.0,663.0,830.77,632.36
2016,7,6,8,45,891.0,88.0,2.85,24.0,707.0,867.2,652.14
2016,7,6,9,0,903.0,90.0,2.9,25.0,751.0,901.81,671.45
2016,7,6,9,15,912.0,92.0,3.0,25.5,790.5,931.68,689.07
2016,7,6,9,30,921.0,94.0,3.1,26.0,830.0,959.2,705.08
2016,7,6,9,45,919.5,100.5,3.25,27.0,862.0,979.15,715.05
2016,7,6,10,0,918.0,107.0,3.4,28.0,894.0,996.05,723.05
2016,7,6,10,15,923.5,108.5,3.55,28.5,921.5,1011.38,731.52
2016,7,6,10,30,929.0,110.0,3.7,29.0,949.0,1023.81,738.18
2016,7,6,10,45,933.0,110.5,3.85,29.5,970.0,1030.75,741.38
2016,7,6,11,0,937.0,111.0,4.0,30.0,991.0,1034.66,742.75
2016,7,6,11,15,939.5,112.0,4.1,30.0,1004.5,1034.55,742.81
2016,7,6,11,30,942.0,113.0,4.2,30.0,1018.0,1031.35,741.02
2016,7,6,11,45,943.5,112.5,4.3,30.5,1024.0,1022.65,734.3
2016,7,6,12,0,945.0,112.0,4.4,31.0,1030.0,1010.99,725.8
2016,7,6,12,15,944.0,112.0,4.5,31.0,1028.0,994.56,715.76
2016,7,6,12,30,943.0,112.0,4.6,31.0,1026.0,975.38,703.97
2016,7,6,12,45,944.5,109.5,4.7,31.0,1017.5,953.36,690.39
2016,7,6,13,0,946.0,107.0,4.8,31.0,1009.0,928.65,675.24
2016,7,6,13,15,942.5,106.0,4.85,30.5,992.0,898.51,657.42
2016,7,6,13,30,939.0,105.0,4.9,30.0,975.0,866.11,637.9
2016,7,6,13,45,934.5,103.5,5.0,30.0,951.0,830.32,614.86
2016,7,6,14,0,930.0,102.0,5.1,30.0,927.0,792.62,590.27
2016,7,6,14,15,922.5,101.0,5.15,29.5,896.0,751.49,563.95
2016,7,6,14,30,915.0,100.0,5.2,29.0,865.0,709.01,536.18
2016,7,6,14,45,907.0,97.5,5.3,29.0,828.5,663.67,503.03
2016,7,6,15,0,899.0,95.0,5.4,29.0,792.0,617.41,468.39
2016,7,6,15,15,887.0,93.0,5.35,28.5,750.0,568.71,431.57
2016,7,6,15,30,875.0,91.0,5.3,28.0,708.0,519.85,393.61
2016,7,6,15,45,861.0,88.0,5.3,28.0,662.0,469.23,352.69
2016,7,6,16,0,847.0,85.0,5.3,28.0,616.0,419.07,311.13
2016,7,6,16,15,828.0,82.5,5.2,27.0,566.5,368.23,269.21
2016,7,6,16,30,809.0,80.0,5.1,26.0,517.0,314.46,224.12
2016,7,6,16,45,785.0,76.0,5.05,25.5,465.5,263.86,180.64
2016,7,6,17,0,761.0,72.0,5.0,25.0,414.0,215.54,139.22
2016,7,6,17,15,728.0,68.0,4.8,24.0,362.0,168.26,100.55
2016,7,6,17,30,695.0,64.0,4.6,23.0,310.0,124.47,67.59
2016,7,6,17,45,649.5,58.5,4.45,22.5,259.5,82.24,41.34
2016,7,6,18,0,604.0,53.0,4.3,22.0,209.0,41.67,24.28
2016,7,6,18,15,535.0,46.0,4.05,21.5,161.5,31.45,21.66
2016,7,6,18,30,466.0,39.0,3.8,21.0,114.0,27.93,18.35
2016,7,6,18,45,357.0,29.5,3.6,20.5,75.0,21.88,12.59
2016,7,6,19,0,248.0,20.0,3.4,20.0,36.0,15.37,2.95
2016,7,6,19,15,124.0,10.0,3.3,19.5,18.0,9.83,0.0
2016,7,6,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,173.0,14.0,2.45,13.5,31.5,74.19,3.0
2016,7,7,5,30,346.0,28.0,2.4,14.0,63.0,163.6,116.81
2016,7,7,5,45,440.5,36.0,2.4,14.5,106.0,224.72,173.81
2016,7,7,6,0,535.0,44.0,2.4,15.0,149.0,295.04,235.57
2016,7,7,6,15,593.0,49.5,2.35,15.5,197.5,351.36,285.03
2016,7,7,6,30,651.0,55.0,2.3,16.0,246.0,415.0,338.55
2016,7,7,6,45,343.0,100.0,2.3,17.0,202.5,319.93,261.26
2016,7,7,7,0,35.0,145.0,2.3,18.0,159.0,174.73,139.34
2016,7,7,7,15,61.0,173.0,2.3,19.0,201.0,222.88,178.06
2016,7,7,7,30,87.0,201.0,2.3,20.0,243.0,272.77,216.75
2016,7,7,7,45,461.5,138.0,2.35,21.0,398.0,501.57,399.82
2016,7,7,8,0,836.0,75.0,2.4,22.0,553.0,729.91,566.26
2016,7,7,8,15,851.5,77.0,2.45,22.5,600.5,771.6,591.27
2016,7,7,8,30,867.0,79.0,2.5,23.0,648.0,812.17,616.62
2016,7,7,8,45,880.5,81.0,2.6,24.0,692.0,849.65,638.62
2016,7,7,9,0,894.0,83.0,2.7,25.0,736.0,885.42,659.16
2016,7,7,9,15,903.0,84.5,2.8,25.5,775.0,914.63,676.41
2016,7,7,9,30,912.0,86.0,2.9,26.0,814.0,941.54,692.09
2016,7,7,9,45,919.0,87.5,3.0,27.0,847.5,964.09,703.5
2016,7,7,10,0,926.0,89.0,3.1,28.0,881.0,983.98,713.14
2016,7,7,10,15,931.5,90.0,3.25,28.5,908.5,999.09,721.52
2016,7,7,10,30,937.0,91.0,3.4,29.0,936.0,1011.28,728.09
2016,7,7,10,45,940.0,92.0,3.55,29.5,956.5,1018.03,731.25
2016,7,7,11,0,943.0,93.0,3.7,30.0,977.0,1021.71,732.55
2016,7,7,11,15,945.5,93.5,3.8,30.0,991.0,1021.29,732.46
2016,7,7,11,30,948.0,94.0,3.9,30.0,1005.0,1017.78,730.52
2016,7,7,11,45,948.0,95.0,4.05,30.5,1010.5,1009.3,724.31
2016,7,7,12,0,948.0,96.0,4.2,31.0,1016.0,997.82,716.27
2016,7,7,12,15,948.0,96.0,4.25,31.0,1015.0,982.45,706.65
2016,7,7,12,30,948.0,96.0,4.3,31.0,1014.0,964.25,695.27
2016,7,7,12,45,935.5,103.0,4.4,31.5,1002.0,938.83,678.06
2016,7,7,13,0,923.0,110.0,4.5,32.0,990.0,911.22,659.44
2016,7,7,13,15,920.0,109.5,4.5,31.5,974.0,882.58,642.31
2016,7,7,13,30,917.0,109.0,4.5,31.0,958.0,851.69,623.56
2016,7,7,13,45,911.5,108.0,4.55,31.0,934.5,816.27,600.54
2016,7,7,14,0,906.0,107.0,4.6,31.0,911.0,779.06,576.14
2016,7,7,14,15,899.5,106.0,4.6,30.5,881.0,739.49,550.87
2016,7,7,14,30,893.0,105.0,4.6,30.0,851.0,698.53,524.01
2016,7,7,14,45,885.0,103.0,4.65,30.0,815.5,654.51,492.03
2016,7,7,15,0,877.0,101.0,4.7,30.0,780.0,609.6,458.65
2016,7,7,15,15,866.0,98.5,4.7,29.5,739.0,561.91,423.15
2016,7,7,15,30,855.0,96.0,4.7,29.0,698.0,514.01,386.45
2016,7,7,15,45,841.0,93.5,4.7,29.0,653.0,464.72,346.94
2016,7,7,16,0,827.0,91.0,4.7,29.0,608.0,411.9,303.91
2016,7,7,16,15,808.5,88.0,4.65,28.5,559.5,361.57,262.31
2016,7,7,16,30,790.0,85.0,4.6,28.0,511.0,312.61,220.93
2016,7,7,16,45,719.5,88.5,4.55,27.5,447.0,257.66,176.04
2016,7,7,17,0,649.0,92.0,4.5,27.0,383.0,206.12,134.63
2016,7,7,17,15,662.5,80.0,4.4,26.0,345.0,164.71,99.54
2016,7,7,17,30,676.0,68.0,4.3,25.0,307.0,125.46,68.64
2016,7,7,17,45,630.0,62.0,4.25,24.5,257.0,80.38,40.24
2016,7,7,18,0,584.0,56.0,4.2,24.0,207.0,43.38,25.96
2016,7,7,18,15,513.5,49.0,4.0,23.0,160.0,34.0,23.7
2016,7,7,18,30,443.0,42.0,3.8,22.0,113.0,30.64,20.57
2016,7,7,18,45,334.5,31.5,3.65,21.5,74.0,23.77,14.07
2016,7,7,19,0,226.0,21.0,3.5,21.0,35.0,16.37,3.22
2016,7,7,19,15,113.0,10.5,3.35,20.0,17.5,10.32,0.0
2016,7,7,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,182.5,13.5,2.45,13.5,31.0,75.73,0.0
2016,7,8,5,30,365.0,27.0,2.5,14.0,62.0,168.29,119.44
2016,7,8,5,45,456.5,34.5,2.55,14.5,105.5,228.39,176.38
2016,7,8,6,0,548.0,42.0,2.6,15.0,149.0,294.96,235.45
2016,7,8,6,15,280.0,71.5,2.55,15.5,126.5,227.35,184.65
2016,7,8,6,30,12.0,101.0,2.5,16.0,104.0,108.91,86.19
2016,7,8,6,45,17.0,120.0,2.5,17.0,126.0,131.29,104.62
2016,7,8,7,0,22.0,139.0,2.5,18.0,148.0,154.0,122.68
2016,7,8,7,15,55.0,169.5,2.45,19.0,195.5,214.93,171.71
2016,7,8,7,30,88.0,200.0,2.4,20.0,243.0,272.31,216.54
2016,7,8,7,45,164.5,222.0,2.4,21.0,312.5,361.99,286.23
2016,7,8,8,0,241.0,244.0,2.4,22.0,382.0,457.64,357.87
2016,7,8,8,15,222.5,270.0,2.4,22.5,405.5,469.03,363.69
2016,7,8,8,30,204.0,296.0,2.4,23.0,429.0,487.19,374.65
2016,7,8,8,45,550.0,189.5,2.4,24.0,583.5,693.15,529.95
2016,7,8,9,0,896.0,83.0,2.4,25.0,738.0,886.5,659.04
2016,7,8,9,15,905.5,84.5,2.45,25.5,777.0,916.25,674.69
2016,7,8,9,30,915.0,86.0,2.5,26.0,816.0,943.7,690.23
2016,7,8,9,45,923.5,86.5,2.55,27.0,850.0,966.68,701.43
2016,7,8,10,0,932.0,87.0,2.6,28.0,884.0,987.03,710.9
2016,7,8,10,15,937.5,88.0,2.7,28.5,911.5,1002.25,718.99
2016,7,8,10,30,943.0,89.0,2.8,29.0,939.0,1014.54,725.31
2016,7,8,10,45,947.0,89.5,2.9,30.0,960.0,1021.82,727.08
2016,7,8,11,0,951.0,90.0,3.0,31.0,981.0,1026.03,727.01
2016,7,8,11,15,953.0,90.5,3.1,31.5,994.5,1025.16,725.33
2016,7,8,11,30,955.0,91.0,3.2,32.0,1008.0,1021.18,721.82
2016,7,8,11,45,956.0,91.5,3.3,32.5,1014.0,1013.15,715.87
2016,7,8,12,0,957.0,92.0,3.4,33.0,1020.0,1002.09,708.1
2016,7,8,12,15,956.0,92.0,3.5,33.0,1018.0,985.7,698.47
2016,7,8,12,30,955.0,92.0,3.6,33.0,1016.0,966.48,687.07
2016,7,8,12,45,949.5,94.5,3.75,33.5,1006.0,942.91,671.78
2016,7,8,13,0,944.0,97.0,3.9,34.0,996.0,916.86,654.86
2016,7,8,13,15,940.5,96.5,4.0,33.5,979.5,887.31,637.97
2016,7,8,13,30,937.0,96.0,4.1,33.0,963.0,855.49,619.38
2016,7,8,13,45,932.5,94.5,4.2,33.0,939.0,819.81,596.75
2016,7,8,14,0,928.0,93.0,4.3,33.0,915.0,782.21,572.61
2016,7,8,14,15,921.5,92.0,4.35,33.0,885.0,741.89,546.22
2016,7,8,14,30,915.0,91.0,4.4,33.0,855.0,700.14,518.58
2016,7,8,14,45,906.5,89.5,4.45,33.0,819.0,655.41,486.58
2016,7,8,15,0,898.0,88.0,4.5,33.0,783.0,609.8,453.04
2016,7,8,15,15,887.0,86.0,4.55,32.5,741.5,561.68,417.73
2016,7,8,15,30,876.0,84.0,4.6,32.0,700.0,513.32,381.19
2016,7,8,15,45,862.5,81.5,4.7,31.5,654.5,463.32,342.45
2016,7,8,16,0,849.0,79.0,4.8,31.0,609.0,413.73,302.77
2016,7,8,16,15,831.0,76.5,4.8,30.5,560.5,363.14,261.16
2016,7,8,16,30,813.0,74.0,4.8,30.0,512.0,313.79,219.64
2016,7,8,16,45,790.5,70.5,4.85,29.5,461.5,259.5,174.05
2016,7,8,17,0,768.0,67.0,4.9,29.0,411.0,211.62,133.57
2016,7,8,17,15,736.0,63.0,4.8,28.0,359.5,164.12,95.29
2016,7,8,17,30,704.0,59.0,4.7,27.0,308.0,119.99,62.64
2016,7,8,17,45,661.0,54.0,4.65,26.5,258.0,77.88,37.09
2016,7,8,18,0,618.0,49.0,4.6,26.0,208.0,40.42,29.0
2016,7,8,18,15,550.5,43.0,4.3,25.0,161.0,31.72,21.53
2016,7,8,18,30,483.0,37.0,4.0,24.0,114.0,26.27,16.66
2016,7,8,18,45,375.0,28.0,3.75,23.5,75.0,20.6,11.29
2016,7,8,19,0,267.0,19.0,3.5,23.0,36.0,14.51,1.87
2016,7,8,19,15,133.5,9.5,3.35,22.5,18.0,9.34,0.0
2016,7,8,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,13.0,1.45,16.5,28.5,68.49,0.0
2016,7,9,5,30,322.0,26.0,1.5,17.0,57.0,152.44,105.92
2016,7,9,5,45,394.5,36.0,1.55,17.5,97.0,206.15,156.77
2016,7,9,6,0,467.0,46.0,1.6,18.0,137.0,267.04,210.01
2016,7,9,6,15,515.0,54.5,1.7,19.0,181.5,321.2,256.42
2016,7,9,6,30,563.0,63.0,1.8,20.0,226.0,379.3,304.25
2016,7,9,6,45,591.0,72.0,1.95,21.0,273.0,430.34,344.87
2016,7,9,7,0,619.0,81.0,2.1,22.0,320.0,482.92,385.13
2016,7,9,7,15,668.5,82.0,2.25,23.0,374.0,541.33,428.72
2016,7,9,7,30,718.0,83.0,2.4,24.0,428.0,600.55,471.58
2016,7,9,7,45,784.0,73.5,2.55,25.0,488.0,664.07,514.61
2016,7,9,8,0,850.0,64.0,2.7,26.0,548.0,726.21,555.35
2016,7,9,8,15,865.0,66.0,2.8,26.5,595.5,768.14,581.92
2016,7,9,8,30,880.0,68.0,2.9,27.0,643.0,808.88,607.44
2016,7,9,8,45,891.5,69.5,3.0,28.0,686.5,844.63,628.01
2016,7,9,9,0,903.0,71.0,3.1,29.0,730.0,878.54,647.08
2016,7,9,9,15,912.0,72.5,3.2,29.5,768.5,908.15,664.4
2016,7,9,9,30,921.0,74.0,3.3,30.0,807.0,935.43,680.13
2016,7,9,9,45,920.0,81.0,3.45,30.5,839.5,956.8,692.3
2016,7,9,10,0,919.0,88.0,3.6,31.0,872.0,975.11,702.53
2016,7,9,10,15,924.5,89.0,3.7,31.0,899.5,990.22,711.87
2016,7,9,10,30,930.0,90.0,3.8,31.0,927.0,1002.44,719.45
2016,7,9,10,45,933.5,91.0,3.9,31.5,948.0,1009.72,722.51
2016,7,9,11,0,937.0,92.0,4.0,32.0,969.0,1013.95,723.75
2016,7,9,11,15,939.5,92.5,4.1,32.0,982.5,1013.61,723.65
2016,7,9,11,30,942.0,93.0,4.2,32.0,996.0,1010.19,721.7
2016,7,9,11,45,944.0,92.5,4.3,32.0,1002.5,1002.24,716.94
2016,7,9,12,0,946.0,92.0,4.4,32.0,1009.0,991.28,710.34
2016,7,9,12,15,946.0,92.0,4.5,32.0,1008.0,976.01,701.01
2016,7,9,12,30,946.0,92.0,4.6,32.0,1007.0,957.9,689.89
2016,7,9,12,45,945.0,91.5,4.75,32.0,998.5,935.66,676.43
2016,7,9,13,0,944.0,91.0,4.9,32.0,990.0,910.79,661.45
2016,7,9,13,15,941.5,90.5,4.95,32.0,974.0,882.12,643.18
2016,7,9,13,30,939.0,90.0,5.0,32.0,958.0,851.11,623.27
2016,7,9,13,45,936.0,88.0,5.1,32.0,935.5,816.09,600.77
2016,7,9,14,0,933.0,86.0,5.2,32.0,913.0,779.05,576.67
2016,7,9,14,15,927.0,85.0,5.25,31.5,883.5,738.93,551.11
2016,7,9,14,30,921.0,84.0,5.3,31.0,854.0,697.32,524.13
2016,7,9,14,45,915.0,82.0,5.4,31.0,818.5,653.48,492.5
2016,7,9,15,0,909.0,80.0,5.5,31.0,783.0,608.54,458.88
2016,7,9,15,15,899.0,78.5,5.5,30.5,742.5,560.96,423.09
2016,7,9,15,30,889.0,77.0,5.5,30.0,702.0,513.01,385.99
2016,7,9,15,45,877.5,74.5,5.5,29.5,657.0,463.33,346.51
2016,7,9,16,0,866.0,72.0,5.5,29.0,612.0,413.84,306.03
2016,7,9,16,15,849.5,69.5,5.4,28.0,564.0,362.99,263.94
2016,7,9,16,30,833.0,67.0,5.3,27.0,516.0,313.21,221.7
2016,7,9,16,45,813.0,63.5,5.25,26.5,465.5,262.95,178.27
2016,7,9,17,0,793.0,60.0,5.2,26.0,415.0,214.5,136.56
2016,7,9,17,15,763.0,57.0,5.1,25.0,364.0,162.56,94.11
2016,7,9,17,30,733.0,54.0,5.0,24.0,313.0,118.15,60.81
2016,7,9,17,45,692.0,49.5,4.9,23.5,262.5,75.15,34.58
2016,7,9,18,0,651.0,45.0,4.8,23.0,212.0,36.62,26.11
2016,7,9,18,15,586.0,39.5,4.65,22.0,164.0,28.62,19.15
2016,7,9,18,30,521.0,34.0,4.5,21.0,116.0,25.85,16.54
2016,7,9,18,45,412.0,26.0,4.35,20.5,76.5,20.49,11.36
2016,7,9,19,0,303.0,18.0,4.2,20.0,37.0,14.78,1.78
2016,7,9,19,15,151.5,9.0,4.1,19.5,18.5,8.85,0.0
2016,7,9,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,13.5,3.2,11.5,31.5,77.08,0.0
2016,7,10,5,30,382.0,27.0,3.4,12.0,63.0,172.91,122.1
2016,7,10,5,45,483.0,34.5,3.6,13.0,108.5,237.15,183.94
2016,7,10,6,0,584.0,42.0,3.8,14.0,154.0,308.68,247.53
2016,7,10,6,15,641.0,47.5,3.85,14.5,204.0,369.33,301.63
2016,7,10,6,30,698.0,53.0,3.9,15.0,254.0,434.51,357.59
2016,7,10,6,45,738.5,56.0,3.95,15.5,307.0,491.7,405.31
2016,7,10,7,0,779.0,59.0,4.0,16.0,360.0,551.31,453.23
2016,7,10,7,15,806.0,62.5,4.0,16.5,412.5,604.87,494.66
2016,7,10,7,30,833.0,66.0,4.0,17.0,465.0,654.89,530.87
2016,7,10,7,45,853.5,68.0,4.05,18.0,516.0,702.94,563.09
2016,7,10,8,0,874.0,70.0,4.1,19.0,567.0,750.64,594.26
2016,7,10,8,15,889.0,72.0,4.1,19.5,615.5,793.35,622.09
2016,7,10,8,30,904.0,74.0,4.1,20.0,664.0,834.8,648.58
2016,7,10,8,45,915.5,76.0,4.1,21.0,708.5,871.76,670.22
2016,7,10,9,0,927.0,78.0,4.1,22.0,753.0,906.81,690.19
2016,7,10,9,15,936.0,79.5,4.1,22.5,793.0,936.94,707.83
2016,7,10,9,30,945.0,81.0,4.1,23.0,833.0,964.65,723.73
2016,7,10,9,45,950.5,83.0,4.2,23.5,867.0,987.05,736.56
2016,7,10,10,0,956.0,85.0,4.3,24.0,901.0,1006.63,747.53
2016,7,10,10,15,961.5,86.0,4.35,24.5,929.5,1022.19,755.59
2016,7,10,10,30,967.0,87.0,4.4,25.0,958.0,1034.74,761.73
2016,7,10,10,45,970.0,88.5,4.45,25.5,979.0,1042.27,764.66
2016,7,10,11,0,973.0,90.0,4.5,26.0,1000.0,1046.61,765.63
2016,7,10,11,15,976.0,90.5,4.6,26.5,1014.5,1046.72,764.28
2016,7,10,11,30,979.0,91.0,4.7,27.0,1029.0,1043.62,761.25
2016,7,10,11,45,979.5,92.0,4.8,27.5,1036.0,1035.44,754.99
2016,7,10,12,0,980.0,93.0,4.9,28.0,1043.0,1024.14,746.8
2016,7,10,12,15,980.0,93.0,4.95,28.0,1042.0,1008.34,736.84
2016,7,10,12,30,980.0,93.0,5.0,28.0,1041.0,989.61,725.01
2016,7,10,12,45,972.0,98.0,5.1,28.5,1030.5,965.68,708.64
2016,7,10,13,0,964.0,103.0,5.2,29.0,1020.0,939.26,690.64
2016,7,10,13,15,961.5,102.0,5.2,29.0,1004.0,909.5,671.12
2016,7,10,13,30,959.0,101.0,5.2,29.0,988.0,877.36,649.93
2016,7,10,13,45,957.0,99.0,5.25,29.0,965.0,842.41,627.02
2016,7,10,14,0,955.0,97.0,5.3,29.0,942.0,805.31,602.45
2016,7,10,14,15,949.0,96.0,5.3,29.0,912.0,764.3,574.73
2016,7,10,14,30,943.0,95.0,5.3,29.0,882.0,721.76,545.7
2016,7,10,14,45,937.0,92.5,5.35,29.0,846.0,676.49,512.5
2016,7,10,15,0,931.0,90.0,5.4,29.0,810.0,630.07,477.59
2016,7,10,15,15,921.0,88.0,5.35,28.5,768.0,580.98,440.47
2016,7,10,15,30,911.0,86.0,5.3,28.0,726.0,531.49,402.0
2016,7,10,15,45,899.0,83.0,5.25,28.0,680.0,480.02,360.24
2016,7,10,16,0,887.0,80.0,5.2,28.0,634.0,428.77,317.64
2016,7,10,16,15,870.0,77.5,5.1,27.5,584.0,376.63,273.99
2016,7,10,16,30,853.0,75.0,5.0,27.0,534.0,325.59,230.35
2016,7,10,16,45,831.5,71.5,4.95,26.5,482.0,273.85,185.89
2016,7,10,17,0,810.0,68.0,4.9,26.0,430.0,219.75,139.88
2016,7,10,17,15,778.5,64.0,4.7,25.5,376.5,170.21,99.29
2016,7,10,17,30,747.0,60.0,4.5,25.0,323.0,124.01,64.76
2016,7,10,17,45,703.5,55.0,4.35,24.5,271.0,79.77,38.08
2016,7,10,18,0,660.0,50.0,4.2,24.0,219.0,40.29,29.15
2016,7,10,18,15,591.0,44.0,3.85,23.0,169.5,32.77,22.63
2016,7,10,18,30,522.0,38.0,3.5,22.0,120.0,27.26,17.66
2016,7,10,18,45,406.0,29.0,3.2,21.0,78.5,21.62,12.25
2016,7,10,19,0,290.0,20.0,2.9,20.0,37.0,15.57,1.77
2016,7,10,19,15,145.0,10.0,2.9,19.5,18.5,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
