Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,13.5,1.65,13.5,30.5,74.57,0.0
2016,7,11,5,30,368.0,27.0,1.6,14.0,61.0,167.79,116.27
2016,7,11,5,45,471.5,34.0,1.6,15.0,106.0,231.55,176.99
2016,7,11,6,0,575.0,41.0,1.6,16.0,151.0,302.91,238.98
2016,7,11,6,15,634.0,47.0,1.6,17.0,201.5,364.57,291.84
2016,7,11,6,30,693.0,53.0,1.6,18.0,252.0,430.99,346.28
2016,7,11,6,45,735.5,56.0,1.65,19.0,305.0,489.06,392.22
2016,7,11,7,0,778.0,59.0,1.7,20.0,358.0,549.74,438.18
2016,7,11,7,15,805.5,62.5,1.8,21.0,411.0,603.59,477.44
2016,7,11,7,30,833.0,66.0,1.9,22.0,464.0,653.95,511.67
2016,7,11,7,45,854.0,68.5,2.05,23.0,515.5,702.96,543.58
2016,7,11,8,0,875.0,71.0,2.2,24.0,567.0,751.66,574.54
2016,7,11,8,15,890.0,73.0,2.25,25.0,615.5,794.42,600.02
2016,7,11,8,30,905.0,75.0,2.3,26.0,664.0,835.93,624.17
2016,7,11,8,45,916.5,77.0,2.4,27.0,708.5,872.94,645.26
2016,7,11,9,0,928.0,79.0,2.5,28.0,753.0,908.04,664.81
2016,7,11,9,15,936.5,80.5,2.55,28.5,793.0,937.76,681.55
2016,7,11,9,30,945.0,82.0,2.6,29.0,833.0,965.05,696.66
2016,7,11,9,45,946.0,87.0,2.65,29.5,866.0,986.5,707.99
2016,7,11,10,0,947.0,92.0,2.7,30.0,899.0,1004.93,717.45
2016,7,11,10,15,952.0,93.0,2.75,30.5,927.0,1019.88,724.77
2016,7,11,10,30,957.0,94.0,2.8,31.0,955.0,1031.82,730.29
2016,7,11,10,45,959.5,95.5,2.9,31.5,975.5,1038.77,733.25
2016,7,11,11,0,962.0,97.0,3.0,32.0,996.0,1042.56,734.35
2016,7,11,11,15,964.0,97.5,3.05,32.0,1009.5,1041.66,733.72
2016,7,11,11,30,966.0,98.0,3.1,32.0,1023.0,1037.61,731.26
2016,7,11,11,45,966.0,99.0,3.15,32.5,1029.0,1029.0,724.59
2016,7,11,12,0,966.0,100.0,3.2,33.0,1035.0,1017.33,716.14
2016,7,11,12,15,965.5,100.0,3.25,33.0,1033.5,1001.22,706.47
2016,7,11,12,30,965.0,100.0,3.3,33.0,1032.0,982.24,695.05
2016,7,11,12,45,962.5,100.0,3.4,33.0,1022.5,958.68,681.06
2016,7,11,13,0,960.0,100.0,3.5,33.0,1013.0,932.5,665.35
2016,7,11,13,15,957.0,99.5,3.55,33.0,996.5,902.91,647.06
2016,7,11,13,30,954.0,99.0,3.6,33.0,980.0,870.96,627.14
2016,7,11,13,45,949.0,98.0,3.65,33.0,956.0,834.76,604.29
2016,7,11,14,0,944.0,97.0,3.7,33.0,932.0,796.63,579.96
2016,7,11,14,15,937.5,96.0,3.8,32.5,901.5,755.65,554.8
2016,7,11,14,30,931.0,95.0,3.9,32.0,871.0,713.2,528.19
2016,7,11,14,45,922.5,93.5,4.0,32.0,834.5,667.74,495.81
2016,7,11,15,0,914.0,92.0,4.1,32.0,798.0,621.35,461.94
2016,7,11,15,15,903.0,90.0,4.1,31.5,756.0,572.44,426.01
2016,7,11,15,30,892.0,88.0,4.1,31.0,714.0,523.24,388.79
2016,7,11,15,45,878.0,85.5,4.2,31.0,668.0,472.17,348.5
2016,7,11,16,0,864.0,83.0,4.3,31.0,622.0,421.52,307.44
2016,7,11,16,15,846.0,80.5,4.3,30.5,572.5,370.09,265.32
2016,7,11,16,30,828.0,78.0,4.3,30.0,523.0,315.61,220.04
2016,7,11,16,45,804.0,74.5,4.35,29.5,471.0,264.4,176.88
2016,7,11,17,0,780.0,71.0,4.4,29.0,419.0,215.47,135.75
2016,7,11,17,15,747.5,67.0,4.3,28.0,366.5,167.26,97.14
2016,7,11,17,30,715.0,63.0,4.2,27.0,314.0,122.5,64.36
2016,7,11,17,45,669.0,58.0,4.1,26.5,262.5,79.72,39.01
2016,7,11,18,0,623.0,53.0,4.0,26.0,211.0,38.62,27.46
2016,7,11,18,15,552.0,46.0,3.75,25.0,162.5,31.68,21.48
2016,7,11,18,30,481.0,39.0,3.5,24.0,114.0,28.18,18.25
2016,7,11,18,45,365.0,29.5,3.25,23.0,74.5,22.13,12.5
2016,7,11,19,0,249.0,20.0,3.0,22.0,35.0,15.62,1.24
2016,7,11,19,15,124.5,10.0,2.95,21.0,17.5,9.83,0.0
2016,7,11,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,197.5,12.5,2.25,13.5,30.5,76.5,0.0
2016,7,12,5,30,395.0,25.0,2.3,14.0,61.0,170.09,116.6
2016,7,12,5,45,495.0,32.0,2.4,14.5,106.0,234.47,179.57
2016,7,12,6,0,595.0,39.0,2.5,15.0,151.0,308.27,244.81
2016,7,12,6,15,652.5,44.5,2.5,16.0,202.0,369.45,298.21
2016,7,12,6,30,710.0,50.0,2.5,17.0,253.0,435.29,353.15
2016,7,12,6,45,750.0,53.5,2.5,18.0,306.0,493.25,399.7
2016,7,12,7,0,790.0,57.0,2.5,19.0,359.0,553.61,446.06
2016,7,12,7,15,816.5,60.0,2.5,20.0,412.0,602.68,482.1
2016,7,12,7,30,843.0,63.0,2.5,21.0,465.0,656.31,518.63
2016,7,12,7,45,863.0,65.5,2.5,22.0,516.0,705.03,549.84
2016,7,12,8,0,883.0,68.0,2.5,23.0,567.0,753.35,579.91
2016,7,12,8,15,897.5,70.0,2.55,24.0,615.5,796.04,605.6
2016,7,12,8,30,912.0,72.0,2.6,25.0,664.0,837.43,629.89
2016,7,12,8,45,923.0,74.0,2.7,26.0,709.0,874.28,651.03
2016,7,12,9,0,934.0,76.0,2.8,27.0,754.0,909.17,670.59
2016,7,12,9,15,942.5,77.5,2.9,27.5,793.5,939.09,688.0
2016,7,12,9,30,951.0,79.0,3.0,28.0,833.0,966.57,703.77
2016,7,12,9,45,956.0,81.0,3.15,28.5,867.0,988.69,716.42
2016,7,12,10,0,961.0,83.0,3.3,29.0,901.0,1007.95,727.27
2016,7,12,10,15,966.0,84.0,3.45,29.5,929.0,1023.17,735.57
2016,7,12,10,30,971.0,85.0,3.6,30.0,957.0,1035.34,742.0
2016,7,12,10,45,974.0,86.0,3.75,30.5,978.0,1042.44,745.28
2016,7,12,11,0,977.0,87.0,3.9,31.0,999.0,1046.34,746.63
2016,7,12,11,15,979.0,87.5,4.0,31.0,1013.0,1045.54,746.27
2016,7,12,11,30,981.0,88.0,4.1,31.0,1027.0,1041.53,744.0
2016,7,12,11,45,981.5,88.0,4.2,31.5,1033.0,1032.39,737.05
2016,7,12,12,0,982.0,88.0,4.3,32.0,1039.0,1020.14,728.24
2016,7,12,12,15,982.0,88.0,4.35,32.0,1038.0,1004.38,718.45
2016,7,12,12,30,982.0,88.0,4.4,32.0,1037.0,985.66,706.82
2016,7,12,12,45,969.0,96.0,4.5,32.0,1025.0,960.17,691.07
2016,7,12,13,0,956.0,104.0,4.6,32.0,1013.0,932.35,673.77
2016,7,12,13,15,953.0,103.5,4.6,32.0,996.5,902.84,654.85
2016,7,12,13,30,950.0,103.0,4.6,32.0,980.0,870.98,634.3
2016,7,12,13,45,947.0,101.0,4.65,32.0,957.0,835.5,611.4
2016,7,12,14,0,944.0,99.0,4.7,32.0,934.0,797.96,587.11
2016,7,12,14,15,938.0,98.0,4.7,32.0,903.5,757.31,560.22
2016,7,12,14,30,932.0,97.0,4.7,32.0,873.0,715.14,531.97
2016,7,12,14,45,925.5,94.5,4.75,32.0,837.0,669.94,499.43
2016,7,12,15,0,919.0,92.0,4.8,32.0,801.0,623.66,465.32
2016,7,12,15,15,908.5,90.0,4.8,31.5,759.5,574.76,429.17
2016,7,12,15,30,898.0,88.0,4.8,31.0,718.0,525.53,391.68
2016,7,12,15,45,886.5,85.0,4.8,30.5,672.0,474.83,351.96
2016,7,12,16,0,875.0,82.0,4.8,30.0,626.0,424.3,311.19
2016,7,12,16,15,857.5,79.0,4.7,29.5,576.5,372.06,267.97
2016,7,12,16,30,840.0,76.0,4.6,29.0,527.0,320.98,224.8
2016,7,12,16,45,818.5,72.5,4.6,28.5,475.5,265.5,178.01
2016,7,12,17,0,797.0,69.0,4.6,28.0,424.0,216.34,136.33
2016,7,12,17,15,765.0,65.0,4.45,27.0,371.0,167.34,96.88
2016,7,12,17,30,733.0,61.0,4.3,26.0,318.0,121.75,63.4
2016,7,12,17,45,689.0,56.0,4.15,25.5,266.0,78.19,37.62
2016,7,12,18,0,645.0,51.0,4.0,25.0,214.0,39.45,28.3
2016,7,12,18,15,574.5,44.5,3.65,24.0,165.0,33.34,23.0
2016,7,12,18,30,504.0,38.0,3.3,23.0,116.0,27.36,17.64
2016,7,12,18,45,386.0,28.5,2.95,22.5,75.5,21.27,11.8
2016,7,12,19,0,268.0,19.0,2.6,22.0,35.0,14.72,0.31
2016,7,12,19,15,134.0,9.5,2.5,21.0,17.5,9.34,0.0
2016,7,12,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,5,15,183.0,13.0,1.65,14.5,29.0,63.18,0.0
2016,7,13,5,30,366.0,26.0,1.7,15.0,58.0,164.98,111.57
2016,7,13,5,45,469.5,34.0,1.75,16.0,103.0,229.46,174.19
2016,7,13,6,0,573.0,42.0,1.8,17.0,148.0,301.41,236.69
2016,7,13,6,15,633.5,47.5,1.75,17.5,199.0,363.08,290.09
2016,7,13,6,30,694.0,53.0,1.7,18.0,250.0,429.59,345.27
2016,7,13,6,45,735.5,57.0,1.65,19.0,303.5,488.31,391.47
2016,7,13,7,0,777.0,61.0,1.6,20.0,357.0,549.55,437.4
2016,7,13,7,15,805.0,64.5,1.55,21.0,410.0,603.71,475.96
2016,7,13,7,30,833.0,68.0,1.5,22.0,463.0,654.39,509.44
2016,7,13,7,45,854.0,70.5,1.5,23.5,515.0,703.42,538.96
2016,7,13,8,0,875.0,73.0,1.5,25.0,567.0,752.14,567.22
2016,7,13,8,15,890.5,75.5,1.5,26.0,616.0,795.9,592.35
2016,7,13,8,30,906.0,78.0,1.5,27.0,665.0,838.44,616.08
2016,7,13,8,45,918.0,79.5,1.5,28.0,710.0,875.38,635.62
2016,7,13,9,0,930.0,81.0,1.5,29.0,755.0,910.44,653.62
2016,7,13,9,15,939.0,83.0,1.45,30.0,795.5,941.25,667.95
2016,7,13,9,30,948.0,85.0,1.4,31.0,836.0,969.64,680.5
2016,7,13,9,45,946.0,92.0,1.4,32.0,868.5,990.53,689.01
2016,7,13,10,0,944.0,99.0,1.4,33.0,901.0,1008.24,695.61
2016,7,13,10,15,949.5,100.0,1.45,33.5,929.5,1023.62,703.04
2016,7,13,10,30,955.0,101.0,1.5,34.0,958.0,1036.02,708.76
2016,7,13,10,45,959.0,101.5,1.55,34.5,979.5,1043.35,711.58
2016,7,13,11,0,963.0,102.0,1.6,35.0,1001.0,1047.56,712.69
2016,7,13,11,15,965.5,102.5,1.65,35.5,1015.0,1047.13,711.19
2016,7,13,11,30,968.0,103.0,1.7,36.0,1029.0,1043.54,707.96
2016,7,13,11,45,969.0,103.0,1.8,36.5,1035.0,1034.84,702.5
2016,7,13,12,0,970.0,103.0,1.9,37.0,1041.0,1023.08,695.28
2016,7,13,12,15,969.5,103.0,1.95,37.0,1039.5,1006.9,686.3
2016,7,13,12,30,969.0,103.0,2.0,37.0,1038.0,987.82,675.64
2016,7,13,12,45,967.0,102.5,2.15,37.0,1028.5,964.11,663.2
2016,7,13,13,0,965.0,102.0,2.3,37.0,1019.0,937.74,648.93
2016,7,13,13,15,961.5,101.5,2.4,37.0,1002.5,907.57,631.66
2016,7,13,13,30,958.0,101.0,2.5,37.0,986.0,875.04,612.72
2016,7,13,13,45,953.0,100.0,2.6,37.0,961.5,838.67,591.11
2016,7,13,14,0,948.0,99.0,2.7,37.0,937.0,800.35,567.95
2016,7,13,14,15,941.5,98.0,2.75,37.0,906.0,759.18,542.34
2016,7,13,14,30,935.0,97.0,2.8,37.0,875.0,716.51,515.34
2016,7,13,14,45,926.0,95.5,2.9,37.0,838.0,670.51,483.88
2016,7,13,15,0,917.0,94.0,3.0,37.0,801.0,623.61,450.94
2016,7,13,15,15,906.0,92.0,3.05,36.5,759.0,574.5,416.22
2016,7,13,15,30,895.0,90.0,3.1,36.0,717.0,525.09,380.13
2016,7,13,15,45,880.0,87.5,3.2,35.5,670.0,473.36,341.3
2016,7,13,16,0,865.0,85.0,3.3,35.0,623.0,422.14,301.55
2016,7,13,16,15,846.5,82.5,3.35,34.5,573.0,370.42,260.23
2016,7,13,16,30,828.0,80.0,3.4,34.0,523.0,315.7,215.78
2016,7,13,16,45,802.5,76.5,3.5,33.5,471.0,264.07,173.27
2016,7,13,17,0,777.0,73.0,3.6,33.0,419.0,214.88,132.84
2016,7,13,17,15,743.0,69.0,3.55,32.0,366.0,166.57,95.05
2016,7,13,17,30,709.0,65.0,3.5,31.0,313.0,121.89,63.18
2016,7,13,17,45,660.0,59.5,3.45,30.0,260.5,78.85,38.56
2016,7,13,18,0,611.0,54.0,3.4,29.0,208.0,37.66,26.26
2016,7,13,18,15,537.0,47.0,3.2,27.5,160.0,32.64,22.02
2016,7,13,18,30,463.0,40.0,3.0,26.0,112.0,29.21,18.91
2016,7,13,18,45,340.5,30.0,2.9,25.0,72.0,22.73,12.77
2016,7,13,19,0,218.0,20.0,2.8,24.0,32.0,15.76,0.0
2016,7,13,19,15,109.0,10.0,2.65,23.5,16.0,9.83,0.0
2016,7,13,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,13.0,0.7,19.5,27.0,57.12,0.0
2016,7,14,5,30,324.0,26.0,0.8,20.0,54.0,150.92,98.52
2016,7,14,5,45,427.0,35.0,0.95,21.0,97.5,214.2,158.7
2016,7,14,6,0,530.0,44.0,1.1,22.0,141.0,287.74,220.69
2016,7,14,6,15,593.5,50.0,1.1,23.0,191.5,348.84,271.56
2016,7,14,6,30,657.0,56.0,1.1,24.0,242.0,413.07,322.85
2016,7,14,6,45,699.5,61.0,1.15,25.0,294.5,471.88,368.03
2016,7,14,7,0,742.0,66.0,1.2,26.0,347.0,533.35,413.21
2016,7,14,7,15,772.0,69.5,1.2,27.0,400.0,587.35,450.82
2016,7,14,7,30,802.0,73.0,1.2,28.0,453.0,642.33,487.11
2016,7,14,7,45,824.0,76.5,1.25,29.0,504.5,692.2,517.78
2016,7,14,8,0,846.0,80.0,1.3,30.0,556.0,737.28,544.42
2016,7,14,8,15,862.5,82.5,1.35,31.0,605.0,780.81,569.44
2016,7,14,8,30,879.0,85.0,1.4,32.0,654.0,823.25,593.19
2016,7,14,8,45,892.0,87.0,1.5,33.0,699.0,860.8,613.92
2016,7,14,9,0,905.0,89.0,1.6,34.0,744.0,896.58,633.26
2016,7,14,9,15,914.5,91.0,1.7,34.5,784.0,927.22,650.48
2016,7,14,9,30,924.0,93.0,1.8,35.0,824.0,955.52,666.22
2016,7,14,9,45,933.0,93.5,1.9,35.5,859.0,979.23,679.09
2016,7,14,10,0,942.0,94.0,2.0,36.0,894.0,1000.3,690.38
2016,7,14,10,15,947.5,95.0,2.1,36.0,922.5,1015.74,699.74
2016,7,14,10,30,953.0,96.0,2.2,36.0,951.0,1028.19,707.43
2016,7,14,10,45,956.5,97.0,2.3,36.5,972.0,1035.62,710.73
2016,7,14,11,0,960.0,98.0,2.4,37.0,993.0,1039.92,712.24
2016,7,14,11,15,962.5,99.0,2.45,37.0,1007.0,1040.07,712.34
2016,7,14,11,30,965.0,100.0,2.5,37.0,1021.0,1037.04,710.67
2016,7,14,11,45,965.5,100.0,2.65,37.5,1027.5,1027.94,704.92
2016,7,14,12,0,966.0,100.0,2.8,38.0,1034.0,1015.77,697.35
2016,7,14,12,15,965.5,100.0,2.9,38.0,1032.5,999.68,688.43
2016,7,14,12,30,965.0,100.0,3.0,38.0,1031.0,980.7,677.76
2016,7,14,12,45,957.5,104.0,3.15,38.0,1020.5,956.51,664.17
2016,7,14,13,0,950.0,108.0,3.3,38.0,1010.0,929.86,648.93
2016,7,14,13,15,946.5,107.0,3.35,38.0,993.5,899.56,630.64
2016,7,14,13,30,943.0,106.0,3.4,38.0,977.0,866.97,610.79
2016,7,14,13,45,938.0,105.5,3.5,38.0,953.0,831.5,589.2
2016,7,14,14,0,933.0,105.0,3.6,38.0,929.0,794.11,566.12
2016,7,14,14,15,926.5,103.5,3.6,37.5,898.0,752.97,541.03
2016,7,14,14,30,920.0,102.0,3.6,37.0,867.0,710.38,514.29
2016,7,14,14,45,911.0,100.5,3.65,37.0,830.5,664.94,482.55
2016,7,14,15,0,902.0,99.0,3.7,37.0,794.0,618.63,449.43
2016,7,14,15,15,890.5,97.0,3.75,36.5,752.0,569.85,414.6
2016,7,14,15,30,879.0,95.0,3.8,36.0,710.0,520.84,378.49
2016,7,14,15,45,864.5,92.5,3.85,35.5,663.5,470.03,339.94
2016,7,14,16,0,850.0,90.0,3.9,35.0,617.0,419.69,300.55
2016,7,14,16,15,831.0,86.5,3.85,34.5,567.5,363.44,255.75
2016,7,14,16,30,812.0,83.0,3.8,34.0,518.0,312.61,214.01
2016,7,14,16,45,786.5,79.5,3.8,33.5,466.0,261.76,172.02
2016,7,14,17,0,761.0,76.0,3.8,33.0,414.0,213.35,132.21
2016,7,14,17,15,726.5,71.5,3.7,32.0,361.0,165.33,94.76
2016,7,14,17,30,692.0,67.0,3.6,31.0,308.0,121.0,63.27
2016,7,14,17,45,642.0,61.5,3.55,30.0,256.5,75.4,36.63
2016,7,14,18,0,592.0,56.0,3.5,29.0,205.0,38.33,26.82
2016,7,14,18,15,517.0,48.5,3.35,28.0,157.0,33.98,23.1
2016,7,14,18,30,442.0,41.0,3.2,27.0,109.0,30.19,19.62
2016,7,14,18,45,320.0,30.5,3.05,26.0,70.0,23.28,13.09
2016,7,14,19,0,198.0,20.0,2.9,25.0,31.0,15.84,0.0
2016,7,14,19,15,99.0,10.0,2.8,24.0,15.5,9.83,0.0
2016,7,14,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,5,15,148.0,13.5,1.6,16.5,26.0,53.55,0.0
2016,7,15,5,30,296.0,27.0,1.7,17.0,52.0,141.98,92.62
2016,7,15,5,45,401.5,36.0,1.85,17.5,94.5,205.32,154.57
2016,7,15,6,0,507.0,45.0,2.0,18.0,137.0,278.55,218.01
2016,7,15,6,15,571.5,51.5,2.05,19.0,186.5,339.59,270.38
2016,7,15,6,30,636.0,58.0,2.1,20.0,236.0,406.1,325.2
2016,7,15,6,45,680.0,62.5,2.15,21.0,288.5,461.8,369.64
2016,7,15,7,0,724.0,67.0,2.2,22.0,341.0,522.73,416.19
2016,7,15,7,15,755.0,71.0,2.2,23.0,393.5,577.22,455.84
2016,7,15,7,30,786.0,75.0,2.2,24.0,446.0,632.78,494.47
2016,7,15,7,45,809.0,78.0,2.2,25.0,497.5,682.19,525.93
2016,7,15,8,0,832.0,81.0,2.2,26.0,549.0,726.9,553.21
2016,7,15,8,15,849.5,84.0,2.2,27.0,597.5,771.34,579.62
2016,7,15,8,30,867.0,87.0,2.2,28.0,646.0,814.76,604.69
2016,7,15,8,45,881.0,88.5,2.25,29.0,691.0,852.27,625.66
2016,7,15,9,0,895.0,90.0,2.3,30.0,736.0,888.1,645.22
2016,7,15,9,15,905.0,92.0,2.4,30.5,776.5,918.98,663.06
2016,7,15,9,30,915.0,94.0,2.5,31.0,817.0,947.57,679.37
2016,7,15,9,45,920.5,97.0,2.65,32.0,851.0,970.56,691.1
2016,7,15,10,0,926.0,100.0,2.8,33.0,885.0,990.78,701.06
2016,7,15,10,15,932.0,101.0,2.9,33.5,913.5,1006.49,709.2
2016,7,15,10,30,938.0,102.0,3.0,34.0,942.0,1019.27,715.6
2016,7,15,10,45,942.5,102.5,3.15,34.5,964.0,1027.05,719.38
2016,7,15,11,0,947.0,103.0,3.3,35.0,986.0,1031.75,721.34
2016,7,15,11,15,950.0,104.0,3.4,35.0,1000.0,1032.38,721.97
2016,7,15,11,30,953.0,105.0,3.5,35.0,1014.0,1029.86,720.77
2016,7,15,11,45,955.0,104.5,3.6,35.5,1021.0,1021.76,714.71
2016,7,15,12,0,957.0,104.0,3.7,36.0,1028.0,1010.61,706.86
2016,7,15,12,15,956.5,104.0,3.75,36.0,1027.0,994.62,697.2
2016,7,15,12,30,956.0,104.0,3.8,36.0,1026.0,975.76,685.81
2016,7,15,12,45,953.5,104.5,3.9,36.0,1017.0,952.82,672.14
2016,7,15,13,0,951.0,105.0,4.0,36.0,1008.0,927.26,656.76
2016,7,15,13,15,948.0,104.5,4.0,35.5,991.5,897.84,639.65
2016,7,15,13,30,945.0,104.0,4.0,35.0,975.0,866.07,620.89
2016,7,15,13,45,940.5,102.5,4.05,35.0,951.5,829.98,598.09
2016,7,15,14,0,936.0,101.0,4.1,35.0,928.0,791.94,573.82
2016,7,15,14,15,930.0,100.0,4.1,34.5,897.5,751.5,548.67
2016,7,15,14,30,924.0,99.0,4.1,34.0,867.0,709.55,521.87
2016,7,15,14,45,916.5,96.5,4.15,34.0,831.0,663.97,489.42
2016,7,15,15,0,909.0,94.0,4.2,34.0,795.0,617.38,455.48
2016,7,15,15,15,898.0,92.0,4.15,33.5,753.0,568.56,419.72
2016,7,15,15,30,887.0,90.0,4.1,33.0,711.0,519.45,382.7
2016,7,15,15,45,874.0,87.5,4.1,33.0,665.0,468.93,342.92
2016,7,15,16,0,861.0,85.0,4.1,33.0,619.0,418.74,302.37
2016,7,15,16,15,842.5,82.0,4.05,32.5,569.5,366.72,260.12
2016,7,15,16,30,824.0,79.0,4.0,32.0,520.0,311.7,214.8
2016,7,15,16,45,800.0,75.5,4.0,31.5,468.0,260.61,172.12
2016,7,15,17,0,776.0,72.0,4.0,31.0,416.0,211.81,131.53
2016,7,15,17,15,742.5,68.0,3.9,30.0,363.0,163.62,93.56
2016,7,15,17,30,709.0,64.0,3.8,29.0,310.0,119.01,61.69
2016,7,15,17,45,661.0,58.5,3.7,28.0,258.5,76.07,37.33
2016,7,15,18,0,613.0,53.0,3.6,27.0,207.0,35.19,24.4
2016,7,15,18,15,539.0,46.0,3.45,26.0,158.5,31.93,21.56
2016,7,15,18,30,465.0,39.0,3.3,25.0,110.0,28.46,18.35
2016,7,15,18,45,341.5,29.0,3.15,24.0,70.5,21.95,12.1
2016,7,15,19,0,218.0,19.0,3.0,23.0,31.0,14.93,0.0
2016,7,15,19,15,109.0,9.5,2.9,22.5,15.5,9.34,0.0
2016,7,15,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,5,15,150.5,13.0,2.15,15.5,25.5,53.49,0.0
2016,7,16,5,30,301.0,26.0,2.2,16.0,51.0,141.48,91.08
2016,7,16,5,45,407.0,35.0,2.3,16.5,94.0,205.58,155.17
2016,7,16,6,0,513.0,44.0,2.4,17.0,137.0,279.11,219.35
2016,7,16,6,15,412.0,69.5,2.4,18.0,159.5,283.41,227.09
2016,7,16,6,30,311.0,95.0,2.4,19.0,182.0,279.94,225.89
2016,7,16,6,45,338.0,110.5,2.45,20.0,222.5,325.75,263.06
2016,7,16,7,0,365.0,126.0,2.5,21.0,263.0,373.39,300.22
2016,7,16,7,15,580.0,100.0,2.45,21.5,355.0,499.85,399.84
2016,7,16,7,30,795.0,74.0,2.4,22.0,447.0,636.79,502.83
2016,7,16,7,45,520.5,155.5,2.4,23.0,411.0,559.6,438.09
2016,7,16,8,0,246.0,237.0,2.4,24.0,375.0,452.03,350.31
2016,7,16,8,15,561.5,160.5,2.4,25.0,512.0,635.96,490.41
2016,7,16,8,30,877.0,84.0,2.4,26.0,649.0,818.7,614.89
2016,7,16,8,45,890.5,86.0,2.45,27.0,694.5,856.68,635.2
2016,7,16,9,0,904.0,88.0,2.5,28.0,740.0,892.92,655.24
2016,7,16,9,15,914.0,90.0,2.6,28.5,780.5,924.06,673.4
2016,7,16,9,30,924.0,92.0,2.7,29.0,821.0,952.88,690.0
2016,7,16,9,45,931.0,93.5,2.85,30.0,855.5,975.86,701.79
2016,7,16,10,0,938.0,95.0,3.0,31.0,890.0,996.11,711.82
2016,7,16,10,15,944.0,96.5,3.1,31.5,918.5,1012.55,720.48
2016,7,16,10,30,950.0,98.0,3.2,32.0,947.0,1026.01,727.33
2016,7,16,10,45,953.5,99.0,3.3,32.5,969.0,1033.45,730.49
2016,7,16,11,0,957.0,100.0,3.4,33.0,991.0,1037.75,731.8
2016,7,16,11,15,959.5,100.5,3.5,33.0,1005.0,1037.41,731.82
2016,7,16,11,30,962.0,101.0,3.6,33.0,1019.0,1033.9,729.97
2016,7,16,11,45,963.0,101.5,3.7,33.5,1025.5,1025.8,723.86
2016,7,16,12,0,964.0,102.0,3.8,34.0,1032.0,1014.62,715.91
2016,7,16,12,15,964.0,102.0,3.9,34.0,1031.0,999.01,706.7
2016,7,16,12,30,964.0,102.0,4.0,34.0,1030.0,980.48,695.68
2016,7,16,12,45,958.5,104.0,4.1,34.0,1020.0,956.14,680.93
2016,7,16,13,0,953.0,106.0,4.2,34.0,1010.0,929.28,664.52
2016,7,16,13,15,950.0,105.5,4.25,33.5,993.5,899.78,647.4
2016,7,16,13,30,947.0,105.0,4.3,33.0,977.0,867.92,628.57
2016,7,16,13,45,942.5,104.0,4.35,33.0,953.5,832.21,605.72
2016,7,16,14,0,938.0,103.0,4.4,33.0,930.0,794.53,581.39
2016,7,16,14,15,931.5,101.5,4.4,32.5,899.5,753.16,555.31
2016,7,16,14,30,925.0,100.0,4.4,32.0,869.0,710.33,527.51
2016,7,16,14,45,917.0,98.5,4.45,32.0,832.5,665.26,495.0
2016,7,16,15,0,909.0,97.0,4.5,32.0,796.0,619.22,461.03
2016,7,16,15,15,898.0,95.0,4.45,31.5,754.0,570.35,424.85
2016,7,16,15,30,887.0,93.0,4.4,31.0,712.0,521.19,387.4
2016,7,16,15,45,873.0,90.0,4.4,31.0,665.5,469.73,346.54
2016,7,16,16,0,859.0,87.0,4.4,31.0,619.0,418.7,304.98
2016,7,16,16,15,840.5,84.0,4.35,30.5,569.5,366.73,262.36
2016,7,16,16,30,822.0,81.0,4.3,30.0,520.0,311.8,216.68
2016,7,16,16,45,798.0,77.5,4.25,29.5,468.0,260.79,173.66
2016,7,16,17,0,774.0,74.0,4.2,29.0,416.0,212.06,132.82
2016,7,16,17,15,740.0,69.5,4.05,28.0,363.0,163.47,94.32
2016,7,16,17,30,706.0,65.0,3.9,27.0,310.0,118.5,62.06
2016,7,16,17,45,658.0,59.5,3.8,26.5,258.0,75.76,37.82
2016,7,16,18,0,610.0,54.0,3.7,26.0,206.0,36.07,25.27
2016,7,16,18,15,534.5,47.0,3.5,25.0,157.5,32.86,22.45
2016,7,16,18,30,459.0,40.0,3.3,24.0,109.0,29.46,19.26
2016,7,16,18,45,334.0,29.5,3.1,23.0,69.5,22.51,12.56
2016,7,16,19,0,209.0,19.0,2.9,22.0,30.0,15.02,0.0
2016,7,16,19,15,104.5,9.5,2.85,21.5,15.0,9.34,0.0
2016,7,16,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,173.0,12.0,1.8,13.5,26.0,58.31,0.0
2016,7,17,5,30,346.0,24.0,1.9,14.0,52.0,152.54,96.95
2016,7,17,5,45,453.5,32.0,2.0,14.5,96.0,218.41,165.42
2016,7,17,6,0,561.0,40.0,2.1,15.0,140.0,290.66,229.39
2016,7,17,6,15,623.5,45.5,2.0,16.0,190.5,352.39,283.1
2016,7,17,6,30,686.0,51.0,1.9,17.0,241.0,419.21,338.62
2016,7,17,6,45,380.0,99.0,1.85,18.0,208.0,335.19,271.57
2016,7,17,7,0,74.0,147.0,1.8,19.0,175.0,201.1,160.58
2016,7,17,7,15,211.5,159.5,1.75,20.0,255.0,319.01,255.94
2016,7,17,7,30,349.0,172.0,1.7,21.0,335.0,433.46,344.15
2016,7,17,7,45,337.0,197.0,1.65,22.0,369.5,464.93,364.44
2016,7,17,8,0,325.0,222.0,1.6,23.0,404.0,494.47,383.11
2016,7,17,8,15,615.5,148.5,1.65,23.5,530.5,664.88,510.72
2016,7,17,8,30,906.0,75.0,1.7,24.0,657.0,831.35,622.35
2016,7,17,8,45,918.5,76.5,1.8,25.0,702.5,868.86,642.52
2016,7,17,9,0,931.0,78.0,1.9,26.0,748.0,904.52,662.5
2016,7,17,9,15,940.5,79.5,2.05,26.5,789.0,935.4,681.02
2016,7,17,9,30,950.0,81.0,2.2,27.0,830.0,963.88,697.94
2016,7,17,9,45,952.5,85.0,2.35,28.0,864.0,985.96,709.3
2016,7,17,10,0,955.0,89.0,2.5,29.0,898.0,1005.04,718.76
2016,7,17,10,15,960.5,90.5,2.65,29.5,926.5,1021.27,727.87
2016,7,17,10,30,966.0,92.0,2.8,30.0,955.0,1034.46,735.11
2016,7,17,10,45,968.5,93.5,2.95,31.0,976.0,1041.6,737.13
2016,7,17,11,0,971.0,95.0,3.1,32.0,997.0,1045.53,737.23
2016,7,17,11,15,973.0,95.5,3.2,32.0,1011.5,1044.73,737.05
2016,7,17,11,30,975.0,96.0,3.3,32.0,1026.0,1040.72,734.98
2016,7,17,11,45,975.0,97.0,3.45,32.5,1032.0,1032.11,729.0
2016,7,17,12,0,975.0,98.0,3.6,33.0,1038.0,1020.39,721.14
2016,7,17,12,15,975.0,98.0,3.75,33.0,1037.0,1004.64,712.23
2016,7,17,12,30,975.0,98.0,3.9,33.0,1036.0,985.93,701.43
2016,7,17,12,45,969.0,100.5,4.05,33.0,1025.5,961.42,686.85
2016,7,17,13,0,963.0,103.0,4.2,33.0,1015.0,934.37,670.55
2016,7,17,13,15,960.0,102.5,4.25,33.0,998.5,904.59,651.88
2016,7,17,13,30,957.0,102.0,4.3,33.0,982.0,872.43,631.55
2016,7,17,13,45,952.0,101.0,4.4,33.0,958.5,836.0,608.46
2016,7,17,14,0,947.0,100.0,4.5,33.0,935.0,797.61,583.83
2016,7,17,14,15,941.0,99.0,4.55,32.5,904.5,756.71,558.22
2016,7,17,14,30,935.0,98.0,4.6,32.0,874.0,714.27,530.86
2016,7,17,14,45,926.5,96.5,4.7,32.0,837.0,668.46,498.0
2016,7,17,15,0,918.0,95.0,4.8,32.0,800.0,621.7,463.65
2016,7,17,15,15,907.0,92.5,4.8,31.5,758.0,571.95,426.83
2016,7,17,15,30,896.0,90.0,4.8,31.0,716.0,521.91,388.67
2016,7,17,15,45,882.0,88.0,4.8,30.5,669.0,470.9,348.63
2016,7,17,16,0,868.0,86.0,4.8,30.0,622.0,420.29,307.71
2016,7,17,16,15,849.5,83.0,4.7,29.0,572.0,367.87,264.85
2016,7,17,16,30,831.0,80.0,4.6,28.0,522.0,312.45,218.75
2016,7,17,16,45,807.0,76.0,4.6,27.5,469.5,260.53,174.6
2016,7,17,17,0,783.0,72.0,4.6,27.0,417.0,210.91,132.65
2016,7,17,17,15,749.0,68.0,4.5,26.0,364.0,162.3,93.82
2016,7,17,17,30,715.0,64.0,4.4,25.0,311.0,117.32,61.45
2016,7,17,17,45,667.5,58.5,4.3,24.5,258.5,74.18,37.05
2016,7,17,18,0,620.0,53.0,4.2,24.0,206.0,35.35,24.88
2016,7,17,18,15,544.0,46.0,4.0,23.0,157.0,32.09,22.0
2016,7,17,18,30,468.0,39.0,3.8,22.0,108.0,28.64,18.74
2016,7,17,18,45,343.5,28.5,3.6,21.0,69.0,21.66,11.93
2016,7,17,19,0,219.0,18.0,3.4,20.0,30.0,14.12,0.0
2016,7,17,19,15,109.5,9.0,3.3,19.5,15.0,8.85,0.0
2016,7,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,172.5,11.5,1.85,13.5,25.0,57.39,0.0
2016,7,18,5,30,345.0,23.0,1.9,14.0,50.0,149.98,93.01
2016,7,18,5,45,451.0,31.0,2.0,14.5,93.5,212.52,160.44
2016,7,18,6,0,557.0,39.0,2.1,15.0,137.0,287.01,226.27
2016,7,18,6,15,278.5,57.5,2.1,15.5,106.5,206.07,166.26
2016,7,18,6,30,0.0,76.0,2.1,16.0,76.0,75.44,58.08
2016,7,18,6,45,0.0,93.5,2.1,17.0,93.5,93.07,72.71
2016,7,18,7,0,0.0,111.0,2.1,18.0,111.0,110.62,86.73
2016,7,18,7,15,23.5,147.0,2.05,18.5,158.0,163.12,129.63
2016,7,18,7,30,47.0,183.0,2.0,19.0,205.0,224.84,178.82
2016,7,18,7,45,78.5,212.5,2.0,20.0,254.5,280.3,221.73
2016,7,18,8,0,110.0,242.0,2.0,21.0,304.0,337.7,264.99
2016,7,18,8,15,506.0,158.0,1.95,22.0,478.5,583.95,456.7
2016,7,18,8,30,902.0,74.0,1.9,23.0,653.0,825.97,623.85
2016,7,18,8,45,914.5,75.5,1.9,24.0,698.0,863.4,642.51
2016,7,18,9,0,927.0,77.0,1.9,25.0,743.0,898.99,661.58
2016,7,18,9,15,936.0,79.0,1.95,25.5,783.5,929.92,679.18
2016,7,18,9,30,945.0,81.0,2.0,26.0,824.0,958.43,695.13
2016,7,18,9,45,949.0,84.0,2.05,26.5,858.5,980.77,707.09
2016,7,18,10,0,953.0,87.0,2.1,27.0,893.0,1000.19,717.25
2016,7,18,10,15,958.5,88.0,2.2,27.5,921.5,1015.9,725.7
2016,7,18,10,30,964.0,89.0,2.3,28.0,950.0,1028.59,732.33
2016,7,18,10,45,967.5,90.0,2.4,29.0,971.0,1036.22,734.41
2016,7,18,11,0,971.0,91.0,2.5,30.0,992.0,1040.66,734.61
2016,7,18,11,15,973.0,91.5,2.65,30.0,1006.5,1039.91,735.13
2016,7,18,11,30,975.0,92.0,2.8,30.0,1021.0,1035.95,733.72
2016,7,18,11,45,976.0,92.0,2.95,30.5,1027.0,1027.34,727.97
2016,7,18,12,0,977.0,92.0,3.1,31.0,1033.0,1015.6,720.3
2016,7,18,12,15,977.0,92.0,3.25,31.0,1032.0,999.87,711.57
2016,7,18,12,30,977.0,92.0,3.4,31.0,1031.0,981.17,700.92
2016,7,18,12,45,975.0,91.5,3.55,31.5,1022.0,957.32,685.5
2016,7,18,13,0,973.0,91.0,3.7,32.0,1013.0,930.77,668.3
2016,7,18,13,15,970.0,90.5,3.8,32.0,996.5,900.78,649.84
2016,7,18,13,30,967.0,90.0,3.9,32.0,980.0,868.37,629.66
2016,7,18,13,45,963.5,89.0,4.0,32.0,956.0,832.82,607.21
2016,7,18,14,0,960.0,88.0,4.1,32.0,932.0,795.18,583.14
2016,7,18,14,15,954.0,87.0,4.1,31.5,901.5,753.83,557.06
2016,7,18,14,30,948.0,86.0,4.1,31.0,871.0,710.92,529.55
2016,7,18,14,45,940.5,84.0,4.2,31.0,834.5,664.76,496.4
2016,7,18,15,0,933.0,82.0,4.3,31.0,798.0,617.56,461.59
2016,7,18,15,15,922.5,80.0,4.3,30.5,756.0,567.9,424.72
2016,7,18,15,30,912.0,78.0,4.3,30.0,714.0,517.88,386.44
2016,7,18,15,45,899.5,76.0,4.35,29.5,667.5,466.82,346.26
2016,7,18,16,0,887.0,74.0,4.4,29.0,621.0,416.01,305.02
2016,7,18,16,15,869.5,71.5,4.35,28.5,571.0,363.5,261.34
2016,7,18,16,30,852.0,69.0,4.3,28.0,521.0,312.15,217.69
2016,7,18,16,45,829.5,66.0,4.25,27.5,469.0,260.51,173.57
2016,7,18,17,0,807.0,63.0,4.2,27.0,417.0,210.91,131.52
2016,7,18,17,15,775.0,59.0,4.1,26.0,364.0,157.01,88.47
2016,7,18,17,30,743.0,55.0,4.0,25.0,311.0,110.9,55.31
2016,7,18,17,45,698.0,50.5,3.95,24.5,259.0,67.33,31.12
2016,7,18,18,0,653.0,46.0,3.9,24.0,207.0,32.64,22.55
2016,7,18,18,15,581.5,40.0,3.75,23.0,158.0,29.62,19.86
2016,7,18,18,30,510.0,34.0,3.6,22.0,109.0,26.47,16.88
2016,7,18,18,45,388.0,25.0,3.45,21.0,69.5,20.13,10.62
2016,7,18,19,0,266.0,16.0,3.3,20.0,30.0,13.34,0.0
2016,7,18,19,15,133.0,8.0,3.2,19.5,15.0,7.86,0.0
2016,7,18,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,190.5,10.5,1.8,13.5,25.0,60.89,0.0
2016,7,19,5,30,381.0,21.0,1.8,14.0,50.0,154.88,93.11
2016,7,19,5,45,486.0,28.0,1.85,14.5,94.0,221.26,166.36
2016,7,19,6,0,591.0,35.0,1.9,15.0,138.0,295.57,232.32
2016,7,19,6,15,650.5,40.0,1.9,16.0,188.0,356.39,285.67
2016,7,19,6,30,710.0,45.0,1.9,17.0,238.0,422.15,340.75
2016,7,19,6,45,397.0,95.5,1.9,18.0,207.5,339.45,275.1
2016,7,19,7,0,84.0,146.0,1.9,19.0,177.0,205.92,164.71
2016,7,19,7,15,143.0,168.5,1.85,19.5,231.5,277.72,222.74
2016,7,19,7,30,202.0,191.0,1.8,20.0,286.0,346.94,276.65
2016,7,19,7,45,201.0,215.5,1.75,21.0,318.5,379.6,299.34
2016,7,19,8,0,200.0,240.0,1.7,22.0,351.0,411.52,320.98
2016,7,19,8,15,557.5,152.0,1.7,23.0,500.5,621.74,481.21
2016,7,19,8,30,915.0,64.0,1.7,24.0,650.0,824.15,618.06
2016,7,19,8,45,926.5,65.5,1.7,25.0,695.0,861.24,636.61
2016,7,19,9,0,938.0,67.0,1.7,26.0,740.0,896.39,655.2
2016,7,19,9,15,946.5,68.5,1.75,26.5,780.0,926.71,672.27
2016,7,19,9,30,955.0,70.0,1.8,27.0,820.0,954.56,687.7
2016,7,19,9,45,956.5,75.0,1.9,28.0,854.5,977.08,698.92
2016,7,19,10,0,958.0,80.0,2.0,29.0,889.0,996.54,708.2
2016,7,19,10,15,963.0,81.0,2.15,29.5,917.5,1011.92,716.96
2016,7,19,10,30,968.0,82.0,2.3,30.0,946.0,1024.25,723.87
2016,7,19,10,45,970.5,83.5,2.45,30.5,967.0,1031.54,727.69
2016,7,19,11,0,973.0,85.0,2.6,31.0,988.0,1035.61,729.6
2016,7,19,11,15,975.0,85.5,2.7,31.0,1002.0,1034.93,729.63
2016,7,19,11,30,977.0,86.0,2.8,31.0,1016.0,1031.02,727.76
2016,7,19,11,45,977.5,87.0,2.95,31.5,1022.5,1022.98,722.37
2016,7,19,12,0,978.0,88.0,3.1,32.0,1029.0,1011.8,715.06
2016,7,19,12,15,977.5,88.0,3.2,32.0,1027.5,995.62,705.68
2016,7,19,12,30,977.0,88.0,3.3,32.0,1026.0,976.47,694.45
2016,7,19,12,45,968.5,93.0,3.4,32.5,1015.5,952.18,678.53
2016,7,19,13,0,960.0,98.0,3.5,33.0,1005.0,925.4,661.01
2016,7,19,13,15,957.0,97.0,3.55,32.5,989.0,895.22,643.6
2016,7,19,13,30,954.0,96.0,3.6,32.0,973.0,862.66,624.46
2016,7,19,13,45,950.5,94.5,3.7,32.0,949.5,827.0,602.04
2016,7,19,14,0,947.0,93.0,3.8,32.0,926.0,789.27,578.01
2016,7,19,14,15,941.0,92.0,3.85,31.5,895.5,748.35,552.47
2016,7,19,14,30,935.0,91.0,3.9,31.0,865.0,705.88,525.27
2016,7,19,14,45,928.0,89.0,4.0,31.0,829.0,660.51,492.68
2016,7,19,15,0,921.0,87.0,4.1,31.0,793.0,614.07,458.48
2016,7,19,15,15,910.5,85.0,4.1,30.5,751.0,564.88,422.0
2016,7,19,15,30,900.0,83.0,4.1,30.0,709.0,515.34,384.14
2016,7,19,15,45,887.5,80.0,4.2,30.0,663.0,463.89,343.15
2016,7,19,16,0,875.0,77.0,4.3,30.0,617.0,412.71,301.24
2016,7,19,16,15,857.5,74.5,4.3,29.5,567.0,360.73,258.23
2016,7,19,16,30,840.0,72.0,4.3,29.0,517.0,309.92,215.24
2016,7,19,16,45,817.0,68.5,4.3,28.5,465.0,258.27,171.4
2016,7,19,17,0,794.0,65.0,4.3,28.0,413.0,204.38,126.3
2016,7,19,17,15,761.5,61.5,4.2,27.0,360.0,155.87,87.76
2016,7,19,17,30,729.0,58.0,4.1,26.0,307.0,110.82,55.76
2016,7,19,17,45,683.0,53.0,4.1,25.0,255.0,67.52,32.14
2016,7,19,18,0,637.0,48.0,4.1,24.0,203.0,34.47,24.12
2016,7,19,18,15,563.5,41.5,3.9,23.0,154.5,31.08,21.11
2016,7,19,18,30,490.0,35.0,3.7,22.0,106.0,25.25,15.82
2016,7,19,18,45,365.0,26.0,3.55,21.0,67.0,19.51,10.03
2016,7,19,19,0,240.0,17.0,3.4,20.0,28.0,13.33,0.0
2016,7,19,19,15,120.0,8.5,3.25,19.5,14.0,8.36,0.0
2016,7,19,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,184.0,10.5,1.7,13.5,24.0,58.85,0.0
2016,7,20,5,30,368.0,21.0,1.8,14.0,48.0,149.64,86.89
2016,7,20,5,45,474.5,28.0,1.9,15.0,91.5,216.29,161.89
2016,7,20,6,0,581.0,35.0,2.0,16.0,135.0,290.52,227.36
2016,7,20,6,15,642.0,40.0,2.05,17.0,185.5,351.49,280.82
2016,7,20,6,30,703.0,45.0,2.1,18.0,236.0,417.56,336.24
2016,7,20,6,45,744.0,48.5,2.15,19.0,288.5,475.56,383.15
2016,7,20,7,0,785.0,52.0,2.2,20.0,341.0,532.27,427.15
2016,7,20,7,15,813.0,55.0,2.1,21.0,394.5,586.05,466.36
2016,7,20,7,30,841.0,58.0,2.0,22.0,448.0,640.69,503.29
2016,7,20,7,45,861.5,60.5,1.95,23.0,499.5,689.91,534.3
2016,7,20,8,0,882.0,63.0,1.9,24.0,551.0,738.77,564.07
2016,7,20,8,15,897.0,65.0,1.75,25.0,600.0,782.08,588.24
2016,7,20,8,30,912.0,67.0,1.6,26.0,649.0,824.13,610.64
2016,7,20,8,45,924.0,68.5,1.5,27.0,694.0,861.56,629.68
2016,7,20,9,0,936.0,70.0,1.4,28.0,739.0,897.07,646.91
2016,7,20,9,15,945.0,71.5,1.3,28.5,780.0,927.79,661.87
2016,7,20,9,30,954.0,73.0,1.2,29.0,821.0,956.05,674.98
2016,7,20,9,45,953.5,79.5,1.2,30.0,855.0,978.32,684.42
2016,7,20,10,0,953.0,86.0,1.2,31.0,889.0,997.42,691.91
2016,7,20,10,15,958.5,87.0,1.35,31.5,917.5,1013.18,701.29
2016,7,20,10,30,964.0,88.0,1.5,32.0,946.0,1025.9,708.85
2016,7,20,10,45,968.5,88.0,1.7,33.0,968.0,1033.49,712.58
2016,7,20,11,0,973.0,88.0,1.9,34.0,990.0,1037.9,714.33
2016,7,20,11,15,975.5,88.5,2.05,34.0,1004.0,1037.68,715.53
2016,7,20,11,30,978.0,89.0,2.2,34.0,1018.0,1034.22,714.83
2016,7,20,11,45,979.5,89.0,2.35,34.5,1025.0,1026.09,709.83
2016,7,20,12,0,981.0,89.0,2.5,35.0,1032.0,1014.8,702.93
2016,7,20,12,15,980.5,89.0,2.6,35.0,1031.0,998.55,693.95
2016,7,20,12,30,980.0,89.0,2.7,35.0,1030.0,979.33,683.15
2016,7,20,12,45,977.0,89.5,2.85,35.0,1020.5,955.48,669.82
2016,7,20,13,0,974.0,90.0,3.0,35.0,1011.0,928.95,654.65
2016,7,20,13,15,971.5,89.5,3.1,35.0,994.5,899.3,637.01
2016,7,20,13,30,969.0,89.0,3.2,35.0,978.0,867.2,617.63
2016,7,20,13,45,964.5,88.0,3.3,35.0,954.5,830.76,595.23
2016,7,20,14,0,960.0,87.0,3.4,35.0,931.0,792.27,571.25
2016,7,20,14,15,954.0,86.0,3.5,34.5,900.5,750.86,546.13
2016,7,20,14,30,948.0,85.0,3.6,34.0,870.0,707.87,519.45
2016,7,20,14,45,940.5,83.5,3.7,34.0,833.0,662.11,487.1
2016,7,20,15,0,933.0,82.0,3.8,34.0,796.0,615.28,453.13
2016,7,20,15,15,922.5,80.5,3.85,33.5,754.0,566.0,417.2
2016,7,20,15,30,912.0,79.0,3.9,33.0,712.0,516.34,379.83
2016,7,20,15,45,898.5,77.0,3.95,32.5,665.5,464.76,339.85
2016,7,20,16,0,885.0,75.0,4.0,32.0,619.0,413.53,298.87
2016,7,20,16,15,867.5,72.5,4.05,31.5,569.0,361.04,255.87
2016,7,20,16,30,850.0,70.0,4.1,31.0,519.0,309.72,212.84
2016,7,20,16,45,826.0,67.0,4.15,30.5,466.5,257.76,169.13
2016,7,20,17,0,802.0,64.0,4.2,30.0,414.0,203.63,124.25
2016,7,20,17,15,769.5,60.0,4.2,29.0,360.5,154.29,85.46
2016,7,20,17,30,737.0,56.0,4.2,28.0,307.0,108.42,53.27
2016,7,20,17,45,689.5,51.5,4.2,27.0,255.0,65.11,30.33
2016,7,20,18,0,642.0,47.0,4.2,26.0,203.0,33.68,23.21
2016,7,20,18,15,568.5,40.5,4.1,25.0,154.0,30.25,20.19
2016,7,20,18,30,495.0,34.0,4.0,24.0,105.0,26.67,16.83
2016,7,20,18,45,368.5,25.0,3.9,23.0,66.0,18.69,9.16
2016,7,20,19,0,242.0,16.0,3.8,22.0,27.0,12.45,0.0
2016,7,20,19,15,121.0,8.0,3.65,21.0,13.5,7.86,0.0
2016,7,20,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
