Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,5,15,171.5,10.5,2.05,14.5,23.0,55.26,0.0
2016,7,21,5,30,343.0,21.0,2.1,15.0,46.0,140.7,77.95
2016,7,21,5,45,451.5,29.0,2.15,15.5,89.0,208.28,155.29
2016,7,21,6,0,560.0,37.0,2.2,16.0,132.0,283.25,221.68
2016,7,21,6,15,623.0,42.0,2.2,16.5,182.0,344.2,275.65
2016,7,21,6,30,686.0,47.0,2.2,17.0,232.0,410.36,331.93
2016,7,21,6,45,728.0,51.0,2.25,18.0,284.5,468.74,379.45
2016,7,21,7,0,770.0,55.0,2.3,19.0,337.0,529.79,426.96
2016,7,21,7,15,798.5,58.0,2.3,20.0,390.0,579.38,463.81
2016,7,21,7,30,827.0,61.0,2.3,21.0,443.0,633.73,501.76
2016,7,21,7,45,848.0,63.5,2.3,22.0,494.5,682.73,533.4
2016,7,21,8,0,869.0,66.0,2.3,23.0,546.0,731.45,563.95
2016,7,21,8,15,884.5,68.0,2.3,24.0,594.5,774.71,589.85
2016,7,21,8,30,900.0,70.0,2.3,25.0,643.0,816.76,614.33
2016,7,21,8,45,912.0,71.5,2.35,26.0,688.0,853.83,635.32
2016,7,21,9,0,924.0,73.0,2.4,27.0,733.0,889.02,654.75
2016,7,21,9,15,932.5,74.5,2.45,27.5,773.0,919.0,671.81
2016,7,21,9,30,941.0,76.0,2.5,28.0,813.0,946.55,687.22
2016,7,21,9,45,947.0,77.5,2.55,29.0,847.0,969.16,698.01
2016,7,21,10,0,953.0,79.0,2.6,30.0,881.0,988.96,706.98
2016,7,21,10,15,958.0,80.0,2.7,30.5,909.5,1004.33,715.04
2016,7,21,10,30,963.0,81.0,2.8,31.0,938.0,1016.66,721.28
2016,7,21,10,45,965.5,82.5,2.9,31.5,959.0,1023.96,724.45
2016,7,21,11,0,968.0,84.0,3.0,32.0,980.0,1028.05,725.74
2016,7,21,11,15,970.5,84.0,3.1,32.5,994.0,1027.37,724.15
2016,7,21,11,30,973.0,84.0,3.2,33.0,1008.0,1023.48,720.68
2016,7,21,11,45,973.5,84.5,3.35,33.5,1014.5,1014.98,714.8
2016,7,21,12,0,974.0,85.0,3.5,34.0,1021.0,1003.36,707.03
2016,7,21,12,15,973.5,85.0,3.65,34.0,1019.5,987.24,697.89
2016,7,21,12,30,973.0,85.0,3.8,34.0,1018.0,968.17,686.87
2016,7,21,12,45,961.5,92.0,3.95,34.0,1007.0,943.24,672.03
2016,7,21,13,0,950.0,99.0,4.1,34.0,996.0,915.93,655.57
2016,7,21,13,15,947.0,98.5,4.2,34.0,979.5,886.43,637.32
2016,7,21,13,30,944.0,98.0,4.3,34.0,963.0,854.57,617.39
2016,7,21,13,45,941.0,96.0,4.45,34.0,939.5,819.07,595.07
2016,7,21,14,0,938.0,94.0,4.6,34.0,916.0,781.5,571.11
2016,7,21,14,15,931.5,93.0,4.6,33.5,886.0,740.48,545.2
2016,7,21,14,30,925.0,92.0,4.6,33.0,856.0,697.97,517.53
2016,7,21,14,45,918.5,89.5,4.65,33.0,820.0,652.78,484.89
2016,7,21,15,0,912.0,87.0,4.7,33.0,784.0,606.5,450.73
2016,7,21,15,15,901.5,85.0,4.7,32.5,742.5,557.64,414.52
2016,7,21,15,30,891.0,83.0,4.7,32.0,701.0,508.43,376.94
2016,7,21,15,45,879.5,80.0,4.7,31.5,655.0,457.77,337.15
2016,7,21,16,0,868.0,77.0,4.7,31.0,609.0,407.29,296.29
2016,7,21,16,15,850.0,74.5,4.65,30.5,559.5,355.43,253.33
2016,7,21,16,30,832.0,72.0,4.6,30.0,510.0,304.78,210.51
2016,7,21,16,45,810.5,68.0,4.55,29.5,458.5,253.43,166.97
2016,7,21,17,0,789.0,64.0,4.5,29.0,407.0,199.68,122.12
2016,7,21,17,15,756.5,60.5,4.4,28.0,354.5,151.43,84.11
2016,7,21,17,30,724.0,57.0,4.3,27.0,302.0,106.65,52.82
2016,7,21,17,45,680.5,51.5,4.2,26.0,250.5,63.33,29.86
2016,7,21,18,0,637.0,46.0,4.1,25.0,199.0,32.88,22.63
2016,7,21,18,15,564.0,39.5,3.9,24.0,151.0,29.42,19.56
2016,7,21,18,30,491.0,33.0,3.7,23.0,103.0,25.79,16.15
2016,7,21,18,45,369.5,24.0,3.5,22.5,64.5,19.42,9.65
2016,7,21,19,0,248.0,15.0,3.3,22.0,26.0,12.58,0.0
2016,7,21,19,15,124.0,7.5,3.15,21.0,13.0,7.37,0.0
2016,7,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,5,15,173.5,10.0,1.75,16.5,22.5,54.98,0.0
2016,7,22,5,30,347.0,20.0,1.9,17.0,45.0,139.92,72.94
2016,7,22,5,45,454.5,28.0,2.05,17.5,88.0,207.5,152.94
2016,7,22,6,0,562.0,36.0,2.2,18.0,131.0,282.0,218.71
2016,7,22,6,15,626.0,41.5,2.25,18.5,181.0,343.97,273.24
2016,7,22,6,30,690.0,47.0,2.3,19.0,231.0,411.29,330.2
2016,7,22,6,45,733.5,50.5,2.4,20.0,284.5,470.05,377.89
2016,7,22,7,0,777.0,54.0,2.5,21.0,338.0,531.6,425.73
2016,7,22,7,15,806.0,57.5,2.6,22.0,391.5,582.41,463.69
2016,7,22,7,30,835.0,61.0,2.7,23.0,445.0,638.01,502.85
2016,7,22,7,45,857.0,63.0,2.85,24.0,497.5,687.46,535.43
2016,7,22,8,0,879.0,65.0,3.0,25.0,550.0,736.69,567.1
2016,7,22,8,15,895.5,67.5,3.05,26.0,599.5,781.68,594.58
2016,7,22,8,30,912.0,70.0,3.1,27.0,649.0,825.49,620.66
2016,7,22,8,45,924.0,71.5,3.2,28.0,695.0,862.93,642.21
2016,7,22,9,0,936.0,73.0,3.3,29.0,741.0,898.46,662.19
2016,7,22,9,15,945.5,74.5,3.35,30.0,781.5,929.64,678.71
2016,7,22,9,30,955.0,76.0,3.4,31.0,822.0,958.38,693.47
2016,7,22,9,45,948.0,86.0,3.5,32.0,854.5,978.44,702.82
2016,7,22,10,0,941.0,96.0,3.6,33.0,887.0,995.02,709.99
2016,7,22,10,15,947.0,97.5,3.65,33.5,916.0,1011.58,718.31
2016,7,22,10,30,953.0,99.0,3.7,34.0,945.0,1025.13,724.76
2016,7,22,10,45,957.5,99.5,3.8,34.5,967.0,1033.09,728.13
2016,7,22,11,0,962.0,100.0,3.9,35.0,989.0,1037.9,729.64
2016,7,22,11,15,964.5,100.5,3.95,35.0,1003.5,1037.57,729.23
2016,7,22,11,30,967.0,101.0,4.0,35.0,1018.0,1034.04,726.96
2016,7,22,11,45,968.5,101.0,4.05,35.5,1025.0,1025.86,720.41
2016,7,22,12,0,970.0,101.0,4.1,36.0,1032.0,1014.56,712.03
2016,7,22,12,15,969.5,101.0,4.1,36.0,1030.5,998.34,701.84
2016,7,22,12,30,969.0,101.0,4.1,36.0,1029.0,979.18,689.89
2016,7,22,12,45,970.0,98.5,4.2,36.0,1020.5,956.08,676.01
2016,7,22,13,0,971.0,96.0,4.3,36.0,1012.0,930.17,660.3
2016,7,22,13,15,968.0,95.5,4.3,35.5,995.5,900.09,642.7
2016,7,22,13,30,965.0,95.0,4.3,35.0,979.0,867.58,623.39
2016,7,22,13,45,960.5,94.0,4.35,35.0,954.5,831.16,600.27
2016,7,22,14,0,956.0,93.0,4.4,35.0,930.0,792.7,575.62
2016,7,22,14,15,949.5,92.0,4.4,34.5,899.5,750.98,549.5
2016,7,22,14,30,943.0,91.0,4.4,34.0,869.0,707.73,521.62
2016,7,22,14,45,935.0,89.0,4.4,33.5,831.5,661.28,489.18
2016,7,22,15,0,927.0,87.0,4.4,33.0,794.0,613.83,455.1
2016,7,22,15,15,916.0,85.0,4.4,32.5,751.5,563.99,418.29
2016,7,22,15,30,905.0,83.0,4.4,32.0,709.0,513.84,380.11
2016,7,22,15,45,888.5,82.0,4.45,31.5,661.5,462.07,339.63
2016,7,22,16,0,872.0,81.0,4.5,31.0,614.0,410.92,298.41
2016,7,22,16,15,853.0,78.0,4.45,30.5,564.0,358.02,254.79
2016,7,22,16,30,834.0,75.0,4.4,30.0,514.0,306.45,211.36
2016,7,22,16,45,796.0,75.0,4.4,29.5,459.0,250.15,164.65
2016,7,22,17,0,758.0,75.0,4.4,29.0,404.0,201.9,124.88
2016,7,22,17,15,722.5,70.5,4.25,28.0,350.5,153.96,87.51
2016,7,22,17,30,687.0,66.0,4.1,27.0,297.0,109.84,57.03
2016,7,22,17,45,622.5,61.5,3.95,26.5,243.5,65.01,33.15
2016,7,22,18,0,558.0,57.0,3.8,26.0,190.0,39.12,27.85
2016,7,22,18,15,479.5,48.5,3.6,25.0,143.0,34.77,24.01
2016,7,22,18,30,401.0,40.0,3.4,24.0,96.0,30.13,19.69
2016,7,22,18,45,275.5,27.5,3.25,23.5,58.5,21.24,10.87
2016,7,22,19,0,150.0,15.0,3.1,23.0,21.0,11.66,0.0
2016,7,22,19,15,75.0,7.5,3.0,22.5,10.5,7.37,0.0
2016,7,22,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,5,15,104.5,11.5,1.45,16.5,18.5,38.32,0.0
2016,7,23,5,30,209.0,23.0,1.6,17.0,37.0,102.56,49.58
2016,7,23,5,45,330.5,34.0,1.8,18.0,78.5,172.67,126.82
2016,7,23,6,0,452.0,45.0,2.0,19.0,120.0,249.87,193.1
2016,7,23,6,15,521.5,53.0,2.0,20.0,169.0,311.78,246.21
2016,7,23,6,30,591.0,61.0,2.0,21.0,218.0,379.71,302.3
2016,7,23,6,45,647.5,65.0,2.05,22.0,271.5,441.48,351.7
2016,7,23,7,0,704.0,69.0,2.1,23.0,325.0,505.11,400.61
2016,7,23,7,15,737.0,73.5,2.25,24.0,378.0,560.61,441.78
2016,7,23,7,30,770.0,78.0,2.4,25.0,431.0,617.39,482.46
2016,7,23,7,45,797.0,80.5,2.55,26.0,483.5,668.56,516.55
2016,7,23,8,0,824.0,83.0,2.7,27.0,536.0,719.93,549.58
2016,7,23,8,15,842.5,86.0,2.85,28.0,585.5,760.42,574.29
2016,7,23,8,30,861.0,89.0,3.0,29.0,635.0,804.56,601.13
2016,7,23,8,45,874.5,91.5,3.15,30.5,680.5,842.74,622.19
2016,7,23,9,0,888.0,94.0,3.3,32.0,726.0,879.21,641.71
2016,7,23,9,15,898.5,96.0,3.45,32.5,767.0,910.51,660.18
2016,7,23,9,30,909.0,98.0,3.6,33.0,808.0,939.55,677.11
2016,7,23,9,45,914.0,101.5,3.75,34.0,842.0,962.65,688.73
2016,7,23,10,0,919.0,105.0,3.9,35.0,876.0,982.95,698.53
2016,7,23,10,15,925.5,106.5,3.9,35.5,905.0,999.66,706.6
2016,7,23,10,30,932.0,108.0,3.9,36.0,934.0,1013.44,712.88
2016,7,23,10,45,928.5,113.5,3.95,36.5,953.5,1018.64,714.16
2016,7,23,11,0,925.0,119.0,4.0,37.0,973.0,1020.63,713.58
2016,7,23,11,15,928.0,119.5,4.05,37.0,987.5,1020.66,713.42
2016,7,23,11,30,931.0,120.0,4.1,37.0,1002.0,1017.6,711.44
2016,7,23,11,45,909.0,135.5,4.15,37.5,1001.5,1002.43,700.5
2016,7,23,12,0,887.0,151.0,4.2,38.0,1001.0,984.39,687.94
2016,7,23,12,15,886.5,151.0,4.25,38.0,999.5,968.96,678.56
2016,7,23,12,30,886.0,151.0,4.3,38.0,998.0,950.87,667.52
2016,7,23,12,45,854.5,168.5,4.35,38.0,980.0,921.85,649.52
2016,7,23,13,0,823.0,186.0,4.4,38.0,962.0,888.69,628.84
2016,7,23,13,15,818.5,185.0,4.45,38.0,945.5,859.67,610.78
2016,7,23,13,30,814.0,184.0,4.5,38.0,929.0,828.78,591.37
2016,7,23,13,45,790.5,192.0,4.55,38.0,900.0,789.89,566.56
2016,7,23,14,0,767.0,200.0,4.6,38.0,871.0,749.45,539.25
2016,7,23,14,15,757.5,196.5,4.6,37.5,840.5,708.85,512.6
2016,7,23,14,30,748.0,193.0,4.6,37.0,810.0,667.47,484.81
2016,7,23,14,45,717.0,198.5,4.6,37.0,768.5,620.41,451.17
2016,7,23,15,0,686.0,204.0,4.6,37.0,727.0,574.73,417.96
2016,7,23,15,15,670.0,198.0,4.6,36.5,685.5,528.31,384.7
2016,7,23,15,30,654.0,192.0,4.6,36.0,644.0,482.54,351.05
2016,7,23,15,45,631.0,186.0,4.6,36.0,598.0,434.57,314.35
2016,7,23,16,0,608.0,180.0,4.6,36.0,552.0,388.33,278.26
2016,7,23,16,15,582.5,171.5,4.5,35.5,503.5,340.99,241.34
2016,7,23,16,30,557.0,163.0,4.4,35.0,455.0,295.49,205.35
2016,7,23,16,45,539.0,149.0,4.35,34.5,407.5,249.53,168.71
2016,7,23,17,0,521.0,135.0,4.3,34.0,360.0,205.39,133.77
2016,7,23,17,15,480.0,123.5,4.05,33.0,309.5,162.16,101.89
2016,7,23,17,30,439.0,112.0,3.8,32.0,259.0,123.2,75.71
2016,7,23,17,45,408.5,95.0,3.55,31.0,213.5,84.51,53.17
2016,7,23,18,0,378.0,78.0,3.3,30.0,168.0,56.78,42.11
2016,7,23,18,15,307.0,62.5,3.05,28.5,124.0,46.58,33.49
2016,7,23,18,30,236.0,47.0,2.8,27.0,80.0,35.83,24.08
2016,7,23,18,45,159.0,30.0,2.55,26.0,48.0,23.25,12.06
2016,7,23,19,0,82.0,13.0,2.3,25.0,16.0,12.78,0.0
2016,7,23,19,15,41.0,6.5,2.25,24.0,8.0,6.39,0.0
2016,7,23,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,24,5,15,104.0,11.0,0.85,18.5,18.0,37.51,0.0
2016,7,24,5,30,208.0,22.0,0.9,19.0,36.0,100.3,44.0
2016,7,24,5,45,322.5,34.0,0.95,20.0,77.0,169.26,122.54
2016,7,24,6,0,437.0,46.0,1.0,21.0,118.0,244.17,186.07
2016,7,24,6,15,309.5,73.0,1.0,21.5,133.0,236.95,185.12
2016,7,24,6,30,182.0,100.0,1.0,22.0,148.0,211.69,166.99
2016,7,24,6,45,206.0,118.5,1.05,23.0,184.0,252.63,199.88
2016,7,24,7,0,230.0,137.0,1.1,24.0,220.0,295.35,232.8
2016,7,24,7,15,258.5,157.0,1.1,25.0,264.0,344.29,269.29
2016,7,24,7,30,287.0,177.0,1.1,26.0,308.0,394.97,305.85
2016,7,24,7,45,309.5,196.0,1.1,27.5,352.5,441.78,337.64
2016,7,24,8,0,332.0,215.0,1.1,29.0,397.0,489.45,368.93
2016,7,24,8,15,384.5,223.5,1.15,29.5,452.5,549.38,410.39
2016,7,24,8,30,437.0,232.0,1.2,30.0,508.0,620.93,458.48
2016,7,24,8,45,640.0,175.0,1.25,31.0,612.5,744.75,543.15
2016,7,24,9,0,843.0,118.0,1.3,32.0,717.0,870.89,620.35
2016,7,24,9,15,855.0,120.5,1.35,33.0,758.0,902.88,635.73
2016,7,24,9,30,867.0,123.0,1.4,34.0,799.0,927.28,647.25
2016,7,24,9,45,858.0,135.5,1.45,35.0,829.5,951.6,658.71
2016,7,24,10,0,849.0,148.0,1.5,36.0,860.0,967.14,664.77
2016,7,24,10,15,856.5,150.0,1.6,36.5,888.5,984.09,673.84
2016,7,24,10,30,864.0,152.0,1.7,37.0,917.0,998.28,681.26
2016,7,24,10,45,849.0,165.5,1.85,37.5,933.0,999.77,681.77
2016,7,24,11,0,834.0,179.0,2.0,38.0,949.0,997.98,680.43
2016,7,24,11,15,837.5,180.0,2.1,38.0,963.5,998.36,681.33
2016,7,24,11,30,841.0,181.0,2.2,38.0,978.0,995.87,680.53
2016,7,24,11,45,810.5,202.5,2.3,38.5,974.0,978.39,669.32
2016,7,24,12,0,780.0,224.0,2.4,39.0,970.0,961.32,658.5
2016,7,24,12,15,779.5,223.5,2.5,39.0,968.5,945.47,649.79
2016,7,24,12,30,779.0,223.0,2.6,39.0,967.0,927.24,639.58
2016,7,24,12,45,747.0,240.5,2.75,39.0,948.5,896.18,621.69
2016,7,24,13,0,715.0,258.0,2.9,39.0,930.0,864.1,602.44
2016,7,24,13,15,709.5,255.5,2.95,38.5,913.5,834.73,585.42
2016,7,24,13,30,704.0,253.0,3.0,38.0,897.0,803.9,567.12
2016,7,24,13,45,665.0,268.0,3.15,38.0,863.5,762.16,539.86
2016,7,24,14,0,626.0,283.0,3.3,38.0,830.0,721.4,512.81
2016,7,24,14,15,615.5,277.5,3.35,37.5,800.0,683.14,488.38
2016,7,24,14,30,605.0,272.0,3.4,37.0,770.0,644.56,463.16
2016,7,24,14,45,559.5,280.5,3.5,37.0,725.0,597.21,430.03
2016,7,24,15,0,514.0,289.0,3.6,37.0,680.0,551.96,397.91
2016,7,24,15,15,497.5,278.5,3.65,36.0,640.0,508.39,368.32
2016,7,24,15,30,481.0,268.0,3.7,35.0,600.0,465.78,338.56
2016,7,24,15,45,441.0,262.0,3.8,34.5,550.0,418.02,303.77
2016,7,24,16,0,401.0,256.0,3.9,34.0,500.0,377.38,273.64
2016,7,24,16,15,377.0,239.0,3.9,33.0,453.5,332.64,240.46
2016,7,24,16,30,353.0,222.0,3.9,32.0,407.0,290.16,208.47
2016,7,24,16,45,318.0,203.0,3.9,31.5,356.5,245.84,174.81
2016,7,24,17,0,283.0,184.0,3.9,31.0,306.0,205.1,144.18
2016,7,24,17,15,252.0,160.5,3.75,30.0,258.5,165.03,114.77
2016,7,24,17,30,221.0,137.0,3.6,29.0,211.0,128.38,88.99
2016,7,24,17,45,187.0,111.5,3.45,28.0,166.5,93.64,66.15
2016,7,24,18,0,153.0,86.0,3.3,27.0,122.0,67.14,51.41
2016,7,24,18,15,116.5,61.0,3.15,26.0,84.5,48.89,35.78
2016,7,24,18,30,80.0,36.0,3.0,25.0,47.0,29.76,19.22
2016,7,24,18,45,40.0,21.0,2.85,24.0,26.5,19.12,8.85
2016,7,24,19,0,0.0,6.0,2.7,23.0,6.0,5.9,0.0
2016,7,24,19,15,0.0,3.0,2.55,22.5,3.0,2.95,0.0
2016,7,24,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,5,15,42.0,9.0,0.8,16.5,11.5,19.56,0.0
2016,7,25,5,30,84.0,18.0,0.9,17.0,23.0,55.47,20.04
2016,7,25,5,45,163.0,37.0,1.0,17.5,59.5,115.39,83.8
2016,7,25,6,0,242.0,56.0,1.1,18.0,96.0,176.1,136.04
2016,7,25,6,15,305.0,73.0,1.1,18.5,141.0,234.52,185.66
2016,7,25,6,30,368.0,90.0,1.1,19.0,186.0,298.59,238.67
2016,7,25,6,45,426.5,102.0,1.15,20.0,237.0,359.76,287.49
2016,7,25,7,0,485.0,114.0,1.2,21.0,288.0,425.6,338.14
2016,7,25,7,15,344.5,150.0,1.3,22.0,283.5,389.81,308.26
2016,7,25,7,30,204.0,186.0,1.4,23.0,279.0,341.47,268.08
2016,7,25,7,45,421.0,166.0,1.55,24.5,387.0,495.29,385.61
2016,7,25,8,0,638.0,146.0,1.7,26.0,495.0,652.73,498.72
2016,7,25,8,15,662.0,152.5,1.75,27.0,543.5,699.69,527.82
2016,7,25,8,30,686.0,159.0,1.8,28.0,592.0,746.37,556.52
2016,7,25,8,45,711.0,161.5,1.9,29.5,639.0,788.98,580.67
2016,7,25,9,0,736.0,164.0,2.0,31.0,686.0,830.81,603.77
2016,7,25,9,15,750.5,168.5,2.05,31.5,727.0,864.45,623.13
2016,7,25,9,30,765.0,173.0,2.1,32.0,768.0,896.3,641.24
2016,7,25,9,45,837.5,142.5,2.2,33.0,820.5,939.18,665.33
2016,7,25,10,0,910.0,112.0,2.3,34.0,873.0,980.01,687.65
2016,7,25,10,15,916.5,113.5,2.3,34.5,902.0,996.57,695.13
2016,7,25,10,30,923.0,115.0,2.3,35.0,931.0,1010.2,701.09
2016,7,25,10,45,922.0,119.0,2.35,35.5,951.5,1016.17,702.96
2016,7,25,11,0,921.0,123.0,2.4,36.0,972.0,1018.97,703.07
2016,7,25,11,15,924.0,124.0,2.4,36.5,986.5,1019.47,701.41
2016,7,25,11,30,927.0,125.0,2.4,37.0,1001.0,1016.86,698.01
2016,7,25,11,45,911.5,136.0,2.45,37.5,1002.5,1003.43,688.68
2016,7,25,12,0,896.0,147.0,2.5,38.0,1004.0,987.14,677.78
2016,7,25,12,15,895.5,147.0,2.55,38.0,1003.0,971.57,668.82
2016,7,25,12,30,895.0,147.0,2.6,38.0,1002.0,953.29,658.22
2016,7,25,12,45,873.0,159.0,2.7,38.0,986.5,924.67,641.6
2016,7,25,13,0,851.0,171.0,2.8,38.0,971.0,896.51,625.2
2016,7,25,13,15,847.0,170.0,2.85,37.5,954.5,867.19,608.85
2016,7,25,13,30,843.0,169.0,2.9,37.0,938.0,835.87,591.04
2016,7,25,13,45,816.0,179.0,2.95,37.0,908.0,795.29,565.79
2016,7,25,14,0,789.0,189.0,3.0,37.0,878.0,754.49,539.26
2016,7,25,14,15,779.5,186.0,3.05,36.5,847.0,713.99,513.33
2016,7,25,14,30,770.0,183.0,3.1,36.0,816.0,670.54,484.78
2016,7,25,14,45,733.0,191.5,3.2,36.0,772.5,621.64,450.51
2016,7,25,15,0,696.0,200.0,3.3,36.0,729.0,574.58,416.83
2016,7,25,15,15,679.5,194.5,3.35,35.5,687.0,527.87,383.69
2016,7,25,15,30,663.0,189.0,3.4,35.0,645.0,481.83,350.08
2016,7,25,15,45,623.0,190.0,3.45,34.5,595.0,432.42,313.19
2016,7,25,16,0,583.0,191.0,3.5,34.0,545.0,386.3,278.03
2016,7,25,16,15,556.5,181.5,3.5,33.5,496.5,338.54,240.97
2016,7,25,16,30,530.0,172.0,3.5,33.0,448.0,293.16,205.22
2016,7,25,16,45,483.0,163.5,3.5,32.5,395.0,246.39,168.99
2016,7,25,17,0,436.0,155.0,3.5,32.0,342.0,204.34,137.0
2016,7,25,17,15,396.0,140.0,3.35,30.5,292.5,162.58,106.68
2016,7,25,17,30,356.0,125.0,3.2,29.0,243.0,125.05,81.5
2016,7,25,17,45,301.5,106.5,3.1,28.0,194.5,92.73,63.44
2016,7,25,18,0,247.0,88.0,3.0,27.0,146.0,68.66,52.67
2016,7,25,18,15,192.0,66.5,2.85,26.0,104.5,53.02,39.23
2016,7,25,18,30,137.0,45.0,2.7,25.0,63.0,36.75,24.99
2016,7,25,18,45,68.5,26.5,2.55,24.0,35.5,22.17,10.88
2016,7,25,19,0,0.0,8.0,2.4,23.0,8.0,7.86,0.0
2016,7,25,19,15,0.0,4.0,2.3,22.5,4.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,26,5,15,59.0,9.5,0.4,20.5,13.5,24.27,0.0
2016,7,26,5,30,118.0,19.0,0.5,21.0,27.0,66.74,20.75
2016,7,26,5,45,216.0,35.5,0.6,22.0,64.5,131.8,93.61
2016,7,26,6,0,314.0,52.0,0.7,23.0,102.0,199.46,150.44
2016,7,26,6,15,383.5,65.0,0.75,23.5,148.5,259.41,200.48
2016,7,26,6,30,453.0,78.0,0.8,24.0,195.0,325.73,254.23
2016,7,26,6,45,511.5,86.5,0.85,25.0,247.0,389.58,303.82
2016,7,26,7,0,570.0,95.0,0.9,26.0,299.0,455.91,353.37
2016,7,26,7,15,608.0,102.5,0.85,27.0,351.0,512.23,392.99
2016,7,26,7,30,646.0,110.0,0.8,28.0,403.0,570.44,432.22
2016,7,26,7,45,680.0,114.0,0.8,29.5,455.0,623.44,465.79
2016,7,26,8,0,714.0,118.0,0.8,31.0,507.0,677.34,498.32
2016,7,26,8,15,735.5,123.0,0.8,32.0,556.0,723.24,524.47
2016,7,26,8,30,757.0,128.0,0.8,33.0,605.0,768.59,549.6
2016,7,26,8,45,777.0,130.5,0.8,34.0,650.5,806.1,569.1
2016,7,26,9,0,797.0,133.0,0.8,35.0,696.0,845.54,589.45
2016,7,26,9,15,809.5,136.0,0.75,35.5,736.5,877.41,605.11
2016,7,26,9,30,822.0,139.0,0.7,36.0,777.0,907.27,619.34
2016,7,26,9,45,833.0,140.5,0.65,36.5,812.5,931.95,630.27
2016,7,26,10,0,844.0,142.0,0.6,37.0,848.0,954.24,639.71
2016,7,26,10,15,851.0,144.0,0.5,37.5,876.0,970.71,644.64
2016,7,26,10,30,858.0,146.0,0.4,38.0,904.0,978.82,644.8
2016,7,26,10,45,859.0,149.5,0.35,38.5,924.0,985.56,645.43
2016,7,26,11,0,860.0,153.0,0.3,39.0,944.0,989.36,644.51
2016,7,26,11,15,862.5,154.0,0.4,39.0,958.0,989.2,646.05
2016,7,26,11,30,865.0,155.0,0.5,39.0,972.0,986.13,646.14
2016,7,26,11,45,843.5,170.0,0.65,39.5,971.0,975.83,641.85
2016,7,26,12,0,822.0,185.0,0.8,40.0,970.0,958.08,633.23
2016,7,26,12,15,821.0,185.0,0.95,40.0,968.5,942.31,626.91
2016,7,26,12,30,820.0,185.0,1.1,40.0,967.0,924.06,618.85
2016,7,26,12,45,810.5,188.5,1.25,40.5,955.5,899.28,605.35
2016,7,26,13,0,801.0,192.0,1.4,41.0,944.0,872.57,590.45
2016,7,26,13,15,796.0,190.5,1.5,41.0,927.0,843.14,574.31
2016,7,26,13,30,791.0,189.0,1.6,41.0,910.0,811.93,556.83
2016,7,26,13,45,757.0,202.5,1.75,41.0,878.0,770.06,532.3
2016,7,26,14,0,723.0,216.0,1.9,41.0,846.0,728.8,506.55
2016,7,26,14,15,712.5,212.5,1.95,40.5,815.5,688.97,482.08
2016,7,26,14,30,702.0,209.0,2.0,40.0,785.0,648.55,456.53
2016,7,26,14,45,654.0,221.5,2.1,40.0,739.5,599.3,423.17
2016,7,26,15,0,606.0,234.0,2.2,40.0,694.0,553.04,391.18
2016,7,26,15,15,588.5,227.0,2.3,39.5,653.0,508.82,361.1
2016,7,26,15,30,571.0,220.0,2.4,39.0,612.0,464.84,330.28
2016,7,26,15,45,525.5,220.0,2.5,39.0,562.0,415.97,294.64
2016,7,26,16,0,480.0,220.0,2.6,39.0,512.0,370.96,261.28
2016,7,26,16,15,453.5,207.5,2.65,38.0,464.5,325.58,228.07
2016,7,26,16,30,427.0,195.0,2.7,37.0,417.0,282.69,196.09
2016,7,26,16,45,385.5,182.0,2.8,36.5,366.5,242.75,166.21
2016,7,26,17,0,344.0,169.0,2.9,36.0,316.0,202.58,136.67
2016,7,26,17,15,307.0,150.0,2.8,35.0,268.5,162.46,108.11
2016,7,26,17,30,270.0,131.0,2.7,34.0,221.0,126.25,83.89
2016,7,26,17,45,229.5,109.0,2.6,33.0,176.0,91.68,62.89
2016,7,26,18,0,189.0,87.0,2.5,32.0,131.0,67.91,50.89
2016,7,26,18,15,143.0,63.5,2.3,31.0,91.5,50.77,36.48
2016,7,26,18,30,97.0,40.0,2.1,30.0,52.0,32.88,21.21
2016,7,26,18,45,57.5,22.5,1.95,29.0,29.0,18.97,7.96
2016,7,26,19,0,18.0,5.0,1.8,28.0,6.0,4.91,0.0
2016,7,26,19,15,9.0,2.5,1.65,27.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,9.0,0.2,24.5,11.5,20.28,0.0
2016,7,27,5,30,91.0,18.0,0.3,25.0,23.0,56.76,12.74
2016,7,27,5,45,175.0,35.0,0.4,26.0,58.0,116.71,80.9
2016,7,27,6,0,259.0,52.0,0.5,27.0,93.0,177.25,131.18
2016,7,27,6,15,325.5,66.0,0.5,27.5,137.0,234.3,177.83
2016,7,27,6,30,392.0,80.0,0.5,28.0,181.0,297.47,228.0
2016,7,27,6,45,441.5,91.0,0.5,29.0,229.0,353.66,270.81
2016,7,27,7,0,491.0,102.0,0.5,30.0,277.0,413.72,314.7
2016,7,27,7,15,529.5,111.0,0.55,31.0,326.5,471.58,355.43
2016,7,27,7,30,568.0,120.0,0.6,32.0,376.0,528.61,394.15
2016,7,27,7,45,594.5,128.0,0.65,33.0,424.5,577.8,426.1
2016,7,27,8,0,621.0,136.0,0.7,34.0,473.0,627.5,457.41
2016,7,27,8,15,644.0,142.0,0.8,34.5,519.5,672.52,486.27
2016,7,27,8,30,667.0,148.0,0.9,35.0,566.0,717.26,513.94
2016,7,27,8,45,676.5,156.5,1.05,36.0,608.0,752.9,534.56
2016,7,27,9,0,686.0,165.0,1.2,37.0,650.0,786.99,553.98
2016,7,27,9,15,700.5,169.5,1.35,37.5,689.0,819.45,573.31
2016,7,27,9,30,715.0,174.0,1.5,38.0,728.0,850.27,591.48
2016,7,27,9,45,722.0,180.0,1.65,38.5,761.0,873.94,605.12
2016,7,27,10,0,729.0,186.0,1.8,39.0,794.0,895.35,617.38
2016,7,27,10,15,737.5,188.5,1.95,39.0,822.0,912.1,628.1
2016,7,27,10,30,746.0,191.0,2.1,39.0,850.0,926.43,637.43
2016,7,27,10,45,736.0,203.0,2.25,39.5,866.5,930.36,639.09
2016,7,27,11,0,726.0,215.0,2.4,40.0,883.0,931.42,639.12
2016,7,27,11,15,730.0,216.5,2.55,40.0,896.5,932.48,640.56
2016,7,27,11,30,734.0,218.0,2.7,40.0,910.0,930.95,640.45
2016,7,27,11,45,706.0,238.5,2.85,40.0,907.5,915.49,631.76
2016,7,27,12,0,678.0,259.0,3.0,40.0,905.0,897.74,621.6
2016,7,27,12,15,677.5,258.5,3.1,40.0,904.0,883.08,613.01
2016,7,27,12,30,677.0,258.0,3.2,40.0,903.0,866.35,603.03
2016,7,27,12,45,650.5,272.5,3.35,40.0,887.0,839.06,585.75
2016,7,27,13,0,624.0,287.0,3.5,40.0,871.0,810.9,567.76
2016,7,27,13,15,618.5,284.0,3.55,39.5,855.0,783.29,551.38
2016,7,27,13,30,613.0,281.0,3.6,39.0,839.0,754.48,533.93
2016,7,27,13,45,582.5,291.0,3.7,39.0,810.0,717.47,509.23
2016,7,27,14,0,552.0,301.0,3.8,39.0,781.0,682.1,485.31
2016,7,27,14,15,541.5,294.5,3.85,38.5,752.0,645.36,461.58
2016,7,27,14,30,531.0,288.0,3.9,38.0,723.0,608.42,437.21
2016,7,27,14,45,496.5,290.5,3.95,38.0,683.0,564.8,406.51
2016,7,27,15,0,462.0,293.0,4.0,38.0,643.0,523.25,376.86
2016,7,27,15,15,445.5,282.0,4.0,37.5,604.0,481.54,347.63
2016,7,27,15,30,429.0,271.0,4.0,37.0,565.0,440.88,318.52
2016,7,27,15,45,398.5,261.0,4.05,36.5,519.5,400.06,288.8
2016,7,27,16,0,368.0,251.0,4.1,36.0,474.0,358.05,257.83
2016,7,27,16,15,365.0,222.5,4.0,35.5,427.5,312.37,223.34
2016,7,27,16,30,362.0,194.0,3.9,35.0,381.0,267.1,188.47
2016,7,27,16,45,315.0,185.5,3.85,34.5,336.0,228.59,159.67
2016,7,27,17,0,268.0,177.0,3.8,34.0,291.0,194.59,134.9
2016,7,27,17,15,238.0,154.0,3.6,33.0,245.0,156.02,107.04
2016,7,27,17,30,208.0,131.0,3.4,32.0,199.0,120.78,82.73
2016,7,27,17,45,178.5,106.5,3.2,31.0,157.5,87.83,61.58
2016,7,27,18,0,149.0,82.0,3.0,30.0,116.0,64.28,48.31
2016,7,27,18,15,112.0,57.5,2.8,29.0,79.5,46.27,33.05
2016,7,27,18,30,75.0,33.0,2.6,28.0,43.0,27.4,16.87
2016,7,27,18,45,44.5,18.5,2.4,27.5,23.5,15.73,5.42
2016,7,27,19,0,14.0,4.0,2.2,27.0,4.0,3.93,0.0
2016,7,27,19,15,7.0,2.0,2.05,26.5,2.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,28,5,15,41.5,8.5,1.15,21.5,10.5,18.71,0.0
2016,7,28,5,30,83.0,17.0,1.2,22.0,21.0,52.55,7.37
2016,7,28,5,45,170.5,34.5,1.25,23.0,56.5,114.4,79.98
2016,7,28,6,0,258.0,52.0,1.3,24.0,92.0,176.55,132.63
2016,7,28,6,15,325.0,66.0,1.25,24.5,136.0,233.62,180.4
2016,7,28,6,30,392.0,80.0,1.2,25.0,180.0,296.9,231.93
2016,7,28,6,45,450.5,89.5,1.2,26.0,229.5,356.06,278.36
2016,7,28,7,0,509.0,99.0,1.2,27.0,279.0,423.05,328.81
2016,7,28,7,15,547.5,107.0,1.2,28.0,329.0,477.65,368.14
2016,7,28,7,30,586.0,115.0,1.2,29.0,379.0,534.26,407.45
2016,7,28,7,45,620.5,120.0,1.25,30.0,429.0,586.42,442.56
2016,7,28,8,0,655.0,125.0,1.3,31.0,479.0,639.63,477.29
2016,7,28,8,15,517.5,185.5,1.35,31.5,481.5,617.66,457.15
2016,7,28,8,30,380.0,246.0,1.4,32.0,484.0,579.43,426.22
2016,7,28,8,45,559.5,194.0,1.45,33.0,573.5,691.03,503.96
2016,7,28,9,0,739.0,142.0,1.5,34.0,663.0,806.48,577.28
2016,7,28,9,15,753.0,145.5,1.55,34.5,702.5,835.63,592.78
2016,7,28,9,30,767.0,149.0,1.6,35.0,742.0,866.2,609.9
2016,7,28,9,45,759.0,162.0,1.65,36.0,771.0,884.47,617.93
2016,7,28,10,0,751.0,175.0,1.7,37.0,800.0,899.75,624.19
2016,7,28,10,15,759.0,177.5,1.8,37.5,828.0,916.47,633.23
2016,7,28,10,30,767.0,180.0,1.9,38.0,856.0,930.71,640.75
2016,7,28,10,45,765.5,186.5,2.0,38.5,875.0,937.29,643.65
2016,7,28,11,0,764.0,193.0,2.1,39.0,894.0,941.11,645.01
2016,7,28,11,15,767.5,194.5,2.2,39.0,908.0,942.01,646.04
2016,7,28,11,30,771.0,196.0,2.3,39.0,922.0,940.23,645.53
2016,7,28,11,45,752.5,209.5,2.45,39.5,922.0,929.63,638.76
2016,7,28,12,0,734.0,223.0,2.6,40.0,922.0,913.76,628.79
2016,7,28,12,15,733.5,223.0,2.7,40.0,921.0,899.03,620.5
2016,7,28,12,30,733.0,223.0,2.8,40.0,920.0,882.05,610.78
2016,7,28,12,45,687.5,249.5,2.9,40.0,898.5,848.77,590.44
2016,7,28,13,0,642.0,276.0,3.0,40.0,877.0,815.04,568.41
2016,7,28,13,15,637.0,273.5,3.1,39.5,861.0,787.86,552.78
2016,7,28,13,30,632.0,271.0,3.2,39.0,845.0,759.39,535.95
2016,7,28,13,45,608.0,277.0,3.3,39.0,817.5,723.1,512.09
2016,7,28,14,0,584.0,283.0,3.4,39.0,790.0,688.02,488.7
2016,7,28,14,15,573.5,277.0,3.45,38.5,761.0,650.63,464.66
2016,7,28,14,30,563.0,271.0,3.5,38.0,732.0,612.97,439.89
2016,7,28,14,45,533.5,272.0,3.55,38.0,693.0,569.87,409.7
2016,7,28,15,0,504.0,273.0,3.6,38.0,654.0,528.34,380.15
2016,7,28,15,15,487.5,263.5,3.6,37.5,614.5,486.16,350.54
2016,7,28,15,30,471.0,254.0,3.6,37.0,575.0,444.94,320.94
2016,7,28,15,45,442.0,245.0,3.65,36.5,530.0,399.96,288.14
2016,7,28,16,0,413.0,236.0,3.7,36.0,485.0,357.44,256.57
2016,7,28,16,15,388.5,221.0,3.65,35.5,439.5,317.87,226.62
2016,7,28,16,30,364.0,206.0,3.6,35.0,394.0,276.58,195.17
2016,7,28,16,45,334.5,188.5,3.6,34.5,347.0,234.52,163.3
2016,7,28,17,0,305.0,171.0,3.6,34.0,300.0,195.47,134.06
2016,7,28,17,15,271.5,150.0,3.4,33.0,253.5,156.28,105.88
2016,7,28,17,30,238.0,129.0,3.2,32.0,207.0,120.71,81.76
2016,7,28,17,45,203.5,105.5,3.05,31.0,163.5,86.98,60.79
2016,7,28,18,0,169.0,82.0,2.9,30.0,120.0,64.3,48.31
2016,7,28,18,15,127.5,58.5,2.7,29.0,83.0,47.03,33.65
2016,7,28,18,30,86.0,35.0,2.5,28.0,46.0,28.98,18.12
2016,7,28,18,45,50.5,19.5,2.35,27.5,25.0,16.54,5.62
2016,7,28,19,0,15.0,4.0,2.2,27.0,4.0,3.93,0.0
2016,7,28,19,15,7.5,2.0,2.1,26.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,1.05,21.5,9.0,15.56,0.0
2016,7,29,5,30,70.0,14.0,1.1,22.0,18.0,43.92,0.89
2016,7,29,5,45,148.0,32.5,1.15,22.5,52.0,103.82,72.0
2016,7,29,6,0,226.0,51.0,1.2,23.0,86.0,162.41,122.16
2016,7,29,6,15,289.5,67.0,1.2,23.5,129.5,218.73,169.42
2016,7,29,6,30,353.0,83.0,1.2,24.0,173.0,280.86,220.28
2016,7,29,6,45,408.0,95.0,1.2,25.0,221.5,339.19,266.3
2016,7,29,7,0,463.0,107.0,1.2,26.0,270.0,401.93,313.95
2016,7,29,7,15,502.0,117.0,1.2,27.0,319.5,456.41,353.59
2016,7,29,7,30,541.0,127.0,1.2,28.0,369.0,513.2,393.44
2016,7,29,7,45,574.5,133.5,1.2,29.5,418.5,568.07,429.54
2016,7,29,8,0,608.0,140.0,1.2,31.0,468.0,620.58,462.65
2016,7,29,8,15,631.5,146.5,1.2,31.5,515.5,666.09,491.67
2016,7,29,8,30,655.0,153.0,1.2,32.0,563.0,711.37,519.71
2016,7,29,8,45,673.5,158.5,1.25,33.0,606.5,750.88,542.21
2016,7,29,9,0,692.0,164.0,1.3,34.0,650.0,789.37,563.65
2016,7,29,9,15,706.5,168.0,1.3,34.5,689.5,821.43,581.25
2016,7,29,9,30,721.0,172.0,1.3,35.0,729.0,851.83,597.65
2016,7,29,9,45,697.5,195.0,1.35,36.0,753.5,865.7,603.0
2016,7,29,10,0,674.0,218.0,1.4,37.0,778.0,875.96,606.32
2016,7,29,10,15,683.5,221.0,1.45,37.5,806.0,893.38,615.38
2016,7,29,10,30,693.0,224.0,1.5,38.0,834.0,908.54,623.0
2016,7,29,10,45,692.5,231.0,1.6,38.5,853.0,915.82,626.5
2016,7,29,11,0,692.0,238.0,1.7,39.0,872.0,920.54,628.58
2016,7,29,11,15,696.5,239.5,1.8,39.0,886.0,921.94,630.04
2016,7,29,11,30,701.0,241.0,1.9,39.0,900.0,920.83,630.07
2016,7,29,11,45,687.5,252.0,2.05,39.5,902.0,909.64,623.17
2016,7,29,12,0,674.0,263.0,2.2,40.0,904.0,896.2,614.63
2016,7,29,12,15,673.5,263.0,2.3,40.0,903.0,882.01,606.65
2016,7,29,12,30,673.0,263.0,2.4,40.0,902.0,865.75,597.31
2016,7,29,12,45,678.0,257.0,2.55,40.0,896.0,846.62,586.66
2016,7,29,13,0,683.0,251.0,2.7,40.0,890.0,825.44,574.52
2016,7,29,13,15,677.5,249.0,2.75,40.0,873.5,797.33,556.93
2016,7,29,13,30,672.0,247.0,2.8,40.0,857.0,767.83,538.26
2016,7,29,13,45,645.5,255.0,2.9,40.0,828.5,730.32,513.89
2016,7,29,14,0,619.0,263.0,3.0,40.0,800.0,693.06,489.32
2016,7,29,14,15,609.0,258.0,3.1,39.5,770.5,655.82,465.78
2016,7,29,14,30,599.0,253.0,3.2,39.0,741.0,618.21,441.39
2016,7,29,14,45,567.0,255.5,3.3,38.5,701.5,574.4,411.82
2016,7,29,15,0,535.0,258.0,3.4,38.0,662.0,531.47,382.24
2016,7,29,15,15,518.0,249.5,3.45,37.5,622.0,488.59,352.17
2016,7,29,15,30,501.0,241.0,3.5,37.0,582.0,446.66,322.03
2016,7,29,15,45,470.0,234.0,3.6,36.5,536.0,401.21,288.81
2016,7,29,16,0,439.0,227.0,3.7,36.0,490.0,358.38,256.9
2016,7,29,16,15,413.5,213.0,3.7,35.5,444.0,314.1,223.37
2016,7,29,16,30,388.0,199.0,3.7,35.0,398.0,276.41,194.39
2016,7,29,16,45,357.0,182.5,3.7,34.5,350.5,233.73,161.92
2016,7,29,17,0,326.0,166.0,3.7,34.0,303.0,194.19,132.26
2016,7,29,17,15,291.0,146.5,3.6,32.5,256.5,155.05,104.43
2016,7,29,17,30,256.0,127.0,3.5,31.0,210.0,119.64,80.84
2016,7,29,17,45,219.0,104.5,3.4,30.0,166.0,85.78,60.24
2016,7,29,18,0,182.0,82.0,3.3,29.0,122.0,64.32,48.53
2016,7,29,18,15,137.5,58.5,3.1,28.0,84.5,47.03,33.77
2016,7,29,18,30,93.0,35.0,2.9,27.0,47.0,28.98,18.15
2016,7,29,18,45,54.0,19.0,2.75,26.5,25.5,16.13,4.94
2016,7,29,19,0,15.0,3.0,2.6,26.0,4.0,2.95,0.0
2016,7,29,19,15,7.5,1.5,2.45,25.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.5,1.35,21.5,9.5,16.6,0.0
2016,7,30,5,30,75.0,15.0,1.5,22.0,19.0,46.55,0.0
2016,7,30,5,45,160.5,32.5,1.7,22.5,53.0,108.09,74.59
2016,7,30,6,0,246.0,50.0,1.9,23.0,87.0,168.7,126.95
2016,7,30,6,15,313.5,64.5,1.9,23.5,131.0,225.81,175.27
2016,7,30,6,30,381.0,79.0,1.9,24.0,175.0,289.18,227.64
2016,7,30,6,45,439.5,89.0,1.9,25.0,224.0,348.26,274.81
2016,7,30,7,0,498.0,99.0,1.9,26.0,273.0,412.07,323.9
2016,7,30,7,15,537.5,108.0,1.95,27.0,323.5,470.85,367.36
2016,7,30,7,30,577.0,117.0,2.0,28.0,374.0,528.76,408.73
2016,7,30,7,45,613.0,121.5,2.05,29.0,424.5,581.06,444.78
2016,7,30,8,0,649.0,126.0,2.1,30.0,475.0,634.51,480.55
2016,7,30,8,15,672.5,131.5,2.15,30.5,523.0,680.28,510.54
2016,7,30,8,30,696.0,137.0,2.2,31.0,571.0,725.76,539.13
2016,7,30,8,45,719.0,139.5,2.25,32.0,616.5,766.91,563.17
2016,7,30,9,0,742.0,142.0,2.3,33.0,662.0,807.2,586.2
2016,7,30,9,15,755.5,145.5,2.4,33.5,702.0,835.96,602.89
2016,7,30,9,30,769.0,149.0,2.5,34.0,742.0,866.12,620.48
2016,7,30,9,45,812.0,134.0,2.65,35.0,785.0,901.68,640.47
2016,7,30,10,0,855.0,119.0,2.8,36.0,828.0,930.73,656.04
2016,7,30,10,15,862.0,120.5,2.9,36.5,856.5,947.07,664.55
2016,7,30,10,30,869.0,122.0,3.0,37.0,885.0,960.67,671.48
2016,7,30,10,45,873.5,123.5,3.1,37.5,906.5,969.02,675.22
2016,7,30,11,0,878.0,125.0,3.2,38.0,928.0,974.44,677.25
2016,7,30,11,15,881.5,125.5,3.25,38.0,942.5,974.92,677.39
2016,7,30,11,30,885.0,126.0,3.3,38.0,957.0,972.43,675.83
2016,7,30,11,45,879.5,131.0,3.4,38.5,962.0,962.92,668.93
2016,7,30,12,0,874.0,136.0,3.5,39.0,967.0,950.58,660.39
2016,7,30,12,15,874.0,136.0,3.55,39.0,966.0,935.77,651.46
2016,7,30,12,30,874.0,136.0,3.6,39.0,965.0,918.28,640.91
2016,7,30,12,45,835.5,159.5,3.65,39.0,946.0,888.91,622.84
2016,7,30,13,0,797.0,183.0,3.7,39.0,927.0,856.11,602.56
2016,7,30,13,15,793.0,181.5,3.75,38.5,911.0,827.54,586.14
2016,7,30,13,30,789.0,180.0,3.8,38.0,895.0,797.11,568.31
2016,7,30,13,45,781.5,179.0,3.85,38.0,871.0,762.78,546.55
2016,7,30,14,0,774.0,178.0,3.9,38.0,847.0,727.1,522.79
2016,7,30,14,15,765.0,175.0,3.9,37.5,817.5,687.37,496.63
2016,7,30,14,30,756.0,172.0,3.9,37.0,788.0,646.78,469.28
2016,7,30,14,45,737.5,172.0,3.9,37.0,750.0,600.0,436.03
2016,7,30,15,0,719.0,172.0,3.9,37.0,712.0,555.6,403.74
2016,7,30,15,15,703.5,167.5,3.9,36.5,671.0,509.26,370.24
2016,7,30,15,30,688.0,163.0,3.9,36.0,630.0,463.44,336.22
2016,7,30,15,45,661.0,160.0,3.9,35.5,583.5,414.84,299.35
2016,7,30,16,0,634.0,157.0,3.9,35.0,537.0,368.3,263.19
2016,7,30,16,15,608.5,149.5,3.85,34.5,489.0,320.51,225.45
2016,7,30,16,30,583.0,142.0,3.8,34.0,441.0,275.05,189.03
2016,7,30,16,45,544.5,135.0,3.75,33.5,390.0,229.87,153.31
2016,7,30,17,0,506.0,128.0,3.7,33.0,339.0,187.89,120.9
2016,7,30,17,15,464.0,116.5,3.55,32.0,289.5,145.74,90.47
2016,7,30,17,30,422.0,105.0,3.4,31.0,240.0,107.99,66.34
2016,7,30,17,45,365.0,91.0,3.25,30.0,192.5,72.44,48.41
