Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,0,308.0,77.0,3.1,29.0,145.0,56.72,42.16
2016,7,30,18,15,240.0,59.0,2.95,28.0,103.5,44.41,31.56
2016,7,30,18,30,172.0,41.0,2.8,27.0,62.0,31.44,20.1
2016,7,30,18,45,100.0,23.0,2.65,26.5,34.0,17.84,5.45
2016,7,30,19,0,28.0,5.0,2.5,26.0,6.0,4.91,0.0
2016,7,30,19,15,14.0,2.5,2.45,25.0,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,31,5,15,79.0,8.0,1.3,18.5,12.0,27.18,0.0
2016,7,31,5,30,158.0,16.0,1.5,19.0,24.0,73.18,0.0
2016,7,31,5,45,272.5,28.5,1.7,19.5,61.0,142.41,99.09
2016,7,31,6,0,387.0,41.0,1.9,20.0,98.0,213.81,162.43
2016,7,31,6,15,344.5,62.0,1.9,21.0,128.0,235.84,184.54
2016,7,31,6,30,302.0,83.0,1.9,22.0,158.0,255.1,202.21
2016,7,31,6,45,335.5,98.0,1.9,23.0,200.0,303.0,241.09
2016,7,31,7,0,369.0,113.0,1.9,24.0,242.0,353.4,280.37
2016,7,31,7,15,538.5,97.5,2.05,25.0,319.0,459.03,362.31
2016,7,31,7,30,708.0,82.0,2.2,26.0,396.0,572.13,446.87
2016,7,31,7,45,735.5,86.0,2.35,27.0,447.0,622.97,481.69
2016,7,31,8,0,763.0,90.0,2.5,28.0,498.0,674.15,514.99
2016,7,31,8,15,782.5,93.0,2.6,29.0,546.5,718.08,542.18
2016,7,31,8,30,802.0,96.0,2.7,30.0,595.0,761.22,568.3
2016,7,31,8,45,819.5,98.0,2.8,31.0,640.5,800.53,591.33
2016,7,31,9,0,837.0,100.0,2.9,32.0,686.0,833.47,609.76
2016,7,31,9,15,848.5,102.5,2.9,32.5,726.0,865.02,627.71
2016,7,31,9,30,860.0,105.0,2.9,33.0,766.0,894.46,644.11
2016,7,31,9,45,846.0,120.0,2.95,33.5,795.0,911.51,652.74
2016,7,31,10,0,832.0,135.0,3.0,34.0,824.0,930.52,662.76
2016,7,31,10,15,839.5,136.5,3.0,34.0,852.5,941.39,668.61
2016,7,31,10,30,847.0,138.0,3.0,34.0,881.0,955.11,676.43
2016,7,31,10,45,847.5,142.0,3.05,34.5,901.0,961.9,678.9
2016,7,31,11,0,848.0,146.0,3.1,35.0,921.0,965.76,679.66
2016,7,31,11,15,851.5,147.0,3.1,35.0,935.5,966.57,679.68
2016,7,31,11,30,855.0,148.0,3.1,35.0,950.0,964.51,678.02
2016,7,31,11,45,844.0,156.5,3.1,35.5,953.0,957.51,671.99
2016,7,31,12,0,833.0,165.0,3.1,36.0,956.0,943.34,661.6
2016,7,31,12,15,832.5,165.0,3.15,36.0,955.0,927.9,652.27
2016,7,31,12,30,832.0,165.0,3.2,36.0,954.0,909.91,641.36
2016,7,31,12,45,842.0,157.0,3.25,36.5,948.5,890.91,628.53
2016,7,31,13,0,852.0,149.0,3.3,37.0,943.0,867.67,613.04
2016,7,31,13,15,848.5,147.5,3.35,36.5,926.5,838.8,596.44
2016,7,31,13,30,845.0,146.0,3.4,36.0,910.0,807.86,578.34
2016,7,31,13,45,820.0,155.5,3.45,36.0,881.0,768.65,553.41
2016,7,31,14,0,795.0,165.0,3.5,36.0,852.0,728.8,527.33
2016,7,31,14,15,786.0,162.5,3.55,35.5,822.0,688.75,501.02
2016,7,31,14,30,777.0,160.0,3.6,35.0,792.0,647.79,473.39
2016,7,31,14,45,739.5,170.0,3.65,35.0,749.0,597.88,437.55
2016,7,31,15,0,702.0,180.0,3.7,35.0,706.0,551.77,403.71
2016,7,31,15,15,685.5,175.0,3.7,34.5,665.0,505.19,369.86
2016,7,31,15,30,669.0,170.0,3.7,34.0,624.0,459.26,335.56
2016,7,31,15,45,628.5,172.0,3.75,34.0,574.0,410.42,297.82
2016,7,31,16,0,588.0,174.0,3.8,34.0,524.0,365.05,262.14
2016,7,31,16,15,561.5,165.0,3.75,33.0,476.5,318.08,225.66
2016,7,31,16,30,535.0,156.0,3.7,32.0,429.0,273.06,190.14
2016,7,31,16,45,492.0,148.0,3.7,31.5,378.0,227.83,154.66
2016,7,31,17,0,449.0,140.0,3.7,31.0,327.0,186.92,123.35
2016,7,31,17,15,407.5,126.5,3.6,30.0,278.0,146.06,93.87
2016,7,31,17,30,366.0,113.0,3.5,29.0,229.0,109.57,70.33
2016,7,31,17,45,313.0,96.0,3.4,28.0,182.5,74.51,51.72
2016,7,31,18,0,260.0,79.0,3.3,27.0,136.0,62.21,47.14
2016,7,31,18,15,198.5,59.0,3.15,26.0,95.5,47.44,34.35
2016,7,31,18,30,137.0,39.0,3.0,25.0,55.0,32.09,20.75
2016,7,31,18,45,78.0,21.5,2.85,24.5,29.5,18.13,4.94
2016,7,31,19,0,19.0,4.0,2.7,24.0,4.0,3.93,0.0
2016,7,31,19,15,9.5,2.0,2.6,23.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,8.0,0.85,18.5,10.5,22.55,0.0
2016,8,1,5,30,121.0,16.0,0.9,19.0,21.0,60.58,0.0
2016,8,1,5,45,235.0,29.5,1.0,19.5,57.5,130.33,89.68
2016,8,1,6,0,349.0,43.0,1.1,20.0,94.0,200.54,151.65
2016,8,1,6,15,423.5,53.0,1.15,20.5,139.5,261.1,203.65
2016,8,1,6,30,498.0,63.0,1.2,21.0,185.0,328.35,259.67
2016,8,1,6,45,276.5,97.5,1.25,22.0,168.0,262.7,208.82
2016,8,1,7,0,55.0,132.0,1.3,23.0,151.0,172.8,135.33
2016,8,1,7,15,215.0,143.5,1.35,24.0,235.5,299.22,236.59
2016,8,1,7,30,375.0,155.0,1.4,25.0,320.0,433.36,338.67
2016,8,1,7,45,562.5,124.0,1.45,26.0,406.5,546.79,422.6
2016,8,1,8,0,750.0,93.0,1.5,27.0,493.0,666.9,506.72
2016,8,1,8,15,770.5,96.5,1.55,27.5,541.5,711.71,534.33
2016,8,1,8,30,791.0,100.0,1.6,28.0,590.0,755.83,561.63
2016,8,1,8,45,809.0,102.0,1.65,29.0,635.5,795.22,584.17
2016,8,1,9,0,827.0,104.0,1.7,30.0,681.0,833.26,605.44
2016,8,1,9,15,839.0,106.0,1.75,30.5,721.5,859.36,619.89
2016,8,1,9,30,851.0,108.0,1.8,31.0,762.0,888.48,636.31
2016,8,1,9,45,866.0,107.0,1.9,32.0,798.0,914.89,650.09
2016,8,1,10,0,881.0,106.0,2.0,33.0,834.0,939.02,662.35
2016,8,1,10,15,887.5,107.5,2.1,33.5,863.0,955.29,671.01
2016,8,1,10,30,894.0,109.0,2.2,34.0,892.0,968.71,678.02
2016,8,1,10,45,895.5,112.0,2.3,34.5,912.5,975.96,681.29
2016,8,1,11,0,897.0,115.0,2.4,35.0,933.0,980.15,682.79
2016,8,1,11,15,900.5,115.5,2.45,35.0,947.5,980.65,683.06
2016,8,1,11,30,904.0,116.0,2.5,35.0,962.0,978.11,681.58
2016,8,1,11,45,900.0,119.5,2.6,35.5,967.0,968.44,674.85
2016,8,1,12,0,896.0,123.0,2.7,36.0,972.0,955.88,666.43
2016,8,1,12,15,896.0,123.0,2.75,36.0,971.0,940.78,657.47
2016,8,1,12,30,896.0,123.0,2.8,36.0,970.0,922.92,646.83
2016,8,1,12,45,886.0,128.0,2.9,36.5,959.0,898.4,631.03
2016,8,1,13,0,876.0,133.0,3.0,37.0,948.0,871.67,613.84
2016,8,1,13,15,872.5,132.0,3.05,36.5,931.5,842.66,597.33
2016,8,1,13,30,869.0,131.0,3.1,36.0,915.0,811.5,579.25
2016,8,1,13,45,858.5,132.5,3.2,36.0,890.5,775.32,556.73
2016,8,1,14,0,848.0,134.0,3.3,36.0,866.0,737.72,533.03
2016,8,1,14,15,840.5,132.0,3.35,35.5,835.5,697.77,507.47
2016,8,1,14,30,833.0,130.0,3.4,35.0,805.0,654.58,478.4
2016,8,1,14,45,817.5,130.0,3.45,35.0,767.5,608.99,445.81
2016,8,1,15,0,802.0,130.0,3.5,35.0,730.0,563.26,412.36
2016,8,1,15,15,788.0,126.5,3.55,34.5,688.5,515.24,377.31
2016,8,1,15,30,774.0,123.0,3.6,34.0,647.0,467.44,341.33
2016,8,1,15,45,749.5,122.0,3.65,34.0,599.5,417.97,302.49
2016,8,1,16,0,725.0,121.0,3.7,34.0,552.0,366.71,261.59
2016,8,1,16,15,701.5,116.0,3.7,33.0,503.0,317.26,222.21
2016,8,1,16,30,678.0,111.0,3.7,32.0,454.0,269.82,183.67
2016,8,1,16,45,638.0,106.5,3.7,31.5,402.0,221.47,144.62
2016,8,1,17,0,598.0,102.0,3.7,31.0,350.0,177.2,109.84
2016,8,1,17,15,555.5,94.0,3.6,30.0,299.0,133.82,78.36
2016,8,1,17,30,513.0,86.0,3.5,29.0,248.0,95.06,54.41
2016,8,1,17,45,448.0,76.5,3.45,28.0,198.5,59.55,39.4
2016,8,1,18,0,383.0,67.0,3.4,27.0,149.0,49.08,36.05
2016,8,1,18,15,304.0,52.5,3.25,26.0,106.5,39.39,27.56
2016,8,1,18,30,225.0,38.0,3.1,25.0,64.0,29.16,18.27
2016,8,1,18,45,112.5,19.0,3.0,24.0,32.0,14.65,2.11
2016,8,1,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.5,0.7,17.5,10.0,22.56,0.0
2016,8,2,5,30,126.0,15.0,0.7,18.0,20.0,60.16,0.0
2016,8,2,5,45,240.0,28.5,0.75,18.5,56.5,130.55,89.16
2016,8,2,6,0,354.0,42.0,0.8,19.0,93.0,200.75,151.81
2016,8,2,6,15,429.5,52.0,0.85,19.5,139.0,261.83,204.29
2016,8,2,6,30,505.0,62.0,0.9,20.0,185.0,329.73,260.82
2016,8,2,6,45,360.5,96.0,0.95,21.0,194.5,312.85,248.54
2016,8,2,7,0,216.0,130.0,1.0,22.0,204.0,276.78,219.41
2016,8,2,7,15,455.0,108.5,1.05,23.0,298.0,414.62,327.88
2016,8,2,7,30,694.0,87.0,1.1,24.0,392.0,568.92,442.35
2016,8,2,7,45,722.5,91.0,1.2,25.0,443.0,617.36,474.72
2016,8,2,8,0,751.0,95.0,1.3,26.0,494.0,668.79,507.86
2016,8,2,8,15,772.0,99.0,1.4,27.0,543.5,714.58,536.13
2016,8,2,8,30,793.0,103.0,1.5,28.0,593.0,759.69,563.37
2016,8,2,8,45,807.0,107.0,1.6,29.0,638.0,798.05,585.6
2016,8,2,9,0,821.0,111.0,1.7,30.0,683.0,834.81,606.49
2016,8,2,9,15,834.0,113.5,1.85,30.5,724.0,867.23,626.03
2016,8,2,9,30,847.0,116.0,2.0,31.0,765.0,892.37,640.8
2016,8,2,9,45,856.5,118.5,2.2,31.5,800.5,917.33,655.94
2016,8,2,10,0,866.0,121.0,2.4,32.0,836.0,939.79,669.43
2016,8,2,10,15,874.0,122.5,2.5,32.5,865.5,957.14,678.8
2016,8,2,10,30,882.0,124.0,2.6,33.0,895.0,971.72,686.49
2016,8,2,10,45,872.0,134.5,2.75,33.5,913.0,975.42,687.85
2016,8,2,11,0,862.0,145.0,2.9,34.0,931.0,975.86,687.31
2016,8,2,11,15,866.5,146.0,3.0,34.5,946.0,977.56,687.27
2016,8,2,11,30,871.0,147.0,3.1,35.0,961.0,976.31,685.46
2016,8,2,11,45,852.5,160.5,3.25,35.5,962.0,967.06,679.07
2016,8,2,12,0,834.0,174.0,3.4,36.0,963.0,950.69,668.27
2016,8,2,12,15,834.5,174.0,3.5,36.0,962.5,936.01,659.67
2016,8,2,12,30,835.0,174.0,3.6,36.0,962.0,918.71,649.41
2016,8,2,12,45,837.5,170.5,3.7,36.0,955.0,897.27,636.48
2016,8,2,13,0,840.0,167.0,3.8,36.0,948.0,873.34,621.93
2016,8,2,13,15,836.5,166.0,3.85,36.0,931.5,844.44,603.84
2016,8,2,13,30,833.0,165.0,3.9,36.0,915.0,813.52,584.37
2016,8,2,13,45,808.0,174.0,3.95,36.0,886.0,773.83,558.93
2016,8,2,14,0,783.0,183.0,4.0,36.0,857.0,733.81,531.81
2016,8,2,14,15,774.0,180.0,4.0,35.5,826.5,693.61,505.1
2016,8,2,14,30,765.0,177.0,4.0,35.0,796.0,650.36,475.71
2016,8,2,14,45,738.5,180.0,4.0,35.0,755.5,603.12,441.64
2016,8,2,15,0,712.0,183.0,4.0,35.0,715.0,556.85,407.64
2016,8,2,15,15,696.0,178.0,3.95,34.5,673.0,510.02,373.4
2016,8,2,15,30,680.0,173.0,3.9,34.0,631.0,463.79,338.71
2016,8,2,15,45,651.0,169.5,3.9,33.5,583.0,414.33,300.93
2016,8,2,16,0,622.0,166.0,3.9,33.0,535.0,367.18,264.08
2016,8,2,16,15,595.5,158.0,3.85,32.5,486.0,319.29,226.03
2016,8,2,16,30,569.0,150.0,3.8,32.0,437.0,273.91,189.52
2016,8,2,16,45,446.0,149.5,3.75,31.5,359.5,216.46,147.34
2016,8,2,17,0,323.0,149.0,3.7,31.0,282.0,176.08,119.94
2016,8,2,17,15,365.5,127.5,3.55,30.0,258.0,139.71,90.78
2016,8,2,17,30,408.0,106.0,3.4,29.0,234.0,103.9,65.18
2016,8,2,17,45,354.5,90.0,3.3,28.0,186.0,67.86,51.91
2016,8,2,18,0,301.0,74.0,3.2,27.0,138.0,54.72,40.78
2016,8,2,18,15,232.0,55.5,3.05,26.0,96.5,41.89,29.62
2016,8,2,18,30,163.0,37.0,2.9,25.0,55.0,28.4,17.55
2016,8,2,18,45,81.5,18.5,2.8,24.0,27.5,14.29,0.9
2016,8,2,19,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,3,5,15,57.5,7.5,1.1,16.5,9.5,7.37,0.0
2016,8,3,5,30,115.0,15.0,1.2,17.0,19.0,47.52,0.0
2016,8,3,5,45,236.0,29.5,1.3,18.0,56.5,129.78,87.92
2016,8,3,6,0,357.0,44.0,1.4,19.0,94.0,203.25,153.87
2016,8,3,6,15,436.0,54.5,1.4,19.5,141.5,266.58,208.53
2016,8,3,6,30,515.0,65.0,1.4,20.0,189.0,336.99,267.41
2016,8,3,6,45,283.5,97.5,1.45,21.0,168.5,265.68,212.16
2016,8,3,7,0,52.0,130.0,1.5,22.0,148.0,168.82,132.76
2016,8,3,7,15,380.5,110.5,1.5,23.0,275.0,370.54,295.54
2016,8,3,7,30,709.0,91.0,1.5,24.0,402.0,582.36,454.89
2016,8,3,7,45,736.0,96.5,1.55,25.5,454.0,634.43,488.13
2016,8,3,8,0,763.0,102.0,1.6,27.0,506.0,684.24,518.91
2016,8,3,8,15,784.5,106.0,1.65,27.5,556.5,730.84,548.25
2016,8,3,8,30,806.0,110.0,1.7,28.0,607.0,776.73,576.59
2016,8,3,8,45,815.0,116.5,1.8,29.0,651.5,814.07,598.01
2016,8,3,9,0,824.0,123.0,1.9,30.0,696.0,849.47,617.91
2016,8,3,9,15,837.5,126.0,2.05,31.0,737.5,882.89,636.73
2016,8,3,9,30,851.0,129.0,2.2,32.0,779.0,914.24,654.02
2016,8,3,9,45,860.0,131.5,2.35,33.0,814.5,938.68,666.75
2016,8,3,10,0,869.0,134.0,2.5,34.0,850.0,955.06,674.37
2016,8,3,10,15,876.5,136.0,2.65,34.0,879.5,972.36,685.44
2016,8,3,10,30,884.0,138.0,2.8,34.0,909.0,986.84,694.8
2016,8,3,10,45,862.0,155.5,2.95,34.5,923.0,991.51,696.68
2016,8,3,11,0,840.0,173.0,3.1,35.0,937.0,987.38,693.18
2016,8,3,11,15,843.5,174.0,3.25,35.0,951.5,987.63,693.99
2016,8,3,11,30,847.0,175.0,3.4,35.0,966.0,984.94,693.0
2016,8,3,11,45,812.5,198.0,3.6,35.5,961.5,965.45,680.33
2016,8,3,12,0,778.0,221.0,3.8,36.0,957.0,946.14,667.84
2016,8,3,12,15,777.5,221.0,3.9,36.0,955.5,930.58,658.55
2016,8,3,12,30,777.0,221.0,4.0,36.0,954.0,912.6,647.7
2016,8,3,12,45,770.0,223.0,4.1,36.0,943.5,888.58,632.93
2016,8,3,13,0,763.0,225.0,4.2,36.0,933.0,862.62,616.87
2016,8,3,13,15,758.0,223.0,4.25,35.5,916.0,832.74,599.2
2016,8,3,13,30,753.0,221.0,4.3,35.0,899.0,801.19,579.62
2016,8,3,13,45,719.5,233.0,4.4,35.0,867.0,759.65,551.22
2016,8,3,14,0,686.0,245.0,4.5,35.0,835.0,718.56,522.78
2016,8,3,14,15,675.5,240.5,4.55,34.5,804.0,678.84,496.33
2016,8,3,14,30,665.0,236.0,4.6,34.0,773.0,638.62,468.92
2016,8,3,14,45,634.5,238.5,4.65,34.0,731.5,592.56,435.61
2016,8,3,15,0,604.0,241.0,4.7,34.0,690.0,548.39,403.15
2016,8,3,15,15,586.5,233.0,4.65,33.5,648.5,502.61,369.74
2016,8,3,15,30,569.0,225.0,4.6,33.0,607.0,457.73,336.21
2016,8,3,15,45,547.0,215.0,4.6,32.5,561.5,410.34,300.23
2016,8,3,16,0,525.0,205.0,4.6,32.0,516.0,364.64,264.79
2016,8,3,16,15,498.5,193.5,4.45,31.0,467.5,318.12,228.6
2016,8,3,16,30,472.0,182.0,4.3,30.0,419.0,274.07,193.92
2016,8,3,16,45,454.0,164.5,4.2,29.5,372.0,229.34,158.15
2016,8,3,17,0,436.0,147.0,4.1,29.0,325.0,186.52,124.5
2016,8,3,17,15,394.5,131.0,3.9,28.0,275.0,144.43,94.23
2016,8,3,17,30,353.0,115.0,3.7,27.0,225.0,106.78,70.13
2016,8,3,17,45,324.0,95.0,3.5,26.0,181.0,70.41,54.51
2016,8,3,18,0,295.0,75.0,3.3,25.0,137.0,55.66,41.91
2016,8,3,18,15,226.0,55.5,3.1,24.0,95.0,42.01,29.95
2016,8,3,18,30,157.0,36.0,2.9,23.0,53.0,27.67,17.01
2016,8,3,18,45,78.5,18.0,2.75,22.5,26.5,15.28,0.0
2016,8,3,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.5,2.1,13.5,7.5,6.39,0.0
2016,8,4,5,30,59.0,13.0,2.1,14.0,15.0,29.48,0.0
2016,8,4,5,45,174.0,30.0,2.15,14.5,51.0,109.02,73.63
2016,8,4,6,0,289.0,47.0,2.2,15.0,87.0,179.84,138.34
2016,8,4,6,15,365.0,60.5,2.1,15.5,133.0,240.79,191.84
2016,8,4,6,30,441.0,74.0,2.0,16.0,179.0,308.92,250.03
2016,8,4,6,45,220.5,70.5,1.95,17.0,123.0,207.78,169.05
2016,8,4,7,0,0.0,67.0,1.9,18.0,67.0,64.78,48.71
2016,8,4,7,15,0.0,79.0,1.8,19.0,79.0,76.69,58.4
2016,8,4,7,30,0.0,91.0,1.7,20.0,91.0,88.59,67.7
2016,8,4,7,45,2.0,127.0,1.65,21.0,128.0,126.6,97.94
2016,8,4,8,0,4.0,163.0,1.6,22.0,165.0,164.94,127.6
2016,8,4,8,15,32.5,211.5,1.55,23.0,231.0,244.55,189.28
2016,8,4,8,30,61.0,260.0,1.5,24.0,297.0,320.04,245.49
2016,8,4,8,45,237.5,265.5,1.5,25.5,427.5,489.12,371.81
2016,8,4,9,0,414.0,271.0,1.5,27.0,558.0,658.44,489.81
2016,8,4,9,15,613.5,206.0,1.65,27.5,659.5,774.92,571.59
2016,8,4,9,30,813.0,141.0,1.8,28.0,761.0,891.9,647.28
2016,8,4,9,45,804.5,154.0,1.95,29.0,791.0,910.74,655.99
2016,8,4,10,0,796.0,167.0,2.1,30.0,821.0,926.4,663.63
2016,8,4,10,15,804.0,169.0,2.25,30.5,850.0,943.05,673.26
2016,8,4,10,30,812.0,171.0,2.4,31.0,879.0,957.06,681.21
2016,8,4,10,45,780.5,195.5,2.55,31.5,889.5,953.59,678.13
2016,8,4,11,0,749.0,220.0,2.7,32.0,900.0,950.75,675.67
2016,8,4,11,15,753.0,221.0,2.85,32.0,914.0,951.03,676.6
2016,8,4,11,30,757.0,222.0,3.0,32.0,928.0,948.64,675.84
2016,8,4,11,45,717.0,248.5,3.15,32.5,921.0,927.74,661.91
2016,8,4,12,0,677.0,275.0,3.3,33.0,914.0,904.59,645.85
2016,8,4,12,15,676.5,274.5,3.45,33.0,912.0,889.62,637.02
2016,8,4,12,30,676.0,274.0,3.6,33.0,910.0,872.55,626.66
2016,8,4,12,45,669.0,275.0,3.8,33.0,899.5,849.29,612.21
2016,8,4,13,0,662.0,276.0,4.0,33.0,889.0,824.42,596.5
2016,8,4,13,15,656.5,273.5,4.05,32.5,872.0,796.08,578.92
2016,8,4,13,30,651.0,271.0,4.1,32.0,855.0,766.39,560.17
2016,8,4,13,45,610.5,285.0,4.2,32.0,821.5,724.49,530.96
2016,8,4,14,0,570.0,299.0,4.3,32.0,788.0,684.63,502.83
2016,8,4,14,15,559.0,293.0,4.3,31.5,758.0,647.15,477.51
2016,8,4,14,30,548.0,287.0,4.3,31.0,728.0,609.48,451.52
2016,8,4,14,45,517.0,286.5,4.35,31.0,687.5,564.77,419.0
2016,8,4,15,0,486.0,286.0,4.4,31.0,647.0,521.85,387.32
2016,8,4,15,15,501.0,252.5,4.35,30.0,606.0,475.16,354.29
2016,8,4,15,30,516.0,219.0,4.3,29.0,565.0,426.77,318.79
2016,8,4,15,45,463.5,228.0,4.3,28.5,522.0,386.01,287.28
2016,8,4,16,0,411.0,237.0,4.3,28.0,479.0,353.68,261.95
2016,8,4,16,15,386.0,221.0,4.2,27.0,432.5,309.34,227.68
2016,8,4,16,30,361.0,205.0,4.1,26.0,386.0,267.37,194.9
2016,8,4,16,45,342.5,184.5,4.1,25.5,340.5,225.6,161.72
2016,8,4,17,0,324.0,164.0,4.1,25.0,295.0,185.8,130.56
2016,8,4,17,15,288.0,143.0,4.0,24.0,247.5,145.88,101.41
2016,8,4,17,30,252.0,122.0,3.9,23.0,200.0,109.88,77.21
2016,8,4,17,45,224.0,99.0,3.8,22.5,158.5,76.43,60.47
2016,8,4,18,0,196.0,76.0,3.7,22.0,117.0,60.0,46.15
2016,8,4,18,15,144.5,53.0,3.6,21.0,78.5,42.88,31.05
2016,8,4,18,30,93.0,30.0,3.5,20.0,40.0,25.01,14.96
2016,8,4,18,45,46.5,15.0,3.4,19.5,20.0,12.83,0.0
2016,8,4,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,7.0,2.25,12.5,8.5,0.0,0.0
2016,8,5,5,30,90.0,14.0,2.3,13.0,17.0,39.07,0.0
2016,8,5,5,45,219.0,29.0,2.4,13.5,54.5,122.09,81.61
2016,8,5,6,0,348.0,44.0,2.5,14.0,92.0,198.36,152.86
2016,8,5,6,15,429.0,55.5,2.5,14.5,139.5,262.99,210.19
2016,8,5,6,30,510.0,67.0,2.5,15.0,187.0,334.93,272.22
2016,8,5,6,45,255.0,59.5,2.5,16.0,119.5,211.83,173.61
2016,8,5,7,0,0.0,52.0,2.5,17.0,52.0,50.23,36.76
2016,8,5,7,15,0.0,72.5,2.45,17.5,72.5,70.09,53.29
2016,8,5,7,30,0.0,93.0,2.4,18.0,93.0,90.66,70.0
2016,8,5,7,45,0.0,100.5,2.35,19.0,100.5,97.95,75.4
2016,8,5,8,0,0.0,108.0,2.3,20.0,108.0,105.27,80.75
2016,8,5,8,15,0.0,121.0,2.25,20.5,121.0,118.16,90.66
2016,8,5,8,30,0.0,134.0,2.2,21.0,134.0,131.04,100.44
2016,8,5,8,45,3.5,165.0,2.2,22.0,167.5,165.02,126.63
2016,8,5,9,0,7.0,196.0,2.2,23.0,201.0,199.21,152.38
2016,8,5,9,15,31.5,264.5,2.2,23.5,288.5,298.3,227.95
2016,8,5,9,30,56.0,333.0,2.2,24.0,376.0,392.58,297.22
2016,8,5,9,45,314.0,307.0,2.2,25.0,563.5,616.15,463.74
2016,8,5,10,0,572.0,281.0,2.2,26.0,751.0,838.39,617.04
2016,8,5,10,15,736.5,205.0,2.25,26.5,832.0,919.91,669.95
2016,8,5,10,30,901.0,129.0,2.3,27.0,913.0,991.1,713.34
2016,8,5,10,45,893.5,138.0,2.35,27.5,931.5,995.66,713.87
2016,8,5,11,0,886.0,147.0,2.4,28.0,950.0,996.93,713.11
2016,8,5,11,15,889.5,148.0,2.45,28.5,964.5,997.51,712.06
2016,8,5,11,30,893.0,149.0,2.5,29.0,979.0,995.07,709.2
2016,8,5,11,45,881.0,157.5,2.6,29.5,981.5,982.4,700.47
2016,8,5,12,0,869.0,166.0,2.7,30.0,984.0,971.0,692.69
2016,8,5,12,15,868.5,166.0,2.75,30.0,983.0,954.82,682.85
2016,8,5,12,30,868.0,166.0,2.8,30.0,982.0,935.94,671.35
2016,8,5,12,45,885.0,153.5,2.9,30.5,978.0,915.49,657.9
2016,8,5,13,0,902.0,141.0,3.0,31.0,974.0,894.78,644.29
2016,8,5,13,15,898.0,140.0,3.1,31.0,957.0,864.38,625.58
2016,8,5,13,30,894.0,139.0,3.2,31.0,940.0,831.78,605.31
2016,8,5,13,45,874.0,145.5,3.3,31.0,911.5,792.0,580.02
2016,8,5,14,0,854.0,152.0,3.4,31.0,883.0,750.65,553.22
2016,8,5,14,15,845.5,150.0,3.45,31.0,851.5,709.01,524.27
2016,8,5,14,30,837.0,148.0,3.5,31.0,820.0,666.27,493.91
2016,8,5,14,45,816.5,149.0,3.6,31.0,780.0,618.26,459.17
2016,8,5,15,0,796.0,150.0,3.7,31.0,740.0,570.6,423.84
2016,8,5,15,15,781.0,146.5,3.7,30.5,696.5,522.18,387.76
2016,8,5,15,30,766.0,143.0,3.7,30.0,653.0,470.74,348.49
2016,8,5,15,45,744.5,138.5,3.75,29.5,605.5,419.37,308.23
2016,8,5,16,0,723.0,134.0,3.8,29.0,558.0,369.43,268.0
2016,8,5,16,15,697.5,128.0,3.8,28.5,507.0,318.58,226.34
2016,8,5,16,30,672.0,122.0,3.8,28.0,456.0,270.0,185.99
2016,8,5,16,45,642.5,113.5,3.8,27.5,404.5,220.86,145.6
2016,8,5,17,0,613.0,105.0,3.8,27.0,353.0,174.75,108.86
2016,8,5,17,15,568.0,96.5,3.7,26.0,300.0,130.29,77.03
2016,8,5,17,30,523.0,88.0,3.6,25.0,247.0,90.78,53.83
2016,8,5,17,45,469.5,75.5,3.5,24.5,197.5,54.42,41.18
2016,8,5,18,0,416.0,63.0,3.4,24.0,148.0,47.17,34.81
2016,8,5,18,15,327.5,49.0,3.25,23.0,103.5,36.99,25.75
2016,8,5,18,30,239.0,35.0,3.1,22.0,59.0,27.05,16.32
2016,8,5,18,45,119.5,17.5,3.0,21.0,29.5,13.63,0.0
2016,8,5,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,35.5,6.5,1.7,13.5,7.5,0.0,0.0
2016,8,6,5,30,71.0,13.0,1.7,14.0,15.0,32.61,0.0
2016,8,6,5,45,194.0,28.5,1.75,14.5,51.0,112.31,73.07
2016,8,6,6,0,317.0,44.0,1.8,15.0,87.0,185.79,142.05
2016,8,6,6,15,399.5,55.5,1.75,15.5,133.5,249.58,198.04
2016,8,6,6,30,482.0,67.0,1.7,16.0,180.0,320.71,258.7
2016,8,6,6,45,241.0,78.0,1.7,17.0,134.5,227.01,184.36
2016,8,6,7,0,0.0,89.0,1.7,18.0,89.0,87.96,67.92
2016,8,6,7,15,5.0,118.0,1.7,19.0,120.5,120.94,94.87
2016,8,6,7,30,10.0,147.0,1.7,20.0,152.0,154.23,121.16
2016,8,6,7,45,10.0,161.0,1.7,21.0,166.0,168.13,131.28
2016,8,6,8,0,10.0,175.0,1.7,22.0,180.0,182.06,141.25
2016,8,6,8,15,103.5,224.0,1.8,22.5,287.0,320.99,250.68
2016,8,6,8,30,197.0,273.0,1.9,23.0,394.0,451.22,348.64
2016,8,6,8,45,517.5,192.5,2.0,24.0,542.0,647.98,496.55
2016,8,6,9,0,838.0,112.0,2.1,25.0,690.0,845.66,631.32
2016,8,6,9,15,850.5,114.5,2.25,25.5,731.5,877.99,649.6
2016,8,6,9,30,863.0,117.0,2.4,26.0,773.0,902.97,664.49
2016,8,6,9,45,864.5,123.5,2.55,27.0,806.5,925.1,676.2
2016,8,6,10,0,866.0,130.0,2.7,28.0,840.0,944.35,686.0
2016,8,6,10,15,873.0,132.0,2.85,28.5,869.0,961.12,695.56
2016,8,6,10,30,880.0,134.0,3.0,29.0,898.0,975.06,703.36
2016,8,6,10,45,876.5,140.5,3.2,29.5,917.5,980.7,706.24
2016,8,6,11,0,873.0,147.0,3.4,30.0,937.0,983.2,707.21
2016,8,6,11,15,876.0,148.0,3.55,30.0,951.0,983.31,707.8
2016,8,6,11,30,879.0,149.0,3.7,30.0,965.0,980.44,706.54
2016,8,6,11,45,871.0,155.5,3.85,30.0,969.0,969.67,700.24
2016,8,6,12,0,863.0,162.0,4.0,30.0,973.0,960.02,694.76
2016,8,6,12,15,862.5,162.0,4.1,30.0,972.0,943.93,684.79
2016,8,6,12,30,862.0,162.0,4.2,30.0,971.0,925.15,673.12
2016,8,6,12,45,850.0,167.5,4.3,30.5,958.5,899.14,655.34
2016,8,6,13,0,838.0,173.0,4.4,31.0,946.0,871.12,636.24
2016,8,6,13,15,834.0,172.0,4.45,30.5,929.5,841.64,618.45
2016,8,6,13,30,830.0,171.0,4.5,30.0,913.0,810.16,599.13
2016,8,6,13,45,820.0,171.0,4.55,30.0,887.5,773.29,574.74
2016,8,6,14,0,810.0,171.0,4.6,30.0,862.0,735.13,548.23
2016,8,6,14,15,801.0,168.5,4.6,29.5,831.0,694.25,520.06
2016,8,6,14,30,792.0,166.0,4.6,29.0,800.0,652.41,490.56
2016,8,6,14,45,781.5,162.0,4.65,29.0,763.0,607.55,457.39
2016,8,6,15,0,771.0,158.0,4.7,29.0,726.0,559.39,421.12
2016,8,6,15,15,755.5,153.5,4.65,28.5,683.5,510.57,383.99
2016,8,6,15,30,740.0,149.0,4.6,28.0,641.0,462.2,346.2
2016,8,6,15,45,724.5,142.5,4.6,28.0,595.0,412.72,306.07
2016,8,6,16,0,709.0,136.0,4.6,28.0,549.0,364.11,265.76
2016,8,6,16,15,683.5,130.0,4.55,27.0,499.0,313.99,224.73
2016,8,6,16,30,658.0,124.0,4.5,26.0,449.0,266.15,184.98
2016,8,6,16,45,628.5,115.5,4.45,25.5,398.0,217.77,144.86
2016,8,6,17,0,599.0,107.0,4.4,25.0,347.0,172.45,108.55
2016,8,6,17,15,554.0,98.0,4.3,24.0,294.5,128.39,76.98
2016,8,6,17,30,509.0,89.0,4.2,23.0,242.0,89.29,54.16
2016,8,6,17,45,455.5,76.5,4.1,22.5,193.0,55.06,42.08
2016,8,6,18,0,402.0,64.0,4.0,22.0,144.0,47.33,35.23
2016,8,6,18,15,312.0,49.0,3.8,21.0,100.5,37.1,26.03
2016,8,6,18,30,222.0,34.0,3.6,20.0,57.0,26.31,15.69
2016,8,6,18,45,111.0,17.0,3.45,19.0,28.5,13.27,0.0
2016,8,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,6.5,2.4,12.5,7.5,0.0,0.0
2016,8,7,5,30,74.0,13.0,2.5,13.0,15.0,33.3,0.0
2016,8,7,5,45,228.0,27.0,2.7,13.5,53.0,121.07,77.36
2016,8,7,6,0,382.0,41.0,2.9,14.0,91.0,206.73,158.57
2016,8,7,6,15,466.0,51.0,2.9,14.5,140.0,272.26,217.21
2016,8,7,6,30,550.0,61.0,2.9,15.0,189.0,345.36,280.65
2016,8,7,6,45,305.0,94.0,2.95,16.0,168.0,278.95,228.26
2016,8,7,7,0,60.0,127.0,3.0,17.0,147.0,170.03,137.03
2016,8,7,7,15,116.0,152.0,3.0,18.0,198.5,240.13,194.56
2016,8,7,7,30,172.0,177.0,3.0,19.0,250.0,307.71,248.28
2016,8,7,7,45,250.0,190.5,3.0,20.0,312.5,389.27,311.91
2016,8,7,8,0,328.0,204.0,3.0,21.0,375.0,468.35,371.77
2016,8,7,8,15,594.0,149.0,3.0,22.0,496.0,632.0,496.81
2016,8,7,8,30,860.0,94.0,3.0,23.0,617.0,796.73,612.08
2016,8,7,8,45,874.5,97.0,3.0,24.0,664.0,831.47,630.85
2016,8,7,9,0,889.0,100.0,3.0,25.0,711.0,869.3,652.37
2016,8,7,9,15,900.5,102.0,3.05,25.5,753.0,901.47,671.32
2016,8,7,9,30,912.0,104.0,3.1,26.0,795.0,931.37,688.64
2016,8,7,9,45,898.0,118.5,3.15,27.0,825.5,948.97,696.38
2016,8,7,10,0,884.0,133.0,3.2,28.0,856.0,962.82,701.76
2016,8,7,10,15,891.5,134.5,3.25,28.5,885.5,979.69,710.58
2016,8,7,10,30,899.0,136.0,3.3,29.0,915.0,993.67,717.56
2016,8,7,10,45,890.0,145.5,3.35,29.5,933.0,997.18,717.88
2016,8,7,11,0,881.0,155.0,3.4,30.0,951.0,1002.61,719.63
2016,8,7,11,15,884.5,156.0,3.4,30.5,965.5,997.84,714.59
2016,8,7,11,30,888.0,157.0,3.4,31.0,980.0,995.27,711.17
2016,8,7,11,45,871.0,169.0,3.45,31.5,981.0,985.81,703.8
2016,8,7,12,0,854.0,181.0,3.5,32.0,982.0,968.95,691.85
2016,8,7,12,15,853.5,180.5,3.55,32.0,980.5,952.3,681.55
2016,8,7,12,30,853.0,180.0,3.6,32.0,979.0,933.0,669.58
2016,8,7,12,45,861.0,173.0,3.7,32.5,972.5,912.23,655.64
2016,8,7,13,0,869.0,166.0,3.8,33.0,966.0,888.67,639.88
2016,8,7,13,15,865.0,165.0,3.85,33.0,949.0,858.31,620.7
2016,8,7,13,30,861.0,164.0,3.9,33.0,932.0,825.87,600.06
2016,8,7,13,45,833.0,174.0,3.95,33.0,900.5,783.91,572.88
2016,8,7,14,0,805.0,184.0,4.0,33.0,869.0,741.77,543.74
2016,8,7,14,15,795.5,181.0,4.0,32.5,837.5,700.18,515.71
2016,8,7,14,30,786.0,178.0,4.0,32.0,806.0,655.43,484.83
2016,8,7,14,45,760.0,180.5,4.05,32.0,764.5,607.13,449.64
2016,8,7,15,0,734.0,183.0,4.1,32.0,723.0,559.76,414.4
2016,8,7,15,15,717.0,178.0,4.1,31.5,679.5,511.32,378.46
2016,8,7,15,30,700.0,173.0,4.1,31.0,636.0,463.57,342.04
2016,8,7,15,45,681.0,165.5,4.1,31.0,589.0,413.67,302.51
2016,8,7,16,0,662.0,158.0,4.1,31.0,542.0,365.07,263.19
2016,8,7,16,15,634.5,150.0,4.05,30.0,491.5,314.99,223.25
2016,8,7,16,30,607.0,142.0,4.0,29.0,441.0,267.47,184.83
2016,8,7,16,45,584.5,129.5,4.0,28.5,390.5,219.6,145.87
2016,8,7,17,0,562.0,117.0,4.0,28.0,340.0,174.1,109.97
2016,8,7,17,15,515.5,106.0,3.8,27.0,287.5,129.69,78.8
2016,8,7,17,30,469.0,95.0,3.6,26.0,235.0,90.29,56.01
2016,8,7,17,45,426.0,79.5,3.45,25.0,187.5,57.51,43.71
2016,8,7,18,0,383.0,64.0,3.3,24.0,140.0,47.45,34.99
2016,8,7,18,15,294.5,48.5,3.1,23.0,96.5,36.8,25.49
2016,8,7,18,30,206.0,33.0,2.9,22.0,53.0,25.57,14.73
2016,8,7,18,45,103.0,16.5,2.7,21.0,26.5,12.91,0.0
2016,8,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,8,8,5,30,72.0,12.0,1.7,14.0,14.0,31.62,0.0
2016,8,8,5,45,208.0,27.0,1.95,15.0,50.0,113.11,69.59
2016,8,8,6,0,344.0,42.0,2.2,16.0,86.0,192.7,146.1
2016,8,8,6,15,428.0,52.5,2.15,16.5,133.5,256.92,202.81
2016,8,8,6,30,512.0,63.0,2.1,17.0,181.0,328.7,264.24
2016,8,8,6,45,256.0,84.5,2.1,18.0,143.5,233.65,189.29
2016,8,8,7,0,0.0,106.0,2.1,19.0,106.0,106.65,83.07
2016,8,8,7,15,63.5,141.5,2.05,20.0,168.5,188.64,150.59
2016,8,8,7,30,127.0,177.0,2.0,21.0,231.0,278.45,221.81
2016,8,8,7,45,225.0,190.5,2.0,22.5,302.0,371.79,293.68
2016,8,8,8,0,323.0,204.0,2.0,24.0,373.0,464.28,362.17
2016,8,8,8,15,583.0,149.5,2.0,24.5,489.5,623.26,481.53
2016,8,8,8,30,843.0,95.0,2.0,25.0,606.0,783.08,591.66
2016,8,8,8,45,855.5,99.0,2.05,26.0,652.0,821.68,612.78
2016,8,8,9,0,868.0,103.0,2.1,27.0,698.0,853.46,630.08
2016,8,8,9,15,879.5,105.0,2.2,27.5,739.5,885.1,648.83
2016,8,8,9,30,891.0,107.0,2.3,28.0,781.0,914.51,666.01
2016,8,8,9,45,877.5,121.0,2.4,29.0,810.5,931.62,673.82
2016,8,8,10,0,864.0,135.0,2.5,30.0,840.0,950.53,682.89
2016,8,8,10,15,871.0,137.0,2.65,30.5,869.0,961.73,688.83
2016,8,8,10,30,878.0,139.0,2.8,31.0,898.0,975.55,696.55
2016,8,8,10,45,859.5,154.5,2.95,31.5,913.0,981.43,699.25
2016,8,8,11,0,841.0,170.0,3.1,32.0,928.0,978.64,696.55
2016,8,8,11,15,844.0,171.0,3.2,32.0,942.5,978.27,696.6
2016,8,8,11,30,847.0,172.0,3.3,32.0,957.0,974.96,694.84
2016,8,8,11,45,815.5,193.5,3.45,32.5,953.0,956.95,682.69
2016,8,8,12,0,784.0,215.0,3.6,33.0,949.0,938.85,670.6
2016,8,8,12,15,783.5,214.5,3.7,33.0,947.5,922.58,660.76
2016,8,8,12,30,783.0,214.0,3.8,33.0,946.0,903.85,649.32
2016,8,8,12,45,746.5,234.0,3.95,33.0,926.0,871.53,629.17
2016,8,8,13,0,710.0,254.0,4.1,33.0,906.0,838.33,607.3
2016,8,8,13,15,704.5,252.0,4.2,32.5,889.0,809.11,589.36
2016,8,8,13,30,699.0,250.0,4.3,32.0,872.0,778.39,570.05
2016,8,8,13,45,667.0,260.5,4.45,32.0,841.0,738.25,542.31
2016,8,8,14,0,635.0,271.0,4.6,32.0,810.0,698.67,514.59
2016,8,8,14,15,624.0,265.5,4.65,31.5,779.5,659.41,488.05
2016,8,8,14,30,613.0,260.0,4.7,31.0,749.0,619.85,460.71
2016,8,8,14,45,596.5,254.5,4.8,31.0,711.5,577.17,429.7
2016,8,8,15,0,580.0,249.0,4.9,31.0,674.0,534.46,398.05
2016,8,8,15,15,562.0,240.5,4.9,30.5,632.5,489.02,364.34
2016,8,8,15,30,544.0,232.0,4.9,30.0,591.0,444.56,330.6
2016,8,8,15,45,544.0,213.5,4.95,29.5,550.0,399.77,295.83
2016,8,8,16,0,544.0,195.0,5.0,29.0,509.0,354.62,259.81
2016,8,8,16,15,383.0,199.5,4.95,28.0,410.5,285.48,208.71
2016,8,8,16,30,222.0,204.0,4.9,27.0,312.0,232.05,171.12
2016,8,8,16,45,266.0,174.0,4.85,26.5,289.0,197.41,141.9
2016,8,8,17,0,310.0,144.0,4.8,26.0,266.0,163.2,112.88
2016,8,8,17,15,261.5,131.5,4.6,25.0,224.0,130.07,89.98
2016,8,8,17,30,213.0,119.0,4.4,24.0,182.0,101.75,72.67
2016,8,8,17,45,280.0,92.0,4.2,23.0,157.5,71.51,56.09
2016,8,8,18,0,347.0,65.0,4.0,22.0,133.0,48.37,36.05
2016,8,8,18,15,261.5,48.0,3.75,21.0,90.5,36.49,25.41
2016,8,8,18,30,176.0,31.0,3.5,20.0,48.0,23.99,13.35
2016,8,8,18,45,88.0,15.5,3.25,19.5,24.0,15.24,0.0
2016,8,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,28.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,9,5,30,56.0,10.0,2.6,14.0,12.0,25.14,0.0
2016,8,9,5,45,180.0,26.0,2.75,14.5,46.5,101.86,60.33
2016,8,9,6,0,304.0,42.0,2.9,15.0,81.0,177.1,134.52
2016,8,9,6,15,387.5,54.5,2.9,15.5,127.5,241.11,191.3
2016,8,9,6,30,471.0,67.0,2.9,16.0,174.0,312.82,253.24
2016,8,9,6,45,235.5,70.0,2.9,17.0,123.5,213.37,173.91
2016,8,9,7,0,0.0,73.0,2.9,18.0,73.0,71.12,54.05
2016,8,9,7,15,0.0,95.5,2.85,18.5,95.5,93.99,72.9
2016,8,9,7,30,0.0,118.0,2.8,19.0,118.0,116.81,91.21
2016,8,9,7,45,3.5,142.5,2.75,20.0,144.5,144.08,112.67
2016,8,9,8,0,7.0,167.0,2.7,21.0,171.0,171.52,133.79
2016,8,9,8,15,23.5,204.5,2.65,21.5,218.5,222.72,173.87
2016,8,9,8,30,40.0,242.0,2.6,22.0,266.0,283.4,220.3
2016,8,9,8,45,91.5,280.0,2.55,23.0,341.0,366.53,283.2
2016,8,9,9,0,143.0,318.0,2.5,24.0,416.0,460.73,351.93
2016,8,9,9,15,141.5,339.0,2.5,24.5,441.5,483.21,366.12
2016,8,9,9,30,140.0,360.0,2.5,25.0,467.0,504.98,380.0
2016,8,9,9,45,138.5,377.5,2.5,25.5,487.0,522.23,390.57
2016,8,9,10,0,137.0,395.0,2.5,26.0,507.0,538.78,400.6
2016,8,9,10,15,504.0,267.5,2.55,26.5,699.5,761.11,565.48
2016,8,9,10,30,871.0,140.0,2.6,27.0,892.0,968.56,703.47
2016,8,9,10,45,856.0,154.0,2.65,27.5,908.5,976.16,704.73
2016,8,9,11,0,841.0,168.0,2.7,28.0,925.0,975.14,702.43
2016,8,9,11,15,845.0,168.5,2.75,28.5,939.5,975.19,701.02
2016,8,9,11,30,849.0,169.0,2.8,29.0,954.0,972.28,697.81
2016,8,9,11,45,821.5,188.0,2.9,29.5,952.0,955.57,686.27
2016,8,9,12,0,794.0,207.0,3.0,30.0,950.0,936.25,673.2
2016,8,9,12,15,794.0,206.5,3.05,30.0,948.5,920.72,663.62
2016,8,9,12,30,794.0,206.0,3.1,30.0,947.0,902.7,652.43
2016,8,9,12,45,762.5,223.0,3.2,30.0,928.5,873.11,633.95
2016,8,9,13,0,731.0,240.0,3.3,30.0,910.0,840.98,613.3
2016,8,9,13,15,726.0,238.0,3.35,30.0,893.0,811.63,593.95
2016,8,9,13,30,721.0,236.0,3.4,30.0,876.0,780.7,573.24
2016,8,9,13,45,689.5,246.5,3.45,30.0,845.0,740.3,545.17
2016,8,9,14,0,658.0,257.0,3.5,30.0,814.0,700.36,517.09
2016,8,9,14,15,647.0,252.0,3.5,29.5,783.0,660.69,490.14
2016,8,9,14,30,636.0,247.0,3.5,29.0,752.0,620.66,462.33
2016,8,9,14,45,595.0,253.0,3.55,29.0,708.5,573.28,427.52
2016,8,9,15,0,554.0,259.0,3.6,29.0,665.0,527.66,393.5
2016,8,9,15,15,536.0,250.0,3.55,28.5,623.0,482.91,360.39
2016,8,9,15,30,518.0,241.0,3.5,28.0,581.0,439.21,327.3
2016,8,9,15,45,475.5,236.0,3.5,28.0,530.5,390.53,289.51
2016,8,9,16,0,433.0,231.0,3.5,28.0,480.0,345.62,254.3
2016,8,9,16,15,406.5,215.5,3.5,27.5,432.0,304.21,221.78
2016,8,9,16,30,380.0,200.0,3.5,27.0,384.0,261.45,188.12
2016,8,9,16,45,339.0,182.5,3.5,26.5,332.5,216.94,153.89
2016,8,9,17,0,298.0,165.0,3.5,26.0,281.0,176.65,123.8
2016,8,9,17,15,262.0,142.0,3.4,25.0,233.0,136.9,95.48
2016,8,9,17,30,226.0,119.0,3.3,24.0,185.0,101.15,72.2
2016,8,9,17,45,183.0,93.0,3.25,23.0,139.5,72.16,56.61
2016,8,9,18,0,140.0,67.0,3.2,22.0,94.0,53.36,40.29
2016,8,9,18,15,98.0,43.5,3.05,21.0,59.5,35.6,24.59
