Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,30,56.0,20.0,2.9,20.0,25.0,16.96,7.57
2016,8,9,18,45,28.0,10.0,2.8,19.5,12.5,9.83,0.0
2016,8,9,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,13.5,3.0,1.25,14.5,3.5,0.0,0.0
2016,8,10,5,30,27.0,6.0,1.4,15.0,7.0,13.23,0.0
2016,8,10,5,45,107.5,25.0,1.55,15.5,37.0,76.48,42.36
2016,8,10,6,0,188.0,44.0,1.7,16.0,67.0,136.49,102.55
2016,8,10,6,15,260.0,62.0,1.7,16.5,111.0,195.37,153.78
2016,8,10,6,30,332.0,80.0,1.7,17.0,155.0,261.01,209.63
2016,8,10,6,45,171.0,96.0,1.7,17.5,135.5,203.55,164.33
2016,8,10,7,0,10.0,112.0,1.7,18.0,116.0,119.15,93.85
2016,8,10,7,15,16.5,133.0,1.65,19.0,140.0,144.63,114.39
2016,8,10,7,30,23.0,154.0,1.6,20.0,164.0,170.52,134.55
2016,8,10,7,45,148.5,182.5,1.55,21.0,258.5,301.47,239.5
2016,8,10,8,0,274.0,211.0,1.5,22.0,353.0,436.07,341.78
2016,8,10,8,15,295.0,230.5,1.45,22.5,397.0,481.31,372.94
2016,8,10,8,30,316.0,250.0,1.4,23.0,441.0,527.02,404.21
2016,8,10,8,45,330.0,268.5,1.4,24.0,482.0,566.12,429.34
2016,8,10,9,0,344.0,287.0,1.4,25.0,523.0,604.86,453.64
2016,8,10,9,15,530.5,238.0,1.4,26.0,626.0,728.39,539.98
2016,8,10,9,30,717.0,189.0,1.4,27.0,729.0,854.19,621.76
2016,8,10,9,45,790.0,160.0,1.4,28.0,781.0,896.48,643.89
2016,8,10,10,0,863.0,131.0,1.4,29.0,833.0,937.18,665.45
2016,8,10,10,15,871.0,133.0,1.4,29.5,862.5,954.73,673.62
2016,8,10,10,30,879.0,135.0,1.4,30.0,892.0,969.46,680.33
2016,8,10,10,45,858.5,151.0,1.4,30.5,906.0,973.91,680.8
2016,8,10,11,0,838.0,167.0,1.4,31.0,920.0,969.8,676.27
2016,8,10,11,15,842.0,168.0,1.5,31.0,935.0,970.32,677.59
2016,8,10,11,30,846.0,169.0,1.6,31.0,950.0,967.89,677.09
2016,8,10,11,45,821.5,185.5,1.7,31.5,948.0,951.52,666.67
2016,8,10,12,0,797.0,202.0,1.8,32.0,946.0,932.56,654.77
2016,8,10,12,15,797.0,202.0,1.95,32.0,944.5,917.45,647.09
2016,8,10,12,30,797.0,202.0,2.1,32.0,943.0,899.84,637.66
2016,8,10,12,45,794.0,201.0,2.25,32.5,933.5,876.3,623.05
2016,8,10,13,0,791.0,200.0,2.4,33.0,924.0,850.6,606.96
2016,8,10,13,15,786.0,198.5,2.55,32.5,906.5,820.8,590.45
2016,8,10,13,30,781.0,197.0,2.7,32.0,889.0,789.21,572.34
2016,8,10,13,45,752.0,206.0,2.85,32.0,857.5,747.04,544.28
2016,8,10,14,0,723.0,215.0,3.0,32.0,826.0,705.49,516.09
2016,8,10,14,15,712.5,211.0,3.15,31.5,794.5,664.73,489.26
2016,8,10,14,30,702.0,207.0,3.3,31.0,763.0,623.38,461.2
2016,8,10,14,45,680.0,206.0,3.45,31.0,723.5,577.7,428.25
2016,8,10,15,0,658.0,205.0,3.6,31.0,684.0,532.82,395.11
2016,8,10,15,15,639.5,198.5,3.65,30.5,641.5,485.74,360.23
2016,8,10,15,30,621.0,192.0,3.7,30.0,599.0,439.62,325.14
2016,8,10,15,45,602.0,182.5,3.8,29.5,553.0,391.79,287.98
2016,8,10,16,0,583.0,173.0,3.9,29.0,507.0,345.41,251.04
2016,8,10,16,15,554.0,163.5,3.9,28.5,457.5,297.35,212.35
2016,8,10,16,30,525.0,154.0,3.9,28.0,408.0,251.99,175.59
2016,8,10,16,45,496.0,141.0,3.95,27.5,358.5,206.54,139.21
2016,8,10,17,0,467.0,128.0,4.0,27.0,309.0,164.09,106.49
2016,8,10,17,15,420.5,114.0,3.85,26.0,258.5,122.47,77.84
2016,8,10,17,30,374.0,100.0,3.7,25.0,208.0,85.81,56.93
2016,8,10,17,45,319.5,82.5,3.6,24.0,161.5,60.28,46.22
2016,8,10,18,0,265.0,65.0,3.5,23.0,115.0,48.62,36.04
2016,8,10,18,15,190.0,45.5,3.35,22.0,75.5,34.65,23.62
2016,8,10,18,30,115.0,26.0,3.2,21.0,36.0,20.01,9.54
2016,8,10,18,45,57.5,13.0,3.05,20.5,18.0,12.78,0.0
2016,8,10,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,18.0,3.0,0.9,14.5,3.5,0.0,0.0
2016,8,11,5,30,36.0,6.0,1.1,15.0,7.0,15.6,0.0
2016,8,11,5,45,135.5,23.5,1.35,15.5,38.0,82.66,43.45
2016,8,11,6,0,235.0,41.0,1.6,16.0,69.0,149.67,112.11
2016,8,11,6,15,315.5,56.0,1.6,16.5,114.5,210.67,165.5
2016,8,11,6,30,396.0,71.0,1.6,17.0,160.0,279.38,224.06
2016,8,11,6,45,464.5,81.0,1.6,18.0,212.0,343.13,276.79
2016,8,11,7,0,533.0,91.0,1.6,19.0,264.0,415.57,334.28
2016,8,11,7,15,576.0,99.5,1.6,20.0,316.5,473.9,378.69
2016,8,11,7,30,619.0,108.0,1.6,21.0,369.0,534.59,423.16
2016,8,11,7,45,659.5,112.5,1.6,22.0,423.0,591.13,462.98
2016,8,11,8,0,700.0,117.0,1.6,23.0,477.0,649.07,502.4
2016,8,11,8,15,724.0,122.0,1.6,24.0,527.0,696.21,532.17
2016,8,11,8,30,748.0,127.0,1.6,25.0,577.0,742.94,560.35
2016,8,11,8,45,772.5,128.5,1.65,26.0,625.0,782.45,583.38
2016,8,11,9,0,797.0,130.0,1.7,27.0,673.0,824.24,607.56
2016,8,11,9,15,811.5,133.5,1.7,27.5,715.0,858.27,626.89
2016,8,11,9,30,826.0,137.0,1.7,28.0,757.0,890.3,644.77
2016,8,11,9,45,858.5,128.0,1.75,29.0,799.0,922.96,662.12
2016,8,11,10,0,891.0,119.0,1.8,30.0,841.0,948.79,674.95
2016,8,11,10,15,898.0,120.5,1.8,30.5,871.0,965.27,682.66
2016,8,11,10,30,905.0,122.0,1.8,31.0,901.0,978.84,688.7
2016,8,11,10,45,909.5,124.0,1.8,31.5,923.0,987.55,691.82
2016,8,11,11,0,914.0,126.0,1.8,32.0,945.0,993.14,693.16
2016,8,11,11,15,917.0,126.5,1.8,32.0,959.5,992.66,692.32
2016,8,11,11,30,920.0,127.0,1.8,32.0,974.0,989.05,689.74
2016,8,11,11,45,918.0,130.0,1.85,32.5,979.5,980.15,683.29
2016,8,11,12,0,916.0,133.0,1.9,33.0,985.0,968.23,675.11
2016,8,11,12,15,915.5,132.5,1.9,33.0,983.5,951.33,664.76
2016,8,11,12,30,915.0,132.0,1.9,33.0,982.0,931.59,652.75
2016,8,11,12,45,897.0,141.5,1.95,33.5,968.0,903.62,634.85
2016,8,11,13,0,879.0,151.0,2.0,34.0,954.0,873.66,615.73
2016,8,11,13,15,875.0,150.0,2.05,34.0,936.0,843.5,597.64
2016,8,11,13,30,871.0,149.0,2.1,34.0,918.0,811.18,578.01
2016,8,11,13,45,859.5,150.0,2.2,34.0,891.5,772.83,554.61
2016,8,11,14,0,848.0,151.0,2.3,34.0,865.0,733.03,529.19
2016,8,11,14,15,838.5,148.5,2.35,33.5,833.0,690.21,501.23
2016,8,11,14,30,829.0,146.0,2.4,33.0,801.0,646.38,471.77
2016,8,11,14,45,811.5,145.5,2.45,33.0,761.5,598.99,437.96
2016,8,11,15,0,794.0,145.0,2.5,33.0,722.0,551.69,403.37
2016,8,11,15,15,778.0,141.5,2.6,32.5,678.0,502.74,367.6
2016,8,11,15,30,762.0,138.0,2.7,32.0,634.0,450.87,328.59
2016,8,11,15,45,736.5,134.5,2.8,32.0,585.0,399.04,287.83
2016,8,11,16,0,711.0,131.0,2.9,32.0,536.0,349.05,247.57
2016,8,11,16,15,683.5,125.0,2.95,31.0,485.0,298.37,207.07
2016,8,11,16,30,656.0,119.0,3.0,30.0,434.0,250.2,168.05
2016,8,11,16,45,616.0,112.5,3.15,29.5,381.0,202.01,129.64
2016,8,11,17,0,576.0,106.0,3.3,29.0,328.0,158.02,96.31
2016,8,11,17,15,527.0,96.0,3.2,28.0,275.5,114.54,67.27
2016,8,11,17,30,478.0,86.0,3.1,27.0,223.0,76.02,47.41
2016,8,11,17,45,409.0,73.5,3.05,26.0,173.5,53.42,39.99
2016,8,11,18,0,340.0,61.0,3.0,25.0,124.0,45.58,33.12
2016,8,11,18,15,248.5,44.5,2.9,24.0,82.5,33.98,22.77
2016,8,11,18,30,157.0,28.0,2.8,23.0,41.0,21.77,10.27
2016,8,11,18,45,78.5,14.0,2.7,22.0,20.5,13.76,0.0
2016,8,11,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,15,29.0,4.0,0.85,16.5,4.5,0.0,0.0
2016,8,12,5,30,58.0,8.0,0.9,17.0,9.0,23.39,0.0
2016,8,12,5,45,187.0,22.5,1.0,17.5,42.0,97.92,48.09
2016,8,12,6,0,316.0,37.0,1.1,18.0,75.0,174.67,129.18
2016,8,12,6,15,404.0,48.5,1.05,18.5,121.5,239.36,185.58
2016,8,12,6,30,492.0,60.0,1.0,19.0,168.0,312.3,246.83
2016,8,12,6,45,552.5,67.5,1.0,20.0,220.5,374.42,297.43
2016,8,12,7,0,613.0,75.0,1.0,21.0,273.0,441.11,349.36
2016,8,12,7,15,654.0,81.5,0.9,22.0,326.0,499.2,391.91
2016,8,12,7,30,695.0,88.0,0.8,23.0,379.0,559.42,433.85
2016,8,12,7,45,725.5,92.5,0.75,24.0,432.0,611.94,468.72
2016,8,12,8,0,756.0,97.0,0.7,25.0,485.0,662.62,500.33
2016,8,12,8,15,778.0,101.0,0.65,26.0,535.0,709.2,527.11
2016,8,12,8,30,800.0,105.0,0.6,27.0,585.0,755.11,552.55
2016,8,12,8,45,817.5,108.0,0.55,28.0,631.5,795.29,573.44
2016,8,12,9,0,835.0,111.0,0.5,29.0,678.0,834.01,592.83
2016,8,12,9,15,848.0,114.0,0.5,29.5,720.0,867.14,610.36
2016,8,12,9,30,861.0,117.0,0.5,30.0,762.0,892.97,623.26
2016,8,12,9,45,875.5,116.5,0.5,31.0,799.0,919.26,635.16
2016,8,12,10,0,890.0,116.0,0.5,32.0,836.0,943.16,645.47
2016,8,12,10,15,897.0,117.5,0.6,32.5,865.0,959.63,654.71
2016,8,12,10,30,904.0,119.0,0.7,33.0,894.0,973.18,662.38
2016,8,12,10,45,909.5,120.0,0.8,33.5,916.5,981.78,667.21
2016,8,12,11,0,915.0,121.0,0.9,34.0,939.0,987.29,670.32
2016,8,12,11,15,918.0,121.5,1.0,34.0,953.5,986.81,671.33
2016,8,12,11,30,921.0,122.0,1.1,34.0,968.0,983.19,670.59
2016,8,12,11,45,921.0,123.0,1.2,34.5,974.0,974.16,665.29
2016,8,12,12,0,921.0,124.0,1.3,35.0,980.0,962.09,658.21
2016,8,12,12,15,920.5,124.0,1.45,35.0,978.5,945.62,650.5
2016,8,12,12,30,920.0,124.0,1.6,35.0,977.0,926.27,640.88
2016,8,12,12,45,912.0,127.5,1.8,35.5,965.5,901.09,626.67
2016,8,12,13,0,904.0,131.0,2.0,36.0,954.0,873.52,610.68
2016,8,12,13,15,900.0,130.0,2.1,35.5,936.5,842.72,593.96
2016,8,12,13,30,896.0,129.0,2.2,35.0,919.0,809.7,575.52
2016,8,12,13,45,889.0,128.5,2.35,35.0,894.0,772.87,553.43
2016,8,12,14,0,882.0,128.0,2.5,35.0,869.0,734.3,529.79
2016,8,12,14,15,874.0,126.0,2.6,35.0,837.0,692.17,501.38
2016,8,12,14,30,866.0,124.0,2.7,35.0,805.0,648.78,471.35
2016,8,12,14,45,852.5,122.5,2.85,35.0,766.5,598.99,436.29
2016,8,12,15,0,839.0,121.0,3.0,35.0,728.0,551.11,401.44
2016,8,12,15,15,824.5,118.0,3.05,34.5,684.5,501.29,364.7
2016,8,12,15,30,810.0,115.0,3.1,34.0,641.0,451.69,326.93
2016,8,12,15,45,790.5,111.5,3.15,33.5,592.5,400.18,286.65
2016,8,12,16,0,771.0,108.0,3.2,33.0,544.0,349.84,246.17
2016,8,12,16,15,745.5,103.0,3.2,32.5,493.0,294.4,201.22
2016,8,12,16,30,720.0,98.0,3.2,32.0,442.0,244.41,160.09
2016,8,12,16,45,686.5,92.0,3.25,31.5,389.0,194.56,120.03
2016,8,12,17,0,653.0,86.0,3.3,31.0,336.0,148.13,84.72
2016,8,12,17,15,606.0,79.0,3.15,30.0,282.5,103.44,55.53
2016,8,12,17,30,559.0,72.0,3.0,29.0,229.0,63.89,37.01
2016,8,12,17,45,493.0,62.0,2.9,28.0,179.0,44.06,31.73
2016,8,12,18,0,427.0,52.0,2.8,27.0,129.0,38.68,26.99
2016,8,12,18,15,323.0,39.0,2.65,26.0,86.0,29.96,19.16
2016,8,12,18,30,219.0,26.0,2.5,25.0,43.0,20.6,8.71
2016,8,12,18,45,109.5,13.0,2.35,24.5,21.5,12.78,0.0
2016,8,12,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,13,5,45,178.5,17.0,0.35,21.5,38.0,87.9,38.08
2016,8,13,6,0,357.0,34.0,0.4,22.0,76.0,185.81,134.15
2016,8,13,6,15,446.5,43.5,0.45,22.5,123.0,250.55,189.69
2016,8,13,6,30,536.0,53.0,0.5,23.0,170.0,323.69,249.92
2016,8,13,6,45,593.5,59.5,0.55,24.0,222.0,384.88,298.79
2016,8,13,7,0,651.0,66.0,0.6,25.0,274.0,450.41,348.79
2016,8,13,7,15,690.0,71.5,0.7,26.0,327.5,507.67,390.95
2016,8,13,7,30,729.0,77.0,0.8,27.0,381.0,564.73,431.42
2016,8,13,7,45,756.5,81.5,0.95,28.5,433.5,616.7,466.31
2016,8,13,8,0,784.0,86.0,1.1,30.0,486.0,668.95,499.05
2016,8,13,8,15,805.0,89.0,1.15,31.0,536.0,714.57,526.13
2016,8,13,8,30,826.0,92.0,1.2,32.0,586.0,759.43,552.09
2016,8,13,8,45,841.0,95.5,1.3,33.0,632.5,798.93,574.56
2016,8,13,9,0,856.0,99.0,1.4,34.0,679.0,831.9,592.54
2016,8,13,9,15,868.5,101.5,1.4,34.5,720.5,864.58,610.24
2016,8,13,9,30,881.0,104.0,1.4,35.0,762.0,895.09,626.37
2016,8,13,9,45,890.5,105.5,1.45,35.5,797.5,919.44,639.23
2016,8,13,10,0,900.0,107.0,1.5,36.0,833.0,941.16,650.5
2016,8,13,10,15,906.5,108.5,1.5,36.5,862.5,957.33,657.77
2016,8,13,10,30,913.0,110.0,1.5,37.0,892.0,970.53,663.35
2016,8,13,10,45,915.0,113.0,1.5,37.5,913.0,978.01,665.6
2016,8,13,11,0,917.0,116.0,1.5,38.0,934.0,982.31,666.1
2016,8,13,11,15,920.0,116.5,1.55,38.0,948.5,981.83,665.98
2016,8,13,11,30,923.0,117.0,1.6,38.0,963.0,978.19,664.13
2016,8,13,11,45,914.5,123.5,1.65,38.5,967.0,966.78,656.36
2016,8,13,12,0,906.0,130.0,1.7,39.0,971.0,952.41,646.98
2016,8,13,12,15,906.0,130.0,1.8,39.0,969.5,936.51,638.67
2016,8,13,12,30,906.0,130.0,1.9,39.0,968.0,917.76,628.58
2016,8,13,12,45,889.0,138.5,2.05,39.0,954.0,889.88,613.27
2016,8,13,13,0,872.0,147.0,2.2,39.0,940.0,860.0,596.52
2016,8,13,13,15,868.0,146.0,2.35,39.0,922.5,829.94,579.38
2016,8,13,13,30,864.0,145.0,2.5,39.0,905.0,797.74,560.58
2016,8,13,13,45,847.5,149.0,2.65,39.0,877.0,758.6,536.97
2016,8,13,14,0,831.0,153.0,2.8,39.0,849.0,718.48,511.28
2016,8,13,14,15,822.0,150.5,2.9,38.5,817.5,676.54,484.23
2016,8,13,14,30,813.0,148.0,3.0,38.0,786.0,633.6,455.68
2016,8,13,14,45,791.0,150.0,3.1,38.0,745.5,586.57,422.4
2016,8,13,15,0,769.0,152.0,3.2,38.0,705.0,537.18,386.72
2016,8,13,15,15,752.5,147.5,3.3,37.5,662.0,487.85,350.96
2016,8,13,15,30,736.0,143.0,3.4,37.0,619.0,439.09,314.46
2016,8,13,15,45,705.5,141.0,3.5,36.5,569.5,387.98,275.32
2016,8,13,16,0,675.0,139.0,3.6,36.0,520.0,339.27,237.1
2016,8,13,16,15,646.5,132.5,3.65,35.5,469.0,289.78,197.72
2016,8,13,16,30,618.0,126.0,3.7,35.0,418.0,242.96,160.22
2016,8,13,16,45,576.5,118.5,3.8,34.5,365.5,195.83,123.68
2016,8,13,17,0,535.0,111.0,3.9,34.0,313.0,153.04,92.35
2016,8,13,17,15,485.5,100.0,3.75,32.5,261.5,110.66,65.29
2016,8,13,17,30,436.0,89.0,3.6,31.0,210.0,73.52,47.27
2016,8,13,17,45,373.5,74.5,3.5,30.0,162.5,54.5,40.16
2016,8,13,18,0,311.0,60.0,3.4,29.0,115.0,45.06,32.01
2016,8,13,18,15,221.0,42.5,3.2,28.0,75.0,32.57,21.02
2016,8,13,18,30,131.0,25.0,3.0,27.0,35.0,19.45,7.06
2016,8,13,18,45,65.5,12.5,2.85,26.0,17.5,12.29,0.0
2016,8,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,14,5,45,119.5,19.0,0.35,22.5,32.5,69.33,25.55
2016,8,14,6,0,239.0,38.0,0.4,23.0,65.0,146.39,104.92
2016,8,14,6,15,323.5,52.5,0.45,23.5,110.0,208.12,157.24
2016,8,14,6,30,408.0,67.0,0.5,24.0,155.0,278.04,214.52
2016,8,14,6,45,461.0,79.0,0.6,25.0,204.5,336.59,261.37
2016,8,14,7,0,514.0,91.0,0.7,26.0,254.0,402.1,311.64
2016,8,14,7,15,558.0,99.5,0.65,27.0,306.0,460.06,353.58
2016,8,14,7,30,602.0,108.0,0.6,28.0,358.0,520.47,395.34
2016,8,14,7,45,628.5,117.0,0.6,29.5,408.5,571.73,428.3
2016,8,14,8,0,655.0,126.0,0.6,31.0,459.0,623.4,460.17
2016,8,14,8,15,680.0,132.0,0.65,31.5,508.5,670.76,490.51
2016,8,14,8,30,705.0,138.0,0.7,32.0,558.0,717.86,519.44
2016,8,14,8,45,716.0,146.5,0.8,33.0,602.0,755.82,541.18
2016,8,14,9,0,727.0,155.0,0.9,34.0,646.0,792.15,561.61
2016,8,14,9,15,742.0,159.5,1.0,34.5,687.0,825.73,581.22
2016,8,14,9,30,757.0,164.0,1.1,35.0,728.0,857.51,599.58
2016,8,14,9,45,788.0,157.0,1.25,36.0,768.5,886.02,615.22
2016,8,14,10,0,819.0,150.0,1.4,37.0,809.0,916.5,631.92
2016,8,14,10,15,827.0,152.0,1.55,37.0,838.5,933.18,642.72
2016,8,14,10,30,835.0,154.0,1.7,37.0,868.0,947.11,652.04
2016,8,14,10,45,808.5,175.0,1.85,37.5,880.0,945.48,650.56
2016,8,14,11,0,782.0,196.0,2.0,38.0,892.0,940.33,647.09
2016,8,14,11,15,786.0,197.0,2.15,38.0,906.5,940.61,648.34
2016,8,14,11,30,790.0,198.0,2.3,38.0,921.0,938.1,647.85
2016,8,14,11,45,753.0,222.5,2.45,38.5,915.5,921.12,637.09
2016,8,14,12,0,716.0,247.0,2.6,39.0,910.0,899.07,623.25
2016,8,14,12,15,716.0,247.0,2.7,39.0,909.0,884.25,614.86
2016,8,14,12,30,716.0,247.0,2.8,39.0,908.0,867.16,604.79
2016,8,14,12,45,765.5,214.0,2.95,39.0,914.0,858.13,600.52
2016,8,14,13,0,815.0,181.0,3.1,39.0,920.0,844.67,593.17
2016,8,14,13,15,810.5,179.5,3.2,38.5,902.5,814.49,575.99
2016,8,14,13,30,806.0,178.0,3.3,38.0,885.0,782.4,557.44
2016,8,14,13,45,756.5,199.5,3.4,38.0,848.0,736.2,526.48
2016,8,14,14,0,707.0,221.0,3.5,38.0,811.0,691.98,496.05
2016,8,14,14,15,696.0,216.5,3.6,37.5,779.5,650.89,469.11
2016,8,14,14,30,685.0,212.0,3.7,37.0,748.0,609.3,441.08
2016,8,14,14,45,644.0,219.5,3.8,37.0,704.0,561.33,406.63
2016,8,14,15,0,603.0,227.0,3.9,37.0,660.0,516.14,373.57
2016,8,14,15,15,584.5,219.0,3.9,36.5,617.5,469.97,340.05
2016,8,14,15,30,566.0,211.0,3.9,36.0,575.0,424.83,306.44
2016,8,14,15,45,535.0,204.0,3.95,35.5,527.0,377.01,270.32
2016,8,14,16,0,504.0,197.0,4.0,35.0,479.0,331.81,235.54
2016,8,14,16,15,475.0,184.5,4.0,34.0,430.5,285.26,199.8
2016,8,14,16,30,446.0,172.0,4.0,33.0,382.0,241.5,165.99
2016,8,14,16,45,415.5,156.0,4.0,32.5,333.0,197.49,132.17
2016,8,14,17,0,385.0,140.0,4.0,32.0,284.0,156.69,102.15
2016,8,14,17,15,340.5,122.0,3.85,30.5,235.0,120.98,79.36
2016,8,14,17,30,296.0,104.0,3.7,29.0,186.0,85.63,60.04
2016,8,14,17,45,252.5,83.0,3.6,28.0,142.0,65.09,49.39
2016,8,14,18,0,209.0,62.0,3.5,27.0,98.0,49.68,36.12
2016,8,14,18,15,143.0,40.5,3.3,26.0,61.5,33.25,21.68
2016,8,14,18,30,77.0,19.0,3.1,25.0,25.0,16.12,4.15
2016,8,14,18,45,38.5,9.5,2.95,24.5,12.5,9.34,0.0
2016,8,14,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,17.5,1.55,17.5,17.5,16.91,1.41
2016,8,15,6,0,0.0,35.0,1.7,18.0,35.0,35.98,23.15
2016,8,15,6,15,12.0,55.5,1.7,18.5,58.0,62.57,45.95
2016,8,15,6,30,24.0,76.0,1.7,19.0,81.0,93.89,72.45
2016,8,15,6,45,32.5,97.5,1.7,20.0,106.5,121.94,95.73
2016,8,15,7,0,41.0,119.0,1.7,21.0,132.0,150.44,118.76
2016,8,15,7,15,48.0,140.5,1.65,22.0,158.5,178.54,140.8
2016,8,15,7,30,55.0,162.0,1.6,23.0,185.0,207.0,162.51
2016,8,15,7,45,205.5,176.5,1.6,24.0,278.0,332.18,261.5
2016,8,15,8,0,356.0,191.0,1.6,25.0,371.0,469.56,364.68
2016,8,15,8,15,588.5,145.5,1.6,25.5,479.0,616.08,472.69
2016,8,15,8,30,821.0,100.0,1.6,26.0,587.0,761.7,572.11
2016,8,15,8,45,835.5,104.0,1.6,27.0,633.5,801.11,593.29
2016,8,15,9,0,850.0,108.0,1.6,28.0,680.0,838.83,613.9
2016,8,15,9,15,863.0,110.5,1.7,29.0,722.0,871.67,632.05
2016,8,15,9,30,876.0,113.0,1.8,30.0,764.0,897.3,645.39
2016,8,15,9,45,884.5,116.0,1.95,31.0,800.0,922.11,658.7
2016,8,15,10,0,893.0,119.0,2.1,32.0,836.0,944.24,670.22
2016,8,15,10,15,900.0,120.5,2.2,32.5,865.5,960.58,678.94
2016,8,15,10,30,907.0,122.0,2.3,33.0,895.0,973.98,685.92
2016,8,15,10,45,899.0,131.0,2.45,33.5,913.5,978.04,687.63
2016,8,15,11,0,891.0,140.0,2.6,34.0,932.0,978.76,687.4
2016,8,15,11,15,894.5,140.5,2.7,34.0,946.0,978.47,687.6
2016,8,15,11,30,898.0,141.0,2.8,34.0,960.0,975.1,685.96
2016,8,15,11,45,883.5,151.0,2.95,34.5,962.0,961.47,676.95
2016,8,15,12,0,869.0,161.0,3.1,35.0,964.0,948.64,668.55
2016,8,15,12,15,869.0,161.0,3.2,35.0,962.5,932.44,659.03
2016,8,15,12,30,869.0,161.0,3.3,35.0,961.0,913.48,647.78
2016,8,15,12,45,848.5,171.5,3.4,35.0,945.5,884.67,630.15
2016,8,15,13,0,828.0,182.0,3.5,35.0,930.0,854.15,611.35
2016,8,15,13,15,823.5,180.0,3.6,34.5,912.5,823.06,593.26
2016,8,15,13,30,819.0,178.0,3.7,34.0,895.0,790.04,573.63
2016,8,15,13,45,801.5,182.0,3.8,34.0,867.0,751.42,547.82
2016,8,15,14,0,784.0,186.0,3.9,34.0,839.0,710.49,519.64
2016,8,15,14,15,774.0,182.5,3.95,33.5,806.5,668.14,491.0
2016,8,15,14,30,764.0,179.0,4.0,33.0,774.0,625.0,461.07
2016,8,15,14,45,745.5,177.5,4.05,33.0,734.5,578.3,426.85
2016,8,15,15,0,727.0,176.0,4.1,33.0,695.0,531.95,392.13
2016,8,15,15,15,709.5,170.5,4.1,32.5,651.5,483.09,355.52
2016,8,15,15,30,692.0,165.0,4.1,32.0,608.0,434.99,318.48
2016,8,15,15,45,668.5,159.0,4.1,31.5,560.0,385.17,279.32
2016,8,15,16,0,645.0,153.0,4.1,31.0,512.0,337.16,240.7
2016,8,15,16,15,615.5,145.0,4.05,30.0,461.5,287.73,201.06
2016,8,15,16,30,586.0,137.0,4.0,29.0,411.0,241.14,163.48
2016,8,15,16,45,550.5,126.5,3.95,28.5,359.0,193.97,126.14
2016,8,15,17,0,515.0,116.0,3.9,28.0,307.0,150.4,93.65
2016,8,15,17,15,465.0,103.5,3.7,27.0,255.5,108.04,66.43
2016,8,15,17,30,415.0,91.0,3.5,26.0,204.0,71.01,48.85
2016,8,15,17,45,354.5,75.0,3.3,25.0,156.5,55.24,41.63
2016,8,15,18,0,294.0,59.0,3.1,24.0,109.0,44.55,32.22
2016,8,15,18,15,205.0,40.5,2.9,23.0,69.0,31.17,20.16
2016,8,15,18,30,116.0,22.0,2.7,22.0,29.0,17.12,3.69
2016,8,15,18,45,58.0,11.0,2.55,21.5,14.5,10.81,0.0
2016,8,15,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,16,5,45,129.5,18.5,0.65,16.5,32.5,70.66,17.15
2016,8,16,6,0,259.0,37.0,0.7,17.0,65.0,151.74,110.5
2016,8,16,6,15,349.0,51.0,0.7,17.5,111.0,215.61,166.54
2016,8,16,6,30,439.0,65.0,0.7,18.0,157.0,289.59,228.63
2016,8,16,6,45,371.5,91.0,0.7,19.0,184.5,304.42,242.16
2016,8,16,7,0,304.0,117.0,0.7,20.0,212.0,305.72,243.48
2016,8,16,7,15,347.5,128.0,0.7,21.0,255.5,363.29,287.82
2016,8,16,7,30,391.0,139.0,0.7,22.0,299.0,416.57,327.07
2016,8,16,7,45,553.0,126.5,0.75,23.5,387.0,529.07,409.46
2016,8,16,8,0,715.0,114.0,0.8,25.0,475.0,650.22,493.45
2016,8,16,8,15,739.5,119.0,0.85,26.0,525.5,698.07,522.56
2016,8,16,8,30,764.0,124.0,0.9,27.0,576.0,745.5,550.79
2016,8,16,8,45,776.5,131.0,0.95,28.0,622.0,784.78,573.0
2016,8,16,9,0,789.0,138.0,1.0,29.0,668.0,819.18,591.73
2016,8,16,9,15,803.5,141.5,1.05,30.0,710.0,852.83,609.74
2016,8,16,9,30,818.0,145.0,1.1,31.0,752.0,884.48,626.24
2016,8,16,9,45,816.0,155.0,1.15,32.0,784.5,906.01,636.27
2016,8,16,10,0,814.0,165.0,1.2,33.0,817.0,924.57,644.53
2016,8,16,10,15,822.5,167.0,1.2,33.5,846.5,941.49,652.39
2016,8,16,10,30,831.0,169.0,1.2,34.0,876.0,955.66,658.62
2016,8,16,10,45,812.0,185.5,1.3,34.5,890.5,956.14,658.2
2016,8,16,11,0,793.0,202.0,1.4,35.0,905.0,953.31,655.98
2016,8,16,11,15,796.5,203.5,1.45,35.0,919.5,953.46,656.33
2016,8,16,11,30,800.0,205.0,1.5,35.0,934.0,950.76,655.01
2016,8,16,11,45,774.0,222.5,1.6,35.5,931.5,936.84,646.26
2016,8,16,12,0,748.0,240.0,1.7,36.0,929.0,917.6,634.36
2016,8,16,12,15,747.5,240.0,1.8,36.0,927.0,901.79,625.87
2016,8,16,12,30,747.0,240.0,1.9,36.0,925.0,883.61,615.82
2016,8,16,12,45,751.5,234.0,2.0,36.0,917.5,861.62,603.33
2016,8,16,13,0,756.0,228.0,2.1,36.0,910.0,837.31,589.09
2016,8,16,13,15,751.0,226.0,2.2,36.0,892.0,807.02,570.44
2016,8,16,13,30,746.0,224.0,2.3,36.0,874.0,775.05,550.37
2016,8,16,13,45,716.5,232.5,2.4,36.0,843.0,733.63,523.19
2016,8,16,14,0,687.0,241.0,2.5,36.0,812.0,692.51,495.72
2016,8,16,14,15,676.0,236.0,2.55,35.5,780.0,651.59,469.03
2016,8,16,14,30,665.0,231.0,2.6,35.0,748.0,610.24,441.32
2016,8,16,14,45,642.5,228.5,2.7,35.0,707.5,564.49,409.02
2016,8,16,15,0,620.0,226.0,2.8,35.0,667.0,519.73,376.68
2016,8,16,15,15,601.0,218.0,2.85,34.5,624.0,472.71,342.66
2016,8,16,15,30,582.0,210.0,2.9,34.0,581.0,426.57,308.37
2016,8,16,15,45,561.0,199.5,3.0,34.0,534.5,378.77,271.56
2016,8,16,16,0,540.0,189.0,3.1,34.0,488.0,332.6,235.29
2016,8,16,16,15,510.0,177.0,3.1,33.0,438.0,284.53,198.23
2016,8,16,16,30,480.0,165.0,3.1,32.0,388.0,239.34,163.2
2016,8,16,16,45,451.0,149.0,3.1,31.5,338.0,194.0,128.27
2016,8,16,17,0,422.0,133.0,3.1,31.0,288.0,151.73,97.32
2016,8,16,17,15,374.0,116.5,2.95,29.5,237.5,111.06,71.51
2016,8,16,17,30,326.0,100.0,2.8,28.0,187.0,75.57,58.38
2016,8,16,17,45,275.5,80.0,2.7,27.0,142.0,59.4,44.74
2016,8,16,18,0,225.0,60.0,2.6,26.0,97.0,45.51,32.68
2016,8,16,18,15,150.5,38.5,2.5,25.0,59.5,31.68,20.26
2016,8,16,18,30,76.0,17.0,2.4,24.0,22.0,13.07,0.18
2016,8,16,18,45,38.0,8.5,2.3,23.0,11.0,8.36,0.0
2016,8,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,18.5,1.0,19.5,29.0,60.93,8.24
2016,8,17,6,0,199.0,37.0,1.1,20.0,58.0,130.17,93.11
2016,8,17,6,15,283.0,53.0,1.2,20.5,102.0,190.94,146.08
2016,8,17,6,30,367.0,69.0,1.3,21.0,146.0,259.88,204.03
2016,8,17,6,45,425.0,82.5,1.45,22.0,195.5,320.42,253.86
2016,8,17,7,0,483.0,96.0,1.6,23.0,245.0,385.72,305.71
2016,8,17,7,15,528.0,105.5,1.6,24.0,297.5,443.0,349.22
2016,8,17,7,30,573.0,115.0,1.6,25.0,350.0,506.45,395.52
2016,8,17,7,45,603.5,124.5,1.6,26.0,401.0,559.72,432.56
2016,8,17,8,0,634.0,134.0,1.6,27.0,452.0,613.74,468.84
2016,8,17,8,15,660.0,140.5,1.7,28.0,501.5,661.58,500.29
2016,8,17,8,30,686.0,147.0,1.8,29.0,551.0,709.23,530.81
2016,8,17,8,45,697.5,156.0,1.95,30.0,595.5,747.46,553.91
2016,8,17,9,0,709.0,165.0,2.1,31.0,640.0,784.11,575.55
2016,8,17,9,15,725.0,169.5,2.15,31.5,681.5,817.97,595.5
2016,8,17,9,30,741.0,174.0,2.2,32.0,723.0,850.1,614.14
2016,8,17,9,45,772.0,168.0,2.25,33.0,763.5,882.36,631.43
2016,8,17,10,0,803.0,162.0,2.3,34.0,804.0,909.86,645.46
2016,8,17,10,15,811.5,164.5,2.35,34.5,833.0,927.15,654.31
2016,8,17,10,30,820.0,167.0,2.4,35.0,862.0,941.71,661.57
2016,8,17,10,45,802.5,182.5,2.45,35.5,877.5,942.57,660.33
2016,8,17,11,0,785.0,198.0,2.5,36.0,893.0,940.17,657.31
2016,8,17,11,15,789.0,199.0,2.55,36.0,907.0,940.28,657.35
2016,8,17,11,30,793.0,200.0,2.6,36.0,921.0,937.57,655.73
2016,8,17,11,45,769.5,216.0,2.65,36.5,919.5,924.42,646.32
2016,8,17,12,0,746.0,232.0,2.7,37.0,918.0,906.11,633.85
2016,8,17,12,15,745.5,232.0,2.75,37.0,916.0,890.35,624.4
2016,8,17,12,30,745.0,232.0,2.8,37.0,914.0,872.23,613.46
2016,8,17,12,45,752.0,225.0,2.9,37.0,907.0,851.42,601.13
2016,8,17,13,0,759.0,218.0,3.0,37.0,900.0,828.16,587.19
2016,8,17,13,15,753.5,216.0,3.05,37.0,882.0,797.43,567.46
2016,8,17,13,30,748.0,214.0,3.1,37.0,864.0,765.03,546.32
2016,8,17,13,45,717.5,223.5,3.15,37.0,832.5,723.85,518.49
2016,8,17,14,0,687.0,233.0,3.2,37.0,801.0,683.01,490.51
2016,8,17,14,15,675.5,228.5,3.25,36.5,769.0,642.23,463.54
2016,8,17,14,30,664.0,224.0,3.3,36.0,737.0,601.06,435.6
2016,8,17,14,45,634.5,224.5,3.35,36.0,695.5,554.22,401.98
2016,8,17,15,0,605.0,225.0,3.4,36.0,654.0,509.14,368.98
2016,8,17,15,15,586.0,217.0,3.4,35.5,611.0,462.68,335.1
2016,8,17,15,30,567.0,209.0,3.4,35.0,568.0,417.29,301.16
2016,8,17,15,45,523.0,205.5,3.45,34.5,517.0,367.86,263.86
2016,8,17,16,0,479.0,202.0,3.5,34.0,466.0,322.32,229.04
2016,8,17,16,15,449.5,188.5,3.5,33.0,417.0,276.22,193.71
2016,8,17,16,30,420.0,175.0,3.5,32.0,368.0,233.01,160.48
2016,8,17,16,45,367.0,161.0,3.5,31.5,314.5,192.71,130.68
2016,8,17,17,0,314.0,147.0,3.5,31.0,261.0,153.54,103.26
2016,8,17,17,15,273.0,125.0,3.35,29.5,213.0,114.53,77.82
2016,8,17,17,30,232.0,103.0,3.2,28.0,165.0,80.08,62.17
2016,8,17,17,45,180.0,78.5,3.05,27.0,119.5,61.8,46.73
2016,8,17,18,0,128.0,54.0,2.9,26.0,74.0,43.63,31.05
2016,8,17,18,15,82.0,32.5,2.75,25.0,43.5,26.98,16.28
2016,8,17,18,30,36.0,11.0,2.6,24.0,13.0,9.51,0.0
2016,8,17,18,45,18.0,5.5,2.5,23.5,6.5,5.41,0.0
2016,8,17,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,18,5,45,35.0,14.0,1.4,17.5,17.5,29.89,0.0
2016,8,18,6,0,70.0,28.0,1.6,18.0,35.0,64.24,44.03
2016,8,18,6,15,115.0,53.0,1.6,18.5,73.0,116.02,88.57
2016,8,18,6,30,160.0,78.0,1.6,19.0,111.0,170.39,134.61
2016,8,18,6,45,153.0,104.0,1.65,19.5,143.5,196.9,157.34
2016,8,18,7,0,146.0,130.0,1.7,20.0,176.0,228.15,182.83
2016,8,18,7,15,195.0,144.5,1.7,21.0,217.0,276.92,221.67
2016,8,18,7,30,244.0,159.0,1.7,22.0,258.0,337.66,268.55
2016,8,18,7,45,280.0,177.5,1.75,23.0,306.0,390.48,307.87
2016,8,18,8,0,316.0,196.0,1.8,24.0,354.0,445.31,347.59
2016,8,18,8,15,389.0,210.5,1.9,25.0,425.5,524.7,405.02
2016,8,18,8,30,462.0,225.0,2.0,26.0,497.0,616.43,469.06
2016,8,18,8,45,481.5,237.0,2.1,27.0,540.5,657.19,494.88
2016,8,18,9,0,501.0,249.0,2.2,28.0,584.0,697.43,520.18
2016,8,18,9,15,518.5,258.5,2.25,29.0,623.5,732.54,541.24
2016,8,18,9,30,536.0,268.0,2.3,30.0,663.0,766.58,561.22
2016,8,18,9,45,564.5,267.0,2.4,31.0,701.5,798.04,579.98
2016,8,18,10,0,593.0,266.0,2.5,32.0,740.0,828.41,597.77
2016,8,18,10,15,603.5,271.0,2.55,32.5,768.0,848.66,609.15
2016,8,18,10,30,614.0,276.0,2.6,33.0,796.0,865.28,618.26
2016,8,18,10,45,574.5,307.0,2.65,33.5,803.0,858.87,611.03
2016,8,18,11,0,535.0,338.0,2.7,34.0,810.0,850.86,603.02
2016,8,18,11,15,539.5,341.0,2.7,34.0,824.0,853.0,604.06
2016,8,18,11,30,544.0,344.0,2.7,34.0,838.0,853.06,603.75
2016,8,18,11,45,504.0,369.5,2.7,34.0,829.5,832.73,589.03
2016,8,18,12,0,464.0,395.0,2.7,34.0,821.0,810.98,573.56
2016,8,18,12,15,464.0,395.0,2.7,34.0,819.5,799.05,565.83
2016,8,18,12,30,464.0,395.0,2.7,34.0,818.0,785.62,557.05
2016,8,18,12,45,506.5,366.5,2.7,34.5,824.5,779.4,553.23
2016,8,18,13,0,549.0,338.0,2.7,35.0,831.0,770.02,547.2
2016,8,18,13,15,543.5,334.0,2.7,34.5,814.0,742.55,530.17
2016,8,18,13,30,538.0,330.0,2.7,34.0,797.0,714.03,512.3
2016,8,18,13,45,485.0,346.5,2.7,34.0,758.5,669.38,481.26
2016,8,18,14,0,432.0,363.0,2.7,34.0,720.0,627.07,451.62
2016,8,18,14,15,421.0,353.0,2.75,33.5,689.5,593.1,429.35
2016,8,18,14,30,410.0,343.0,2.8,33.0,659.0,557.11,405.2
2016,8,18,14,45,379.0,335.5,2.85,33.0,616.5,512.46,373.54
2016,8,18,15,0,348.0,328.0,2.9,33.0,574.0,469.91,342.97
2016,8,18,15,15,331.5,311.0,2.95,32.5,533.0,428.21,313.35
2016,8,18,15,30,315.0,294.0,3.0,32.0,492.0,387.77,284.03
2016,8,18,15,45,293.5,273.5,3.15,31.5,447.0,343.96,251.86
2016,8,18,16,0,272.0,253.0,3.3,31.0,402.0,302.17,220.68
2016,8,18,16,15,250.0,228.5,3.3,30.0,355.0,263.43,191.77
2016,8,18,16,30,228.0,204.0,3.3,29.0,308.0,222.79,161.25
2016,8,18,16,45,204.5,177.0,3.3,28.0,261.5,182.45,131.11
2016,8,18,17,0,181.0,150.0,3.3,27.0,215.0,144.87,103.58
2016,8,18,17,15,153.5,121.0,3.2,26.0,170.0,108.55,78.04
2016,8,18,17,30,126.0,92.0,3.1,25.0,125.0,75.99,59.47
2016,8,18,17,45,98.5,66.0,3.05,24.0,88.5,56.19,42.52
2016,8,18,18,0,71.0,40.0,3.0,23.0,52.0,35.42,24.46
2016,8,18,18,15,35.5,24.0,2.85,22.5,30.0,21.81,12.12
2016,8,18,18,30,0.0,8.0,2.7,22.0,8.0,7.71,0.0
2016,8,18,18,45,0.0,4.0,2.55,21.5,4.0,3.93,0.0
2016,8,18,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,5,45,36.5,13.5,1.4,16.5,17.0,29.51,0.0
2016,8,19,6,0,73.0,27.0,1.6,17.0,34.0,63.94,43.64
2016,8,19,6,15,120.0,51.5,1.65,17.5,72.0,115.99,88.73
2016,8,19,6,30,167.0,76.0,1.7,18.0,110.0,170.82,135.42
2016,8,19,6,45,175.5,102.0,1.75,18.5,147.0,211.94,170.19
2016,8,19,7,0,184.0,128.0,1.8,19.0,184.0,246.14,198.37
2016,8,19,7,15,241.0,139.5,1.75,20.0,228.0,304.99,245.24
2016,8,19,7,30,298.0,151.0,1.7,21.0,272.0,361.73,289.03
2016,8,19,7,45,323.0,170.0,1.65,22.0,317.0,410.0,324.37
2016,8,19,8,0,348.0,189.0,1.6,23.0,362.0,459.29,359.33
2016,8,19,8,15,388.5,201.5,1.45,24.0,413.5,513.46,396.65
2016,8,19,8,30,429.0,214.0,1.3,25.0,465.0,578.17,439.73
2016,8,19,8,45,499.5,217.0,1.15,26.0,532.0,649.03,486.0
2016,8,19,9,0,570.0,220.0,1.0,27.0,599.0,722.26,531.6
2016,8,19,9,15,587.5,227.0,0.95,27.5,639.0,756.41,550.93
2016,8,19,9,30,605.0,234.0,0.9,28.0,679.0,791.67,570.88
2016,8,19,9,45,559.5,270.0,0.85,29.0,697.0,795.61,567.54
2016,8,19,10,0,514.0,306.0,0.8,30.0,715.0,797.74,563.4
2016,8,19,10,15,524.0,312.5,0.75,30.5,743.0,816.46,572.63
2016,8,19,10,30,534.0,319.0,0.7,31.0,771.0,833.35,580.39
2016,8,19,10,45,545.0,321.5,0.7,32.0,792.5,845.11,584.69
2016,8,19,11,0,556.0,324.0,0.7,33.0,814.0,854.86,587.8
2016,8,19,11,15,561.0,327.0,0.7,33.5,828.0,857.45,587.68
2016,8,19,11,30,566.0,330.0,0.7,34.0,842.0,857.91,586.4
2016,8,19,11,45,571.0,329.5,0.75,34.5,848.5,852.74,582.71
2016,8,19,12,0,576.0,329.0,0.8,35.0,855.0,845.48,577.83
2016,8,19,12,15,575.5,328.5,0.85,35.0,853.5,831.33,569.86
2016,8,19,12,30,575.0,328.0,0.9,35.0,852.0,815.35,560.77
2016,8,19,12,45,570.5,326.5,1.0,35.0,842.0,793.33,548.46
2016,8,19,13,0,566.0,325.0,1.1,35.0,832.0,769.88,535.03
2016,8,19,13,15,560.0,321.5,1.25,35.0,814.5,742.07,519.06
2016,8,19,13,30,554.0,318.0,1.4,35.0,797.0,713.19,501.92
2016,8,19,13,45,545.5,312.5,1.55,35.0,773.0,679.75,481.3
2016,8,19,14,0,537.0,307.0,1.7,35.0,749.0,645.7,459.7
2016,8,19,14,15,525.5,299.5,1.85,34.5,718.0,607.48,435.59
2016,8,19,14,30,514.0,292.0,2.0,34.0,687.0,569.2,410.66
2016,8,19,14,45,500.5,282.0,2.15,34.0,650.5,527.69,381.94
2016,8,19,15,0,487.0,272.0,2.3,34.0,614.0,486.65,352.79
2016,8,19,15,15,468.0,260.5,2.45,33.5,572.0,442.39,321.3
2016,8,19,15,30,449.0,249.0,2.6,33.0,530.0,399.42,289.89
