Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,45,425.5,234.5,2.8,32.5,484.5,353.71,255.84
2016,8,19,16,0,402.0,220.0,3.0,32.0,439.0,313.86,225.43
2016,8,19,16,15,374.0,203.0,3.1,31.0,391.0,269.15,191.52
2016,8,19,16,30,346.0,186.0,3.2,30.0,343.0,227.19,159.61
2016,8,19,16,45,274.0,162.5,3.35,29.0,277.0,176.28,122.94
2016,8,19,17,0,202.0,139.0,3.5,28.0,211.0,133.13,93.17
2016,8,19,17,15,200.0,119.0,3.45,27.0,180.5,103.75,72.87
2016,8,19,17,30,198.0,99.0,3.4,26.0,150.0,76.37,59.54
2016,8,19,17,45,153.5,73.5,3.35,25.0,107.0,58.14,43.96
2016,8,19,18,0,109.0,48.0,3.3,24.0,64.0,39.06,27.36
2016,8,19,18,15,68.0,28.0,3.15,23.0,36.5,23.41,13.19
2016,8,19,18,30,27.0,8.0,3.0,22.0,9.0,6.97,0.0
2016,8,19,18,45,13.5,4.0,2.9,21.5,4.5,3.93,0.0
2016,8,19,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,20,5,45,35.5,13.0,0.6,16.5,16.5,28.38,0.0
2016,8,20,6,0,71.0,26.0,0.7,17.0,33.0,61.88,41.74
2016,8,20,6,15,118.5,50.5,0.7,17.5,71.0,114.03,86.88
2016,8,20,6,30,166.0,75.0,0.7,18.0,109.0,168.96,133.3
2016,8,20,6,45,193.5,100.0,0.7,18.5,150.5,218.14,174.22
2016,8,20,7,0,221.0,125.0,0.7,19.0,192.0,269.06,215.25
2016,8,20,7,15,289.0,133.0,0.7,20.0,238.0,324.84,258.95
2016,8,20,7,30,357.0,141.0,0.7,21.0,284.0,394.78,311.78
2016,8,20,7,45,376.0,159.5,0.7,22.0,329.0,441.13,344.41
2016,8,20,8,0,395.0,178.0,0.7,23.0,374.0,487.85,376.35
2016,8,20,8,15,427.0,200.0,0.7,24.0,432.0,548.13,416.93
2016,8,20,8,30,459.0,222.0,0.7,25.0,490.0,609.11,456.44
2016,8,20,8,45,478.0,234.0,0.75,26.0,533.0,649.29,481.18
2016,8,20,9,0,497.0,246.0,0.8,27.0,576.0,688.94,505.22
2016,8,20,9,15,514.0,255.5,0.85,28.0,615.5,723.44,525.4
2016,8,20,9,30,531.0,265.0,0.9,29.0,655.0,756.86,544.56
2016,8,20,9,45,621.0,231.0,1.0,30.0,708.5,810.23,579.16
2016,8,20,10,0,711.0,197.0,1.1,31.0,762.0,862.5,610.97
2016,8,20,10,15,720.5,200.0,1.15,31.5,790.0,879.71,619.69
2016,8,20,10,30,730.0,203.0,1.2,32.0,818.0,894.46,627.33
2016,8,20,10,45,709.0,222.0,1.3,32.5,831.5,895.02,626.93
2016,8,20,11,0,688.0,241.0,1.4,33.0,845.0,892.51,624.83
2016,8,20,11,15,692.5,242.5,1.45,33.5,859.0,893.08,624.12
2016,8,20,11,30,697.0,244.0,1.5,34.0,873.0,891.1,621.89
2016,8,20,11,45,670.5,262.0,1.6,34.5,870.5,874.83,610.61
2016,8,20,12,0,644.0,280.0,1.7,35.0,868.0,856.49,598.0
2016,8,20,12,15,643.5,280.0,1.8,35.0,866.5,841.87,589.74
2016,8,20,12,30,643.0,280.0,1.9,35.0,865.0,825.22,580.03
2016,8,20,12,45,657.5,268.0,2.0,35.0,860.0,807.69,570.15
2016,8,20,13,0,672.0,256.0,2.1,35.0,855.0,787.69,558.47
2016,8,20,13,15,666.0,253.5,2.2,35.0,837.5,758.19,539.9
2016,8,20,13,30,660.0,251.0,2.3,35.0,820.0,727.33,520.15
2016,8,20,13,45,619.0,265.5,2.45,35.0,786.5,686.2,492.66
2016,8,20,14,0,578.0,280.0,2.6,35.0,753.0,646.83,465.86
2016,8,20,14,15,566.0,273.5,2.75,34.5,722.0,607.77,440.35
2016,8,20,14,30,554.0,267.0,2.9,34.0,691.0,568.58,414.0
2016,8,20,14,45,524.0,265.5,3.05,34.0,650.0,524.03,382.19
2016,8,20,15,0,494.0,264.0,3.2,34.0,609.0,481.25,351.02
2016,8,20,15,15,474.5,253.0,3.3,33.5,567.5,436.94,318.86
2016,8,20,15,30,455.0,242.0,3.4,33.0,526.0,393.96,286.9
2016,8,20,15,45,428.5,229.5,3.5,32.5,480.0,348.7,252.69
2016,8,20,16,0,402.0,217.0,3.6,32.0,434.0,309.61,222.56
2016,8,20,16,15,373.5,200.5,3.65,31.0,386.5,265.29,188.76
2016,8,20,16,30,345.0,184.0,3.7,30.0,339.0,223.75,157.08
2016,8,20,16,45,313.5,164.0,3.75,29.0,291.0,181.92,125.79
2016,8,20,17,0,282.0,144.0,3.8,28.0,243.0,143.45,98.34
2016,8,20,17,15,242.0,121.0,3.65,27.0,196.0,105.85,73.82
2016,8,20,17,30,202.0,98.0,3.5,26.0,149.0,75.69,58.94
2016,8,20,17,45,160.0,73.0,3.35,25.0,107.5,57.78,43.61
2016,8,20,18,0,118.0,48.0,3.2,24.0,66.0,39.06,27.29
2016,8,20,18,15,72.0,28.0,3.1,23.0,37.5,23.4,12.94
2016,8,20,18,30,26.0,8.0,3.0,22.0,9.0,6.97,0.0
2016,8,20,18,45,13.0,4.0,2.9,21.5,4.5,3.93,0.0
2016,8,20,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,14.5,0.95,15.5,19.0,32.79,0.0
2016,8,21,6,0,87.0,29.0,1.1,16.0,38.0,72.16,49.21
2016,8,21,6,15,144.5,52.5,1.1,16.5,77.0,127.17,97.54
2016,8,21,6,30,202.0,76.0,1.1,17.0,116.0,186.18,147.78
2016,8,21,6,45,114.5,94.0,1.1,18.0,118.5,164.9,131.59
2016,8,21,7,0,27.0,112.0,1.1,19.0,121.0,135.0,106.59
2016,8,21,7,15,39.0,134.0,1.1,20.0,149.0,165.97,131.45
2016,8,21,7,30,51.0,156.0,1.1,21.0,177.0,197.71,156.11
2016,8,21,7,45,267.5,163.0,1.1,22.0,293.0,364.01,288.22
2016,8,21,8,0,484.0,170.0,1.1,23.0,409.0,540.52,419.33
2016,8,21,8,15,445.5,194.0,1.1,24.0,432.0,554.33,424.36
2016,8,21,8,30,407.0,218.0,1.1,25.0,455.0,563.97,427.56
2016,8,21,8,45,497.5,211.5,1.15,26.0,524.5,639.48,479.75
2016,8,21,9,0,588.0,205.0,1.2,27.0,594.0,718.47,532.05
2016,8,21,9,15,605.5,211.5,1.25,27.5,634.0,755.44,554.5
2016,8,21,9,30,623.0,218.0,1.3,28.0,674.0,788.24,574.41
2016,8,21,9,45,645.5,218.5,1.4,29.0,710.5,817.63,591.53
2016,8,21,10,0,668.0,219.0,1.5,30.0,747.0,845.35,607.39
2016,8,21,10,15,678.0,222.5,1.55,30.5,775.5,862.91,616.83
2016,8,21,10,30,688.0,226.0,1.6,31.0,804.0,878.14,624.87
2016,8,21,10,45,683.5,235.5,1.65,32.0,821.5,883.7,625.59
2016,8,21,11,0,679.0,245.0,1.7,33.0,839.0,886.59,624.64
2016,8,21,11,15,683.5,246.5,1.8,33.0,853.0,887.11,625.58
2016,8,21,11,30,688.0,248.0,1.9,33.0,867.0,885.1,624.98
2016,8,21,11,45,679.5,255.0,2.05,33.5,869.5,874.28,617.67
2016,8,21,12,0,671.0,262.0,2.2,34.0,872.0,861.2,608.91
2016,8,21,12,15,670.5,261.5,2.35,34.0,870.0,845.74,600.09
2016,8,21,12,30,670.0,261.0,2.5,34.0,868.0,828.16,589.76
2016,8,21,12,45,675.0,254.0,2.65,34.0,860.0,806.92,577.12
2016,8,21,13,0,680.0,247.0,2.8,34.0,852.0,783.55,562.85
2016,8,21,13,15,674.0,244.5,2.9,34.0,834.0,753.85,543.59
2016,8,21,13,30,668.0,242.0,3.0,34.0,816.0,722.75,523.11
2016,8,21,13,45,646.0,245.5,3.2,34.0,787.0,684.69,497.63
2016,8,21,14,0,624.0,249.0,3.4,34.0,758.0,646.66,471.64
2016,8,21,14,15,611.5,244.0,3.5,33.5,726.5,607.14,444.93
2016,8,21,14,30,599.0,239.0,3.6,33.0,695.0,567.46,417.44
2016,8,21,14,45,578.5,234.5,3.7,32.5,656.5,524.09,386.55
2016,8,21,15,0,558.0,230.0,3.8,32.0,618.0,481.19,355.24
2016,8,21,15,15,538.5,221.0,3.85,31.5,576.0,435.85,321.39
2016,8,21,15,30,519.0,212.0,3.9,31.0,534.0,391.73,287.64
2016,8,21,15,45,493.5,201.5,3.95,30.5,488.0,345.6,251.79
2016,8,21,16,0,468.0,191.0,4.0,30.0,442.0,301.64,217.05
2016,8,21,16,15,437.5,178.0,4.0,29.5,394.0,256.65,181.43
2016,8,21,16,30,407.0,165.0,4.0,29.0,346.0,214.66,148.39
2016,8,21,16,45,370.0,148.5,4.05,28.5,297.5,176.36,119.44
2016,8,21,17,0,333.0,132.0,4.1,28.0,249.0,137.5,91.89
2016,8,21,17,15,288.0,113.0,4.0,27.0,201.5,100.4,68.83
2016,8,21,17,30,243.0,94.0,3.9,26.0,154.0,72.9,56.57
2016,8,21,17,45,191.5,71.5,3.8,25.0,111.5,56.71,42.66
2016,8,21,18,0,140.0,49.0,3.7,24.0,69.0,39.82,27.85
2016,8,21,18,15,85.5,28.5,3.55,23.0,39.0,23.78,12.93
2016,8,21,18,30,31.0,8.0,3.4,22.0,9.0,7.86,0.0
2016,8,21,18,45,15.5,4.0,3.25,21.5,4.5,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,44.5,14.5,2.15,14.5,19.0,32.96,0.0
2016,8,22,6,0,89.0,29.0,2.2,15.0,38.0,73.04,49.53
2016,8,22,6,15,149.0,52.0,2.2,15.5,77.0,128.24,98.74
2016,8,22,6,30,209.0,75.0,2.2,16.0,116.0,187.79,150.01
2016,8,22,6,45,269.0,94.0,2.2,16.5,163.5,247.1,200.48
2016,8,22,7,0,329.0,113.0,2.2,17.0,211.0,311.52,253.87
2016,8,22,7,15,372.5,128.0,2.15,17.5,260.0,374.02,303.94
2016,8,22,7,30,416.0,143.0,2.1,18.0,309.0,432.34,349.27
2016,8,22,7,45,385.5,163.5,2.05,19.0,334.0,450.44,360.68
2016,8,22,8,0,355.0,184.0,2.0,20.0,359.0,456.63,362.78
2016,8,22,8,15,456.5,183.0,1.9,21.0,432.0,549.39,431.2
2016,8,22,8,30,558.0,182.0,1.8,22.0,505.0,639.23,494.34
2016,8,22,8,45,584.0,188.0,1.75,23.0,550.0,681.44,520.65
2016,8,22,9,0,610.0,194.0,1.7,24.0,595.0,726.61,548.51
2016,8,22,9,15,627.0,199.5,1.7,25.0,635.0,759.8,567.83
2016,8,22,9,30,644.0,205.0,1.7,26.0,675.0,791.51,585.85
2016,8,22,9,45,629.0,225.0,1.7,27.0,702.0,808.37,592.79
2016,8,22,10,0,614.0,245.0,1.7,28.0,729.0,822.19,597.78
2016,8,22,10,15,624.0,249.0,1.85,28.5,757.0,839.56,608.57
2016,8,22,10,30,634.0,253.0,2.0,29.0,785.0,854.72,617.85
2016,8,22,10,45,631.0,262.5,2.15,29.5,803.0,861.18,621.09
2016,8,22,11,0,628.0,272.0,2.3,30.0,821.0,865.14,622.8
2016,8,22,11,15,632.5,273.5,2.45,30.5,834.0,865.6,622.59
2016,8,22,11,30,637.0,275.0,2.6,31.0,847.0,863.69,620.87
2016,8,22,11,45,627.0,283.5,2.8,31.5,849.0,853.21,613.48
2016,8,22,12,0,617.0,292.0,3.0,32.0,851.0,840.65,604.71
2016,8,22,12,15,616.0,291.5,3.1,32.0,849.0,825.4,595.13
2016,8,22,12,30,615.0,291.0,3.2,32.0,847.0,808.22,584.22
2016,8,22,12,45,573.0,312.5,3.35,32.0,826.0,776.93,562.84
2016,8,22,13,0,531.0,334.0,3.5,32.0,805.0,745.15,540.99
2016,8,22,13,15,525.0,330.0,3.6,32.0,787.5,717.72,522.8
2016,8,22,13,30,519.0,326.0,3.7,32.0,770.0,689.33,503.67
2016,8,22,13,45,503.5,323.5,3.8,32.0,744.0,654.8,479.88
2016,8,22,14,0,488.0,321.0,3.9,32.0,718.0,620.23,455.73
2016,8,22,14,15,476.0,313.0,3.95,31.5,687.5,583.05,430.28
2016,8,22,14,30,464.0,305.0,4.0,31.0,657.0,545.97,404.38
2016,8,22,14,45,449.0,294.5,4.05,31.0,621.0,505.32,374.61
2016,8,22,15,0,434.0,284.0,4.1,31.0,585.0,465.37,344.86
2016,8,22,15,15,415.5,271.0,4.1,30.5,544.0,425.91,315.52
2016,8,22,15,30,397.0,258.0,4.1,30.0,503.0,384.47,284.21
2016,8,22,15,45,378.5,241.5,4.1,29.5,460.0,341.51,251.25
2016,8,22,16,0,360.0,225.0,4.1,29.0,417.0,300.14,219.02
2016,8,22,16,15,332.5,206.5,4.05,28.0,370.0,256.63,185.55
2016,8,22,16,30,305.0,188.0,4.0,27.0,323.0,215.87,154.26
2016,8,22,16,45,278.0,166.0,3.95,26.5,276.5,175.31,123.39
2016,8,22,17,0,251.0,144.0,3.9,26.0,230.0,137.71,96.17
2016,8,22,17,15,213.5,119.5,3.75,25.0,184.0,100.97,72.09
2016,8,22,17,30,176.0,95.0,3.6,24.0,138.0,73.57,57.59
2016,8,22,17,45,138.0,69.5,3.5,23.5,98.0,55.2,41.6
2016,8,22,18,0,100.0,44.0,3.4,23.0,58.0,35.98,24.68
2016,8,22,18,15,59.0,25.0,3.25,22.0,32.0,20.99,10.44
2016,8,22,18,30,18.0,6.0,3.1,21.0,6.0,5.9,0.0
2016,8,22,18,45,9.0,3.0,3.0,20.5,3.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,23,5,45,48.5,14.5,1.8,16.5,19.0,28.47,0.0
2016,8,23,6,0,97.0,29.0,2.1,17.0,38.0,75.98,50.62
2016,8,23,6,15,162.0,51.5,2.1,17.5,78.0,132.63,101.2
2016,8,23,6,30,227.0,74.0,2.1,18.0,118.0,194.2,153.82
2016,8,23,6,45,292.0,91.0,2.15,18.5,166.0,254.15,204.55
2016,8,23,7,0,357.0,108.0,2.2,19.0,214.0,327.2,264.43
2016,8,23,7,15,267.5,134.0,2.15,20.0,222.0,312.29,251.44
2016,8,23,7,30,178.0,160.0,2.1,21.0,230.0,288.48,230.56
2016,8,23,7,45,354.0,158.0,2.1,22.0,322.5,414.28,329.87
2016,8,23,8,0,530.0,156.0,2.1,23.0,415.0,554.98,435.28
2016,8,23,8,15,557.5,165.0,2.1,23.5,463.5,602.28,467.62
2016,8,23,8,30,585.0,174.0,2.1,24.0,512.0,649.83,499.96
2016,8,23,8,45,609.5,180.0,2.15,25.0,557.0,695.06,529.12
2016,8,23,9,0,634.0,186.0,2.2,26.0,602.0,736.55,555.1
2016,8,23,9,15,651.0,191.5,2.25,27.0,642.5,770.24,575.15
2016,8,23,9,30,668.0,197.0,2.3,28.0,683.0,802.39,593.84
2016,8,23,9,45,653.5,216.5,2.4,29.0,711.0,819.7,601.84
2016,8,23,10,0,639.0,236.0,2.5,30.0,739.0,833.91,607.83
2016,8,23,10,15,649.0,240.0,2.6,30.5,767.0,851.51,618.1
2016,8,23,10,30,659.0,244.0,2.7,31.0,795.0,866.83,626.83
2016,8,23,10,45,661.0,250.0,2.85,31.5,814.5,874.46,630.73
2016,8,23,11,0,663.0,256.0,3.0,32.0,834.0,879.57,633.05
2016,8,23,11,15,667.5,257.5,3.1,32.0,847.5,879.96,633.49
2016,8,23,11,30,672.0,259.0,3.2,32.0,861.0,877.86,632.38
2016,8,23,11,45,670.0,262.5,3.3,32.5,865.5,869.42,625.74
2016,8,23,12,0,668.0,266.0,3.4,33.0,870.0,858.67,617.65
2016,8,23,12,15,667.0,265.5,3.5,33.0,867.5,842.69,607.52
2016,8,23,12,30,666.0,265.0,3.6,33.0,865.0,824.63,595.97
2016,8,23,12,45,688.0,248.0,3.7,33.5,862.0,807.76,584.67
2016,8,23,13,0,710.0,231.0,3.8,34.0,859.0,787.98,571.29
2016,8,23,13,15,704.0,229.0,3.85,34.0,841.0,757.9,551.08
2016,8,23,13,30,698.0,227.0,3.9,34.0,823.0,726.33,529.64
2016,8,23,13,45,686.0,225.5,3.95,34.0,796.5,689.7,504.34
2016,8,23,14,0,674.0,224.0,4.0,34.0,770.0,652.32,478.14
2016,8,23,14,15,662.0,219.5,4.05,33.5,738.0,611.65,450.16
2016,8,23,14,30,650.0,215.0,4.1,33.0,706.0,570.67,421.28
2016,8,23,14,45,641.5,206.0,4.15,33.0,670.0,527.34,389.27
2016,8,23,15,0,633.0,197.0,4.2,33.0,634.0,483.78,356.36
2016,8,23,15,15,613.5,190.5,4.2,32.5,591.0,437.55,321.35
2016,8,23,15,30,594.0,184.0,4.2,32.0,548.0,392.67,286.49
2016,8,23,15,45,578.5,172.5,4.2,31.5,503.0,345.67,249.29
2016,8,23,16,0,563.0,161.0,4.2,31.0,458.0,299.78,212.24
2016,8,23,16,15,531.0,151.0,4.15,30.0,409.0,252.43,174.58
2016,8,23,16,30,499.0,141.0,4.1,29.0,360.0,208.15,139.62
2016,8,23,16,45,466.5,127.0,4.05,28.5,310.5,163.74,105.58
2016,8,23,17,0,434.0,113.0,4.0,28.0,261.0,122.76,76.93
2016,8,23,17,15,381.0,99.0,3.8,27.0,212.0,84.68,55.62
2016,8,23,17,30,328.0,85.0,3.6,26.0,163.0,62.27,47.52
2016,8,23,17,45,265.5,66.5,3.45,25.0,119.0,49.86,36.77
2016,8,23,18,0,203.0,48.0,3.3,24.0,75.0,36.77,25.14
2016,8,23,18,15,122.5,28.5,3.15,23.5,42.5,22.14,10.71
2016,8,23,18,30,42.0,9.0,3.0,23.0,10.0,8.85,0.0
2016,8,23,18,45,21.0,4.5,2.9,22.5,5.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,5,45,67.0,15.0,1.6,16.5,21.0,34.25,0.0
2016,8,24,6,0,134.0,30.0,1.8,17.0,42.0,97.5,65.29
2016,8,24,6,15,212.5,49.0,1.8,17.5,83.0,155.52,118.78
2016,8,24,6,30,291.0,68.0,1.8,18.0,124.0,220.96,174.79
2016,8,24,6,45,191.0,93.0,1.8,19.0,134.5,207.26,165.71
2016,8,24,7,0,91.0,118.0,1.8,20.0,145.0,183.42,146.23
2016,8,24,7,15,110.5,139.0,1.75,20.5,178.5,220.37,176.13
2016,8,24,7,30,130.0,160.0,1.7,21.0,212.0,258.66,206.18
2016,8,24,7,45,269.0,165.5,1.7,22.0,291.0,366.55,291.17
2016,8,24,8,0,408.0,171.0,1.7,23.0,370.0,486.02,381.1
2016,8,24,8,15,524.5,162.0,1.7,24.0,446.0,573.73,444.37
2016,8,24,8,30,641.0,153.0,1.7,25.0,522.0,671.94,512.75
2016,8,24,8,45,657.5,161.0,1.7,26.0,566.0,711.45,536.49
2016,8,24,9,0,674.0,169.0,1.7,27.0,610.0,749.74,559.2
2016,8,24,9,15,691.0,174.0,1.75,27.5,651.0,783.79,579.73
2016,8,24,9,30,708.0,179.0,1.8,28.0,692.0,816.2,599.01
2016,8,24,9,45,728.5,178.5,1.9,29.0,729.0,843.96,614.32
2016,8,24,10,0,749.0,178.0,2.0,30.0,766.0,869.79,628.27
2016,8,24,10,15,758.5,180.5,2.1,30.5,794.5,886.74,637.7
2016,8,24,10,30,768.0,183.0,2.2,31.0,823.0,901.11,645.58
2016,8,24,10,45,747.0,201.5,2.35,32.0,837.0,901.62,643.78
2016,8,24,11,0,726.0,220.0,2.5,33.0,851.0,898.93,640.1
2016,8,24,11,15,730.5,221.5,2.6,33.0,864.5,899.3,640.69
2016,8,24,11,30,735.0,223.0,2.7,33.0,878.0,896.99,639.62
2016,8,24,11,45,711.5,239.0,2.85,33.5,877.0,881.41,629.14
2016,8,24,12,0,688.0,255.0,3.0,34.0,876.0,863.58,616.57
2016,8,24,12,15,687.5,254.5,3.05,34.0,873.5,847.74,606.49
2016,8,24,12,30,687.0,254.0,3.1,34.0,871.0,829.72,594.91
2016,8,24,12,45,698.0,244.0,3.2,34.5,865.0,809.96,581.59
2016,8,24,13,0,709.0,234.0,3.3,35.0,859.0,787.75,566.52
2016,8,24,13,15,703.5,232.0,3.4,34.5,841.0,758.01,548.14
2016,8,24,13,30,698.0,230.0,3.5,34.0,823.0,726.75,528.38
2016,8,24,13,45,671.0,236.5,3.6,34.0,793.0,687.07,500.98
2016,8,24,14,0,644.0,243.0,3.7,34.0,763.0,647.69,473.38
2016,8,24,14,15,632.0,238.0,3.75,33.5,731.0,607.66,445.99
2016,8,24,14,30,620.0,233.0,3.8,33.0,699.0,567.41,417.77
2016,8,24,14,45,607.0,225.5,3.85,33.0,662.0,524.31,386.04
2016,8,24,15,0,594.0,218.0,3.9,33.0,625.0,481.44,353.81
2016,8,24,15,15,574.0,210.0,3.9,32.5,582.5,435.21,319.06
2016,8,24,15,30,554.0,202.0,3.9,32.0,540.0,390.18,284.41
2016,8,24,15,45,546.0,186.5,3.95,31.5,496.5,344.17,248.2
2016,8,24,16,0,538.0,171.0,4.0,31.0,453.0,298.6,211.54
2016,8,24,16,15,506.0,160.0,3.95,30.5,403.5,251.7,174.14
2016,8,24,16,30,474.0,149.0,3.9,30.0,354.0,207.92,139.63
2016,8,24,16,45,454.0,131.5,3.9,29.5,307.0,163.59,105.57
2016,8,24,17,0,434.0,114.0,3.9,29.0,260.0,121.46,75.96
2016,8,24,17,15,381.0,99.0,3.75,27.5,210.5,82.76,54.88
2016,8,24,17,30,328.0,84.0,3.6,26.0,161.0,61.71,47.02
2016,8,24,17,45,273.0,65.0,3.45,25.0,117.5,48.85,35.86
2016,8,24,18,0,218.0,46.0,3.3,24.0,74.0,35.28,23.81
2016,8,24,18,15,130.5,27.0,3.2,23.0,41.5,21.01,9.23
2016,8,24,18,30,43.0,8.0,3.1,22.0,9.0,7.86,0.0
2016,8,24,18,45,21.5,4.0,3.05,21.5,4.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,5,45,65.0,15.0,2.1,15.5,21.0,33.53,0.0
2016,8,25,6,0,130.0,30.0,2.2,16.0,42.0,95.91,63.36
2016,8,25,6,15,210.5,49.5,2.2,16.5,83.0,155.13,118.77
2016,8,25,6,30,291.0,69.0,2.2,17.0,124.0,221.67,176.05
2016,8,25,6,45,181.0,92.5,2.2,17.5,130.5,201.6,162.16
2016,8,25,7,0,71.0,116.0,2.2,18.0,137.0,163.89,131.39
2016,8,25,7,15,88.0,137.5,2.2,18.5,168.5,198.71,160.0
2016,8,25,7,30,105.0,159.0,2.2,19.0,200.0,241.99,194.5
2016,8,25,7,45,255.0,165.0,2.2,20.0,284.0,356.33,286.2
2016,8,25,8,0,405.0,171.0,2.2,21.0,368.0,483.12,383.47
2016,8,25,8,15,535.0,159.0,2.2,22.0,448.0,576.92,452.67
2016,8,25,8,30,665.0,147.0,2.2,23.0,528.0,682.28,527.63
2016,8,25,8,45,683.0,154.0,2.2,24.0,573.5,722.55,552.36
2016,8,25,9,0,701.0,161.0,2.2,25.0,619.0,761.62,575.55
2016,8,25,9,15,717.5,165.5,2.2,25.5,660.0,795.29,595.73
2016,8,25,9,30,734.0,170.0,2.2,26.0,701.0,827.23,614.55
2016,8,25,9,45,748.0,173.0,2.25,27.0,736.5,853.44,628.53
2016,8,25,10,0,762.0,176.0,2.3,28.0,772.0,877.43,640.97
2016,8,25,10,15,771.5,178.5,2.35,28.5,801.0,894.46,650.08
2016,8,25,10,30,781.0,181.0,2.4,29.0,830.0,905.65,655.5
2016,8,25,10,45,762.0,198.0,2.5,29.5,844.5,909.72,656.85
2016,8,25,11,0,743.0,215.0,2.6,30.0,859.0,907.37,654.2
2016,8,25,11,15,747.5,216.0,2.65,30.5,872.5,907.15,652.69
2016,8,25,11,30,752.0,217.0,2.7,31.0,886.0,904.2,649.52
2016,8,25,11,45,727.0,234.0,2.8,31.5,884.0,888.19,638.37
2016,8,25,12,0,702.0,251.0,2.9,32.0,882.0,869.89,625.38
2016,8,25,12,15,701.5,250.5,2.95,32.0,879.5,853.79,615.09
2016,8,25,12,30,701.0,250.0,3.0,32.0,877.0,835.46,603.25
2016,8,25,12,45,694.5,250.0,3.05,32.0,865.5,810.59,586.92
2016,8,25,13,0,688.0,250.0,3.1,32.0,854.0,784.0,569.32
2016,8,25,13,15,682.0,247.5,3.15,32.0,835.5,753.87,549.22
2016,8,25,13,30,676.0,245.0,3.2,32.0,817.0,722.34,527.89
2016,8,25,13,45,645.5,252.5,3.3,32.0,785.5,681.87,499.81
2016,8,25,14,0,615.0,260.0,3.4,32.0,754.0,642.04,471.77
2016,8,25,14,15,602.5,254.0,3.45,31.5,722.0,602.12,444.36
2016,8,25,14,30,590.0,248.0,3.5,31.0,690.0,561.65,415.89
2016,8,25,14,45,565.5,244.5,3.6,31.0,650.0,517.07,383.01
2016,8,25,15,0,541.0,241.0,3.7,31.0,610.0,473.72,350.41
2016,8,25,15,15,520.5,231.0,3.75,30.5,567.0,427.91,316.03
2016,8,25,15,30,500.0,221.0,3.8,30.0,524.0,383.46,281.89
2016,8,25,15,45,479.5,207.5,3.85,29.5,478.5,337.54,246.0
2016,8,25,16,0,459.0,194.0,3.9,29.0,433.0,293.35,210.88
2016,8,25,16,15,427.5,179.5,3.9,28.0,384.5,247.64,175.09
2016,8,25,16,30,396.0,165.0,3.9,27.0,336.0,205.1,142.05
2016,8,25,16,45,369.0,146.0,3.9,26.5,288.5,166.86,113.06
2016,8,25,17,0,342.0,127.0,3.9,26.0,241.0,127.36,85.37
2016,8,25,17,15,294.0,107.5,3.8,25.0,193.0,90.04,63.64
2016,8,25,17,30,246.0,88.0,3.7,24.0,145.0,68.67,53.33
2016,8,25,17,45,197.5,65.5,3.6,23.0,103.5,52.28,39.04
2016,8,25,18,0,149.0,43.0,3.5,22.0,62.0,35.19,23.84
2016,8,25,18,15,85.5,24.0,3.4,21.0,33.5,20.15,7.84
2016,8,25,18,30,22.0,5.0,3.3,20.0,5.0,4.91,0.0
2016,8,25,18,45,11.0,2.5,3.2,19.5,2.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.5,14.0,1.75,14.5,22.0,40.88,0.0
2016,8,26,6,0,189.0,28.0,2.0,15.0,44.0,112.1,73.11
2016,8,26,6,15,283.5,43.5,2.0,15.5,87.0,175.21,134.29
2016,8,26,6,30,378.0,59.0,2.0,16.0,130.0,246.62,196.18
2016,8,26,6,45,191.0,78.5,2.0,16.5,114.5,188.41,151.93
2016,8,26,7,0,4.0,98.0,2.0,17.0,99.0,101.72,79.79
2016,8,26,7,15,10.0,118.0,2.0,17.5,122.0,125.38,99.38
2016,8,26,7,30,16.0,138.0,2.0,18.0,145.0,149.43,118.74
2016,8,26,7,45,21.5,159.5,2.0,19.0,169.5,175.19,138.81
2016,8,26,8,0,27.0,181.0,2.0,20.0,194.0,208.3,164.26
2016,8,26,8,15,41.5,209.0,2.0,20.5,232.0,248.94,195.62
2016,8,26,8,30,56.0,237.0,2.0,21.0,270.0,290.19,226.81
2016,8,26,8,45,83.5,267.0,2.0,22.0,320.0,344.38,267.11
2016,8,26,9,0,111.0,297.0,2.0,23.0,370.0,399.58,307.05
2016,8,26,9,15,254.0,297.0,2.0,23.5,476.5,536.13,409.13
2016,8,26,9,30,397.0,297.0,2.0,24.0,583.0,661.23,498.63
2016,8,26,9,45,579.5,236.5,2.05,25.0,677.0,768.69,574.0
2016,8,26,10,0,762.0,176.0,2.1,26.0,771.0,875.58,643.99
2016,8,26,10,15,771.0,178.5,2.15,26.5,799.5,892.09,652.02
2016,8,26,10,30,780.0,181.0,2.2,27.0,828.0,902.76,657.17
2016,8,26,10,45,788.0,182.5,2.25,27.5,850.0,912.2,661.66
2016,8,26,11,0,796.0,184.0,2.3,28.0,872.0,918.82,664.41
2016,8,26,11,15,799.5,185.0,2.4,28.5,885.5,917.98,662.92
2016,8,26,11,30,803.0,186.0,2.5,29.0,899.0,914.28,659.72
2016,8,26,11,45,806.0,185.5,2.6,29.5,905.0,905.81,653.53
2016,8,26,12,0,809.0,185.0,2.7,30.0,911.0,894.54,645.64
2016,8,26,12,15,808.0,185.0,2.8,30.0,908.5,877.58,635.38
2016,8,26,12,30,807.0,185.0,2.9,30.0,906.0,858.08,623.47
2016,8,26,12,45,788.5,193.5,3.0,30.5,890.5,830.04,604.65
2016,8,26,13,0,770.0,202.0,3.1,31.0,875.0,800.51,584.81
2016,8,26,13,15,764.0,200.0,3.2,31.0,856.5,768.75,563.76
2016,8,26,13,30,758.0,198.0,3.3,31.0,838.0,735.33,541.21
2016,8,26,13,45,750.0,195.0,3.4,31.0,812.0,698.09,515.62
2016,8,26,14,0,742.0,192.0,3.5,31.0,786.0,659.65,488.67
2016,8,26,14,15,730.5,188.5,3.55,30.5,753.0,617.61,459.37
2016,8,26,14,30,719.0,185.0,3.6,30.0,720.0,575.03,428.91
2016,8,26,14,45,704.5,179.5,3.65,30.0,681.5,528.73,394.16
2016,8,26,15,0,690.0,174.0,3.7,30.0,643.0,482.59,358.71
2016,8,26,15,15,670.5,168.5,3.7,29.5,599.0,434.67,321.71
2016,8,26,15,30,651.0,163.0,3.7,29.0,555.0,387.82,284.58
2016,8,26,15,45,627.0,155.0,3.7,28.5,507.0,338.52,244.89
2016,8,26,16,0,603.0,147.0,3.7,28.0,459.0,291.18,206.11
2016,8,26,16,15,570.5,138.0,3.65,27.5,408.5,243.25,167.01
2016,8,26,16,30,538.0,129.0,3.6,27.0,358.0,198.03,130.74
2016,8,26,16,45,496.5,118.0,3.55,26.5,307.0,153.33,97.09
2016,8,26,17,0,455.0,107.0,3.5,26.0,256.0,112.96,70.29
2016,8,26,17,15,399.5,92.5,3.35,25.0,206.0,74.0,50.3
2016,8,26,17,30,344.0,78.0,3.2,24.0,156.0,57.37,43.67
2016,8,26,17,45,270.5,60.5,3.1,23.0,111.5,45.56,33.28
2016,8,26,18,0,197.0,43.0,3.0,22.0,67.0,33.1,21.99
2016,8,26,18,15,113.0,24.0,2.9,21.0,36.5,18.71,5.73
2016,8,26,18,30,29.0,5.0,2.8,20.0,6.0,4.91,0.0
2016,8,26,18,45,14.5,2.5,2.75,19.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.0,14.0,1.85,14.0,19.5,33.99,0.0
2016,8,27,6,0,142.0,28.0,1.9,14.0,39.0,95.56,60.66
2016,8,27,6,15,228.5,46.0,1.85,14.5,80.5,157.01,120.41
2016,8,27,6,30,315.0,64.0,1.8,15.0,122.0,224.95,179.34
2016,8,27,6,45,386.0,77.0,1.75,15.5,171.5,287.36,232.89
2016,8,27,7,0,457.0,90.0,1.7,16.0,221.0,355.9,289.77
2016,8,27,7,15,228.5,105.0,1.65,16.5,170.5,253.51,206.78
2016,8,27,7,30,0.0,120.0,1.6,17.0,120.0,119.99,94.35
2016,8,27,7,45,6.5,143.0,1.6,18.0,146.0,147.52,116.53
2016,8,27,8,0,13.0,166.0,1.6,19.0,172.0,175.41,138.19
2016,8,27,8,15,38.0,202.5,1.6,19.5,224.0,239.09,188.39
2016,8,27,8,30,63.0,239.0,1.6,20.0,276.0,297.7,233.28
2016,8,27,8,45,72.0,263.5,1.6,21.0,308.5,331.37,257.27
2016,8,27,9,0,81.0,288.0,1.6,22.0,341.0,365.14,280.92
2016,8,27,9,15,144.5,313.0,1.65,22.5,414.5,453.27,346.36
2016,8,27,9,30,208.0,338.0,1.7,23.0,488.0,534.98,405.05
2016,8,27,9,45,478.0,259.5,1.8,24.0,625.0,703.32,528.39
2016,8,27,10,0,748.0,181.0,1.9,25.0,762.0,866.64,639.48
2016,8,27,10,15,757.0,183.5,1.95,25.5,790.5,882.91,646.81
2016,8,27,10,30,766.0,186.0,2.0,26.0,819.0,896.58,653.99
2016,8,27,10,45,773.0,187.5,2.15,26.5,840.5,904.7,658.6
2016,8,27,11,0,780.0,189.0,2.3,27.0,862.0,907.19,659.64
2016,8,27,11,15,784.0,190.5,2.4,27.5,875.5,907.26,658.77
2016,8,27,11,30,788.0,192.0,2.5,28.0,889.0,904.51,656.17
2016,8,27,11,45,789.5,192.5,2.65,28.5,894.5,895.74,650.13
2016,8,27,12,0,791.0,193.0,2.8,29.0,900.0,884.25,642.38
2016,8,27,12,15,790.5,192.5,2.9,29.0,897.5,867.42,632.07
2016,8,27,12,30,790.0,192.0,3.0,29.0,895.0,848.09,620.14
2016,8,27,12,45,794.5,186.5,3.1,29.5,886.5,825.62,604.87
2016,8,27,13,0,799.0,181.0,3.2,30.0,878.0,800.62,587.92
2016,8,27,13,15,794.0,179.0,3.2,30.0,859.5,769.32,567.28
2016,8,27,13,30,789.0,177.0,3.2,30.0,841.0,736.19,544.35
2016,8,27,13,45,781.0,175.0,3.25,30.0,815.0,699.34,518.66
2016,8,27,14,0,773.0,173.0,3.3,30.0,789.0,659.38,490.38
2016,8,27,14,15,762.0,170.0,3.3,30.0,756.5,616.96,459.59
2016,8,27,14,30,751.0,167.0,3.3,30.0,724.0,573.87,427.67
2016,8,27,14,45,737.0,162.5,3.35,30.0,685.0,527.41,392.74
2016,8,27,15,0,723.0,158.0,3.4,30.0,646.0,480.98,356.96
2016,8,27,15,15,704.5,153.0,3.35,29.5,602.0,432.43,319.27
2016,8,27,15,30,686.0,148.0,3.3,29.0,558.0,384.78,281.28
2016,8,27,15,45,662.5,141.0,3.3,28.5,510.0,334.84,240.88
2016,8,27,16,0,639.0,134.0,3.3,28.0,462.0,286.76,201.27
2016,8,27,16,15,607.0,126.5,3.25,27.5,411.5,238.39,161.61
2016,8,27,16,30,575.0,119.0,3.2,27.0,361.0,193.2,125.26
2016,8,27,16,45,533.5,108.5,3.15,26.5,309.5,147.53,91.04
2016,8,27,17,0,492.0,98.0,3.1,26.0,258.0,105.86,63.9
2016,8,27,17,15,434.0,85.5,3.0,25.0,207.5,66.85,45.53
2016,8,27,17,30,376.0,73.0,2.9,24.0,157.0,53.63,40.44
2016,8,27,17,45,298.0,57.0,2.8,23.0,112.0,42.91,30.97
2016,8,27,18,0,220.0,41.0,2.7,22.0,67.0,31.61,20.61
2016,8,27,18,15,110.0,20.5,2.65,21.0,33.5,15.9,2.63
2016,8,27,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,13.5,1.25,13.5,19.5,36.18,0.0
2016,8,28,6,0,162.0,27.0,1.3,14.0,39.0,100.0,61.63
2016,8,28,6,15,255.5,43.5,1.25,14.5,81.5,163.73,125.02
2016,8,28,6,30,349.0,60.0,1.2,15.0,124.0,234.05,185.81
2016,8,28,6,45,422.5,71.5,1.15,16.0,174.5,297.35,239.37
2016,8,28,7,0,496.0,83.0,1.1,17.0,225.0,369.33,297.77
2016,8,28,7,15,369.0,116.0,1.0,18.0,233.5,353.97,284.47
2016,8,28,7,30,242.0,149.0,0.9,19.0,242.0,320.79,256.26
2016,8,28,7,45,325.5,158.0,0.8,20.0,302.5,392.5,311.17
2016,8,28,8,0,409.0,167.0,0.7,21.0,363.0,478.85,373.7
2016,8,28,8,15,568.0,146.0,0.7,22.0,449.5,586.33,450.93
2016,8,28,8,30,727.0,125.0,0.7,23.0,536.0,700.22,528.43
2016,8,28,8,45,751.0,127.5,0.7,24.0,583.5,741.84,551.49
2016,8,28,9,0,775.0,130.0,0.7,25.0,631.0,779.56,572.28
2016,8,28,9,15,790.0,133.5,0.85,26.0,672.5,812.67,592.0
2016,8,28,9,30,805.0,137.0,1.0,27.0,714.0,843.78,610.24
2016,8,28,9,45,827.0,134.5,1.2,28.0,752.0,872.36,627.38
2016,8,28,10,0,849.0,132.0,1.4,29.0,790.0,898.78,642.93
2016,8,28,10,15,857.0,133.5,1.55,29.5,819.0,914.54,652.27
2016,8,28,10,30,865.0,135.0,1.7,30.0,848.0,927.42,659.89
2016,8,28,10,45,869.5,137.0,1.9,30.5,869.0,930.19,661.73
2016,8,28,11,0,874.0,139.0,2.1,31.0,890.0,934.6,664.66
2016,8,28,11,15,877.5,140.0,2.2,31.5,904.0,934.03,663.43
2016,8,28,11,30,881.0,141.0,2.3,32.0,918.0,930.38,660.38
2016,8,28,11,45,881.0,142.0,2.45,32.5,923.0,920.58,653.94
2016,8,28,12,0,881.0,143.0,2.6,33.0,928.0,907.81,645.67
2016,8,28,12,15,880.5,142.5,2.7,33.0,925.5,890.27,635.29
2016,8,28,12,30,880.0,142.0,2.8,33.0,923.0,869.96,623.13
2016,8,28,12,45,892.0,133.0,2.9,33.0,916.0,848.97,610.49
2016,8,28,13,0,904.0,124.0,3.0,33.0,909.0,824.79,595.71
2016,8,28,13,15,899.5,123.0,3.1,33.0,890.5,792.59,575.52
2016,8,28,13,30,895.0,122.0,3.2,33.0,872.0,758.17,553.69
2016,8,28,13,45,887.5,121.0,3.3,33.0,845.5,719.65,528.4
2016,8,28,14,0,880.0,120.0,3.4,33.0,819.0,679.46,500.29
2016,8,28,14,15,871.0,118.0,3.45,32.5,785.5,635.97,470.01
2016,8,28,14,30,862.0,116.0,3.5,32.0,752.0,588.75,436.26
2016,8,28,14,45,850.5,113.0,3.55,32.0,712.5,540.6,399.96
2016,8,28,15,0,839.0,110.0,3.6,32.0,673.0,492.0,362.33
2016,8,28,15,15,823.0,107.0,3.55,31.5,628.0,441.26,322.65
2016,8,28,15,30,807.0,104.0,3.5,31.0,583.0,390.96,282.17
2016,8,28,15,45,779.0,102.0,3.5,31.0,532.5,338.36,238.74
2016,8,28,16,0,751.0,100.0,3.5,31.0,482.0,284.48,193.94
2016,8,28,16,15,721.5,94.5,3.4,30.0,430.0,232.69,151.48
2016,8,28,16,30,692.0,89.0,3.3,29.0,378.0,183.65,112.03
2016,8,28,16,45,642.5,84.5,3.25,28.5,323.5,136.14,77.04
2016,8,28,17,0,593.0,80.0,3.2,28.0,269.0,93.94,51.31
2016,8,28,17,15,533.5,70.5,3.05,27.0,216.5,52.77,39.37
2016,8,28,17,30,474.0,61.0,2.9,26.0,164.0,44.31,32.16
2016,8,28,17,45,383.5,49.0,2.75,25.0,117.0,37.02,25.68
2016,8,28,18,0,293.0,37.0,2.6,24.0,70.0,29.24,18.32
2016,8,28,18,15,146.5,18.5,2.5,23.0,35.0,14.34,0.0
2016,8,28,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,96.0,13.0,1.75,14.5,20.5,39.73,0.0
2016,8,29,6,0,192.0,26.0,1.9,15.0,41.0,107.67,63.84
2016,8,29,6,15,293.5,41.0,1.9,15.5,84.0,174.45,132.52
2016,8,29,6,30,395.0,56.0,1.9,16.0,127.0,249.0,197.19
2016,8,29,6,45,201.0,76.5,1.95,17.0,113.0,189.88,152.55
2016,8,29,7,0,7.0,97.0,2.0,18.0,99.0,102.52,80.16
2016,8,29,7,15,13.5,117.0,2.0,19.0,122.0,126.52,99.82
2016,8,29,7,30,20.0,137.0,2.0,20.0,145.0,150.97,119.19
2016,8,29,7,45,31.0,162.0,2.0,21.0,176.0,190.96,150.6
2016,8,29,8,0,42.0,187.0,2.0,22.0,207.0,225.57,176.99
2016,8,29,8,15,404.0,148.5,2.0,22.5,374.0,466.43,369.28
2016,8,29,8,30,766.0,110.0,2.0,23.0,541.0,708.19,546.99
2016,8,29,8,45,780.0,115.5,2.05,24.0,586.5,746.59,568.38
2016,8,29,9,0,794.0,121.0,2.1,25.0,632.0,783.32,589.95
2016,8,29,9,15,808.0,124.0,2.1,25.5,673.0,815.45,608.85
2016,8,29,9,30,822.0,127.0,2.1,26.0,714.0,845.5,626.18
2016,8,29,9,45,846.5,122.5,2.15,27.0,753.0,874.26,641.69
2016,8,29,10,0,871.0,118.0,2.2,28.0,792.0,896.24,652.62
2016,8,29,10,15,878.5,119.5,2.2,28.5,820.5,911.98,660.35
2016,8,29,10,30,886.0,121.0,2.2,29.0,849.0,924.79,666.29
2016,8,29,10,45,861.0,139.5,2.25,30.0,862.0,927.24,664.83
2016,8,29,11,0,836.0,158.0,2.3,31.0,875.0,921.75,658.5
2016,8,29,11,15,839.5,159.0,2.35,31.5,888.0,920.75,656.57
2016,8,29,11,30,843.0,160.0,2.4,32.0,901.0,916.76,652.81
2016,8,29,11,45,818.5,175.5,2.45,32.5,899.0,899.62,640.77
2016,8,29,12,0,794.0,191.0,2.5,33.0,897.0,879.94,627.3
2016,8,29,12,15,793.5,191.0,2.6,33.5,894.0,863.43,616.31
2016,8,29,12,30,793.0,191.0,2.7,34.0,891.0,844.4,603.67
2016,8,29,12,45,691.5,247.5,2.8,34.5,853.0,796.44,570.34
2016,8,29,13,0,590.0,304.0,2.9,35.0,815.0,749.83,536.37
2016,8,29,13,15,683.5,244.0,2.9,35.0,824.0,742.03,533.81
