Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,30,777.0,184.0,2.9,35.0,833.0,727.44,526.06
2016,8,29,13,45,748.0,192.5,2.95,35.0,801.0,685.98,497.32
2016,8,29,14,0,719.0,201.0,3.0,35.0,769.0,644.71,468.38
2016,8,29,14,15,454.0,275.5,3.05,34.5,629.0,522.99,381.23
2016,8,29,14,30,189.0,350.0,3.1,34.0,489.0,425.37,309.91
2016,8,29,14,45,422.0,268.0,3.2,34.0,556.0,454.97,333.11
2016,8,29,15,0,655.0,186.0,3.3,34.0,623.0,468.48,341.78
2016,8,29,15,15,634.5,179.0,3.35,33.5,579.0,420.52,305.27
2016,8,29,15,30,614.0,172.0,3.4,33.0,535.0,373.82,269.02
2016,8,29,15,45,596.0,161.5,3.45,32.5,489.0,326.22,231.3
2016,8,29,16,0,578.0,151.0,3.5,32.0,443.0,279.93,193.98
2016,8,29,16,15,544.5,141.0,3.55,31.0,392.5,232.11,156.25
2016,8,29,16,30,511.0,131.0,3.6,30.0,342.0,187.53,121.75
2016,8,29,16,45,478.5,117.0,3.65,29.5,292.5,143.2,89.16
2016,8,29,17,0,446.0,103.0,3.7,29.0,243.0,102.33,63.13
2016,8,29,17,15,388.0,88.5,3.65,27.5,193.5,64.53,49.21
2016,8,29,17,30,330.0,74.0,3.6,26.0,144.0,54.83,41.04
2016,8,29,17,45,261.5,55.5,3.55,25.0,101.0,42.04,29.83
2016,8,29,18,0,193.0,37.0,3.5,24.0,58.0,28.57,17.58
2016,8,29,18,15,96.5,18.5,3.45,23.0,29.0,14.41,0.0
2016,8,29,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,117.0,12.5,2.25,14.5,21.5,44.9,0.0
2016,8,30,6,0,234.0,25.0,2.4,15.0,43.0,119.66,68.07
2016,8,30,6,15,344.0,37.5,2.45,15.5,87.0,189.78,143.86
2016,8,30,6,30,454.0,50.0,2.5,16.0,131.0,266.93,211.34
2016,8,30,6,45,542.5,55.5,2.65,17.0,184.5,336.08,270.91
2016,8,30,7,0,631.0,61.0,2.8,18.0,238.0,412.32,334.27
2016,8,30,7,15,675.5,67.0,2.8,19.0,292.0,471.15,381.41
2016,8,30,7,30,720.0,73.0,2.8,20.0,346.0,530.09,426.74
2016,8,30,7,45,756.0,76.0,2.85,21.0,399.5,584.6,467.08
2016,8,30,8,0,792.0,79.0,2.9,22.0,453.0,639.94,506.53
2016,8,30,8,15,814.5,82.0,2.95,23.0,504.0,686.11,536.49
2016,8,30,8,30,837.0,85.0,3.0,24.0,555.0,731.5,565.2
2016,8,30,8,45,853.5,88.0,3.05,25.0,601.5,766.66,586.07
2016,8,30,9,0,870.0,91.0,3.1,26.0,648.0,804.63,608.6
2016,8,30,9,15,882.5,93.0,3.15,27.0,690.0,836.29,626.41
2016,8,30,9,30,895.0,95.0,3.2,28.0,732.0,865.66,642.47
2016,8,30,9,45,901.5,98.0,3.25,29.0,766.5,888.43,653.96
2016,8,30,10,0,908.0,101.0,3.3,30.0,801.0,908.33,663.53
2016,8,30,10,15,915.0,102.5,3.35,30.5,830.0,924.09,671.72
2016,8,30,10,30,922.0,104.0,3.4,31.0,859.0,936.79,677.99
2016,8,30,10,45,915.0,111.5,3.45,31.5,877.0,940.01,678.2
2016,8,30,11,0,908.0,119.0,3.5,32.0,895.0,939.85,676.41
2016,8,30,11,15,911.0,119.5,3.55,32.5,908.5,938.24,673.83
2016,8,30,11,30,914.0,120.0,3.6,33.0,922.0,933.45,669.33
2016,8,30,11,45,902.0,128.0,3.65,33.5,923.5,919.79,659.22
2016,8,30,12,0,890.0,136.0,3.7,34.0,925.0,903.22,647.38
2016,8,30,12,15,889.0,136.0,3.8,34.0,922.0,885.51,636.47
2016,8,30,12,30,888.0,136.0,3.9,34.0,919.0,864.99,623.73
2016,8,30,12,45,900.5,126.5,4.0,34.0,911.5,843.51,610.36
2016,8,30,13,0,913.0,117.0,4.1,34.0,904.0,818.79,594.8
2016,8,30,13,15,908.0,116.0,4.15,34.0,884.5,785.86,573.47
2016,8,30,13,30,903.0,115.0,4.2,34.0,865.0,750.73,550.55
2016,8,30,13,45,880.0,121.5,4.3,34.0,834.0,708.36,521.79
2016,8,30,14,0,857.0,128.0,4.4,34.0,803.0,663.71,489.91
2016,8,30,14,15,847.0,126.0,4.4,33.5,769.0,619.98,458.95
2016,8,30,14,30,837.0,124.0,4.4,33.0,735.0,575.28,426.44
2016,8,30,14,45,819.0,123.0,4.45,32.5,694.0,526.67,390.25
2016,8,30,15,0,801.0,122.0,4.5,32.0,653.0,478.26,353.16
2016,8,30,15,15,782.5,118.0,4.5,31.5,607.5,427.37,313.16
2016,8,30,15,30,764.0,114.0,4.5,31.0,562.0,377.24,272.68
2016,8,30,15,45,748.5,107.0,4.55,31.0,514.5,323.0,227.74
2016,8,30,16,0,733.0,100.0,4.6,31.0,467.0,272.85,185.33
2016,8,30,16,15,702.0,94.5,4.5,30.0,415.0,221.85,143.47
2016,8,30,16,30,671.0,89.0,4.4,29.0,363.0,173.79,105.07
2016,8,30,16,45,643.0,79.5,4.35,28.5,312.0,125.75,69.4
2016,8,30,17,0,615.0,70.0,4.3,28.0,261.0,80.71,41.99
2016,8,30,17,15,554.0,62.0,4.1,27.0,209.0,42.21,30.39
2016,8,30,17,30,493.0,54.0,3.9,26.0,157.0,38.63,27.28
2016,8,30,17,45,411.0,42.5,3.7,25.0,111.5,31.55,20.96
2016,8,30,18,0,329.0,31.0,3.5,24.0,66.0,23.97,13.65
2016,8,30,18,15,164.5,15.5,3.35,23.5,33.0,11.82,0.0
2016,8,30,18,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,11.0,2.5,15.5,21.5,53.83,0.0
2016,8,31,6,0,311.0,22.0,2.7,16.0,43.0,140.43,75.47
2016,8,31,6,15,423.5,31.0,2.7,16.5,88.5,211.46,159.03
2016,8,31,6,30,536.0,40.0,2.7,17.0,134.0,289.04,227.49
2016,8,31,6,45,607.5,45.5,2.7,17.5,186.5,351.01,282.06
2016,8,31,7,0,679.0,51.0,2.7,18.0,239.0,421.48,341.39
2016,8,31,7,15,721.5,55.5,2.7,19.0,293.0,479.63,388.13
2016,8,31,7,30,764.0,60.0,2.7,20.0,347.0,539.9,434.44
2016,8,31,7,45,796.0,62.5,2.7,21.0,401.0,592.78,473.31
2016,8,31,8,0,828.0,65.0,2.7,22.0,455.0,642.03,507.31
2016,8,31,8,15,849.0,67.5,2.65,22.5,506.0,687.71,537.4
2016,8,31,8,30,870.0,70.0,2.6,23.0,557.0,732.5,566.16
2016,8,31,8,45,886.5,72.0,2.55,24.0,604.0,772.04,589.45
2016,8,31,9,0,903.0,74.0,2.5,25.0,651.0,809.86,611.03
2016,8,31,9,15,915.0,76.0,2.55,25.5,693.0,841.98,630.23
2016,8,31,9,30,927.0,78.0,2.6,26.0,735.0,871.68,647.7
2016,8,31,9,45,933.0,81.0,2.7,27.0,770.5,894.7,659.69
2016,8,31,10,0,939.0,84.0,2.8,28.0,806.0,914.71,669.7
2016,8,31,10,15,946.0,85.0,2.9,28.5,835.0,930.35,678.2
2016,8,31,10,30,953.0,86.0,3.0,29.0,864.0,942.83,684.72
2016,8,31,10,45,955.0,89.0,3.15,29.5,885.0,949.69,688.06
2016,8,31,11,0,957.0,92.0,3.3,30.0,906.0,953.17,689.31
2016,8,31,11,15,960.0,92.5,3.45,30.0,920.0,951.57,688.76
2016,8,31,11,30,963.0,93.0,3.6,30.0,934.0,946.62,686.14
2016,8,31,11,45,961.5,95.0,3.75,30.5,939.0,935.9,678.45
2016,8,31,12,0,960.0,97.0,3.9,31.0,944.0,921.95,668.74
2016,8,31,12,15,960.0,96.5,4.0,31.0,941.5,903.64,657.29
2016,8,31,12,30,960.0,96.0,4.1,31.0,939.0,882.25,643.83
2016,8,31,12,45,949.5,101.0,4.25,31.0,926.0,854.85,626.55
2016,8,31,13,0,939.0,106.0,4.4,31.0,913.0,825.01,607.53
2016,8,31,13,15,934.5,105.0,4.45,30.5,893.5,791.69,586.81
2016,8,31,13,30,930.0,104.0,4.5,30.0,874.0,756.06,564.29
2016,8,31,13,45,923.5,103.0,4.6,30.0,847.0,716.93,537.84
2016,8,31,14,0,917.0,102.0,4.7,30.0,820.0,675.98,508.25
2016,8,31,14,15,908.0,100.5,4.75,29.5,786.5,631.44,476.15
2016,8,31,14,30,899.0,99.0,4.8,29.0,753.0,585.66,442.19
2016,8,31,14,45,888.5,96.0,4.85,29.0,713.0,536.75,404.08
2016,8,31,15,0,878.0,93.0,4.9,29.0,673.0,487.17,364.44
2016,8,31,15,15,862.5,90.5,4.9,28.5,627.0,435.56,322.79
2016,8,31,15,30,847.0,88.0,4.9,28.0,581.0,380.29,277.26
2016,8,31,15,45,819.5,86.5,4.9,28.0,530.0,326.47,231.51
2016,8,31,16,0,792.0,85.0,4.9,28.0,479.0,274.69,187.01
2016,8,31,16,15,762.5,81.0,4.8,27.0,426.0,222.56,143.34
2016,8,31,16,30,733.0,77.0,4.7,26.0,373.0,173.19,103.28
2016,8,31,16,45,681.5,73.0,4.65,25.5,317.5,120.97,65.25
2016,8,31,17,0,630.0,69.0,4.6,25.0,262.0,77.51,40.69
2016,8,31,17,15,566.5,61.5,4.35,24.0,209.0,42.1,30.7
2016,8,31,17,30,503.0,54.0,4.1,23.0,156.0,38.96,27.91
2016,8,31,17,45,401.0,43.0,3.95,22.0,109.0,32.34,21.88
2016,8,31,18,0,299.0,32.0,3.8,21.0,62.0,25.28,14.67
2016,8,31,18,15,149.5,16.0,3.6,20.5,31.0,12.5,0.0
2016,8,31,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,100.0,12.5,2.3,14.5,19.0,39.74,0.0
2016,9,1,6,0,200.0,25.0,2.5,15.0,38.0,106.31,52.71
2016,9,1,6,15,311.5,39.0,2.5,15.5,82.0,177.54,133.63
2016,9,1,6,30,423.0,53.0,2.5,16.0,126.0,254.91,201.29
2016,9,1,6,45,524.0,58.0,2.5,16.5,180.5,327.9,264.26
2016,9,1,7,0,625.0,63.0,2.5,17.0,235.0,408.84,331.89
2016,9,1,7,15,318.5,97.0,2.45,18.0,185.0,300.64,244.72
2016,9,1,7,30,12.0,131.0,2.4,19.0,135.0,139.7,110.1
2016,9,1,7,45,26.5,157.0,2.4,20.0,168.5,182.47,144.51
2016,9,1,8,0,41.0,183.0,2.4,21.0,202.0,220.39,173.89
2016,9,1,8,15,46.5,206.0,2.35,21.5,230.5,249.19,195.6
2016,9,1,8,30,52.0,229.0,2.3,22.0,259.0,278.08,217.0
2016,9,1,8,45,124.5,260.0,2.25,23.0,337.5,375.9,291.71
2016,9,1,9,0,197.0,291.0,2.2,24.0,416.0,468.86,359.86
2016,9,1,9,15,264.0,299.5,2.2,24.5,479.0,543.51,413.51
2016,9,1,9,30,331.0,308.0,2.2,25.0,542.0,611.76,461.48
2016,9,1,9,45,603.5,216.5,2.2,26.0,669.0,761.98,569.82
2016,9,1,10,0,876.0,125.0,2.2,27.0,796.0,905.87,662.91
2016,9,1,10,15,884.0,127.0,2.3,27.5,825.5,917.58,667.76
2016,9,1,10,30,892.0,129.0,2.4,28.0,855.0,931.07,675.12
2016,9,1,10,45,872.5,144.5,2.5,29.0,869.0,935.28,675.18
2016,9,1,11,0,853.0,160.0,2.6,30.0,883.0,931.53,670.27
2016,9,1,11,15,856.5,160.5,2.75,30.0,896.5,929.72,669.87
2016,9,1,11,30,860.0,161.0,2.9,30.0,910.0,924.86,667.53
2016,9,1,11,45,835.0,177.0,3.05,30.5,908.0,907.59,655.83
2016,9,1,12,0,810.0,193.0,3.2,31.0,906.0,887.74,642.54
2016,9,1,12,15,809.5,192.5,3.35,31.0,903.0,870.26,632.09
2016,9,1,12,30,809.0,192.0,3.5,31.0,900.0,850.2,619.86
2016,9,1,12,45,846.0,168.0,3.7,31.0,900.0,834.84,610.97
2016,9,1,13,0,883.0,144.0,3.9,31.0,900.0,814.67,598.74
2016,9,1,13,15,877.5,143.0,4.0,31.0,880.5,781.98,577.52
2016,9,1,13,30,872.0,142.0,4.1,31.0,861.0,746.66,554.11
2016,9,1,13,45,832.5,156.5,4.25,31.0,825.0,701.35,521.76
2016,9,1,14,0,793.0,171.0,4.4,31.0,789.0,654.79,488.04
2016,9,1,14,15,781.5,167.5,4.4,30.5,755.0,610.69,456.51
2016,9,1,14,30,770.0,164.0,4.4,30.0,721.0,565.95,423.67
2016,9,1,14,45,739.5,166.0,4.45,29.5,677.0,516.26,386.32
2016,9,1,15,0,709.0,168.0,4.5,29.0,633.0,468.07,349.2
2016,9,1,15,15,688.5,162.0,4.4,28.5,588.0,418.57,310.06
2016,9,1,15,30,668.0,156.0,4.3,28.0,543.0,370.25,270.94
2016,9,1,15,45,644.0,148.0,4.25,27.5,494.0,320.45,230.12
2016,9,1,16,0,620.0,140.0,4.2,27.0,445.0,272.64,190.43
2016,9,1,16,15,585.0,131.0,4.15,26.0,393.0,223.92,150.99
2016,9,1,16,30,550.0,122.0,4.1,25.0,341.0,178.21,115.13
2016,9,1,16,45,513.5,108.5,4.05,24.5,290.0,132.27,81.68
2016,9,1,17,0,477.0,95.0,4.0,24.0,239.0,90.22,56.36
2016,9,1,17,15,413.5,81.5,3.9,23.0,188.0,59.04,45.41
2016,9,1,17,30,350.0,68.0,3.8,22.0,137.0,50.66,38.05
2016,9,1,17,45,270.5,50.0,3.75,21.0,93.5,38.08,26.78
2016,9,1,18,0,191.0,32.0,3.7,20.0,50.0,24.82,14.03
2016,9,1,18,15,95.5,16.0,3.55,19.0,25.0,15.73,0.0
2016,9,1,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,80.0,12.0,2.05,14.5,17.0,33.6,0.0
2016,9,2,6,0,160.0,24.0,2.3,15.0,34.0,91.24,40.49
2016,9,2,6,15,267.5,39.0,2.4,15.5,76.0,160.45,120.17
2016,9,2,6,30,375.0,54.0,2.5,16.0,118.0,234.2,184.73
2016,9,2,6,45,211.0,78.5,2.65,17.0,117.0,196.05,157.43
2016,9,2,7,0,47.0,103.0,2.8,18.0,116.0,135.88,108.15
2016,9,2,7,15,56.0,125.0,2.75,18.5,143.5,165.73,132.86
2016,9,2,7,30,65.0,147.0,2.7,19.0,171.0,196.05,157.24
2016,9,2,7,45,78.5,171.5,2.7,20.0,205.0,232.62,185.82
2016,9,2,8,0,92.0,196.0,2.7,21.0,239.0,269.82,214.18
2016,9,2,8,15,95.5,219.5,2.65,22.0,268.5,299.34,235.6
2016,9,2,8,30,99.0,243.0,2.6,23.0,298.0,328.68,256.4
2016,9,2,8,45,317.0,221.5,2.6,24.0,419.0,489.39,380.96
2016,9,2,9,0,535.0,200.0,2.6,25.0,540.0,654.66,501.97
2016,9,2,9,15,695.5,155.5,2.65,25.5,627.0,752.42,570.66
2016,9,2,9,30,856.0,111.0,2.7,26.0,714.0,848.18,633.51
2016,9,2,9,45,885.5,103.5,2.75,27.0,754.0,873.62,646.4
2016,9,2,10,0,915.0,96.0,2.8,28.0,794.0,901.75,661.53
2016,9,2,10,15,921.0,97.0,2.9,28.5,822.0,915.99,669.08
2016,9,2,10,30,927.0,98.0,3.0,29.0,850.0,927.12,674.78
2016,9,2,10,45,913.5,109.5,3.1,29.5,866.0,928.69,674.33
2016,9,2,11,0,900.0,121.0,3.2,30.0,882.0,926.73,671.76
2016,9,2,11,15,903.0,121.5,3.35,30.0,895.0,924.89,671.09
2016,9,2,11,30,906.0,122.0,3.5,30.0,908.0,919.9,668.41
2016,9,2,11,45,889.5,132.5,3.7,30.5,908.0,904.76,658.07
2016,9,2,12,0,873.0,143.0,3.9,31.0,908.0,886.79,645.92
2016,9,2,12,15,872.0,142.5,4.0,31.0,905.0,868.61,634.44
2016,9,2,12,30,871.0,142.0,4.1,31.0,902.0,847.68,621.13
2016,9,2,12,45,865.5,143.0,4.2,31.0,889.5,821.97,604.58
2016,9,2,13,0,860.0,144.0,4.3,31.0,877.0,794.46,586.77
2016,9,2,13,15,855.0,142.5,4.3,30.5,857.5,761.72,566.07
2016,9,2,13,30,850.0,141.0,4.3,30.0,838.0,726.97,543.28
2016,9,2,13,45,827.5,146.5,4.3,30.0,807.5,685.34,513.07
2016,9,2,14,0,805.0,152.0,4.3,30.0,777.0,643.27,482.08
2016,9,2,14,15,793.5,149.5,4.25,29.5,743.0,600.08,450.76
2016,9,2,14,30,782.0,147.0,4.2,29.0,709.0,556.2,418.13
2016,9,2,14,45,763.5,144.5,4.2,29.0,668.5,505.51,379.02
2016,9,2,15,0,745.0,142.0,4.2,29.0,628.0,457.7,341.13
2016,9,2,15,15,725.0,137.5,4.2,28.5,583.0,408.14,301.71
2016,9,2,15,30,705.0,133.0,4.2,28.0,538.0,359.6,262.11
2016,9,2,15,45,679.5,127.0,4.2,28.0,489.0,309.35,220.12
2016,9,2,16,0,654.0,121.0,4.2,28.0,440.0,261.15,179.52
2016,9,2,16,15,619.0,113.5,4.15,27.0,388.5,212.05,139.63
2016,9,2,16,30,584.0,106.0,4.1,26.0,337.0,166.45,103.91
2016,9,2,16,45,539.0,96.5,4.1,25.5,285.0,121.85,72.39
2016,9,2,17,0,494.0,87.0,4.1,25.0,233.0,82.19,50.3
2016,9,2,17,15,428.0,75.0,3.95,24.0,183.0,54.2,41.05
2016,9,2,17,30,362.0,63.0,3.8,23.0,133.0,46.85,34.59
2016,9,2,17,45,273.0,47.0,3.7,22.0,90.0,35.79,24.64
2016,9,2,18,0,184.0,31.0,3.6,21.0,47.0,24.12,12.95
2016,9,2,18,15,92.0,15.5,3.45,20.5,23.5,15.24,0.0
2016,9,2,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,8.5,10.5,3.4,14.0,11.0,12.62,0.0
2016,9,3,6,0,17.0,21.0,3.5,14.0,22.0,28.15,7.51
2016,9,3,6,15,59.0,42.0,3.6,14.5,51.0,75.29,54.74
2016,9,3,6,30,101.0,63.0,3.7,15.0,80.0,118.55,92.7
2016,9,3,6,45,131.0,85.0,3.8,15.5,115.0,160.87,129.55
2016,9,3,7,0,161.0,107.0,3.9,16.0,150.0,205.38,167.61
2016,9,3,7,15,185.0,126.0,3.9,16.5,186.5,245.02,200.79
2016,9,3,7,30,209.0,145.0,3.9,17.0,223.0,293.84,240.49
2016,9,3,7,45,458.0,115.5,3.9,17.5,318.5,432.2,354.5
2016,9,3,8,0,707.0,86.0,3.9,18.0,414.0,585.63,476.03
2016,9,3,8,15,422.0,165.5,3.85,18.5,367.5,493.55,397.7
2016,9,3,8,30,137.0,245.0,3.8,19.0,321.0,366.98,291.64
2016,9,3,8,45,474.0,177.5,3.8,19.5,471.5,569.46,454.37
2016,9,3,9,0,811.0,110.0,3.8,20.0,622.0,774.94,606.76
2016,9,3,9,15,825.0,112.5,3.8,20.5,663.0,806.57,625.37
2016,9,3,9,30,839.0,115.0,3.8,21.0,704.0,836.06,643.44
2016,9,3,9,45,854.0,115.0,3.85,22.0,740.0,861.34,657.42
2016,9,3,10,0,869.0,115.0,3.9,23.0,776.0,879.68,666.5
2016,9,3,10,15,876.5,116.5,3.95,23.5,804.0,895.03,674.89
2016,9,3,10,30,884.0,118.0,4.0,24.0,832.0,907.45,681.34
2016,9,3,10,45,862.0,135.0,4.05,24.5,846.0,906.61,678.87
2016,9,3,11,0,840.0,152.0,4.1,25.0,860.0,906.59,677.18
2016,9,3,11,15,844.0,153.0,4.2,25.0,873.5,905.68,676.6
2016,9,3,11,30,848.0,154.0,4.3,25.0,887.0,901.75,674.07
2016,9,3,11,45,825.5,168.5,4.4,25.5,886.0,885.42,661.87
2016,9,3,12,0,803.0,183.0,4.5,26.0,885.0,866.51,648.07
2016,9,3,12,15,803.0,183.0,4.65,26.0,882.5,849.99,637.77
2016,9,3,12,30,803.0,183.0,4.8,26.0,880.0,830.88,625.68
2016,9,3,12,45,818.0,171.5,5.0,26.0,874.0,810.03,612.58
2016,9,3,13,0,833.0,160.0,5.2,26.0,868.0,786.09,597.19
2016,9,3,13,15,828.5,159.0,5.3,25.5,849.5,754.83,577.06
2016,9,3,13,30,824.0,158.0,5.4,25.0,831.0,721.6,554.1
2016,9,3,13,45,790.0,169.5,5.5,25.0,798.0,678.85,522.07
2016,9,3,14,0,756.0,181.0,5.6,25.0,765.0,634.5,488.42
2016,9,3,14,15,744.0,177.5,5.6,24.5,731.5,591.52,456.27
2016,9,3,14,30,732.0,174.0,5.6,24.0,698.0,548.02,422.93
2016,9,3,14,45,720.0,167.5,5.6,23.5,659.0,501.52,386.51
2016,9,3,15,0,708.0,161.0,5.6,23.0,620.0,454.95,349.07
2016,9,3,15,15,687.0,155.5,5.45,22.5,575.0,405.85,308.61
2016,9,3,15,30,666.0,150.0,5.3,22.0,530.0,357.97,268.31
2016,9,3,15,45,647.5,140.5,5.2,21.5,482.5,308.69,226.32
2016,9,3,16,0,629.0,131.0,5.1,21.0,435.0,260.83,185.12
2016,9,3,16,15,593.5,122.5,4.95,20.5,383.5,212.23,144.38
2016,9,3,16,30,558.0,114.0,4.8,20.0,332.0,167.23,108.29
2016,9,3,16,45,512.0,103.0,4.7,19.5,280.0,122.37,76.16
2016,9,3,17,0,466.0,92.0,4.6,19.0,228.0,82.43,53.59
2016,9,3,17,15,401.0,78.5,4.4,18.0,178.5,57.13,44.66
2016,9,3,17,30,336.0,65.0,4.2,17.0,129.0,48.65,37.02
2016,9,3,17,45,247.5,47.5,4.05,16.5,86.5,36.36,25.66
2016,9,3,18,0,159.0,30.0,3.9,16.0,44.0,23.41,12.12
2016,9,3,18,15,79.5,15.0,3.8,15.5,22.0,14.74,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,18.5,10.0,3.7,11.5,11.0,14.8,0.0
2016,9,4,6,0,37.0,20.0,3.8,12.0,22.0,36.37,8.79
2016,9,4,6,15,100.0,46.5,3.75,12.0,61.0,103.16,77.07
2016,9,4,6,30,163.0,73.0,3.7,12.0,100.0,164.15,131.06
2016,9,4,6,45,227.0,96.0,3.7,12.5,148.5,225.78,184.78
2016,9,4,7,0,291.0,119.0,3.7,13.0,197.0,292.86,242.1
2016,9,4,7,15,340.5,137.5,3.6,13.5,248.0,351.5,291.05
2016,9,4,7,30,390.0,156.0,3.5,14.0,299.0,413.81,341.51
2016,9,4,7,45,429.0,170.0,3.45,14.5,349.5,474.27,388.9
2016,9,4,8,0,468.0,184.0,3.4,15.0,400.0,530.48,431.76
2016,9,4,8,15,498.5,195.5,3.35,15.5,448.5,579.42,467.88
2016,9,4,8,30,529.0,207.0,3.3,16.0,497.0,628.86,503.5
2016,9,4,8,45,552.5,216.0,3.25,17.0,542.0,670.39,531.4
2016,9,4,9,0,576.0,225.0,3.2,18.0,587.0,711.4,558.23
2016,9,4,9,15,594.5,231.0,3.25,18.5,626.5,744.29,580.16
2016,9,4,9,30,613.0,237.0,3.3,19.0,666.0,775.91,600.93
2016,9,4,9,45,702.0,201.5,3.4,19.5,716.0,825.01,636.34
2016,9,4,10,0,791.0,166.0,3.5,20.0,766.0,871.5,666.76
2016,9,4,10,15,800.0,168.0,3.6,20.5,794.0,884.16,673.47
2016,9,4,10,30,809.0,170.0,3.7,21.0,822.0,897.28,680.83
2016,9,4,10,45,743.0,214.0,3.8,21.5,824.5,887.47,672.46
2016,9,4,11,0,677.0,258.0,3.9,22.0,827.0,870.44,658.1
2016,9,4,11,15,681.0,259.5,4.0,22.0,839.5,869.57,657.65
2016,9,4,11,30,685.0,261.0,4.1,22.0,852.0,866.14,655.37
2016,9,4,11,45,644.0,287.5,4.25,22.5,845.0,845.86,639.0
2016,9,4,12,0,603.0,314.0,4.4,23.0,838.0,824.25,621.81
2016,9,4,12,15,602.0,313.0,4.5,23.0,834.5,808.12,610.95
2016,9,4,12,30,601.0,312.0,4.6,23.0,831.0,790.08,598.71
2016,9,4,12,45,692.0,254.0,4.75,23.5,844.5,787.73,599.29
2016,9,4,13,0,783.0,196.0,4.9,24.0,858.0,779.23,595.14
2016,9,4,13,15,777.0,193.5,4.95,24.0,838.5,746.24,571.37
2016,9,4,13,30,771.0,191.0,5.0,24.0,819.0,711.55,546.14
2016,9,4,13,45,703.0,219.0,5.1,24.0,777.0,663.14,509.42
2016,9,4,14,0,635.0,247.0,5.2,24.0,735.0,617.77,474.55
2016,9,4,14,15,622.0,241.0,5.2,23.5,701.5,576.55,443.99
2016,9,4,14,30,609.0,235.0,5.2,23.0,668.0,535.02,412.5
2016,9,4,14,45,583.0,231.5,5.25,23.0,627.0,489.43,376.51
2016,9,4,15,0,557.0,228.0,5.3,23.0,586.0,445.22,341.0
2016,9,4,15,15,534.5,218.0,5.2,22.5,542.0,398.34,303.35
2016,9,4,15,30,512.0,208.0,5.1,22.0,498.0,353.05,266.3
2016,9,4,15,45,504.5,190.0,5.1,21.5,454.0,307.02,227.96
2016,9,4,16,0,497.0,172.0,5.1,21.0,410.0,261.47,189.54
2016,9,4,16,15,461.0,158.5,4.95,20.5,359.5,214.98,151.59
2016,9,4,16,30,425.0,145.0,4.8,20.0,309.0,172.15,118.0
2016,9,4,16,45,406.5,125.0,4.65,19.5,262.5,129.12,86.2
2016,9,4,17,0,388.0,105.0,4.5,19.0,216.0,88.2,61.05
2016,9,4,17,15,326.0,87.5,4.2,18.0,167.5,64.5,51.06
2016,9,4,17,30,264.0,70.0,3.9,17.0,119.0,52.94,40.69
2016,9,4,17,45,197.5,49.0,3.6,16.5,79.0,37.78,26.77
2016,9,4,18,0,131.0,28.0,3.3,16.0,39.0,21.86,10.15
2016,9,4,18,15,65.5,14.0,3.15,15.5,19.5,13.76,0.0
2016,9,4,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,11.5,12.0,17.56,0.0
2016,9,5,6,0,58.0,20.0,1.5,12.0,24.0,46.61,8.83
2016,9,5,6,15,135.0,43.0,1.5,12.5,62.5,110.71,82.07
2016,9,5,6,30,212.0,66.0,1.5,13.0,101.0,174.48,138.1
2016,9,5,6,45,326.0,77.5,1.5,13.5,153.0,253.5,205.48
2016,9,5,7,0,440.0,89.0,1.5,14.0,205.0,337.53,275.72
2016,9,5,7,15,325.5,116.0,1.4,15.0,212.5,316.36,258.39
2016,9,5,7,30,211.0,143.0,1.3,16.0,220.0,291.88,237.04
2016,9,5,7,45,428.0,131.5,1.25,17.0,318.0,429.58,346.88
2016,9,5,8,0,645.0,120.0,1.2,18.0,416.0,579.53,459.33
2016,9,5,8,15,673.0,126.0,1.25,19.0,465.5,627.29,491.12
2016,9,5,8,30,701.0,132.0,1.3,20.0,515.0,674.87,522.78
2016,9,5,8,45,715.5,139.5,1.4,21.0,559.5,713.34,547.37
2016,9,5,9,0,730.0,147.0,1.5,22.0,604.0,750.27,569.91
2016,9,5,9,15,746.5,151.0,1.6,22.5,645.0,783.26,590.57
2016,9,5,9,30,763.0,155.0,1.7,23.0,686.0,814.4,609.85
2016,9,5,9,45,810.0,140.5,1.85,24.0,729.5,846.66,629.05
2016,9,5,10,0,857.0,126.0,2.0,25.0,773.0,880.68,649.2
2016,9,5,10,15,865.0,128.0,2.15,25.5,801.5,896.46,658.43
2016,9,5,10,30,873.0,130.0,2.3,26.0,830.0,904.94,663.07
2016,9,5,10,45,826.5,160.5,2.5,26.5,837.0,900.69,659.88
2016,9,5,11,0,780.0,191.0,2.7,27.0,844.0,890.78,653.06
2016,9,5,11,15,784.0,192.0,2.85,27.5,857.0,889.38,651.55
2016,9,5,11,30,788.0,193.0,3.0,28.0,870.0,885.12,648.15
2016,9,5,11,45,749.0,217.5,3.15,28.5,863.5,864.7,634.07
2016,9,5,12,0,710.0,242.0,3.3,29.0,857.0,842.07,617.78
2016,9,5,12,15,708.5,241.5,3.4,29.0,854.0,824.46,606.34
2016,9,5,12,30,707.0,241.0,3.5,29.0,851.0,804.62,593.24
2016,9,5,12,45,737.0,220.5,3.6,29.0,848.5,788.04,583.14
2016,9,5,13,0,767.0,200.0,3.7,29.0,846.0,767.96,570.39
2016,9,5,13,15,760.5,198.0,3.75,29.0,826.0,735.49,547.78
2016,9,5,13,30,754.0,196.0,3.8,29.0,806.0,701.4,523.74
2016,9,5,13,45,702.0,214.5,3.9,29.0,768.5,655.35,490.18
2016,9,5,14,0,650.0,233.0,4.0,29.0,731.0,611.27,457.6
2016,9,5,14,15,636.5,228.0,4.05,28.5,697.0,570.11,428.06
2016,9,5,14,30,623.0,223.0,4.1,28.0,663.0,528.88,397.71
2016,9,5,14,45,596.5,219.5,4.15,28.0,621.5,482.59,362.15
2016,9,5,15,0,570.0,216.0,4.2,28.0,580.0,437.69,326.99
2016,9,5,15,15,547.0,207.0,4.2,27.5,536.0,391.01,290.48
2016,9,5,15,30,524.0,198.0,4.2,27.0,492.0,345.93,254.48
2016,9,5,15,45,508.5,182.5,4.25,27.0,446.5,299.21,216.17
2016,9,5,16,0,493.0,167.0,4.3,27.0,401.0,253.76,178.65
2016,9,5,16,15,456.0,154.0,4.2,26.5,351.0,207.9,142.31
2016,9,5,16,30,419.0,141.0,4.1,26.0,301.0,165.79,110.37
2016,9,5,16,45,397.0,121.5,4.0,25.5,254.5,123.33,80.24
2016,9,5,17,0,375.0,102.0,3.9,25.0,208.0,83.36,56.93
2016,9,5,17,15,312.0,84.5,3.45,24.0,159.5,62.34,47.93
2016,9,5,17,30,249.0,67.0,3.0,23.0,111.0,50.7,37.7
2016,9,5,17,45,186.5,46.0,2.6,22.0,73.0,35.46,24.06
2016,9,5,18,0,124.0,25.0,2.2,21.0,35.0,19.47,7.16
2016,9,5,18,15,62.0,12.5,2.05,20.0,17.5,12.29,0.0
2016,9,5,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,9.5,0.5,14.5,13.5,28.9,0.0
2016,9,6,6,0,148.0,19.0,0.5,15.0,27.0,77.58,9.8
2016,9,6,6,15,262.5,34.0,0.6,16.0,68.0,151.15,110.06
2016,9,6,6,30,377.0,49.0,0.7,17.0,109.0,226.83,175.54
2016,9,6,6,45,451.0,60.0,0.8,18.0,159.0,290.66,229.75
2016,9,6,7,0,525.0,71.0,0.9,19.0,209.0,360.5,286.92
2016,9,6,7,15,576.0,79.0,1.0,20.0,261.5,419.98,334.05
2016,9,6,7,30,627.0,87.0,1.1,21.0,314.0,482.45,381.62
2016,9,6,7,45,664.5,93.0,1.2,22.0,367.0,536.78,421.38
2016,9,6,8,0,702.0,99.0,1.3,23.0,420.0,592.25,460.62
2016,9,6,8,15,728.5,104.0,1.45,24.0,470.0,639.63,493.18
2016,9,6,8,30,755.0,109.0,1.6,25.0,520.0,686.68,524.13
2016,9,6,8,45,773.5,113.5,1.8,26.5,566.0,723.87,546.34
2016,9,6,9,0,792.0,118.0,2.0,28.0,612.0,762.3,569.02
2016,9,6,9,15,807.0,121.5,2.05,28.5,653.5,795.13,588.66
2016,9,6,9,30,822.0,125.0,2.1,29.0,695.0,825.87,606.78
2016,9,6,9,45,834.5,127.0,2.2,30.0,730.5,850.59,619.99
2016,9,6,10,0,847.0,129.0,2.3,31.0,766.0,872.78,631.5
2016,9,6,10,15,855.0,130.5,2.35,31.0,794.5,887.82,640.52
2016,9,6,10,30,863.0,132.0,2.4,31.0,823.0,899.94,647.82
2016,9,6,10,45,830.0,155.0,2.45,31.5,833.0,895.46,643.21
2016,9,6,11,0,797.0,178.0,2.5,32.0,843.0,887.25,636.47
2016,9,6,11,15,801.0,179.0,2.55,32.0,856.0,886.1,635.74
2016,9,6,11,30,805.0,180.0,2.6,32.0,869.0,882.05,633.19
2016,9,6,11,45,771.0,200.5,2.65,32.5,863.5,863.81,620.28
2016,9,6,12,0,737.0,221.0,2.7,33.0,858.0,841.47,604.88
2016,9,6,12,15,736.0,221.0,2.75,33.0,855.0,824.38,593.94
2016,9,6,12,30,735.0,221.0,2.8,33.0,852.0,804.96,581.26
2016,9,6,12,45,751.5,208.5,2.85,33.5,846.0,784.85,567.39
2016,9,6,13,0,768.0,196.0,2.9,34.0,840.0,761.82,551.43
2016,9,6,13,15,761.5,194.0,2.95,33.5,820.5,729.31,530.62
2016,9,6,13,30,755.0,192.0,3.0,33.0,801.0,695.18,508.29
2016,9,6,13,45,710.5,207.0,3.05,33.0,765.0,650.86,476.78
2016,9,6,14,0,666.0,222.0,3.1,33.0,729.0,607.98,445.85
2016,9,6,14,15,652.5,217.0,3.15,33.0,695.0,566.21,415.75
2016,9,6,14,30,639.0,212.0,3.2,33.0,661.0,524.33,384.9
2016,9,6,14,45,612.0,209.0,3.25,33.0,619.5,477.94,350.12
2016,9,6,15,0,585.0,206.0,3.3,33.0,578.0,432.64,315.5
2016,9,6,15,15,561.5,197.5,3.3,32.5,533.5,385.62,279.52
2016,9,6,15,30,538.0,189.0,3.3,32.0,489.0,340.21,244.03
2016,9,6,15,45,521.5,175.0,3.35,31.5,443.5,293.89,207.23
2016,9,6,16,0,505.0,161.0,3.4,31.0,398.0,248.9,171.14
2016,9,6,16,15,466.5,148.5,3.2,30.0,347.5,202.75,135.56
2016,9,6,16,30,428.0,136.0,3.0,29.0,297.0,160.51,104.45
2016,9,6,16,45,402.5,117.5,2.85,28.5,250.0,118.28,75.45
2016,9,6,17,0,377.0,99.0,2.7,28.0,203.0,78.89,53.78
2016,9,6,17,15,310.5,81.5,2.3,26.5,155.0,60.19,45.56
2016,9,6,17,30,244.0,64.0,1.9,25.0,107.0,48.45,35.42
2016,9,6,17,45,176.5,43.5,1.55,24.0,69.0,33.55,22.13
2016,9,6,18,0,109.0,23.0,1.2,23.0,31.0,17.91,4.74
2016,9,6,18,15,54.5,11.5,1.15,22.5,15.5,11.3,0.0
2016,9,6,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,8.5,0.9,19.5,11.5,22.77,0.0
2016,9,7,6,0,110.0,17.0,0.9,20.0,23.0,62.3,0.0
2016,9,7,6,15,215.0,34.5,1.0,20.5,62.5,133.68,95.02
2016,9,7,6,30,320.0,52.0,1.1,21.0,102.0,205.7,157.02
2016,9,7,6,45,395.0,65.5,1.2,22.0,151.5,268.89,210.07
2016,9,7,7,0,470.0,79.0,1.3,23.0,201.0,338.6,266.67
2016,9,7,7,15,523.0,89.0,1.4,23.5,253.5,400.71,316.07
2016,9,7,7,30,576.0,99.0,1.5,24.0,306.0,464.36,365.02
2016,9,7,7,45,613.5,107.0,1.6,25.0,358.0,518.95,404.87
2016,9,7,8,0,651.0,115.0,1.7,26.0,410.0,574.71,444.25
2016,9,7,8,15,679.5,121.0,1.65,26.5,460.0,622.81,476.97
2016,9,7,8,30,708.0,127.0,1.6,27.0,510.0,670.75,508.6
2016,9,7,8,45,727.0,132.5,1.6,28.0,556.0,710.47,532.63
2016,9,7,9,0,746.0,138.0,1.6,29.0,602.0,748.9,554.73
2016,9,7,9,15,762.0,142.5,1.55,29.5,643.0,782.25,573.67
2016,9,7,9,30,778.0,147.0,1.5,30.0,684.0,813.68,591.06
2016,9,7,9,45,837.5,126.5,1.45,31.0,731.0,850.13,610.2
2016,9,7,10,0,897.0,106.0,1.4,32.0,778.0,883.94,627.16
2016,9,7,10,15,904.0,107.5,1.4,32.0,806.5,898.87,635.21
2016,9,7,10,30,911.0,109.0,1.4,32.0,835.0,910.75,641.65
2016,9,7,10,45,897.5,120.0,1.4,32.5,850.5,911.42,639.93
2016,9,7,11,0,884.0,131.0,1.4,33.0,866.0,908.63,636.33
2016,9,7,11,15,887.0,132.0,1.45,33.0,879.0,906.86,635.46
2016,9,7,11,30,890.0,133.0,1.5,33.0,892.0,901.95,632.73
2016,9,7,11,45,873.5,143.0,1.55,33.5,891.5,886.23,622.08
2016,9,7,12,0,857.0,153.0,1.6,34.0,891.0,870.4,611.55
2016,9,7,12,15,855.5,153.0,1.65,34.0,887.5,851.64,600.45
2016,9,7,12,30,854.0,153.0,1.7,34.0,884.0,830.19,587.65
2016,9,7,12,45,842.0,157.5,1.8,34.0,869.5,802.4,571.21
2016,9,7,13,0,830.0,162.0,1.9,34.0,855.0,772.64,553.33
2016,9,7,13,15,823.5,160.5,1.95,34.0,834.5,739.34,531.81
2016,9,7,13,30,817.0,159.0,2.0,34.0,814.0,704.23,508.36
2016,9,7,13,45,791.0,165.0,2.1,34.0,782.0,662.0,479.59
2016,9,7,14,0,765.0,171.0,2.2,34.0,750.0,617.61,448.76
2016,9,7,14,15,752.0,167.5,2.3,33.5,715.5,573.72,418.57
2016,9,7,14,30,739.0,164.0,2.4,33.0,681.0,529.39,387.06
2016,9,7,14,45,716.0,162.5,2.5,33.0,639.5,481.93,351.55
2016,9,7,15,0,693.0,161.0,2.6,33.0,598.0,435.4,315.81
2016,9,7,15,15,670.5,155.0,2.65,32.5,552.5,386.2,277.82
2016,9,7,15,30,648.0,149.0,2.7,32.0,507.0,338.43,239.98
2016,9,7,15,45,611.5,143.5,2.75,32.0,456.5,288.91,200.13
2016,9,7,16,0,575.0,138.0,2.8,32.0,406.0,242.63,162.87
2016,9,7,16,15,536.0,128.5,2.75,31.0,355.0,195.57,126.52
2016,9,7,16,30,497.0,119.0,2.7,30.0,304.0,152.38,94.94
2016,9,7,16,45,437.5,107.5,2.7,29.5,251.5,110.23,68.15
2016,9,7,17,0,378.0,96.0,2.7,29.0,199.0,74.38,51.28
2016,9,7,17,15,310.0,79.0,2.45,27.5,151.0,58.43,43.86
2016,9,7,17,30,242.0,62.0,2.2,26.0,103.0,47.03,34.0
2016,9,7,17,45,158.5,41.0,2.0,25.0,64.0,33.61,21.91
2016,9,7,18,0,75.0,20.0,1.8,24.0,25.0,16.9,2.32
2016,9,7,18,15,37.5,10.0,1.7,23.5,12.5,9.83,0.0
2016,9,7,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,29.5,8.0,1.05,15.5,9.5,15.54,0.0
2016,9,8,6,0,59.0,16.0,1.1,16.0,19.0,40.37,0.0
2016,9,8,6,15,142.0,37.0,1.15,16.5,56.0,104.33,74.29
2016,9,8,6,30,225.0,58.0,1.2,17.0,93.0,174.25,134.97
2016,9,8,6,45,306.5,74.0,1.25,17.5,141.5,238.47,189.61
2016,9,8,7,0,388.0,90.0,1.3,18.0,190.0,309.9,248.92
2016,9,8,7,15,194.0,97.0,1.2,19.0,147.0,220.17,177.0
2016,9,8,7,30,0.0,104.0,1.1,20.0,104.0,103.54,79.94
2016,9,8,7,45,0.0,121.5,1.05,21.0,121.5,121.0,93.76
2016,9,8,8,0,0.0,139.0,1.0,22.0,139.0,138.4,106.92
2016,9,8,8,15,9.0,166.0,0.95,22.5,171.0,172.08,133.09
2016,9,8,8,30,18.0,193.0,0.9,23.0,203.0,206.2,158.99
2016,9,8,8,45,37.0,227.5,0.9,24.0,250.0,263.94,202.24
2016,9,8,9,0,56.0,262.0,0.9,25.0,297.0,315.5,239.51
2016,9,8,9,15,297.5,243.5,0.9,26.0,446.5,504.32,380.74
2016,9,8,9,30,539.0,225.0,0.9,27.0,596.0,695.13,512.59
2016,9,8,9,45,648.5,197.0,0.95,28.0,666.0,767.07,558.08
2016,9,8,10,0,758.0,169.0,1.0,29.0,736.0,837.07,600.53
2016,9,8,10,15,767.5,172.0,1.05,29.5,764.0,853.52,608.74
2016,9,8,10,30,777.0,175.0,1.1,30.0,792.0,867.31,615.96
2016,9,8,10,45,749.0,196.0,1.2,30.5,803.0,864.42,613.44
2016,9,8,11,0,721.0,217.0,1.3,31.0,814.0,858.23,609.09
2016,9,8,11,15,725.0,218.5,1.4,31.5,826.5,857.15,608.05
2016,9,8,11,30,729.0,220.0,1.5,32.0,839.0,853.4,605.31
2016,9,8,11,45,700.0,238.0,1.6,32.5,835.0,835.4,592.79
2016,9,8,12,0,671.0,256.0,1.7,33.0,831.0,815.36,578.75
2016,9,8,12,15,669.5,255.5,1.75,33.0,827.5,798.2,568.06
2016,9,8,12,30,668.0,255.0,1.8,33.0,824.0,778.95,555.88
2016,9,8,12,45,719.0,222.5,1.9,33.0,827.5,767.37,550.4
2016,9,8,13,0,770.0,190.0,2.0,33.0,831.0,751.29,541.61
2016,9,8,13,15,763.5,188.0,2.05,33.0,811.0,718.69,519.9
2016,9,8,13,30,757.0,186.0,2.1,33.0,791.0,684.47,496.81
2016,9,8,13,45,707.5,203.0,2.2,33.0,753.5,639.05,465.17
2016,9,8,14,0,658.0,220.0,2.3,33.0,716.0,595.44,434.24
2016,9,8,14,15,644.5,215.0,2.4,32.5,682.0,554.03,405.65
2016,9,8,14,30,631.0,210.0,2.5,32.0,648.0,512.53,376.11
2016,9,8,14,45,599.0,209.0,2.6,32.0,605.5,465.98,341.36
2016,9,8,15,0,567.0,208.0,2.7,32.0,563.0,421.14,307.18
