Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,15,15,543.5,199.0,2.75,31.5,519.0,374.67,271.66
2016,9,8,15,30,520.0,190.0,2.8,31.0,475.0,329.86,236.66
2016,9,8,15,45,496.5,177.0,2.9,31.0,428.5,283.48,199.64
2016,9,8,16,0,473.0,164.0,3.0,31.0,382.0,239.17,164.17
2016,9,8,16,15,435.0,150.5,3.05,30.0,332.5,194.24,129.98
2016,9,8,16,30,397.0,137.0,3.1,29.0,283.0,153.2,100.27
2016,9,8,16,45,361.5,118.5,3.15,28.5,235.0,112.2,73.09
2016,9,8,17,0,326.0,100.0,3.2,28.0,187.0,75.09,57.99
2016,9,8,17,15,264.5,80.5,3.05,26.5,140.5,63.31,48.13
2016,9,8,17,30,203.0,61.0,2.9,25.0,94.0,48.91,35.65
2016,9,8,17,45,137.0,39.0,2.8,24.0,58.0,32.05,20.53
2016,9,8,18,0,71.0,17.0,2.7,23.0,22.0,14.46,0.0
2016,9,8,18,15,35.5,8.5,2.65,22.5,11.0,8.36,0.0
2016,9,8,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,8.0,0.4,15.5,11.0,22.58,0.0
2016,9,9,6,0,114.0,16.0,0.4,16.0,22.0,61.05,0.0
2016,9,9,6,15,225.0,32.5,0.4,16.5,61.0,133.97,94.98
2016,9,9,6,30,336.0,49.0,0.4,17.0,100.0,207.07,159.02
2016,9,9,6,45,415.0,60.5,0.4,18.0,149.0,271.63,213.27
2016,9,9,7,0,494.0,72.0,0.4,19.0,198.0,342.34,270.43
2016,9,9,7,15,547.0,81.0,0.45,20.0,250.0,402.3,317.38
2016,9,9,7,30,600.0,90.0,0.5,21.0,302.0,465.46,364.82
2016,9,9,7,45,640.5,96.0,0.55,22.0,354.5,520.28,404.28
2016,9,9,8,0,681.0,102.0,0.6,23.0,407.0,576.47,443.3
2016,9,9,8,15,708.5,107.0,0.7,23.5,457.0,623.53,475.97
2016,9,9,8,30,736.0,112.0,0.8,24.0,507.0,670.33,507.77
2016,9,9,8,45,758.5,115.5,0.95,25.0,553.5,711.09,533.34
2016,9,9,9,0,781.0,119.0,1.1,26.0,600.0,748.2,556.09
2016,9,9,9,15,796.0,122.5,1.2,27.0,641.0,780.5,574.76
2016,9,9,9,30,811.0,126.0,1.3,28.0,682.0,810.73,591.88
2016,9,9,9,45,847.5,116.0,1.4,29.0,723.0,842.1,609.58
2016,9,9,10,0,884.0,106.0,1.5,30.0,764.0,867.44,623.2
2016,9,9,10,15,891.5,107.5,1.55,30.5,792.0,882.5,630.92
2016,9,9,10,30,899.0,109.0,1.6,31.0,820.0,894.55,636.9
2016,9,9,10,45,899.5,112.5,1.65,31.5,839.5,899.51,638.5
2016,9,9,11,0,900.0,116.0,1.7,32.0,859.0,901.24,638.25
2016,9,9,11,15,903.0,116.5,1.65,32.5,871.5,898.87,634.45
2016,9,9,11,30,906.0,117.0,1.6,33.0,884.0,893.32,628.83
2016,9,9,11,45,902.5,120.0,1.6,33.5,887.5,881.62,620.08
2016,9,9,12,0,899.0,123.0,1.6,34.0,891.0,866.91,609.63
2016,9,9,12,15,898.0,123.0,1.6,34.0,887.5,848.4,598.14
2016,9,9,12,30,897.0,123.0,1.6,34.0,884.0,827.04,584.93
2016,9,9,12,45,881.0,130.0,1.6,34.5,868.5,798.17,565.78
2016,9,9,13,0,865.0,137.0,1.6,35.0,853.0,767.53,545.56
2016,9,9,13,15,859.5,135.5,1.65,35.0,833.0,733.96,524.78
2016,9,9,13,30,854.0,134.0,1.7,35.0,813.0,698.39,501.22
2016,9,9,13,45,840.0,135.0,1.75,35.0,783.5,657.97,473.76
2016,9,9,14,0,826.0,136.0,1.8,35.0,754.0,616.52,444.97
2016,9,9,14,15,814.5,133.5,1.85,34.5,719.5,572.43,414.54
2016,9,9,14,30,803.0,131.0,1.9,34.0,685.0,527.62,382.6
2016,9,9,14,45,786.0,128.0,2.0,34.0,644.0,479.3,346.57
2016,9,9,15,0,769.0,125.0,2.1,34.0,603.0,428.19,307.51
2016,9,9,15,15,748.5,121.0,2.2,33.5,557.5,378.08,268.64
2016,9,9,15,30,728.0,117.0,2.3,33.0,512.0,329.04,229.46
2016,9,9,15,45,698.5,112.0,2.4,32.5,462.0,278.01,188.32
2016,9,9,16,0,669.0,107.0,2.5,32.0,412.0,229.45,148.96
2016,9,9,16,15,631.0,100.0,2.6,31.0,360.0,180.48,110.82
2016,9,9,16,30,593.0,93.0,2.7,30.0,308.0,135.33,78.1
2016,9,9,16,45,536.5,85.0,2.8,29.5,255.5,92.33,52.36
2016,9,9,17,0,480.0,77.0,2.9,29.0,203.0,55.58,41.37
2016,9,9,17,15,403.0,65.0,2.85,27.5,154.0,47.78,34.83
2016,9,9,17,30,326.0,53.0,2.8,26.0,105.0,40.1,28.06
2016,9,9,17,45,216.0,36.0,2.75,25.0,65.0,27.81,16.79
2016,9,9,18,0,106.0,19.0,2.7,24.0,25.0,14.88,0.0
2016,9,9,18,15,53.0,9.5,2.6,23.0,12.5,9.34,0.0
2016,9,9,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,7.5,1.0,15.5,9.0,7.37,0.0
2016,9,10,6,0,58.0,15.0,1.1,16.0,18.0,38.23,0.0
2016,9,10,6,15,154.5,34.0,1.1,16.5,54.5,111.13,78.0
2016,9,10,6,30,251.0,53.0,1.1,17.0,91.0,177.62,136.9
2016,9,10,6,45,329.5,67.5,1.15,17.5,138.0,239.57,189.97
2016,9,10,7,0,408.0,82.0,1.2,18.0,185.0,308.48,247.44
2016,9,10,7,15,463.0,93.0,1.2,19.0,235.5,366.97,294.38
2016,9,10,7,30,518.0,104.0,1.2,20.0,286.0,429.25,342.38
2016,9,10,7,45,559.0,112.0,1.2,21.0,337.0,485.95,384.21
2016,9,10,8,0,600.0,120.0,1.2,22.0,388.0,541.67,423.79
2016,9,10,8,15,630.0,126.5,1.2,23.0,436.5,589.32,456.11
2016,9,10,8,30,660.0,133.0,1.2,24.0,485.0,637.01,487.42
2016,9,10,8,45,680.5,139.0,1.25,25.0,530.0,676.75,512.62
2016,9,10,9,0,701.0,145.0,1.3,26.0,575.0,715.37,536.35
2016,9,10,9,15,718.5,149.0,1.4,26.5,615.0,748.04,556.67
2016,9,10,9,30,736.0,153.0,1.5,27.0,655.0,778.97,575.71
2016,9,10,9,45,740.5,160.0,1.65,28.0,687.5,800.34,587.62
2016,9,10,10,0,745.0,167.0,1.8,29.0,720.0,819.14,597.83
2016,9,10,10,15,755.0,169.5,1.9,29.5,747.5,835.2,606.99
2016,9,10,10,30,765.0,172.0,2.0,30.0,775.0,848.65,614.51
2016,9,10,10,45,755.0,183.0,2.1,31.0,791.0,850.99,613.63
2016,9,10,11,0,745.0,194.0,2.2,32.0,807.0,850.35,611.01
2016,9,10,11,15,749.5,195.5,2.3,32.0,819.5,849.62,610.92
2016,9,10,11,30,754.0,197.0,2.4,32.0,832.0,846.14,609.12
2016,9,10,11,45,738.5,207.0,2.55,32.5,832.0,831.63,599.33
2016,9,10,12,0,723.0,217.0,2.7,33.0,832.0,814.79,587.8
2016,9,10,12,15,722.0,216.5,2.75,33.0,828.5,797.28,576.36
2016,9,10,12,30,721.0,216.0,2.8,33.0,825.0,777.48,563.31
2016,9,10,12,45,746.0,198.5,2.9,33.0,820.5,758.88,551.93
2016,9,10,13,0,771.0,181.0,3.0,33.0,816.0,736.97,538.05
2016,9,10,13,15,765.0,179.0,3.05,33.0,796.5,704.7,515.92
2016,9,10,13,30,759.0,177.0,3.1,33.0,777.0,670.76,492.33
2016,9,10,13,45,730.5,184.0,3.2,33.0,745.0,629.55,463.06
2016,9,10,14,0,702.0,191.0,3.3,33.0,713.0,588.62,433.46
2016,9,10,14,15,688.5,187.0,3.35,32.5,679.5,546.47,403.37
2016,9,10,14,30,675.0,183.0,3.4,32.0,646.0,504.1,372.29
2016,9,10,14,45,648.5,181.0,3.45,32.0,604.5,457.59,336.68
2016,9,10,15,0,622.0,179.0,3.5,32.0,563.0,412.52,301.44
2016,9,10,15,15,599.0,171.5,3.5,31.5,519.0,365.43,264.59
2016,9,10,15,30,576.0,164.0,3.5,31.0,475.0,319.72,228.07
2016,9,10,15,45,546.0,155.0,3.55,30.5,427.0,272.55,190.27
2016,9,10,16,0,516.0,146.0,3.6,30.0,379.0,228.02,154.59
2016,9,10,16,15,477.0,134.5,3.55,29.0,329.0,182.81,119.89
2016,9,10,16,30,438.0,123.0,3.5,28.0,279.0,141.53,90.26
2016,9,10,16,45,392.0,107.5,3.45,27.5,230.5,100.72,64.63
2016,9,10,17,0,346.0,92.0,3.4,27.0,182.0,66.9,51.3
2016,9,10,17,15,279.5,74.0,3.25,26.0,135.5,55.13,41.24
2016,9,10,17,30,213.0,56.0,3.1,25.0,89.0,42.72,30.3
2016,9,10,17,45,137.0,35.0,3.0,24.0,53.0,28.91,17.47
2016,9,10,18,0,61.0,14.0,2.9,23.0,17.0,11.99,0.0
2016,9,10,18,15,30.5,7.0,2.75,22.5,8.5,6.88,0.0
2016,9,10,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,37.5,7.0,1.5,14.5,8.5,6.88,0.0
2016,9,11,6,0,75.0,14.0,1.7,15.0,17.0,36.24,0.0
2016,9,11,6,15,177.5,32.5,1.75,15.5,54.0,116.98,81.63
2016,9,11,6,30,280.0,51.0,1.8,16.0,91.0,186.14,144.03
2016,9,11,6,45,362.5,64.0,1.85,17.0,139.5,249.2,198.39
2016,9,11,7,0,445.0,77.0,1.9,18.0,188.0,319.63,257.31
2016,9,11,7,15,256.0,107.0,1.85,18.5,174.5,264.32,213.6
2016,9,11,7,30,67.0,137.0,1.8,19.0,161.0,185.41,148.11
2016,9,11,7,45,46.5,151.0,1.8,20.0,169.0,188.53,149.67
2016,9,11,8,0,26.0,165.0,1.8,21.0,177.0,183.62,144.32
2016,9,11,8,15,79.5,199.5,1.75,22.0,240.5,264.45,207.98
2016,9,11,8,30,133.0,234.0,1.7,23.0,304.0,349.5,272.35
2016,9,11,8,45,275.5,233.5,1.7,24.0,396.0,464.5,359.12
2016,9,11,9,0,418.0,233.0,1.7,25.0,488.0,586.67,447.05
2016,9,11,9,15,451.0,237.5,1.75,25.5,529.5,625.23,472.46
2016,9,11,9,30,484.0,242.0,1.8,26.0,571.0,663.55,497.97
2016,9,11,9,45,507.5,246.0,1.9,27.0,606.5,692.86,516.1
2016,9,11,10,0,531.0,250.0,2.0,28.0,642.0,720.97,533.22
2016,9,11,10,15,532.0,260.5,2.1,28.5,665.5,735.24,541.34
2016,9,11,10,30,533.0,271.0,2.2,29.0,689.0,747.39,548.13
2016,9,11,10,45,527.0,281.5,2.35,29.5,704.0,751.39,549.67
2016,9,11,11,0,521.0,292.0,2.5,30.0,719.0,753.24,549.83
2016,9,11,11,15,521.0,297.0,2.6,30.0,729.5,752.61,549.44
2016,9,11,11,30,521.0,302.0,2.7,30.0,740.0,750.0,547.74
2016,9,11,11,45,516.0,306.0,2.85,30.5,741.0,740.28,540.39
2016,9,11,12,0,511.0,310.0,3.0,31.0,742.0,728.81,531.88
2016,9,11,12,15,581.0,280.5,3.15,31.0,770.0,743.26,543.92
2016,9,11,12,30,651.0,251.0,3.3,31.0,798.0,753.72,552.93
2016,9,11,12,45,646.0,249.0,3.45,31.5,785.5,728.72,535.01
2016,9,11,13,0,641.0,247.0,3.6,32.0,773.0,702.12,516.02
2016,9,11,13,15,639.0,240.5,3.7,31.5,754.0,671.9,496.29
2016,9,11,13,30,637.0,234.0,3.8,31.0,735.0,640.19,475.07
2016,9,11,13,45,628.5,228.0,3.95,31.0,708.0,603.52,448.99
2016,9,11,14,0,620.0,222.0,4.1,31.0,681.0,566.1,421.82
2016,9,11,14,15,614.0,212.0,4.15,30.5,649.0,525.77,392.65
2016,9,11,14,30,608.0,202.0,4.2,30.0,617.0,484.82,362.25
2016,9,11,14,45,608.0,185.5,4.3,30.0,579.5,440.18,327.73
2016,9,11,15,0,608.0,169.0,4.4,30.0,542.0,394.7,291.66
2016,9,11,15,15,580.0,165.5,4.4,29.5,499.5,350.22,256.14
2016,9,11,15,30,552.0,162.0,4.4,29.0,457.0,307.66,221.57
2016,9,11,15,45,568.5,143.0,4.45,28.5,421.0,265.32,185.72
2016,9,11,16,0,585.0,124.0,4.5,28.0,385.0,220.57,147.59
2016,9,11,16,15,546.0,115.0,4.4,27.0,334.5,174.6,111.65
2016,9,11,16,30,507.0,106.0,4.3,26.0,284.0,132.06,81.02
2016,9,11,16,45,434.0,97.0,4.2,25.5,231.5,91.98,57.81
2016,9,11,17,0,361.0,88.0,4.1,25.0,179.0,64.02,49.27
2016,9,11,17,15,292.5,70.5,3.95,24.0,133.0,52.55,39.35
2016,9,11,17,30,224.0,53.0,3.8,23.0,87.0,40.45,28.57
2016,9,11,17,45,138.0,32.5,3.65,22.0,51.0,25.17,14.31
2016,9,11,18,0,52.0,12.0,3.5,21.0,15.0,11.8,0.0
2016,9,11,18,15,26.0,6.0,3.4,20.5,7.5,5.9,0.0
2016,9,11,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,10.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,9,12,6,0,21.0,9.0,2.4,13.0,10.0,15.09,0.0
2016,9,12,6,15,74.0,33.0,2.45,13.5,42.5,75.0,50.9
2016,9,12,6,30,127.0,57.0,2.5,14.0,75.0,127.19,98.51
2016,9,12,6,45,209.5,79.0,2.55,14.5,124.0,193.37,155.41
2016,9,12,7,0,292.0,101.0,2.6,15.0,173.0,266.55,217.52
2016,9,12,7,15,146.0,84.0,2.6,15.5,120.0,177.4,144.83
2016,9,12,7,30,0.0,67.0,2.6,16.0,67.0,64.76,49.15
2016,9,12,7,45,0.0,73.0,2.6,17.0,73.0,70.58,53.77
2016,9,12,8,0,0.0,79.0,2.6,18.0,79.0,76.4,58.18
2016,9,12,8,15,0.0,113.0,2.6,18.5,113.0,110.63,85.94
2016,9,12,8,30,0.0,147.0,2.6,19.0,147.0,145.09,113.32
2016,9,12,8,45,2.0,163.0,2.65,20.0,164.5,162.41,126.36
2016,9,12,9,0,4.0,179.0,2.7,21.0,182.0,179.8,139.29
2016,9,12,9,15,5.5,189.5,2.8,21.5,193.5,191.2,147.64
2016,9,12,9,30,7.0,200.0,2.9,22.0,205.0,202.64,155.98
2016,9,12,9,45,32.5,262.5,3.0,23.0,286.5,293.78,225.86
2016,9,12,10,0,58.0,325.0,3.1,24.0,368.0,379.92,289.61
2016,9,12,10,15,265.5,311.5,3.25,24.0,518.5,553.9,423.23
2016,9,12,10,30,473.0,298.0,3.4,24.0,669.0,722.03,546.98
2016,9,12,10,45,414.0,336.5,3.6,24.5,667.0,708.54,533.5
2016,9,12,11,0,355.0,375.0,3.8,25.0,665.0,688.77,516.85
2016,9,12,11,15,360.5,376.5,3.9,25.0,675.0,689.84,517.75
2016,9,12,11,30,366.0,378.0,4.0,25.0,685.0,689.52,517.59
2016,9,12,11,45,328.0,396.5,4.15,25.5,672.5,668.48,500.7
2016,9,12,12,0,290.0,415.0,4.3,26.0,660.0,646.92,483.57
2016,9,12,12,15,289.0,414.0,4.4,26.0,657.0,635.86,475.9
2016,9,12,12,30,288.0,413.0,4.5,26.0,654.0,623.9,467.6
2016,9,12,12,45,340.5,383.0,4.6,26.0,664.0,623.74,469.33
2016,9,12,13,0,393.0,353.0,4.7,26.0,674.0,620.32,468.48
2016,9,12,13,15,530.5,291.5,4.75,25.5,713.5,641.93,487.98
2016,9,12,13,30,668.0,230.0,4.8,25.0,753.0,653.91,499.81
2016,9,12,13,45,587.5,260.0,4.85,25.0,708.5,604.77,461.95
2016,9,12,14,0,507.0,290.0,4.9,25.0,664.0,559.49,426.95
2016,9,12,14,15,493.0,281.5,4.9,24.5,631.0,520.34,397.93
2016,9,12,14,30,479.0,273.0,4.9,24.0,598.0,481.47,368.49
2016,9,12,14,45,436.5,270.5,4.95,23.5,553.0,438.31,335.28
2016,9,12,15,0,394.0,268.0,5.0,23.0,508.0,395.5,302.01
2016,9,12,15,15,372.0,252.5,4.9,22.5,465.5,352.27,267.8
2016,9,12,15,30,350.0,237.0,4.8,22.0,423.0,310.8,234.57
2016,9,12,15,45,332.5,216.5,4.75,21.5,379.0,268.28,200.23
2016,9,12,16,0,315.0,196.0,4.7,21.0,335.0,227.41,167.23
2016,9,12,16,15,283.0,174.0,4.5,20.0,287.0,184.98,134.35
2016,9,12,16,30,251.0,152.0,4.3,19.0,239.0,145.96,105.43
2016,9,12,16,45,234.0,126.5,4.15,18.5,197.0,108.51,79.19
2016,9,12,17,0,217.0,101.0,4.0,18.0,155.0,77.83,62.76
2016,9,12,17,15,167.5,75.5,3.75,17.5,111.0,59.61,46.54
2016,9,12,17,30,118.0,50.0,3.5,17.0,67.0,40.56,29.35
2016,9,12,17,45,74.5,29.5,3.3,16.5,38.5,24.55,13.79
2016,9,12,18,0,31.0,9.0,3.1,16.0,10.0,8.85,0.0
2016,9,12,18,15,15.5,4.5,3.0,15.5,5.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,6.0,1.75,11.0,6.5,0.0,0.0
2016,9,13,6,0,25.0,12.0,1.8,11.0,13.0,19.17,0.0
2016,9,13,6,15,98.0,36.0,1.9,11.5,48.5,88.52,60.41
2016,9,13,6,30,171.0,60.0,2.0,12.0,84.0,148.84,116.31
2016,9,13,6,45,259.5,78.5,2.1,12.5,133.0,214.39,173.34
2016,9,13,7,0,348.0,97.0,2.2,13.0,182.0,294.09,241.16
2016,9,13,7,15,269.0,116.0,2.25,13.5,191.0,281.22,231.72
2016,9,13,7,30,190.0,135.0,2.3,14.0,200.0,259.86,213.98
2016,9,13,7,45,159.0,160.0,2.4,14.5,220.5,274.86,225.36
2016,9,13,8,0,128.0,185.0,2.5,15.0,241.0,286.79,233.53
2016,9,13,8,15,95.5,202.5,2.5,15.5,247.0,278.61,225.23
2016,9,13,8,30,63.0,220.0,2.5,16.0,253.0,275.46,220.8
2016,9,13,8,45,130.0,247.0,2.5,16.5,323.5,362.31,289.62
2016,9,13,9,0,197.0,274.0,2.5,17.0,394.0,444.28,352.5
2016,9,13,9,15,168.0,295.0,2.45,17.5,402.0,446.26,351.06
2016,9,13,9,30,139.0,316.0,2.4,18.0,410.0,446.26,348.52
2016,9,13,9,45,252.5,316.0,2.35,18.5,497.0,546.79,424.8
2016,9,13,10,0,366.0,316.0,2.3,19.0,584.0,641.98,494.25
2016,9,13,10,15,223.5,340.0,2.3,19.0,506.0,540.58,415.86
2016,9,13,10,30,81.0,364.0,2.3,19.0,428.0,436.81,335.12
2016,9,13,10,45,123.0,383.5,2.3,19.5,482.5,496.56,379.73
2016,9,13,11,0,165.0,403.0,2.3,20.0,537.0,549.14,417.47
2016,9,13,11,15,159.5,413.5,2.35,20.0,544.5,551.22,418.2
2016,9,13,11,30,154.0,424.0,2.4,20.0,552.0,552.61,418.81
2016,9,13,11,45,85.0,350.5,2.5,20.5,421.0,414.68,316.34
2016,9,13,12,0,16.0,277.0,2.6,21.0,290.0,281.76,214.99
2016,9,13,12,15,22.5,304.0,2.65,21.0,322.5,312.18,238.62
2016,9,13,12,30,29.0,331.0,2.7,21.0,355.0,342.74,261.7
2016,9,13,12,45,29.5,329.5,2.75,21.5,354.0,339.29,258.66
2016,9,13,13,0,30.0,328.0,2.8,22.0,353.0,335.71,255.68
2016,9,13,13,15,29.5,320.0,2.8,22.0,344.0,325.22,248.0
2016,9,13,13,30,29.0,312.0,2.8,22.0,335.0,314.76,240.36
2016,9,13,13,45,26.5,299.0,2.85,22.0,319.5,301.01,230.25
2016,9,13,14,0,24.0,286.0,2.9,22.0,304.0,285.45,218.76
2016,9,13,14,15,313.0,257.0,2.9,21.5,468.5,402.37,311.19
2016,9,13,14,30,602.0,228.0,2.9,21.0,633.0,499.33,383.5
2016,9,13,14,45,565.5,227.5,2.95,21.0,589.5,452.73,346.05
2016,9,13,15,0,529.0,227.0,3.0,21.0,546.0,408.51,310.61
2016,9,13,15,15,504.5,216.0,2.95,20.5,501.5,362.04,273.32
2016,9,13,15,30,480.0,205.0,2.9,20.0,457.0,317.44,236.94
2016,9,13,15,45,445.5,192.5,2.9,20.0,408.0,271.13,198.93
2016,9,13,16,0,411.0,180.0,2.9,20.0,359.0,231.47,166.63
2016,9,13,16,15,372.5,162.5,2.8,19.5,309.5,186.97,132.02
2016,9,13,16,30,334.0,145.0,2.7,19.0,260.0,146.37,102.5
2016,9,13,16,45,291.5,123.5,2.65,18.5,211.0,106.69,76.88
2016,9,13,17,0,249.0,102.0,2.6,18.0,162.0,78.57,63.34
2016,9,13,17,15,192.0,77.0,2.3,17.5,116.5,60.69,47.41
2016,9,13,17,30,135.0,52.0,2.0,17.0,71.0,42.05,30.52
2016,9,13,17,45,80.0,30.0,1.75,16.5,40.0,24.91,13.46
2016,9,13,18,0,25.0,8.0,1.5,16.0,9.0,7.86,0.0
2016,9,13,18,15,12.5,4.0,1.4,15.5,4.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,31.0,6.0,0.35,11.5,7.0,0.0,0.0
2016,9,14,6,0,62.0,12.0,0.4,12.0,14.0,29.94,0.0
2016,9,14,6,15,169.5,30.5,0.35,12.5,51.0,110.63,74.24
2016,9,14,6,30,277.0,49.0,0.3,13.0,88.0,180.85,139.45
2016,9,14,6,45,364.0,62.5,0.3,13.5,136.5,245.6,195.05
2016,9,14,7,0,451.0,76.0,0.3,14.0,185.0,318.13,255.31
2016,9,14,7,15,507.0,86.0,0.45,15.0,236.5,379.41,305.04
2016,9,14,7,30,563.0,96.0,0.6,16.0,288.0,443.04,354.91
2016,9,14,7,45,609.0,102.0,0.8,17.0,340.5,499.25,397.91
2016,9,14,8,0,655.0,108.0,1.0,18.0,393.0,557.19,440.93
2016,9,14,8,15,684.0,114.0,1.05,18.5,443.0,604.97,474.87
2016,9,14,8,30,713.0,120.0,1.1,19.0,493.0,652.59,507.88
2016,9,14,8,45,738.5,123.0,1.15,20.0,539.5,693.79,534.51
2016,9,14,9,0,764.0,126.0,1.2,21.0,586.0,734.0,559.03
2016,9,14,9,15,780.5,129.5,1.15,21.5,627.0,763.72,575.89
2016,9,14,9,30,797.0,133.0,1.1,22.0,668.0,794.33,593.18
2016,9,14,9,45,858.0,111.5,1.05,22.5,714.0,832.36,615.07
2016,9,14,10,0,919.0,90.0,1.0,23.0,760.0,865.15,633.01
2016,9,14,10,15,926.0,91.0,0.9,23.5,788.0,879.26,637.89
2016,9,14,10,30,933.0,92.0,0.8,24.0,816.0,890.24,640.91
2016,9,14,10,45,938.0,93.0,0.75,24.5,836.5,896.28,641.74
2016,9,14,11,0,943.0,94.0,0.7,25.0,857.0,899.02,640.64
2016,9,14,11,15,946.0,94.5,0.7,25.5,869.5,896.22,637.17
2016,9,14,11,30,949.0,95.0,0.7,26.0,882.0,890.08,631.82
2016,9,14,11,45,949.5,95.5,0.7,26.5,886.0,878.56,623.29
2016,9,14,12,0,950.0,96.0,0.7,27.0,890.0,863.81,612.93
2016,9,14,12,15,949.0,96.0,0.8,27.0,886.0,844.23,602.51
2016,9,14,12,30,948.0,96.0,0.9,27.0,882.0,821.62,590.06
2016,9,14,12,45,936.0,100.5,1.05,27.0,867.0,792.31,573.75
2016,9,14,13,0,924.0,105.0,1.2,27.0,852.0,760.71,555.53
2016,9,14,13,15,838.0,140.0,1.35,27.0,804.5,704.9,519.24
2016,9,14,13,30,752.0,175.0,1.5,27.0,757.0,650.7,481.71
2016,9,14,13,45,749.0,168.5,1.65,27.5,731.0,613.05,455.2
2016,9,14,14,0,746.0,162.0,1.8,28.0,705.0,573.91,426.71
2016,9,14,14,15,741.5,154.0,1.95,27.5,672.0,531.27,396.47
2016,9,14,14,30,737.0,146.0,2.1,27.0,639.0,487.58,364.28
2016,9,14,14,45,729.5,137.5,2.25,27.0,600.5,441.22,328.25
2016,9,14,15,0,722.0,129.0,2.4,27.0,562.0,394.42,290.71
2016,9,14,15,15,722.0,114.5,2.45,26.5,518.5,344.64,250.1
2016,9,14,15,30,722.0,100.0,2.5,26.0,475.0,294.12,207.72
2016,9,14,15,45,743.5,88.5,2.6,26.0,441.5,253.89,171.42
2016,9,14,16,0,765.0,77.0,2.7,26.0,408.0,207.7,130.52
2016,9,14,16,15,729.0,72.5,2.7,25.5,354.5,157.17,90.52
2016,9,14,16,30,693.0,68.0,2.7,25.0,301.0,106.72,55.05
2016,9,14,16,45,640.5,61.5,2.7,24.5,248.0,61.01,31.93
2016,9,14,17,0,588.0,55.0,2.7,24.0,195.0,37.74,26.9
2016,9,14,17,15,502.0,46.5,2.45,22.5,144.5,33.4,23.08
2016,9,14,17,30,416.0,38.0,2.2,21.0,94.0,28.84,18.75
2016,9,14,17,45,269.0,25.0,1.95,20.0,55.0,19.53,8.46
2016,9,14,18,0,122.0,12.0,1.7,19.0,16.0,11.8,0.0
2016,9,14,18,15,61.0,6.0,1.7,18.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,74.5,6.5,0.5,12.5,8.5,0.0,0.0
2016,9,15,6,0,149.0,13.0,0.5,13.0,17.0,56.04,0.0
2016,9,15,6,15,295.0,25.0,0.6,14.0,57.0,145.91,95.37
2016,9,15,6,30,441.0,37.0,0.7,15.0,97.0,230.22,175.55
2016,9,15,6,45,525.5,45.0,0.8,16.0,148.0,295.95,232.83
2016,9,15,7,0,610.0,53.0,0.9,17.0,199.0,368.71,293.65
2016,9,15,7,15,662.5,59.0,1.05,18.0,253.0,426.25,340.81
2016,9,15,7,30,715.0,65.0,1.2,19.0,307.0,489.62,390.44
2016,9,15,7,45,751.0,69.0,1.4,20.0,360.5,543.23,431.16
2016,9,15,8,0,787.0,73.0,1.6,21.0,414.0,597.6,471.08
2016,9,15,8,15,812.0,76.5,1.7,22.0,464.5,644.38,503.59
2016,9,15,8,30,837.0,80.0,1.8,23.0,515.0,690.47,533.3
2016,9,15,8,45,856.0,82.5,1.9,24.0,562.0,725.83,554.8
2016,9,15,9,0,875.0,85.0,2.0,25.0,609.0,763.74,577.79
2016,9,15,9,15,888.5,87.0,2.0,25.5,650.5,794.93,596.19
2016,9,15,9,30,902.0,89.0,2.0,26.0,692.0,823.77,612.85
2016,9,15,9,45,915.0,89.5,2.0,26.5,727.5,848.01,626.32
2016,9,15,10,0,928.0,90.0,2.0,27.0,763.0,869.52,637.96
2016,9,15,10,15,935.0,91.0,2.0,27.5,791.0,883.61,644.75
2016,9,15,10,30,942.0,92.0,2.0,28.0,819.0,894.53,649.6
2016,9,15,10,45,946.5,93.0,2.0,28.5,839.5,900.07,651.08
2016,9,15,11,0,951.0,94.0,2.0,29.0,860.0,902.28,650.58
2016,9,15,11,15,953.5,94.5,2.05,29.0,872.0,898.92,648.44
2016,9,15,11,30,956.0,95.0,2.1,29.0,884.0,892.21,644.3
2016,9,15,11,45,956.0,95.5,2.15,29.5,888.0,880.12,635.52
2016,9,15,12,0,956.0,96.0,2.2,30.0,892.0,864.78,624.78
2016,9,15,12,15,955.0,95.5,2.3,30.0,887.0,844.51,612.54
2016,9,15,12,30,954.0,95.0,2.4,30.0,882.0,821.22,598.28
2016,9,15,12,45,950.0,95.5,2.5,30.0,869.0,793.75,581.17
2016,9,15,13,0,946.0,96.0,2.6,30.0,856.0,763.61,562.14
2016,9,15,13,15,941.0,95.0,2.7,30.0,835.0,728.85,539.78
2016,9,15,13,30,936.0,94.0,2.8,30.0,814.0,691.82,514.14
2016,9,15,13,45,927.5,93.0,2.9,30.0,785.0,650.56,484.58
2016,9,15,14,0,919.0,92.0,3.0,30.0,756.0,607.64,453.06
2016,9,15,14,15,909.0,90.5,3.05,30.0,720.5,562.03,418.58
2016,9,15,14,30,899.0,89.0,3.1,30.0,685.0,515.32,382.33
2016,9,15,14,45,884.5,87.0,3.2,30.0,643.5,465.3,342.75
2016,9,15,15,0,870.0,85.0,3.3,30.0,602.0,415.06,301.85
2016,9,15,15,15,851.5,82.0,3.35,29.5,555.0,358.75,255.96
2016,9,15,15,30,833.0,79.0,3.4,29.0,508.0,306.77,212.24
2016,9,15,15,45,805.5,76.0,3.45,28.5,456.5,253.62,167.44
2016,9,15,16,0,778.0,73.0,3.5,28.0,405.0,202.6,124.91
2016,9,15,16,15,742.5,68.5,3.4,27.5,352.0,151.6,84.96
2016,9,15,16,30,707.0,64.0,3.3,27.0,299.0,104.09,52.72
2016,9,15,16,45,650.0,58.5,3.25,26.5,245.0,55.35,28.73
2016,9,15,17,0,593.0,53.0,3.2,26.0,191.0,36.35,25.46
2016,9,15,17,15,507.5,44.5,2.85,24.5,140.5,31.93,21.57
2016,9,15,17,30,422.0,36.0,2.5,23.0,90.0,27.27,17.16
2016,9,15,17,45,272.0,23.0,2.2,22.0,51.5,17.88,6.29
2016,9,15,18,0,122.0,10.0,1.9,21.0,13.0,9.83,0.0
2016,9,15,18,15,61.0,5.0,1.85,20.5,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,71.5,6.0,0.7,13.5,8.0,0.0,0.0
2016,9,16,6,0,143.0,12.0,0.7,14.0,16.0,52.97,0.0
2016,9,16,6,15,290.0,24.5,0.65,14.5,55.5,142.17,90.22
2016,9,16,6,30,437.0,37.0,0.6,15.0,95.0,227.57,172.88
2016,9,16,6,45,522.5,45.0,0.6,16.0,146.0,293.32,229.9
2016,9,16,7,0,608.0,53.0,0.6,17.0,197.0,366.16,290.2
2016,9,16,7,15,660.5,59.0,0.5,18.0,250.5,423.4,335.48
2016,9,16,7,30,713.0,65.0,0.4,19.0,304.0,486.52,382.54
2016,9,16,7,45,749.5,69.5,0.35,20.0,357.5,540.79,421.02
2016,9,16,8,0,786.0,74.0,0.3,21.0,411.0,595.86,458.24
2016,9,16,8,15,670.0,111.5,0.35,22.0,423.0,588.77,449.46
2016,9,16,8,30,554.0,149.0,0.4,23.0,435.0,564.77,429.18
2016,9,16,8,45,712.5,118.0,0.5,24.5,520.0,664.67,499.11
2016,9,16,9,0,871.0,87.0,0.6,26.0,605.0,760.25,558.9
2016,9,16,9,15,884.5,89.0,0.65,26.5,646.5,791.21,576.13
2016,9,16,9,30,898.0,91.0,0.7,27.0,688.0,819.84,592.56
2016,9,16,9,45,910.0,91.5,0.75,28.0,723.5,843.08,604.29
2016,9,16,10,0,922.0,92.0,0.8,29.0,759.0,863.56,614.28
2016,9,16,10,15,929.0,93.5,0.8,29.5,787.0,878.01,620.89
2016,9,16,10,30,936.0,95.0,0.8,30.0,815.0,889.3,625.66
2016,9,16,10,45,934.0,99.5,0.85,30.5,833.0,892.89,626.66
2016,9,16,11,0,932.0,104.0,0.9,31.0,851.0,893.11,625.77
2016,9,16,11,15,935.0,104.5,0.95,31.0,863.5,890.08,624.27
2016,9,16,11,30,938.0,105.0,1.0,31.0,876.0,883.74,620.87
2016,9,16,11,45,932.0,108.5,1.05,31.5,877.5,869.8,611.6
2016,9,16,12,0,926.0,112.0,1.1,32.0,879.0,852.81,600.56
2016,9,16,12,15,925.0,112.0,1.15,32.0,874.5,833.38,589.25
2016,9,16,12,30,924.0,112.0,1.2,32.0,870.0,811.0,576.06
2016,9,16,12,45,863.0,137.5,1.3,32.0,837.5,766.7,549.2
2016,9,16,13,0,802.0,163.0,1.4,32.0,805.0,722.0,520.46
2016,9,16,13,15,799.0,159.0,1.5,32.0,785.0,689.2,499.28
2016,9,16,13,30,796.0,155.0,1.6,32.0,765.0,654.47,476.07
2016,9,16,13,45,781.5,155.0,1.7,32.0,735.5,614.8,448.68
2016,9,16,14,0,767.0,155.0,1.8,32.0,706.0,572.14,418.53
2016,9,16,14,15,759.0,149.0,1.85,31.5,672.0,528.62,387.59
2016,9,16,14,30,751.0,143.0,1.9,31.0,638.0,484.29,355.01
2016,9,16,14,45,735.0,138.0,2.0,31.0,597.5,436.79,318.54
2016,9,16,15,0,719.0,133.0,2.1,31.0,557.0,389.59,281.26
2016,9,16,15,15,726.0,113.5,2.15,30.5,512.5,337.75,239.7
2016,9,16,15,30,733.0,94.0,2.2,30.0,468.0,287.63,198.07
2016,9,16,15,45,712.5,94.0,2.25,30.0,427.0,240.62,158.51
2016,9,16,16,0,692.0,94.0,2.3,30.0,386.0,198.11,123.12
2016,9,16,16,15,651.5,87.5,2.25,29.0,333.5,149.22,86.25
2016,9,16,16,30,611.0,81.0,2.2,28.0,281.0,104.43,56.91
2016,9,16,16,45,544.0,73.5,2.15,27.5,227.5,62.6,37.85
2016,9,16,17,0,477.0,66.0,2.1,27.0,174.0,48.22,35.37
2016,9,16,17,15,388.0,53.5,1.85,25.5,126.0,40.63,28.77
2016,9,16,17,30,299.0,41.0,1.6,24.0,78.0,31.49,20.46
2016,9,16,17,45,172.5,24.0,1.4,23.0,43.0,18.74,5.49
2016,9,16,18,0,46.0,7.0,1.2,22.0,8.0,6.88,0.0
2016,9,16,18,15,23.0,3.5,1.15,21.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2016,9,17,6,0,0.0,12.0,0.9,17.0,12.0,11.8,0.0
2016,9,17,6,15,179.0,26.0,0.95,18.0,49.0,104.51,62.76
2016,9,17,6,30,358.0,40.0,1.0,19.0,86.0,199.44,149.5
2016,9,17,6,45,444.5,50.5,1.05,20.0,135.5,264.79,205.5
2016,9,17,7,0,531.0,61.0,1.1,21.0,185.0,337.35,265.4
2016,9,17,7,15,587.5,68.5,1.1,22.0,237.5,397.59,313.6
2016,9,17,7,30,644.0,76.0,1.1,23.0,290.0,461.26,362.25
2016,9,17,7,45,682.5,81.5,1.1,24.0,342.5,514.82,401.33
2016,9,17,8,0,721.0,87.0,1.1,25.0,395.0,569.51,439.64
2016,9,17,8,15,748.5,91.5,1.25,26.0,445.0,614.08,470.49
2016,9,17,8,30,776.0,96.0,1.4,27.0,495.0,660.8,501.85
2016,9,17,8,45,794.0,100.5,1.6,28.5,540.5,699.85,525.47
2016,9,17,9,0,812.0,105.0,1.8,30.0,586.0,737.32,547.54
2016,9,17,9,15,827.0,108.0,1.85,30.5,627.0,768.99,566.42
2016,9,17,9,30,842.0,111.0,1.9,31.0,668.0,798.49,583.72
2016,9,17,9,45,852.5,113.5,1.95,31.5,702.5,821.42,596.6
2016,9,17,10,0,863.0,116.0,2.0,32.0,737.0,841.65,607.75
2016,9,17,10,15,871.0,117.5,2.0,32.5,764.5,851.95,612.06
2016,9,17,10,30,879.0,119.0,2.0,33.0,792.0,863.41,617.3
2016,9,17,10,45,861.0,132.5,2.0,33.5,805.5,866.08,616.97
2016,9,17,11,0,843.0,146.0,2.0,34.0,819.0,861.61,612.28
2016,9,17,11,15,846.5,146.5,1.95,34.0,831.0,858.63,609.56
2016,9,17,11,30,850.0,147.0,1.9,34.0,843.0,852.62,605.0
2016,9,17,11,45,826.5,160.5,1.9,34.5,839.5,834.68,592.2
2016,9,17,12,0,803.0,174.0,1.9,35.0,836.0,814.28,578.03
2016,9,17,12,15,801.5,174.0,1.9,35.0,831.5,795.72,566.32
2016,9,17,12,30,800.0,174.0,1.9,35.0,827.0,774.65,553.01
2016,9,17,12,45,821.0,159.5,1.95,35.5,821.0,753.6,538.79
2016,9,17,13,0,842.0,145.0,2.0,36.0,815.0,729.12,522.07
2016,9,17,13,15,835.5,143.5,2.1,36.0,794.0,695.17,499.61
2016,9,17,13,30,829.0,142.0,2.2,36.0,773.0,659.39,475.42
2016,9,17,13,45,790.5,153.5,2.3,36.0,737.5,615.07,444.39
2016,9,17,14,0,752.0,165.0,2.4,36.0,702.0,569.3,411.79
2016,9,17,14,15,738.0,161.0,2.45,35.5,666.5,525.07,380.44
2016,9,17,14,30,724.0,157.0,2.5,35.0,631.0,480.57,347.92
2016,9,17,14,45,693.5,156.5,2.55,35.0,587.5,432.17,311.05
2016,9,17,15,0,663.0,156.0,2.6,35.0,544.0,385.5,274.7
2016,9,17,15,15,638.0,149.5,2.6,34.5,498.5,337.26,236.98
2016,9,17,15,30,613.0,143.0,2.6,34.0,453.0,290.8,199.99
2016,9,17,15,45,575.0,136.0,2.6,33.5,403.0,242.87,162.16
2016,9,17,16,0,537.0,129.0,2.6,33.0,353.0,198.09,127.44
2016,9,17,16,15,493.5,117.5,2.3,32.0,302.0,152.55,94.29
2016,9,17,16,30,450.0,106.0,2.0,31.0,251.0,111.44,67.86
2016,9,17,16,45,390.5,92.0,1.75,30.0,201.0,72.65,48.84
2016,9,17,17,0,331.0,78.0,1.5,29.0,151.0,57.63,42.89
2016,9,17,17,15,254.0,59.5,1.4,27.5,106.5,44.96,32.05
2016,9,17,17,30,177.0,41.0,1.3,26.0,62.0,31.61,20.21
2016,9,17,17,45,88.5,20.5,1.2,25.0,31.0,17.31,2.77
2016,9,17,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,5,45,23.0,3.5,0.65,21.0,4.0,0.0,0.0
2016,9,18,6,0,46.0,7.0,0.7,21.0,8.0,19.9,0.0
2016,9,18,6,15,157.0,24.5,0.7,21.5,42.0,94.13,52.97
2016,9,18,6,30,268.0,42.0,0.7,22.0,76.0,166.23,122.54
2016,9,18,6,45,352.5,56.0,0.7,23.0,123.0,229.24,175.44
2016,9,18,7,0,437.0,70.0,0.7,24.0,170.0,299.75,232.55
2016,9,18,7,15,495.0,80.0,0.85,25.0,221.0,361.1,281.26
2016,9,18,7,30,553.0,90.0,1.0,26.0,272.0,424.56,329.88
2016,9,18,7,45,596.0,97.5,1.15,27.0,324.0,479.55,370.55
2016,9,18,8,0,639.0,105.0,1.3,28.0,376.0,536.1,411.04
2016,9,18,8,15,669.0,111.0,1.25,29.0,425.0,583.5,442.47
2016,9,18,8,30,699.0,117.0,1.2,30.0,474.0,630.82,472.69
2016,9,18,8,45,716.0,124.0,1.2,31.0,518.5,669.43,496.18
2016,9,18,9,0,733.0,131.0,1.2,32.0,563.0,706.59,517.86
2016,9,18,9,15,750.0,135.0,1.1,32.5,603.5,738.78,535.37
2016,9,18,9,30,767.0,139.0,1.0,33.0,644.0,769.09,551.25
2016,9,18,9,45,777.0,143.5,0.9,34.0,678.0,792.19,561.01
2016,9,18,10,0,787.0,148.0,0.8,35.0,712.0,810.28,567.4
2016,9,18,10,15,796.5,150.0,0.75,35.0,739.0,825.35,574.92
2016,9,18,10,30,806.0,152.0,0.7,35.0,766.0,837.65,580.77
2016,9,18,10,45,766.5,177.5,0.65,35.5,773.5,832.64,574.9
2016,9,18,11,0,727.0,203.0,0.6,36.0,781.0,822.05,565.97
2016,9,18,11,15,683.5,228.5,0.6,36.0,778.5,805.11,554.23
2016,9,18,11,30,640.0,254.0,0.6,36.0,776.0,785.69,540.9
2016,9,18,11,45,607.0,271.0,0.6,36.5,767.5,764.01,525.47
2016,9,18,12,0,574.0,288.0,0.6,37.0,759.0,741.88,509.78
2016,9,18,12,15,573.0,286.0,0.65,37.0,754.5,724.92,499.89
2016,9,18,12,30,572.0,284.0,0.7,37.0,750.0,706.17,488.67
2016,9,18,12,45,566.5,281.5,0.8,37.5,736.5,681.99,473.38
2016,9,18,13,0,561.0,279.0,0.9,38.0,723.0,656.45,456.97
2016,9,18,13,15,562.0,268.0,1.0,38.0,703.5,626.08,438.26
2016,9,18,13,30,563.0,257.0,1.1,38.0,684.0,594.31,418.12
2016,9,18,13,45,514.5,268.5,1.2,38.0,647.5,552.48,389.98
2016,9,18,14,0,466.0,280.0,1.3,38.0,611.0,512.89,362.91
2016,9,18,14,15,446.5,274.0,1.4,37.5,578.5,475.13,337.63
2016,9,18,14,30,427.0,268.0,1.5,37.0,546.0,440.76,313.95
2016,9,18,14,45,424.5,251.5,1.6,37.0,513.0,403.04,286.7
2016,9,18,15,0,422.0,235.0,1.7,37.0,480.0,364.99,258.48
2016,9,18,15,15,397.5,221.0,1.6,36.5,436.5,321.68,226.34
