Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,15,30,373.0,207.0,1.5,36.0,393.0,280.33,195.32
2016,9,18,15,45,340.0,190.0,1.45,35.5,346.0,236.77,162.93
2016,9,18,16,0,307.0,173.0,1.4,35.0,299.0,196.38,133.28
2016,9,18,16,15,271.0,151.5,1.3,33.5,252.0,155.47,104.68
2016,9,18,16,30,235.0,130.0,1.2,32.0,205.0,118.44,80.39
2016,9,18,16,45,195.0,105.0,1.1,31.0,159.5,82.87,63.56
2016,9,18,17,0,155.0,80.0,1.0,30.0,114.0,62.87,46.98
2016,9,18,17,15,110.5,54.5,1.0,29.0,75.5,44.0,30.97
2016,9,18,17,30,66.0,29.0,1.0,28.0,37.0,24.22,13.89
2016,9,18,17,45,33.0,14.5,1.05,27.0,18.5,13.36,0.0
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,3.0,0.85,23.0,3.0,0.0,0.0
2016,9,19,6,0,0.0,6.0,0.9,23.0,6.0,5.9,0.0
2016,9,19,6,15,105.0,24.0,0.9,23.5,37.0,75.51,39.21
2016,9,19,6,30,210.0,42.0,0.9,24.0,68.0,143.93,104.87
2016,9,19,6,45,286.0,59.0,0.9,25.0,113.5,204.07,155.06
2016,9,19,7,0,362.0,76.0,0.9,26.0,159.0,270.82,209.02
2016,9,19,7,15,418.0,89.5,1.1,26.5,208.5,329.2,255.95
2016,9,19,7,30,474.0,103.0,1.3,27.0,258.0,391.46,304.49
2016,9,19,7,45,514.5,113.5,1.5,28.0,307.5,444.43,344.06
2016,9,19,8,0,555.0,124.0,1.7,29.0,357.0,499.14,383.7
2016,9,19,8,15,586.0,132.0,1.7,30.0,405.0,549.34,417.97
2016,9,19,8,30,617.0,140.0,1.7,31.0,453.0,596.88,449.31
2016,9,19,8,45,630.5,150.0,1.75,32.0,495.0,633.73,472.39
2016,9,19,9,0,644.0,160.0,1.8,33.0,537.0,669.13,493.95
2016,9,19,9,15,662.0,165.5,1.8,33.5,576.5,701.58,513.94
2016,9,19,9,30,680.0,171.0,1.8,34.0,616.0,732.4,532.51
2016,9,19,9,45,694.5,174.5,1.85,34.5,650.0,756.44,546.76
2016,9,19,10,0,709.0,178.0,1.9,35.0,684.0,778.33,559.28
2016,9,19,10,15,719.0,181.0,1.95,35.0,710.5,793.67,568.61
2016,9,19,10,30,729.0,184.0,2.0,35.0,737.0,806.49,576.44
2016,9,19,10,45,676.0,216.5,2.15,35.5,740.0,794.56,567.02
2016,9,19,11,0,623.0,249.0,2.3,36.0,743.0,779.2,554.92
2016,9,19,11,15,627.0,251.0,2.35,36.0,754.0,778.14,554.24
2016,9,19,11,30,631.0,253.0,2.4,36.0,765.0,774.7,551.93
2016,9,19,11,45,581.5,280.0,2.5,36.5,753.5,749.85,533.48
2016,9,19,12,0,532.0,307.0,2.6,37.0,742.0,724.85,515.02
2016,9,19,12,15,530.0,305.5,2.65,37.0,737.0,708.2,504.17
2016,9,19,12,30,528.0,304.0,2.7,37.0,732.0,689.93,492.11
2016,9,19,12,45,558.0,283.5,2.75,37.0,729.0,675.15,483.07
2016,9,19,13,0,588.0,263.0,2.8,37.0,726.0,657.39,471.8
2016,9,19,13,15,579.5,259.0,2.85,37.0,705.5,626.53,450.69
2016,9,19,13,30,571.0,255.0,2.9,37.0,685.0,594.72,428.67
2016,9,19,13,45,505.0,272.0,2.95,37.0,642.0,547.55,394.96
2016,9,19,14,0,439.0,289.0,3.0,37.0,599.0,503.89,363.46
2016,9,19,14,15,424.0,278.5,3.05,36.5,565.5,467.77,338.2
2016,9,19,14,30,409.0,268.0,3.1,36.0,532.0,430.21,311.35
2016,9,19,14,45,368.0,260.0,3.2,35.5,486.5,384.63,278.39
2016,9,19,15,0,327.0,252.0,3.3,35.0,441.0,342.21,247.35
2016,9,19,15,15,305.5,234.0,3.35,34.5,399.0,301.04,216.63
2016,9,19,15,30,284.0,216.0,3.4,34.0,357.0,261.74,186.97
2016,9,19,15,45,253.0,194.0,3.45,33.5,310.0,219.15,155.06
2016,9,19,16,0,222.0,172.0,3.5,33.0,263.0,183.91,129.05
2016,9,19,16,15,194.5,146.5,3.25,32.0,218.0,145.69,101.46
2016,9,19,16,30,167.0,121.0,3.0,31.0,173.0,110.68,77.37
2016,9,19,16,45,137.5,94.0,2.8,30.0,131.5,78.0,59.89
2016,9,19,17,0,108.0,67.0,2.6,29.0,90.0,56.96,42.25
2016,9,19,17,15,76.5,43.5,2.5,28.0,57.5,38.2,26.22
2016,9,19,17,30,45.0,20.0,2.4,27.0,25.0,16.96,7.95
2016,9,19,17,45,22.5,10.0,2.3,26.0,12.5,9.42,0.0
2016,9,19,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,65.5,20.0,0.65,19.5,28.0,50.11,22.97
2016,9,20,6,30,131.0,40.0,0.8,20.0,56.0,104.3,76.13
2016,9,20,6,45,189.5,61.5,1.0,21.0,97.5,159.22,122.58
2016,9,20,7,0,248.0,83.0,1.2,22.0,139.0,218.49,171.72
2016,9,20,7,15,298.0,101.5,1.2,22.5,186.0,274.03,216.98
2016,9,20,7,30,348.0,120.0,1.2,23.0,233.0,340.38,269.09
2016,9,20,7,45,384.5,135.0,1.3,24.0,279.5,390.88,307.22
2016,9,20,8,0,421.0,150.0,1.4,25.0,326.0,443.05,345.48
2016,9,20,8,15,428.5,163.5,1.4,26.0,362.0,475.73,367.59
2016,9,20,8,30,436.0,177.0,1.4,27.0,398.0,507.53,388.47
2016,9,20,8,45,475.0,188.5,1.4,28.0,449.0,558.74,423.0
2016,9,20,9,0,514.0,200.0,1.4,29.0,500.0,610.4,456.66
2016,9,20,9,15,535.5,202.5,1.45,29.5,534.5,638.97,474.95
2016,9,20,9,30,557.0,205.0,1.5,30.0,569.0,666.56,492.51
2016,9,20,9,45,607.0,199.0,1.6,31.0,614.0,709.57,520.13
2016,9,20,10,0,657.0,193.0,1.7,32.0,659.0,749.2,544.94
2016,9,20,10,15,665.5,197.5,1.75,32.0,685.0,764.26,554.27
2016,9,20,10,30,674.0,202.0,1.8,32.0,711.0,776.91,562.25
2016,9,20,10,45,632.5,229.0,1.9,32.5,716.5,768.55,554.44
2016,9,20,11,0,591.0,256.0,2.0,33.0,722.0,755.95,544.1
2016,9,20,11,15,594.5,258.0,2.1,33.0,732.5,754.69,543.64
2016,9,20,11,30,598.0,260.0,2.2,33.0,743.0,752.15,542.21
2016,9,20,11,45,556.0,283.0,2.3,33.5,733.5,729.96,525.54
2016,9,20,12,0,514.0,306.0,2.4,34.0,724.0,707.44,508.75
2016,9,20,12,15,512.0,306.0,2.5,34.0,720.0,692.56,499.14
2016,9,20,12,30,510.0,306.0,2.6,34.0,716.0,676.09,488.31
2016,9,20,12,45,599.0,256.5,2.75,34.0,731.0,676.45,491.15
2016,9,20,13,0,688.0,207.0,2.9,34.0,746.0,670.43,489.19
2016,9,20,13,15,680.5,204.0,3.0,34.0,725.5,638.34,466.9
2016,9,20,13,30,673.0,201.0,3.1,34.0,705.0,604.96,443.44
2016,9,20,13,45,605.0,223.5,3.25,34.0,663.5,558.99,409.97
2016,9,20,14,0,537.0,246.0,3.4,34.0,622.0,515.95,378.25
2016,9,20,14,15,521.5,238.5,3.45,33.5,589.0,476.27,349.65
2016,9,20,14,30,506.0,231.0,3.5,33.0,556.0,436.94,320.61
2016,9,20,14,45,463.5,229.5,3.6,32.5,512.0,392.35,287.28
2016,9,20,15,0,421.0,228.0,3.7,32.0,468.0,354.06,258.16
2016,9,20,15,15,396.5,214.0,3.7,31.5,425.5,311.07,225.01
2016,9,20,15,30,372.0,200.0,3.7,31.0,383.0,270.04,193.07
2016,9,20,15,45,338.0,184.0,3.75,30.5,336.5,227.5,160.35
2016,9,20,16,0,304.0,168.0,3.8,30.0,290.0,188.21,130.69
2016,9,20,16,15,268.5,147.0,3.7,29.0,244.0,148.28,101.94
2016,9,20,16,30,233.0,126.0,3.6,28.0,198.0,112.17,77.93
2016,9,20,16,45,193.5,101.5,3.55,27.5,153.5,78.13,60.64
2016,9,20,17,0,154.0,77.0,3.5,27.0,109.0,60.69,45.73
2016,9,20,17,15,109.0,52.0,3.35,26.0,71.0,42.1,29.64
2016,9,20,17,30,64.0,27.0,3.2,25.0,33.0,22.61,12.39
2016,9,20,17,45,32.0,13.5,3.1,24.5,16.5,11.57,0.0
2016,9,20,18,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,33.0,21.5,2.3,16.0,25.5,37.42,14.54
2016,9,21,6,30,66.0,43.0,2.3,16.0,51.0,78.94,57.56
2016,9,21,6,45,115.0,67.5,2.3,16.5,89.5,130.27,101.72
2016,9,21,7,0,164.0,92.0,2.3,17.0,128.0,190.83,153.05
2016,9,21,7,15,200.5,114.0,2.35,17.5,170.5,239.63,193.99
2016,9,21,7,30,237.0,136.0,2.4,18.0,213.0,290.91,235.91
2016,9,21,7,45,299.0,143.0,2.45,18.5,256.0,341.51,276.78
2016,9,21,8,0,361.0,150.0,2.5,19.0,299.0,396.51,320.2
2016,9,21,8,15,367.5,170.0,2.55,19.5,338.5,433.64,347.8
2016,9,21,8,30,374.0,190.0,2.6,20.0,378.0,469.92,374.16
2016,9,21,8,45,257.5,226.5,2.7,20.5,361.5,435.73,344.18
2016,9,21,9,0,141.0,263.0,2.8,21.0,345.0,386.17,302.44
2016,9,21,9,15,204.5,277.5,2.85,21.5,405.5,450.89,351.86
2016,9,21,9,30,268.0,292.0,2.9,22.0,466.0,524.96,406.52
2016,9,21,9,45,293.0,303.0,3.0,22.5,502.5,558.03,429.57
2016,9,21,10,0,318.0,314.0,3.1,23.0,539.0,590.61,452.23
2016,9,21,10,15,321.5,325.0,3.25,23.0,560.0,604.88,462.09
2016,9,21,10,30,325.0,336.0,3.4,23.0,581.0,617.87,471.14
2016,9,21,10,45,306.5,351.0,3.6,23.5,586.5,615.54,467.86
2016,9,21,11,0,288.0,366.0,3.8,24.0,592.0,611.81,463.69
2016,9,21,11,15,290.0,371.0,3.95,24.0,601.5,613.5,464.9
2016,9,21,11,30,292.0,376.0,4.1,24.0,611.0,614.02,465.27
2016,9,21,11,45,277.0,382.5,4.25,24.5,606.0,601.36,454.9
2016,9,21,12,0,262.0,389.0,4.4,25.0,601.0,588.03,444.12
2016,9,21,12,15,261.0,387.0,4.5,25.0,597.5,576.6,436.08
2016,9,21,12,30,260.0,385.0,4.6,25.0,594.0,564.4,427.44
2016,9,21,12,45,489.5,292.0,4.7,25.0,676.5,629.4,480.26
2016,9,21,13,0,719.0,199.0,4.8,25.0,759.0,680.7,521.55
2016,9,21,13,15,711.5,196.5,4.85,25.0,738.5,648.14,497.06
2016,9,21,13,30,704.0,194.0,4.9,25.0,718.0,614.21,471.56
2016,9,21,13,45,654.0,208.5,4.95,25.0,680.5,570.36,437.7
2016,9,21,14,0,604.0,223.0,5.0,25.0,643.0,528.41,404.92
2016,9,21,14,15,589.0,216.5,5.05,24.5,609.0,487.31,373.49
2016,9,21,14,30,574.0,210.0,5.1,24.0,575.0,446.35,341.42
2016,9,21,14,45,553.5,202.5,5.2,23.5,535.5,402.62,306.58
2016,9,21,15,0,533.0,195.0,5.3,23.0,496.0,359.94,271.82
2016,9,21,15,15,508.0,185.0,5.25,22.5,452.5,314.96,234.69
2016,9,21,15,30,483.0,175.0,5.2,22.0,409.0,271.9,198.82
2016,9,21,15,45,481.5,155.0,5.2,21.5,367.5,227.3,161.05
2016,9,21,16,0,480.0,135.0,5.2,21.0,326.0,182.67,123.88
2016,9,21,16,15,437.0,122.0,5.05,20.0,277.0,139.69,92.08
2016,9,21,16,30,394.0,109.0,4.9,19.0,228.0,101.13,67.7
2016,9,21,16,45,378.5,88.5,4.75,18.5,184.5,64.48,51.03
2016,9,21,17,0,363.0,68.0,4.6,18.0,141.0,50.59,38.66
2016,9,21,17,15,275.5,51.5,4.3,17.0,97.0,39.23,28.29
2016,9,21,17,30,188.0,35.0,4.0,16.0,53.0,27.27,16.48
2016,9,21,17,45,94.0,17.5,3.75,15.5,26.5,13.81,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,140.0,21.5,4.15,11.0,38.0,81.1,33.48
2016,9,22,6,30,280.0,43.0,4.3,11.0,76.0,169.99,129.72
2016,9,22,6,45,379.0,55.5,4.5,11.5,124.5,236.29,189.98
2016,9,22,7,0,478.0,68.0,4.7,12.0,173.0,312.79,257.46
2016,9,22,7,15,540.5,77.0,4.7,12.5,225.5,374.91,311.72
2016,9,22,7,30,603.0,86.0,4.7,13.0,278.0,440.81,367.36
2016,9,22,7,45,648.5,92.0,4.75,13.5,331.0,496.86,413.47
2016,9,22,8,0,694.0,98.0,4.8,14.0,384.0,554.49,459.48
2016,9,22,8,15,724.0,103.0,4.7,14.5,434.5,602.06,495.8
2016,9,22,8,30,754.0,108.0,4.6,15.0,485.0,649.4,530.88
2016,9,22,8,45,776.5,112.0,4.6,15.5,531.0,689.7,560.06
2016,9,22,9,0,799.0,116.0,4.6,16.0,577.0,726.23,584.89
2016,9,22,9,15,815.0,119.0,4.6,16.5,617.5,757.8,605.64
2016,9,22,9,30,831.0,122.0,4.6,17.0,658.0,787.23,624.62
2016,9,22,9,45,852.5,119.5,4.7,17.5,694.5,812.77,641.21
2016,9,22,10,0,874.0,117.0,4.8,18.0,731.0,835.91,656.05
2016,9,22,10,15,882.0,118.5,4.85,18.0,758.0,849.73,665.18
2016,9,22,10,30,890.0,120.0,4.9,18.0,785.0,856.91,669.69
2016,9,22,10,45,877.0,130.5,5.0,18.5,800.5,860.37,670.7
2016,9,22,11,0,864.0,141.0,5.1,19.0,816.0,856.87,666.87
2016,9,22,11,15,867.0,142.0,5.1,19.5,827.5,853.5,662.73
2016,9,22,11,30,870.0,143.0,5.1,20.0,839.0,847.02,656.51
2016,9,22,11,45,860.5,148.5,5.2,20.5,839.5,832.1,644.95
2016,9,22,12,0,851.0,154.0,5.3,21.0,840.0,814.42,631.53
2016,9,22,12,15,849.5,153.5,5.35,21.0,834.5,794.32,617.43
2016,9,22,12,30,848.0,153.0,5.4,21.0,829.0,771.56,601.43
2016,9,22,12,45,862.0,142.5,5.5,21.0,820.0,747.51,584.38
2016,9,22,13,0,876.0,132.0,5.6,21.0,811.0,720.26,564.36
2016,9,22,13,15,870.0,130.5,5.55,21.0,789.5,685.51,537.47
2016,9,22,13,30,864.0,129.0,5.5,21.0,768.0,648.81,508.72
2016,9,22,13,45,840.5,133.5,5.5,21.0,735.5,605.94,474.77
2016,9,22,14,0,817.0,138.0,5.5,21.0,703.0,562.81,440.03
2016,9,22,14,15,803.5,135.0,5.45,20.5,666.5,517.66,403.91
2016,9,22,14,30,790.0,132.0,5.4,20.0,630.0,469.23,364.37
2016,9,22,14,45,776.0,126.5,5.4,20.0,589.0,420.62,323.09
2016,9,22,15,0,762.0,121.0,5.4,20.0,548.0,372.06,280.97
2016,9,22,15,15,737.5,116.0,5.3,19.5,501.0,321.05,236.82
2016,9,22,15,30,713.0,111.0,5.2,19.0,454.0,271.59,193.54
2016,9,22,15,45,699.5,100.0,5.15,19.0,406.0,220.89,148.9
2016,9,22,16,0,686.0,89.0,5.1,19.0,358.0,171.11,106.57
2016,9,22,16,15,640.5,82.5,4.95,18.5,305.5,123.24,71.05
2016,9,22,16,30,595.0,76.0,4.8,18.0,253.0,80.06,46.01
2016,9,22,16,45,547.0,65.0,4.65,18.0,202.5,45.78,34.72
2016,9,22,17,0,499.0,54.0,4.5,18.0,152.0,39.56,29.0
2016,9,22,17,15,393.0,42.5,4.25,17.0,105.0,32.43,22.35
2016,9,22,17,30,287.0,31.0,4.0,16.0,58.0,24.85,14.07
2016,9,22,17,45,143.5,15.5,3.75,15.5,29.0,15.24,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,16.5,1.7,11.5,39.0,94.06,32.86
2016,9,23,6,30,398.0,33.0,1.8,12.0,78.0,200.79,151.04
2016,9,23,6,45,497.0,41.0,1.9,12.5,128.0,268.32,212.73
2016,9,23,7,0,596.0,49.0,2.0,13.0,178.0,344.25,278.99
2016,9,23,7,15,652.5,54.5,2.2,14.0,231.0,401.14,327.98
2016,9,23,7,30,709.0,60.0,2.4,15.0,284.0,464.19,379.86
2016,9,23,7,45,750.0,63.5,2.65,16.0,337.5,518.7,423.3
2016,9,23,8,0,791.0,67.0,2.9,17.0,391.0,574.3,466.1
2016,9,23,8,15,816.0,70.5,3.15,18.0,441.0,620.21,500.14
2016,9,23,8,30,841.0,74.0,3.4,19.0,491.0,665.37,532.16
2016,9,23,8,45,861.0,76.0,3.65,20.0,537.0,700.28,555.02
2016,9,23,9,0,881.0,78.0,3.9,21.0,583.0,737.54,579.31
2016,9,23,9,15,894.0,80.0,4.0,21.5,623.5,767.65,598.67
2016,9,23,9,30,907.0,82.0,4.1,22.0,664.0,795.35,616.2
2016,9,23,9,45,920.5,81.5,4.25,22.5,699.0,818.1,630.35
2016,9,23,10,0,934.0,81.0,4.4,23.0,734.0,838.09,642.58
2016,9,23,10,15,940.0,82.0,4.45,23.5,761.0,850.7,649.25
2016,9,23,10,30,946.0,83.0,4.5,24.0,788.0,860.1,653.91
2016,9,23,10,45,949.0,84.5,4.55,24.5,806.5,864.28,655.07
2016,9,23,11,0,952.0,86.0,4.6,25.0,825.0,865.1,654.06
2016,9,23,11,15,953.5,86.5,4.6,25.0,836.0,860.3,650.29
2016,9,23,11,30,955.0,87.0,4.6,25.0,847.0,852.16,644.37
2016,9,23,11,45,953.5,88.0,4.65,25.5,849.0,838.86,634.03
2016,9,23,12,0,952.0,89.0,4.7,26.0,851.0,822.37,621.62
2016,9,23,12,15,950.5,88.5,4.75,26.0,845.5,801.29,607.34
2016,9,23,12,30,949.0,88.0,4.8,26.0,840.0,777.22,590.98
2016,9,23,12,45,936.5,92.5,4.85,26.5,824.0,747.44,569.41
2016,9,23,13,0,924.0,97.0,4.9,27.0,808.0,715.42,546.17
2016,9,23,13,15,918.0,95.5,4.95,27.0,786.0,679.87,519.81
2016,9,23,13,30,912.0,94.0,5.0,27.0,764.0,642.2,491.39
2016,9,23,13,45,902.0,93.5,5.05,27.0,734.5,601.25,459.9
2016,9,23,14,0,892.0,93.0,5.1,27.0,705.0,558.85,426.6
2016,9,23,14,15,880.5,91.0,5.1,26.5,669.0,513.1,390.69
2016,9,23,14,30,869.0,89.0,5.1,26.0,633.0,466.48,353.06
2016,9,23,14,45,852.0,87.0,5.1,26.0,591.0,417.02,311.61
2016,9,23,15,0,835.0,85.0,5.1,26.0,549.0,364.06,266.62
2016,9,23,15,15,813.5,82.0,4.95,25.5,502.0,312.65,222.47
2016,9,23,15,30,792.0,79.0,4.8,25.0,455.0,262.34,178.8
2016,9,23,15,45,763.0,75.0,4.7,24.5,404.5,211.03,135.07
2016,9,23,16,0,734.0,71.0,4.6,24.0,354.0,162.12,95.14
2016,9,23,16,15,691.5,65.5,4.35,23.5,301.5,113.29,60.01
2016,9,23,16,30,649.0,60.0,4.1,23.0,249.0,65.3,33.07
2016,9,23,16,45,591.0,53.0,3.9,22.5,198.0,35.83,25.45
2016,9,23,17,0,533.0,46.0,3.7,22.0,147.0,32.7,22.56
2016,9,23,17,15,426.5,36.0,3.3,21.0,100.5,26.65,16.97
2016,9,23,17,30,320.0,26.0,2.9,20.0,54.0,20.2,9.66
2016,9,23,17,45,160.0,13.0,2.55,19.5,27.0,12.78,0.0
2016,9,23,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,220.0,14.5,1.0,14.5,38.5,96.96,25.42
2016,9,24,6,30,440.0,29.0,1.2,15.0,77.0,206.54,152.14
2016,9,24,6,45,533.5,36.0,1.45,16.0,127.0,272.99,212.5
2016,9,24,7,0,627.0,43.0,1.7,17.0,177.0,346.93,276.1
2016,9,24,7,15,681.5,48.0,1.85,18.0,230.5,406.15,326.09
2016,9,24,7,30,736.0,53.0,2.0,19.0,284.0,468.43,376.38
2016,9,24,7,45,772.0,57.0,2.15,20.0,336.5,521.44,417.6
2016,9,24,8,0,808.0,61.0,2.3,21.0,389.0,575.17,457.82
2016,9,24,8,15,833.0,64.0,2.5,22.0,439.0,617.11,488.26
2016,9,24,8,30,858.0,67.0,2.7,23.0,489.0,662.1,519.09
2016,9,24,8,45,875.0,69.0,2.9,24.0,535.0,699.24,542.96
2016,9,24,9,0,892.0,71.0,3.1,25.0,581.0,734.61,565.21
2016,9,24,9,15,905.0,73.0,3.15,25.5,621.5,764.92,584.04
2016,9,24,9,30,918.0,75.0,3.2,26.0,662.0,792.79,601.03
2016,9,24,9,45,927.5,76.5,3.25,26.5,696.0,814.71,613.83
2016,9,24,10,0,937.0,78.0,3.3,27.0,730.0,833.7,624.65
2016,9,24,10,15,943.5,79.0,3.25,27.5,757.0,846.67,630.86
2016,9,24,10,30,950.0,80.0,3.2,28.0,784.0,856.42,634.98
2016,9,24,10,45,954.0,81.0,3.2,28.5,803.5,860.83,635.92
2016,9,24,11,0,958.0,82.0,3.2,29.0,823.0,861.88,634.77
2016,9,24,11,15,960.0,82.5,3.15,29.5,834.0,857.4,629.78
2016,9,24,11,30,962.0,83.0,3.1,30.0,845.0,849.56,622.74
2016,9,24,11,45,962.5,83.5,3.05,30.5,847.5,837.19,612.86
2016,9,24,12,0,963.0,84.0,3.0,31.0,850.0,821.56,600.97
2016,9,24,12,15,961.5,83.5,2.95,31.0,845.0,800.25,586.63
2016,9,24,12,30,960.0,83.0,2.9,31.0,840.0,775.92,570.34
2016,9,24,12,45,951.5,85.5,2.9,31.0,825.0,746.74,551.05
2016,9,24,13,0,943.0,88.0,2.9,31.0,810.0,715.1,530.05
2016,9,24,13,15,937.5,87.0,2.9,31.0,788.5,679.78,504.72
2016,9,24,13,30,932.0,86.0,2.9,31.0,767.0,642.25,477.32
2016,9,24,13,45,923.0,85.5,2.95,31.5,737.5,601.19,446.05
2016,9,24,14,0,914.0,85.0,3.0,32.0,708.0,558.54,412.99
2016,9,24,14,15,903.0,83.0,3.0,31.5,672.0,512.19,377.97
2016,9,24,14,30,892.0,81.0,3.0,31.0,636.0,464.88,341.14
2016,9,24,14,45,876.5,79.0,3.05,31.0,593.5,415.07,300.8
2016,9,24,15,0,861.0,77.0,3.1,31.0,551.0,365.18,259.37
2016,9,24,15,15,840.5,74.5,3.05,30.5,504.0,309.69,213.42
2016,9,24,15,30,820.0,72.0,3.0,30.0,457.0,258.82,170.42
2016,9,24,15,45,778.5,71.0,3.0,30.0,404.0,206.47,127.22
2016,9,24,16,0,737.0,70.0,3.0,30.0,351.0,157.81,89.11
2016,9,24,16,15,694.0,65.0,2.6,29.0,298.5,109.44,55.98
2016,9,24,16,30,651.0,60.0,2.2,28.0,246.0,61.89,31.16
2016,9,24,16,45,567.5,54.5,1.85,27.0,192.5,37.37,26.22
2016,9,24,17,0,484.0,49.0,1.5,26.0,139.0,35.69,24.64
2016,9,24,17,15,374.0,37.5,1.4,25.0,93.5,28.35,17.99
2016,9,24,17,30,264.0,26.0,1.3,24.0,48.0,20.51,8.97
2016,9,24,17,45,132.0,13.0,1.2,23.0,24.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,196.5,15.0,1.5,17.0,36.5,89.24,13.64
2016,9,25,6,30,393.0,30.0,1.8,18.0,73.0,193.46,140.41
2016,9,25,6,45,492.0,38.5,2.1,19.0,122.0,260.52,200.84
2016,9,25,7,0,591.0,47.0,2.4,20.0,171.0,336.15,265.3
2016,9,25,7,15,648.0,53.0,2.55,21.0,224.0,393.29,313.48
2016,9,25,7,30,705.0,59.0,2.7,22.0,277.0,456.56,364.4
2016,9,25,7,45,741.5,63.5,2.85,23.0,329.5,509.14,405.19
2016,9,25,8,0,778.0,68.0,3.0,24.0,382.0,562.5,445.05
2016,9,25,8,15,804.5,71.5,3.2,25.0,432.0,608.66,478.38
2016,9,25,8,30,831.0,75.0,3.4,26.0,482.0,654.19,510.15
2016,9,25,8,45,845.0,79.5,3.65,27.0,526.5,691.14,533.91
2016,9,25,9,0,859.0,84.0,3.9,28.0,571.0,722.22,553.14
2016,9,25,9,15,873.0,86.0,4.0,29.0,611.5,752.3,570.94
2016,9,25,9,30,887.0,88.0,4.1,30.0,652.0,780.08,586.91
2016,9,25,9,45,892.0,92.5,4.25,31.0,685.0,801.03,598.2
2016,9,25,10,0,897.0,97.0,4.4,32.0,718.0,818.98,607.44
2016,9,25,10,15,905.0,98.0,4.35,32.5,745.0,832.53,614.17
2016,9,25,10,30,913.0,99.0,4.3,33.0,772.0,843.0,618.91
2016,9,25,10,45,888.5,115.0,4.3,33.5,783.5,839.66,614.65
2016,9,25,11,0,864.0,131.0,4.3,34.0,795.0,835.86,610.33
2016,9,25,11,15,867.5,131.5,4.2,34.0,806.5,832.22,607.11
2016,9,25,11,30,871.0,132.0,4.1,34.0,818.0,825.49,601.93
2016,9,25,11,45,846.0,145.5,4.0,34.5,814.0,806.58,587.52
2016,9,25,12,0,821.0,159.0,3.9,35.0,810.0,785.22,571.67
2016,9,25,12,15,819.5,159.0,3.8,35.0,805.0,766.0,558.56
2016,9,25,12,30,818.0,159.0,3.7,35.0,800.0,744.21,543.12
2016,9,25,12,45,822.0,154.0,3.6,35.0,789.0,718.96,525.23
2016,9,25,13,0,826.0,149.0,3.5,35.0,778.0,691.1,505.35
2016,9,25,13,15,819.0,147.5,3.4,35.0,756.5,657.12,480.82
2016,9,25,13,30,812.0,146.0,3.3,35.0,735.0,621.41,454.72
2016,9,25,13,45,771.5,156.5,3.2,35.0,698.5,574.66,420.19
2016,9,25,14,0,731.0,167.0,3.1,35.0,662.0,530.64,387.11
2016,9,25,14,15,715.5,163.0,3.0,34.5,626.5,486.8,354.59
2016,9,25,14,30,700.0,159.0,2.9,34.0,591.0,442.92,321.19
2016,9,25,14,45,667.5,157.5,2.85,34.0,547.0,394.94,283.66
2016,9,25,15,0,635.0,156.0,2.8,34.0,503.0,349.0,247.1
2016,9,25,15,15,607.0,148.5,2.65,33.5,457.0,301.26,209.17
2016,9,25,15,30,579.0,141.0,2.5,33.0,411.0,255.27,172.38
2016,9,25,15,45,545.0,131.0,2.35,33.0,362.0,208.39,135.33
2016,9,25,16,0,511.0,121.0,2.2,33.0,313.0,164.63,102.28
2016,9,25,16,15,462.0,109.0,1.95,31.5,263.0,121.3,73.69
2016,9,25,16,30,413.0,97.0,1.7,30.0,213.0,83.0,53.58
2016,9,25,16,45,352.5,80.5,1.5,29.0,165.0,59.19,44.25
2016,9,25,17,0,292.0,64.0,1.3,28.0,117.0,48.24,34.83
2016,9,25,17,15,205.0,44.5,1.3,27.0,75.5,34.18,22.49
2016,9,25,17,30,118.0,25.0,1.3,26.0,34.0,19.44,7.15
2016,9,25,17,45,59.0,12.5,1.3,25.5,17.0,12.29,0.0
2016,9,25,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,17.5,1.1,21.5,32.0,73.0,0.65
2016,9,26,6,30,284.0,35.0,1.1,22.0,64.0,158.55,112.28
2016,9,26,6,45,388.5,46.0,1.1,23.0,111.5,225.84,170.58
2016,9,26,7,0,493.0,57.0,1.1,24.0,159.0,302.05,233.09
2016,9,26,7,15,556.5,65.0,1.3,25.0,211.0,362.95,282.66
2016,9,26,7,30,620.0,73.0,1.5,26.0,263.0,427.84,333.52
2016,9,26,7,45,666.5,78.0,1.75,27.0,315.5,483.06,375.6
2016,9,26,8,0,713.0,83.0,2.0,28.0,368.0,539.97,417.56
2016,9,26,8,15,742.5,87.5,2.1,29.0,418.0,586.67,450.15
2016,9,26,8,30,772.0,92.0,2.2,30.0,468.0,630.99,480.15
2016,9,26,8,45,795.0,95.0,2.35,31.0,514.0,670.73,506.06
2016,9,26,9,0,818.0,98.0,2.5,32.0,560.0,709.12,529.67
2016,9,26,9,15,834.0,100.5,2.5,32.5,600.0,740.12,548.15
2016,9,26,9,30,850.0,103.0,2.5,33.0,640.0,768.94,565.0
2016,9,26,9,45,860.0,106.0,2.5,34.0,674.0,791.24,576.18
2016,9,26,10,0,870.0,109.0,2.5,35.0,708.0,810.79,585.48
2016,9,26,10,15,878.0,110.5,2.4,35.0,735.0,820.69,590.21
2016,9,26,10,30,886.0,112.0,2.3,35.0,762.0,831.33,595.56
2016,9,26,10,45,889.0,114.5,2.25,35.5,780.5,835.91,596.17
2016,9,26,11,0,892.0,117.0,2.2,36.0,799.0,837.32,594.9
2016,9,26,11,15,895.0,117.5,2.1,36.0,810.5,833.51,591.26
2016,9,26,11,30,898.0,118.0,2.0,36.0,822.0,826.55,585.75
2016,9,26,11,45,895.0,120.5,1.95,36.5,824.0,813.8,575.89
2016,9,26,12,0,892.0,123.0,1.9,37.0,826.0,798.08,564.31
2016,9,26,12,15,890.5,122.5,1.9,37.0,820.0,777.68,551.41
2016,9,26,12,30,889.0,122.0,1.9,37.0,814.0,754.5,536.79
2016,9,26,12,45,905.0,111.0,1.9,37.0,805.5,730.62,521.72
2016,9,26,13,0,921.0,100.0,1.9,37.0,797.0,703.26,503.46
2016,9,26,13,15,915.0,99.0,1.95,37.0,775.0,668.16,479.51
2016,9,26,13,30,909.0,98.0,2.0,37.0,753.0,630.96,453.61
2016,9,26,13,45,896.5,98.5,2.15,37.0,722.5,589.62,424.6
2016,9,26,14,0,884.0,99.0,2.3,37.0,692.0,547.03,393.79
2016,9,26,14,15,871.5,96.5,2.4,36.5,656.0,500.67,360.02
2016,9,26,14,30,859.0,94.0,2.5,36.0,620.0,450.5,322.39
2016,9,26,14,45,839.5,92.5,2.7,36.0,577.0,400.87,283.45
2016,9,26,15,0,820.0,91.0,2.9,36.0,534.0,351.66,243.73
2016,9,26,15,15,797.5,87.5,2.95,35.5,487.0,300.49,202.19
2016,9,26,15,30,775.0,84.0,3.0,35.0,440.0,250.58,161.22
2016,9,26,15,45,742.0,79.5,3.15,35.0,389.0,199.38,120.03
2016,9,26,16,0,709.0,75.0,3.3,35.0,338.0,147.64,80.7
2016,9,26,16,15,663.0,69.0,2.9,33.5,285.5,99.86,49.92
2016,9,26,16,30,617.0,63.0,2.5,32.0,233.0,56.75,30.62
2016,9,26,16,45,544.0,55.5,2.2,31.0,181.5,38.86,26.93
2016,9,26,17,0,471.0,48.0,1.9,30.0,130.0,35.49,23.9
2016,9,26,17,15,355.5,36.0,1.75,29.0,85.5,27.61,16.81
2016,9,26,17,30,240.0,24.0,1.6,28.0,41.0,19.18,5.55
2016,9,26,17,45,120.0,12.0,1.5,27.0,20.5,11.8,0.0
2016,9,26,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,175.0,15.5,0.2,23.5,33.0,81.18,0.0
2016,9,27,6,30,350.0,31.0,0.2,24.0,66.0,177.12,122.62
2016,9,27,6,45,451.5,40.5,0.2,25.0,114.5,243.85,180.3
2016,9,27,7,0,553.0,50.0,0.2,26.0,163.0,319.33,240.8
2016,9,27,7,15,613.5,57.0,0.2,26.5,215.5,379.76,288.62
2016,9,27,7,30,674.0,64.0,0.2,27.0,268.0,443.93,337.13
2016,9,27,7,45,715.0,68.5,0.25,28.0,320.5,495.04,374.04
2016,9,27,8,0,756.0,73.0,0.3,29.0,373.0,549.86,412.0
2016,9,27,8,15,784.0,77.0,0.65,30.0,423.0,596.54,446.12
2016,9,27,8,30,812.0,81.0,1.0,31.0,473.0,642.71,478.94
2016,9,27,8,45,831.5,84.0,1.35,32.0,519.0,680.99,504.72
2016,9,27,9,0,851.0,87.0,1.7,33.0,565.0,717.65,528.41
2016,9,27,9,15,865.5,89.5,1.85,33.5,605.0,744.31,544.63
2016,9,27,9,30,880.0,92.0,2.0,34.0,645.0,772.6,561.92
2016,9,27,9,45,895.0,92.0,2.2,34.5,680.5,796.06,576.29
2016,9,27,10,0,910.0,92.0,2.4,35.0,716.0,816.88,588.92
2016,9,27,10,15,917.0,93.5,2.45,35.0,742.5,830.11,596.81
2016,9,27,10,30,924.0,95.0,2.5,35.0,769.0,840.21,602.83
2016,9,27,10,45,927.5,96.5,2.65,35.5,788.0,844.29,604.52
2016,9,27,11,0,931.0,98.0,2.8,36.0,807.0,845.08,604.19
2016,9,27,11,15,933.5,98.5,2.9,36.0,818.0,840.75,601.59
2016,9,27,11,30,936.0,99.0,3.0,36.0,829.0,833.13,596.97
2016,9,27,11,45,930.5,102.5,3.1,36.5,830.0,819.13,587.06
2016,9,27,12,0,925.0,106.0,3.2,37.0,831.0,802.09,575.26
2016,9,27,12,15,923.0,105.5,3.3,37.0,825.0,780.78,561.88
2016,9,27,12,30,921.0,105.0,3.4,37.0,819.0,756.6,546.6
2016,9,27,12,45,905.0,110.5,3.5,37.0,801.5,725.89,526.76
2016,9,27,13,0,889.0,116.0,3.6,37.0,784.0,693.23,503.98
2016,9,27,13,15,882.0,114.5,3.65,36.5,762.0,657.9,480.0
2016,9,27,13,30,875.0,113.0,3.7,36.0,740.0,619.14,453.06
2016,9,27,13,45,854.5,116.0,3.75,36.0,708.0,576.55,421.67
2016,9,27,14,0,834.0,119.0,3.8,36.0,676.0,533.45,389.24
2016,9,27,14,15,820.0,116.0,3.8,35.5,639.5,487.6,354.82
2016,9,27,14,30,806.0,113.0,3.8,35.0,603.0,441.3,319.08
2016,9,27,14,45,767.0,116.5,3.85,35.0,556.5,388.44,277.31
2016,9,27,15,0,728.0,120.0,3.9,35.0,510.0,340.42,238.48
2016,9,27,15,15,701.5,115.0,3.85,34.5,463.5,291.06,198.48
2016,9,27,15,30,675.0,110.0,3.8,34.0,417.0,243.53,159.73
2016,9,27,15,45,612.5,108.5,3.75,33.5,363.0,194.9,122.24
2016,9,27,16,0,550.0,107.0,3.7,33.0,309.0,152.53,91.81
2016,9,27,16,15,500.0,96.5,3.25,32.0,258.5,108.74,63.6
2016,9,27,16,30,450.0,86.0,2.8,31.0,208.0,70.22,45.38
2016,9,27,16,45,361.0,73.0,2.4,30.0,157.0,53.72,39.44
2016,9,27,17,0,272.0,60.0,2.0,29.0,106.0,45.41,32.19
2016,9,27,17,15,186.0,40.0,1.8,28.0,66.5,30.79,19.33
2016,9,27,17,30,100.0,20.0,1.6,27.0,27.0,15.5,1.88
2016,9,27,17,45,50.0,10.0,1.45,26.0,13.5,9.83,0.0
2016,9,27,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,6,15,123.0,16.5,1.05,21.5,28.5,64.39,0.0
2016,9,28,6,30,246.0,33.0,1.1,22.0,57.0,141.37,98.17
2016,9,28,6,45,342.5,46.5,1.2,22.5,102.5,205.64,155.06
2016,9,28,7,0,439.0,60.0,1.3,23.0,148.0,278.29,215.63
2016,9,28,7,15,502.0,69.5,1.35,23.5,198.5,338.03,264.92
2016,9,28,7,30,565.0,79.0,1.4,24.0,249.0,401.73,315.6
2016,9,28,7,45,611.0,85.5,1.45,25.0,300.0,456.01,356.76
2016,9,28,8,0,657.0,92.0,1.5,26.0,351.0,511.99,397.65
2016,9,28,8,15,688.0,97.5,1.4,27.0,399.5,558.63,429.45
2016,9,28,8,30,719.0,103.0,1.3,28.0,448.0,605.18,459.87
2016,9,28,8,45,743.0,107.0,1.25,29.5,493.5,644.75,483.64
2016,9,28,9,0,767.0,111.0,1.2,31.0,539.0,683.19,505.64
2016,9,28,9,15,784.0,114.5,1.2,31.5,578.5,712.34,522.52
2016,9,28,9,30,801.0,118.0,1.2,32.0,618.0,741.79,539.46
2016,9,28,9,45,823.5,115.5,1.2,32.5,654.0,766.8,553.32
2016,9,28,10,0,846.0,113.0,1.2,33.0,690.0,789.51,565.63
2016,9,28,10,15,854.5,115.0,1.25,33.5,716.5,803.46,572.88
2016,9,28,10,30,863.0,117.0,1.3,34.0,743.0,814.45,578.39
2016,9,28,10,45,869.5,117.5,1.4,34.5,762.5,816.16,578.66
2016,9,28,11,0,876.0,118.0,1.5,35.0,782.0,818.16,579.27
2016,9,28,11,15,879.0,118.5,1.6,35.0,793.0,814.28,577.4
2016,9,28,11,30,882.0,119.0,1.7,35.0,804.0,807.31,573.65
2016,9,28,11,45,883.5,119.0,1.85,35.0,806.5,795.61,567.35
2016,9,28,12,0,885.0,119.0,2.0,35.0,809.0,780.9,559.07
2016,9,28,12,15,883.5,118.5,2.15,35.0,803.5,760.57,547.05
2016,9,28,12,30,882.0,118.0,2.3,35.0,798.0,737.48,533.11
2016,9,28,12,45,866.0,123.0,2.5,35.0,781.0,707.1,513.53
2016,9,28,13,0,850.0,128.0,2.7,35.0,764.0,674.65,491.57
2016,9,28,13,15,843.0,126.5,2.85,35.0,742.0,640.02,467.55
2016,9,28,13,30,836.0,125.0,3.0,35.0,720.0,603.58,441.65
2016,9,28,13,45,825.5,123.0,3.15,35.0,690.5,563.17,412.26
2016,9,28,14,0,815.0,121.0,3.3,35.0,661.0,521.61,381.24
2016,9,28,14,15,801.0,118.0,3.4,34.5,625.0,476.59,347.52
2016,9,28,14,30,787.0,115.0,3.5,34.0,589.0,431.16,312.45
2016,9,28,14,45,764.5,112.5,3.6,33.5,546.5,380.02,272.27
2016,9,28,15,0,742.0,110.0,3.7,33.0,504.0,332.3,233.63
2016,9,28,15,15,716.0,105.5,3.7,32.5,457.5,282.99,193.19
2016,9,28,15,30,690.0,101.0,3.7,32.0,411.0,235.43,153.99
2016,9,28,15,45,647.5,96.5,3.7,31.5,360.5,187.05,115.64
2016,9,28,16,0,605.0,92.0,3.7,31.0,310.0,142.66,82.77
