Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,16,15,554.5,83.5,3.5,30.0,259.5,98.46,54.89
2016,9,28,16,30,504.0,75.0,3.3,29.0,209.0,59.59,38.46
2016,9,28,16,45,422.5,64.5,3.15,28.0,159.5,47.8,34.79
2016,9,28,17,0,341.0,54.0,3.0,27.0,110.0,40.74,28.53
2016,9,28,17,15,236.0,37.5,2.85,26.0,69.5,28.9,17.8
2016,9,28,17,30,131.0,21.0,2.7,25.0,29.0,16.44,0.0
2016,9,28,17,45,65.5,10.5,2.55,24.0,14.5,10.32,0.0
2016,9,28,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,15,138.0,15.5,0.4,16.5,29.0,68.03,0.0
2016,9,29,6,30,276.0,31.0,0.4,17.0,58.0,149.28,104.31
2016,9,29,6,45,377.0,42.5,0.4,17.5,103.5,214.01,163.01
2016,9,29,7,0,478.0,54.0,0.4,18.0,149.0,287.59,224.61
2016,9,29,7,15,541.0,62.0,0.4,19.0,199.5,346.87,273.0
2016,9,29,7,30,604.0,70.0,0.4,20.0,250.0,410.13,322.34
2016,9,29,7,45,649.0,75.5,0.4,21.0,301.5,463.87,362.45
2016,9,29,8,0,694.0,81.0,0.4,22.0,353.0,519.23,402.03
2016,9,29,8,15,724.0,85.5,0.4,23.0,401.5,565.16,433.21
2016,9,29,8,30,754.0,90.0,0.4,24.0,450.0,608.83,461.78
2016,9,29,8,45,778.0,93.0,0.45,25.0,495.5,648.35,487.13
2016,9,29,9,0,802.0,96.0,0.5,26.0,541.0,686.61,510.18
2016,9,29,9,15,818.0,98.5,0.6,27.0,580.5,716.91,528.01
2016,9,29,9,30,834.0,101.0,0.7,28.0,620.0,745.07,544.31
2016,9,29,9,45,852.5,100.5,0.85,29.0,655.0,769.52,558.74
2016,9,29,10,0,871.0,100.0,1.0,30.0,690.0,788.02,569.21
2016,9,29,10,15,879.0,101.5,1.1,30.5,716.5,801.44,576.92
2016,9,29,10,30,887.0,103.0,1.2,31.0,743.0,811.88,582.8
2016,9,29,10,45,892.5,104.0,1.3,31.5,762.0,816.73,585.17
2016,9,29,11,0,898.0,105.0,1.4,32.0,781.0,818.43,585.65
2016,9,29,11,15,901.0,105.5,1.5,32.0,792.0,814.46,583.76
2016,9,29,11,30,904.0,106.0,1.6,32.0,803.0,807.33,579.92
2016,9,29,11,45,905.0,106.0,1.75,32.5,805.5,795.01,572.07
2016,9,29,12,0,906.0,106.0,1.9,33.0,808.0,779.64,562.21
2016,9,29,12,15,904.5,105.5,1.95,33.0,802.5,758.95,549.21
2016,9,29,12,30,903.0,105.0,2.0,33.0,797.0,735.45,534.37
2016,9,29,12,45,900.5,103.5,2.15,33.5,783.0,707.6,515.78
2016,9,29,13,0,898.0,102.0,2.3,34.0,769.0,677.22,494.25
2016,9,29,13,15,892.0,101.0,2.4,33.5,747.5,642.77,471.13
2016,9,29,13,30,886.0,100.0,2.5,33.0,726.0,606.29,445.89
2016,9,29,13,45,878.0,98.0,2.6,33.0,697.0,565.95,416.26
2016,9,29,14,0,870.0,96.0,2.7,33.0,668.0,524.1,384.72
2016,9,29,14,15,857.5,94.0,2.75,32.5,632.0,478.89,350.44
2016,9,29,14,30,845.0,92.0,2.8,32.0,596.0,429.88,312.34
2016,9,29,14,45,829.0,89.0,2.9,32.0,554.5,381.04,272.7
2016,9,29,15,0,813.0,86.0,3.0,32.0,513.0,332.34,232.22
2016,9,29,15,15,790.0,82.5,3.1,31.5,466.5,281.69,190.23
2016,9,29,15,30,767.0,79.0,3.2,31.0,420.0,232.38,149.09
2016,9,29,15,45,735.0,74.5,3.3,30.5,370.0,182.25,108.66
2016,9,29,16,0,703.0,70.0,3.4,30.0,320.0,134.91,73.22
2016,9,29,16,15,656.0,64.0,3.35,29.0,268.5,84.85,41.87
2016,9,29,16,30,609.0,58.0,3.3,28.0,217.0,42.81,30.75
2016,9,29,16,45,535.5,50.0,3.3,27.0,166.5,35.04,24.13
2016,9,29,17,0,462.0,42.0,3.3,26.0,116.0,30.96,20.39
2016,9,29,17,15,338.5,30.5,3.3,25.0,73.5,23.3,13.17
2016,9,29,17,30,215.0,19.0,3.3,24.0,31.0,15.07,0.0
2016,9,29,17,45,107.5,9.5,3.35,23.0,15.5,9.34,0.0
2016,9,29,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,6,15,6.5,15.0,1.8,12.5,16.0,16.68,0.0
2016,9,30,6,30,13.0,30.0,1.9,13.0,32.0,38.06,23.78
2016,9,30,6,45,32.5,51.0,2.05,13.5,57.0,69.85,52.32
2016,9,30,7,0,52.0,72.0,2.2,14.0,82.0,102.19,80.48
2016,9,30,7,15,62.5,94.0,2.15,14.5,109.5,132.6,106.66
2016,9,30,7,30,73.0,116.0,2.1,15.0,137.0,163.41,132.58
2016,9,30,7,45,80.0,137.5,2.1,16.0,165.0,192.08,155.79
2016,9,30,8,0,87.0,159.0,2.1,17.0,193.0,220.92,178.48
2016,9,30,8,15,270.0,159.5,2.1,18.0,284.0,350.22,283.41
2016,9,30,8,30,453.0,160.0,2.1,19.0,375.0,485.1,387.92
2016,9,30,8,45,657.5,119.0,2.1,20.0,464.0,594.3,470.26
2016,9,30,9,0,862.0,78.0,2.1,21.0,553.0,702.18,546.98
2016,9,30,9,15,876.5,80.0,2.1,21.5,593.0,732.16,564.92
2016,9,30,9,30,891.0,82.0,2.1,22.0,633.0,759.82,581.69
2016,9,30,9,45,905.0,82.5,2.15,23.0,667.5,782.93,594.41
2016,9,30,10,0,919.0,83.0,2.2,24.0,702.0,803.33,605.21
2016,9,30,10,15,926.5,84.0,2.3,24.5,729.0,816.28,612.49
2016,9,30,10,30,934.0,85.0,2.4,25.0,756.0,826.08,617.77
2016,9,30,10,45,939.0,86.0,2.55,25.5,775.0,830.67,619.98
2016,9,30,11,0,944.0,87.0,2.7,26.0,794.0,831.94,620.07
2016,9,30,11,15,947.0,87.5,2.85,26.0,805.0,827.79,617.8
2016,9,30,11,30,950.0,88.0,3.0,26.0,816.0,820.31,613.36
2016,9,30,11,45,950.5,88.0,3.2,26.5,819.0,807.12,604.15
2016,9,30,12,0,951.0,88.0,3.4,27.0,822.0,790.73,592.77
2016,9,30,12,15,950.0,88.0,3.55,27.0,816.5,770.12,579.41
2016,9,30,12,30,949.0,88.0,3.7,27.0,811.0,746.51,563.91
2016,9,30,12,45,940.0,90.5,3.9,27.0,795.5,717.11,544.39
2016,9,30,13,0,931.0,93.0,4.1,27.0,780.0,685.34,521.33
2016,9,30,13,15,925.0,92.0,4.2,26.5,758.0,649.89,495.9
2016,9,30,13,30,919.0,91.0,4.3,26.0,736.0,612.33,468.21
2016,9,30,13,45,910.5,89.5,4.4,26.0,706.5,571.02,436.11
2016,9,30,14,0,902.0,88.0,4.5,26.0,677.0,528.17,402.11
2016,9,30,14,15,890.0,86.0,4.55,25.5,640.5,481.94,365.28
2016,9,30,14,30,878.0,84.0,4.6,25.0,604.0,434.88,326.69
2016,9,30,14,45,861.0,82.0,4.65,25.0,561.5,385.42,284.61
2016,9,30,15,0,844.0,80.0,4.7,25.0,519.0,332.47,239.02
2016,9,30,15,15,821.5,76.5,4.65,24.5,472.0,280.56,194.12
2016,9,30,15,30,799.0,73.0,4.6,24.0,425.0,229.88,150.25
2016,9,30,15,45,767.0,69.5,4.6,23.5,374.0,179.16,108.04
2016,9,30,16,0,735.0,66.0,4.6,23.0,323.0,131.18,71.41
2016,9,30,16,15,687.5,60.5,4.55,22.0,270.5,83.56,42.26
2016,9,30,16,30,640.0,55.0,4.5,21.0,218.0,37.22,26.85
2016,9,30,16,45,564.5,47.5,4.45,20.0,167.0,33.2,23.29
2016,9,30,17,0,489.0,40.0,4.4,19.0,116.0,29.45,19.72
2016,9,30,17,15,356.5,29.0,4.25,18.0,72.5,22.18,12.52
2016,9,30,17,30,224.0,18.0,4.1,17.0,29.0,14.35,0.0
2016,9,30,17,45,112.0,9.0,3.95,16.5,14.5,8.85,0.0
2016,9,30,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,186.5,14.0,2.75,10.5,31.0,68.88,0.0
2016,10,1,6,30,373.0,28.0,3.0,11.0,62.0,177.79,124.43
2016,10,1,6,45,483.0,37.0,3.25,11.5,111.0,246.71,193.2
2016,10,1,7,0,593.0,46.0,3.5,12.0,160.0,325.21,263.1
2016,10,1,7,15,655.5,52.0,3.65,12.5,213.5,383.49,315.28
2016,10,1,7,30,718.0,58.0,3.8,13.0,267.0,448.6,371.07
2016,10,1,7,45,761.5,62.0,3.95,14.0,321.0,504.0,416.5
2016,10,1,8,0,805.0,66.0,4.1,15.0,375.0,560.59,461.15
2016,10,1,8,15,832.5,69.0,4.1,15.5,425.5,606.81,496.8
2016,10,1,8,30,860.0,72.0,4.1,16.0,476.0,652.35,530.9
2016,10,1,8,45,880.5,74.0,4.1,16.5,523.0,687.24,555.29
2016,10,1,9,0,901.0,76.0,4.1,17.0,570.0,724.22,580.23
2016,10,1,9,15,915.0,78.0,4.05,17.5,610.5,754.55,599.7
2016,10,1,9,30,929.0,80.0,4.0,18.0,651.0,782.42,617.19
2016,10,1,9,45,941.0,80.5,4.0,19.0,686.0,804.46,629.33
2016,10,1,10,0,953.0,81.0,4.0,20.0,721.0,823.61,639.35
2016,10,1,10,15,960.0,82.5,3.9,20.5,748.0,836.89,645.97
2016,10,1,10,30,967.0,84.0,3.8,21.0,775.0,846.88,650.35
2016,10,1,10,45,971.5,84.5,3.75,21.5,794.0,850.49,650.6
2016,10,1,11,0,976.0,85.0,3.7,22.0,813.0,850.68,648.64
2016,10,1,11,15,978.0,85.5,3.65,22.5,823.5,845.49,643.1
2016,10,1,11,30,980.0,86.0,3.6,23.0,834.0,836.88,635.37
2016,10,1,11,45,980.5,86.5,3.6,23.5,836.5,823.75,624.93
2016,10,1,12,0,981.0,87.0,3.6,24.0,839.0,807.31,612.36
2016,10,1,12,15,979.0,86.5,3.6,24.0,832.5,784.85,596.88
2016,10,1,12,30,977.0,86.0,3.6,24.0,826.0,759.36,579.33
2016,10,1,12,45,973.5,85.5,3.65,24.5,811.0,729.95,558.1
2016,10,1,13,0,970.0,85.0,3.7,25.0,796.0,697.84,533.26
2016,10,1,13,15,964.0,84.0,3.75,25.0,773.5,661.19,505.76
2016,10,1,13,30,958.0,83.0,3.8,25.0,751.0,622.32,476.04
2016,10,1,13,45,949.0,81.5,3.85,25.0,720.0,579.36,442.6
2016,10,1,14,0,940.0,80.0,3.9,25.0,689.0,534.81,407.1
2016,10,1,14,15,928.0,78.5,3.9,24.5,652.0,487.53,369.26
2016,10,1,14,30,916.0,77.0,3.9,24.0,615.0,439.35,329.55
2016,10,1,14,45,899.0,75.0,3.95,24.0,571.5,388.28,286.03
2016,10,1,15,0,882.0,73.0,4.0,24.0,528.0,337.24,241.63
2016,10,1,15,15,859.5,70.0,4.0,23.5,479.5,284.19,195.67
2016,10,1,15,30,837.0,67.0,4.0,23.0,431.0,228.36,147.6
2016,10,1,15,45,804.5,63.5,4.0,22.5,379.0,175.77,103.91
2016,10,1,16,0,772.0,60.0,4.0,22.0,327.0,125.92,66.21
2016,10,1,16,15,724.5,55.5,3.85,21.5,273.5,77.43,37.48
2016,10,1,16,30,677.0,51.0,3.7,21.0,220.0,37.09,26.74
2016,10,1,16,45,598.5,44.0,3.55,20.5,167.5,33.37,23.36
2016,10,1,17,0,520.0,37.0,3.4,20.0,115.0,29.56,19.67
2016,10,1,17,15,379.0,26.5,3.2,19.0,71.0,20.1,10.5
2016,10,1,17,30,238.0,16.0,3.0,18.0,27.0,12.63,0.0
2016,10,1,17,45,119.0,8.0,2.85,17.0,13.5,7.86,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,180.5,13.5,2.65,10.5,29.0,66.11,0.0
2016,10,2,6,30,361.0,27.0,2.8,11.0,58.0,171.54,117.74
2016,10,2,6,45,470.5,36.0,3.0,11.5,106.5,239.28,186.7
2016,10,2,7,0,580.0,45.0,3.2,12.0,155.0,316.6,255.56
2016,10,2,7,15,642.5,51.0,3.25,12.5,207.5,374.11,306.98
2016,10,2,7,30,705.0,57.0,3.3,13.0,260.0,438.42,361.96
2016,10,2,7,45,750.0,60.5,3.4,13.5,313.5,493.38,407.69
2016,10,2,8,0,795.0,64.0,3.5,14.0,367.0,549.64,452.89
2016,10,2,8,15,821.5,67.0,3.5,14.5,416.5,594.75,487.73
2016,10,2,8,30,848.0,70.0,3.5,15.0,466.0,639.16,521.01
2016,10,2,8,45,868.5,72.5,3.55,16.0,512.0,674.19,544.87
2016,10,2,9,0,889.0,75.0,3.6,17.0,558.0,711.32,569.04
2016,10,2,9,15,902.5,77.0,3.65,17.5,598.0,740.92,588.34
2016,10,2,9,30,916.0,79.0,3.7,18.0,638.0,768.09,605.74
2016,10,2,9,45,926.5,79.5,3.8,18.5,671.5,788.7,618.52
2016,10,2,10,0,937.0,80.0,3.9,19.0,705.0,806.43,629.29
2016,10,2,10,15,943.5,81.5,4.0,19.0,731.0,819.11,637.71
2016,10,2,10,30,950.0,83.0,4.1,19.0,757.0,828.56,643.97
2016,10,2,10,45,953.0,84.0,4.2,19.5,775.5,831.44,644.46
2016,10,2,11,0,956.0,85.0,4.3,20.0,794.0,830.97,642.74
2016,10,2,11,15,957.5,85.5,4.4,20.0,804.0,825.45,638.89
2016,10,2,11,30,959.0,86.0,4.5,20.0,814.0,816.59,632.95
2016,10,2,11,45,958.0,86.5,4.6,20.5,815.5,802.56,622.18
2016,10,2,12,0,957.0,87.0,4.7,21.0,817.0,785.35,609.23
2016,10,2,12,15,954.5,87.0,4.8,21.0,810.0,763.46,594.16
2016,10,2,12,30,952.0,87.0,4.9,21.0,803.0,738.64,576.93
2016,10,2,12,45,938.0,91.0,5.0,21.0,786.0,707.32,554.28
2016,10,2,13,0,924.0,95.0,5.1,21.0,769.0,673.89,528.65
2016,10,2,13,15,917.5,94.0,5.1,20.5,746.5,638.32,501.74
2016,10,2,13,30,911.0,93.0,5.1,20.0,724.0,600.7,472.61
2016,10,2,13,45,903.0,91.0,5.2,20.0,694.0,559.49,439.37
2016,10,2,14,0,895.0,89.0,5.3,20.0,664.0,516.72,404.08
2016,10,2,14,15,882.5,87.0,5.25,19.5,627.5,470.61,365.75
2016,10,2,14,30,870.0,85.0,5.2,19.0,591.0,423.75,325.76
2016,10,2,14,45,856.5,81.0,5.2,19.0,549.5,374.21,282.17
2016,10,2,15,0,843.0,77.0,5.2,19.0,508.0,320.89,234.79
2016,10,2,15,15,820.0,74.0,5.1,18.5,460.5,269.58,189.12
2016,10,2,15,30,797.0,71.0,5.0,18.0,413.0,219.55,144.8
2016,10,2,15,45,767.5,66.5,4.9,18.0,363.0,168.75,101.63
2016,10,2,16,0,738.0,62.0,4.8,18.0,313.0,120.43,64.66
2016,10,2,16,15,689.5,57.0,4.6,17.5,261.0,73.53,37.3
2016,10,2,16,30,641.0,52.0,4.4,17.0,209.0,38.27,28.25
2016,10,2,16,45,563.0,45.0,4.25,16.5,158.0,31.61,22.21
2016,10,2,17,0,485.0,38.0,4.1,16.0,107.0,28.23,18.82
2016,10,2,17,15,340.5,27.0,3.8,15.5,65.5,20.85,10.96
2016,10,2,17,30,196.0,16.0,3.5,15.0,24.0,15.73,0.0
2016,10,2,17,45,98.0,8.0,3.2,14.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,151.5,13.5,1.45,10.5,26.5,57.2,0.0
2016,10,3,6,30,303.0,27.0,1.6,11.0,53.0,150.03,100.3
2016,10,3,6,45,421.0,36.0,1.8,11.5,99.0,218.95,169.82
2016,10,3,7,0,539.0,45.0,2.0,12.0,145.0,297.31,238.76
2016,10,3,7,15,602.0,51.0,2.0,12.5,196.0,355.65,290.17
2016,10,3,7,30,665.0,57.0,2.0,13.0,247.0,415.7,341.14
2016,10,3,7,45,710.0,60.5,2.05,14.0,298.5,468.93,384.27
2016,10,3,8,0,755.0,64.0,2.1,15.0,350.0,523.56,426.76
2016,10,3,8,15,783.0,67.5,2.15,15.5,398.5,568.71,461.25
2016,10,3,8,30,811.0,71.0,2.2,16.0,447.0,613.34,494.37
2016,10,3,8,45,831.5,73.5,2.25,16.5,491.5,650.93,521.2
2016,10,3,9,0,852.0,76.0,2.3,17.0,536.0,683.31,542.66
2016,10,3,9,15,483.5,177.0,2.35,17.5,442.0,548.12,435.3
2016,10,3,9,30,115.0,278.0,2.4,18.0,348.0,371.31,291.96
2016,10,3,9,45,149.0,295.5,2.5,18.5,391.0,421.61,330.82
2016,10,3,10,0,183.0,313.0,2.6,19.0,434.0,465.15,363.05
2016,10,3,10,15,161.5,326.0,2.7,19.5,436.5,461.07,358.09
2016,10,3,10,30,140.0,339.0,2.8,20.0,439.0,456.01,352.69
2016,10,3,10,45,73.5,271.0,2.95,20.5,323.5,327.25,253.77
2016,10,3,11,0,7.0,203.0,3.1,21.0,208.0,203.21,156.15
2016,10,3,11,15,13.5,238.5,3.15,21.0,249.0,242.72,187.14
2016,10,3,11,30,20.0,274.0,3.2,21.0,290.0,281.82,217.17
2016,10,3,11,45,25.0,288.5,3.3,21.5,308.0,298.75,229.67
2016,10,3,12,0,30.0,303.0,3.4,22.0,326.0,317.09,243.23
2016,10,3,12,15,31.0,300.0,3.4,22.0,323.5,312.77,239.95
2016,10,3,12,30,32.0,297.0,3.4,22.0,321.0,308.34,236.68
2016,10,3,12,45,47.0,309.0,3.45,22.0,343.5,327.08,251.34
2016,10,3,13,0,62.0,321.0,3.5,22.0,366.0,344.48,264.86
2016,10,3,13,15,60.5,312.0,3.5,22.0,355.0,331.3,254.92
2016,10,3,13,30,59.0,303.0,3.5,22.0,344.0,318.12,245.06
2016,10,3,13,45,36.0,260.0,3.5,22.0,285.0,263.13,202.97
2016,10,3,14,0,13.0,217.0,3.5,22.0,226.0,212.62,164.02
2016,10,3,14,15,23.5,223.0,3.45,21.5,237.5,221.22,171.43
2016,10,3,14,30,34.0,229.0,3.4,21.0,249.0,224.83,174.72
2016,10,3,14,45,19.0,196.0,3.4,21.0,207.5,190.93,148.42
2016,10,3,15,0,4.0,163.0,3.4,21.0,166.0,154.96,120.44
2016,10,3,15,15,2.0,127.5,3.3,20.5,129.0,121.55,94.15
2016,10,3,15,30,0.0,92.0,3.2,20.0,92.0,88.3,67.54
2016,10,3,15,45,357.0,75.5,3.15,20.0,195.5,112.0,71.89
2016,10,3,16,0,714.0,59.0,3.1,20.0,299.0,111.81,58.48
2016,10,3,16,15,665.5,54.5,2.9,19.5,248.0,66.86,33.53
2016,10,3,16,30,617.0,50.0,2.7,19.0,197.0,36.71,26.62
2016,10,3,16,45,538.5,42.5,2.55,18.5,148.0,29.72,20.34
2016,10,3,17,0,460.0,35.0,2.4,18.0,99.0,25.76,16.47
2016,10,3,17,15,316.0,24.5,2.2,17.5,59.5,18.73,8.73
2016,10,3,17,30,172.0,14.0,2.0,17.0,20.0,13.76,0.0
2016,10,3,17,45,86.0,7.0,1.85,16.5,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,137.5,13.5,1.15,12.5,25.0,52.75,0.0
2016,10,4,6,30,275.0,27.0,1.4,13.0,50.0,138.82,89.36
2016,10,4,6,45,382.0,38.5,1.65,13.5,94.5,205.64,157.78
2016,10,4,7,0,489.0,50.0,1.9,14.0,139.0,280.14,223.02
2016,10,4,7,15,556.5,57.0,1.95,14.5,189.5,339.6,274.89
2016,10,4,7,30,624.0,64.0,2.0,15.0,240.0,403.33,328.45
2016,10,4,7,45,666.5,70.0,2.1,15.5,291.0,456.04,371.66
2016,10,4,8,0,709.0,76.0,2.2,16.0,342.0,510.14,414.5
2016,10,4,8,15,740.0,80.0,2.25,16.5,390.5,553.75,447.91
2016,10,4,8,30,771.0,84.0,2.3,17.0,439.0,599.42,481.88
2016,10,4,8,45,797.5,86.0,2.35,17.5,484.5,639.23,510.63
2016,10,4,9,0,824.0,88.0,2.4,18.0,530.0,677.85,537.39
2016,10,4,9,15,840.5,90.5,2.4,18.5,570.0,708.38,556.94
2016,10,4,9,30,857.0,93.0,2.4,19.0,610.0,736.72,574.76
2016,10,4,9,45,879.5,90.0,2.45,19.5,645.5,757.68,587.49
2016,10,4,10,0,902.0,87.0,2.5,20.0,681.0,779.87,601.14
2016,10,4,10,15,910.5,88.0,2.5,20.5,708.0,793.01,608.08
2016,10,4,10,30,919.0,89.0,2.5,21.0,735.0,803.07,613.01
2016,10,4,10,45,926.5,89.5,2.55,21.5,754.5,808.65,615.29
2016,10,4,11,0,934.0,90.0,2.6,22.0,774.0,810.96,615.46
2016,10,4,11,15,937.5,90.0,2.65,22.0,785.0,806.4,612.21
2016,10,4,11,30,941.0,90.0,2.7,22.0,796.0,798.55,606.86
2016,10,4,11,45,941.0,91.0,2.8,22.5,798.5,785.86,597.4
2016,10,4,12,0,941.0,92.0,2.9,23.0,801.0,769.99,585.84
2016,10,4,12,15,940.0,91.5,3.0,23.0,795.5,748.85,571.75
2016,10,4,12,30,939.0,91.0,3.1,23.0,790.0,724.77,555.58
2016,10,4,12,45,925.0,96.0,3.25,23.5,773.5,694.75,532.95
2016,10,4,13,0,911.0,101.0,3.4,24.0,757.0,662.65,508.15
2016,10,4,13,15,905.0,99.5,3.5,24.0,734.5,627.25,481.49
2016,10,4,13,30,899.0,98.0,3.6,24.0,712.0,589.82,452.69
2016,10,4,13,45,889.5,96.5,3.75,24.0,682.5,548.72,420.54
2016,10,4,14,0,880.0,95.0,3.9,24.0,653.0,506.21,386.43
2016,10,4,14,15,867.0,93.0,4.0,23.5,616.5,457.73,347.53
2016,10,4,14,30,854.0,91.0,4.1,23.0,580.0,411.13,308.83
2016,10,4,14,45,836.5,88.0,4.25,23.0,537.5,361.7,266.44
2016,10,4,15,0,819.0,85.0,4.4,23.0,495.0,312.56,223.52
2016,10,4,15,15,794.0,81.5,4.4,22.5,447.5,261.69,179.4
2016,10,4,15,30,769.0,78.0,4.4,22.0,400.0,212.37,136.96
2016,10,4,15,45,734.0,73.0,4.45,21.5,349.5,162.1,96.09
2016,10,4,16,0,699.0,68.0,4.5,21.0,299.0,111.54,59.19
2016,10,4,16,15,646.0,62.0,4.35,20.5,247.0,65.94,34.64
2016,10,4,16,30,593.0,56.0,4.2,20.0,195.0,38.78,28.29
2016,10,4,16,45,508.5,47.5,4.05,19.5,145.5,34.4,24.24
2016,10,4,17,0,424.0,39.0,3.9,19.0,96.0,29.81,19.74
2016,10,4,17,15,275.0,26.0,3.65,18.0,56.5,20.47,9.36
2016,10,4,17,30,126.0,13.0,3.4,17.0,17.0,12.78,0.0
2016,10,4,17,45,63.0,6.5,3.2,16.0,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,132.0,14.0,2.1,10.5,24.5,51.29,0.0
2016,10,5,6,30,264.0,28.0,2.3,11.0,49.0,134.25,84.15
2016,10,5,6,45,388.5,38.5,2.5,11.5,95.5,206.83,159.67
2016,10,5,7,0,513.0,49.0,2.7,12.0,142.0,287.5,230.73
2016,10,5,7,15,583.5,56.5,2.8,12.5,194.0,349.66,285.72
2016,10,5,7,30,654.0,64.0,2.9,13.0,246.0,416.29,342.61
2016,10,5,7,45,703.0,68.5,3.05,14.0,299.0,471.7,388.15
2016,10,5,8,0,752.0,73.0,3.2,15.0,352.0,526.69,431.78
2016,10,5,8,15,782.5,76.5,3.2,15.5,402.0,573.01,467.59
2016,10,5,8,30,813.0,80.0,3.2,16.0,452.0,618.9,502.01
2016,10,5,8,45,837.5,82.5,3.25,17.0,498.5,658.9,530.25
2016,10,5,9,0,862.0,85.0,3.3,18.0,545.0,697.5,556.04
2016,10,5,9,15,878.0,87.5,3.3,18.5,585.5,728.35,576.0
2016,10,5,9,30,894.0,90.0,3.3,19.0,626.0,753.34,591.54
2016,10,5,9,45,911.0,89.0,3.35,19.5,661.0,776.38,605.86
2016,10,5,10,0,928.0,88.0,3.4,20.0,696.0,796.78,618.26
2016,10,5,10,15,936.0,89.5,3.45,20.5,723.0,810.16,625.7
2016,10,5,10,30,944.0,91.0,3.5,21.0,750.0,820.34,631.02
2016,10,5,10,45,951.0,91.0,3.6,21.5,770.0,824.9,632.75
2016,10,5,11,0,958.0,91.0,3.7,22.0,790.0,826.13,632.3
2016,10,5,11,15,961.5,91.5,3.75,22.0,801.0,821.84,629.1
2016,10,5,11,30,965.0,92.0,3.8,22.0,812.0,814.16,623.69
2016,10,5,11,45,968.0,91.0,3.9,22.5,815.0,801.24,613.74
2016,10,5,12,0,971.0,90.0,4.0,23.0,818.0,785.01,601.58
2016,10,5,12,15,970.0,90.0,4.1,23.0,812.0,763.73,587.07
2016,10,5,12,30,969.0,90.0,4.2,23.0,806.0,739.41,570.4
2016,10,5,12,45,965.0,89.5,4.35,23.0,791.5,709.74,548.69
2016,10,5,13,0,961.0,89.0,4.5,23.0,777.0,677.42,524.56
2016,10,5,13,15,955.5,88.0,4.55,23.0,754.5,641.27,496.73
2016,10,5,13,30,950.0,87.0,4.6,23.0,732.0,602.91,466.6
2016,10,5,13,45,943.5,85.0,4.7,23.0,702.0,561.07,433.27
2016,10,5,14,0,937.0,83.0,4.8,23.0,672.0,517.47,397.67
2016,10,5,14,15,925.0,81.5,4.8,23.0,634.5,470.43,358.27
2016,10,5,14,30,913.0,80.0,4.8,23.0,597.0,422.5,317.2
2016,10,5,14,45,897.5,77.0,4.8,23.0,554.0,371.41,272.81
2016,10,5,15,0,882.0,74.0,4.8,23.0,511.0,320.24,227.63
2016,10,5,15,15,858.5,71.0,4.7,22.5,462.5,263.63,178.45
2016,10,5,15,30,835.0,68.0,4.6,22.0,414.0,211.91,133.72
2016,10,5,15,45,801.5,64.0,4.6,21.5,362.0,159.52,91.15
2016,10,5,16,0,768.0,60.0,4.6,21.0,310.0,110.0,55.91
2016,10,5,16,15,716.5,55.0,4.15,20.0,256.0,62.2,31.81
2016,10,5,16,30,665.0,50.0,3.7,19.0,202.0,37.35,27.14
2016,10,5,16,45,576.5,42.5,3.3,18.5,150.0,33.15,23.24
2016,10,5,17,0,488.0,35.0,2.9,18.0,98.0,26.35,16.81
2016,10,5,17,15,320.5,23.5,2.6,17.0,57.0,18.32,7.01
2016,10,5,17,30,153.0,12.0,2.3,16.0,16.0,11.8,0.0
2016,10,5,17,45,76.5,6.0,2.0,15.5,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,155.0,12.5,1.3,10.5,24.0,55.92,0.0
2016,10,6,6,30,310.0,25.0,1.4,11.0,48.0,144.81,86.71
2016,10,6,6,45,429.5,34.5,1.55,12.0,94.5,216.49,165.51
2016,10,6,7,0,549.0,44.0,1.7,13.0,141.0,295.13,234.33
2016,10,6,7,15,616.0,50.5,1.85,14.0,193.0,355.57,287.09
2016,10,6,7,30,683.0,57.0,2.0,15.0,245.0,417.84,339.42
2016,10,6,7,45,727.5,61.0,2.15,16.0,297.0,471.49,383.03
2016,10,6,8,0,772.0,65.0,2.3,17.0,349.0,526.41,425.97
2016,10,6,8,15,801.0,68.5,2.4,18.0,398.5,572.25,460.28
2016,10,6,8,30,830.0,72.0,2.5,19.0,448.0,617.56,493.08
2016,10,6,8,45,851.5,74.5,2.7,20.0,493.5,655.9,520.18
2016,10,6,9,0,873.0,77.0,2.9,21.0,539.0,689.06,542.05
2016,10,6,9,15,887.5,79.0,2.95,21.5,579.0,718.53,560.98
2016,10,6,9,30,902.0,81.0,3.0,22.0,619.0,745.64,578.08
2016,10,6,9,45,918.5,80.0,3.05,23.0,653.5,768.36,590.83
2016,10,6,10,0,935.0,79.0,3.1,24.0,688.0,788.4,601.63
2016,10,6,10,15,942.0,80.5,3.1,24.0,714.5,801.07,609.38
2016,10,6,10,30,949.0,82.0,3.1,24.0,741.0,810.52,615.04
2016,10,6,10,45,954.0,82.5,3.1,24.5,759.5,814.09,615.57
2016,10,6,11,0,959.0,83.0,3.1,25.0,778.0,814.31,613.96
2016,10,6,11,15,961.5,83.5,3.1,25.5,788.5,809.27,608.89
2016,10,6,11,30,964.0,84.0,3.1,26.0,799.0,800.87,601.69
2016,10,6,11,45,964.5,84.0,3.15,26.5,801.0,787.16,591.26
2016,10,6,12,0,965.0,84.0,3.2,27.0,803.0,770.22,578.75
2016,10,6,12,15,963.0,83.5,3.2,27.0,796.0,747.9,563.49
2016,10,6,12,30,961.0,83.0,3.2,27.0,789.0,722.61,546.22
2016,10,6,12,45,958.0,82.0,3.2,27.0,774.5,693.34,524.84
2016,10,6,13,0,955.0,81.0,3.2,27.0,760.0,661.41,501.03
2016,10,6,13,15,949.0,80.0,3.2,27.0,737.0,625.24,473.69
2016,10,6,13,30,943.0,79.0,3.2,27.0,714.0,586.9,444.18
2016,10,6,13,45,933.5,78.0,3.2,27.0,683.5,544.83,411.24
2016,10,6,14,0,924.0,77.0,3.2,27.0,653.0,501.25,376.33
2016,10,6,14,15,911.5,75.0,3.15,26.5,616.0,454.19,338.53
2016,10,6,14,30,899.0,73.0,3.1,26.0,579.0,406.33,299.01
2016,10,6,14,45,880.5,71.5,3.1,26.0,535.5,356.38,256.47
2016,10,6,15,0,862.0,70.0,3.1,26.0,492.0,306.64,213.38
2016,10,6,15,15,838.5,67.0,3.0,25.5,444.5,251.12,166.08
2016,10,6,15,30,815.0,64.0,2.9,25.0,397.0,200.56,123.22
2016,10,6,15,45,779.5,60.5,2.85,25.0,346.0,149.57,82.69
2016,10,6,16,0,744.0,57.0,2.8,25.0,295.0,101.65,49.81
2016,10,6,16,15,692.5,52.0,2.4,24.0,242.5,55.36,27.98
2016,10,6,16,30,641.0,47.0,2.0,23.0,190.0,34.83,24.47
2016,10,6,16,45,553.5,39.5,1.6,22.0,140.0,30.5,20.57
2016,10,6,17,0,466.0,32.0,1.2,21.0,90.0,23.84,14.38
2016,10,6,17,15,307.0,21.0,1.15,20.0,51.5,16.17,4.39
2016,10,6,17,30,148.0,10.0,1.1,19.0,13.0,9.83,0.0
2016,10,6,17,45,74.0,5.0,1.1,18.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,104.5,12.0,1.1,12.5,19.5,40.91,0.0
2016,10,7,6,30,209.0,24.0,1.2,13.0,39.0,109.27,60.61
2016,10,7,6,45,285.5,39.0,1.35,14.0,78.0,165.93,125.42
2016,10,7,7,0,362.0,54.0,1.5,15.0,117.0,225.9,178.18
2016,10,7,7,15,409.0,67.0,1.65,16.0,160.5,276.03,221.75
2016,10,7,7,30,456.0,80.0,1.8,17.0,204.0,329.23,266.31
2016,10,7,7,45,490.5,90.0,2.0,18.0,248.0,377.55,305.54
2016,10,7,8,0,525.0,100.0,2.2,19.0,292.0,424.84,342.7
2016,10,7,8,15,587.5,100.5,2.25,19.5,342.5,479.32,385.0
2016,10,7,8,30,650.0,101.0,2.3,20.0,393.0,535.71,427.63
2016,10,7,8,45,685.0,103.5,2.35,21.0,439.0,577.69,457.35
2016,10,7,9,0,720.0,106.0,2.4,22.0,485.0,619.23,486.03
2016,10,7,9,15,755.0,106.0,2.35,22.5,529.5,655.3,510.7
2016,10,7,9,30,790.0,106.0,2.3,23.0,574.0,692.32,534.77
2016,10,7,9,45,762.0,125.0,2.25,24.0,597.0,703.73,539.09
2016,10,7,10,0,734.0,144.0,2.2,25.0,620.0,709.68,539.55
2016,10,7,10,15,824.5,118.0,2.15,25.5,672.0,751.87,566.82
2016,10,7,10,30,915.0,92.0,2.1,26.0,724.0,791.37,591.25
2016,10,7,10,45,919.0,93.5,2.1,27.0,742.0,795.03,590.4
2016,10,7,11,0,923.0,95.0,2.1,28.0,760.0,795.45,587.81
2016,10,7,11,15,925.5,95.5,2.0,28.0,770.0,790.47,583.3
2016,10,7,11,30,928.0,96.0,1.9,28.0,780.0,782.24,576.78
2016,10,7,11,45,927.5,96.5,1.8,28.5,781.5,768.64,565.66
2016,10,7,12,0,927.0,97.0,1.7,29.0,783.0,751.95,552.67
2016,10,7,12,15,749.0,170.5,1.55,29.0,722.0,682.87,502.4
2016,10,7,12,30,571.0,244.0,1.4,29.0,661.0,615.25,451.9
2016,10,7,12,45,568.5,238.5,1.3,29.5,646.5,590.4,433.32
2016,10,7,13,0,566.0,233.0,1.2,30.0,632.0,564.09,413.25
2016,10,7,13,15,724.0,167.5,1.1,30.0,661.5,572.3,419.42
2016,10,7,13,30,882.0,102.0,1.0,30.0,691.0,571.19,417.61
2016,10,7,13,45,871.0,100.0,0.9,30.0,660.5,527.41,384.31
2016,10,7,14,0,860.0,98.0,0.8,30.0,630.0,484.22,350.98
2016,10,7,14,15,632.5,156.0,0.75,29.5,535.0,402.64,291.71
2016,10,7,14,30,405.0,214.0,0.7,29.0,440.0,342.21,248.46
2016,10,7,14,45,529.5,163.0,0.7,29.0,434.5,314.01,224.04
2016,10,7,15,0,654.0,112.0,0.7,29.0,429.0,275.73,189.62
2016,10,7,15,15,615.5,108.0,0.75,28.5,383.5,229.52,152.75
2016,10,7,15,30,577.0,104.0,0.8,28.0,338.0,186.49,118.86
2016,10,7,15,45,618.5,87.0,0.85,28.0,307.5,145.41,84.67
2016,10,7,16,0,660.0,70.0,0.9,28.0,277.0,99.82,51.31
2016,10,7,16,15,601.5,63.0,0.85,27.0,226.0,56.16,31.46
2016,10,7,16,30,543.0,56.0,0.8,26.0,175.0,39.74,28.3
2016,10,7,16,45,450.0,46.5,0.8,25.0,127.0,34.46,23.58
2016,10,7,17,0,357.0,37.0,0.8,24.0,79.0,28.92,18.23
2016,10,7,17,15,178.5,18.5,0.85,23.0,39.5,14.01,1.71
2016,10,7,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,99.5,12.5,1.05,16.5,19.5,39.72,0.0
2016,10,8,6,30,199.0,25.0,1.0,17.0,39.0,105.5,53.13
2016,10,8,6,45,322.0,37.5,1.0,18.0,82.5,177.51,131.37
2016,10,8,7,0,445.0,50.0,1.0,19.0,126.0,255.48,197.17
2016,10,8,7,15,519.5,58.5,1.15,20.0,176.5,317.03,249.0
2016,10,8,7,30,594.0,67.0,1.3,21.0,227.0,383.41,302.94
2016,10,8,7,45,643.0,73.0,1.45,22.0,278.0,437.71,345.84
2016,10,8,8,0,692.0,79.0,1.6,23.0,329.0,493.84,388.59
2016,10,8,8,15,725.0,83.5,1.75,24.0,377.5,540.05,422.54
2016,10,8,8,30,758.0,88.0,1.9,25.0,426.0,584.05,453.93
2016,10,8,8,45,782.5,91.5,2.05,26.0,471.0,623.26,480.91
2016,10,8,9,0,807.0,95.0,2.2,27.0,516.0,661.18,506.31
2016,10,8,9,15,824.0,98.0,2.3,27.5,556.0,691.72,526.37
2016,10,8,9,30,841.0,101.0,2.4,28.0,596.0,720.13,544.26
2016,10,8,9,45,890.5,87.5,2.5,29.0,637.5,748.56,560.95
2016,10,8,10,0,940.0,74.0,2.6,30.0,679.0,778.81,578.7
2016,10,8,10,15,947.5,75.0,2.6,30.5,705.0,791.21,584.78
2016,10,8,10,30,955.0,76.0,2.6,31.0,731.0,800.4,588.91
2016,10,8,10,45,960.5,76.5,2.6,31.5,749.5,804.24,589.57
2016,10,8,11,0,966.0,77.0,2.6,32.0,768.0,804.71,588.15
2016,10,8,11,15,968.5,77.5,2.55,32.0,778.5,799.55,584.01
2016,10,8,11,30,971.0,78.0,2.5,32.0,789.0,791.01,577.79
2016,10,8,11,45,972.0,78.0,2.45,32.5,791.0,777.52,567.26
2016,10,8,12,0,973.0,78.0,2.4,33.0,793.0,760.76,554.73
2016,10,8,12,15,971.5,77.5,2.3,33.0,787.0,738.6,539.54
2016,10,8,12,30,970.0,77.0,2.2,33.0,781.0,713.43,522.29
2016,10,8,12,45,963.5,78.0,2.1,33.0,765.5,683.69,500.55
2016,10,8,13,0,957.0,79.0,2.0,33.0,750.0,651.44,476.8
2016,10,8,13,15,951.5,78.5,1.9,33.0,727.5,615.98,450.48
2016,10,8,13,30,946.0,78.0,1.8,33.0,705.0,578.31,422.09
2016,10,8,13,45,936.5,77.0,1.75,33.0,674.5,536.19,390.19
2016,10,8,14,0,927.0,76.0,1.7,33.0,644.0,492.55,356.41
2016,10,8,14,15,914.5,74.0,1.65,32.5,607.0,445.47,319.96
2016,10,8,14,30,902.0,72.0,1.6,32.0,570.0,397.59,281.8
2016,10,8,14,45,884.0,70.0,1.6,32.0,527.0,347.39,240.57
2016,10,8,15,0,866.0,68.0,1.6,32.0,484.0,297.37,198.76
2016,10,8,15,15,842.0,65.0,1.6,31.5,436.5,245.56,155.95
2016,10,8,15,30,818.0,62.0,1.6,31.0,389.0,191.23,111.93
2016,10,8,15,45,782.0,58.5,1.6,30.5,337.5,140.4,73.59
2016,10,8,16,0,746.0,55.0,1.6,30.0,286.0,92.7,43.19
2016,10,8,16,15,692.0,50.0,1.4,28.5,234.0,46.8,24.68
2016,10,8,16,30,638.0,45.0,1.2,27.0,182.0,33.53,22.88
2016,10,8,16,45,546.5,38.0,1.05,26.0,132.0,29.62,19.35
2016,10,8,17,0,455.0,31.0,0.9,25.0,82.0,23.46,13.53
2016,10,8,17,15,227.5,15.5,0.9,24.0,41.0,11.47,0.0
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
