Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,10.5,0.95,18.5,21.0,53.7,0.0
2016,10,9,6,30,318.0,21.0,0.9,19.0,42.0,137.84,62.56
2016,10,9,6,45,437.5,30.5,0.9,19.5,88.0,210.68,153.69
2016,10,9,7,0,557.0,40.0,0.9,20.0,134.0,285.06,217.7
2016,10,9,7,15,624.5,46.5,1.05,20.5,185.0,345.82,269.73
2016,10,9,7,30,692.0,53.0,1.2,21.0,236.0,410.57,323.11
2016,10,9,7,45,734.0,57.5,1.35,22.0,287.5,463.13,364.77
2016,10,9,8,0,776.0,62.0,1.5,23.0,339.0,516.79,405.64
2016,10,9,8,15,804.5,65.5,1.5,24.0,388.0,561.96,437.99
2016,10,9,8,30,833.0,69.0,1.5,25.0,437.0,606.56,468.7
2016,10,9,8,45,853.0,71.5,1.55,26.5,482.0,640.05,489.92
2016,10,9,9,0,873.0,74.0,1.6,28.0,527.0,675.44,511.2
2016,10,9,9,15,887.5,76.0,1.65,28.5,566.5,704.56,529.06
2016,10,9,9,30,902.0,78.0,1.7,29.0,606.0,731.33,545.19
2016,10,9,9,45,914.5,79.0,1.75,30.0,639.0,752.97,556.66
2016,10,9,10,0,927.0,80.0,1.8,31.0,672.0,771.81,566.22
2016,10,9,10,15,934.0,81.0,1.8,31.0,698.0,783.59,572.98
2016,10,9,10,30,941.0,82.0,1.8,31.0,724.0,792.19,577.8
2016,10,9,10,45,541.0,213.0,1.85,31.5,584.5,629.81,463.0
2016,10,9,11,0,141.0,344.0,1.9,32.0,445.0,452.28,330.43
2016,10,9,11,15,548.0,214.5,1.9,32.0,612.5,625.97,461.43
2016,10,9,11,30,955.0,85.0,1.9,32.0,780.0,782.12,569.33
2016,10,9,11,45,955.0,85.0,1.95,32.5,781.5,768.02,557.74
2016,10,9,12,0,955.0,85.0,2.0,33.0,783.0,750.74,545.65
2016,10,9,12,15,953.0,84.5,2.0,33.0,776.0,728.51,531.1
2016,10,9,12,30,951.0,84.0,2.0,33.0,769.0,703.35,513.96
2016,10,9,12,45,933.5,90.0,2.0,33.0,751.0,672.04,491.58
2016,10,9,13,0,916.0,96.0,2.0,33.0,733.0,638.8,467.55
2016,10,9,13,15,909.0,94.5,2.05,32.5,710.0,602.72,442.43
2016,10,9,13,30,902.0,93.0,2.1,32.0,687.0,564.67,415.16
2016,10,9,13,45,891.0,91.5,2.15,32.0,656.5,522.89,383.57
2016,10,9,14,0,880.0,90.0,2.2,32.0,626.0,479.84,350.19
2016,10,9,14,15,865.5,88.0,2.25,31.5,589.0,430.98,312.37
2016,10,9,14,30,851.0,86.0,2.3,31.0,552.0,384.23,274.87
2016,10,9,14,45,831.5,83.0,2.4,31.0,509.0,334.75,233.97
2016,10,9,15,0,812.0,80.0,2.5,31.0,466.0,285.78,192.79
2016,10,9,15,15,785.0,76.5,2.5,30.5,419.0,235.48,151.05
2016,10,9,15,30,758.0,73.0,2.5,30.0,372.0,186.95,111.58
2016,10,9,15,45,719.0,68.5,2.55,29.5,321.5,138.17,75.09
2016,10,9,16,0,680.0,64.0,2.6,29.0,271.0,89.52,44.03
2016,10,9,16,15,621.5,57.5,2.4,27.5,220.0,45.82,26.87
2016,10,9,16,30,563.0,51.0,2.2,26.0,169.0,35.99,25.05
2016,10,9,16,45,467.0,42.0,2.0,25.0,121.0,30.95,20.5
2016,10,9,17,0,371.0,33.0,1.8,24.0,73.0,25.67,15.22
2016,10,9,17,15,185.5,16.5,1.75,23.0,36.5,12.56,0.0
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,15,57.5,11.0,1.0,13.5,14.5,26.34,0.0
2016,10,10,6,30,115.0,22.0,1.1,14.0,29.0,72.68,27.46
2016,10,10,6,45,177.5,40.0,1.25,15.0,63.0,126.42,93.55
2016,10,10,7,0,240.0,58.0,1.4,16.0,97.0,178.52,139.39
2016,10,10,7,15,275.5,75.5,1.45,16.5,136.0,222.94,178.09
2016,10,10,7,30,311.0,93.0,1.5,17.0,175.0,269.6,217.5
2016,10,10,7,45,338.0,108.0,1.6,18.0,213.5,310.84,251.03
2016,10,10,8,0,365.0,123.0,1.7,19.0,252.0,353.09,284.21
2016,10,10,8,15,580.0,94.0,1.8,19.5,333.0,460.99,369.91
2016,10,10,8,30,795.0,65.0,1.9,20.0,414.0,575.21,457.58
2016,10,10,8,45,676.0,108.0,2.05,21.0,426.0,568.84,448.88
2016,10,10,9,0,557.0,151.0,2.2,22.0,438.0,547.19,429.39
2016,10,10,9,15,557.5,165.5,2.3,22.5,471.0,572.99,447.28
2016,10,10,9,30,558.0,180.0,2.4,23.0,504.0,596.7,463.06
2016,10,10,9,45,495.0,214.5,2.55,24.0,513.5,593.62,457.18
2016,10,10,10,0,432.0,249.0,2.7,25.0,523.0,586.38,448.42
2016,10,10,10,15,356.5,280.0,2.75,25.5,512.0,557.84,424.84
2016,10,10,10,30,281.0,311.0,2.8,26.0,501.0,532.64,403.64
2016,10,10,10,45,281.0,319.0,2.9,26.5,513.5,537.95,406.51
2016,10,10,11,0,281.0,327.0,3.0,27.0,526.0,542.12,408.41
2016,10,10,11,15,608.0,210.0,3.05,27.0,648.0,664.52,502.92
2016,10,10,11,30,935.0,93.0,3.1,27.0,770.0,771.47,580.77
2016,10,10,11,45,934.5,93.5,3.15,27.0,771.5,757.67,570.56
2016,10,10,12,0,934.0,94.0,3.2,27.0,773.0,740.77,559.13
2016,10,10,12,15,932.0,93.5,3.25,27.0,766.0,718.86,544.18
2016,10,10,12,30,930.0,93.0,3.3,27.0,759.0,694.09,526.06
2016,10,10,12,45,919.5,95.0,3.35,27.5,742.5,663.74,502.55
2016,10,10,13,0,909.0,97.0,3.4,28.0,726.0,631.21,477.19
2016,10,10,13,15,902.0,96.0,3.4,27.5,703.0,595.84,451.1
2016,10,10,13,30,895.0,95.0,3.4,27.0,680.0,558.51,422.88
2016,10,10,13,45,650.5,168.5,3.4,27.0,583.5,469.8,354.78
2016,10,10,14,0,406.0,242.0,3.4,27.0,487.0,401.17,302.11
2016,10,10,14,15,409.5,223.5,3.4,26.5,458.0,366.47,275.39
2016,10,10,14,30,413.0,205.0,3.4,26.0,429.0,328.24,245.15
2016,10,10,14,45,222.5,194.0,3.4,26.0,313.5,240.67,179.92
2016,10,10,15,0,32.0,183.0,3.4,26.0,198.0,174.99,133.22
2016,10,10,15,15,322.5,137.0,3.35,25.5,264.0,187.47,133.16
2016,10,10,15,30,613.0,91.0,3.3,25.0,330.0,172.3,108.24
2016,10,10,15,45,633.0,79.0,3.25,24.5,296.5,130.94,74.72
2016,10,10,16,0,653.0,67.0,3.2,24.0,263.0,87.15,44.94
2016,10,10,16,15,592.0,60.0,2.9,23.0,212.5,44.74,33.1
2016,10,10,16,30,531.0,53.0,2.6,22.0,162.0,38.06,27.27
2016,10,10,16,45,432.0,43.0,2.35,21.0,115.0,32.19,21.89
2016,10,10,17,0,333.0,33.0,2.1,20.0,68.0,26.0,15.58
2016,10,10,17,15,166.5,16.5,2.0,19.0,34.0,12.76,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.0,10.5,1.1,10.5,17.5,40.8,0.0
2016,10,11,6,30,228.0,21.0,1.2,11.0,35.0,106.31,33.98
2016,10,11,6,45,354.0,32.0,1.3,11.5,78.0,179.9,134.13
2016,10,11,7,0,480.0,43.0,1.4,12.0,121.0,257.27,202.75
2016,10,11,7,15,553.0,50.5,1.4,12.5,170.5,317.33,255.68
2016,10,11,7,30,626.0,58.0,1.4,13.0,220.0,382.15,310.7
2016,10,11,7,45,313.0,81.0,1.4,14.0,162.0,265.22,217.33
2016,10,11,8,0,0.0,104.0,1.4,15.0,104.0,103.44,81.47
2016,10,11,8,15,0.0,112.5,1.45,15.5,112.5,111.35,88.0
2016,10,11,8,30,0.0,121.0,1.5,16.0,121.0,119.39,94.18
2016,10,11,8,45,0.0,126.5,1.55,17.0,126.5,124.4,97.63
2016,10,11,9,0,0.0,132.0,1.6,18.0,132.0,129.51,101.1
2016,10,11,9,15,3.5,159.0,1.6,18.5,161.5,158.99,124.41
2016,10,11,9,30,7.0,186.0,1.6,19.0,191.0,188.51,147.32
2016,10,11,9,45,10.0,201.5,1.65,19.5,208.5,205.89,160.39
2016,10,11,10,0,13.0,217.0,1.7,20.0,226.0,223.24,173.36
2016,10,11,10,15,14.0,225.0,1.65,20.5,234.5,231.48,179.05
2016,10,11,10,30,15.0,233.0,1.6,21.0,243.0,239.67,184.71
2016,10,11,10,45,473.0,160.0,1.6,21.5,492.5,522.82,407.97
2016,10,11,11,0,931.0,87.0,1.6,22.0,742.0,776.47,587.86
2016,10,11,11,15,934.0,87.5,1.55,22.5,752.0,771.62,579.94
2016,10,11,11,30,937.0,88.0,1.5,23.0,762.0,763.51,572.63
2016,10,11,11,45,935.0,89.5,1.5,23.5,763.5,749.66,562.05
2016,10,11,12,0,933.0,91.0,1.5,24.0,765.0,732.72,549.56
2016,10,11,12,15,931.0,91.0,1.55,24.0,758.5,711.33,535.37
2016,10,11,12,30,929.0,91.0,1.6,24.0,752.0,687.08,518.13
2016,10,11,12,45,899.0,102.5,1.7,24.0,731.0,653.97,494.27
2016,10,11,13,0,869.0,114.0,1.8,24.0,710.0,618.75,468.47
2016,10,11,13,15,861.0,112.5,1.9,24.0,687.5,583.11,442.12
2016,10,11,13,30,853.0,111.0,2.0,24.0,665.0,545.75,413.73
2016,10,11,13,45,844.5,108.0,2.1,24.0,635.0,505.19,382.2
2016,10,11,14,0,836.0,105.0,2.2,24.0,605.0,463.35,348.75
2016,10,11,14,15,660.5,145.0,2.3,23.5,525.0,391.16,293.54
2016,10,11,14,30,485.0,185.0,2.4,23.0,445.0,333.8,249.99
2016,10,11,14,45,445.5,176.5,2.5,23.0,401.0,289.44,214.29
2016,10,11,15,0,406.0,168.0,2.6,23.0,357.0,248.15,180.86
2016,10,11,15,15,527.0,125.0,2.65,22.5,344.0,214.18,147.92
2016,10,11,15,30,648.0,82.0,2.7,22.0,331.0,167.01,103.56
2016,10,11,15,45,585.5,83.0,2.8,21.5,284.5,126.32,74.08
2016,10,11,16,0,523.0,84.0,2.9,21.0,238.0,92.0,54.54
2016,10,11,16,15,466.5,73.0,2.85,20.0,191.0,53.38,41.04
2016,10,11,16,30,410.0,62.0,2.8,19.0,144.0,45.89,34.41
2016,10,11,16,45,322.5,48.5,2.75,18.5,101.0,36.78,26.02
2016,10,11,17,0,235.0,35.0,2.7,18.0,58.0,27.23,16.44
2016,10,11,17,15,117.5,17.5,2.65,17.0,29.0,13.75,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,77.0,11.0,1.2,11.5,15.5,31.18,0.0
2016,10,12,6,30,154.0,22.0,1.2,12.0,31.0,83.07,17.05
2016,10,12,6,45,283.0,35.5,1.3,12.5,72.5,157.15,115.99
2016,10,12,7,0,412.0,49.0,1.4,13.0,114.0,234.98,184.35
2016,10,12,7,15,489.0,57.5,1.3,13.5,162.5,295.22,236.84
2016,10,12,7,30,566.0,66.0,1.2,14.0,211.0,360.41,291.57
2016,10,12,7,45,624.5,70.5,1.2,14.5,262.0,415.99,337.16
2016,10,12,8,0,683.0,75.0,1.2,15.0,313.0,474.05,383.03
2016,10,12,8,15,716.5,79.5,1.1,15.5,360.5,519.55,417.08
2016,10,12,8,30,750.0,84.0,1.0,16.0,408.0,563.01,448.34
2016,10,12,8,45,780.5,85.5,0.95,17.0,453.5,603.03,475.45
2016,10,12,9,0,811.0,87.0,0.9,18.0,499.0,642.05,500.87
2016,10,12,9,15,828.0,89.5,0.95,19.0,538.0,671.65,519.77
2016,10,12,9,30,845.0,92.0,1.0,20.0,577.0,699.1,536.09
2016,10,12,9,45,860.5,93.0,1.05,21.0,610.0,721.48,548.69
2016,10,12,10,0,876.0,94.0,1.1,22.0,643.0,738.22,557.39
2016,10,12,10,15,884.5,95.5,1.25,22.5,669.0,750.86,565.54
2016,10,12,10,30,893.0,97.0,1.4,23.0,695.0,760.51,571.7
2016,10,12,10,45,900.0,97.5,1.55,23.5,713.0,764.92,574.34
2016,10,12,11,0,907.0,98.0,1.7,24.0,731.0,766.17,574.9
2016,10,12,11,15,910.0,98.5,1.85,24.5,741.0,761.32,571.36
2016,10,12,11,30,913.0,99.0,2.0,25.0,751.0,753.29,565.72
2016,10,12,11,45,914.0,99.0,2.2,25.5,753.0,740.21,556.96
2016,10,12,12,0,915.0,99.0,2.4,26.0,755.0,724.06,546.05
2016,10,12,12,15,913.0,98.5,2.45,26.0,748.5,702.45,530.73
2016,10,12,12,30,911.0,98.0,2.5,26.0,742.0,678.04,512.98
2016,10,12,12,45,910.0,96.0,2.65,26.0,727.5,650.12,492.89
2016,10,12,13,0,909.0,94.0,2.8,26.0,713.0,619.62,470.41
2016,10,12,13,15,902.5,92.5,2.8,26.0,690.5,584.1,443.17
2016,10,12,13,30,896.0,91.0,2.8,26.0,668.0,546.61,413.89
2016,10,12,13,45,890.0,88.0,2.85,26.0,639.0,506.18,381.85
2016,10,12,14,0,884.0,85.0,2.9,26.0,610.0,464.12,347.69
2016,10,12,14,15,870.0,82.5,2.9,25.5,573.0,417.94,310.1
2016,10,12,14,30,856.0,80.0,2.9,25.0,536.0,368.05,268.66
2016,10,12,14,45,837.5,77.0,2.95,25.0,494.0,318.99,226.52
2016,10,12,15,0,819.0,74.0,3.0,25.0,452.0,270.33,184.2
2016,10,12,15,15,642.0,95.5,3.15,24.5,373.0,208.75,138.12
2016,10,12,15,30,465.0,117.0,3.3,24.0,294.0,166.5,109.95
2016,10,12,15,45,574.5,88.0,3.5,23.5,275.5,126.85,74.7
2016,10,12,16,0,684.0,59.0,3.7,23.0,257.0,78.96,39.68
2016,10,12,16,15,623.0,52.5,3.45,22.0,206.0,35.36,25.09
2016,10,12,16,30,562.0,46.0,3.2,21.0,155.0,32.49,22.51
2016,10,12,16,45,462.0,37.0,2.95,20.0,108.5,27.24,17.64
2016,10,12,17,0,362.0,28.0,2.7,19.0,62.0,21.7,11.59
2016,10,12,17,15,181.0,14.0,2.4,18.0,31.0,13.76,0.0
2016,10,12,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,133.5,9.0,0.5,11.5,16.5,43.78,0.0
2016,10,13,6,30,267.0,18.0,0.5,12.0,33.0,112.23,10.2
2016,10,13,6,45,390.0,28.0,0.5,13.0,75.5,185.65,134.76
2016,10,13,7,0,513.0,38.0,0.5,14.0,118.0,261.18,201.48
2016,10,13,7,15,584.5,45.0,0.55,14.5,167.5,317.96,251.1
2016,10,13,7,30,656.0,52.0,0.6,15.0,217.0,382.45,305.0
2016,10,13,7,45,548.5,79.5,0.7,15.5,238.0,384.86,308.87
2016,10,13,8,0,441.0,107.0,0.8,16.0,259.0,372.41,299.87
2016,10,13,8,15,220.5,99.5,0.8,16.5,175.5,240.64,194.82
2016,10,13,8,30,0.0,92.0,0.8,17.0,92.0,89.58,68.95
2016,10,13,8,45,0.0,96.0,0.85,17.5,96.0,93.35,72.05
2016,10,13,9,0,0.0,100.0,0.9,18.0,100.0,97.18,74.82
2016,10,13,9,15,179.5,166.0,0.95,18.5,268.0,302.73,241.86
2016,10,13,9,30,359.0,232.0,1.0,19.0,436.0,500.28,390.74
2016,10,13,9,45,541.0,186.5,1.05,19.5,513.5,590.13,456.68
2016,10,13,10,0,723.0,141.0,1.1,20.0,591.0,679.49,521.29
2016,10,13,10,15,710.5,154.0,1.1,20.0,611.0,687.13,524.55
2016,10,13,10,30,698.0,167.0,1.1,20.0,631.0,691.83,526.66
2016,10,13,10,45,633.5,197.0,1.15,20.5,627.0,673.06,510.96
2016,10,13,11,0,569.0,227.0,1.2,21.0,623.0,649.99,492.53
2016,10,13,11,15,556.0,235.5,1.25,21.0,626.5,642.54,487.11
2016,10,13,11,30,543.0,244.0,1.3,21.0,630.0,633.2,480.18
2016,10,13,11,45,548.0,241.0,1.4,21.5,631.5,623.33,472.81
2016,10,13,12,0,553.0,238.0,1.5,22.0,633.0,611.5,463.94
2016,10,13,12,15,507.0,254.5,1.55,22.5,613.5,583.08,441.91
2016,10,13,12,30,461.0,271.0,1.6,23.0,594.0,554.71,419.98
2016,10,13,12,45,462.5,264.5,1.65,23.5,583.0,534.04,404.34
2016,10,13,13,0,464.0,258.0,1.7,24.0,572.0,512.03,387.47
2016,10,13,13,15,384.0,271.0,1.7,24.0,525.0,463.13,350.65
2016,10,13,13,30,304.0,284.0,1.7,24.0,478.0,418.09,316.68
2016,10,13,13,45,458.5,224.0,1.75,24.5,501.5,420.65,318.03
2016,10,13,14,0,613.0,164.0,1.8,25.0,525.0,411.85,308.97
2016,10,13,14,15,441.0,195.0,1.85,25.0,446.5,344.8,257.95
2016,10,13,14,30,269.0,226.0,1.9,25.0,368.0,293.32,219.83
2016,10,13,14,45,318.0,198.5,1.95,25.0,353.0,269.1,199.12
2016,10,13,15,0,367.0,171.0,2.0,25.0,338.0,240.18,173.71
2016,10,13,15,15,199.5,157.0,2.0,24.5,246.5,178.25,130.12
2016,10,13,15,30,32.0,143.0,2.0,24.0,155.0,132.72,100.89
2016,10,13,15,45,26.5,124.0,2.0,23.5,133.0,112.57,85.43
2016,10,13,16,0,21.0,105.0,2.0,23.0,111.0,96.53,73.15
2016,10,13,16,15,13.0,85.0,1.8,22.0,88.5,77.1,61.01
2016,10,13,16,30,5.0,65.0,1.6,21.0,66.0,59.57,45.75
2016,10,13,16,45,2.5,45.0,1.45,20.5,45.5,41.86,29.93
2016,10,13,17,0,0.0,25.0,1.3,20.0,25.0,23.89,12.81
2016,10,13,17,15,0.0,12.5,1.25,19.0,12.5,12.29,0.0
2016,10,13,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,10.5,1.2,12.5,10.5,10.32,0.0
2016,10,14,6,30,0.0,21.0,1.5,13.0,21.0,22.2,0.0
2016,10,14,6,45,86.0,37.0,1.8,13.5,50.0,83.11,59.06
2016,10,14,7,0,172.0,53.0,2.1,14.0,79.0,136.62,106.1
2016,10,14,7,15,198.0,72.5,2.2,14.5,113.5,176.0,140.98
2016,10,14,7,30,224.0,92.0,2.3,15.0,148.0,216.75,176.19
2016,10,14,7,45,240.5,111.0,2.4,15.5,183.0,253.31,207.02
2016,10,14,8,0,257.0,130.0,2.5,16.0,218.0,290.26,237.28
2016,10,14,8,15,310.5,143.0,2.6,16.5,264.5,341.74,278.85
2016,10,14,8,30,364.0,156.0,2.7,17.0,311.0,395.64,321.42
2016,10,14,8,45,276.0,188.0,2.85,17.5,312.5,383.56,309.46
2016,10,14,9,0,188.0,220.0,3.0,18.0,314.0,358.84,287.54
2016,10,14,9,15,297.0,219.5,3.1,18.5,381.0,439.76,351.48
2016,10,14,9,30,406.0,219.0,3.2,19.0,448.0,517.16,410.99
2016,10,14,9,45,319.0,251.5,3.3,19.5,438.0,494.06,389.93
2016,10,14,10,0,232.0,284.0,3.4,20.0,428.0,461.11,361.91
2016,10,14,10,15,160.0,294.5,3.45,20.0,395.5,419.39,328.28
2016,10,14,10,30,88.0,305.0,3.5,20.0,363.0,371.1,289.42
2016,10,14,10,45,73.5,305.5,3.6,20.0,355.0,359.14,279.83
2016,10,14,11,0,59.0,306.0,3.7,20.0,347.0,347.11,270.08
2016,10,14,11,15,39.0,281.5,3.75,20.0,309.0,306.12,238.04
2016,10,14,11,30,19.0,257.0,3.8,20.0,271.0,263.37,204.51
2016,10,14,11,45,41.5,288.5,3.85,20.5,318.0,310.92,241.38
2016,10,14,12,0,64.0,320.0,3.9,21.0,365.0,354.44,274.42
2016,10,14,12,15,34.5,254.5,3.95,21.0,279.0,269.1,208.43
2016,10,14,12,30,5.0,189.0,4.0,21.0,193.0,185.57,143.0
2016,10,14,12,45,4.5,185.0,4.05,21.0,188.5,181.02,139.64
2016,10,14,13,0,4.0,181.0,4.1,21.0,184.0,176.48,136.2
2016,10,14,13,15,85.5,240.0,4.1,21.0,294.5,274.04,213.73
2016,10,14,13,30,167.0,299.0,4.1,21.0,405.0,362.55,281.97
2016,10,14,13,45,184.0,283.0,4.1,21.0,395.0,347.11,269.62
2016,10,14,14,0,201.0,267.0,4.1,21.0,385.0,330.09,256.04
2016,10,14,14,15,176.0,250.5,4.1,21.0,349.0,294.9,228.38
2016,10,14,14,30,151.0,234.0,4.1,21.0,313.0,261.66,202.24
2016,10,14,14,45,174.5,213.0,4.1,21.0,297.5,240.93,184.81
2016,10,14,15,0,198.0,192.0,4.1,21.0,282.0,217.92,165.04
2016,10,14,15,15,183.0,172.0,4.05,20.5,248.0,185.87,139.46
2016,10,14,15,30,168.0,152.0,4.0,20.0,214.0,155.25,115.31
2016,10,14,15,45,157.0,131.0,3.95,20.0,182.5,125.77,92.37
2016,10,14,16,0,146.0,110.0,3.9,20.0,151.0,97.52,71.79
2016,10,14,16,15,128.0,89.0,3.65,19.5,119.5,73.13,58.21
2016,10,14,16,30,110.0,68.0,3.4,19.0,88.0,56.98,43.84
2016,10,14,16,45,77.0,48.5,3.15,18.5,60.0,41.41,29.69
2016,10,14,17,0,44.0,29.0,2.9,18.0,32.0,25.43,13.49
2016,10,14,17,15,22.0,14.5,2.75,17.5,16.0,14.25,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,97.0,9.0,1.5,13.5,13.5,33.68,0.0
2016,10,15,6,30,194.0,18.0,1.8,14.0,27.0,87.33,0.0
2016,10,15,6,45,326.0,29.0,2.15,15.0,67.5,162.34,115.28
2016,10,15,7,0,458.0,40.0,2.5,16.0,108.0,238.76,184.08
2016,10,15,7,15,534.0,47.0,2.7,16.0,156.0,297.35,236.57
2016,10,15,7,30,610.0,54.0,2.9,16.0,204.0,360.98,291.95
2016,10,15,7,45,366.0,95.5,3.1,16.5,191.0,304.56,248.29
2016,10,15,8,0,122.0,137.0,3.3,17.0,178.0,218.45,177.14
2016,10,15,8,15,91.0,154.5,3.5,17.5,188.0,215.61,174.32
2016,10,15,8,30,60.0,172.0,3.7,18.0,198.0,216.81,174.17
2016,10,15,8,45,61.0,191.0,3.9,19.0,219.5,237.82,190.03
2016,10,15,9,0,62.0,210.0,4.1,20.0,241.0,258.59,205.35
2016,10,15,9,15,451.5,147.0,4.25,20.0,398.5,470.25,378.83
2016,10,15,9,30,841.0,84.0,4.4,20.0,556.0,676.85,540.17
2016,10,15,9,45,859.0,83.0,4.6,20.5,588.5,695.39,551.53
2016,10,15,10,0,877.0,82.0,4.8,21.0,621.0,714.69,564.51
2016,10,15,10,15,884.5,83.5,4.95,21.0,646.0,726.48,572.87
2016,10,15,10,30,892.0,85.0,5.1,21.0,671.0,735.28,579.18
2016,10,15,10,45,898.5,85.0,5.25,21.5,688.5,738.69,580.5
2016,10,15,11,0,905.0,85.0,5.4,22.0,706.0,738.98,579.66
2016,10,15,11,15,907.5,85.5,5.5,22.0,715.0,733.76,575.84
2016,10,15,11,30,910.0,86.0,5.6,22.0,724.0,725.4,569.83
2016,10,15,11,45,911.5,85.0,5.7,22.5,725.5,711.7,558.89
2016,10,15,12,0,913.0,84.0,5.8,23.0,727.0,694.97,545.81
2016,10,15,12,15,910.5,84.0,5.85,23.0,719.5,673.66,529.23
2016,10,15,12,30,908.0,84.0,5.9,23.0,712.0,649.59,510.31
2016,10,15,12,45,894.5,87.0,6.0,23.0,695.5,619.25,486.37
2016,10,15,13,0,881.0,90.0,6.1,23.0,679.0,586.98,460.55
2016,10,15,13,15,873.5,89.0,6.1,22.5,656.0,552.42,433.24
2016,10,15,13,30,866.0,88.0,6.1,22.0,633.0,516.03,403.83
2016,10,15,13,45,855.0,86.5,6.15,22.0,603.5,475.92,370.13
2016,10,15,14,0,844.0,85.0,6.2,22.0,574.0,432.02,332.77
2016,10,15,14,15,829.0,82.5,6.15,21.5,538.0,387.09,294.27
2016,10,15,14,30,814.0,80.0,6.1,21.0,502.0,341.83,254.63
2016,10,15,14,45,794.5,77.0,6.1,21.0,461.0,294.73,212.56
2016,10,15,15,0,775.0,74.0,6.1,21.0,420.0,248.19,170.84
2016,10,15,15,15,746.5,70.5,5.95,20.5,374.5,200.33,129.28
2016,10,15,15,30,718.0,67.0,5.8,20.0,329.0,154.43,91.31
2016,10,15,15,45,676.0,62.5,5.7,20.0,281.0,108.69,58.04
2016,10,15,16,0,634.0,58.0,5.6,20.0,233.0,63.49,32.58
2016,10,15,16,15,569.0,51.5,5.2,19.5,184.5,35.27,25.25
2016,10,15,16,30,504.0,45.0,4.8,19.0,136.0,32.4,22.53
2016,10,15,16,45,394.0,35.5,4.4,18.5,92.5,26.65,17.05
2016,10,15,17,0,284.0,26.0,4.0,18.0,49.0,20.59,9.15
2016,10,15,17,15,142.0,13.0,3.8,17.5,24.5,12.78,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,12.0,4.25,15.0,12.0,11.8,0.0
2016,10,16,6,30,0.0,24.0,4.4,15.0,24.0,27.24,0.0
2016,10,16,6,45,228.0,30.5,4.6,15.5,63.5,128.7,89.97
2016,10,16,7,0,456.0,37.0,4.8,16.0,103.0,232.97,179.87
2016,10,16,7,15,530.5,43.5,4.95,16.0,150.0,289.8,231.56
2016,10,16,7,30,605.0,50.0,5.1,16.0,197.0,349.36,284.51
2016,10,16,7,45,302.5,60.5,5.3,16.5,134.0,229.69,188.61
2016,10,16,8,0,0.0,71.0,5.5,17.0,71.0,68.95,52.51
2016,10,16,8,15,384.0,68.0,5.7,17.0,228.0,306.51,254.65
2016,10,16,8,30,768.0,65.0,5.9,17.0,385.0,540.51,446.41
2016,10,16,8,45,530.5,134.5,6.15,17.5,366.5,487.64,399.99
2016,10,16,9,0,293.0,204.0,6.4,18.0,348.0,414.2,336.75
2016,10,16,9,15,309.5,218.5,6.55,18.5,381.5,444.58,360.1
2016,10,16,9,30,326.0,233.0,6.7,19.0,415.0,474.38,382.49
2016,10,16,9,45,313.0,250.0,6.9,19.5,433.0,485.56,389.61
2016,10,16,10,0,300.0,267.0,7.1,20.0,451.0,495.09,395.42
2016,10,16,10,15,552.0,191.5,7.2,20.0,546.0,601.02,482.69
2016,10,16,10,30,804.0,116.0,7.3,20.0,641.0,703.65,565.27
2016,10,16,10,45,506.0,221.0,7.4,20.0,554.5,595.59,475.86
2016,10,16,11,0,208.0,326.0,7.5,20.0,468.0,477.02,377.1
2016,10,16,11,15,213.5,327.0,7.55,20.0,474.0,477.85,377.81
2016,10,16,11,30,219.0,328.0,7.6,20.0,480.0,477.86,377.66
2016,10,16,11,45,263.5,324.0,7.65,20.0,507.5,501.1,396.24
2016,10,16,12,0,308.0,320.0,7.7,20.0,535.0,519.0,410.54
2016,10,16,12,15,317.5,310.0,7.65,20.0,530.0,506.08,400.43
2016,10,16,12,30,327.0,300.0,7.6,20.0,525.0,491.92,389.33
2016,10,16,12,45,182.0,286.5,7.6,20.0,411.5,381.88,301.66
2016,10,16,13,0,37.0,273.0,7.6,20.0,298.0,280.74,220.29
2016,10,16,13,15,38.0,263.5,7.5,20.0,288.5,269.66,211.79
2016,10,16,13,30,39.0,254.0,7.4,20.0,279.0,258.48,203.1
2016,10,16,13,45,19.5,196.5,7.35,20.0,209.0,196.2,153.67
2016,10,16,14,0,0.0,139.0,7.3,20.0,139.0,133.35,103.39
2016,10,16,14,15,0.0,135.0,7.2,19.5,135.0,129.3,100.57
2016,10,16,14,30,0.0,131.0,7.1,19.0,131.0,125.2,97.67
2016,10,16,14,45,0.0,104.0,7.0,19.0,104.0,99.88,77.16
2016,10,16,15,0,0.0,77.0,6.9,19.0,77.0,74.46,56.38
2016,10,16,15,15,1.0,99.5,6.7,18.5,100.0,95.09,73.76
2016,10,16,15,30,2.0,122.0,6.5,18.0,123.0,113.77,89.54
2016,10,16,15,45,1.0,104.5,6.35,18.0,105.0,97.03,75.78
2016,10,16,16,0,0.0,87.0,6.2,18.0,87.0,80.48,61.98
2016,10,16,16,15,262.5,64.5,5.85,17.5,110.5,46.8,35.58
2016,10,16,16,30,525.0,42.0,5.5,17.0,134.0,30.02,20.61
2016,10,16,16,45,422.5,32.5,5.15,17.0,90.5,24.14,14.94
2016,10,16,17,0,320.0,23.0,4.8,17.0,47.0,17.91,6.44
2016,10,16,17,15,160.0,11.5,4.6,16.5,23.5,11.3,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,103.5,8.0,1.15,11.5,12.0,7.86,0.0
2016,10,17,6,30,207.0,16.0,1.3,12.0,24.0,76.16,0.0
2016,10,17,6,45,349.0,26.0,1.45,12.5,65.0,164.61,114.4
2016,10,17,7,0,491.0,36.0,1.6,13.0,106.0,243.5,187.85
2016,10,17,7,15,567.5,43.0,1.7,13.5,154.5,300.13,238.86
2016,10,17,7,30,644.0,50.0,1.8,14.0,203.0,365.03,294.9
2016,10,17,7,45,694.0,54.0,1.95,14.5,253.0,417.61,339.66
2016,10,17,8,0,744.0,58.0,2.1,15.0,303.0,471.86,384.23
2016,10,17,8,15,775.5,61.5,2.2,15.5,351.0,516.37,419.67
2016,10,17,8,30,807.0,65.0,2.3,16.0,399.0,560.56,453.8
2016,10,17,8,45,830.5,67.5,2.45,16.5,442.5,597.95,482.07
2016,10,17,9,0,854.0,70.0,2.6,17.0,486.0,630.65,506.31
2016,10,17,9,15,870.0,72.0,2.65,17.5,525.0,659.46,526.62
2016,10,17,9,30,886.0,74.0,2.7,18.0,564.0,686.02,544.11
2016,10,17,9,45,886.0,80.5,2.75,18.5,594.0,703.99,555.15
2016,10,17,10,0,886.0,87.0,2.8,19.0,624.0,718.82,563.97
2016,10,17,10,15,894.5,88.5,2.85,19.0,649.5,731.17,572.15
2016,10,17,10,30,903.0,90.0,2.9,19.0,675.0,740.5,578.27
2016,10,17,10,45,909.0,90.5,2.95,19.5,692.5,743.89,579.15
2016,10,17,11,0,915.0,91.0,3.0,20.0,710.0,744.11,577.93
2016,10,17,11,15,918.0,91.5,3.05,20.0,720.0,739.01,574.15
2016,10,17,11,30,921.0,92.0,3.1,20.0,730.0,730.73,568.24
2016,10,17,11,45,922.0,91.5,3.15,20.5,731.0,716.93,557.4
2016,10,17,12,0,923.0,91.0,3.2,21.0,732.0,700.06,543.81
2016,10,17,12,15,921.0,91.0,3.25,21.0,725.0,678.77,527.66
2016,10,17,12,30,919.0,91.0,3.3,21.0,718.0,654.69,509.2
2016,10,17,12,45,919.0,88.0,3.4,21.5,704.0,626.18,486.45
2016,10,17,13,0,919.0,85.0,3.5,22.0,690.0,595.03,461.33
2016,10,17,13,15,911.5,84.0,3.55,21.5,667.0,559.33,433.81
2016,10,17,13,30,904.0,83.0,3.6,21.0,644.0,521.72,404.06
2016,10,17,13,45,893.5,81.5,3.7,21.0,613.5,480.57,370.1
2016,10,17,14,0,883.0,80.0,3.8,21.0,583.0,438.12,334.24
2016,10,17,14,15,868.5,78.0,3.8,20.5,546.5,392.66,295.65
2016,10,17,14,30,854.0,76.0,3.8,20.0,510.0,343.54,253.25
2016,10,17,14,45,833.0,73.5,3.85,20.0,467.5,294.87,210.15
2016,10,17,15,0,812.0,71.0,3.9,20.0,425.0,246.85,167.44
2016,10,17,15,15,783.0,67.5,3.85,19.5,378.0,197.4,124.91
2016,10,17,15,30,754.0,64.0,3.8,19.0,331.0,149.92,86.25
2016,10,17,15,45,711.0,59.5,3.8,19.0,281.5,102.69,53.05
2016,10,17,16,0,668.0,55.0,3.8,19.0,232.0,59.43,31.6
2016,10,17,16,15,601.0,48.5,3.4,18.0,182.5,33.28,23.65
2016,10,17,16,30,534.0,42.0,3.0,17.0,133.0,30.29,20.82
2016,10,17,16,45,416.5,32.5,2.6,16.5,88.5,24.4,15.12
2016,10,17,17,0,299.0,23.0,2.2,16.0,44.0,18.16,5.55
2016,10,17,17,15,149.5,11.5,2.05,15.5,22.0,11.3,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,85.0,8.0,2.35,9.5,11.5,0.0,0.0
2016,10,18,6,30,170.0,16.0,2.5,10.0,23.0,64.82,0.0
2016,10,18,6,45,323.0,27.5,2.7,10.5,63.5,156.46,107.76
2016,10,18,7,0,476.0,39.0,2.9,11.0,104.0,239.55,186.38
2016,10,18,7,15,556.5,46.0,3.2,11.5,153.5,299.86,241.36
2016,10,18,7,30,637.0,53.0,3.5,12.0,203.0,365.44,299.26
2016,10,18,7,45,694.0,56.5,3.8,13.0,254.0,417.79,344.46
2016,10,18,8,0,751.0,60.0,4.1,14.0,305.0,474.98,391.9
2016,10,18,8,15,782.5,63.5,4.25,14.5,353.0,519.55,428.44
2016,10,18,8,30,814.0,67.0,4.4,15.0,401.0,563.76,463.68
2016,10,18,8,45,838.0,69.5,4.6,15.5,445.0,601.49,493.17
2016,10,18,9,0,862.0,72.0,4.8,16.0,489.0,634.53,518.54
2016,10,18,9,15,878.0,74.0,4.85,16.5,527.5,663.34,539.55
2016,10,18,9,30,894.0,76.0,4.9,17.0,566.0,689.89,557.9
2016,10,18,9,45,905.5,77.5,5.0,17.5,598.5,710.31,571.39
2016,10,18,10,0,917.0,79.0,5.1,18.0,631.0,727.93,582.79
2016,10,18,10,15,924.5,80.0,5.1,18.5,656.0,739.24,589.1
2016,10,18,10,30,932.0,81.0,5.1,19.0,681.0,747.44,593.2
2016,10,18,10,45,937.0,81.5,5.15,19.5,698.5,750.14,593.57
2016,10,18,11,0,942.0,82.0,5.2,20.0,716.0,749.58,591.69
2016,10,18,11,15,944.5,82.5,5.2,20.0,725.0,743.99,587.19
2016,10,18,11,30,947.0,83.0,5.2,20.0,734.0,735.13,580.43
2016,10,18,11,45,946.5,83.0,5.2,20.5,735.0,720.52,568.43
2016,10,18,12,0,946.0,83.0,5.2,21.0,736.0,702.81,553.71
2016,10,18,12,15,943.5,82.5,5.15,21.0,728.5,680.31,535.81
2016,10,18,12,30,941.0,82.0,5.1,21.0,721.0,654.98,515.57
2016,10,18,12,45,930.5,84.5,5.1,21.0,704.5,625.19,491.74
2016,10,18,13,0,920.0,87.0,5.1,21.0,688.0,593.22,465.85
2016,10,18,13,15,912.0,85.5,5.05,20.5,664.5,556.77,436.88
2016,10,18,13,30,904.0,84.0,5.0,20.0,641.0,518.46,405.74
2016,10,18,13,45,894.0,82.0,4.95,20.0,610.5,477.1,370.72
2016,10,18,14,0,884.0,80.0,4.9,20.0,580.0,434.43,333.87
2016,10,18,14,15,821.5,85.5,4.85,19.5,526.5,375.55,284.87
2016,10,18,14,30,759.0,91.0,4.8,19.0,473.0,323.06,240.41
2016,10,18,14,45,721.0,90.0,4.8,19.0,428.0,272.84,196.64
2016,10,18,15,0,683.0,89.0,4.8,19.0,383.0,227.42,156.92
2016,10,18,15,15,648.5,86.5,4.7,18.5,341.0,184.04,119.97
2016,10,18,15,30,614.0,84.0,4.6,18.0,299.0,143.37,87.41
2016,10,18,15,45,650.5,68.0,4.5,18.0,265.0,99.22,53.34
2016,10,18,16,0,687.0,52.0,4.4,18.0,231.0,54.24,28.76
2016,10,18,16,15,620.5,46.0,3.9,17.0,181.5,34.41,24.73
2016,10,18,16,30,554.0,40.0,3.4,16.0,132.0,31.48,21.91
2016,10,18,16,45,436.0,30.5,2.9,15.5,87.0,22.79,13.73
2016,10,18,17,0,318.0,21.0,2.4,15.0,42.0,16.44,3.13
2016,10,18,17,15,159.0,10.5,2.25,14.5,21.0,10.32,0.0
