Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,110.0,7.0,1.45,9.5,10.5,0.0,0.0
2016,10,19,6,30,220.0,14.0,1.6,10.0,21.0,76.59,0.0
2016,10,19,6,45,364.5,24.0,1.8,11.0,61.5,164.5,110.12
2016,10,19,7,0,509.0,34.0,2.0,12.0,102.0,241.02,185.35
2016,10,19,7,15,585.5,40.0,2.2,12.5,151.0,300.13,239.2
2016,10,19,7,30,662.0,46.0,2.4,13.0,200.0,363.89,295.22
2016,10,19,7,45,709.0,50.5,2.65,14.0,249.5,415.67,339.59
2016,10,19,8,0,756.0,55.0,2.9,15.0,299.0,468.94,383.47
2016,10,19,8,15,787.0,58.5,3.1,15.5,346.5,513.2,419.44
2016,10,19,8,30,818.0,62.0,3.3,16.0,394.0,557.07,454.08
2016,10,19,8,45,840.0,64.0,3.5,17.0,437.5,589.72,478.42
2016,10,19,9,0,862.0,66.0,3.7,18.0,481.0,624.17,503.38
2016,10,19,9,15,877.5,68.0,3.75,18.5,519.0,652.61,523.7
2016,10,19,9,30,893.0,70.0,3.8,19.0,557.0,678.77,541.39
2016,10,19,9,45,906.5,70.5,3.85,20.0,589.5,699.4,553.49
2016,10,19,10,0,920.0,71.0,3.9,21.0,622.0,717.31,563.54
2016,10,19,10,15,927.5,72.0,3.85,21.5,646.5,728.65,569.53
2016,10,19,10,30,935.0,73.0,3.8,22.0,671.0,736.88,573.36
2016,10,19,10,45,939.5,74.0,3.8,22.5,688.5,739.78,573.66
2016,10,19,11,0,944.0,75.0,3.8,23.0,706.0,739.41,571.77
2016,10,19,11,15,946.5,75.5,3.75,23.0,715.5,733.84,567.22
2016,10,19,11,30,949.0,76.0,3.7,23.0,725.0,725.0,560.49
2016,10,19,11,45,949.0,76.0,3.7,23.5,726.0,710.74,549.12
2016,10,19,12,0,949.0,76.0,3.7,24.0,727.0,693.37,535.07
2016,10,19,12,15,947.0,76.0,3.7,24.0,720.0,671.69,518.41
2016,10,19,12,30,945.0,76.0,3.7,24.0,713.0,647.13,499.4
2016,10,19,12,45,938.0,76.5,3.7,24.0,697.0,617.42,476.27
2016,10,19,13,0,931.0,77.0,3.7,24.0,681.0,585.35,450.98
2016,10,19,13,15,924.5,76.0,3.65,24.0,658.5,549.93,422.58
2016,10,19,13,30,918.0,75.0,3.6,24.0,636.0,512.5,392.04
2016,10,19,13,45,907.5,73.5,3.6,24.5,605.5,471.01,357.13
2016,10,19,14,0,897.0,72.0,3.6,25.0,575.0,428.2,320.5
2016,10,19,14,15,883.0,70.5,3.55,24.5,538.5,383.04,282.45
2016,10,19,14,30,869.0,69.0,3.5,24.0,502.0,337.3,243.02
2016,10,19,14,45,849.0,66.5,3.45,24.0,460.0,288.69,200.46
2016,10,19,15,0,829.0,64.0,3.4,24.0,418.0,237.02,155.51
2016,10,19,15,15,801.0,61.0,3.15,23.5,371.5,187.71,113.88
2016,10,19,15,30,773.0,58.0,2.9,23.0,325.0,140.22,76.37
2016,10,19,15,45,731.0,53.5,2.65,22.5,275.5,92.52,44.64
2016,10,19,16,0,689.0,49.0,2.4,22.0,226.0,48.63,25.38
2016,10,19,16,15,622.5,43.5,2.1,20.5,176.5,32.33,22.53
2016,10,19,16,30,556.0,38.0,1.8,19.0,127.0,29.76,20.11
2016,10,19,16,45,437.5,29.0,1.5,18.0,83.5,23.61,14.13
2016,10,19,17,0,319.0,20.0,1.2,17.0,40.0,15.7,0.87
2016,10,19,17,15,159.5,10.0,1.2,16.5,20.0,9.83,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,108.5,6.5,1.2,11.0,10.0,0.0,0.0
2016,10,20,6,30,217.0,13.0,1.2,12.0,20.0,74.04,0.0
2016,10,20,6,45,364.0,23.0,1.25,13.0,60.0,157.42,101.09
2016,10,20,7,0,511.0,33.0,1.3,14.0,100.0,238.85,181.0
2016,10,20,7,15,589.5,39.5,1.55,14.5,149.0,299.04,235.2
2016,10,20,7,30,668.0,46.0,1.8,15.0,198.0,364.09,291.7
2016,10,20,7,45,716.0,50.5,2.1,16.0,248.0,416.36,336.14
2016,10,20,8,0,764.0,55.0,2.4,17.0,298.0,470.16,380.13
2016,10,20,8,15,795.5,58.0,2.45,17.5,346.0,514.2,415.17
2016,10,20,8,30,827.0,61.0,2.5,18.0,394.0,557.85,448.78
2016,10,20,8,45,849.5,63.5,2.55,19.0,438.0,591.5,473.05
2016,10,20,9,0,872.0,66.0,2.6,20.0,482.0,626.91,497.8
2016,10,20,9,15,887.5,68.0,2.6,20.5,520.5,655.43,517.52
2016,10,20,9,30,903.0,70.0,2.6,21.0,559.0,681.64,534.79
2016,10,20,9,45,917.0,70.5,2.6,22.0,591.5,702.64,546.6
2016,10,20,10,0,931.0,71.0,2.6,23.0,624.0,720.89,556.37
2016,10,20,10,15,938.5,72.0,2.55,23.5,649.0,732.23,562.02
2016,10,20,10,30,946.0,73.0,2.5,24.0,674.0,740.41,565.56
2016,10,20,10,45,951.0,74.0,2.45,25.0,691.5,743.6,564.6
2016,10,20,11,0,956.0,75.0,2.4,26.0,709.0,743.48,561.5
2016,10,20,11,15,958.5,75.0,2.4,26.0,718.5,737.27,556.83
2016,10,20,11,30,961.0,75.0,2.4,26.0,728.0,727.76,550.04
2016,10,20,11,45,961.0,75.0,2.4,26.5,729.0,713.32,538.89
2016,10,20,12,0,961.0,75.0,2.4,27.0,730.0,695.73,524.92
2016,10,20,12,15,959.0,75.0,2.45,27.0,722.5,673.81,508.84
2016,10,20,12,30,957.0,75.0,2.5,27.0,715.0,648.99,490.41
2016,10,20,12,45,944.0,78.5,2.55,27.5,698.5,618.49,466.53
2016,10,20,13,0,931.0,82.0,2.6,28.0,682.0,585.9,440.78
2016,10,20,13,15,923.5,81.0,2.65,28.0,658.5,549.95,413.06
2016,10,20,13,30,916.0,80.0,2.7,28.0,635.0,512.07,383.2
2016,10,20,13,45,905.5,78.5,2.75,28.0,604.5,470.66,349.97
2016,10,20,14,0,895.0,77.0,2.8,28.0,574.0,427.95,314.87
2016,10,20,14,15,880.0,75.0,2.8,27.5,537.0,382.08,277.05
2016,10,20,14,30,865.0,73.0,2.8,27.0,500.0,335.74,237.92
2016,10,20,14,45,844.0,70.0,2.8,27.0,457.5,283.34,193.23
2016,10,20,15,0,823.0,67.0,2.8,27.0,415.0,234.73,151.45
2016,10,20,15,15,793.5,64.0,2.5,26.5,368.0,185.6,110.79
2016,10,20,15,30,764.0,61.0,2.2,26.0,321.0,138.47,74.49
2016,10,20,15,45,720.0,56.0,1.9,25.5,271.5,90.87,43.89
2016,10,20,16,0,676.0,51.0,1.6,25.0,222.0,47.33,26.12
2016,10,20,16,15,605.0,45.0,1.45,23.5,172.5,33.98,23.61
2016,10,20,16,30,534.0,39.0,1.3,22.0,123.0,28.36,18.59
2016,10,20,16,45,408.0,29.5,1.2,21.0,79.5,22.34,12.72
2016,10,20,17,0,282.0,20.0,1.1,20.0,36.0,15.94,0.0
2016,10,20,17,15,141.0,10.0,1.1,19.5,18.0,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,90.5,6.0,0.85,12.5,8.5,0.0,0.0
2016,10,21,6,30,181.0,12.0,0.8,13.0,17.0,62.31,0.0
2016,10,21,6,45,332.0,23.0,0.75,14.0,56.5,148.62,91.49
2016,10,21,7,0,483.0,34.0,0.7,15.0,96.0,231.4,173.44
2016,10,21,7,15,564.5,40.5,0.85,15.5,144.0,287.75,223.88
2016,10,21,7,30,646.0,47.0,1.0,16.0,192.0,352.89,279.58
2016,10,21,7,45,695.0,52.0,1.2,17.0,242.0,405.22,323.38
2016,10,21,8,0,744.0,57.0,1.4,18.0,292.0,459.18,366.8
2016,10,21,8,15,777.0,60.5,1.45,18.5,339.5,503.82,401.72
2016,10,21,8,30,810.0,64.0,1.5,19.0,387.0,548.21,435.3
2016,10,21,8,45,832.5,67.0,1.6,20.0,430.5,585.06,461.71
2016,10,21,9,0,855.0,70.0,1.7,21.0,474.0,617.26,484.06
2016,10,21,9,15,871.5,72.0,1.75,21.5,512.5,645.92,503.86
2016,10,21,9,30,888.0,74.0,1.8,22.0,551.0,672.36,521.67
2016,10,21,9,45,899.5,76.0,1.85,23.0,583.0,692.98,533.41
2016,10,21,10,0,911.0,78.0,1.9,24.0,615.0,710.82,543.08
2016,10,21,10,15,919.0,79.0,1.9,24.5,640.0,722.23,548.97
2016,10,21,10,30,927.0,80.0,1.9,25.0,665.0,730.55,552.83
2016,10,21,10,45,932.0,81.0,1.9,25.5,682.5,733.62,553.19
2016,10,21,11,0,937.0,82.0,1.9,26.0,700.0,733.45,551.48
2016,10,21,11,15,939.5,82.5,1.85,26.0,709.0,727.78,546.86
2016,10,21,11,30,942.0,83.0,1.8,26.0,718.0,718.88,540.19
2016,10,21,11,45,942.5,83.0,1.8,26.5,719.0,704.95,529.13
2016,10,21,12,0,943.0,83.0,1.8,27.0,720.0,687.91,515.51
2016,10,21,12,15,940.5,82.5,1.85,27.5,713.0,665.48,498.34
2016,10,21,12,30,938.0,82.0,1.9,28.0,706.0,640.23,478.98
2016,10,21,12,45,932.5,82.0,2.0,28.5,690.0,611.07,456.77
2016,10,21,13,0,927.0,82.0,2.1,29.0,674.0,579.51,432.39
2016,10,21,13,15,919.5,80.5,2.2,29.0,651.0,543.26,404.93
2016,10,21,13,30,912.0,79.0,2.3,29.0,628.0,505.1,375.29
2016,10,21,13,45,900.0,78.0,2.45,29.0,597.0,463.73,342.57
2016,10,21,14,0,888.0,77.0,2.6,29.0,566.0,421.18,307.97
2016,10,21,14,15,872.5,75.0,2.7,28.5,529.0,375.53,270.6
2016,10,21,14,30,857.0,73.0,2.8,28.0,492.0,329.45,231.93
2016,10,21,14,45,833.5,70.5,2.9,28.0,449.5,277.35,187.79
2016,10,21,15,0,810.0,68.0,3.0,28.0,407.0,229.28,146.79
2016,10,21,15,15,779.5,64.5,2.8,27.0,360.0,180.34,106.89
2016,10,21,15,30,749.0,61.0,2.6,26.0,313.0,133.51,71.41
2016,10,21,15,45,701.0,57.0,2.45,25.5,263.5,87.56,42.72
2016,10,21,16,0,653.0,53.0,2.3,25.0,214.0,46.13,27.31
2016,10,21,16,15,580.5,46.0,2.05,23.5,165.5,32.12,21.98
2016,10,21,16,30,508.0,39.0,1.8,22.0,117.0,28.6,18.74
2016,10,21,16,45,378.0,29.0,1.6,21.0,74.5,22.1,12.35
2016,10,21,17,0,248.0,19.0,1.4,20.0,32.0,15.17,0.0
2016,10,21,17,15,124.0,9.5,1.4,19.5,16.0,9.34,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,87.0,5.5,0.8,14.0,8.0,0.0,0.0
2016,10,22,6,30,174.0,11.0,0.8,14.0,16.0,58.81,0.0
2016,10,22,6,45,325.0,22.0,0.8,14.5,54.5,143.25,83.7
2016,10,22,7,0,476.0,33.0,0.8,15.0,93.0,226.02,168.76
2016,10,22,7,15,558.5,40.5,1.0,16.0,141.0,283.19,219.73
2016,10,22,7,30,641.0,48.0,1.2,17.0,189.0,349.31,275.88
2016,10,22,7,45,689.0,53.0,1.4,18.0,238.5,400.8,319.05
2016,10,22,8,0,737.0,58.0,1.6,19.0,288.0,453.82,361.78
2016,10,22,8,15,770.0,62.0,1.65,19.5,335.5,498.65,396.93
2016,10,22,8,30,803.0,66.0,1.7,20.0,383.0,543.22,430.72
2016,10,22,8,45,824.5,69.5,1.8,21.0,426.0,579.73,456.89
2016,10,22,9,0,846.0,73.0,1.9,22.0,469.0,614.7,481.18
2016,10,22,9,15,862.5,75.0,1.95,22.5,507.5,639.88,498.56
2016,10,22,9,30,879.0,77.0,2.0,23.0,546.0,666.02,516.23
2016,10,22,9,45,890.5,79.0,2.15,24.0,577.5,686.39,528.79
2016,10,22,10,0,902.0,81.0,2.3,25.0,609.0,704.02,538.94
2016,10,22,10,15,910.0,82.0,2.25,25.5,634.0,715.26,544.49
2016,10,22,10,30,918.0,83.0,2.2,26.0,659.0,723.46,548.01
2016,10,22,10,45,921.0,85.0,2.2,26.5,675.5,726.13,548.11
2016,10,22,11,0,924.0,87.0,2.2,27.0,692.0,725.58,546.15
2016,10,22,11,15,927.0,87.5,2.15,27.0,701.5,720.27,541.82
2016,10,22,11,30,930.0,88.0,2.1,27.0,711.0,711.76,535.34
2016,10,22,11,45,928.0,89.0,2.05,27.0,711.5,697.31,524.2
2016,10,22,12,0,926.0,90.0,2.0,27.0,712.0,679.86,510.9
2016,10,22,12,15,924.0,89.5,2.0,27.0,704.5,658.03,494.71
2016,10,22,12,30,922.0,89.0,2.0,27.0,697.0,633.41,476.31
2016,10,22,12,45,896.5,96.5,2.0,27.5,677.5,600.62,450.66
2016,10,22,13,0,871.0,104.0,2.0,28.0,658.0,565.38,423.03
2016,10,22,13,15,862.5,102.5,2.05,27.5,634.5,529.93,396.75
2016,10,22,13,30,854.0,101.0,2.1,27.0,611.0,492.81,368.42
2016,10,22,13,45,753.0,119.0,2.15,27.0,552.0,430.86,320.78
2016,10,22,14,0,652.0,137.0,2.2,27.0,493.0,376.39,278.41
2016,10,22,14,15,639.0,129.5,2.25,26.5,459.5,335.67,245.54
2016,10,22,14,30,626.0,122.0,2.3,26.0,426.0,294.94,211.83
2016,10,22,14,45,686.0,103.0,2.35,26.0,409.0,262.65,181.58
2016,10,22,15,0,746.0,84.0,2.4,26.0,392.0,224.08,145.63
2016,10,22,15,15,711.0,79.5,2.35,25.5,345.5,176.52,107.07
2016,10,22,15,30,676.0,75.0,2.3,25.0,299.0,131.63,73.4
2016,10,22,15,45,626.5,68.5,2.25,24.5,250.5,87.1,45.77
2016,10,22,16,0,577.0,62.0,2.2,24.0,202.0,47.26,35.09
2016,10,22,16,15,497.0,53.5,1.95,22.5,154.5,39.01,27.97
2016,10,22,16,30,417.0,45.0,1.7,21.0,107.0,34.51,23.81
2016,10,22,16,45,208.5,36.0,1.5,20.0,67.0,28.04,16.99
2016,10,22,17,0,0.0,27.0,1.3,19.0,27.0,23.93,0.0
2016,10,22,17,15,0.0,13.5,1.25,18.5,13.5,13.27,0.0
2016,10,22,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,12.0,14.0,13.76,0.0
2016,10,23,6,45,209.5,25.0,1.25,12.5,50.5,107.91,59.26
2016,10,23,7,0,419.0,36.0,1.3,13.0,87.0,207.24,155.9
2016,10,23,7,15,505.5,44.5,1.65,14.0,134.5,267.62,209.94
2016,10,23,7,30,592.0,53.0,2.0,15.0,182.0,333.88,267.08
2016,10,23,7,45,645.5,59.0,2.35,16.0,230.5,386.74,312.23
2016,10,23,8,0,699.0,65.0,2.7,17.0,279.0,441.71,357.54
2016,10,23,8,15,733.5,69.0,2.9,17.5,326.0,483.75,391.81
2016,10,23,8,30,768.0,73.0,3.1,18.0,373.0,527.97,426.74
2016,10,23,8,45,789.5,77.0,3.3,19.0,415.5,563.99,453.58
2016,10,23,9,0,811.0,81.0,3.5,20.0,458.0,598.55,478.57
2016,10,23,9,15,763.0,96.5,3.65,20.5,474.0,599.7,477.94
2016,10,23,9,30,715.0,112.0,3.8,21.0,490.0,598.17,475.15
2016,10,23,9,45,793.5,100.0,4.0,21.5,542.5,643.74,509.37
2016,10,23,10,0,872.0,88.0,4.2,22.0,595.0,690.13,543.39
2016,10,23,10,15,880.0,89.5,4.3,22.5,619.0,698.88,547.95
2016,10,23,10,30,888.0,91.0,4.4,23.0,643.0,707.38,552.61
2016,10,23,10,45,886.0,94.5,4.5,23.5,658.0,708.07,551.83
2016,10,23,11,0,884.0,98.0,4.6,24.0,673.0,705.67,548.96
2016,10,23,11,15,886.5,98.5,4.65,24.0,682.0,700.18,544.52
2016,10,23,11,30,889.0,99.0,4.7,24.0,691.0,691.64,537.76
2016,10,23,11,45,880.5,103.0,4.8,24.0,689.5,676.44,526.07
2016,10,23,12,0,872.0,107.0,4.9,24.0,688.0,659.0,512.59
2016,10,23,12,15,869.0,106.5,4.9,24.0,680.5,637.13,495.46
2016,10,23,12,30,866.0,106.0,4.9,24.0,673.0,612.7,476.18
2016,10,23,12,45,866.0,102.5,4.9,24.0,658.5,584.58,453.91
2016,10,23,13,0,866.0,99.0,4.9,24.0,644.0,554.02,429.36
2016,10,23,13,15,656.0,162.0,4.9,24.0,566.5,478.47,369.51
2016,10,23,13,30,446.0,225.0,4.9,24.0,489.0,413.99,318.52
2016,10,23,13,45,639.5,157.0,4.9,24.0,514.5,414.84,317.05
2016,10,23,14,0,833.0,89.0,4.9,24.0,540.0,400.76,301.51
2016,10,23,14,15,816.0,86.5,4.85,23.5,503.5,356.29,263.47
2016,10,23,14,30,799.0,84.0,4.8,23.0,467.0,311.71,224.69
2016,10,23,14,45,776.0,80.5,4.8,23.0,425.5,264.85,183.54
2016,10,23,15,0,753.0,77.0,4.8,23.0,384.0,218.94,143.51
2016,10,23,15,15,719.5,72.5,4.6,22.5,338.5,171.73,104.46
2016,10,23,15,30,686.0,68.0,4.4,22.0,293.0,123.85,67.99
2016,10,23,15,45,633.0,63.0,4.2,21.5,244.5,80.15,41.34
2016,10,23,16,0,580.0,58.0,4.0,21.0,196.0,41.46,30.5
2016,10,23,16,15,502.5,50.0,3.6,20.0,149.5,36.11,25.74
2016,10,23,16,30,425.0,42.0,3.2,19.0,103.0,31.92,21.73
2016,10,23,16,45,212.5,33.5,2.8,18.5,64.0,26.07,15.19
2016,10,23,17,0,0.0,25.0,2.4,18.0,25.0,22.27,0.0
2016,10,23,17,15,0.0,12.5,2.3,17.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,12.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,12.0,7.0,6.88,0.0
2016,10,24,6,45,24.0,24.0,2.75,12.5,27.0,34.1,14.06
2016,10,24,7,0,48.0,41.0,3.0,13.0,47.0,67.93,49.3
2016,10,24,7,15,65.5,62.0,3.25,13.0,73.5,99.99,77.86
2016,10,24,7,30,83.0,83.0,3.5,13.0,100.0,132.54,106.48
2016,10,24,7,45,93.0,103.5,3.75,13.5,128.0,161.64,131.62
2016,10,24,8,0,103.0,124.0,4.0,14.0,156.0,190.97,156.38
2016,10,24,8,15,112.0,143.5,4.05,14.0,182.5,218.75,179.62
2016,10,24,8,30,121.0,163.0,4.1,14.0,209.0,246.61,202.53
2016,10,24,8,45,245.5,168.5,4.15,14.5,277.0,333.12,274.09
2016,10,24,9,0,370.0,174.0,4.2,15.0,345.0,418.76,343.36
2016,10,24,9,15,196.5,186.0,4.15,15.5,277.5,321.08,261.56
2016,10,24,9,30,23.0,198.0,4.1,16.0,210.0,211.69,169.19
2016,10,24,9,45,102.5,232.0,4.05,16.5,291.0,304.67,244.9
2016,10,24,10,0,182.0,266.0,4.0,17.0,372.0,398.84,319.07
2016,10,24,10,15,170.0,278.5,3.9,17.0,380.5,402.65,320.76
2016,10,24,10,30,158.0,291.0,3.8,17.0,389.0,405.61,322.13
2016,10,24,10,45,113.0,290.5,3.75,17.5,361.5,367.65,290.8
2016,10,24,11,0,68.0,290.0,3.7,18.0,334.0,334.5,263.29
2016,10,24,11,15,53.0,282.5,3.6,18.5,317.0,314.75,246.98
2016,10,24,11,30,38.0,275.0,3.5,19.0,300.0,295.33,230.97
2016,10,24,11,45,70.0,293.5,3.4,19.5,340.0,332.05,259.42
2016,10,24,12,0,102.0,312.0,3.3,20.0,380.0,367.13,285.97
2016,10,24,12,15,130.0,311.5,3.25,20.0,397.0,380.73,296.52
2016,10,24,12,30,158.0,311.0,3.2,20.0,414.0,390.9,304.39
2016,10,24,12,45,202.5,299.5,3.2,20.5,428.5,398.01,309.54
2016,10,24,13,0,247.0,288.0,3.2,21.0,443.0,402.19,312.15
2016,10,24,13,15,270.0,273.0,3.25,21.0,436.5,388.49,301.44
2016,10,24,13,30,293.0,258.0,3.3,21.0,430.0,373.07,289.12
2016,10,24,13,45,167.0,239.0,3.35,21.0,336.0,291.27,225.94
2016,10,24,14,0,41.0,220.0,3.4,21.0,242.0,219.88,171.09
2016,10,24,14,15,72.5,214.0,3.4,21.0,249.5,221.48,172.09
2016,10,24,14,30,104.0,208.0,3.4,21.0,257.0,219.97,170.02
2016,10,24,14,45,295.5,166.5,3.45,21.0,289.5,219.18,163.06
2016,10,24,15,0,487.0,125.0,3.5,21.0,322.0,202.39,140.9
2016,10,24,15,15,456.5,116.0,3.35,20.5,283.5,164.15,110.02
2016,10,24,15,30,426.0,107.0,3.2,20.0,245.0,128.41,83.21
2016,10,24,15,45,505.5,82.0,3.05,19.5,219.5,88.15,52.98
2016,10,24,16,0,585.0,57.0,2.9,19.0,194.0,39.58,29.11
2016,10,24,16,15,504.5,49.0,2.45,18.0,147.0,35.48,25.41
2016,10,24,16,30,424.0,41.0,2.0,17.0,100.0,31.25,21.31
2016,10,24,16,45,212.0,32.0,1.6,16.5,61.5,24.93,14.08
2016,10,24,17,0,0.0,23.0,1.2,16.0,23.0,22.61,0.0
2016,10,24,17,15,0.0,11.5,1.15,15.5,11.5,11.3,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,78.0,20.0,2.05,12.5,28.5,52.21,20.8
2016,10,25,7,0,156.0,40.0,2.3,13.0,57.0,110.01,81.4
2016,10,25,7,15,193.0,58.0,2.4,13.5,90.5,150.09,117.73
2016,10,25,7,30,230.0,76.0,2.5,14.0,124.0,192.43,154.92
2016,10,25,7,45,254.0,94.0,2.65,14.5,159.5,230.77,188.12
2016,10,25,8,0,278.0,112.0,2.8,15.0,195.0,270.0,221.16
2016,10,25,8,15,290.5,129.0,2.9,15.5,229.0,302.6,247.89
2016,10,25,8,30,303.0,146.0,3.0,16.0,263.0,334.98,273.76
2016,10,25,8,45,274.0,169.0,3.1,17.0,283.5,349.45,283.69
2016,10,25,9,0,245.0,192.0,3.2,18.0,304.0,361.3,291.15
2016,10,25,9,15,158.5,208.5,3.2,18.5,283.5,321.24,257.21
2016,10,25,9,30,72.0,225.0,3.2,19.0,263.0,277.87,220.46
2016,10,25,9,45,214.0,231.0,3.25,19.5,352.0,382.25,304.12
2016,10,25,10,0,356.0,237.0,3.3,20.0,441.0,488.92,386.57
2016,10,25,10,15,361.0,245.0,3.2,20.5,459.5,500.58,393.38
2016,10,25,10,30,366.0,253.0,3.1,21.0,478.0,510.94,399.58
2016,10,25,10,45,304.5,275.5,3.05,21.5,466.5,489.92,381.15
2016,10,25,11,0,243.0,298.0,3.0,22.0,455.0,463.63,359.07
2016,10,25,11,15,248.0,299.5,2.9,22.5,461.0,464.32,358.54
2016,10,25,11,30,253.0,301.0,2.8,23.0,467.0,467.05,359.34
2016,10,25,11,45,573.5,192.0,2.75,23.5,569.0,562.11,433.93
2016,10,25,12,0,894.0,83.0,2.7,24.0,671.0,640.62,493.26
2016,10,25,12,15,891.5,82.5,2.65,24.0,664.0,619.25,475.95
2016,10,25,12,30,889.0,82.0,2.6,24.0,657.0,595.23,457.13
2016,10,25,12,45,882.5,82.0,2.55,24.0,641.5,566.97,434.86
2016,10,25,13,0,876.0,82.0,2.5,24.0,626.0,536.52,410.58
2016,10,25,13,15,868.0,81.0,2.45,24.0,603.5,502.35,383.07
2016,10,25,13,30,860.0,80.0,2.4,24.0,581.0,466.45,353.65
2016,10,25,13,45,846.5,79.0,2.4,24.0,551.5,426.7,320.79
2016,10,25,14,0,833.0,78.0,2.4,24.0,522.0,383.37,284.49
2016,10,25,14,15,817.0,75.5,2.35,23.5,486.5,339.52,247.43
2016,10,25,14,30,801.0,73.0,2.3,23.0,451.0,295.47,209.45
2016,10,25,14,45,776.5,70.5,2.25,23.0,410.0,249.38,169.39
2016,10,25,15,0,752.0,68.0,2.2,23.0,369.0,204.37,130.61
2016,10,25,15,15,719.0,64.5,2.15,22.5,324.0,158.55,93.33
2016,10,25,15,30,686.0,61.0,2.1,22.0,279.0,115.17,61.39
2016,10,25,15,45,637.5,55.5,2.05,22.0,232.5,72.0,36.26
2016,10,25,16,0,589.0,50.0,2.0,22.0,186.0,33.91,23.81
2016,10,25,16,15,510.5,43.0,1.75,21.0,140.5,30.41,20.66
2016,10,25,16,30,432.0,36.0,1.5,20.0,95.0,26.79,17.17
2016,10,25,16,45,298.5,25.0,1.25,19.0,57.5,19.18,9.04
2016,10,25,17,0,165.0,14.0,1.0,18.0,20.0,13.76,0.0
2016,10,25,17,15,82.5,7.0,1.0,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,234.5,14.5,0.8,13.5,41.0,97.48,34.91
2016,10,26,7,0,469.0,29.0,0.8,14.0,82.0,208.71,152.63
2016,10,26,7,15,556.0,36.0,0.95,14.5,129.0,268.95,207.51
2016,10,26,7,30,643.0,43.0,1.1,15.0,176.0,334.83,264.48
2016,10,26,7,45,693.5,47.5,1.25,16.0,224.5,385.97,308.01
2016,10,26,8,0,744.0,52.0,1.4,17.0,273.0,438.84,351.19
2016,10,26,8,15,778.0,55.5,1.55,18.0,320.0,483.11,386.21
2016,10,26,8,30,812.0,59.0,1.7,19.0,367.0,527.19,419.85
2016,10,26,8,45,834.0,62.0,1.9,20.0,410.0,560.05,444.34
2016,10,26,9,0,856.0,65.0,2.1,21.0,453.0,594.54,469.26
2016,10,26,9,15,873.0,67.5,2.3,21.5,491.0,623.59,490.45
2016,10,26,9,30,890.0,70.0,2.5,22.0,529.0,650.42,509.65
2016,10,26,9,45,897.0,73.5,2.7,22.5,560.0,669.39,522.74
2016,10,26,10,0,904.0,77.0,2.9,23.0,591.0,685.46,533.57
2016,10,26,10,15,913.0,78.0,2.95,23.5,616.0,697.17,540.28
2016,10,26,10,30,922.0,79.0,3.0,24.0,641.0,705.85,544.86
2016,10,26,10,45,926.0,80.5,3.15,24.5,658.5,708.56,545.72
2016,10,26,11,0,930.0,82.0,3.3,25.0,676.0,708.07,544.43
2016,10,26,11,15,933.5,82.5,3.4,25.0,685.0,702.98,540.57
2016,10,26,11,30,937.0,83.0,3.5,25.0,694.0,694.69,534.2
2016,10,26,11,45,936.5,83.5,3.6,25.5,695.0,680.65,522.56
2016,10,26,12,0,936.0,84.0,3.7,26.0,696.0,663.58,508.6
2016,10,26,12,15,934.0,83.5,3.7,26.0,689.0,641.64,491.65
2016,10,26,12,30,932.0,83.0,3.7,26.0,682.0,616.92,472.39
2016,10,26,12,45,929.5,81.5,3.75,26.0,667.0,588.26,450.03
2016,10,26,13,0,927.0,80.0,3.8,26.0,652.0,557.08,425.32
2016,10,26,13,15,919.0,79.0,3.75,26.0,628.5,521.34,396.44
2016,10,26,13,30,911.0,78.0,3.7,26.0,605.0,483.73,365.51
2016,10,26,13,45,898.0,77.0,3.7,26.0,574.5,442.38,331.16
2016,10,26,14,0,885.0,76.0,3.7,26.0,544.0,399.94,295.18
2016,10,26,14,15,869.0,74.0,3.65,25.5,507.0,354.72,256.84
2016,10,26,14,30,853.0,72.0,3.6,25.0,470.0,306.06,215.1
2016,10,26,14,45,829.5,69.5,3.55,25.0,427.5,257.98,173.27
2016,10,26,15,0,806.0,67.0,3.5,25.0,385.0,210.8,132.68
2016,10,26,15,15,773.5,63.0,3.2,24.5,338.5,162.15,93.3
2016,10,26,15,30,741.0,59.0,2.9,24.0,292.0,115.83,59.65
2016,10,26,15,45,693.0,54.0,2.6,23.5,243.5,70.57,34.42
2016,10,26,16,0,645.0,49.0,2.3,23.0,195.0,36.53,25.95
2016,10,26,16,15,564.5,42.0,2.05,21.5,147.0,32.59,22.46
2016,10,26,16,30,484.0,35.0,1.8,20.0,99.0,26.12,16.53
2016,10,26,16,45,337.5,24.5,1.6,19.0,59.5,18.93,8.39
2016,10,26,17,0,191.0,14.0,1.4,18.0,20.0,13.76,0.0
2016,10,26,17,15,95.5,7.0,1.4,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,27.5,18.5,1.1,14.0,21.5,30.56,4.67
2016,10,27,7,0,55.0,37.0,1.1,15.0,43.0,65.29,45.84
2016,10,27,7,15,71.5,57.0,1.45,15.5,69.0,95.89,73.17
2016,10,27,7,30,88.0,77.0,1.8,16.0,95.0,126.89,100.07
2016,10,27,7,45,96.5,97.0,2.2,17.0,121.5,154.88,123.83
2016,10,27,8,0,105.0,117.0,2.6,18.0,148.0,182.96,147.05
2016,10,27,8,15,109.5,137.0,2.7,18.5,174.0,209.02,168.2
2016,10,27,8,30,114.0,157.0,2.8,19.0,200.0,234.85,188.68
2016,10,27,8,45,103.0,175.0,2.9,19.5,217.0,243.12,194.54
2016,10,27,9,0,92.0,193.0,3.0,20.0,234.0,256.44,204.22
2016,10,27,9,15,254.5,192.0,2.9,20.0,319.5,367.63,293.78
2016,10,27,9,30,417.0,191.0,2.8,20.0,405.0,477.97,379.81
2016,10,27,9,45,268.5,225.0,2.7,20.5,366.0,415.33,327.68
2016,10,27,10,0,120.0,259.0,2.6,21.0,327.0,348.44,272.55
2016,10,27,10,15,84.5,258.5,2.7,21.0,307.5,317.65,248.18
2016,10,27,10,30,49.0,258.0,2.8,21.0,288.0,291.94,227.39
2016,10,27,10,45,30.0,236.0,2.9,21.0,254.5,255.2,198.47
2016,10,27,11,0,11.0,214.0,3.0,21.0,221.0,216.14,167.56
2016,10,27,11,15,5.5,114.0,3.2,21.0,117.5,114.06,86.82
2016,10,27,11,30,0.0,14.0,3.4,21.0,14.0,13.53,5.42
2016,10,27,11,45,0.0,14.0,3.6,21.5,14.0,13.53,5.41
2016,10,27,12,0,0.0,14.0,3.8,22.0,14.0,13.53,5.39
2016,10,27,12,15,0.0,33.0,3.9,21.5,33.0,31.9,20.41
2016,10,27,12,30,0.0,52.0,4.0,21.0,52.0,50.28,35.44
2016,10,27,12,45,4.0,125.0,4.1,20.5,127.5,122.91,94.35
2016,10,27,13,0,8.0,198.0,4.2,20.0,203.0,194.04,151.39
2016,10,27,13,15,4.0,154.5,4.0,19.5,157.0,150.41,116.86
2016,10,27,13,30,0.0,111.0,3.8,19.0,111.0,107.11,82.3
2016,10,27,13,45,0.0,67.0,3.65,19.0,67.0,64.79,47.9
2016,10,27,14,0,0.0,23.0,3.5,19.0,23.0,22.21,12.83
2016,10,27,14,15,0.0,22.5,3.1,18.5,22.5,21.72,12.51
2016,10,27,14,30,0.0,22.0,2.7,18.0,22.0,21.24,12.19
2016,10,27,14,45,0.0,38.0,2.3,18.0,38.0,36.7,25.21
2016,10,27,15,0,0.0,54.0,1.9,18.0,54.0,52.17,38.24
2016,10,27,15,15,0.0,47.5,1.7,17.5,47.5,45.88,33.11
2016,10,27,15,30,0.0,41.0,1.5,17.0,41.0,39.59,27.93
2016,10,27,15,45,0.0,34.0,1.35,17.0,34.0,32.82,22.2
2016,10,27,16,0,0.0,27.0,1.2,17.0,27.0,26.05,17.44
2016,10,27,16,15,0.0,20.0,1.05,16.5,20.0,19.29,11.32
2016,10,27,16,30,0.0,13.0,0.9,16.0,13.0,12.53,5.15
2016,10,27,16,45,0.0,7.5,0.8,16.0,7.5,7.23,0.0
2016,10,27,17,0,0.0,2.0,0.7,16.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,7.0,17.5,2.35,14.5,18.0,20.3,0.0
2016,10,28,7,0,14.0,35.0,2.6,15.0,36.0,43.98,29.2
2016,10,28,7,15,29.5,54.5,2.75,15.0,59.5,71.71,53.7
2016,10,28,7,30,45.0,74.0,2.9,15.0,83.0,99.82,78.15
2016,10,28,7,45,54.0,94.0,3.1,15.5,107.5,126.29,100.86
2016,10,28,8,0,63.0,114.0,3.3,16.0,132.0,153.0,123.33
2016,10,28,8,15,68.5,133.0,3.4,16.0,156.0,176.94,143.3
2016,10,28,8,30,74.0,152.0,3.5,16.0,180.0,200.91,162.97
2016,10,28,8,45,104.5,172.5,3.65,16.5,217.0,246.9,200.26
2016,10,28,9,0,135.0,193.0,3.8,17.0,254.0,287.87,232.92
2016,10,28,9,15,493.5,132.5,3.8,17.5,379.5,455.43,370.42
2016,10,28,9,30,852.0,72.0,3.8,18.0,505.0,621.2,500.76
2016,10,28,9,45,653.0,139.5,3.85,18.5,483.5,579.93,463.93
2016,10,28,10,0,454.0,207.0,3.9,19.0,462.0,522.35,415.54
2016,10,28,10,15,490.0,204.5,3.9,19.0,490.0,544.13,432.4
2016,10,28,10,30,526.0,202.0,3.9,19.0,518.0,564.51,447.71
2016,10,28,10,45,715.0,140.5,3.95,19.5,582.5,626.29,496.08
2016,10,28,11,0,904.0,79.0,4.0,20.0,647.0,679.78,537.23
2016,10,28,11,15,907.5,79.5,3.9,20.0,656.5,674.88,532.23
2016,10,28,11,30,911.0,80.0,3.8,20.0,666.0,666.87,525.19
2016,10,28,11,45,565.5,192.0,3.7,20.0,556.0,547.99,430.48
2016,10,28,12,0,220.0,304.0,3.6,20.0,446.0,430.86,336.14
2016,10,28,12,15,164.5,300.0,3.45,20.0,406.0,387.52,302.43
2016,10,28,12,30,109.0,296.0,3.3,20.0,366.0,345.56,269.43
2016,10,28,12,45,60.0,251.0,3.2,20.5,289.5,272.36,212.11
2016,10,28,13,0,11.0,206.0,3.1,21.0,213.0,203.04,157.41
2016,10,28,13,15,10.5,199.0,2.95,21.0,205.5,195.29,151.58
2016,10,28,13,30,10.0,192.0,2.8,21.0,198.0,187.56,145.64
2016,10,28,13,45,5.0,161.5,2.7,21.0,164.5,156.29,121.06
2016,10,28,14,0,0.0,131.0,2.6,21.0,131.0,125.52,96.74
2016,10,28,14,15,0.0,122.0,2.5,20.5,122.0,116.81,90.16
2016,10,28,14,30,0.0,113.0,2.4,20.0,113.0,108.11,83.5
2016,10,28,14,45,384.5,90.0,2.3,20.0,238.5,165.59,117.14
2016,10,28,15,0,769.0,67.0,2.2,20.0,364.0,197.72,125.53
2016,10,28,15,15,735.0,63.0,2.0,19.5,318.5,151.0,87.54
2016,10,28,15,30,701.0,59.0,1.8,19.0,273.0,106.82,55.85
2016,10,28,15,45,648.0,54.0,1.65,19.0,226.0,63.87,32.91
2016,10,28,16,0,595.0,49.0,1.5,19.0,179.0,33.73,23.95
2016,10,28,16,15,511.0,41.5,1.3,18.5,133.0,29.75,20.25
2016,10,28,16,30,427.0,34.0,1.1,18.0,87.0,25.62,16.14
2016,10,28,16,45,275.0,23.0,0.9,17.5,51.0,17.89,6.48
2016,10,28,17,0,123.0,12.0,0.7,17.0,15.0,11.8,0.0
