Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,17,15,61.5,6.0,0.7,16.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,204.0,14.0,1.5,13.5,35.0,85.28,0.0
2016,10,29,7,0,408.0,28.0,1.7,14.0,70.0,185.68,132.67
2016,10,29,7,15,500.5,35.5,1.95,14.5,115.0,241.14,185.51
2016,10,29,7,30,593.0,43.0,2.2,15.0,160.0,306.65,242.92
2016,10,29,7,45,648.5,48.0,2.45,15.5,207.0,358.17,288.18
2016,10,29,8,0,704.0,53.0,2.7,16.0,254.0,411.83,333.75
2016,10,29,8,15,355.5,91.0,2.8,16.0,193.0,295.05,241.14
2016,10,29,8,30,7.0,129.0,2.9,16.0,132.0,133.28,106.1
2016,10,29,8,45,86.0,160.0,3.05,16.5,198.0,215.89,174.87
2016,10,29,9,0,165.0,191.0,3.2,17.0,264.0,302.95,245.22
2016,10,29,9,15,119.0,204.5,3.2,17.5,259.0,290.48,233.37
2016,10,29,9,30,73.0,218.0,3.2,18.0,254.0,270.18,215.52
2016,10,29,9,45,162.0,233.0,3.2,18.5,321.0,347.78,277.47
2016,10,29,10,0,251.0,248.0,3.2,19.0,388.0,426.39,338.4
2016,10,29,10,15,202.5,263.5,3.15,19.0,379.5,404.74,319.95
2016,10,29,10,30,154.0,279.0,3.1,19.0,371.0,387.25,305.03
2016,10,29,10,45,201.0,283.5,3.1,19.5,407.0,420.37,330.32
2016,10,29,11,0,248.0,288.0,3.1,20.0,443.0,452.55,354.34
2016,10,29,11,15,574.5,188.0,3.05,20.0,553.0,566.07,444.88
2016,10,29,11,30,901.0,88.0,3.0,20.0,663.0,664.78,521.15
2016,10,29,11,45,758.5,138.5,2.95,20.5,623.5,613.87,478.94
2016,10,29,12,0,616.0,189.0,2.9,21.0,584.0,562.22,437.18
2016,10,29,12,15,589.0,195.0,2.85,21.0,569.5,535.95,416.74
2016,10,29,12,30,562.0,201.0,2.8,21.0,555.0,510.25,396.39
2016,10,29,12,45,582.0,189.0,2.75,21.5,547.5,492.07,381.23
2016,10,29,13,0,602.0,177.0,2.7,22.0,540.0,472.11,364.34
2016,10,29,13,15,597.5,170.5,2.65,22.0,519.5,442.12,340.17
2016,10,29,13,30,593.0,164.0,2.6,22.0,499.0,411.01,314.73
2016,10,29,13,45,606.5,150.0,2.6,22.0,477.0,379.04,288.08
2016,10,29,14,0,620.0,136.0,2.6,22.0,455.0,344.85,258.93
2016,10,29,14,15,591.0,133.0,2.6,21.5,420.0,305.16,225.98
2016,10,29,14,30,562.0,130.0,2.6,21.0,385.0,266.65,193.64
2016,10,29,14,45,577.5,113.0,2.6,21.0,354.0,227.6,159.03
2016,10,29,15,0,593.0,96.0,2.6,21.0,323.0,186.2,122.63
2016,10,29,15,15,558.5,90.0,2.4,20.5,282.5,146.04,90.82
2016,10,29,15,30,524.0,84.0,2.2,20.0,242.0,108.77,64.52
2016,10,29,15,45,481.0,74.0,2.0,20.0,199.5,70.67,43.09
2016,10,29,16,0,438.0,64.0,1.8,20.0,157.0,47.36,35.65
2016,10,29,16,15,376.0,51.0,1.6,19.0,116.5,38.77,27.95
2016,10,29,16,30,314.0,38.0,1.4,18.0,76.0,29.72,19.5
2016,10,29,16,45,157.0,25.0,1.2,17.0,44.0,19.54,6.66
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,11.8,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,17.0,2.9,13.5,18.5,23.0,0.0
2016,10,30,7,0,35.0,34.0,3.1,14.0,37.0,55.03,36.97
2016,10,30,7,15,57.0,53.5,3.4,14.0,63.0,86.08,65.25
2016,10,30,7,30,79.0,73.0,3.7,14.0,89.0,117.98,93.27
2016,10,30,7,45,92.5,93.5,4.05,14.5,116.5,148.45,119.67
2016,10,30,8,0,106.0,114.0,4.4,15.0,144.0,179.31,145.93
2016,10,30,8,15,116.0,133.0,4.6,15.0,171.0,206.94,169.28
2016,10,30,8,30,126.0,152.0,4.8,15.0,198.0,234.69,192.36
2016,10,30,8,45,446.0,117.0,5.05,15.5,307.0,390.07,322.48
2016,10,30,9,0,766.0,82.0,5.3,16.0,416.0,549.57,452.13
2016,10,30,9,15,383.0,106.5,5.45,16.0,273.5,355.52,293.51
2016,10,30,9,30,0.0,131.0,5.6,16.0,131.0,128.27,101.19
2016,10,30,9,45,421.5,109.0,5.8,16.5,342.0,394.63,325.81
2016,10,30,10,0,843.0,87.0,6.0,17.0,553.0,644.11,525.5
2016,10,30,10,15,432.5,155.5,6.0,17.0,395.0,451.27,367.72
2016,10,30,10,30,22.0,224.0,6.0,17.0,237.0,234.54,186.43
2016,10,30,10,45,11.0,149.5,6.0,17.5,156.0,152.64,119.98
2016,10,30,11,0,0.0,75.0,6.0,18.0,75.0,72.56,54.2
2016,10,30,11,15,0.0,87.0,5.95,18.0,87.0,84.19,63.72
2016,10,30,11,30,0.0,99.0,5.9,18.0,99.0,95.84,73.2
2016,10,30,11,45,0.0,85.0,5.85,18.0,85.0,82.26,62.09
2016,10,30,12,0,0.0,71.0,5.8,18.0,71.0,68.69,50.99
2016,10,30,12,15,12.0,155.5,5.7,18.0,163.5,157.23,123.28
2016,10,30,12,30,24.0,240.0,5.6,18.0,256.0,244.15,192.98
2016,10,30,12,45,126.0,258.0,5.5,18.0,334.0,313.33,248.78
2016,10,30,13,0,228.0,276.0,5.4,18.0,412.0,374.87,297.18
2016,10,30,13,15,540.0,183.5,5.25,18.0,490.5,424.24,335.67
2016,10,30,13,30,852.0,91.0,5.1,18.0,569.0,453.51,355.18
2016,10,30,13,45,854.5,84.5,5.0,18.0,542.5,415.24,321.22
2016,10,30,14,0,857.0,78.0,4.9,18.0,516.0,374.93,285.0
2016,10,30,14,15,840.5,75.5,4.7,18.0,480.0,330.45,244.98
2016,10,30,14,30,824.0,73.0,4.5,18.0,444.0,285.76,204.43
2016,10,30,14,45,804.0,69.5,4.3,18.0,403.0,239.42,162.74
2016,10,30,15,0,784.0,66.0,4.1,18.0,362.0,193.71,122.5
2016,10,30,15,15,749.0,62.0,3.75,17.5,316.5,146.49,84.25
2016,10,30,15,30,714.0,58.0,3.4,17.0,271.0,101.89,52.78
2016,10,30,15,45,656.0,54.0,3.1,16.5,223.0,59.54,31.88
2016,10,30,16,0,598.0,50.0,2.8,16.0,175.0,35.02,25.37
2016,10,30,16,15,507.5,42.0,2.35,15.0,129.0,30.64,21.27
2016,10,30,16,30,417.0,34.0,1.9,14.0,83.0,26.09,16.66
2016,10,30,16,45,208.5,17.0,1.5,13.5,41.5,12.59,1.59
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,168.0,15.5,0.9,10.5,31.5,74.22,0.0
2016,10,31,7,0,336.0,31.0,1.0,11.0,63.0,162.16,113.92
2016,10,31,7,15,439.0,40.0,1.05,11.0,107.5,222.89,172.12
2016,10,31,7,30,542.0,49.0,1.1,11.0,152.0,290.92,231.66
2016,10,31,7,45,602.5,55.5,1.15,11.5,199.0,343.7,277.62
2016,10,31,8,0,663.0,62.0,1.2,12.0,246.0,399.14,324.19
2016,10,31,8,15,703.0,66.5,1.2,12.5,292.0,443.97,360.74
2016,10,31,8,30,743.0,71.0,1.2,13.0,338.0,487.34,394.94
2016,10,31,8,45,778.5,72.0,1.25,13.5,381.5,526.29,424.99
2016,10,31,9,0,814.0,73.0,1.3,14.0,425.0,564.47,453.65
2016,10,31,9,15,833.0,75.5,1.2,14.5,462.5,593.25,473.41
2016,10,31,9,30,852.0,78.0,1.1,15.0,500.0,619.98,491.04
2016,10,31,9,45,867.0,79.0,1.05,15.5,532.0,640.24,503.91
2016,10,31,10,0,882.0,80.0,1.0,16.0,564.0,655.48,512.97
2016,10,31,10,15,891.5,81.5,0.9,16.5,588.5,667.6,518.93
2016,10,31,10,30,901.0,83.0,0.8,17.0,613.0,676.78,522.58
2016,10,31,10,45,910.5,82.5,0.75,17.5,631.0,680.79,523.13
2016,10,31,11,0,920.0,82.0,0.7,18.0,649.0,681.69,521.46
2016,10,31,11,15,923.0,82.0,0.8,18.0,657.5,675.77,517.8
2016,10,31,11,30,926.0,82.0,0.9,18.0,666.0,666.71,511.82
2016,10,31,11,45,928.0,81.5,1.0,18.5,667.5,653.41,501.69
2016,10,31,12,0,930.0,81.0,1.1,19.0,669.0,637.06,489.15
2016,10,31,12,15,927.0,81.0,1.3,19.0,661.0,615.33,474.09
2016,10,31,12,30,924.0,81.0,1.5,19.0,653.0,590.88,456.4
2016,10,31,12,45,909.0,84.0,1.75,19.0,635.5,560.45,433.77
2016,10,31,13,0,894.0,87.0,2.0,19.0,618.0,528.18,408.88
2016,10,31,13,15,884.0,85.5,2.2,19.0,594.5,492.35,380.31
2016,10,31,13,30,874.0,84.0,2.4,19.0,571.0,454.9,349.56
2016,10,31,13,45,857.0,83.5,2.6,19.0,539.5,411.93,313.7
2016,10,31,14,0,840.0,83.0,2.8,19.0,508.0,370.32,277.89
2016,10,31,14,15,821.5,80.5,2.85,18.5,472.0,326.0,239.5
2016,10,31,14,30,803.0,78.0,2.9,18.0,436.0,281.7,200.47
2016,10,31,14,45,779.5,74.0,3.0,18.0,394.5,235.18,159.39
2016,10,31,15,0,756.0,70.0,3.1,18.0,353.0,189.67,119.98
2016,10,31,15,15,720.0,66.0,3.0,17.5,308.0,143.86,83.33
2016,10,31,15,30,684.0,62.0,2.9,17.0,263.0,97.67,50.92
2016,10,31,15,45,633.5,56.0,2.85,17.0,216.5,55.21,29.82
2016,10,31,16,0,583.0,50.0,2.8,17.0,170.0,35.24,25.42
2016,10,31,16,15,491.5,42.0,2.45,16.0,124.5,30.85,21.32
2016,10,31,16,30,400.0,34.0,2.1,15.0,79.0,26.32,16.66
2016,10,31,16,45,200.0,17.0,1.8,14.0,39.5,12.71,0.64
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,164.0,15.0,1.55,10.5,29.5,61.28,0.0
2016,11,1,7,0,328.0,30.0,1.7,11.0,59.0,157.29,108.67
2016,11,1,7,15,433.0,39.0,1.8,11.0,103.0,217.95,168.22
2016,11,1,7,30,538.0,48.0,1.9,11.0,147.0,286.11,228.47
2016,11,1,7,45,604.0,53.5,2.0,11.5,194.5,339.72,275.76
2016,11,1,8,0,670.0,59.0,2.1,12.0,242.0,396.36,324.1
2016,11,1,8,15,420.0,103.0,2.1,12.5,224.5,337.13,277.19
2016,11,1,8,30,170.0,147.0,2.1,13.0,207.0,251.62,206.42
2016,11,1,8,45,495.0,108.5,2.15,13.5,314.0,404.24,332.7
2016,11,1,9,0,820.0,70.0,2.2,14.0,421.0,561.25,456.67
2016,11,1,9,15,839.0,72.0,2.2,14.5,458.5,589.49,476.45
2016,11,1,9,30,858.0,74.0,2.2,15.0,496.0,615.69,495.09
2016,11,1,9,45,871.5,75.5,2.25,15.5,527.5,633.01,507.04
2016,11,1,10,0,885.0,77.0,2.3,16.0,559.0,650.47,518.83
2016,11,1,10,15,894.5,78.5,2.3,16.0,583.5,662.59,527.17
2016,11,1,10,30,904.0,80.0,2.3,16.0,608.0,671.76,533.26
2016,11,1,10,45,911.5,80.0,2.35,16.5,625.0,674.99,534.23
2016,11,1,11,0,919.0,80.0,2.4,17.0,642.0,675.12,532.88
2016,11,1,11,15,922.5,80.5,2.45,17.0,651.5,670.05,528.63
2016,11,1,11,30,926.0,81.0,2.5,17.0,661.0,661.84,521.99
2016,11,1,11,45,927.5,80.5,2.6,17.5,662.0,648.25,510.55
2016,11,1,12,0,929.0,80.0,2.7,18.0,663.0,631.64,496.71
2016,11,1,12,15,927.0,80.0,2.75,18.0,656.0,610.55,480.0
2016,11,1,12,30,925.0,80.0,2.8,18.0,649.0,586.7,460.89
2016,11,1,12,45,913.5,82.0,2.9,18.0,632.5,557.19,437.21
2016,11,1,13,0,902.0,84.0,3.0,18.0,616.0,525.67,411.46
2016,11,1,13,15,894.0,82.5,3.0,18.0,593.5,490.61,382.21
2016,11,1,13,30,886.0,81.0,3.0,18.0,571.0,453.76,350.88
2016,11,1,13,45,874.5,79.0,3.05,18.0,541.0,413.51,316.25
2016,11,1,14,0,863.0,77.0,3.1,18.0,511.0,369.53,277.93
2016,11,1,14,15,845.5,75.0,3.05,18.0,474.5,325.18,238.54
2016,11,1,14,30,828.0,73.0,3.0,18.0,438.0,280.7,198.61
2016,11,1,14,45,803.5,70.0,3.0,18.0,396.5,233.91,157.18
2016,11,1,15,0,779.0,67.0,3.0,18.0,355.0,188.16,117.6
2016,11,1,15,15,742.5,63.0,2.8,17.5,309.5,141.36,80.38
2016,11,1,15,30,706.0,59.0,2.6,17.0,264.0,97.33,50.38
2016,11,1,15,45,648.0,54.0,2.45,16.5,216.0,55.0,30.74
2016,11,1,16,0,590.0,49.0,2.3,16.0,168.0,34.59,24.95
2016,11,1,16,15,496.0,41.0,2.0,15.0,122.0,30.16,20.79
2016,11,1,16,30,402.0,33.0,1.7,14.0,76.0,25.58,16.0
2016,11,1,16,45,201.0,16.5,1.4,13.5,38.0,12.39,0.0
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,170.0,14.0,1.05,8.0,29.0,61.43,0.0
2016,11,2,7,0,340.0,28.0,1.1,9.0,58.0,157.81,107.19
2016,11,2,7,15,446.0,37.0,1.35,9.5,102.0,218.82,168.73
2016,11,2,7,30,552.0,46.0,1.6,10.0,146.0,287.38,229.32
2016,11,2,7,45,614.5,52.0,1.9,11.0,193.5,340.23,276.01
2016,11,2,8,0,677.0,58.0,2.2,12.0,241.0,393.58,321.73
2016,11,2,8,15,717.5,62.5,2.2,12.5,287.5,439.08,359.74
2016,11,2,8,30,758.0,67.0,2.2,13.0,334.0,484.84,396.64
2016,11,2,8,45,786.5,70.0,2.25,14.0,377.0,522.16,425.22
2016,11,2,9,0,815.0,73.0,2.3,15.0,420.0,558.38,452.05
2016,11,2,9,15,834.5,75.5,2.35,15.5,457.0,587.28,473.4
2016,11,2,9,30,854.0,78.0,2.4,16.0,494.0,614.15,492.76
2016,11,2,9,45,876.5,77.0,2.5,17.0,527.5,634.18,506.13
2016,11,2,10,0,899.0,76.0,2.6,18.0,561.0,654.57,519.41
2016,11,2,10,15,908.0,77.0,2.55,18.5,585.5,665.89,525.91
2016,11,2,10,30,917.0,78.0,2.5,19.0,610.0,674.21,530.12
2016,11,2,10,45,923.0,79.0,2.45,19.5,627.0,677.52,530.56
2016,11,2,11,0,929.0,80.0,2.4,20.0,644.0,677.67,528.65
2016,11,2,11,15,931.5,80.0,2.3,20.0,652.5,671.38,522.78
2016,11,2,11,30,934.0,80.0,2.2,20.0,661.0,661.95,514.58
2016,11,2,11,45,934.5,80.0,2.1,20.5,662.0,648.18,502.17
2016,11,2,12,0,935.0,80.0,2.0,21.0,663.0,631.38,487.47
2016,11,2,12,15,933.0,79.5,1.85,21.0,655.5,609.71,469.74
2016,11,2,12,30,931.0,79.0,1.7,21.0,648.0,585.27,449.75
2016,11,2,12,45,928.5,77.5,1.6,21.5,633.0,556.94,426.05
2016,11,2,13,0,926.0,76.0,1.5,22.0,618.0,526.12,400.17
2016,11,2,13,15,918.0,75.0,1.4,22.0,595.0,490.92,371.35
2016,11,2,13,30,910.0,74.0,1.3,22.0,572.0,453.86,340.53
2016,11,2,13,45,898.0,72.0,1.2,22.5,542.0,412.68,305.4
2016,11,2,14,0,886.0,70.0,1.1,23.0,512.0,370.36,268.8
2016,11,2,14,15,869.5,68.0,1.1,22.5,475.5,325.76,231.18
2016,11,2,14,30,853.0,66.0,1.1,22.0,439.0,280.84,192.62
2016,11,2,14,45,828.0,63.5,1.15,22.0,397.0,230.39,149.61
2016,11,2,15,0,803.0,61.0,1.2,22.0,355.0,184.03,110.68
2016,11,2,15,15,768.0,57.5,1.15,21.5,309.5,136.88,74.24
2016,11,2,15,30,733.0,54.0,1.1,21.0,264.0,92.3,44.97
2016,11,2,15,45,677.5,49.0,1.1,20.5,216.0,48.83,25.99
2016,11,2,16,0,622.0,44.0,1.1,20.0,168.0,33.37,23.44
2016,11,2,16,15,530.5,36.5,1.1,18.5,122.0,28.74,19.21
2016,11,2,16,30,439.0,29.0,1.1,17.0,76.0,23.99,14.32
2016,11,2,16,45,219.5,14.5,1.15,16.0,38.0,10.71,0.0
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,193.0,13.0,1.0,10.5,29.0,66.23,0.0
2016,11,3,7,0,386.0,26.0,1.0,11.0,58.0,168.12,110.01
2016,11,3,7,15,492.0,34.0,1.2,12.0,103.0,226.74,171.95
2016,11,3,7,30,598.0,42.0,1.4,13.0,148.0,295.98,232.36
2016,11,3,7,45,658.5,47.5,1.65,14.0,196.5,349.27,279.01
2016,11,3,8,0,719.0,53.0,1.9,15.0,245.0,404.94,326.0
2016,11,3,8,15,758.0,57.0,1.9,15.5,291.5,450.16,363.3
2016,11,3,8,30,797.0,61.0,1.9,16.0,338.0,495.5,399.33
2016,11,3,8,45,823.0,64.0,1.95,16.5,381.0,532.27,427.84
2016,11,3,9,0,849.0,67.0,2.0,17.0,424.0,567.76,454.56
2016,11,3,9,15,867.5,69.5,2.0,18.0,462.0,596.64,474.5
2016,11,3,9,30,886.0,72.0,2.0,19.0,500.0,620.7,490.36
2016,11,3,9,45,899.0,73.5,2.05,20.0,531.5,640.67,503.01
2016,11,3,10,0,912.0,75.0,2.1,21.0,563.0,657.96,513.42
2016,11,3,10,15,921.0,76.0,2.1,21.5,587.5,669.32,520.03
2016,11,3,10,30,930.0,77.0,2.1,22.0,612.0,677.65,524.37
2016,11,3,10,45,934.5,78.0,2.1,22.5,629.0,679.99,524.31
2016,11,3,11,0,939.0,79.0,2.1,23.0,646.0,679.14,521.95
2016,11,3,11,15,942.0,79.5,2.05,23.5,655.0,673.62,515.93
2016,11,3,11,30,945.0,80.0,2.0,24.0,664.0,664.91,507.6
2016,11,3,11,45,944.5,80.0,1.95,24.5,664.5,650.4,495.1
2016,11,3,12,0,944.0,80.0,1.9,25.0,665.0,632.88,480.36
2016,11,3,12,15,942.0,80.0,1.8,25.0,657.5,611.55,463.39
2016,11,3,12,30,940.0,80.0,1.7,25.0,650.0,587.43,444.15
2016,11,3,12,45,931.5,80.5,1.6,25.5,634.0,557.77,419.77
2016,11,3,13,0,923.0,81.0,1.5,26.0,618.0,525.91,393.48
2016,11,3,13,15,914.5,80.0,1.4,26.0,594.5,490.6,365.02
2016,11,3,13,30,906.0,79.0,1.3,26.0,571.0,453.48,334.62
2016,11,3,13,45,892.0,77.5,1.2,26.0,540.5,412.2,300.54
2016,11,3,14,0,878.0,76.0,1.1,26.0,510.0,367.35,263.14
2016,11,3,14,15,860.5,73.5,1.0,25.5,473.0,322.16,225.33
2016,11,3,14,30,843.0,71.0,0.9,25.0,436.0,276.81,186.84
2016,11,3,14,45,816.5,68.5,0.85,25.0,394.0,229.67,147.03
2016,11,3,15,0,790.0,66.0,0.8,25.0,352.0,183.73,109.22
2016,11,3,15,15,753.0,62.0,0.75,24.0,306.0,136.7,73.96
2016,11,3,15,30,716.0,58.0,0.7,23.0,260.0,92.47,45.89
2016,11,3,15,45,658.5,52.5,0.65,22.5,212.0,49.66,28.15
2016,11,3,16,0,601.0,47.0,0.6,22.0,164.0,33.27,23.13
2016,11,3,16,15,504.5,39.0,0.7,21.0,118.0,28.75,18.96
2016,11,3,16,30,408.0,31.0,0.8,20.0,72.0,24.08,14.02
2016,11,3,16,45,204.0,15.5,0.9,19.0,36.0,11.73,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,158.5,13.5,1.1,12.5,26.0,56.62,0.0
2016,11,4,7,0,317.0,27.0,1.1,13.0,52.0,144.99,90.8
2016,11,4,7,15,426.5,36.5,1.05,13.5,96.0,208.01,156.4
2016,11,4,7,30,536.0,46.0,1.0,14.0,140.0,276.91,215.83
2016,11,4,7,45,600.0,52.5,1.0,15.0,187.0,329.89,261.12
2016,11,4,8,0,664.0,59.0,1.0,16.0,234.0,385.78,306.97
2016,11,4,8,15,636.0,70.0,1.15,16.5,262.0,403.93,323.24
2016,11,4,8,30,608.0,81.0,1.3,17.0,290.0,418.48,335.8
2016,11,4,8,45,500.0,115.5,1.45,17.5,301.5,408.89,328.08
2016,11,4,9,0,392.0,150.0,1.6,18.0,313.0,394.91,316.14
2016,11,4,9,15,618.5,115.5,1.5,18.5,399.5,499.11,397.09
2016,11,4,9,30,845.0,81.0,1.4,19.0,486.0,605.04,475.52
2016,11,4,9,45,858.5,83.0,1.3,20.0,517.5,625.08,486.33
2016,11,4,10,0,872.0,85.0,1.2,21.0,549.0,642.52,495.61
2016,11,4,10,15,881.5,86.5,1.2,21.5,573.0,654.15,502.28
2016,11,4,10,30,891.0,88.0,1.2,22.0,597.0,660.86,505.45
2016,11,4,10,45,795.0,116.0,1.3,23.0,580.0,629.43,480.24
2016,11,4,11,0,699.0,144.0,1.4,24.0,563.0,593.74,452.21
2016,11,4,11,15,684.0,152.0,1.3,24.0,567.0,585.3,444.93
2016,11,4,11,30,669.0,160.0,1.2,24.0,571.0,574.66,435.79
2016,11,4,11,45,667.5,161.0,1.2,24.0,571.0,563.15,426.92
2016,11,4,12,0,666.0,162.0,1.2,24.0,571.0,549.5,416.39
2016,11,4,12,15,783.5,126.5,1.15,24.0,602.5,564.49,426.91
2016,11,4,12,30,901.0,91.0,1.1,24.0,634.0,573.69,432.31
2016,11,4,12,45,781.5,119.5,1.1,24.5,582.0,513.74,386.41
2016,11,4,13,0,662.0,148.0,1.1,25.0,530.0,458.95,344.53
2016,11,4,13,15,768.5,116.5,1.1,24.5,544.0,453.47,339.4
2016,11,4,13,30,875.0,85.0,1.1,24.0,558.0,441.03,327.46
2016,11,4,13,45,862.5,83.0,1.15,24.0,528.0,400.75,294.35
2016,11,4,14,0,850.0,81.0,1.2,24.0,498.0,359.49,259.8
2016,11,4,14,15,543.0,130.5,1.2,23.5,389.5,275.44,199.15
2016,11,4,14,30,236.0,180.0,1.2,23.0,281.0,218.15,161.71
2016,11,4,14,45,500.0,118.5,1.2,22.5,305.5,203.93,140.29
2016,11,4,15,0,764.0,57.0,1.2,22.0,330.0,168.89,100.02
2016,11,4,15,15,701.5,60.5,1.1,21.0,286.5,127.19,69.64
2016,11,4,15,30,639.0,64.0,1.0,20.0,243.0,87.56,45.71
2016,11,4,15,45,580.5,58.0,0.95,19.5,197.5,48.09,29.38
2016,11,4,16,0,522.0,52.0,0.9,19.0,152.0,37.91,27.46
2016,11,4,16,15,432.5,41.5,0.9,18.5,108.5,31.27,21.3
2016,11,4,16,30,343.0,31.0,0.9,18.0,65.0,24.28,14.14
2016,11,4,16,45,171.5,15.5,0.95,17.5,32.5,11.85,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,174.0,12.5,0.7,11.5,26.0,59.3,0.0
2016,11,5,7,0,348.0,25.0,0.7,12.0,52.0,150.55,90.19
2016,11,5,7,15,458.0,34.0,0.85,12.5,96.0,214.71,160.81
2016,11,5,7,30,568.0,43.0,1.0,13.0,140.0,283.9,221.25
2016,11,5,7,45,633.0,48.5,1.15,14.0,187.5,334.39,265.36
2016,11,5,8,0,698.0,54.0,1.3,15.0,235.0,390.81,312.61
2016,11,5,8,15,737.5,58.0,1.35,15.5,281.0,435.31,349.35
2016,11,5,8,30,777.0,62.0,1.4,16.0,327.0,479.99,384.95
2016,11,5,8,45,805.0,65.0,1.45,17.0,369.5,517.1,412.9
2016,11,5,9,0,833.0,68.0,1.5,18.0,412.0,553.05,439.05
2016,11,5,9,15,851.5,70.0,1.65,18.5,449.0,580.89,459.82
2016,11,5,9,30,870.0,72.0,1.8,19.0,486.0,603.99,476.78
2016,11,5,9,45,883.5,73.5,1.95,20.0,517.0,623.93,490.09
2016,11,5,10,0,897.0,75.0,2.1,21.0,548.0,641.27,501.19
2016,11,5,10,15,905.5,76.5,2.15,21.5,572.0,652.69,508.19
2016,11,5,10,30,914.0,78.0,2.2,22.0,596.0,661.13,512.93
2016,11,5,10,45,919.5,78.5,2.25,22.5,612.5,663.55,513.26
2016,11,5,11,0,925.0,79.0,2.3,23.0,629.0,662.85,511.31
2016,11,5,11,15,927.5,79.5,2.35,23.0,637.5,657.13,506.66
2016,11,5,11,30,930.0,80.0,2.4,23.0,646.0,648.29,499.67
2016,11,5,11,45,930.0,80.0,2.5,23.5,646.5,634.35,488.14
2016,11,5,12,0,930.0,80.0,2.6,24.0,647.0,617.43,474.26
2016,11,5,12,15,927.0,79.5,2.7,24.0,639.5,595.43,457.35
2016,11,5,12,30,924.0,79.0,2.8,24.0,632.0,570.73,438.07
2016,11,5,12,45,911.5,81.0,2.9,24.0,615.5,541.1,414.64
2016,11,5,13,0,899.0,83.0,3.0,24.0,599.0,509.51,389.21
2016,11,5,13,15,889.5,82.0,3.05,23.5,575.5,474.66,361.35
2016,11,5,13,30,880.0,81.0,3.1,23.0,552.0,438.14,331.4
2016,11,5,13,45,867.0,79.0,3.15,23.0,522.0,395.62,295.5
2016,11,5,14,0,854.0,77.0,3.2,23.0,492.0,354.15,259.59
2016,11,5,14,15,835.0,74.5,3.15,22.5,455.5,309.74,221.25
2016,11,5,14,30,816.0,72.0,3.1,22.0,419.0,265.35,182.49
2016,11,5,14,45,789.5,69.0,3.1,22.0,378.0,219.26,142.54
2016,11,5,15,0,763.0,66.0,3.1,22.0,337.0,174.42,104.9
2016,11,5,15,15,724.5,62.0,2.9,21.0,291.5,128.88,70.49
2016,11,5,15,30,686.0,58.0,2.7,20.0,246.0,86.32,43.84
2016,11,5,15,45,626.0,52.0,2.5,19.5,199.5,41.64,24.94
2016,11,5,16,0,566.0,46.0,2.3,19.0,153.0,32.76,22.93
2016,11,5,16,15,466.5,38.0,2.0,18.0,109.0,28.21,18.65
2016,11,5,16,30,367.0,30.0,1.7,17.0,65.0,23.51,13.37
2016,11,5,16,45,183.5,15.0,1.4,16.0,32.5,11.5,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,152.0,12.0,0.7,11.5,23.0,52.35,0.0
2016,11,6,7,0,304.0,24.0,0.7,12.0,46.0,133.85,75.27
2016,11,6,7,15,412.0,32.5,0.7,12.0,87.0,195.41,145.8
2016,11,6,7,30,520.0,41.0,0.7,12.0,128.0,261.04,203.42
2016,11,6,7,45,582.5,47.0,0.75,12.5,173.0,311.57,247.68
2016,11,6,8,0,645.0,53.0,0.8,13.0,218.0,362.98,291.31
2016,11,6,8,15,476.0,89.0,0.85,13.0,223.0,340.18,275.54
2016,11,6,8,30,307.0,125.0,0.9,13.0,228.0,299.62,244.0
2016,11,6,8,45,350.0,136.0,1.0,13.5,267.5,340.68,277.35
2016,11,6,9,0,393.0,147.0,1.1,14.0,307.0,389.07,315.12
2016,11,6,9,15,384.0,164.0,1.15,14.5,332.5,407.9,328.62
2016,11,6,9,30,375.0,181.0,1.2,15.0,358.0,419.16,336.29
2016,11,6,9,45,407.0,187.0,1.3,16.0,390.5,453.44,361.36
2016,11,6,10,0,439.0,193.0,1.4,17.0,423.0,481.24,381.03
2016,11,6,10,15,647.0,137.5,1.25,17.5,493.5,556.11,437.65
2016,11,6,10,30,855.0,82.0,1.1,18.0,564.0,624.88,487.42
2016,11,6,10,45,862.5,82.5,1.0,19.0,580.5,628.53,486.0
2016,11,6,11,0,870.0,83.0,0.9,20.0,597.0,629.25,483.01
2016,11,6,11,15,569.5,178.5,0.75,20.5,517.0,534.33,408.33
2016,11,6,11,30,269.0,274.0,0.6,21.0,437.0,436.98,332.11
2016,11,6,11,45,409.5,235.5,0.5,21.5,484.0,477.78,362.64
2016,11,6,12,0,550.0,197.0,0.4,22.0,531.0,510.9,385.25
2016,11,6,12,15,710.5,140.0,0.5,22.0,566.0,531.56,401.2
2016,11,6,12,30,871.0,83.0,0.6,22.0,601.0,543.27,410.08
2016,11,6,12,45,582.0,166.0,0.75,22.0,509.0,452.72,342.97
2016,11,6,13,0,293.0,249.0,0.9,22.0,417.0,373.82,284.32
2016,11,6,13,15,234.0,245.5,1.0,22.0,376.0,333.4,254.41
2016,11,6,13,30,175.0,242.0,1.1,22.0,335.0,295.89,226.26
2016,11,6,13,45,489.0,160.5,1.2,22.0,401.0,326.7,245.9
2016,11,6,14,0,803.0,79.0,1.3,22.0,467.0,336.34,245.15
2016,11,6,14,15,503.0,129.0,1.35,22.0,366.0,258.88,188.42
2016,11,6,14,30,203.0,179.0,1.4,22.0,265.0,210.01,157.12
2016,11,6,14,45,337.5,143.0,1.5,22.0,269.0,192.22,137.36
2016,11,6,15,0,472.0,107.0,1.6,22.0,273.0,161.08,105.99
2016,11,6,15,15,445.0,96.0,1.4,21.5,236.0,124.17,78.08
2016,11,6,15,30,418.0,85.0,1.2,21.0,199.0,89.42,55.22
2016,11,6,15,45,380.5,72.0,1.0,20.5,160.5,55.29,42.51
2016,11,6,16,0,343.0,59.0,0.8,20.0,122.0,43.94,32.48
2016,11,6,16,15,278.5,45.0,0.8,19.0,86.0,34.2,23.65
2016,11,6,16,30,214.0,31.0,0.8,18.0,50.0,24.03,13.49
2016,11,6,16,45,107.0,15.5,0.8,17.5,25.0,12.11,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,156.5,11.0,0.55,13.0,22.0,52.05,0.0
2016,11,7,7,0,313.0,22.0,0.5,13.0,44.0,132.55,68.21
2016,11,7,7,15,422.0,30.5,0.6,13.5,85.0,195.05,143.61
2016,11,7,7,30,531.0,39.0,0.7,14.0,126.0,260.95,201.16
2016,11,7,7,45,594.0,44.5,0.85,14.5,170.5,308.96,243.56
2016,11,7,8,0,657.0,50.0,1.0,15.0,215.0,362.55,289.14
2016,11,7,8,15,697.5,53.5,0.9,15.5,259.0,405.3,323.99
2016,11,7,8,30,738.0,57.0,0.8,16.0,303.0,448.42,357.62
2016,11,7,8,45,669.0,80.0,0.75,17.0,324.5,456.74,362.58
2016,11,7,9,0,600.0,103.0,0.7,18.0,346.0,457.33,361.19
2016,11,7,9,15,717.5,84.5,0.6,18.5,401.5,514.55,403.41
2016,11,7,9,30,835.0,66.0,0.5,19.0,457.0,569.75,442.27
2016,11,7,9,45,708.5,108.0,0.4,20.0,454.5,552.62,424.68
2016,11,7,10,0,582.0,150.0,0.3,21.0,452.0,524.37,400.01
2016,11,7,10,15,496.5,184.0,0.35,21.5,450.0,506.3,385.41
2016,11,7,10,30,411.0,218.0,0.4,22.0,448.0,482.73,366.66
2016,11,7,10,45,385.0,232.0,0.45,22.5,452.5,478.65,362.74
2016,11,7,11,0,359.0,246.0,0.5,23.0,457.0,473.11,357.56
2016,11,7,11,15,383.5,244.0,0.55,23.5,472.0,481.05,362.83
2016,11,7,11,30,408.0,242.0,0.6,24.0,487.0,487.32,366.68
2016,11,7,11,45,452.5,228.5,0.65,24.5,500.5,494.49,371.38
2016,11,7,12,0,497.0,215.0,0.7,25.0,514.0,496.24,372.07
2016,11,7,12,15,499.0,211.0,0.75,25.0,508.5,480.84,360.74
2016,11,7,12,30,501.0,207.0,0.8,25.0,503.0,463.89,348.21
2016,11,7,12,45,679.5,145.0,0.9,25.0,535.5,478.94,359.57
2016,11,7,13,0,858.0,83.0,1.0,25.0,568.0,483.85,362.0
2016,11,7,13,15,849.0,81.5,1.05,25.0,546.0,448.52,333.93
2016,11,7,13,30,840.0,80.0,1.1,25.0,524.0,413.0,305.21
2016,11,7,13,45,827.0,78.5,1.15,25.0,495.0,374.64,273.62
2016,11,7,14,0,814.0,77.0,1.2,25.0,466.0,335.41,240.57
2016,11,7,14,15,795.5,74.5,1.2,24.5,431.5,293.03,204.91
2016,11,7,14,30,777.0,72.0,1.2,24.0,397.0,250.71,168.85
2016,11,7,14,45,750.5,68.5,1.2,24.0,357.0,206.21,131.23
2016,11,7,15,0,724.0,65.0,1.2,24.0,317.0,163.0,95.94
2016,11,7,15,15,685.0,61.0,1.05,23.5,273.5,119.62,64.07
2016,11,7,15,30,646.0,57.0,0.9,23.0,230.0,76.23,37.5
2016,11,7,15,45,585.5,51.0,0.8,22.5,185.5,37.05,26.47
2016,11,7,16,0,525.0,45.0,0.7,22.0,141.0,32.22,22.14
2016,11,7,16,15,424.5,36.5,0.7,21.0,99.0,27.17,17.45
2016,11,7,16,30,324.0,28.0,0.7,20.0,57.0,21.91,11.43
2016,11,7,16,45,162.0,14.0,0.75,19.5,28.5,13.76,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
