Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,45,145.5,11.0,0.5,14.0,20.5,48.67,0.0
2016,11,8,7,0,291.0,22.0,0.5,14.0,41.0,123.99,56.51
2016,11,8,7,15,403.5,31.0,0.55,14.5,82.0,187.87,136.9
2016,11,8,7,30,516.0,40.0,0.6,15.0,123.0,254.53,194.79
2016,11,8,7,45,578.5,46.5,0.65,16.0,167.5,304.98,238.13
2016,11,8,8,0,641.0,53.0,0.7,17.0,212.0,356.18,280.59
2016,11,8,8,15,683.0,57.5,0.65,17.5,256.5,400.18,316.1
2016,11,8,8,30,725.0,62.0,0.6,18.0,301.0,444.64,350.5
2016,11,8,8,45,752.5,65.5,0.55,18.5,341.5,480.37,377.07
2016,11,8,9,0,780.0,69.0,0.5,19.0,382.0,515.09,401.93
2016,11,8,9,15,800.0,71.5,0.55,19.5,418.0,543.07,422.05
2016,11,8,9,30,820.0,74.0,0.6,20.0,454.0,569.18,440.38
2016,11,8,9,45,830.0,77.5,0.7,21.0,483.5,588.27,452.9
2016,11,8,10,0,840.0,81.0,0.8,22.0,513.0,604.78,463.34
2016,11,8,10,15,849.5,82.0,0.75,22.5,536.5,615.58,469.01
2016,11,8,10,30,859.0,83.0,0.7,23.0,560.0,623.59,472.58
2016,11,8,10,45,863.0,85.0,0.7,23.5,576.0,624.75,471.82
2016,11,8,11,0,867.0,87.0,0.7,24.0,592.0,624.84,470.25
2016,11,8,11,15,870.0,87.5,0.75,24.5,600.5,619.82,465.64
2016,11,8,11,30,873.0,88.0,0.8,25.0,609.0,611.86,458.91
2016,11,8,11,45,871.5,88.5,0.85,25.5,609.0,598.37,448.19
2016,11,8,12,0,870.0,89.0,0.9,26.0,609.0,582.13,435.4
2016,11,8,12,15,867.0,88.5,0.85,26.0,602.0,561.41,419.27
2016,11,8,12,30,864.0,88.0,0.8,26.0,595.0,537.54,400.69
2016,11,8,12,45,853.0,89.0,0.8,26.5,579.0,509.1,378.13
2016,11,8,13,0,842.0,90.0,0.8,27.0,563.0,478.84,353.88
2016,11,8,13,15,832.5,88.5,0.75,27.0,541.0,445.19,327.13
2016,11,8,13,30,823.0,87.0,0.7,27.0,519.0,410.07,298.71
2016,11,8,13,45,808.5,85.0,0.65,27.0,490.0,371.36,267.11
2016,11,8,14,0,794.0,83.0,0.6,27.0,461.0,331.95,234.36
2016,11,8,14,15,774.5,80.5,0.55,26.5,426.0,290.2,199.86
2016,11,8,14,30,755.0,78.0,0.5,26.0,391.0,248.64,165.14
2016,11,8,14,45,727.5,74.0,0.45,26.0,351.0,204.58,128.73
2016,11,8,15,0,700.0,70.0,0.4,26.0,311.0,159.15,92.54
2016,11,8,15,15,659.5,65.5,0.3,25.5,268.0,116.23,61.8
2016,11,8,15,30,619.0,61.0,0.2,25.0,225.0,76.48,38.69
2016,11,8,15,45,559.0,54.0,0.15,24.5,180.5,37.99,27.02
2016,11,8,16,0,499.0,47.0,0.1,24.0,136.0,34.2,23.63
2016,11,8,16,15,398.5,37.5,0.15,23.0,94.5,28.29,18.2
2016,11,8,16,30,298.0,28.0,0.2,22.0,53.0,22.1,11.17
2016,11,8,16,45,149.0,14.0,0.3,21.5,26.5,13.76,0.0
2016,11,8,17,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,6,45,134.0,11.0,0.6,12.5,19.0,45.25,0.0
2016,11,9,7,0,268.0,22.0,0.6,13.0,38.0,115.29,44.47
2016,11,9,7,15,383.0,31.5,0.8,14.0,78.5,180.11,130.8
2016,11,9,7,30,498.0,41.0,1.0,15.0,119.0,247.06,189.29
2016,11,9,7,45,567.5,47.5,1.2,16.0,164.0,299.51,234.81
2016,11,9,8,0,637.0,54.0,1.4,17.0,209.0,355.38,281.72
2016,11,9,8,15,680.0,58.5,1.45,17.5,253.5,397.23,316.64
2016,11,9,8,30,723.0,63.0,1.5,18.0,298.0,441.95,352.56
2016,11,9,8,45,753.5,66.0,1.55,18.5,339.5,478.54,381.17
2016,11,9,9,0,784.0,69.0,1.6,19.0,381.0,514.24,408.29
2016,11,9,9,15,804.5,72.0,1.65,20.0,417.5,543.06,428.7
2016,11,9,9,30,825.0,75.0,1.7,21.0,454.0,570.0,447.16
2016,11,9,9,45,844.5,75.0,1.8,22.0,485.5,590.92,461.07
2016,11,9,10,0,864.0,75.0,1.9,23.0,517.0,607.23,471.4
2016,11,9,10,15,873.5,76.5,1.95,23.5,540.5,618.95,478.71
2016,11,9,10,30,883.0,78.0,2.0,24.0,564.0,627.83,483.83
2016,11,9,10,45,889.0,79.0,2.1,24.5,580.5,631.08,485.08
2016,11,9,11,0,895.0,80.0,2.2,25.0,597.0,631.32,484.08
2016,11,9,11,15,898.0,80.5,2.2,25.5,606.0,626.18,478.66
2016,11,9,11,30,901.0,81.0,2.2,26.0,615.0,618.03,471.02
2016,11,9,11,45,900.5,81.0,2.25,26.5,615.5,604.33,459.54
2016,11,9,12,0,900.0,81.0,2.3,27.0,616.0,587.78,445.86
2016,11,9,12,15,897.5,80.5,2.25,27.0,608.5,566.86,429.3
2016,11,9,12,30,895.0,80.0,2.2,27.0,601.0,543.33,410.56
2016,11,9,12,45,889.5,79.0,2.2,27.0,586.5,515.33,388.38
2016,11,9,13,0,884.0,78.0,2.2,27.0,572.0,485.14,364.09
2016,11,9,13,15,875.0,77.0,2.1,27.0,549.5,451.38,336.35
2016,11,9,13,30,866.0,76.0,2.0,27.0,527.0,415.95,306.78
2016,11,9,13,45,852.0,74.5,1.9,27.5,497.5,374.48,271.63
2016,11,9,14,0,838.0,73.0,1.8,28.0,468.0,334.19,236.84
2016,11,9,14,15,819.5,70.5,1.6,27.5,432.5,291.1,200.37
2016,11,9,14,30,801.0,68.0,1.4,27.0,397.0,248.0,163.65
2016,11,9,14,45,773.0,65.0,1.25,27.0,357.0,202.89,125.87
2016,11,9,15,0,745.0,62.0,1.1,27.0,317.0,159.16,90.75
2016,11,9,15,15,706.0,58.0,0.9,26.0,273.0,115.11,59.38
2016,11,9,15,30,667.0,54.0,0.7,25.0,229.0,74.08,36.1
2016,11,9,15,45,606.0,48.5,0.55,24.5,183.5,33.17,22.88
2016,11,9,16,0,545.0,43.0,0.4,24.0,138.0,30.81,20.7
2016,11,9,16,15,444.5,34.5,0.45,23.0,96.0,25.67,15.94
2016,11,9,16,30,344.0,26.0,0.5,22.0,54.0,20.3,9.48
2016,11,9,16,45,172.0,13.0,0.6,21.5,27.0,12.78,0.0
2016,11,9,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,128.0,10.0,0.75,16.0,18.0,42.31,0.0
2016,11,10,7,0,256.0,20.0,0.8,16.0,36.0,108.03,31.14
2016,11,10,7,15,372.0,30.5,0.9,16.5,75.5,173.98,124.12
2016,11,10,7,30,488.0,41.0,1.0,17.0,115.0,241.52,183.1
2016,11,10,7,45,555.5,47.5,1.1,18.0,159.5,292.55,227.05
2016,11,10,8,0,623.0,54.0,1.2,19.0,204.0,346.86,272.2
2016,11,10,8,15,667.5,59.0,1.45,19.5,248.5,389.3,307.87
2016,11,10,8,30,712.0,64.0,1.7,20.0,293.0,434.8,344.84
2016,11,10,8,45,741.5,68.0,2.0,21.0,334.0,471.59,373.63
2016,11,10,9,0,771.0,72.0,2.3,22.0,375.0,507.47,400.9
2016,11,10,9,15,792.5,74.5,2.5,22.5,411.5,535.97,422.43
2016,11,10,9,30,814.0,77.0,2.7,23.0,448.0,562.66,442.17
2016,11,10,9,45,836.0,77.0,2.9,24.0,480.0,584.84,457.38
2016,11,10,10,0,858.0,77.0,3.1,25.0,512.0,604.75,470.58
2016,11,10,10,15,868.0,78.0,3.25,25.5,536.0,613.91,476.41
2016,11,10,10,30,878.0,79.0,3.4,26.0,560.0,622.51,481.67
2016,11,10,10,45,884.0,80.5,3.55,26.5,576.5,626.28,483.25
2016,11,10,11,0,890.0,82.0,3.7,27.0,593.0,627.05,482.55
2016,11,10,11,15,893.0,82.5,3.65,27.0,601.5,621.95,477.9
2016,11,10,11,30,896.0,83.0,3.6,27.0,610.0,613.85,470.98
2016,11,10,11,45,895.5,83.0,3.55,27.5,611.0,600.25,459.03
2016,11,10,12,0,895.0,83.0,3.5,28.0,612.0,583.81,444.89
2016,11,10,12,15,892.5,83.0,3.35,28.0,605.0,563.52,428.37
2016,11,10,12,30,890.0,83.0,3.2,28.0,598.0,540.62,409.68
2016,11,10,12,45,877.5,84.5,3.05,28.0,581.5,511.82,386.31
2016,11,10,13,0,865.0,86.0,2.9,28.0,565.0,479.85,360.25
2016,11,10,13,15,855.5,84.5,2.7,27.5,542.5,445.69,332.67
2016,11,10,13,30,846.0,83.0,2.5,27.0,520.0,409.98,303.26
2016,11,10,13,45,550.0,141.0,2.3,27.0,419.0,324.24,239.06
2016,11,10,14,0,254.0,199.0,2.1,27.0,318.0,260.51,193.74
2016,11,10,14,15,216.0,186.5,1.85,26.5,282.5,228.33,169.2
2016,11,10,14,30,178.0,174.0,1.6,26.0,247.0,197.04,145.46
2016,11,10,14,45,169.5,157.5,1.4,26.0,221.5,171.05,124.8
2016,11,10,15,0,161.0,141.0,1.2,26.0,196.0,145.67,104.87
2016,11,10,15,15,153.0,122.0,1.05,25.0,168.5,119.08,84.95
2016,11,10,15,30,145.0,103.0,0.9,24.0,141.0,93.27,66.64
2016,11,10,15,45,129.0,84.0,0.8,23.5,112.5,69.22,53.73
2016,11,10,16,0,113.0,65.0,0.7,23.0,84.0,54.52,40.87
2016,11,10,16,15,82.5,46.5,0.75,22.5,58.0,39.76,27.66
2016,11,10,16,30,52.0,28.0,0.8,22.0,32.0,24.61,12.21
2016,11,10,16,45,26.0,14.0,0.85,21.5,16.0,13.76,0.0
2016,11,10,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,92.5,10.0,1.3,14.0,15.5,33.01,0.0
2016,11,11,7,0,185.0,20.0,1.3,14.0,31.0,85.83,14.26
2016,11,11,7,15,282.5,33.0,1.35,15.0,67.0,145.83,103.9
2016,11,11,7,30,380.0,46.0,1.4,16.0,103.0,205.48,156.67
2016,11,11,7,45,438.0,56.5,1.45,17.0,144.0,253.24,198.04
2016,11,11,8,0,496.0,67.0,1.5,18.0,185.0,303.83,240.45
2016,11,11,8,15,531.5,76.0,1.75,18.5,225.0,344.65,274.85
2016,11,11,8,30,567.0,85.0,2.0,19.0,265.0,385.93,308.65
2016,11,11,8,45,607.5,86.5,2.25,20.0,302.5,421.77,336.9
2016,11,11,9,0,648.0,88.0,2.5,21.0,340.0,457.51,364.34
2016,11,11,9,15,734.5,82.5,2.65,21.5,394.0,509.25,404.1
2016,11,11,9,30,821.0,77.0,2.8,22.0,448.0,563.58,444.91
2016,11,11,9,45,840.0,78.0,2.95,23.0,479.5,585.11,459.36
2016,11,11,10,0,859.0,79.0,3.1,24.0,511.0,604.28,471.89
2016,11,11,10,15,869.0,80.5,3.25,24.5,535.0,615.99,479.56
2016,11,11,10,30,879.0,82.0,3.4,25.0,559.0,623.03,483.74
2016,11,11,10,45,804.0,103.5,3.55,25.5,550.0,600.32,465.04
2016,11,11,11,0,729.0,125.0,3.7,26.0,541.0,573.34,443.28
2016,11,11,11,15,692.5,139.5,3.75,26.0,539.5,559.31,431.98
2016,11,11,11,30,656.0,154.0,3.8,26.0,538.0,543.26,419.04
2016,11,11,11,45,778.0,119.5,3.85,26.5,575.5,567.16,436.38
2016,11,11,12,0,900.0,85.0,3.9,27.0,613.0,585.46,448.78
2016,11,11,12,15,726.0,134.5,3.85,27.0,557.0,521.71,399.1
2016,11,11,12,30,552.0,184.0,3.8,27.0,501.0,460.88,351.85
2016,11,11,12,45,504.5,193.5,3.8,27.0,478.0,430.22,327.8
2016,11,11,13,0,457.0,203.0,3.8,27.0,455.0,400.51,304.26
2016,11,11,13,15,446.0,196.5,3.6,26.5,434.0,372.89,282.55
2016,11,11,13,30,435.0,190.0,3.4,26.0,413.0,344.93,260.24
2016,11,11,13,45,461.5,172.0,3.25,26.0,397.0,319.55,238.6
2016,11,11,14,0,488.0,154.0,3.1,26.0,381.0,291.42,214.16
2016,11,11,14,15,338.5,162.5,2.75,25.5,314.5,238.1,174.56
2016,11,11,14,30,189.0,171.0,2.4,25.0,248.0,196.47,145.55
2016,11,11,14,45,177.5,156.0,2.1,24.5,222.0,170.72,125.23
2016,11,11,15,0,166.0,141.0,1.8,24.0,196.0,145.77,105.8
2016,11,11,15,15,156.5,122.0,1.6,23.0,168.5,118.82,85.48
2016,11,11,15,30,147.0,103.0,1.4,22.0,141.0,92.78,66.94
2016,11,11,15,45,129.0,83.5,1.25,21.0,112.0,68.78,53.91
2016,11,11,16,0,111.0,64.0,1.1,20.0,83.0,53.72,40.68
2016,11,11,16,15,78.0,45.5,1.1,19.5,57.0,38.95,27.27
2016,11,11,16,30,45.0,27.0,1.1,19.0,31.0,23.77,11.3
2016,11,11,16,45,22.5,13.5,1.1,19.0,15.5,13.27,0.0
2016,11,11,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,59.0,10.0,0.9,12.5,13.0,24.44,0.0
2016,11,12,7,0,118.0,20.0,0.9,13.0,26.0,65.02,0.0
2016,11,12,7,15,206.0,34.5,1.1,13.5,59.0,121.66,86.14
2016,11,12,7,30,294.0,49.0,1.3,14.0,92.0,175.96,134.9
2016,11,12,7,45,342.5,63.0,1.5,14.5,130.0,219.98,173.72
2016,11,12,8,0,391.0,77.0,1.7,15.0,168.0,266.52,213.79
2016,11,12,8,15,422.5,89.0,1.75,15.5,206.0,304.94,246.28
2016,11,12,8,30,454.0,101.0,1.8,16.0,244.0,343.99,278.31
2016,11,12,8,45,488.5,107.0,1.85,17.0,279.5,378.14,305.15
2016,11,12,9,0,523.0,113.0,1.9,18.0,315.0,412.47,331.35
2016,11,12,9,15,659.0,98.0,1.8,18.5,377.0,483.17,385.7
2016,11,12,9,30,795.0,83.0,1.7,19.0,439.0,552.18,437.05
2016,11,12,9,45,824.5,80.5,1.65,20.0,472.0,575.65,452.1
2016,11,12,10,0,854.0,78.0,1.6,21.0,505.0,597.03,465.51
2016,11,12,10,15,864.0,79.5,1.45,21.5,528.5,608.7,471.58
2016,11,12,10,30,874.0,81.0,1.3,22.0,552.0,615.75,474.14
2016,11,12,10,45,880.5,81.5,1.15,22.5,568.5,618.76,473.56
2016,11,12,11,0,887.0,82.0,1.0,23.0,585.0,618.81,470.7
2016,11,12,11,15,890.5,82.5,1.05,23.5,594.0,614.07,466.1
2016,11,12,11,30,894.0,83.0,1.1,24.0,603.0,606.35,459.3
2016,11,12,11,45,894.5,83.0,1.2,24.5,604.0,593.43,449.06
2016,11,12,12,0,895.0,83.0,1.3,25.0,605.0,577.66,436.56
2016,11,12,12,15,892.5,82.5,1.3,25.0,598.0,556.99,420.5
2016,11,12,12,30,890.0,82.0,1.3,25.0,591.0,533.74,402.26
2016,11,12,12,45,881.5,82.5,1.35,25.0,575.5,506.09,380.68
2016,11,12,13,0,873.0,83.0,1.4,25.0,560.0,475.05,356.1
2016,11,12,13,15,863.5,81.5,1.35,25.0,537.5,440.85,328.21
2016,11,12,13,30,854.0,80.0,1.3,25.0,515.0,405.08,298.51
2016,11,12,13,45,841.5,77.5,1.3,25.0,486.5,365.95,265.83
2016,11,12,14,0,829.0,75.0,1.3,25.0,458.0,325.9,231.75
2016,11,12,14,15,647.5,102.5,1.3,24.5,387.5,264.75,185.97
2016,11,12,14,30,466.0,130.0,1.3,24.0,317.0,218.57,153.25
2016,11,12,14,45,446.0,120.5,1.3,24.0,284.5,183.75,124.77
2016,11,12,15,0,426.0,111.0,1.3,24.0,252.0,150.11,98.14
2016,11,12,15,15,540.0,83.0,1.15,23.0,236.0,114.41,66.89
2016,11,12,15,30,654.0,55.0,1.0,22.0,220.0,69.63,35.3
2016,11,12,15,45,592.0,48.5,0.85,21.5,175.5,33.62,23.56
2016,11,12,16,0,530.0,42.0,0.7,21.0,131.0,30.39,20.55
2016,11,12,16,15,422.0,33.0,0.75,20.0,89.5,24.73,15.23
2016,11,12,16,30,314.0,24.0,0.8,19.0,48.0,18.79,7.32
2016,11,12,16,45,157.0,12.0,0.85,18.5,24.0,11.8,0.0
2016,11,12,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,126.5,9.0,0.6,12.5,15.5,39.78,0.0
2016,11,13,7,0,253.0,18.0,0.6,13.0,31.0,100.32,0.0
2016,11,13,7,15,380.0,27.5,0.7,13.5,70.0,169.36,117.8
2016,11,13,7,30,507.0,37.0,0.8,14.0,109.0,238.53,180.5
2016,11,13,7,45,581.0,43.5,0.95,15.0,154.5,289.22,225.01
2016,11,13,8,0,655.0,50.0,1.1,16.0,200.0,346.73,273.52
2016,11,13,8,15,699.5,54.0,1.1,16.5,244.5,390.9,310.4
2016,11,13,8,30,744.0,58.0,1.1,17.0,289.0,435.63,346.36
2016,11,13,8,45,775.0,61.0,1.15,18.0,330.5,472.5,374.68
2016,11,13,9,0,806.0,64.0,1.2,19.0,372.0,508.48,401.33
2016,11,13,9,15,827.0,66.5,1.2,20.0,409.0,537.15,421.4
2016,11,13,9,30,848.0,69.0,1.2,21.0,446.0,563.92,439.44
2016,11,13,9,45,863.5,70.5,1.3,22.0,477.0,581.9,451.33
2016,11,13,10,0,879.0,72.0,1.4,23.0,508.0,599.89,462.9
2016,11,13,10,15,889.0,73.5,1.4,23.0,532.0,611.96,471.04
2016,11,13,10,30,899.0,75.0,1.4,23.0,556.0,621.17,477.02
2016,11,13,10,45,905.5,75.5,1.45,23.5,573.0,624.23,477.98
2016,11,13,11,0,912.0,76.0,1.5,24.0,590.0,624.26,476.69
2016,11,13,11,15,915.0,76.5,1.5,24.0,598.5,619.15,472.24
2016,11,13,11,30,918.0,77.0,1.5,24.0,607.0,610.98,465.51
2016,11,13,11,45,917.0,77.5,1.55,24.5,608.0,597.5,454.28
2016,11,13,12,0,916.0,78.0,1.6,25.0,609.0,581.14,440.8
2016,11,13,12,15,913.0,77.5,1.65,25.0,601.5,559.91,424.44
2016,11,13,12,30,910.0,77.0,1.7,25.0,594.0,536.05,405.8
2016,11,13,12,45,902.0,77.0,1.75,25.0,578.5,507.78,383.47
2016,11,13,13,0,894.0,77.0,1.8,25.0,563.0,477.39,359.03
2016,11,13,13,15,884.5,76.0,1.8,24.5,540.5,443.47,331.87
2016,11,13,13,30,875.0,75.0,1.8,24.0,518.0,407.9,302.67
2016,11,13,13,45,861.5,73.0,1.85,24.0,488.5,366.27,267.74
2016,11,13,14,0,848.0,71.0,1.9,24.0,459.0,325.74,232.87
2016,11,13,14,15,828.5,68.5,1.85,23.5,424.0,282.46,195.76
2016,11,13,14,30,809.0,66.0,1.8,23.0,389.0,239.24,158.47
2016,11,13,14,45,783.0,63.0,1.75,23.0,348.5,194.7,120.66
2016,11,13,15,0,757.0,60.0,1.7,23.0,308.0,151.32,85.66
2016,11,13,15,15,717.0,55.5,1.5,22.0,264.5,106.81,54.35
2016,11,13,15,30,677.0,51.0,1.3,21.0,221.0,65.35,32.05
2016,11,13,15,45,618.0,45.0,1.1,20.5,176.0,33.72,23.74
2016,11,13,16,0,559.0,39.0,0.9,20.0,131.0,30.47,20.69
2016,11,13,16,15,451.5,31.0,0.9,19.0,89.5,23.03,13.81
2016,11,13,16,30,344.0,23.0,0.9,18.0,48.0,17.96,6.3
2016,11,13,16,45,172.0,11.5,0.95,17.5,24.0,11.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,140.5,8.5,0.6,12.0,14.5,42.29,0.0
2016,11,14,7,0,281.0,17.0,0.6,12.0,29.0,103.26,0.0
2016,11,14,7,15,409.0,26.0,0.6,12.5,69.0,171.84,117.7
2016,11,14,7,30,537.0,35.0,0.6,13.0,109.0,241.94,182.42
2016,11,14,7,45,607.5,40.5,0.65,14.0,154.5,294.25,228.24
2016,11,14,8,0,678.0,46.0,0.7,15.0,200.0,349.68,274.91
2016,11,14,8,15,722.0,50.0,0.7,15.5,244.5,394.06,311.86
2016,11,14,8,30,766.0,54.0,0.7,16.0,289.0,438.97,347.81
2016,11,14,8,45,796.0,57.0,0.7,16.5,331.0,475.76,376.33
2016,11,14,9,0,826.0,60.0,0.7,17.0,373.0,511.57,403.16
2016,11,14,9,15,846.5,62.0,0.75,17.5,409.5,537.17,422.14
2016,11,14,9,30,867.0,64.0,0.8,18.0,446.0,563.48,441.12
2016,11,14,9,45,883.0,65.0,0.9,19.0,477.5,583.92,454.97
2016,11,14,10,0,899.0,66.0,1.0,20.0,509.0,601.88,466.71
2016,11,14,10,15,909.0,67.5,1.0,20.5,533.0,614.13,474.07
2016,11,14,10,30,919.0,69.0,1.0,21.0,557.0,623.45,479.19
2016,11,14,10,45,925.5,69.5,1.05,21.5,574.0,626.59,480.27
2016,11,14,11,0,932.0,70.0,1.1,22.0,591.0,626.62,479.08
2016,11,14,11,15,935.0,70.0,1.1,22.5,600.0,620.94,473.32
2016,11,14,11,30,938.0,70.0,1.1,23.0,609.0,612.15,465.29
2016,11,14,11,45,939.0,70.0,1.15,23.5,610.0,599.15,454.54
2016,11,14,12,0,940.0,70.0,1.2,24.0,611.0,583.14,441.45
2016,11,14,12,15,938.0,69.5,1.2,24.0,604.0,562.1,425.02
2016,11,14,12,30,936.0,69.0,1.2,24.0,597.0,538.32,406.28
2016,11,14,12,45,924.0,71.0,1.2,24.5,581.5,509.62,382.77
2016,11,14,13,0,912.0,73.0,1.2,25.0,566.0,478.9,357.39
2016,11,14,13,15,903.0,72.0,1.2,25.0,543.5,444.77,329.67
2016,11,14,13,30,894.0,71.0,1.2,25.0,521.0,408.9,299.96
2016,11,14,13,45,881.5,69.0,1.2,25.0,491.5,369.35,266.83
2016,11,14,14,0,869.0,67.0,1.2,25.0,462.0,328.73,232.18
2016,11,14,14,15,850.0,65.0,1.2,24.5,426.5,282.8,193.49
2016,11,14,14,30,831.0,63.0,1.2,24.0,391.0,239.37,156.41
2016,11,14,14,45,804.5,60.0,1.2,24.0,350.5,193.92,118.26
2016,11,14,15,0,778.0,57.0,1.2,24.0,310.0,149.62,82.94
2016,11,14,15,15,738.0,53.0,1.05,23.0,266.0,104.73,51.85
2016,11,14,15,30,698.0,49.0,0.9,22.0,222.0,62.84,30.02
2016,11,14,15,45,634.5,44.0,0.8,21.0,176.5,32.94,23.0
2016,11,14,16,0,571.0,39.0,0.7,20.0,131.0,30.63,20.82
2016,11,14,16,15,460.5,30.5,0.75,19.0,89.0,24.77,15.23
2016,11,14,16,30,350.0,22.0,0.8,18.0,47.0,18.67,6.21
2016,11,14,16,45,175.0,11.0,0.85,17.5,23.5,10.81,0.0
2016,11,14,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,124.0,8.5,0.95,9.5,13.5,37.95,0.0
2016,11,15,7,0,248.0,17.0,1.0,10.0,27.0,94.92,0.0
2016,11,15,7,15,383.0,26.5,1.05,10.5,66.5,166.65,113.36
2016,11,15,7,30,518.0,36.0,1.1,11.0,106.0,234.16,177.96
2016,11,15,7,45,593.5,42.5,1.2,11.5,152.0,288.7,226.82
2016,11,15,8,0,669.0,49.0,1.3,12.0,198.0,346.7,277.06
2016,11,15,8,15,338.5,79.0,1.4,12.5,154.5,251.16,204.13
2016,11,15,8,30,8.0,109.0,1.5,13.0,111.0,113.87,91.04
2016,11,15,8,45,12.0,123.5,1.65,14.0,127.5,130.18,104.59
2016,11,15,9,0,16.0,138.0,1.8,15.0,144.0,146.65,117.69
2016,11,15,9,15,27.0,156.5,1.9,15.5,168.0,176.02,141.45
2016,11,15,9,30,38.0,175.0,2.0,16.0,192.0,201.03,161.33
2016,11,15,9,45,32.0,182.0,2.1,17.0,197.0,203.9,162.61
2016,11,15,10,0,26.0,189.0,2.2,18.0,202.0,202.26,160.33
2016,11,15,10,15,20.5,190.5,2.25,18.5,201.0,199.84,157.76
2016,11,15,10,30,15.0,192.0,2.3,19.0,200.0,197.45,155.25
2016,11,15,10,45,31.0,213.0,2.35,19.5,230.5,230.87,181.47
2016,11,15,11,0,47.0,234.0,2.4,20.0,261.0,260.25,204.1
2016,11,15,11,15,119.5,249.0,2.45,20.0,317.5,318.78,250.39
2016,11,15,11,30,192.0,264.0,2.5,20.0,374.0,371.82,291.55
2016,11,15,11,45,561.5,168.5,2.6,20.5,490.0,483.44,379.46
2016,11,15,12,0,931.0,73.0,2.7,21.0,606.0,578.34,450.95
2016,11,15,12,15,927.0,73.0,2.75,21.0,598.0,556.98,433.02
2016,11,15,12,30,923.0,73.0,2.8,21.0,590.0,532.99,413.45
2016,11,15,12,45,913.0,73.0,2.9,21.5,574.0,503.67,388.79
2016,11,15,13,0,903.0,73.0,3.0,22.0,558.0,472.3,362.12
2016,11,15,13,15,892.0,72.0,3.05,21.5,534.5,437.72,333.66
2016,11,15,13,30,881.0,71.0,3.1,21.0,511.0,401.57,303.19
2016,11,15,13,45,865.5,69.5,3.15,21.0,481.5,362.03,268.83
2016,11,15,14,0,850.0,68.0,3.2,21.0,452.0,319.16,231.25
2016,11,15,14,15,829.5,65.5,3.2,20.5,416.0,275.8,193.29
2016,11,15,14,30,809.0,63.0,3.2,20.0,380.0,232.57,155.31
2016,11,15,14,45,779.5,60.5,3.25,20.0,340.0,188.14,117.15
2016,11,15,15,0,750.0,58.0,3.3,20.0,300.0,145.19,82.3
2016,11,15,15,15,708.0,54.0,3.25,19.5,256.5,101.59,51.65
2016,11,15,15,30,666.0,50.0,3.2,19.0,213.0,61.24,30.53
2016,11,15,15,45,595.5,45.0,3.15,18.5,168.0,33.99,24.15
2016,11,15,16,0,525.0,40.0,3.1,18.0,123.0,29.02,19.54
2016,11,15,16,15,413.5,31.0,3.0,17.0,83.0,23.27,14.01
2016,11,15,16,30,302.0,22.0,2.9,16.0,43.0,17.22,4.75
2016,11,15,16,45,151.0,11.0,2.8,15.5,21.5,10.81,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,112.0,8.5,2.2,8.5,13.0,8.36,0.0
2016,11,16,7,0,224.0,17.0,2.4,9.0,26.0,77.7,0.0
2016,11,16,7,15,367.5,27.0,2.7,9.0,65.5,160.63,107.75
2016,11,16,7,30,511.0,37.0,3.0,9.0,105.0,234.56,180.18
2016,11,16,7,45,598.5,42.5,3.4,9.5,151.5,288.43,229.79
2016,11,16,8,0,686.0,48.0,3.8,10.0,198.0,350.28,284.76
2016,11,16,8,15,731.5,52.0,3.95,10.5,243.5,395.33,324.91
2016,11,16,8,30,777.0,56.0,4.1,11.0,289.0,440.92,364.26
2016,11,16,8,45,812.5,58.0,4.35,11.5,331.5,479.4,397.04
2016,11,16,9,0,848.0,60.0,4.6,12.0,374.0,517.1,428.35
2016,11,16,9,15,868.0,62.0,4.7,12.0,411.5,542.76,449.86
2016,11,16,9,30,888.0,64.0,4.8,12.0,449.0,569.02,471.33
2016,11,16,9,45,901.5,65.5,4.9,12.5,480.0,588.78,486.36
2016,11,16,10,0,915.0,67.0,5.0,13.0,511.0,605.94,499.02
2016,11,16,10,15,924.0,68.5,5.05,13.0,535.0,617.68,507.97
2016,11,16,10,30,933.0,70.0,5.1,13.0,559.0,626.45,514.42
2016,11,16,10,45,863.5,85.0,5.2,13.5,548.5,601.8,493.17
2016,11,16,11,0,794.0,100.0,5.3,14.0,538.0,572.39,468.24
2016,11,16,11,15,464.0,181.5,5.35,14.0,438.5,455.95,372.1
2016,11,16,11,30,134.0,263.0,5.4,14.0,339.0,337.37,272.83
2016,11,16,11,45,133.5,263.5,5.45,14.5,339.5,333.69,269.41
2016,11,16,12,0,133.0,264.0,5.5,15.0,340.0,329.59,265.41
2016,11,16,12,15,534.5,168.5,5.55,14.5,467.5,443.09,359.55
2016,11,16,12,30,936.0,73.0,5.6,14.0,595.0,536.72,434.14
2016,11,16,12,45,928.5,73.0,5.65,14.0,579.5,508.32,409.01
2016,11,16,13,0,921.0,73.0,5.7,14.0,564.0,477.72,381.96
2016,11,16,13,15,912.0,72.0,5.65,14.0,541.5,443.49,351.3
2016,11,16,13,30,903.0,71.0,5.6,14.0,519.0,407.51,318.59
2016,11,16,13,45,887.5,70.0,5.6,14.0,489.5,367.76,282.35
2016,11,16,14,0,872.0,69.0,5.6,14.0,460.0,327.12,244.83
2016,11,16,14,15,853.0,66.5,5.5,13.5,424.5,280.88,202.85
2016,11,16,14,30,834.0,64.0,5.4,13.0,389.0,237.09,162.85
2016,11,16,14,45,806.0,61.5,5.35,13.0,348.0,191.96,122.71
2016,11,16,15,0,778.0,59.0,5.3,13.0,307.0,148.12,86.05
2016,11,16,15,15,736.5,55.0,5.1,12.5,263.0,103.4,53.9
2016,11,16,15,30,695.0,51.0,4.9,12.0,219.0,61.86,32.01
2016,11,16,15,45,621.0,46.0,4.7,11.5,173.0,35.11,25.89
2016,11,16,16,0,547.0,41.0,4.5,11.0,127.0,30.06,21.07
2016,11,16,16,15,429.5,32.0,4.1,10.5,85.0,24.34,15.33
2016,11,16,16,30,312.0,23.0,3.7,10.0,43.0,18.33,4.98
2016,11,16,16,45,156.0,11.5,3.3,9.5,21.5,11.3,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,117.0,7.5,0.85,4.0,11.5,0.0,0.0
2016,11,17,7,0,234.0,15.0,0.9,4.0,23.0,77.71,0.0
2016,11,17,7,15,371.5,25.0,0.95,4.5,61.5,157.61,103.95
2016,11,17,7,30,509.0,35.0,1.0,5.0,100.0,226.22,174.07
2016,11,17,7,45,590.0,40.5,1.1,6.0,145.5,281.0,223.91
2016,11,17,8,0,671.0,46.0,1.2,7.0,191.0,339.49,275.13
2016,11,17,8,15,717.0,50.0,1.35,8.0,235.5,384.09,314.02
2016,11,17,8,30,763.0,54.0,1.5,9.0,280.0,429.33,352.04
2016,11,17,8,45,796.0,56.5,1.7,10.0,322.0,466.65,382.74
2016,11,17,9,0,829.0,59.0,1.9,11.0,364.0,503.14,411.81
2016,11,17,9,15,850.0,61.5,1.95,11.5,401.0,529.51,432.42
2016,11,17,9,30,871.0,64.0,2.0,12.0,438.0,556.54,452.93
2016,11,17,9,45,887.0,65.0,2.15,13.0,469.0,576.92,467.47
2016,11,17,10,0,903.0,66.0,2.3,14.0,500.0,594.81,479.75
2016,11,17,10,15,913.0,67.0,2.3,14.0,524.0,606.53,488.19
2016,11,17,10,30,923.0,68.0,2.3,14.0,548.0,615.34,494.28
2016,11,17,10,45,928.5,69.0,2.35,14.5,565.0,618.48,495.28
2016,11,17,11,0,934.0,70.0,2.4,15.0,582.0,618.53,493.84
2016,11,17,11,15,937.5,70.5,2.35,15.0,591.0,613.77,489.16
2016,11,17,11,30,941.0,71.0,2.3,15.0,600.0,605.88,482.01
2016,11,17,11,45,940.5,71.5,2.3,15.5,601.5,592.67,470.04
2016,11,17,12,0,940.0,72.0,2.3,16.0,603.0,576.5,455.68
2016,11,17,12,15,937.5,71.5,2.3,16.0,596.0,555.4,438.22
2016,11,17,12,30,935.0,71.0,2.3,16.0,589.0,531.59,418.34
2016,11,17,12,45,928.0,71.0,2.3,16.5,574.0,503.57,394.06
2016,11,17,13,0,921.0,71.0,2.3,17.0,559.0,473.31,367.62
2016,11,17,13,15,912.0,69.5,2.3,17.0,536.5,438.73,338.01
2016,11,17,13,30,903.0,68.0,2.3,17.0,514.0,402.4,306.34
2016,11,17,13,45,888.5,67.0,2.35,17.0,484.5,363.13,271.82
2016,11,17,14,0,874.0,66.0,2.4,17.0,455.0,322.91,235.85
2016,11,17,14,15,855.0,63.5,2.35,16.5,420.0,279.42,197.27
2016,11,17,14,30,836.0,61.0,2.3,16.0,385.0,232.97,156.21
2016,11,17,14,45,807.0,58.5,2.3,16.0,344.0,187.72,117.01
2016,11,17,15,0,778.0,56.0,2.3,16.0,303.0,143.83,81.23
2016,11,17,15,15,737.5,52.0,2.0,15.0,259.0,99.34,50.09
2016,11,17,15,30,697.0,48.0,1.7,14.0,215.0,57.9,29.0
2016,11,17,15,45,632.0,43.0,1.4,13.5,170.0,32.39,23.27
2016,11,17,16,0,567.0,38.0,1.1,13.0,125.0,30.05,20.91
2016,11,17,16,15,454.5,29.5,1.1,12.0,83.5,24.14,15.03
2016,11,17,16,30,342.0,21.0,1.1,11.0,42.0,17.98,3.99
2016,11,17,16,45,171.0,10.5,1.1,10.5,21.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
