Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,45,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,11,18,7,0,227.0,14.0,1.6,5.0,21.0,74.12,0.0
2016,11,18,7,15,369.5,23.5,1.95,6.5,59.0,149.71,94.33
2016,11,18,7,30,512.0,33.0,2.3,8.0,97.0,223.52,170.12
2016,11,18,7,45,589.0,39.5,2.7,9.5,142.0,277.46,219.41
2016,11,18,8,0,666.0,46.0,3.1,11.0,187.0,335.05,269.96
2016,11,18,8,15,713.5,50.5,3.3,11.5,232.0,380.58,310.39
2016,11,18,8,30,761.0,55.0,3.5,12.0,277.0,426.85,350.16
2016,11,18,8,45,791.5,58.0,3.75,13.0,319.0,463.35,380.4
2016,11,18,9,0,822.0,61.0,4.0,14.0,361.0,498.93,408.9
2016,11,18,9,15,844.0,63.5,4.25,14.5,398.0,528.13,432.46
2016,11,18,9,30,866.0,66.0,4.5,15.0,435.0,553.06,452.31
2016,11,18,9,45,879.5,68.5,4.8,16.0,466.0,573.58,467.48
2016,11,18,10,0,893.0,71.0,5.1,17.0,497.0,591.55,480.28
2016,11,18,10,15,903.5,72.5,5.15,17.5,522.0,603.98,488.74
2016,11,18,10,30,914.0,74.0,5.2,18.0,547.0,613.53,494.78
2016,11,18,10,45,919.5,75.5,5.3,18.5,564.0,617.17,496.24
2016,11,18,11,0,925.0,77.0,5.4,19.0,581.0,617.73,495.21
2016,11,18,11,15,928.0,77.5,5.4,19.0,590.0,612.71,490.48
2016,11,18,11,30,931.0,78.0,5.4,19.0,599.0,604.61,483.24
2016,11,18,11,45,930.5,78.0,5.45,19.5,600.0,591.02,470.84
2016,11,18,12,0,930.0,78.0,5.5,20.0,601.0,574.51,456.01
2016,11,18,12,15,926.5,78.0,5.45,20.0,593.5,553.6,438.19
2016,11,18,12,30,923.0,78.0,5.4,20.0,586.0,530.05,418.0
2016,11,18,12,45,919.0,76.0,5.4,20.0,571.5,501.8,393.88
2016,11,18,13,0,915.0,74.0,5.4,20.0,557.0,471.21,367.42
2016,11,18,13,15,905.0,73.0,5.3,20.0,534.0,436.95,337.4
2016,11,18,13,30,895.0,72.0,5.2,20.0,511.0,401.02,305.47
2016,11,18,13,45,881.5,70.0,5.1,20.0,481.5,361.51,270.2
2016,11,18,14,0,868.0,68.0,5.0,20.0,452.0,320.99,233.61
2016,11,18,14,15,848.0,66.0,4.7,19.5,417.0,275.38,193.13
2016,11,18,14,30,828.0,64.0,4.4,19.0,382.0,232.28,154.76
2016,11,18,14,45,799.5,61.0,4.1,19.0,341.5,187.12,115.76
2016,11,18,15,0,771.0,58.0,3.8,19.0,301.0,143.31,80.35
2016,11,18,15,15,729.0,54.0,3.25,18.0,257.0,99.17,50.0
2016,11,18,15,30,687.0,50.0,2.7,17.0,213.0,58.25,29.77
2016,11,18,15,45,619.0,44.5,2.15,16.0,167.5,33.93,24.34
2016,11,18,16,0,551.0,39.0,1.6,15.0,122.0,31.19,21.67
2016,11,18,16,15,433.5,30.0,1.5,14.0,81.0,22.68,13.57
2016,11,18,16,30,316.0,21.0,1.4,13.0,40.0,16.57,2.38
2016,11,18,16,45,158.0,10.5,1.35,12.0,20.0,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,84.0,6.5,3.8,9.5,9.0,0.0,0.0
2016,11,19,7,0,168.0,13.0,3.9,10.0,18.0,56.9,0.0
2016,11,19,7,15,309.0,23.0,4.15,10.5,53.0,132.44,78.55
2016,11,19,7,30,450.0,33.0,4.4,11.0,88.0,204.29,153.77
2016,11,19,7,45,531.0,39.5,4.65,11.5,131.0,256.48,201.97
2016,11,19,8,0,612.0,46.0,4.9,12.0,174.0,310.82,250.72
2016,11,19,8,15,660.0,50.5,5.05,12.5,216.5,354.78,290.13
2016,11,19,8,30,708.0,55.0,5.2,13.0,259.0,399.64,329.15
2016,11,19,8,45,741.5,57.5,5.35,13.5,299.0,435.64,359.98
2016,11,19,9,0,775.0,60.0,5.5,14.0,339.0,470.98,389.43
2016,11,19,9,15,796.5,62.5,5.55,14.5,374.5,498.97,412.07
2016,11,19,9,30,818.0,65.0,5.6,15.0,410.0,525.21,432.74
2016,11,19,9,45,409.0,91.0,5.7,15.5,263.5,335.61,277.22
2016,11,19,10,0,0.0,117.0,5.8,16.0,117.0,114.08,89.7
2016,11,19,10,15,123.5,172.0,5.8,16.0,235.5,248.08,201.72
2016,11,19,10,30,247.0,227.0,5.8,16.0,354.0,380.07,308.77
2016,11,19,10,45,158.0,232.5,5.85,16.5,314.5,327.99,264.81
2016,11,19,11,0,69.0,238.0,5.9,17.0,275.0,276.58,221.62
2016,11,19,11,15,69.0,242.0,5.9,17.0,279.5,278.68,223.16
2016,11,19,11,30,69.0,246.0,5.9,17.0,284.0,280.54,224.45
2016,11,19,11,45,126.5,252.5,5.9,17.0,323.0,317.97,254.84
2016,11,19,12,0,184.0,259.0,5.9,17.0,362.0,350.54,280.91
2016,11,19,12,15,296.5,237.0,5.85,17.0,400.5,382.22,306.39
2016,11,19,12,30,409.0,215.0,5.8,17.0,439.0,406.91,325.55
2016,11,19,12,45,211.0,201.5,5.8,17.5,317.0,290.51,231.6
2016,11,19,13,0,13.0,188.0,5.8,18.0,195.0,185.53,146.78
2016,11,19,13,15,6.5,164.5,5.7,17.5,168.0,159.98,126.55
2016,11,19,13,30,0.0,141.0,5.6,17.0,141.0,134.99,106.56
2016,11,19,13,45,3.5,147.5,5.6,17.0,149.0,141.69,112.21
2016,11,19,14,0,7.0,154.0,5.6,17.0,157.0,147.8,117.33
2016,11,19,14,15,3.5,108.0,5.45,16.5,109.5,104.11,81.65
2016,11,19,14,30,0.0,62.0,5.3,16.0,62.0,59.92,45.06
2016,11,19,14,45,0.0,55.5,5.15,16.0,55.5,53.62,39.84
2016,11,19,15,0,0.0,49.0,5.0,16.0,49.0,47.33,34.57
2016,11,19,15,15,0.0,41.5,4.7,15.5,41.5,40.07,28.48
2016,11,19,15,30,0.0,34.0,4.4,15.0,34.0,32.82,22.3
2016,11,19,15,45,0.0,27.0,4.1,14.5,27.0,26.05,17.5
2016,11,19,16,0,0.0,20.0,3.8,14.0,20.0,19.29,11.29
2016,11,19,16,15,0.0,13.0,3.55,13.5,13.0,12.53,4.94
2016,11,19,16,30,0.0,6.0,3.3,13.0,6.0,5.78,0.0
2016,11,19,16,45,0.0,3.0,3.1,13.0,3.0,2.95,0.0
2016,11,19,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.0,0.8,11.0,5.0,0.0,0.0
2016,11,20,7,0,0.0,10.0,0.8,11.0,10.0,9.83,0.0
2016,11,20,7,15,54.0,26.0,0.95,11.5,32.5,48.58,24.85
2016,11,20,7,30,108.0,42.0,1.1,12.0,55.0,92.57,68.32
2016,11,20,7,45,127.0,60.5,1.25,12.5,81.5,123.32,96.01
2016,11,20,8,0,146.0,79.0,1.4,13.0,108.0,154.62,123.44
2016,11,20,8,15,158.0,96.5,1.4,13.0,135.5,176.93,143.15
2016,11,20,8,30,170.0,114.0,1.4,13.0,163.0,204.54,166.72
2016,11,20,8,45,177.5,131.0,1.45,13.5,188.5,229.4,187.19
2016,11,20,9,0,185.0,148.0,1.5,14.0,214.0,253.96,206.94
2016,11,20,9,15,197.0,163.0,1.5,14.0,240.0,278.25,226.45
2016,11,20,9,30,209.0,178.0,1.5,14.0,266.0,302.25,245.44
2016,11,20,9,45,113.0,176.0,1.5,14.5,224.0,247.36,199.77
2016,11,20,10,0,17.0,174.0,1.5,15.0,182.0,181.63,145.01
2016,11,20,10,15,84.0,203.0,1.45,15.0,245.5,253.29,203.52
2016,11,20,10,30,151.0,232.0,1.4,15.0,309.0,325.05,260.2
2016,11,20,10,45,188.5,237.5,1.4,15.5,337.0,350.25,279.02
2016,11,20,11,0,226.0,243.0,1.4,16.0,365.0,374.66,297.23
2016,11,20,11,15,185.0,249.5,1.5,16.0,350.5,354.58,280.98
2016,11,20,11,30,144.0,256.0,1.6,16.0,336.0,334.47,264.92
2016,11,20,11,45,142.0,256.5,1.75,16.0,335.5,329.95,261.49
2016,11,20,12,0,140.0,257.0,1.9,16.0,335.0,325.01,257.63
2016,11,20,12,15,77.0,226.0,2.0,15.5,269.0,257.53,204.69
2016,11,20,12,30,14.0,195.0,2.1,15.0,203.0,194.4,154.51
2016,11,20,12,45,64.5,215.5,2.25,15.0,249.5,235.68,188.06
2016,11,20,13,0,115.0,236.0,2.4,15.0,296.0,273.09,217.6
2016,11,20,13,15,94.0,223.0,2.4,14.5,271.0,247.6,197.43
2016,11,20,13,30,73.0,210.0,2.4,14.0,246.0,223.36,178.41
2016,11,20,13,45,36.5,135.0,2.4,14.0,153.0,139.89,110.92
2016,11,20,14,0,0.0,60.0,2.4,14.0,60.0,57.99,43.58
2016,11,20,14,15,4.5,98.0,2.35,13.5,100.0,95.13,75.01
2016,11,20,14,30,9.0,136.0,2.3,13.0,140.0,129.45,103.82
2016,11,20,14,45,5.5,122.5,2.25,13.0,124.5,115.39,92.27
2016,11,20,15,0,2.0,109.0,2.2,13.0,109.0,101.66,80.97
2016,11,20,15,15,1.0,92.5,2.0,12.5,92.5,85.93,67.86
2016,11,20,15,30,0.0,76.0,1.8,12.0,76.0,70.42,54.69
2016,11,20,15,45,0.0,59.5,1.6,12.0,59.5,55.4,43.86
2016,11,20,16,0,0.0,43.0,1.4,12.0,43.0,40.59,30.18
2016,11,20,16,15,0.0,28.0,1.3,11.5,28.0,26.84,17.14
2016,11,20,16,30,0.0,13.0,1.2,11.0,13.0,12.54,0.0
2016,11,20,16,45,0.0,6.5,1.1,11.0,6.5,6.39,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,45.0,6.0,1.25,9.0,7.0,0.0,0.0
2016,11,21,7,0,90.0,12.0,1.3,9.0,14.0,34.88,0.0
2016,11,21,7,15,232.5,25.0,1.6,9.5,47.5,108.2,55.6
2016,11,21,7,30,375.0,38.0,1.9,10.0,81.0,181.53,135.26
2016,11,21,7,45,464.0,46.0,2.2,10.5,123.5,235.65,184.43
2016,11,21,8,0,553.0,54.0,2.5,11.0,166.0,294.56,236.17
2016,11,21,8,15,606.5,60.0,2.6,11.0,209.0,340.17,276.79
2016,11,21,8,30,660.0,66.0,2.7,11.0,252.0,387.18,317.56
2016,11,21,8,45,708.0,67.5,2.8,11.5,294.0,427.35,351.3
2016,11,21,9,0,756.0,69.0,2.9,12.0,336.0,466.22,383.14
2016,11,21,9,15,779.5,71.5,3.0,12.0,372.0,494.8,406.75
2016,11,21,9,30,803.0,74.0,3.1,12.0,408.0,521.73,428.59
2016,11,21,9,45,830.5,73.0,3.25,12.5,440.0,545.13,446.66
2016,11,21,10,0,858.0,72.0,3.4,13.0,472.0,566.45,462.75
2016,11,21,10,15,640.5,131.0,3.45,13.5,438.5,510.65,415.92
2016,11,21,10,30,423.0,190.0,3.5,14.0,405.0,445.18,361.32
2016,11,21,10,45,339.0,214.0,3.6,14.5,389.5,415.53,336.3
2016,11,21,11,0,255.0,238.0,3.7,15.0,374.0,389.01,313.44
2016,11,21,11,15,264.0,241.0,3.75,15.0,384.0,393.07,316.45
2016,11,21,11,30,273.0,244.0,3.8,15.0,394.0,396.07,318.48
2016,11,21,11,45,272.0,245.0,3.85,15.0,395.0,390.57,313.72
2016,11,21,12,0,271.0,246.0,3.9,15.0,396.0,384.2,308.26
2016,11,21,12,15,584.5,161.5,3.9,15.0,479.5,454.17,364.57
2016,11,21,12,30,898.0,77.0,3.9,15.0,563.0,509.98,407.05
2016,11,21,12,45,892.0,76.0,3.95,15.0,549.0,482.69,383.22
2016,11,21,13,0,886.0,75.0,4.0,15.0,535.0,453.23,357.51
2016,11,21,13,15,877.5,74.0,3.95,15.0,513.5,420.75,328.72
2016,11,21,13,30,869.0,73.0,3.9,15.0,492.0,386.57,297.95
2016,11,21,13,45,434.5,44.5,3.9,15.0,254.0,183.34,138.78
2016,11,21,14,0,0.0,16.0,3.9,15.0,16.0,15.44,7.46
2016,11,21,14,15,0.0,15.0,3.85,14.5,15.0,14.47,6.7
2016,11,21,14,30,0.0,14.0,3.8,14.0,14.0,13.51,5.92
2016,11,21,14,45,0.0,12.5,3.75,14.0,12.5,12.06,4.69
2016,11,21,15,0,0.0,11.0,3.7,14.0,11.0,10.61,3.46
2016,11,21,15,15,329.0,30.5,3.35,13.5,107.0,45.32,20.92
2016,11,21,15,30,658.0,50.0,3.0,13.0,203.0,54.5,29.39
2016,11,21,15,45,583.5,44.5,2.7,13.0,158.5,34.26,24.91
2016,11,21,16,0,509.0,39.0,2.4,13.0,114.0,28.79,19.68
2016,11,21,16,15,387.0,30.0,2.1,12.0,74.5,22.97,13.74
2016,11,21,16,30,265.0,21.0,1.8,11.0,35.0,16.85,0.0
2016,11,21,16,45,132.5,10.5,1.5,10.5,17.5,10.32,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,6,45,57.5,5.5,0.45,6.0,6.5,0.0,0.0
2016,11,22,7,0,115.0,11.0,0.4,6.0,13.0,39.97,0.0
2016,11,22,7,15,267.0,22.5,0.35,6.5,47.0,114.33,53.32
2016,11,22,7,30,419.0,34.0,0.3,7.0,81.0,190.73,141.33
2016,11,22,7,45,505.0,42.0,0.3,8.0,124.0,244.65,189.87
2016,11,22,8,0,591.0,50.0,0.3,9.0,167.0,303.32,239.86
2016,11,22,8,15,643.5,55.0,0.3,9.5,210.5,348.27,278.23
2016,11,22,8,30,696.0,60.0,0.3,10.0,254.0,392.51,314.75
2016,11,22,8,45,731.5,63.5,0.3,10.5,295.0,430.08,344.87
2016,11,22,9,0,767.0,67.0,0.3,11.0,336.0,467.08,373.51
2016,11,22,9,15,791.0,70.0,0.4,11.5,372.5,496.63,396.54
2016,11,22,9,30,815.0,73.0,0.5,12.0,409.0,524.52,417.84
2016,11,22,9,45,834.5,74.0,0.65,13.0,440.0,545.82,433.51
2016,11,22,10,0,854.0,75.0,0.8,14.0,471.0,564.85,447.13
2016,11,22,10,15,865.5,76.5,0.85,14.5,495.5,577.4,455.56
2016,11,22,10,30,877.0,78.0,0.9,15.0,520.0,587.2,461.81
2016,11,22,10,45,884.0,79.0,1.0,15.5,537.0,589.58,462.96
2016,11,22,11,0,891.0,80.0,1.1,16.0,554.0,590.71,463.02
2016,11,22,11,15,894.5,80.5,1.1,16.0,563.0,586.37,458.99
2016,11,22,11,30,898.0,81.0,1.1,16.0,572.0,579.07,452.67
2016,11,22,11,45,899.5,81.0,1.1,16.0,574.0,567.23,442.86
2016,11,22,12,0,901.0,81.0,1.1,16.0,576.0,552.52,430.74
2016,11,22,12,15,898.5,80.5,1.1,16.0,569.5,532.48,414.41
2016,11,22,12,30,896.0,80.0,1.1,16.0,563.0,509.86,395.81
2016,11,22,12,45,696.5,129.0,1.1,16.0,498.5,441.49,342.72
2016,11,22,13,0,497.0,178.0,1.1,16.0,434.0,380.71,295.72
2016,11,22,13,15,560.0,151.5,1.1,16.0,429.0,363.4,280.61
2016,11,22,13,30,623.0,125.0,1.1,16.0,424.0,341.48,260.63
2016,11,22,13,45,733.0,98.0,1.1,16.0,430.0,328.04,245.14
2016,11,22,14,0,843.0,71.0,1.1,16.0,436.0,307.28,222.19
2016,11,22,14,15,822.5,68.5,1.1,15.5,401.5,265.0,185.1
2016,11,22,14,30,802.0,66.0,1.1,15.0,367.0,222.84,148.17
2016,11,22,14,45,773.5,63.0,1.1,15.0,327.5,179.3,111.05
2016,11,22,15,0,745.0,60.0,1.1,15.0,288.0,137.14,77.45
2016,11,22,15,15,701.5,55.5,1.0,14.5,245.0,94.18,48.47
2016,11,22,15,30,658.0,51.0,0.9,14.0,202.0,54.61,29.84
2016,11,22,15,45,589.0,45.0,0.8,13.5,158.0,31.82,22.72
2016,11,22,16,0,520.0,39.0,0.7,13.0,114.0,28.9,19.8
2016,11,22,16,15,398.5,29.5,0.75,12.5,74.5,22.58,13.35
2016,11,22,16,30,277.0,20.0,0.8,12.0,35.0,15.93,0.0
2016,11,22,16,45,138.5,10.0,0.85,11.5,17.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,204.5,17.5,1.6,7.5,40.0,89.34,34.73
2016,11,23,7,30,409.0,35.0,1.8,8.0,80.0,187.05,138.26
2016,11,23,7,45,503.0,43.0,2.0,8.5,123.5,243.36,190.34
2016,11,23,8,0,597.0,51.0,2.2,9.0,167.0,304.86,244.63
2016,11,23,8,15,651.0,56.5,2.35,9.5,211.5,351.08,285.76
2016,11,23,8,30,705.0,62.0,2.5,10.0,256.0,398.64,326.8
2016,11,23,8,45,741.5,65.5,2.7,10.5,297.5,434.63,357.62
2016,11,23,9,0,778.0,69.0,2.9,11.0,339.0,472.29,388.84
2016,11,23,9,15,802.0,72.0,3.0,11.5,375.5,502.01,412.75
2016,11,23,9,30,826.0,75.0,3.1,12.0,412.0,530.03,434.71
2016,11,23,9,45,834.0,79.5,3.25,12.5,441.5,548.97,449.12
2016,11,23,10,0,842.0,84.0,3.4,13.0,471.0,565.32,461.2
2016,11,23,10,15,853.5,85.5,3.35,13.0,495.5,577.76,470.38
2016,11,23,10,30,865.0,87.0,3.3,13.0,520.0,587.47,477.26
2016,11,23,10,45,871.5,88.5,3.3,13.5,536.5,591.51,478.84
2016,11,23,11,0,878.0,90.0,3.3,14.0,553.0,592.61,478.05
2016,11,23,11,15,881.0,90.5,3.3,14.0,562.0,587.76,473.47
2016,11,23,11,30,884.0,91.0,3.3,14.0,571.0,579.99,466.51
2016,11,23,11,45,882.5,91.5,3.3,14.5,572.0,566.9,454.45
2016,11,23,12,0,881.0,92.0,3.3,15.0,573.0,551.05,440.1
2016,11,23,12,15,878.0,91.5,3.35,15.0,566.5,530.8,423.06
2016,11,23,12,30,875.0,91.0,3.4,15.0,560.0,508.04,403.72
2016,11,23,12,45,864.5,91.5,3.5,15.0,545.0,480.49,380.31
2016,11,23,13,0,854.0,92.0,3.6,15.0,530.0,451.08,354.92
2016,11,23,13,15,844.0,90.5,3.6,14.5,508.5,418.26,326.75
2016,11,23,13,30,834.0,89.0,3.6,14.0,487.0,383.96,296.7
2016,11,23,13,45,818.5,87.0,3.65,14.0,458.5,346.11,262.75
2016,11,23,14,0,803.0,85.0,3.7,14.0,430.0,307.6,227.76
2016,11,23,14,15,781.0,82.0,3.7,14.0,395.5,266.12,190.28
2016,11,23,14,30,759.0,79.0,3.7,14.0,361.0,222.35,151.2
2016,11,23,14,45,725.5,75.0,3.7,14.0,321.5,178.8,113.83
2016,11,23,15,0,692.0,71.0,3.7,14.0,282.0,137.12,80.47
2016,11,23,15,15,644.0,65.5,3.35,13.5,239.0,95.28,52.04
2016,11,23,15,30,596.0,60.0,3.0,13.0,196.0,57.28,33.71
2016,11,23,15,45,521.0,52.5,2.65,12.5,152.5,38.63,28.83
2016,11,23,16,0,446.0,45.0,2.3,12.0,109.0,34.69,24.91
2016,11,23,16,15,318.0,33.5,2.05,11.0,70.5,26.6,16.72
2016,11,23,16,30,190.0,22.0,1.8,10.0,32.0,18.05,0.0
2016,11,23,16,45,95.0,11.0,1.55,9.0,16.0,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,180.5,19.0,0.85,4.0,38.0,83.03,25.79
2016,11,24,7,30,361.0,38.0,0.9,5.0,76.0,172.83,127.97
2016,11,24,7,45,455.0,47.5,0.95,6.0,119.0,229.19,179.75
2016,11,24,8,0,549.0,57.0,1.0,7.0,162.0,290.65,233.1
2016,11,24,8,15,608.0,63.5,1.05,7.5,206.5,338.68,275.09
2016,11,24,8,30,667.0,70.0,1.1,8.0,251.0,388.33,317.14
2016,11,24,8,45,700.5,76.0,1.2,8.5,292.5,426.52,349.14
2016,11,24,9,0,734.0,82.0,1.3,9.0,334.0,464.16,379.78
2016,11,24,9,15,761.0,86.0,1.35,10.0,371.5,495.36,403.62
2016,11,24,9,30,788.0,90.0,1.4,11.0,409.0,525.09,425.61
2016,11,24,9,45,758.0,90.0,1.45,12.0,415.5,517.73,418.7
2016,11,24,10,0,728.0,90.0,1.5,13.0,422.0,507.21,409.41
2016,11,24,10,15,752.5,89.5,1.5,13.5,448.5,523.02,420.71
2016,11,24,10,30,777.0,89.0,1.5,14.0,475.0,537.61,430.58
2016,11,24,10,45,823.5,95.0,1.5,14.5,516.5,568.89,452.56
2016,11,24,11,0,870.0,101.0,1.5,15.0,558.0,597.18,471.7
2016,11,24,11,15,874.5,102.0,1.45,15.5,568.0,593.71,466.82
2016,11,24,11,30,879.0,103.0,1.4,16.0,578.0,587.29,459.92
2016,11,24,11,45,885.0,101.0,1.35,16.5,580.5,575.7,449.15
2016,11,24,12,0,891.0,99.0,1.3,17.0,583.0,561.18,436.06
2016,11,24,12,15,888.5,98.5,1.15,17.0,576.5,541.01,418.72
2016,11,24,12,30,886.0,98.0,1.0,17.0,570.0,518.28,399.21
2016,11,24,12,45,883.5,95.5,0.9,17.5,556.5,491.16,375.73
2016,11,24,13,0,881.0,93.0,0.8,18.0,543.0,461.74,350.17
2016,11,24,13,15,870.5,91.5,0.8,18.0,520.5,428.0,322.18
2016,11,24,13,30,860.0,90.0,0.8,18.0,498.0,392.73,292.38
2016,11,24,13,45,846.0,87.5,0.8,18.0,469.5,354.07,259.37
2016,11,24,14,0,832.0,85.0,0.8,18.0,441.0,314.58,225.1
2016,11,24,14,15,809.5,82.0,0.8,17.5,405.5,271.92,188.6
2016,11,24,14,30,787.0,79.0,0.8,17.0,370.0,229.61,152.35
2016,11,24,14,45,755.0,74.5,0.8,17.0,329.5,182.1,112.89
2016,11,24,15,0,723.0,70.0,0.8,17.0,289.0,138.94,79.26
2016,11,24,15,15,675.0,65.0,0.8,16.0,245.0,96.22,51.23
2016,11,24,15,30,627.0,60.0,0.8,15.0,201.0,57.31,33.36
2016,11,24,15,45,551.0,52.0,0.8,14.0,156.5,38.29,28.37
2016,11,24,16,0,475.0,44.0,0.8,13.0,112.0,33.83,24.08
2016,11,24,16,15,343.0,33.0,0.85,12.5,72.0,26.2,16.22
2016,11,24,16,30,211.0,22.0,0.9,12.0,32.0,18.15,0.0
2016,11,24,16,45,105.5,11.0,0.95,11.5,16.0,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,7,15,204.5,17.0,0.85,4.5,38.0,86.38,17.99
2016,11,25,7,30,409.0,34.0,0.8,5.0,76.0,183.32,134.11
2016,11,25,7,45,496.0,43.0,0.8,6.0,119.0,237.63,185.18
2016,11,25,8,0,583.0,52.0,0.8,7.0,162.0,296.73,236.69
2016,11,25,8,15,640.5,58.0,1.05,7.5,207.0,344.28,278.97
2016,11,25,8,30,698.0,64.0,1.3,8.0,252.0,393.38,321.43
2016,11,25,8,45,736.0,68.5,1.55,9.0,294.0,432.69,354.43
2016,11,25,9,0,774.0,73.0,1.8,10.0,336.0,469.78,384.71
2016,11,25,9,15,799.5,76.0,1.8,10.5,373.5,500.15,408.66
2016,11,25,9,30,825.0,79.0,1.8,11.0,411.0,528.86,430.61
2016,11,25,9,45,842.5,81.5,1.85,12.0,442.5,550.79,446.19
2016,11,25,10,0,860.0,84.0,1.9,13.0,474.0,570.36,459.52
2016,11,25,10,15,872.0,86.0,2.0,13.5,499.0,583.77,468.95
2016,11,25,10,30,884.0,88.0,2.1,14.0,524.0,594.4,476.07
2016,11,25,10,45,890.5,89.0,2.25,15.0,541.0,598.0,477.06
2016,11,25,11,0,897.0,90.0,2.4,16.0,558.0,598.62,475.66
2016,11,25,11,15,749.0,122.0,2.45,16.0,517.5,543.08,432.12
2016,11,25,11,30,601.0,154.0,2.5,16.0,477.0,486.0,387.23
2016,11,25,11,45,642.5,142.0,2.55,16.0,488.5,486.32,387.4
2016,11,25,12,0,684.0,130.0,2.6,16.0,500.0,483.5,384.53
2016,11,25,12,15,792.0,110.0,2.6,16.0,533.5,502.17,397.67
2016,11,25,12,30,900.0,90.0,2.6,16.0,567.0,515.18,405.53
2016,11,25,12,45,891.0,90.0,2.6,16.5,552.0,487.4,381.09
2016,11,25,13,0,882.0,90.0,2.6,17.0,537.0,457.61,354.9
2016,11,25,13,15,757.5,105.0,2.55,16.5,478.5,393.85,304.32
2016,11,25,13,30,633.0,120.0,2.5,16.0,420.0,337.06,259.09
2016,11,25,13,45,482.0,143.5,2.45,16.0,364.0,285.58,218.32
2016,11,25,14,0,331.0,167.0,2.4,16.0,308.0,245.22,187.52
2016,11,25,14,15,260.5,160.5,2.1,15.5,265.5,206.93,157.46
2016,11,25,14,30,190.0,154.0,1.8,15.0,223.0,176.06,134.06
2016,11,25,14,45,176.0,139.5,1.55,14.5,198.5,150.98,113.71
2016,11,25,15,0,162.0,125.0,1.3,14.0,174.0,126.89,94.62
2016,11,25,15,15,150.5,107.5,1.15,13.0,147.5,101.77,75.55
2016,11,25,15,30,139.0,90.0,1.0,12.0,121.0,77.69,58.66
2016,11,25,15,45,119.5,71.5,0.9,11.5,94.0,59.49,47.47
2016,11,25,16,0,100.0,53.0,0.8,11.0,67.0,44.96,34.02
2016,11,25,16,15,50.0,36.0,0.85,10.5,43.0,31.12,20.4
2016,11,25,16,30,0.0,19.0,0.9,10.0,19.0,17.98,0.0
2016,11,25,16,45,0.0,9.5,0.95,9.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,8.0,0.5,0.48,0.0
2016,11,26,7,30,0.0,1.0,2.8,8.0,1.0,0.96,0.0
2016,11,26,7,45,0.0,1.5,2.75,8.5,1.5,1.44,0.0
2016,11,26,8,0,0.0,2.0,2.7,9.0,2.0,1.93,0.0
2016,11,26,8,15,0.0,3.0,2.75,9.0,3.0,2.89,0.0
2016,11,26,8,30,0.0,4.0,2.8,9.0,4.0,3.85,0.0
2016,11,26,8,45,0.0,5.0,2.9,9.5,5.0,4.82,0.0
2016,11,26,9,0,0.0,6.0,3.0,10.0,6.0,5.79,0.0
2016,11,26,9,15,0.0,13.5,3.1,10.0,13.5,13.02,5.68
2016,11,26,9,30,0.0,21.0,3.2,10.0,21.0,20.27,11.94
2016,11,26,9,45,0.0,23.5,3.35,10.0,23.5,22.68,14.0
2016,11,26,10,0,0.0,26.0,3.5,10.0,26.0,25.1,16.05
2016,11,26,10,15,0.0,51.0,3.5,10.0,51.0,49.28,36.79
2016,11,26,10,30,0.0,76.0,3.5,10.0,76.0,73.49,57.38
2016,11,26,10,45,0.0,103.5,3.55,10.0,103.5,100.36,80.04
2016,11,26,11,0,0.0,131.0,3.6,10.0,131.0,127.3,102.6
2016,11,26,11,15,0.0,126.5,3.5,9.5,126.5,122.73,98.84
2016,11,26,11,30,0.0,122.0,3.4,9.0,122.0,118.22,95.18
2016,11,26,11,45,1.0,145.5,3.35,9.0,146.0,141.48,114.7
2016,11,26,12,0,2.0,169.0,3.3,9.0,170.0,164.52,133.89
2016,11,26,12,15,22.0,194.0,3.15,9.0,205.5,198.0,161.79
2016,11,26,12,30,42.0,219.0,3.0,9.0,241.0,230.44,188.46
2016,11,26,12,45,100.5,224.5,2.9,9.0,275.5,259.25,211.92
2016,11,26,13,0,159.0,230.0,2.8,9.0,310.0,284.23,231.62
2016,11,26,13,15,356.0,186.5,2.85,9.0,356.5,313.27,252.91
2016,11,26,13,30,553.0,143.0,2.9,9.0,403.0,328.6,260.82
2016,11,26,13,45,312.5,161.5,2.95,9.0,306.5,248.47,197.51
2016,11,26,14,0,72.0,180.0,3.0,9.0,210.0,186.6,151.27
2016,11,26,14,15,92.0,167.5,3.0,9.0,203.0,175.82,141.51
2016,11,26,14,30,112.0,155.0,3.0,9.0,196.0,160.97,127.93
2016,11,26,14,45,100.0,140.0,3.0,9.0,173.5,139.17,109.78
2016,11,26,15,0,88.0,125.0,3.0,9.0,151.0,121.02,94.98
2016,11,26,15,15,78.0,107.0,2.8,8.5,127.5,99.22,77.5
2016,11,26,15,30,68.0,89.0,2.6,8.0,104.0,78.43,61.38
2016,11,26,15,45,50.0,70.0,2.45,8.0,79.5,60.99,49.45
2016,11,26,16,0,32.0,51.0,2.3,8.0,55.0,45.36,34.74
2016,11,26,16,15,16.0,33.0,2.15,8.0,35.0,30.1,19.66
2016,11,26,16,30,0.0,15.0,2.0,8.0,15.0,14.48,0.0
2016,11,26,16,45,0.0,7.5,1.95,8.0,7.5,7.37,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,12.5,4.5,9.0,12.5,12.06,0.0
2016,11,27,7,30,0.0,25.0,4.6,9.0,25.0,24.32,13.73
2016,11,27,7,45,0.0,42.0,4.75,9.0,42.0,42.33,30.17
2016,11,27,8,0,0.0,59.0,4.9,9.0,59.0,59.83,45.76
2016,11,27,8,15,2.0,76.0,5.0,9.0,77.0,77.87,61.69
2016,11,27,8,30,4.0,93.0,5.1,9.0,95.0,95.85,77.42
2016,11,27,8,45,10.0,108.5,5.2,9.5,112.0,114.01,92.95
2016,11,27,9,0,16.0,124.0,5.3,10.0,129.0,132.38,108.44
2016,11,27,9,15,364.5,109.5,5.3,10.0,253.0,311.28,261.6
2016,11,27,9,30,713.0,95.0,5.3,10.0,377.0,484.6,405.66
2016,11,27,9,45,600.0,121.5,5.35,10.5,371.5,460.25,384.09
2016,11,27,10,0,487.0,148.0,5.4,11.0,366.0,428.94,357.07
2016,11,27,10,15,384.5,178.0,5.3,11.0,356.0,400.49,332.54
2016,11,27,10,30,282.0,208.0,5.2,11.0,346.0,374.5,309.69
2016,11,27,10,45,585.5,143.5,5.15,11.5,442.0,481.06,398.02
2016,11,27,11,0,889.0,79.0,5.1,12.0,538.0,577.17,475.17
2016,11,27,11,15,894.0,79.5,5.0,12.0,548.5,573.98,471.1
2016,11,27,11,30,899.0,80.0,4.9,12.0,559.0,567.82,464.91
2016,11,27,11,45,631.5,149.5,4.8,12.5,486.5,485.22,395.63
2016,11,27,12,0,364.0,219.0,4.7,13.0,414.0,401.65,325.9
2016,11,27,12,15,631.5,149.0,4.6,13.0,483.0,458.77,371.76
2016,11,27,12,30,899.0,79.0,4.5,13.0,552.0,501.09,403.43
2016,11,27,12,45,533.5,153.5,4.45,13.0,432.0,385.02,309.61
2016,11,27,13,0,168.0,228.0,4.4,13.0,312.0,285.87,230.22
2016,11,27,13,15,84.0,124.0,4.3,13.0,166.0,150.8,120.33
2016,11,27,13,30,0.0,20.0,4.2,13.0,20.0,19.31,10.82
2016,11,27,13,45,196.5,87.5,4.15,13.0,170.5,143.99,112.04
2016,11,27,14,0,393.0,155.0,4.1,13.0,321.0,249.53,192.52
2016,11,27,14,15,379.0,143.5,3.9,12.5,293.0,218.1,165.04
2016,11,27,14,30,365.0,132.0,3.7,12.0,265.0,187.21,138.41
2016,11,27,14,45,340.0,122.0,3.55,12.0,235.5,159.17,114.89
2016,11,27,15,0,315.0,112.0,3.4,12.0,206.0,130.4,91.98
2016,11,27,15,15,463.5,83.5,2.95,11.5,198.0,96.5,60.61
2016,11,27,15,30,612.0,55.0,2.5,11.0,190.0,51.02,29.78
2016,11,27,15,45,534.0,48.0,2.1,10.5,147.0,34.87,25.67
2016,11,27,16,0,456.0,41.0,1.7,10.0,104.0,31.17,21.96
2016,11,27,16,15,228.0,35.0,1.55,9.0,66.5,27.26,17.14
2016,11,27,16,30,0.0,29.0,1.4,8.0,29.0,25.53,0.0
2016,11,27,16,45,0.0,14.5,1.25,7.5,14.5,14.25,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
