Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,24.0,16.5,2.65,9.0,18.5,25.91,0.0
2016,11,28,7,30,48.0,33.0,2.9,9.0,37.0,56.6,37.88
2016,11,28,7,45,64.5,51.0,3.2,9.5,60.5,83.55,63.54
2016,11,28,8,0,81.0,69.0,3.5,10.0,84.0,110.82,87.85
2016,11,28,8,15,95.0,87.5,3.7,10.0,109.0,138.21,112.17
2016,11,28,8,30,109.0,106.0,3.9,10.0,134.0,165.91,136.43
2016,11,28,8,45,119.0,121.5,4.1,10.0,157.0,188.45,156.02
2016,11,28,9,0,129.0,137.0,4.3,10.0,180.0,211.08,175.39
2016,11,28,9,15,96.5,150.0,4.4,10.0,184.0,204.54,169.72
2016,11,28,9,30,64.0,163.0,4.5,10.0,188.0,201.55,166.79
2016,11,28,9,45,60.0,174.5,4.65,10.5,199.5,210.9,174.07
2016,11,28,10,0,56.0,186.0,4.8,11.0,211.0,219.97,180.99
2016,11,28,10,15,37.0,183.5,4.95,11.0,200.5,205.71,168.67
2016,11,28,10,30,18.0,181.0,5.1,11.0,190.0,188.0,153.5
2016,11,28,10,45,9.0,148.5,5.25,11.5,153.0,149.88,121.24
2016,11,28,11,0,0.0,116.0,5.4,12.0,116.0,112.56,89.64
2016,11,28,11,15,42.0,176.5,5.45,12.0,198.5,196.98,160.44
2016,11,28,11,30,84.0,237.0,5.5,12.0,281.0,278.41,227.41
2016,11,28,11,45,54.0,221.5,5.55,12.5,250.0,245.02,199.16
2016,11,28,12,0,24.0,206.0,5.6,13.0,219.0,211.47,171.03
2016,11,28,12,15,56.0,220.0,5.6,13.0,249.5,240.26,194.82
2016,11,28,12,30,88.0,234.0,5.6,13.0,280.0,265.96,215.73
2016,11,28,12,45,44.0,181.5,5.6,13.0,204.5,193.62,156.39
2016,11,28,13,0,0.0,129.0,5.6,13.0,129.0,124.18,99.06
2016,11,28,13,15,6.0,149.0,5.55,13.0,152.0,145.05,116.57
2016,11,28,13,30,12.0,169.0,5.5,13.0,175.0,164.99,133.17
2016,11,28,13,45,6.0,135.0,5.45,13.0,138.0,130.73,104.85
2016,11,28,14,0,0.0,101.0,5.4,13.0,101.0,96.96,76.81
2016,11,28,14,15,18.0,122.0,5.3,12.5,128.5,120.09,96.03
2016,11,28,14,30,36.0,143.0,5.2,12.0,156.0,137.89,110.55
2016,11,28,14,45,30.5,128.5,5.15,12.0,139.0,121.3,96.76
2016,11,28,15,0,25.0,114.0,5.1,12.0,122.0,105.19,83.42
2016,11,28,15,15,260.0,92.5,4.8,11.5,151.0,93.73,65.62
2016,11,28,15,30,495.0,71.0,4.5,11.0,180.0,63.43,42.24
2016,11,28,15,45,430.5,60.0,4.2,10.5,139.5,46.38,35.92
2016,11,28,16,0,366.0,49.0,3.9,10.0,99.0,39.24,29.01
2016,11,28,16,15,244.5,35.0,3.55,9.5,63.0,27.29,17.02
2016,11,28,16,30,123.0,21.0,3.2,9.0,27.0,16.63,0.0
2016,11,28,16,45,61.5,10.5,2.85,8.5,13.5,10.32,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.5,13.5,1.3,3.5,33.5,81.75,0.0
2016,11,29,7,30,447.0,27.0,1.5,4.0,67.0,178.8,124.13
2016,11,29,7,45,546.5,33.5,1.7,5.0,110.5,235.52,181.96
2016,11,29,8,0,646.0,40.0,1.9,6.0,154.0,297.46,237.42
2016,11,29,8,15,700.0,44.5,2.05,6.5,198.0,343.45,279.42
2016,11,29,8,30,754.0,49.0,2.2,7.0,242.0,390.66,321.16
2016,11,29,8,45,792.5,51.5,2.35,7.5,284.0,429.27,354.79
2016,11,29,9,0,831.0,54.0,2.5,8.0,326.0,467.39,386.99
2016,11,29,9,15,854.0,56.0,2.6,8.5,363.0,493.98,409.04
2016,11,29,9,30,877.0,58.0,2.7,9.0,400.0,521.23,430.92
2016,11,29,9,45,893.5,59.5,2.85,10.0,431.0,542.45,446.81
2016,11,29,10,0,910.0,61.0,3.0,11.0,462.0,561.25,460.33
2016,11,29,10,15,920.0,62.0,3.0,11.5,487.0,573.33,468.64
2016,11,29,10,30,930.0,63.0,3.0,12.0,512.0,582.54,474.48
2016,11,29,10,45,935.5,64.5,3.0,12.5,529.0,586.82,476.28
2016,11,29,11,0,941.0,66.0,3.0,13.0,546.0,588.03,475.55
2016,11,29,11,15,943.5,66.0,2.95,13.0,555.5,582.91,470.56
2016,11,29,11,30,946.0,66.0,2.9,13.0,565.0,574.73,463.06
2016,11,29,11,45,944.5,67.0,2.9,13.5,566.5,562.43,451.49
2016,11,29,12,0,943.0,68.0,2.9,14.0,568.0,547.19,437.47
2016,11,29,12,15,940.0,67.5,2.9,14.0,561.5,526.87,420.08
2016,11,29,12,30,937.0,67.0,2.9,14.0,555.0,503.86,400.24
2016,11,29,12,45,925.5,68.5,2.9,14.0,540.5,476.5,376.57
2016,11,29,13,0,914.0,70.0,2.9,14.0,526.0,447.11,350.8
2016,11,29,13,15,904.0,69.0,2.85,14.0,504.5,414.05,321.5
2016,11,29,13,30,894.0,68.0,2.8,14.0,483.0,379.31,290.25
2016,11,29,13,45,877.0,67.0,2.8,14.0,454.5,340.85,255.64
2016,11,29,14,0,860.0,66.0,2.8,14.0,426.0,299.24,218.03
2016,11,29,14,15,839.5,64.0,2.75,13.5,391.5,257.53,180.5
2016,11,29,14,30,819.0,62.0,2.7,13.0,357.0,215.86,143.22
2016,11,29,14,45,786.5,59.0,2.7,13.0,318.0,171.72,105.36
2016,11,29,15,0,754.0,56.0,2.7,13.0,279.0,129.21,71.67
2016,11,29,15,15,710.0,52.0,2.3,12.0,236.5,87.0,43.93
2016,11,29,15,30,666.0,48.0,1.9,11.0,194.0,48.13,27.13
2016,11,29,15,45,594.0,42.0,1.55,10.5,150.5,32.48,23.53
2016,11,29,16,0,522.0,36.0,1.2,10.0,107.0,29.12,20.14
2016,11,29,16,15,395.0,27.0,1.2,9.0,68.5,20.63,11.51
2016,11,29,16,30,268.0,18.0,1.2,8.0,30.0,14.31,0.0
2016,11,29,16,45,134.0,9.0,1.2,7.5,15.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,187.5,14.0,0.3,4.5,30.0,63.81,0.0
2016,11,30,7,30,375.0,28.0,0.3,5.0,60.0,160.78,108.99
2016,11,30,7,45,475.0,35.5,0.3,6.0,101.0,215.04,163.78
2016,11,30,8,0,575.0,43.0,0.3,7.0,142.0,275.17,215.87
2016,11,30,8,15,632.0,48.0,0.45,7.5,184.5,317.95,254.15
2016,11,30,8,30,689.0,53.0,0.6,8.0,227.0,365.06,294.88
2016,11,30,8,45,725.0,57.0,0.8,8.5,267.5,402.56,327.23
2016,11,30,9,0,761.0,61.0,1.0,9.0,308.0,439.62,358.34
2016,11,30,9,15,786.0,63.5,1.2,10.0,344.0,468.74,381.78
2016,11,30,9,30,811.0,66.0,1.4,11.0,380.0,496.32,403.34
2016,11,30,9,45,831.0,67.5,1.6,12.0,411.0,518.35,420.02
2016,11,30,10,0,851.0,69.0,1.8,13.0,442.0,538.18,434.56
2016,11,30,10,15,863.0,70.5,1.9,13.0,467.0,551.25,444.73
2016,11,30,10,30,875.0,72.0,2.0,13.0,492.0,560.01,451.48
2016,11,30,10,45,885.0,72.5,2.15,13.5,509.5,565.62,455.0
2016,11,30,11,0,895.0,73.0,2.3,14.0,527.0,568.34,456.12
2016,11,30,11,15,899.5,73.5,2.35,14.0,537.0,565.1,452.97
2016,11,30,11,30,904.0,74.0,2.4,14.0,547.0,558.9,447.4
2016,11,30,11,45,906.5,73.5,2.45,14.5,550.0,547.66,436.99
2016,11,30,12,0,909.0,73.0,2.5,15.0,553.0,533.53,424.16
2016,11,30,12,15,907.5,72.5,2.55,15.0,547.5,514.61,408.14
2016,11,30,12,30,906.0,72.0,2.6,15.0,542.0,493.03,389.7
2016,11,30,12,45,897.5,72.5,2.65,15.0,528.5,466.82,367.21
2016,11,30,13,0,889.0,73.0,2.7,15.0,515.0,438.51,342.56
2016,11,30,13,15,879.0,72.0,2.7,15.0,494.0,406.27,314.19
2016,11,30,13,30,869.0,71.0,2.7,15.0,473.0,370.52,282.46
2016,11,30,13,45,850.5,70.5,2.75,15.0,444.5,332.78,248.73
2016,11,30,14,0,832.0,70.0,2.8,15.0,416.0,294.44,214.05
2016,11,30,14,15,810.5,67.5,2.75,14.5,382.5,253.18,177.21
2016,11,30,14,30,789.0,65.0,2.7,14.0,349.0,212.12,140.74
2016,11,30,14,45,751.5,63.0,2.7,14.0,309.5,169.5,104.62
2016,11,30,15,0,714.0,61.0,2.7,14.0,270.0,129.04,73.0
2016,11,30,15,15,667.5,56.5,2.35,13.0,228.5,88.16,46.32
2016,11,30,15,30,621.0,52.0,2.0,12.0,187.0,47.62,27.35
2016,11,30,15,45,536.0,46.0,1.7,11.5,144.0,33.24,24.09
2016,11,30,16,0,451.0,40.0,1.4,11.0,101.0,30.38,21.14
2016,11,30,16,15,225.5,34.0,1.3,10.5,64.5,26.49,16.2
2016,11,30,16,30,0.0,28.0,1.2,10.0,28.0,24.7,0.0
2016,11,30,16,45,0.0,14.0,1.1,9.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,14.5,1.55,5.5,28.5,57.85,0.0
2016,12,1,7,30,330.0,29.0,1.7,6.0,57.0,146.3,97.06
2016,12,1,7,45,447.0,36.5,1.9,6.5,98.5,205.44,157.31
2016,12,1,8,0,564.0,44.0,2.1,7.0,140.0,270.68,215.1
2016,12,1,8,15,623.5,49.5,2.2,7.5,183.0,316.83,256.85
2016,12,1,8,30,683.0,55.0,2.3,8.0,226.0,362.78,297.36
2016,12,1,8,45,730.5,57.5,2.45,9.0,268.0,403.68,332.19
2016,12,1,9,0,778.0,60.0,2.6,10.0,310.0,444.61,365.92
2016,12,1,9,15,803.5,62.5,2.7,10.5,346.5,474.3,390.32
2016,12,1,9,30,829.0,65.0,2.8,11.0,383.0,502.42,412.82
2016,12,1,9,45,850.0,66.0,2.9,11.5,415.0,524.67,430.17
2016,12,1,10,0,871.0,67.0,3.0,12.0,447.0,542.73,443.88
2016,12,1,10,15,883.5,68.5,3.05,12.0,472.0,556.45,454.49
2016,12,1,10,30,896.0,70.0,3.1,12.0,497.0,567.44,462.76
2016,12,1,10,45,905.0,70.5,3.15,12.5,515.0,572.6,465.47
2016,12,1,11,0,914.0,71.0,3.2,13.0,533.0,574.8,465.73
2016,12,1,11,15,918.5,71.5,3.25,13.0,543.5,571.54,462.46
2016,12,1,11,30,923.0,72.0,3.3,13.0,554.0,565.26,456.69
2016,12,1,11,45,924.0,72.0,3.4,13.5,556.5,553.63,445.87
2016,12,1,12,0,925.0,72.0,3.5,14.0,559.0,539.08,432.55
2016,12,1,12,15,923.5,72.0,3.5,14.0,553.5,520.46,416.35
2016,12,1,12,30,922.0,72.0,3.5,14.0,548.0,499.14,397.67
2016,12,1,12,45,914.0,72.5,3.55,14.0,534.5,472.85,374.78
2016,12,1,13,0,906.0,73.0,3.6,14.0,521.0,444.4,349.65
2016,12,1,13,15,897.5,71.5,3.55,14.0,500.5,411.85,320.59
2016,12,1,13,30,889.0,70.0,3.5,14.0,480.0,377.53,289.52
2016,12,1,13,45,877.5,68.0,3.45,14.0,452.5,340.22,255.51
2016,12,1,14,0,866.0,66.0,3.4,14.0,425.0,299.4,218.21
2016,12,1,14,15,846.5,63.5,3.35,13.5,391.5,257.42,180.3
2016,12,1,14,30,827.0,61.0,3.3,13.0,358.0,215.38,142.59
2016,12,1,14,45,798.5,58.0,3.25,13.0,319.0,171.7,104.88
2016,12,1,15,0,770.0,55.0,3.2,13.0,280.0,129.27,71.14
2016,12,1,15,15,726.5,51.0,2.8,12.0,237.5,86.52,43.15
2016,12,1,15,30,683.0,47.0,2.4,11.0,195.0,47.02,26.34
2016,12,1,15,45,613.0,41.0,2.0,10.5,151.5,31.6,22.73
2016,12,1,16,0,543.0,35.0,1.6,10.0,108.0,28.19,19.28
2016,12,1,16,15,415.0,26.0,1.5,9.0,69.0,21.55,12.18
2016,12,1,16,30,287.0,17.0,1.4,8.0,30.0,14.57,0.0
2016,12,1,16,45,143.5,8.5,1.3,7.0,15.0,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,226.5,12.0,1.5,1.0,30.5,71.07,0.0
2016,12,2,7,30,453.0,24.0,1.7,2.0,61.0,172.78,112.67
2016,12,2,7,45,552.5,30.5,1.95,3.0,103.5,229.83,176.71
2016,12,2,8,0,652.0,37.0,2.2,4.0,146.0,291.05,232.58
2016,12,2,8,15,707.0,41.5,2.3,4.5,190.5,337.17,275.3
2016,12,2,8,30,762.0,46.0,2.4,5.0,235.0,384.62,317.8
2016,12,2,8,45,798.5,49.0,2.55,6.0,276.5,422.88,351.07
2016,12,2,9,0,835.0,52.0,2.7,7.0,318.0,458.24,380.83
2016,12,2,9,15,858.5,54.0,2.9,7.5,355.0,487.5,405.54
2016,12,2,9,30,882.0,56.0,3.1,8.0,392.0,515.08,428.19
2016,12,2,9,45,894.0,59.0,3.3,9.0,423.5,535.78,443.95
2016,12,2,10,0,906.0,62.0,3.5,10.0,455.0,553.93,457.21
2016,12,2,10,15,916.5,63.5,3.55,10.0,479.5,566.92,467.37
2016,12,2,10,30,927.0,65.0,3.6,10.0,504.0,577.07,475.06
2016,12,2,10,45,933.0,66.0,3.7,10.5,521.5,581.26,477.14
2016,12,2,11,0,939.0,67.0,3.8,11.0,539.0,582.4,476.66
2016,12,2,11,15,942.5,67.5,3.8,11.0,549.0,578.59,472.77
2016,12,2,11,30,946.0,68.0,3.8,11.0,559.0,571.69,466.28
2016,12,2,11,45,946.0,68.0,3.85,11.5,561.5,559.39,454.65
2016,12,2,12,0,946.0,68.0,3.9,12.0,564.0,544.14,440.48
2016,12,2,12,15,943.5,68.0,3.9,12.0,558.0,524.79,423.51
2016,12,2,12,30,941.0,68.0,3.9,12.0,552.0,502.72,404.01
2016,12,2,12,45,933.0,68.0,3.9,12.5,538.0,475.63,379.42
2016,12,2,13,0,925.0,68.0,3.9,13.0,524.0,446.33,352.65
2016,12,2,13,15,915.5,67.0,3.9,13.0,503.0,413.47,323.17
2016,12,2,13,30,906.0,66.0,3.9,13.0,482.0,378.84,291.66
2016,12,2,13,45,890.0,65.0,3.9,13.0,454.0,340.61,256.76
2016,12,2,14,0,874.0,64.0,3.9,13.0,426.0,301.48,220.68
2016,12,2,14,15,853.5,62.0,3.8,12.5,392.0,257.17,180.65
2016,12,2,14,30,833.0,60.0,3.7,12.0,358.0,215.2,142.8
2016,12,2,14,45,800.5,57.5,3.65,12.0,318.5,171.2,104.83
2016,12,2,15,0,768.0,55.0,3.6,12.0,279.0,128.79,71.15
2016,12,2,15,15,723.5,51.0,3.1,11.0,236.5,86.14,43.18
2016,12,2,15,30,679.0,47.0,2.6,10.0,194.0,46.83,26.45
2016,12,2,15,45,603.0,41.5,2.1,9.0,150.0,32.12,23.34
2016,12,2,16,0,527.0,36.0,1.6,8.0,106.0,29.25,20.39
2016,12,2,16,15,396.0,27.0,1.5,7.0,67.5,20.72,11.59
2016,12,2,16,30,265.0,18.0,1.4,6.0,29.0,14.38,0.0
2016,12,2,16,45,132.5,9.0,1.35,5.5,14.5,8.85,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,205.0,12.0,0.95,5.5,28.0,64.91,0.0
2016,12,3,7,30,410.0,24.0,0.9,6.0,56.0,158.14,98.09
2016,12,3,7,45,509.0,31.0,0.9,7.0,97.0,214.44,161.2
2016,12,3,8,0,608.0,38.0,0.9,8.0,138.0,274.4,214.27
2016,12,3,8,15,665.0,42.5,1.05,8.5,180.5,319.93,255.32
2016,12,3,8,30,722.0,47.0,1.2,9.0,223.0,366.96,296.44
2016,12,3,8,45,758.5,50.5,1.4,10.0,264.0,404.73,328.69
2016,12,3,9,0,795.0,54.0,1.6,11.0,305.0,442.06,359.49
2016,12,3,9,15,819.5,56.5,1.75,12.0,341.5,471.57,383.05
2016,12,3,9,30,844.0,59.0,1.9,13.0,378.0,497.24,402.92
2016,12,3,9,45,856.0,62.0,2.1,14.0,408.5,517.41,418.06
2016,12,3,10,0,868.0,65.0,2.3,15.0,439.0,535.16,430.87
2016,12,3,10,15,880.0,66.5,2.4,15.5,463.5,548.69,440.56
2016,12,3,10,30,892.0,68.0,2.5,16.0,488.0,559.52,447.93
2016,12,3,10,45,900.0,68.5,2.6,16.5,506.0,564.27,450.49
2016,12,3,11,0,908.0,69.0,2.7,17.0,524.0,566.09,450.67
2016,12,3,11,15,912.0,69.5,2.75,17.0,534.0,562.78,447.45
2016,12,3,11,30,916.0,70.0,2.8,17.0,544.0,556.48,441.79
2016,12,3,11,45,917.5,70.0,2.9,17.5,546.5,545.38,431.63
2016,12,3,12,0,919.0,70.0,3.0,18.0,549.0,531.38,419.01
2016,12,3,12,15,917.0,70.0,3.1,18.0,544.0,512.84,403.41
2016,12,3,12,30,915.0,70.0,3.2,18.0,539.0,491.64,385.36
2016,12,3,12,45,906.0,70.0,3.3,18.0,525.0,464.82,362.56
2016,12,3,13,0,897.0,70.0,3.4,18.0,511.0,435.92,337.59
2016,12,3,13,15,888.0,69.0,3.4,18.0,491.0,404.15,309.65
2016,12,3,13,30,879.0,68.0,3.4,18.0,471.0,370.65,279.76
2016,12,3,13,45,865.5,66.5,3.4,18.0,443.5,333.74,246.69
2016,12,3,14,0,852.0,65.0,3.4,18.0,416.0,293.48,210.5
2016,12,3,14,15,832.5,62.5,3.2,17.5,383.0,252.24,173.74
2016,12,3,14,30,813.0,60.0,3.0,17.0,350.0,210.95,137.23
2016,12,3,14,45,786.5,57.0,2.8,16.5,312.0,168.34,101.14
2016,12,3,15,0,760.0,54.0,2.6,16.0,274.0,126.81,68.68
2016,12,3,15,15,717.0,50.0,2.2,15.0,232.5,84.69,41.5
2016,12,3,15,30,674.0,46.0,1.8,14.0,191.0,45.75,25.2
2016,12,3,15,45,605.0,40.0,1.45,13.0,148.5,30.7,21.67
2016,12,3,16,0,536.0,34.0,1.1,12.0,106.0,27.22,18.26
2016,12,3,16,15,408.5,25.5,1.1,11.0,68.0,21.06,11.61
2016,12,3,16,30,281.0,17.0,1.1,10.0,30.0,14.61,0.0
2016,12,3,16,45,140.5,8.5,1.15,9.5,15.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,168.5,12.5,0.3,7.5,25.0,55.53,0.0
2016,12,4,7,30,337.0,25.0,0.3,8.0,50.0,139.65,82.68
2016,12,4,7,45,444.0,33.0,0.35,9.0,90.0,197.13,146.28
2016,12,4,8,0,551.0,41.0,0.4,10.0,130.0,258.25,199.16
2016,12,4,8,15,612.5,46.5,0.5,10.5,172.5,302.01,237.84
2016,12,4,8,30,674.0,52.0,0.6,11.0,215.0,350.55,279.28
2016,12,4,8,45,715.0,55.5,0.7,11.5,255.5,389.15,311.87
2016,12,4,9,0,756.0,59.0,0.8,12.0,296.0,427.58,343.38
2016,12,4,9,15,782.5,62.0,1.0,12.5,332.5,457.85,368.3
2016,12,4,9,30,809.0,65.0,1.2,13.0,369.0,486.67,391.48
2016,12,4,9,45,794.5,76.0,1.4,14.0,395.0,501.22,402.24
2016,12,4,10,0,780.0,87.0,1.6,15.0,421.0,512.59,410.19
2016,12,4,10,15,794.0,89.0,1.75,15.5,445.5,526.83,420.74
2016,12,4,10,30,808.0,91.0,1.9,16.0,470.0,538.6,429.11
2016,12,4,10,45,818.0,92.0,2.1,16.5,488.0,544.56,433.08
2016,12,4,11,0,828.0,93.0,2.3,17.0,506.0,547.79,434.8
2016,12,4,11,15,832.5,93.5,2.4,17.0,516.0,544.79,432.08
2016,12,4,11,30,837.0,94.0,2.5,17.0,526.0,539.01,427.09
2016,12,4,11,45,837.5,94.5,2.6,17.5,528.5,528.42,417.45
2016,12,4,12,0,838.0,95.0,2.7,18.0,531.0,515.18,405.58
2016,12,4,12,15,695.5,127.5,2.7,18.0,486.5,461.86,363.22
2016,12,4,12,30,553.0,160.0,2.7,18.0,442.0,410.29,322.29
2016,12,4,12,45,461.5,177.0,2.7,18.0,409.0,371.4,291.16
2016,12,4,13,0,370.0,194.0,2.7,18.0,376.0,335.27,262.26
2016,12,4,13,15,391.5,181.5,2.7,17.5,366.5,318.87,248.46
2016,12,4,13,30,413.0,169.0,2.7,17.0,357.0,299.62,231.81
2016,12,4,13,45,506.0,139.0,2.7,17.0,356.0,284.67,216.05
2016,12,4,14,0,599.0,109.0,2.7,17.0,355.0,262.7,193.34
2016,12,4,14,15,487.0,118.0,2.45,16.5,307.5,219.05,158.95
2016,12,4,14,30,375.0,127.0,2.2,16.0,260.0,183.27,132.18
2016,12,4,14,45,326.5,122.5,1.95,15.5,229.5,156.16,111.15
2016,12,4,15,0,278.0,118.0,1.7,15.0,199.0,130.09,92.12
2016,12,4,15,15,247.0,103.0,1.5,14.0,166.5,100.47,71.06
2016,12,4,15,30,216.0,88.0,1.3,13.0,134.0,73.44,54.25
2016,12,4,15,45,172.0,70.5,1.15,12.5,102.0,55.92,44.03
2016,12,4,16,0,128.0,53.0,1.0,12.0,70.0,42.78,31.82
2016,12,4,16,15,64.0,35.0,1.0,11.5,43.5,30.21,19.01
2016,12,4,16,30,0.0,17.0,1.0,11.0,17.0,16.18,0.0
2016,12,4,16,45,0.0,8.5,1.0,11.0,8.5,8.36,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,131.5,14.0,1.4,8.0,23.5,47.19,0.0
2016,12,5,7,30,263.0,28.0,1.6,8.0,47.0,119.23,67.52
2016,12,5,7,45,370.0,38.5,1.8,8.5,86.0,177.59,132.9
2016,12,5,8,0,477.0,49.0,2.0,9.0,125.0,238.97,187.26
2016,12,5,8,15,543.5,56.0,2.0,9.0,166.5,286.63,230.07
2016,12,5,8,30,610.0,63.0,2.0,9.0,208.0,336.62,273.89
2016,12,5,8,45,668.0,65.0,2.0,9.5,250.5,379.13,310.18
2016,12,5,9,0,726.0,67.0,2.0,10.0,293.0,420.6,344.64
2016,12,5,9,15,656.5,82.5,2.0,10.5,305.0,419.08,343.88
2016,12,5,9,30,587.0,98.0,2.0,11.0,317.0,410.75,337.18
2016,12,5,9,45,561.0,113.5,2.05,11.5,337.0,420.47,344.5
2016,12,5,10,0,535.0,129.0,2.1,12.0,357.0,425.41,347.62
2016,12,5,10,15,700.5,103.0,2.1,12.5,419.0,491.34,399.41
2016,12,5,10,30,866.0,77.0,2.1,13.0,481.0,553.59,446.81
2016,12,5,10,45,879.0,76.0,2.15,13.5,499.5,559.24,449.63
2016,12,5,11,0,892.0,75.0,2.2,14.0,518.0,560.88,449.64
2016,12,5,11,15,896.0,75.5,2.2,14.0,528.5,557.75,446.4
2016,12,5,11,30,900.0,76.0,2.2,14.0,539.0,551.69,440.76
2016,12,5,11,45,903.5,75.5,2.25,14.5,541.5,541.41,431.13
2016,12,5,12,0,907.0,75.0,2.3,15.0,544.0,528.23,419.04
2016,12,5,12,15,905.0,74.5,2.35,15.0,539.0,509.54,403.24
2016,12,5,12,30,903.0,74.0,2.4,15.0,534.0,488.24,385.04
2016,12,5,12,45,891.5,75.5,2.45,15.0,520.0,462.25,362.79
2016,12,5,13,0,880.0,77.0,2.5,15.0,506.0,433.08,337.57
2016,12,5,13,15,870.5,75.5,2.45,15.0,486.0,400.96,309.3
2016,12,5,13,30,861.0,74.0,2.4,15.0,466.0,367.23,279.16
2016,12,5,13,45,845.5,72.5,2.4,15.0,439.0,330.21,246.03
2016,12,5,14,0,830.0,71.0,2.4,15.0,412.0,292.38,211.8
2016,12,5,14,15,809.0,68.5,2.3,14.5,379.0,251.75,175.57
2016,12,5,14,30,788.0,66.0,2.2,14.0,346.0,211.25,139.71
2016,12,5,14,45,754.5,63.5,2.1,14.0,307.5,169.23,104.08
2016,12,5,15,0,721.0,61.0,2.0,14.0,269.0,128.97,72.65
2016,12,5,15,15,674.5,56.0,1.7,13.0,227.5,87.62,45.79
2016,12,5,15,30,628.0,51.0,1.4,12.0,186.0,46.62,26.68
2016,12,5,15,45,550.0,45.0,1.1,11.5,143.5,32.49,23.43
2016,12,5,16,0,472.0,39.0,0.8,11.0,101.0,29.57,20.42
2016,12,5,16,15,236.0,33.5,0.75,10.5,64.5,26.12,15.77
2016,12,5,16,30,0.0,28.0,0.7,10.0,28.0,24.63,0.0
2016,12,5,16,45,0.0,14.0,0.7,9.5,14.0,13.76,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,110.5,12.5,1.4,3.5,20.0,40.14,0.0
2016,12,6,7,30,221.0,25.0,1.7,4.0,40.0,103.28,55.7
2016,12,6,7,45,299.5,37.5,2.05,5.0,74.5,152.95,115.47
2016,12,6,8,0,378.0,50.0,2.4,6.0,109.0,203.57,161.45
2016,12,6,8,15,430.0,59.0,2.55,6.5,145.5,244.63,198.85
2016,12,6,8,30,482.0,68.0,2.7,7.0,182.0,287.48,236.96
2016,12,6,8,45,518.5,75.5,2.9,8.0,218.0,323.27,268.01
2016,12,6,9,0,555.0,83.0,3.1,9.0,254.0,359.21,298.25
2016,12,6,9,15,577.5,88.5,3.2,9.0,285.5,386.04,321.33
2016,12,6,9,30,600.0,94.0,3.3,9.0,317.0,411.82,343.07
2016,12,6,9,45,552.0,114.5,3.4,9.5,332.5,415.79,345.66
2016,12,6,10,0,504.0,135.0,3.5,10.0,348.0,414.58,343.79
2016,12,6,10,15,701.5,101.5,3.5,10.5,417.0,489.07,403.96
2016,12,6,10,30,899.0,68.0,3.5,11.0,486.0,558.59,458.6
2016,12,6,10,45,908.5,68.5,3.55,11.5,504.5,564.36,461.54
2016,12,6,11,0,918.0,69.0,3.6,12.0,523.0,567.18,462.31
2016,12,6,11,15,922.5,69.5,3.65,12.0,533.5,564.32,459.31
2016,12,6,11,30,927.0,70.0,3.7,12.0,544.0,558.44,453.77
2016,12,6,11,45,929.0,70.0,3.75,12.0,547.0,547.74,444.26
2016,12,6,12,0,931.0,70.0,3.8,12.0,550.0,534.09,432.17
2016,12,6,12,15,929.0,69.5,3.8,12.0,545.0,515.12,415.51
2016,12,6,12,30,927.0,69.0,3.8,12.0,540.0,493.46,396.35
2016,12,6,12,45,915.0,71.0,3.8,12.0,526.5,467.33,373.24
2016,12,6,13,0,903.0,73.0,3.8,12.0,513.0,439.19,348.05
2016,12,6,13,15,893.5,72.0,3.8,12.0,492.5,407.31,319.33
2016,12,6,13,30,884.0,71.0,3.8,12.0,472.0,373.71,288.63
2016,12,6,13,45,871.0,69.0,3.8,12.0,445.0,334.5,252.91
2016,12,6,14,0,858.0,67.0,3.8,12.0,418.0,296.07,217.31
2016,12,6,14,15,646.0,92.0,3.7,11.5,344.5,232.83,168.25
2016,12,6,14,30,434.0,117.0,3.6,11.0,271.0,185.89,134.86
2016,12,6,14,45,595.5,86.5,3.5,11.0,272.5,163.45,107.68
2016,12,6,15,0,757.0,56.0,3.4,11.0,274.0,128.28,71.49
2016,12,6,15,15,712.0,52.0,3.0,10.5,232.5,86.35,43.87
2016,12,6,15,30,667.0,48.0,2.6,10.0,191.0,47.79,27.33
2016,12,6,15,45,594.5,42.0,2.25,9.5,148.0,32.69,23.78
2016,12,6,16,0,522.0,36.0,1.9,9.0,105.0,29.31,20.33
2016,12,6,16,15,392.0,27.0,1.7,8.5,67.0,20.75,11.48
2016,12,6,16,30,262.0,18.0,1.5,8.0,29.0,14.4,0.0
2016,12,6,16,45,131.0,9.0,1.35,7.5,14.5,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,177.0,11.0,0.45,2.5,23.0,55.03,0.0
2016,12,7,7,30,354.0,22.0,0.4,3.0,46.0,134.04,67.6
2016,12,7,7,45,463.0,29.5,0.4,3.5,85.5,193.03,143.73
2016,12,7,8,0,572.0,37.0,0.4,4.0,125.0,254.65,199.08
2016,12,7,8,15,631.0,42.0,0.5,4.0,167.0,300.01,240.62
2016,12,7,8,30,690.0,47.0,0.6,4.0,209.0,347.09,282.63
2016,12,7,8,45,463.5,83.5,0.75,4.5,201.0,304.93,252.08
2016,12,7,9,0,237.0,120.0,0.9,5.0,193.0,244.92,204.32
2016,12,7,9,15,242.5,134.5,1.05,5.0,217.0,266.42,223.23
2016,12,7,9,30,248.0,149.0,1.2,5.0,241.0,287.25,240.76
2016,12,7,9,45,253.0,162.5,1.35,5.5,262.5,305.96,255.84
2016,12,7,10,0,258.0,176.0,1.5,6.0,284.0,323.84,269.98
2016,12,7,10,15,224.0,190.5,1.6,6.5,288.5,316.69,263.2
2016,12,7,10,30,190.0,205.0,1.7,7.0,293.0,312.92,259.17
2016,12,7,10,45,140.0,211.5,1.85,7.5,278.0,291.24,240.48
2016,12,7,11,0,90.0,218.0,2.0,8.0,263.0,265.74,218.68
2016,12,7,11,15,201.5,217.0,1.95,8.0,319.0,324.8,267.55
2016,12,7,11,30,313.0,216.0,1.9,8.0,375.0,381.12,312.73
2016,12,7,11,45,385.0,202.0,1.85,8.5,399.0,398.14,325.19
2016,12,7,12,0,457.0,188.0,1.8,9.0,423.0,414.38,336.76
2016,12,7,12,15,295.0,209.0,1.6,9.0,360.5,345.61,280.46
2016,12,7,12,30,133.0,230.0,1.4,9.0,298.0,282.69,229.32
2016,12,7,12,45,89.5,216.0,1.25,9.0,261.5,245.33,199.1
2016,12,7,13,0,46.0,202.0,1.1,9.0,225.0,210.95,171.22
2016,12,7,13,15,51.5,196.5,1.25,8.5,221.0,205.25,167.07
2016,12,7,13,30,57.0,191.0,1.4,8.0,217.0,199.04,162.25
2016,12,7,13,45,28.5,158.5,1.55,8.0,171.5,157.74,128.54
2016,12,7,14,0,0.0,126.0,1.7,8.0,126.0,119.96,97.68
2016,12,7,14,15,0.0,101.5,1.8,8.0,101.5,97.03,78.39
2016,12,7,14,30,0.0,77.0,1.9,8.0,77.0,74.14,58.88
2016,12,7,14,45,0.0,68.5,2.0,8.0,68.5,66.04,51.97
2016,12,7,15,0,0.0,60.0,2.1,8.0,60.0,57.96,44.99
2016,12,7,15,15,0.0,51.0,1.9,7.5,51.0,49.27,37.47
2016,12,7,15,30,0.0,42.0,1.7,7.0,42.0,40.57,29.81
2016,12,7,15,45,0.0,32.5,1.5,7.0,32.5,31.38,22.88
2016,12,7,16,0,0.0,23.0,1.3,7.0,23.0,22.19,14.19
2016,12,7,16,15,0.0,14.5,1.25,6.5,14.5,13.98,5.99
2016,12,7,16,30,0.0,6.0,1.2,6.0,6.0,5.78,0.0
2016,12,7,16,45,0.0,3.0,1.2,6.0,3.0,2.95,0.0
2016,12,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,15,12.0,11.5,3.75,10.0,12.0,14.27,0.0
2016,12,8,7,30,24.0,23.0,3.8,10.0,24.0,31.8,11.18
2016,12,8,7,45,59.0,39.5,3.9,10.5,47.0,67.42,48.24
2016,12,8,8,0,94.0,56.0,4.0,11.0,70.0,98.99,76.27
2016,12,8,8,15,108.0,73.5,4.0,11.0,95.0,125.52,100.05
2016,12,8,8,30,122.0,91.0,4.0,11.0,120.0,152.33,123.75
2016,12,8,8,45,131.5,108.0,4.0,11.5,144.0,176.8,144.87
2016,12,8,9,0,141.0,125.0,4.0,12.0,168.0,201.2,165.47
2016,12,8,9,15,146.5,140.0,4.0,12.0,189.5,221.24,182.36
2016,12,8,9,30,152.0,155.0,4.0,12.0,211.0,240.95,198.72
2016,12,8,9,45,76.0,147.5,4.0,12.5,175.5,189.41,155.03
2016,12,8,10,0,0.0,140.0,4.0,13.0,140.0,138.02,111.09
2016,12,8,10,15,0.0,86.5,3.95,13.0,86.5,83.79,65.55
2016,12,8,10,30,0.0,33.0,3.9,13.0,33.0,31.87,21.55
2016,12,8,10,45,38.5,124.0,3.9,13.5,143.0,143.35,115.59
2016,12,8,11,0,77.0,215.0,3.9,14.0,253.0,255.68,207.25
2016,12,8,11,15,80.0,220.0,3.85,14.0,260.5,260.55,210.69
2016,12,8,11,30,83.0,225.0,3.8,14.0,268.0,265.09,214.13
2016,12,8,11,45,82.5,226.5,3.75,14.5,269.0,264.01,212.62
2016,12,8,12,0,82.0,228.0,3.7,15.0,270.0,262.68,210.95
2016,12,8,12,15,92.0,227.5,3.6,15.0,274.5,264.13,211.94
2016,12,8,12,30,102.0,227.0,3.5,15.0,279.0,264.89,212.32
2016,12,8,12,45,62.0,206.5,3.45,15.0,237.5,224.54,179.74
2016,12,8,13,0,22.0,186.0,3.4,15.0,196.0,186.81,149.36
2016,12,8,13,15,103.5,192.5,3.3,15.0,239.5,220.68,176.12
2016,12,8,13,30,185.0,199.0,3.2,15.0,283.0,249.36,197.53
