Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,13,45,178.5,187.5,3.15,15.0,264.5,228.71,180.12
2016,12,8,14,0,172.0,176.0,3.1,15.0,246.0,208.2,162.86
2016,12,8,14,15,167.0,162.5,2.95,14.5,226.5,186.51,144.79
2016,12,8,14,30,162.0,149.0,2.8,14.0,207.0,164.96,126.81
2016,12,8,14,45,158.0,133.0,2.65,14.0,184.0,141.73,107.29
2016,12,8,15,0,154.0,117.0,2.5,14.0,161.0,118.71,88.4
2016,12,8,15,15,142.5,100.0,2.25,13.5,136.0,94.71,70.0
2016,12,8,15,30,131.0,83.0,2.0,13.0,111.0,71.77,53.79
2016,12,8,15,45,113.5,65.5,1.8,13.0,86.0,55.03,43.14
2016,12,8,16,0,96.0,48.0,1.6,13.0,61.0,41.12,30.23
2016,12,8,16,15,48.0,32.5,1.55,13.0,39.0,28.34,17.38
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,16.19,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,8.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,0.85,11.5,10.0,9.83,0.0
2016,12,9,7,30,0.0,20.0,0.8,12.0,20.0,19.85,4.04
2016,12,9,7,45,15.5,36.5,0.75,12.5,39.0,45.3,30.76
2016,12,9,8,0,31.0,53.0,0.7,13.0,58.0,68.69,51.39
2016,12,9,8,15,40.0,70.5,0.9,13.5,78.5,91.36,71.05
2016,12,9,8,30,49.0,88.0,1.1,14.0,99.0,114.15,90.57
2016,12,9,8,45,56.0,104.5,1.3,14.5,119.5,135.03,108.2
2016,12,9,9,0,63.0,121.0,1.5,15.0,140.0,155.99,125.58
2016,12,9,9,15,66.0,135.5,1.55,15.5,158.0,172.77,139.17
2016,12,9,9,30,69.0,150.0,1.6,16.0,176.0,189.44,152.42
2016,12,9,9,45,110.5,165.5,1.7,16.5,210.5,231.24,186.06
2016,12,9,10,0,152.0,181.0,1.8,17.0,245.0,268.82,215.77
2016,12,9,10,15,151.5,193.0,1.8,17.0,259.5,280.61,224.69
2016,12,9,10,30,151.0,205.0,1.8,17.0,274.0,291.79,233.13
2016,12,9,10,45,291.5,193.0,1.85,17.5,333.0,356.51,284.33
2016,12,9,11,0,432.0,181.0,1.9,18.0,392.0,420.16,333.21
2016,12,9,11,15,316.0,205.0,1.9,18.0,361.0,375.74,297.35
2016,12,9,11,30,200.0,229.0,1.9,18.0,330.0,332.3,262.6
2016,12,9,11,45,348.0,203.0,1.95,18.5,380.5,379.77,299.62
2016,12,9,12,0,496.0,177.0,2.0,19.0,431.0,422.2,331.22
2016,12,9,12,15,494.5,175.5,1.85,19.0,426.5,409.12,319.67
2016,12,9,12,30,493.0,174.0,1.7,19.0,422.0,394.62,307.17
2016,12,9,12,45,457.5,177.0,1.6,19.0,403.5,368.39,285.78
2016,12,9,13,0,422.0,180.0,1.5,19.0,385.0,342.57,264.7
2016,12,9,13,15,442.0,168.0,1.3,18.5,375.0,324.35,249.13
2016,12,9,13,30,462.0,156.0,1.1,18.0,365.0,303.97,231.31
2016,12,9,13,45,418.5,153.5,0.9,18.0,334.5,270.34,203.6
2016,12,9,14,0,375.0,151.0,0.7,18.0,304.0,238.8,177.75
2016,12,9,14,15,459.0,124.5,0.6,17.5,296.5,218.23,157.1
2016,12,9,14,30,543.0,98.0,0.5,17.0,289.0,190.89,130.12
2016,12,9,14,45,625.0,75.0,0.45,17.0,272.0,157.88,98.43
2016,12,9,15,0,707.0,52.0,0.4,17.0,255.0,119.82,64.42
2016,12,9,15,15,663.5,48.0,0.4,16.5,216.0,80.34,39.11
2016,12,9,15,30,620.0,44.0,0.4,16.0,177.0,44.07,23.55
2016,12,9,15,45,552.5,38.5,0.4,16.0,137.0,29.26,20.16
2016,12,9,16,0,485.0,33.0,0.4,16.0,97.0,26.19,17.06
2016,12,9,16,15,365.5,24.5,0.45,15.5,62.0,18.36,9.21
2016,12,9,16,30,246.0,16.0,0.5,15.0,27.0,12.39,0.0
2016,12,9,16,45,123.0,8.0,0.55,15.0,13.5,7.86,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,141.5,10.0,1.4,12.5,18.5,44.28,0.0
2016,12,10,7,30,283.0,20.0,1.6,13.0,37.0,111.43,37.53
2016,12,10,7,45,397.5,28.0,1.85,13.5,74.0,171.07,121.66
2016,12,10,8,0,512.0,36.0,2.1,14.0,111.0,229.04,173.64
2016,12,10,8,15,576.0,41.5,2.35,14.0,151.5,274.71,214.86
2016,12,10,8,30,640.0,47.0,2.6,14.0,192.0,322.59,257.09
2016,12,10,8,45,684.5,50.0,2.85,14.5,231.0,360.97,290.49
2016,12,10,9,0,729.0,53.0,3.1,15.0,270.0,399.51,323.1
2016,12,10,9,15,482.5,100.0,3.25,15.5,251.5,346.73,281.68
2016,12,10,9,30,236.0,147.0,3.4,16.0,233.0,278.1,225.76
2016,12,10,9,45,515.5,108.0,3.6,16.5,316.0,384.33,312.5
2016,12,10,10,0,795.0,69.0,3.8,17.0,399.0,493.22,398.84
2016,12,10,10,15,631.0,113.5,3.85,17.0,385.0,460.47,371.66
2016,12,10,10,30,467.0,158.0,3.9,17.0,371.0,418.83,337.65
2016,12,10,10,45,379.5,182.5,4.0,17.0,360.0,392.16,315.84
2016,12,10,11,0,292.0,207.0,4.1,17.0,349.0,368.42,296.02
2016,12,10,11,15,149.5,190.0,4.05,17.0,262.5,269.68,216.34
2016,12,10,11,30,7.0,173.0,4.0,17.0,176.0,171.89,136.19
2016,12,10,11,45,19.0,188.5,3.95,17.0,198.0,192.63,153.16
2016,12,10,12,0,31.0,204.0,3.9,17.0,220.0,214.15,170.48
2016,12,10,12,15,69.0,215.5,3.85,17.0,250.5,241.63,192.57
2016,12,10,12,30,107.0,227.0,3.8,17.0,281.0,267.12,212.73
2016,12,10,12,45,163.5,220.5,3.8,17.0,300.5,281.75,223.95
2016,12,10,13,0,220.0,214.0,3.8,17.0,320.0,292.33,231.5
2016,12,10,13,15,189.5,207.0,3.75,17.0,296.0,266.16,210.19
2016,12,10,13,30,159.0,200.0,3.7,17.0,272.0,241.35,190.15
2016,12,10,13,45,241.5,180.0,3.7,17.0,281.5,240.5,187.12
2016,12,10,14,0,324.0,160.0,3.7,17.0,291.0,234.35,178.71
2016,12,10,14,15,163.0,141.5,3.55,16.5,207.5,167.76,128.62
2016,12,10,14,30,2.0,123.0,3.4,16.0,124.0,116.07,91.93
2016,12,10,14,45,1.0,109.5,3.3,16.0,110.0,102.87,81.13
2016,12,10,15,0,0.0,96.0,3.2,16.0,96.0,89.8,70.28
2016,12,10,15,15,0.0,81.0,3.0,15.5,81.0,75.67,58.47
2016,12,10,15,30,0.0,66.0,2.8,15.0,66.0,61.65,46.55
2016,12,10,15,45,0.0,51.0,2.65,15.0,51.0,47.99,36.64
2016,12,10,16,0,0.0,36.0,2.5,15.0,36.0,34.36,24.14
2016,12,10,16,15,0.0,23.0,2.35,14.5,23.0,22.21,12.35
2016,12,10,16,30,0.0,10.0,2.2,14.0,10.0,9.64,0.0
2016,12,10,16,45,0.0,5.0,2.1,14.0,5.0,4.91,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,165.5,9.5,0.55,7.5,19.0,49.34,0.0
2016,12,11,7,30,331.0,19.0,0.6,8.0,38.0,120.22,34.04
2016,12,11,7,45,445.0,27.0,0.7,8.5,76.5,180.9,129.38
2016,12,11,8,0,559.0,35.0,0.8,9.0,115.0,243.22,185.92
2016,12,11,8,15,622.5,40.0,0.85,9.5,157.0,289.49,227.42
2016,12,11,8,30,686.0,45.0,0.9,10.0,199.0,337.83,269.41
2016,12,11,8,45,730.0,47.5,1.0,10.5,239.5,376.55,302.87
2016,12,11,9,0,774.0,50.0,1.1,11.0,280.0,415.32,335.34
2016,12,11,9,15,463.0,101.0,1.15,11.5,243.5,337.88,274.97
2016,12,11,9,30,152.0,152.0,1.2,12.0,207.0,237.19,193.31
2016,12,11,9,45,111.0,163.0,1.3,13.0,205.0,228.6,185.85
2016,12,11,10,0,70.0,174.0,1.4,14.0,203.0,214.13,173.01
2016,12,11,10,15,134.5,187.0,1.4,14.0,247.0,265.05,214.43
2016,12,11,10,30,199.0,200.0,1.4,14.0,291.0,311.73,251.56
2016,12,11,10,45,298.5,193.5,1.45,14.5,335.5,360.23,289.55
2016,12,11,11,0,398.0,187.0,1.5,15.0,380.0,403.81,322.99
2016,12,11,11,15,649.0,127.0,1.6,15.5,450.5,476.48,379.41
2016,12,11,11,30,900.0,67.0,1.7,16.0,521.0,537.03,424.91
2016,12,11,11,45,686.5,124.5,1.85,16.5,472.0,476.77,376.56
2016,12,11,12,0,473.0,182.0,2.0,17.0,423.0,415.33,327.81
2016,12,11,12,15,686.0,124.5,2.0,17.0,470.5,451.03,354.99
2016,12,11,12,30,899.0,67.0,2.0,17.0,518.0,476.34,372.25
2016,12,11,12,45,891.0,67.5,2.0,17.0,506.0,451.65,350.82
2016,12,11,13,0,883.0,68.0,2.0,17.0,494.0,424.82,327.55
2016,12,11,13,15,874.0,67.0,2.0,17.0,474.5,394.21,300.84
2016,12,11,13,30,865.0,66.0,2.0,17.0,455.0,361.89,272.2
2016,12,11,13,45,597.0,112.5,2.0,17.0,374.0,288.71,216.44
2016,12,11,14,0,329.0,159.0,2.0,17.0,293.0,234.96,178.12
2016,12,11,14,15,192.0,151.0,2.0,16.5,227.5,182.83,139.51
2016,12,11,14,30,55.0,143.0,2.0,16.0,162.0,141.41,110.57
2016,12,11,14,45,51.5,128.0,2.05,16.0,144.5,123.95,96.33
2016,12,11,15,0,48.0,113.0,2.1,16.0,127.0,106.78,82.3
2016,12,11,15,15,42.5,97.0,1.8,15.0,108.0,89.03,68.25
2016,12,11,15,30,37.0,81.0,1.5,14.0,89.0,71.83,54.77
2016,12,11,15,45,28.0,63.5,1.25,13.5,69.0,56.11,44.02
2016,12,11,16,0,19.0,46.0,1.0,13.0,49.0,41.49,30.58
2016,12,11,16,15,9.5,30.0,0.95,12.5,31.5,27.67,17.01
2016,12,11,16,30,0.0,14.0,0.9,12.0,14.0,13.51,0.0
2016,12,11,16,45,0.0,7.0,0.9,11.5,7.0,6.88,0.0
2016,12,11,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,5.5,0.5,8.5,5.5,5.41,0.0
2016,12,12,7,30,0.0,11.0,0.5,9.0,11.0,10.61,0.0
2016,12,12,7,45,0.0,22.5,0.5,9.5,22.5,21.72,11.97
2016,12,12,8,0,0.0,34.0,0.5,10.0,34.0,32.91,22.29
2016,12,12,8,15,0.0,47.0,0.65,10.0,47.0,46.08,33.97
2016,12,12,8,30,0.0,60.0,0.8,10.0,60.0,59.12,45.45
2016,12,12,8,45,0.0,72.5,0.95,10.5,72.5,71.55,56.15
2016,12,12,9,0,0.0,85.0,1.1,11.0,85.0,83.93,66.64
2016,12,12,9,15,0.0,96.5,1.05,11.5,96.5,95.21,76.02
2016,12,12,9,30,0.0,108.0,1.0,12.0,108.0,106.48,85.23
2016,12,12,9,45,64.5,143.5,1.0,12.5,170.0,179.13,145.76
2016,12,12,10,0,129.0,179.0,1.0,13.0,232.0,254.45,206.53
2016,12,12,10,15,106.0,188.0,0.95,13.5,233.5,246.84,199.13
2016,12,12,10,30,83.0,197.0,0.9,14.0,235.0,243.09,195.21
2016,12,12,10,45,217.5,196.0,0.85,14.5,300.5,315.75,253.09
2016,12,12,11,0,352.0,195.0,0.8,15.0,366.0,387.43,307.84
2016,12,12,11,15,283.5,210.0,0.75,15.0,350.0,363.17,287.46
2016,12,12,11,30,215.0,225.0,0.7,15.0,334.0,335.76,265.44
2016,12,12,11,45,303.0,212.5,0.7,15.0,366.5,365.98,288.96
2016,12,12,12,0,391.0,200.0,0.7,15.0,399.0,390.51,307.17
2016,12,12,12,15,303.5,212.5,0.65,15.0,366.0,352.49,276.8
2016,12,12,12,30,216.0,225.0,0.6,15.0,333.0,315.49,247.79
2016,12,12,12,45,148.0,218.0,0.55,15.0,291.5,272.79,214.52
2016,12,12,13,0,80.0,211.0,0.5,15.0,250.0,233.08,183.66
2016,12,12,13,15,86.0,204.0,0.5,14.5,244.0,225.11,177.73
2016,12,12,13,30,92.0,197.0,0.5,14.0,238.0,216.55,171.01
2016,12,12,13,45,150.0,185.0,0.5,14.0,248.0,217.9,170.61
2016,12,12,14,0,208.0,173.0,0.5,14.0,258.0,215.76,166.65
2016,12,12,14,15,221.5,157.5,0.5,14.0,241.5,193.62,147.46
2016,12,12,14,30,235.0,142.0,0.5,14.0,225.0,171.65,128.29
2016,12,12,14,45,225.0,128.0,0.55,14.0,200.5,145.96,107.19
2016,12,12,15,0,215.0,114.0,0.6,14.0,176.0,120.87,87.16
2016,12,12,15,15,200.5,98.0,0.6,13.5,149.0,94.56,67.54
2016,12,12,15,30,186.0,82.0,0.6,13.0,122.0,69.48,50.79
2016,12,12,15,45,163.0,65.0,0.6,12.5,94.5,51.89,40.5
2016,12,12,16,0,140.0,48.0,0.6,12.0,67.0,39.04,28.62
2016,12,12,16,15,70.0,33.5,0.6,11.5,43.0,29.16,18.39
2016,12,12,16,30,0.0,19.0,0.6,11.0,19.0,17.91,0.0
2016,12,12,16,45,0.0,9.5,0.65,11.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,103.5,10.0,1.0,9.5,15.5,34.48,0.0
2016,12,13,7,30,207.0,20.0,1.1,10.0,31.0,87.71,10.17
2016,12,13,7,45,325.0,29.5,1.25,10.5,66.0,148.29,104.49
2016,12,13,8,0,443.0,39.0,1.4,11.0,101.0,208.83,159.08
2016,12,13,8,15,511.5,45.5,1.5,11.0,140.5,254.45,200.08
2016,12,13,8,30,580.0,52.0,1.6,11.0,180.0,302.88,242.62
2016,12,13,8,45,625.0,56.5,1.7,11.5,218.5,341.18,275.84
2016,12,13,9,0,670.0,61.0,1.8,12.0,257.0,379.95,308.5
2016,12,13,9,15,699.5,64.5,1.8,12.5,292.5,408.95,332.34
2016,12,13,9,30,729.0,68.0,1.8,13.0,328.0,438.51,355.88
2016,12,13,9,45,417.0,122.5,1.8,14.0,274.0,348.57,282.97
2016,12,13,10,0,105.0,177.0,1.8,15.0,220.0,235.4,189.75
2016,12,13,10,15,52.5,138.0,1.8,15.0,159.5,165.96,133.24
2016,12,13,10,30,0.0,99.0,1.8,15.0,99.0,96.11,75.1
2016,12,13,10,45,168.5,148.0,1.85,15.5,229.5,240.0,194.3
2016,12,13,11,0,337.0,197.0,1.9,16.0,360.0,381.37,305.59
2016,12,13,11,15,336.0,203.0,1.9,16.0,368.5,383.43,305.91
2016,12,13,11,30,335.0,209.0,1.9,16.0,377.0,384.32,306.02
2016,12,13,11,45,578.5,147.0,1.9,16.5,439.5,444.15,352.35
2016,12,13,12,0,822.0,85.0,1.9,17.0,502.0,491.88,387.46
2016,12,13,12,15,820.5,84.5,1.85,17.0,498.0,475.25,372.75
2016,12,13,12,30,819.0,84.0,1.8,17.0,494.0,456.22,356.33
2016,12,13,12,45,819.5,81.5,1.8,17.0,484.0,433.77,337.09
2016,12,13,13,0,820.0,79.0,1.8,17.0,474.0,409.04,315.6
2016,12,13,13,15,811.0,77.5,1.75,17.0,455.5,379.52,289.86
2016,12,13,13,30,802.0,76.0,1.7,17.0,437.0,348.47,262.42
2016,12,13,13,45,787.0,74.5,1.7,17.0,412.0,314.21,232.15
2016,12,13,14,0,772.0,73.0,1.7,17.0,387.0,279.2,200.87
2016,12,13,14,15,750.5,70.5,1.6,17.0,356.0,241.19,167.14
2016,12,13,14,30,729.0,68.0,1.5,17.0,325.0,203.41,133.94
2016,12,13,14,45,698.5,64.5,1.45,17.0,289.0,163.78,100.72
2016,12,13,15,0,668.0,61.0,1.4,17.0,253.0,123.06,68.89
2016,12,13,15,15,623.0,56.0,1.2,16.0,214.0,84.16,43.37
2016,12,13,15,30,578.0,51.0,1.0,15.0,175.0,48.6,26.89
2016,12,13,15,45,507.0,44.5,0.85,14.5,135.5,31.91,22.63
2016,12,13,16,0,436.0,38.0,0.7,14.0,96.0,28.45,19.2
2016,12,13,16,15,317.0,28.0,0.7,13.5,61.5,21.52,12.03
2016,12,13,16,30,198.0,18.0,0.7,13.0,27.0,14.2,0.0
2016,12,13,16,45,99.0,9.0,0.75,13.0,13.5,8.85,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,10.5,1.35,9.5,10.5,10.32,0.0
2016,12,14,7,30,0.0,21.0,1.6,10.0,21.0,21.77,0.0
2016,12,14,7,45,68.0,35.5,1.85,10.5,45.0,65.53,44.87
2016,12,14,8,0,136.0,50.0,2.1,11.0,69.0,110.35,84.18
2016,12,14,8,15,156.0,67.5,2.15,11.0,96.0,140.52,111.29
2016,12,14,8,30,176.0,85.0,2.2,11.0,123.0,171.18,138.4
2016,12,14,8,45,189.0,101.0,2.3,11.5,149.5,197.46,161.17
2016,12,14,9,0,202.0,117.0,2.4,12.0,176.0,223.7,183.38
2016,12,14,9,15,213.0,131.0,2.5,12.5,200.0,246.56,202.31
2016,12,14,9,30,224.0,145.0,2.6,13.0,224.0,269.09,220.59
2016,12,14,9,45,278.5,152.0,2.75,13.5,259.5,305.29,249.92
2016,12,14,10,0,333.0,159.0,2.9,14.0,295.0,342.09,279.29
2016,12,14,10,15,428.0,151.0,2.95,14.0,337.0,388.98,317.07
2016,12,14,10,30,523.0,143.0,3.0,14.0,379.0,431.1,350.61
2016,12,14,10,45,515.0,152.0,3.1,14.5,392.0,435.42,352.81
2016,12,14,11,0,507.0,161.0,3.2,15.0,405.0,437.88,353.61
2016,12,14,11,15,442.0,180.0,3.25,15.0,396.5,418.8,337.63
2016,12,14,11,30,377.0,199.0,3.3,15.0,388.0,395.84,318.67
2016,12,14,11,45,439.0,186.5,3.35,15.5,408.0,411.2,330.0
2016,12,14,12,0,501.0,174.0,3.4,16.0,428.0,420.97,336.47
2016,12,14,12,15,440.5,186.0,3.4,16.0,408.0,393.27,313.62
2016,12,14,12,30,380.0,198.0,3.4,16.0,388.0,365.07,290.55
2016,12,14,12,45,469.5,172.0,3.4,16.5,401.5,368.86,291.8
2016,12,14,13,0,559.0,146.0,3.4,17.0,415.0,366.15,287.02
2016,12,14,13,15,509.5,151.0,3.35,16.5,389.0,334.33,260.86
2016,12,14,13,30,460.0,156.0,3.3,16.0,363.0,304.0,235.89
2016,12,14,13,45,529.5,131.5,3.3,16.0,357.0,285.61,217.6
2016,12,14,14,0,599.0,107.0,3.3,16.0,351.0,261.86,193.88
2016,12,14,14,15,500.5,114.0,3.1,15.5,307.0,219.99,160.31
2016,12,14,14,30,402.0,121.0,2.9,15.0,263.0,184.77,133.19
2016,12,14,14,45,383.5,111.0,2.7,15.0,235.0,154.21,107.51
2016,12,14,15,0,365.0,101.0,2.5,15.0,207.0,124.68,83.91
2016,12,14,15,15,340.5,88.5,2.15,14.5,175.5,93.79,61.7
2016,12,14,15,30,316.0,76.0,1.8,14.0,144.0,64.77,44.41
2016,12,14,15,45,287.0,61.0,1.45,13.5,112.5,45.71,34.9
2016,12,14,16,0,258.0,46.0,1.1,13.0,81.0,35.02,25.01
2016,12,14,16,15,129.0,34.5,1.1,12.5,52.0,28.49,17.87
2016,12,14,16,30,0.0,23.0,1.1,12.0,23.0,21.17,0.0
2016,12,14,16,45,0.0,11.5,1.1,11.5,11.5,11.3,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,2.55,11.0,0.5,0.49,0.0
2016,12,15,7,30,0.0,1.0,2.6,11.0,1.0,0.96,0.0
2016,12,15,7,45,0.0,3.0,2.7,11.5,3.0,2.89,0.0
2016,12,15,8,0,0.0,5.0,2.8,12.0,5.0,4.82,0.0
2016,12,15,8,15,0.0,7.0,2.9,12.0,7.0,6.74,0.1
2016,12,15,8,30,0.0,9.0,3.0,12.0,9.0,8.67,1.81
2016,12,15,8,45,0.0,11.5,3.2,12.5,11.5,11.09,3.91
2016,12,15,9,0,0.0,14.0,3.4,13.0,14.0,13.5,5.99
2016,12,15,9,15,0.0,15.5,3.55,13.0,15.5,14.95,7.23
2016,12,15,9,30,0.0,17.0,3.7,13.0,17.0,16.4,8.47
2016,12,15,9,45,0.0,35.5,3.9,13.5,35.5,34.27,23.72
2016,12,15,10,0,0.0,54.0,4.1,14.0,54.0,52.17,38.82
2016,12,15,10,15,0.0,87.0,4.1,14.0,87.0,84.32,65.86
2016,12,15,10,30,0.0,120.0,4.1,14.0,120.0,117.03,93.1
2016,12,15,10,45,0.0,128.5,4.2,14.0,128.5,125.26,99.79
2016,12,15,11,0,0.0,137.0,4.3,14.0,137.0,133.44,106.47
2016,12,15,11,15,0.5,148.0,4.4,14.0,148.0,144.31,115.38
2016,12,15,11,30,1.0,159.0,4.5,14.0,159.0,155.1,124.21
2016,12,15,11,45,1.0,159.5,4.6,14.5,160.0,155.25,124.06
2016,12,15,12,0,1.0,160.0,4.7,15.0,161.0,155.42,123.95
2016,12,15,12,15,2.5,163.0,4.7,15.0,165.0,158.69,126.66
2016,12,15,12,30,4.0,166.0,4.7,15.0,169.0,161.85,129.29
2016,12,15,12,45,2.0,117.0,4.75,15.0,118.5,113.77,89.7
2016,12,15,13,0,0.0,68.0,4.8,15.0,68.0,65.74,49.77
2016,12,15,13,15,0.0,61.5,4.7,15.0,61.5,59.44,44.56
2016,12,15,13,30,0.0,55.0,4.6,15.0,55.0,53.15,39.33
2016,12,15,13,45,0.0,61.5,4.55,15.0,61.5,59.44,44.7
2016,12,15,14,0,0.0,68.0,4.5,15.0,68.0,65.73,50.08
2016,12,15,14,15,0.0,41.5,4.35,14.5,41.5,40.08,28.52
2016,12,15,14,30,0.0,15.0,4.2,14.0,15.0,14.47,6.75
2016,12,15,14,45,0.0,13.5,4.1,14.0,13.5,13.02,5.52
2016,12,15,15,0,0.0,12.0,4.0,14.0,12.0,11.57,4.28
2016,12,15,15,15,0.0,10.0,4.0,13.5,10.0,9.64,2.63
2016,12,15,15,30,0.0,8.0,4.0,13.0,8.0,7.71,0.96
2016,12,15,15,45,0.0,6.0,4.05,13.0,6.0,5.78,0.0
2016,12,15,16,0,0.0,4.0,4.1,13.0,4.0,3.85,0.0
2016,12,15,16,15,0.0,2.5,4.1,13.0,2.5,2.41,0.0
2016,12,15,16,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,12,15,16,45,0.0,0.5,4.2,13.0,0.5,0.49,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,3.4,6.0,7.5,7.37,0.0
2016,12,16,7,30,0.0,15.0,3.5,6.0,15.0,14.48,0.0
2016,12,16,7,45,16.5,32.0,3.65,6.5,34.0,40.81,26.42
2016,12,16,8,0,33.0,49.0,3.8,7.0,53.0,65.24,49.15
2016,12,16,8,15,45.0,67.0,3.95,7.0,75.0,89.68,71.09
2016,12,16,8,30,57.0,85.0,4.1,7.0,97.0,114.32,93.07
2016,12,16,8,45,66.5,102.0,4.3,7.5,119.0,136.96,112.93
2016,12,16,9,0,76.0,119.0,4.5,8.0,141.0,159.77,132.62
2016,12,16,9,15,85.0,133.0,4.6,8.0,160.5,178.99,149.2
2016,12,16,9,30,94.0,147.0,4.7,8.0,180.0,198.31,165.68
2016,12,16,9,45,94.0,162.0,4.85,8.5,198.0,214.22,178.71
2016,12,16,10,0,94.0,177.0,5.0,9.0,216.0,229.74,191.24
2016,12,16,10,15,466.0,130.5,5.0,9.0,338.0,386.64,324.43
2016,12,16,10,30,838.0,84.0,5.0,9.0,460.0,535.72,446.99
2016,12,16,10,45,850.5,84.5,5.05,9.5,479.5,543.42,451.52
2016,12,16,11,0,863.0,85.0,5.1,10.0,499.0,548.36,454.15
2016,12,16,11,15,494.5,155.5,5.1,10.0,394.0,421.32,349.03
2016,12,16,11,30,126.0,226.0,5.1,10.0,289.0,290.91,239.44
2016,12,16,11,45,124.0,229.5,5.15,10.0,291.5,290.2,238.85
2016,12,16,12,0,122.0,233.0,5.2,10.0,294.0,289.08,237.66
2016,12,16,12,15,234.0,219.0,5.25,10.0,336.0,324.63,266.97
2016,12,16,12,30,346.0,205.0,5.3,10.0,378.0,356.63,292.48
2016,12,16,12,45,350.0,199.0,5.35,10.0,370.5,342.71,280.12
2016,12,16,13,0,354.0,193.0,5.4,10.0,363.0,327.68,266.74
2016,12,16,13,15,600.0,136.5,5.35,9.5,412.0,356.41,286.71
2016,12,16,13,30,846.0,80.0,5.3,9.0,461.0,368.89,290.62
2016,12,16,13,45,492.5,128.5,5.3,9.0,347.0,272.12,214.22
2016,12,16,14,0,139.0,177.0,5.3,9.0,233.0,200.86,162.03
2016,12,16,14,15,454.5,125.0,5.2,8.5,288.5,219.77,166.86
2016,12,16,14,30,770.0,73.0,5.1,8.0,344.0,218.25,150.88
2016,12,16,14,45,739.0,69.0,5.05,8.0,307.0,176.43,114.0
2016,12,16,15,0,708.0,65.0,5.0,8.0,270.0,133.27,78.52
2016,12,16,15,15,662.0,60.5,4.8,7.5,229.5,92.92,50.57
2016,12,16,15,30,616.0,56.0,4.6,7.0,189.0,55.95,32.35
2016,12,16,15,45,534.5,49.5,4.4,7.0,147.0,36.3,27.32
2016,12,16,16,0,453.0,43.0,4.2,7.0,105.0,33.07,23.91
2016,12,16,16,15,226.5,37.0,4.1,6.5,68.0,28.88,18.82
2016,12,16,16,30,0.0,31.0,4.0,6.0,31.0,27.14,0.0
2016,12,16,16,45,0.0,15.5,3.9,6.0,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,9.0,1.15,0.5,16.5,47.21,0.0
2016,12,17,7,30,330.0,18.0,1.2,1.0,33.0,113.37,0.0
2016,12,17,7,45,457.0,26.5,1.25,2.0,73.0,179.19,125.4
2016,12,17,8,0,584.0,35.0,1.3,3.0,113.0,245.9,190.15
2016,12,17,8,15,653.5,41.0,1.45,3.5,157.0,296.03,236.71
2016,12,17,8,30,723.0,47.0,1.6,4.0,201.0,348.53,283.9
2016,12,17,8,45,766.5,51.0,1.8,4.5,244.0,389.75,321.01
2016,12,17,9,0,810.0,55.0,2.0,5.0,287.0,430.91,356.94
2016,12,17,9,15,775.0,58.0,2.1,5.5,303.5,433.91,361.06
2016,12,17,9,30,740.0,61.0,2.2,6.0,320.0,433.19,361.53
2016,12,17,9,45,822.5,62.5,2.3,7.0,375.0,486.01,403.63
2016,12,17,10,0,905.0,64.0,2.4,8.0,430.0,536.49,442.52
2016,12,17,10,15,917.5,66.0,2.45,8.0,457.0,552.07,454.7
2016,12,17,10,30,930.0,68.0,2.5,8.0,484.0,564.89,464.63
2016,12,17,10,45,938.5,68.5,2.6,8.5,503.5,571.09,468.52
2016,12,17,11,0,947.0,69.0,2.7,9.0,523.0,574.29,469.86
2016,12,17,11,15,951.5,69.5,2.75,9.0,534.5,572.32,467.64
2016,12,17,11,30,956.0,70.0,2.8,9.0,546.0,567.25,462.81
2016,12,17,11,45,957.0,70.5,2.85,9.5,550.0,557.31,453.12
2016,12,17,12,0,958.0,71.0,2.9,10.0,554.0,544.34,440.85
2016,12,17,12,15,956.0,70.5,2.9,10.0,550.0,525.98,424.74
2016,12,17,12,30,954.0,70.0,2.9,10.0,546.0,504.82,406.07
2016,12,17,12,45,947.0,70.0,2.9,10.0,533.5,479.32,383.53
2016,12,17,13,0,940.0,70.0,2.9,10.0,521.0,451.47,358.63
2016,12,17,13,15,931.0,69.0,2.85,10.0,502.0,419.72,329.97
2016,12,17,13,30,922.0,68.0,2.8,10.0,483.0,386.08,299.19
2016,12,17,13,45,909.0,66.5,2.8,10.0,456.5,349.01,265.18
2016,12,17,14,0,896.0,65.0,2.8,10.0,430.0,310.7,229.65
2016,12,17,14,15,877.5,62.5,2.65,9.5,397.0,266.78,189.67
2016,12,17,14,30,859.0,60.0,2.5,9.0,364.0,224.74,151.39
2016,12,17,14,45,832.0,57.0,2.4,9.0,326.0,180.85,112.77
2016,12,17,15,0,805.0,54.0,2.3,9.0,288.0,137.89,77.6
2016,12,17,15,15,763.5,50.5,2.0,8.0,246.0,94.69,47.89
2016,12,17,15,30,722.0,47.0,1.7,7.0,204.0,54.34,28.55
2016,12,17,15,45,656.0,41.0,1.4,6.5,160.0,31.42,23.01
2016,12,17,16,0,590.0,35.0,1.1,6.0,116.0,27.9,19.47
2016,12,17,16,15,295.0,35.5,1.1,5.0,76.0,28.77,19.0
2016,12,17,16,30,0.0,36.0,1.1,4.0,36.0,30.55,1.53
2016,12,17,16,45,0.0,18.0,1.15,3.5,18.0,17.69,0.0
2016,12,17,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,162.5,8.5,1.15,-0.5,15.5,45.94,0.0
2016,12,18,7,30,325.0,17.0,1.3,0.0,31.0,110.58,0.0
2016,12,18,7,45,454.0,25.5,1.5,0.5,70.5,176.8,123.28
2016,12,18,8,0,583.0,34.0,1.7,1.0,110.0,243.83,189.87
2016,12,18,8,15,652.0,39.0,1.8,1.5,153.5,292.59,235.83
2016,12,18,8,30,721.0,44.0,1.9,2.0,197.0,343.68,282.36
2016,12,18,8,45,764.0,48.0,2.05,3.0,239.0,384.58,318.97
2016,12,18,9,0,807.0,52.0,2.2,4.0,281.0,425.47,354.26
2016,12,18,9,15,835.0,54.5,2.3,4.5,319.5,457.26,381.61
2016,12,18,9,30,863.0,57.0,2.4,5.0,358.0,485.47,405.27
2016,12,18,9,45,879.0,60.0,2.55,6.0,391.0,508.77,423.66
2016,12,18,10,0,895.0,63.0,2.7,7.0,424.0,529.78,439.62
2016,12,18,10,15,908.5,64.5,2.7,7.5,450.5,545.34,451.14
2016,12,18,10,30,922.0,66.0,2.7,8.0,477.0,558.21,460.19
2016,12,18,10,45,931.0,67.0,2.7,8.5,497.0,565.31,464.45
2016,12,18,11,0,940.0,68.0,2.7,9.0,517.0,569.42,466.15
2016,12,18,11,15,944.5,68.5,2.7,9.0,529.0,567.59,463.87
2016,12,18,11,30,949.0,69.0,2.7,9.0,541.0,562.69,459.01
2016,12,18,11,45,950.5,69.0,2.7,9.5,545.5,552.67,449.15
2016,12,18,12,0,952.0,69.0,2.7,10.0,550.0,539.64,436.73
2016,12,18,12,15,950.5,69.0,2.65,10.0,546.0,522.23,421.25
2016,12,18,12,30,949.0,69.0,2.6,10.0,542.0,502.03,403.23
2016,12,18,12,45,944.0,68.5,2.6,10.0,530.5,477.11,381.23
2016,12,18,13,0,939.0,68.0,2.6,10.0,519.0,449.76,356.8
2016,12,18,13,15,930.5,67.0,2.55,10.0,500.0,418.33,328.47
2016,12,18,13,30,922.0,66.0,2.5,10.0,481.0,384.98,297.99
2016,12,18,13,45,908.0,65.0,2.5,10.0,454.5,348.15,264.3
2016,12,18,14,0,894.0,64.0,2.5,10.0,428.0,310.15,229.13
2016,12,18,14,15,875.0,62.0,2.4,9.5,395.5,269.06,191.6
2016,12,18,14,30,856.0,60.0,2.3,9.0,363.0,225.16,151.87
2016,12,18,14,45,828.0,57.0,2.2,9.0,325.0,181.25,113.28
2016,12,18,15,0,800.0,54.0,2.1,9.0,287.0,138.36,78.13
2016,12,18,15,15,758.0,50.5,1.85,8.0,245.0,95.33,48.39
2016,12,18,15,30,716.0,47.0,1.6,7.0,203.0,55.19,28.82
2016,12,18,15,45,647.5,41.5,1.35,6.0,159.5,31.83,23.44
2016,12,18,16,0,579.0,36.0,1.1,5.0,116.0,28.84,20.42
2016,12,18,16,15,456.5,27.5,1.1,4.5,76.0,22.69,13.9
2016,12,18,16,30,334.0,19.0,1.1,4.0,36.0,16.28,0.0
2016,12,18,16,45,167.0,9.5,1.15,3.5,18.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
