Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,19,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,19,7,15,156.0,8.5,0.55,2.5,15.0,44.23,0.0
2016,12,19,7,30,312.0,17.0,0.5,3.0,30.0,106.37,0.0
2016,12,19,7,45,444.0,25.5,0.5,4.0,69.0,173.15,117.51
2016,12,19,8,0,576.0,34.0,0.5,5.0,108.0,240.75,182.98
2016,12,19,8,15,645.5,39.0,0.55,5.5,151.5,289.47,227.42
2016,12,19,8,30,715.0,44.0,0.6,6.0,195.0,340.57,272.33
2016,12,19,8,45,758.0,48.0,0.7,6.5,237.0,381.34,308.14
2016,12,19,9,0,801.0,52.0,0.8,7.0,279.0,422.12,342.82
2016,12,19,9,15,828.5,55.0,0.85,7.5,317.0,454.17,369.34
2016,12,19,9,30,856.0,58.0,0.9,8.0,355.0,484.81,393.92
2016,12,19,9,45,873.5,60.5,1.0,8.5,388.0,506.11,410.97
2016,12,19,10,0,891.0,63.0,1.1,9.0,421.0,527.34,427.47
2016,12,19,10,15,904.0,64.5,1.1,9.5,447.5,542.69,438.36
2016,12,19,10,30,917.0,66.0,1.1,10.0,474.0,555.36,446.88
2016,12,19,10,45,925.0,66.5,1.15,11.0,493.5,561.48,449.76
2016,12,19,11,0,933.0,67.0,1.2,12.0,513.0,564.65,450.22
2016,12,19,11,15,937.5,68.0,1.2,12.5,525.0,563.49,447.69
2016,12,19,11,30,942.0,69.0,1.2,13.0,537.0,559.26,442.71
2016,12,19,11,45,943.0,69.0,1.2,13.5,541.0,549.16,433.18
2016,12,19,12,0,944.0,69.0,1.2,14.0,545.0,536.09,421.24
2016,12,19,12,15,942.5,69.0,1.1,14.0,541.5,518.91,406.11
2016,12,19,12,30,941.0,69.0,1.0,14.0,538.0,498.96,388.57
2016,12,19,12,45,936.5,68.0,0.9,14.0,526.5,474.03,366.95
2016,12,19,13,0,932.0,67.0,0.8,14.0,515.0,446.68,343.06
2016,12,19,13,15,923.0,66.0,0.95,14.0,496.0,415.34,316.95
2016,12,19,13,30,914.0,65.0,1.1,14.0,477.0,382.13,288.44
2016,12,19,13,45,900.5,64.0,1.25,14.0,450.5,345.8,256.68
2016,12,19,14,0,887.0,63.0,1.4,14.0,424.0,308.28,223.2
2016,12,19,14,15,867.5,61.0,1.3,13.5,392.0,267.39,186.75
2016,12,19,14,30,848.0,59.0,1.2,13.0,360.0,223.7,148.12
2016,12,19,14,45,818.0,56.5,1.2,12.5,322.0,180.29,111.09
2016,12,19,15,0,788.0,54.0,1.2,12.0,284.0,138.06,77.27
2016,12,19,15,15,746.0,50.5,1.15,11.0,242.5,95.54,48.13
2016,12,19,15,30,704.0,47.0,1.1,10.0,201.0,55.91,28.72
2016,12,19,15,45,637.5,41.5,1.05,9.5,158.0,31.75,23.03
2016,12,19,16,0,571.0,36.0,1.0,9.0,115.0,28.75,20.0
2016,12,19,16,15,450.5,27.5,1.0,8.5,76.0,22.6,13.63
2016,12,19,16,30,330.0,19.0,1.0,8.0,37.0,16.19,0.0
2016,12,19,16,45,165.0,9.5,1.05,7.5,18.5,9.34,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,151.0,8.0,0.95,3.5,14.0,42.42,0.0
2016,12,20,7,30,302.0,16.0,0.9,4.0,28.0,102.37,0.0
2016,12,20,7,45,432.5,24.5,0.85,5.0,66.5,168.13,112.7
2016,12,20,8,0,563.0,33.0,0.8,6.0,105.0,234.82,178.09
2016,12,20,8,15,634.5,38.0,0.95,6.5,148.0,283.76,223.03
2016,12,20,8,30,706.0,43.0,1.1,7.0,191.0,335.27,268.77
2016,12,20,8,45,749.5,47.0,1.3,8.0,232.5,376.02,304.54
2016,12,20,9,0,793.0,51.0,1.5,9.0,274.0,416.86,339.15
2016,12,20,9,15,822.0,53.5,1.5,9.5,312.5,448.93,365.73
2016,12,20,9,30,851.0,56.0,1.5,10.0,351.0,477.51,388.71
2016,12,20,9,45,864.5,60.0,1.5,10.5,383.5,500.69,406.7
2016,12,20,10,0,878.0,64.0,1.5,11.0,416.0,521.53,422.29
2016,12,20,10,15,892.0,65.5,1.45,11.5,443.0,537.36,433.35
2016,12,20,10,30,906.0,67.0,1.4,12.0,470.0,550.57,442.04
2016,12,20,10,45,914.5,68.5,1.4,13.0,490.0,558.08,445.6
2016,12,20,11,0,923.0,70.0,1.4,14.0,510.0,562.66,446.73
2016,12,20,11,15,928.0,70.5,1.3,14.0,522.0,561.34,444.29
2016,12,20,11,30,933.0,71.0,1.2,14.0,534.0,556.99,439.41
2016,12,20,11,45,935.0,71.0,1.1,14.5,538.5,547.56,429.75
2016,12,20,12,0,937.0,71.0,1.0,15.0,543.0,535.17,417.7
2016,12,20,12,15,935.5,71.0,0.8,15.0,540.0,518.18,402.02
2016,12,20,12,30,934.0,71.0,0.6,15.0,537.0,498.43,383.94
2016,12,20,12,45,931.5,69.5,0.45,15.5,526.0,474.1,361.85
2016,12,20,13,0,929.0,68.0,0.3,16.0,515.0,447.28,337.6
2016,12,20,13,15,920.5,67.0,0.3,16.0,496.0,416.28,311.62
2016,12,20,13,30,912.0,66.0,0.3,16.0,477.0,383.37,283.57
2016,12,20,13,45,900.0,64.5,0.35,16.0,451.5,347.16,252.66
2016,12,20,14,0,888.0,63.0,0.4,16.0,426.0,309.66,220.04
2016,12,20,14,15,869.0,61.0,0.45,15.5,393.5,268.9,184.92
2016,12,20,14,30,850.0,59.0,0.5,15.0,361.0,225.28,147.36
2016,12,20,14,45,823.0,56.0,0.6,14.5,323.5,181.82,110.88
2016,12,20,15,0,796.0,53.0,0.7,14.0,286.0,139.28,77.1
2016,12,20,15,15,754.5,49.5,0.75,13.0,244.5,96.41,47.84
2016,12,20,15,30,713.0,46.0,0.8,12.0,203.0,56.36,28.06
2016,12,20,15,45,647.5,40.5,0.9,11.5,160.0,30.73,21.93
2016,12,20,16,0,582.0,35.0,1.0,11.0,117.0,27.67,18.88
2016,12,20,16,15,462.5,27.0,1.05,10.0,77.5,22.0,13.07
2016,12,20,16,30,343.0,19.0,1.1,9.0,38.0,16.1,0.7
2016,12,20,16,45,171.5,9.5,1.15,8.5,19.0,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,12.5,1.0,6.5,12.5,12.29,0.0
2016,12,21,7,30,0.0,25.0,0.9,7.0,25.0,24.57,0.0
2016,12,21,7,45,253.5,29.5,0.85,7.5,61.5,122.73,81.24
2016,12,21,8,0,507.0,34.0,0.8,8.0,98.0,216.66,163.32
2016,12,21,8,15,581.0,40.0,0.7,8.5,140.0,265.89,207.26
2016,12,21,8,30,655.0,46.0,0.6,9.0,182.0,317.98,252.02
2016,12,21,8,45,701.0,50.0,0.55,9.5,223.0,358.53,286.57
2016,12,21,9,0,747.0,54.0,0.5,10.0,264.0,399.37,320.02
2016,12,21,9,15,777.5,57.0,0.5,10.5,301.5,431.8,346.11
2016,12,21,9,30,808.0,60.0,0.5,11.0,339.0,463.09,370.44
2016,12,21,9,45,832.5,61.5,0.5,11.5,372.5,488.26,389.39
2016,12,21,10,0,857.0,63.0,0.5,12.0,406.0,511.5,406.34
2016,12,21,10,15,634.5,113.0,0.4,12.5,376.5,457.3,362.74
2016,12,21,10,30,412.0,163.0,0.3,13.0,347.0,392.69,311.37
2016,12,21,10,45,494.0,151.5,0.2,14.0,380.5,423.26,333.55
2016,12,21,11,0,576.0,140.0,0.1,15.0,414.0,452.47,353.07
2016,12,21,11,15,744.0,104.5,0.15,15.5,468.0,502.09,389.2
2016,12,21,11,30,912.0,69.0,0.2,16.0,522.0,544.47,418.91
2016,12,21,11,45,913.0,69.5,0.3,16.5,526.5,535.39,410.9
2016,12,21,12,0,914.0,70.0,0.4,17.0,531.0,523.42,401.21
2016,12,21,12,15,912.5,70.0,0.35,17.0,527.5,506.92,387.23
2016,12,21,12,30,911.0,70.0,0.3,17.0,524.0,487.72,371.02
2016,12,21,12,45,905.5,69.5,0.3,17.5,513.0,463.68,350.7
2016,12,21,13,0,900.0,69.0,0.3,18.0,502.0,437.34,328.29
2016,12,21,13,15,891.5,68.0,0.3,17.5,483.5,407.21,303.76
2016,12,21,13,30,883.0,67.0,0.3,17.0,465.0,375.24,277.13
2016,12,21,13,45,868.5,66.0,0.3,17.0,440.0,339.71,246.7
2016,12,21,14,0,854.0,65.0,0.3,17.0,415.0,300.94,213.23
2016,12,21,14,15,835.0,63.0,0.3,16.5,383.5,261.28,179.13
2016,12,21,14,30,816.0,61.0,0.3,16.0,352.0,221.41,144.76
2016,12,21,14,45,787.0,58.0,0.35,16.0,315.0,179.02,109.27
2016,12,21,15,0,758.0,55.0,0.4,16.0,278.0,137.78,76.66
2016,12,21,15,15,716.5,51.0,0.5,15.0,237.5,96.1,48.31
2016,12,21,15,30,675.0,47.0,0.6,14.0,197.0,57.29,28.78
2016,12,21,15,45,608.0,42.0,0.7,13.5,155.5,32.06,22.92
2016,12,21,16,0,541.0,37.0,0.8,13.0,114.0,29.57,20.4
2016,12,21,16,15,424.5,28.5,0.9,12.0,75.5,21.49,12.58
2016,12,21,16,30,308.0,20.0,1.0,11.0,37.0,15.67,1.26
2016,12,21,16,45,154.0,10.0,1.1,10.5,18.5,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,130.0,7.5,0.25,7.5,12.5,36.86,0.0
2016,12,22,7,30,260.0,15.0,0.2,8.0,25.0,82.48,0.0
2016,12,22,7,45,392.5,24.0,0.15,8.5,61.5,154.32,99.48
2016,12,22,8,0,525.0,33.0,0.1,9.0,98.0,221.17,164.29
2016,12,22,8,15,598.5,38.5,0.15,9.5,140.5,270.17,207.84
2016,12,22,8,30,672.0,44.0,0.2,10.0,183.0,322.0,252.24
2016,12,22,8,45,717.0,48.5,0.3,11.0,224.5,363.12,287.03
2016,12,22,9,0,762.0,53.0,0.4,12.0,266.0,404.5,320.84
2016,12,22,9,15,792.0,56.0,0.35,12.5,304.0,437.07,346.39
2016,12,22,9,30,822.0,59.0,0.3,13.0,342.0,468.46,370.06
2016,12,22,9,45,841.0,61.5,0.3,13.5,374.5,492.31,387.71
2016,12,22,10,0,860.0,64.0,0.3,14.0,407.0,514.04,403.27
2016,12,22,10,15,874.5,65.5,0.35,14.5,434.0,528.18,413.36
2016,12,22,10,30,889.0,67.0,0.4,15.0,461.0,541.73,422.74
2016,12,22,10,45,897.5,68.5,0.45,15.5,481.0,549.4,427.55
2016,12,22,11,0,906.0,70.0,0.5,16.0,501.0,554.19,430.11
2016,12,22,11,15,911.0,70.5,0.65,16.0,513.5,553.13,430.04
2016,12,22,11,30,916.0,71.0,0.8,16.0,526.0,549.1,427.52
2016,12,22,11,45,916.5,71.5,0.95,16.5,530.0,539.8,419.98
2016,12,22,12,0,917.0,72.0,1.1,17.0,534.0,527.61,409.95
2016,12,22,12,15,915.0,72.0,1.25,17.0,531.0,510.89,396.88
2016,12,22,12,30,913.0,72.0,1.4,17.0,528.0,491.48,381.28
2016,12,22,12,45,907.5,71.5,1.6,17.0,516.5,467.45,361.83
2016,12,22,13,0,902.0,71.0,1.8,17.0,505.0,441.12,339.89
2016,12,22,13,15,893.5,70.0,1.85,16.5,487.0,410.98,314.51
2016,12,22,13,30,885.0,69.0,1.9,16.0,469.0,378.99,286.95
2016,12,22,13,45,871.0,67.5,1.95,16.0,443.5,343.11,255.2
2016,12,22,14,0,857.0,66.0,2.0,16.0,418.0,303.97,220.34
2016,12,22,14,15,838.5,64.0,1.75,15.5,386.5,264.35,184.91
2016,12,22,14,30,820.0,62.0,1.5,15.0,355.0,224.46,149.38
2016,12,22,14,45,794.0,58.5,1.3,15.0,318.5,181.93,112.67
2016,12,22,15,0,768.0,55.0,1.1,15.0,282.0,140.29,78.89
2016,12,22,15,15,726.5,51.5,0.95,14.0,241.5,98.59,50.03
2016,12,22,15,30,685.0,48.0,0.8,13.0,201.0,59.75,30.16
2016,12,22,15,45,620.0,42.5,0.7,12.5,158.5,32.46,23.39
2016,12,22,16,0,555.0,37.0,0.6,12.0,116.0,29.48,20.44
2016,12,22,16,15,439.5,28.5,0.55,11.5,77.5,23.36,14.28
2016,12,22,16,30,324.0,20.0,0.5,11.0,39.0,17.0,2.67
2016,12,22,16,45,162.0,10.0,0.5,11.0,19.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,8.0,1.5,1.44,0.0
2016,12,23,8,0,0.0,3.0,4.3,8.0,3.0,2.89,0.0
2016,12,23,8,15,0.0,5.0,4.35,8.0,5.0,4.82,0.0
2016,12,23,8,30,0.0,7.0,4.4,8.0,7.0,6.75,0.22
2016,12,23,8,45,0.0,9.0,4.5,8.5,9.0,8.67,1.92
2016,12,23,9,0,0.0,11.0,4.6,9.0,11.0,10.61,3.61
2016,12,23,9,15,0.0,12.5,4.6,9.0,12.5,12.05,4.88
2016,12,23,9,30,0.0,14.0,4.6,9.0,14.0,13.5,6.14
2016,12,23,9,45,3.0,77.5,4.65,9.5,79.0,76.61,60.72
2016,12,23,10,0,6.0,141.0,4.7,10.0,144.0,142.6,116.65
2016,12,23,10,15,3.0,76.0,4.65,10.0,77.5,75.04,58.99
2016,12,23,10,30,0.0,11.0,4.6,10.0,11.0,10.61,3.52
2016,12,23,10,45,0.0,13.0,4.55,10.0,13.0,12.55,5.19
2016,12,23,11,0,0.0,15.0,4.5,10.0,15.0,14.48,6.84
2016,12,23,11,15,0.0,55.0,4.35,10.0,55.0,53.15,40.04
2016,12,23,11,30,0.0,95.0,4.2,10.0,95.0,91.96,73.02
2016,12,23,11,45,215.0,142.5,4.05,10.5,251.0,252.75,208.78
2016,12,23,12,0,430.0,190.0,3.9,11.0,407.0,403.91,330.28
2016,12,23,12,15,215.0,147.5,3.75,11.0,256.0,248.74,203.28
2016,12,23,12,30,0.0,105.0,3.6,11.0,105.0,101.5,80.54
2016,12,23,12,45,0.0,109.5,3.45,11.0,109.5,105.75,84.31
2016,12,23,13,0,0.0,114.0,3.3,11.0,114.0,109.95,87.9
2016,12,23,13,15,0.0,108.0,3.35,11.0,108.0,104.11,83.07
2016,12,23,13,30,0.0,102.0,3.4,11.0,102.0,98.29,78.27
2016,12,23,13,45,0.0,105.5,3.5,11.0,105.5,101.43,81.05
2016,12,23,14,0,0.0,109.0,3.6,11.0,109.0,104.43,83.72
2016,12,23,14,15,0.0,85.5,3.7,10.5,85.5,82.31,65.19
2016,12,23,14,30,0.0,62.0,3.8,10.0,62.0,59.92,46.22
2016,12,23,14,45,0.0,55.0,3.9,10.0,55.0,53.14,40.45
2016,12,23,15,0,0.0,48.0,4.0,10.0,48.0,46.36,34.62
2016,12,23,15,15,0.0,41.0,3.85,9.5,41.0,39.59,28.8
2016,12,23,15,30,0.0,34.0,3.7,9.0,34.0,32.82,22.89
2016,12,23,15,45,0.0,26.5,3.55,9.0,26.5,25.57,17.51
2016,12,23,16,0,0.0,19.0,3.4,9.0,19.0,18.33,10.73
2016,12,23,16,15,0.0,12.5,3.3,8.5,12.5,12.05,4.74
2016,12,23,16,30,0.0,6.0,3.2,8.0,6.0,5.78,0.0
2016,12,23,16,45,0.0,3.0,3.15,7.5,3.0,2.95,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.5,2.9,3.5,10.5,8.36,0.0
2016,12,24,7,30,137.0,17.0,3.0,4.0,21.0,52.18,0.0
2016,12,24,7,45,283.0,28.0,3.15,4.5,56.0,128.4,83.23
2016,12,24,8,0,429.0,39.0,3.3,5.0,91.0,198.45,152.25
2016,12,24,8,15,511.0,46.0,3.5,5.0,132.5,248.75,198.99
2016,12,24,8,30,593.0,53.0,3.7,5.0,174.0,302.73,247.94
2016,12,24,8,45,652.0,57.0,3.9,5.5,216.0,346.8,287.66
2016,12,24,9,0,711.0,61.0,4.1,6.0,258.0,390.18,325.92
2016,12,24,9,15,744.0,64.5,4.2,6.0,296.0,423.81,355.8
2016,12,24,9,30,777.0,68.0,4.3,6.0,334.0,456.46,384.16
2016,12,24,9,45,811.0,67.5,4.4,6.5,368.5,483.96,407.03
2016,12,24,10,0,845.0,67.0,4.5,7.0,403.0,509.83,428.04
2016,12,24,10,15,860.0,68.5,4.5,7.0,430.0,526.08,441.3
2016,12,24,10,30,875.0,70.0,4.5,7.0,457.0,539.8,452.22
2016,12,24,10,45,888.0,70.0,4.55,7.5,478.0,546.69,456.74
2016,12,24,11,0,901.0,70.0,4.6,8.0,499.0,552.44,460.09
2016,12,24,11,15,906.5,71.0,4.55,8.0,511.5,552.39,459.1
2016,12,24,11,30,912.0,72.0,4.5,8.0,524.0,549.36,455.54
2016,12,24,11,45,915.0,71.5,4.5,8.0,529.0,540.52,447.29
2016,12,24,12,0,918.0,71.0,4.5,8.0,534.0,528.76,436.46
2016,12,24,12,15,917.0,71.0,4.5,8.0,531.5,512.68,421.87
2016,12,24,12,30,916.0,71.0,4.5,8.0,529.0,493.88,404.72
2016,12,24,12,45,902.0,73.5,4.5,8.5,517.0,469.19,381.77
2016,12,24,13,0,888.0,76.0,4.5,9.0,505.0,441.48,356.04
2016,12,24,13,15,879.5,75.0,4.45,8.5,487.0,411.51,329.19
2016,12,24,13,30,871.0,74.0,4.4,8.0,469.0,379.75,300.21
2016,12,24,13,45,861.0,71.5,4.4,8.0,444.5,344.46,267.26
2016,12,24,14,0,851.0,69.0,4.4,8.0,420.0,307.85,232.71
2016,12,24,14,15,832.0,67.0,4.25,8.0,389.0,268.35,195.63
2016,12,24,14,30,813.0,65.0,4.1,8.0,358.0,228.63,158.59
2016,12,24,14,45,787.5,61.5,4.0,8.0,321.5,186.45,120.73
2016,12,24,15,0,762.0,58.0,3.9,8.0,285.0,145.11,85.76
2016,12,24,15,15,720.5,54.0,3.45,7.0,244.5,103.13,55.2
2016,12,24,15,30,679.0,50.0,3.0,6.0,204.0,64.01,33.62
2016,12,24,15,45,615.5,44.0,2.6,5.5,162.0,33.7,25.23
2016,12,24,16,0,552.0,38.0,2.2,5.0,120.0,30.27,21.8
2016,12,24,16,15,435.5,30.0,1.95,4.5,80.5,22.62,14.2
2016,12,24,16,30,319.0,22.0,1.7,4.0,41.0,17.35,4.56
2016,12,24,16,45,159.5,11.0,1.5,3.5,20.5,10.81,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,3.0,9.5,9.34,0.0
2016,12,25,7,30,0.0,19.0,1.0,3.0,19.0,18.68,0.0
2016,12,25,7,45,171.0,29.5,1.15,3.5,50.0,97.07,62.28
2016,12,25,8,0,342.0,40.0,1.3,4.0,81.0,170.68,130.97
2016,12,25,8,15,403.0,50.5,1.4,4.0,118.0,214.39,171.48
2016,12,25,8,30,464.0,61.0,1.5,4.0,155.0,260.85,213.45
2016,12,25,8,45,514.5,67.0,1.6,4.5,192.5,300.37,248.62
2016,12,25,9,0,565.0,73.0,1.7,5.0,230.0,340.88,283.73
2016,12,25,9,15,602.0,75.5,1.75,5.5,263.5,371.92,310.2
2016,12,25,9,30,639.0,78.0,1.8,6.0,297.0,402.55,335.66
2016,12,25,9,45,740.0,72.0,1.85,7.0,349.0,453.68,376.41
2016,12,25,10,0,841.0,66.0,1.9,8.0,401.0,506.89,417.6
2016,12,25,10,15,855.5,68.0,1.9,8.0,428.0,523.5,430.41
2016,12,25,10,30,870.0,70.0,1.9,8.0,455.0,537.57,441.17
2016,12,25,10,45,881.5,70.0,1.95,8.5,475.0,543.74,445.03
2016,12,25,11,0,893.0,70.0,2.0,9.0,495.0,548.81,447.81
2016,12,25,11,15,898.0,71.0,1.95,9.0,507.5,548.62,446.65
2016,12,25,11,30,903.0,72.0,1.9,9.0,520.0,545.49,443.04
2016,12,25,11,45,618.0,141.5,1.9,9.5,449.5,461.78,374.79
2016,12,25,12,0,333.0,211.0,1.9,10.0,379.0,375.32,304.34
2016,12,25,12,15,617.0,141.5,1.9,10.0,451.0,439.55,355.64
2016,12,25,12,30,901.0,72.0,1.9,10.0,523.0,489.12,392.43
2016,12,25,12,45,729.5,110.0,1.9,10.0,471.0,428.99,343.34
2016,12,25,13,0,558.0,148.0,1.9,10.0,419.0,373.72,298.8
2016,12,25,13,15,474.5,160.5,1.9,10.0,385.0,335.86,267.73
2016,12,25,13,30,391.0,173.0,1.9,10.0,351.0,301.25,239.35
2016,12,25,13,45,327.5,172.5,1.95,10.0,316.0,265.9,210.4
2016,12,25,14,0,264.0,172.0,2.0,10.0,281.0,233.5,184.11
2016,12,25,14,15,435.0,131.5,1.95,9.5,295.5,226.93,172.3
2016,12,25,14,30,606.0,91.0,1.9,9.0,310.0,207.96,148.11
2016,12,25,14,45,581.5,85.5,1.9,9.0,278.5,172.27,116.82
2016,12,25,15,0,557.0,80.0,1.9,9.0,247.0,137.73,88.03
2016,12,25,15,15,617.0,64.0,1.65,8.0,224.5,102.14,57.96
2016,12,25,15,30,677.0,48.0,1.4,7.0,202.0,63.42,32.36
2016,12,25,15,45,614.5,42.5,1.2,6.5,160.5,32.15,23.76
2016,12,25,16,0,552.0,37.0,1.0,6.0,119.0,29.14,20.75
2016,12,25,16,15,441.5,29.0,1.0,5.5,80.5,23.54,15.03
2016,12,25,16,30,331.0,21.0,1.0,5.0,42.0,16.27,4.51
2016,12,25,16,45,165.5,10.5,1.05,4.5,21.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,113.5,6.5,1.0,1.5,10.5,6.39,0.0
2016,12,26,7,30,227.0,13.0,1.1,2.0,21.0,71.26,0.0
2016,12,26,7,45,362.0,22.0,1.2,3.0,56.0,141.62,89.6
2016,12,26,8,0,497.0,31.0,1.3,4.0,91.0,208.73,158.79
2016,12,26,8,15,571.5,37.0,1.5,4.5,132.5,257.61,204.32
2016,12,26,8,30,646.0,43.0,1.7,5.0,174.0,309.62,251.14
2016,12,26,8,45,693.0,47.0,1.9,5.5,215.0,350.49,288.06
2016,12,26,9,0,740.0,51.0,2.1,6.0,256.0,391.84,324.32
2016,12,26,9,15,770.5,54.0,2.2,6.5,293.5,424.46,352.34
2016,12,26,9,30,801.0,57.0,2.3,7.0,331.0,456.01,378.67
2016,12,26,9,45,821.0,59.5,2.45,8.0,364.0,480.38,397.97
2016,12,26,10,0,841.0,62.0,2.6,9.0,397.0,502.76,415.08
2016,12,26,10,15,855.5,63.5,2.5,9.0,423.5,517.09,426.22
2016,12,26,10,30,870.0,65.0,2.4,9.0,450.0,530.94,436.62
2016,12,26,10,45,879.5,66.5,2.35,9.5,470.5,539.5,441.92
2016,12,26,11,0,889.0,68.0,2.3,10.0,491.0,545.25,444.79
2016,12,26,11,15,894.5,68.5,2.15,10.0,503.5,544.93,443.2
2016,12,26,11,30,900.0,69.0,2.0,10.0,516.0,541.69,439.14
2016,12,26,11,45,902.0,69.5,1.95,10.5,521.5,533.71,430.86
2016,12,26,12,0,904.0,70.0,1.9,11.0,527.0,522.84,420.17
2016,12,26,12,15,903.0,70.0,1.8,11.0,524.5,507.18,406.12
2016,12,26,12,30,902.0,70.0,1.7,11.0,522.0,488.82,389.7
2016,12,26,12,45,897.5,69.5,1.65,11.5,512.0,465.8,368.85
2016,12,26,13,0,893.0,69.0,1.6,12.0,502.0,440.44,345.82
2016,12,26,13,15,885.0,68.0,1.5,12.0,484.5,411.01,319.66
2016,12,26,13,30,877.0,67.0,1.4,12.0,467.0,379.71,291.51
2016,12,26,13,45,864.0,65.5,1.3,12.0,442.0,344.62,259.9
2016,12,26,14,0,851.0,64.0,1.2,12.0,417.0,308.34,226.88
2016,12,26,14,15,832.5,62.0,1.1,11.5,386.5,266.87,189.91
2016,12,26,14,30,814.0,60.0,1.0,11.0,356.0,227.29,154.39
2016,12,26,14,45,786.5,57.5,0.95,11.0,320.0,185.65,117.97
2016,12,26,15,0,759.0,55.0,0.9,11.0,284.0,144.99,84.24
2016,12,26,15,15,719.0,51.5,0.85,10.0,244.0,103.61,54.29
2016,12,26,15,30,679.0,48.0,0.8,9.0,204.0,64.91,32.66
2016,12,26,15,45,616.0,42.5,0.8,8.5,162.0,32.05,23.48
2016,12,26,16,0,553.0,37.0,0.8,8.0,120.0,29.03,20.49
2016,12,26,16,15,444.0,29.0,0.85,7.5,81.5,23.42,14.85
2016,12,26,16,30,335.0,21.0,0.9,7.0,43.0,17.61,5.86
2016,12,26,16,45,167.5,10.5,0.95,6.5,21.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.5,0.8,2.5,10.5,0.0,0.0
2016,12,27,7,30,0.0,21.0,0.7,3.0,21.0,20.64,0.0
2016,12,27,7,45,251.0,27.0,0.65,4.0,57.0,116.94,73.34
2016,12,27,8,0,502.0,33.0,0.6,5.0,93.0,212.02,160.06
2016,12,27,8,15,578.0,39.0,0.65,5.5,135.0,261.86,205.49
2016,12,27,8,30,654.0,45.0,0.7,6.0,177.0,314.77,252.03
2016,12,27,8,45,699.5,49.5,0.75,7.0,218.5,355.91,287.65
2016,12,27,9,0,745.0,54.0,0.8,8.0,260.0,397.4,322.25
2016,12,27,9,15,776.0,57.0,0.75,8.5,298.0,430.46,349.12
2016,12,27,9,30,807.0,60.0,0.7,9.0,336.0,462.44,374.13
2016,12,27,9,45,825.0,63.5,0.65,10.0,368.5,487.1,391.92
2016,12,27,10,0,843.0,67.0,0.6,11.0,401.0,509.68,407.4
2016,12,27,10,15,857.5,68.5,0.8,11.5,428.5,525.95,420.54
2016,12,27,10,30,872.0,70.0,1.0,12.0,456.0,539.7,431.41
2016,12,27,10,45,882.5,71.0,1.25,12.5,476.5,546.6,437.15
2016,12,27,11,0,893.0,72.0,1.5,13.0,497.0,552.39,441.64
2016,12,27,11,15,898.5,72.5,1.55,13.0,510.0,552.12,440.94
2016,12,27,11,30,904.0,73.0,1.6,13.0,523.0,548.9,437.87
2016,12,27,11,45,906.5,73.0,1.7,13.5,528.0,540.68,430.26
2016,12,27,12,0,909.0,73.0,1.8,14.0,533.0,529.55,420.2
2016,12,27,12,15,908.0,73.0,1.85,14.0,530.5,513.86,406.94
2016,12,27,12,30,907.0,73.0,1.9,14.0,528.0,495.45,391.25
2016,12,27,12,45,903.0,72.0,2.0,14.0,518.0,472.09,371.52
2016,12,27,13,0,899.0,71.0,2.1,14.0,508.0,446.35,349.38
2016,12,27,13,15,890.5,70.0,2.1,14.0,490.0,416.6,323.31
2016,12,27,13,30,882.0,69.0,2.1,14.0,472.0,384.99,295.19
2016,12,27,13,45,870.0,67.5,2.1,14.0,447.5,350.07,263.9
2016,12,27,14,0,858.0,66.0,2.1,14.0,423.0,311.75,229.36
2016,12,27,14,15,839.5,64.0,1.95,13.5,392.0,272.18,193.81
2016,12,27,14,30,821.0,62.0,1.8,13.0,361.0,232.32,157.98
2016,12,27,14,45,795.0,59.0,1.65,13.0,325.0,190.16,120.96
2016,12,27,15,0,769.0,56.0,1.5,13.0,289.0,148.84,86.53
2016,12,27,15,15,729.0,52.0,1.35,12.0,248.5,106.49,55.7
2016,12,27,15,30,689.0,48.0,1.2,11.0,208.0,66.81,33.09
2016,12,27,15,45,628.0,43.0,1.1,10.0,166.0,32.42,23.66
2016,12,27,16,0,567.0,38.0,1.0,9.0,124.0,29.91,21.19
2016,12,27,16,15,459.0,30.0,1.0,8.5,84.5,24.33,15.62
2016,12,27,16,30,351.0,22.0,1.0,8.0,45.0,18.57,7.0
2016,12,27,16,45,175.5,11.0,1.05,7.5,22.5,10.81,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,11.0,1.1,3.0,11.0,0.0,0.0
2016,12,28,7,30,0.0,22.0,1.1,4.0,22.0,21.63,0.0
2016,12,28,7,45,274.5,26.0,1.1,5.0,59.0,122.59,75.9
2016,12,28,8,0,549.0,30.0,1.1,6.0,96.0,224.38,168.85
2016,12,28,8,15,623.0,35.5,1.3,6.5,138.5,274.21,215.11
2016,12,28,8,30,697.0,41.0,1.5,7.0,181.0,327.07,262.46
2016,12,28,8,45,742.5,45.0,1.7,8.0,223.5,368.8,299.39
2016,12,28,9,0,788.0,49.0,1.9,9.0,266.0,410.85,335.3
2016,12,28,9,15,817.5,51.5,1.9,9.5,304.5,443.65,362.86
2016,12,28,9,30,847.0,54.0,1.9,10.0,343.0,473.0,386.78
2016,12,28,9,45,866.0,56.5,1.95,11.0,377.0,497.9,405.87
2016,12,28,10,0,885.0,59.0,2.0,12.0,411.0,520.71,422.65
2016,12,28,10,15,899.0,60.5,2.05,12.5,438.5,537.45,435.04
2016,12,28,10,30,913.0,62.0,2.1,13.0,466.0,551.57,445.08
2016,12,28,10,45,922.5,63.0,2.15,13.5,486.5,559.98,450.47
2016,12,28,11,0,932.0,64.0,2.2,14.0,507.0,565.44,453.41
2016,12,28,11,15,937.0,64.5,2.2,14.0,520.5,564.97,452.28
2016,12,28,11,30,942.0,65.0,2.2,14.0,534.0,561.44,448.66
2016,12,28,11,45,944.5,65.0,2.2,14.5,539.5,553.03,440.33
2016,12,28,12,0,947.0,65.0,2.2,15.0,545.0,541.6,429.5
2016,12,28,12,15,946.5,65.0,2.2,15.0,543.0,525.72,415.84
2016,12,28,12,30,946.0,65.0,2.2,15.0,541.0,506.99,399.66
2016,12,28,12,45,940.0,65.5,2.25,15.5,530.5,483.55,378.91
2016,12,28,13,0,934.0,66.0,2.3,16.0,520.0,457.67,355.87
2016,12,28,13,15,926.5,65.0,2.3,15.5,502.5,427.47,330.13
2016,12,28,13,30,919.0,64.0,2.3,15.0,485.0,395.25,302.11
2016,12,28,13,45,907.5,63.0,2.3,15.0,460.5,359.86,270.39
2016,12,28,14,0,896.0,62.0,2.3,15.0,436.0,323.07,236.98
2016,12,28,14,15,879.0,60.0,2.1,14.5,405.0,282.73,200.68
2016,12,28,14,30,862.0,58.0,1.9,14.0,374.0,241.85,163.87
2016,12,28,14,45,837.0,55.5,1.75,14.0,337.0,196.1,123.8
2016,12,28,15,0,812.0,53.0,1.6,14.0,300.0,153.57,88.25
2016,12,28,15,15,774.5,49.5,1.45,13.0,259.0,109.95,56.28
2016,12,28,15,30,737.0,46.0,1.3,12.0,218.0,68.67,32.54
2016,12,28,15,45,678.0,41.0,1.15,11.0,175.0,30.48,21.82
2016,12,28,16,0,619.0,36.0,1.0,10.0,132.0,27.84,19.28
2016,12,28,16,15,514.0,29.0,1.0,9.5,91.0,23.21,14.62
2016,12,28,16,30,409.0,22.0,1.0,9.0,50.0,18.45,7.36
2016,12,28,16,45,204.5,11.0,1.05,8.5,25.0,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,109.5,7.0,1.3,6.5,10.0,0.0,0.0
2016,12,29,7,30,219.0,14.0,1.2,7.0,20.0,69.89,0.0
2016,12,29,7,45,364.0,23.5,1.15,8.0,56.5,145.92,88.46
2016,12,29,8,0,509.0,33.0,1.1,9.0,93.0,214.04,159.34
2016,12,29,8,15,587.5,39.0,1.25,10.0,136.0,265.12,205.54
2016,12,29,8,30,666.0,45.0,1.4,11.0,179.0,319.4,252.69
2016,12,29,8,45,712.0,50.0,1.55,12.0,221.0,361.77,289.36
2016,12,29,9,0,758.0,55.0,1.7,13.0,263.0,404.52,325.07
2016,12,29,9,15,789.0,58.0,1.7,13.5,302.0,438.05,352.66
2016,12,29,9,30,820.0,61.0,1.7,14.0,341.0,470.47,378.45
2016,12,29,9,45,830.0,66.0,1.7,14.5,373.0,493.2,395.96
2016,12,29,10,0,840.0,71.0,1.7,15.0,405.0,513.57,411.1
2016,12,29,10,15,855.0,73.0,1.7,15.5,433.0,530.8,423.46
2016,12,29,10,30,870.0,75.0,1.7,16.0,461.0,545.51,433.54
2016,12,29,10,45,879.5,76.5,1.7,17.0,481.5,554.07,437.91
2016,12,29,11,0,889.0,78.0,1.7,18.0,502.0,559.8,439.94
2016,12,29,11,15,894.5,79.0,1.7,18.0,515.0,559.95,439.31
2016,12,29,11,30,900.0,80.0,1.7,18.0,528.0,557.14,436.34
2016,12,29,11,45,901.0,80.5,1.75,18.5,533.5,548.52,428.31
2016,12,29,12,0,902.0,81.0,1.8,19.0,539.0,537.03,417.97
2016,12,29,12,15,900.5,81.0,1.75,19.0,536.5,520.98,404.35
2016,12,29,12,30,899.0,81.0,1.7,19.0,534.0,502.25,388.44
2016,12,29,12,45,900.5,78.0,1.65,19.5,525.0,479.96,368.82
2016,12,29,13,0,902.0,75.0,1.6,20.0,516.0,454.72,346.61
2016,12,29,13,15,661.0,122.5,1.5,19.5,439.5,377.71,288.0
2016,12,29,13,30,420.0,170.0,1.4,19.0,363.0,312.15,238.87
2016,12,29,13,45,636.0,121.0,1.3,19.0,396.0,323.24,241.86
2016,12,29,14,0,852.0,72.0,1.2,19.0,429.0,319.19,230.19
2016,12,29,14,15,690.0,89.5,1.0,18.5,365.5,258.72,183.29
2016,12,29,14,30,528.0,107.0,0.8,18.0,302.0,210.33,147.44
2016,12,29,14,45,498.0,102.0,0.65,18.0,271.5,177.03,119.77
2016,12,29,15,0,468.0,97.0,0.5,18.0,241.0,145.34,94.49
2016,12,29,15,15,442.0,86.5,0.5,17.5,207.5,111.19,69.26
2016,12,29,15,30,416.0,76.0,0.5,17.0,174.0,78.84,48.7
2016,12,29,15,45,370.0,64.5,0.55,16.5,139.0,47.65,36.37
2016,12,29,16,0,324.0,53.0,0.6,16.0,104.0,39.93,29.31
2016,12,29,16,15,256.0,39.0,0.7,15.0,71.5,29.86,19.96
2016,12,29,16,30,188.0,25.0,0.8,14.0,39.0,19.4,8.24
2016,12,29,16,45,94.0,12.5,0.9,13.5,19.5,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,1.2,8.5,0.5,0.48,0.0
2016,12,30,8,0,0.0,1.0,1.2,9.0,1.0,0.96,0.0
2016,12,30,8,15,0.0,2.0,1.2,9.0,2.0,1.93,0.0
2016,12,30,8,30,0.0,3.0,1.2,9.0,3.0,2.89,0.0
2016,12,30,8,45,0.0,4.0,1.25,9.5,4.0,3.85,0.0
2016,12,30,9,0,0.0,5.0,1.3,10.0,5.0,4.82,0.0
2016,12,30,9,15,0.0,5.5,1.4,10.5,5.5,5.3,0.0
2016,12,30,9,30,0.0,6.0,1.5,11.0,6.0,5.79,0.0
2016,12,30,9,45,0.0,7.0,1.6,11.5,7.0,6.75,0.2
2016,12,30,10,0,0.0,8.0,1.7,12.0,8.0,7.72,1.01
2016,12,30,10,15,43.5,100.5,1.75,12.0,120.0,122.7,99.32
2016,12,30,10,30,87.0,193.0,1.8,12.0,232.0,241.9,197.46
2016,12,30,10,45,85.0,203.0,1.85,12.0,242.5,250.08,203.37
2016,12,30,11,0,83.0,213.0,1.9,12.0,253.0,257.91,209.4
2016,12,30,11,15,84.0,219.0,1.9,12.0,260.0,262.88,213.12
2016,12,30,11,30,85.0,225.0,1.9,12.0,267.0,267.54,216.61
2016,12,30,11,45,43.0,193.0,1.9,12.5,214.5,211.89,170.84
2016,12,30,12,0,1.0,161.0,1.9,13.0,162.0,156.55,125.16
2016,12,30,12,15,1.0,160.5,1.9,13.0,161.5,155.75,124.63
2016,12,30,12,30,1.0,160.0,1.9,13.0,161.0,154.93,124.0
2016,12,30,12,45,0.5,146.0,1.9,13.0,146.5,140.98,112.58
2016,12,30,13,0,0.0,132.0,1.9,13.0,132.0,127.16,101.29
2016,12,30,13,15,19.0,159.5,1.85,13.0,168.5,160.38,128.67
2016,12,30,13,30,38.0,187.0,1.8,13.0,205.0,190.71,153.2
2016,12,30,13,45,106.0,185.5,1.8,13.0,231.0,208.39,166.3
2016,12,30,14,0,174.0,184.0,1.8,13.0,257.0,221.6,174.97
2016,12,30,14,15,87.0,155.5,1.65,13.0,192.0,167.16,132.17
2016,12,30,14,30,0.0,127.0,1.5,13.0,127.0,119.9,95.96
2016,12,30,14,45,0.0,114.0,1.4,13.0,114.0,107.4,85.73
2016,12,30,15,0,0.0,101.0,1.3,13.0,101.0,94.95,75.35
2016,12,30,15,15,0.0,87.0,1.2,12.0,87.0,81.68,64.41
2016,12,30,15,30,0.0,73.0,1.1,11.0,73.0,68.49,53.31
2016,12,30,15,45,0.0,58.5,1.05,10.5,58.5,54.97,43.87
2016,12,30,16,0,0.0,44.0,1.0,10.0,44.0,41.81,31.76
2016,12,30,16,15,0.0,30.0,1.05,9.5,30.0,28.92,19.7
2016,12,30,16,30,0.0,16.0,1.1,9.0,16.0,15.44,5.94
2016,12,30,16,45,0.0,8.0,1.15,9.0,8.0,7.86,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
